Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,1,7,45,185.5,16.0,2.85,3.5,33.0,12.19,0.0
2017,1,1,8,0,371.0,32.0,3.1,4.0,66.0,45.99,21.75
2017,1,1,8,15,468.0,39.5,3.15,4.0,106.0,82.96,45.86
2017,1,1,8,30,565.0,47.0,3.2,4.0,146.0,129.33,81.28
2017,1,1,8,45,623.5,52.5,3.3,4.5,187.0,175.13,120.92
2017,1,1,9,0,682.0,58.0,3.4,5.0,228.0,225.64,166.34
2017,1,1,9,15,720.5,62.0,3.45,5.0,266.5,273.42,211.04
2017,1,1,9,30,759.0,66.0,3.5,5.0,305.0,322.82,256.98
2017,1,1,9,45,565.0,101.0,3.6,5.5,289.5,318.72,260.46
2017,1,1,10,0,371.0,136.0,3.7,6.0,274.0,296.39,245.84
2017,1,1,10,15,340.5,152.5,3.75,6.0,286.5,311.43,260.12
2017,1,1,10,30,310.0,169.0,3.8,6.0,299.0,326.67,273.79
2017,1,1,10,45,332.0,174.5,3.9,6.5,320.0,354.69,297.44
2017,1,1,11,0,354.0,180.0,4.0,7.0,341.0,383.09,321.12
2017,1,1,11,15,622.5,129.5,4.0,7.0,422.5,500.08,419.68
2017,1,1,11,30,891.0,79.0,4.0,7.0,504.0,618.19,517.15
2017,1,1,11,45,896.0,79.0,4.05,7.5,511.0,638.85,533.12
2017,1,1,12,0,901.0,79.0,4.1,8.0,518.0,656.66,547.12
2017,1,1,12,15,900.5,79.0,4.05,8.0,517.0,668.01,556.38
2017,1,1,12,30,900.0,79.0,4.0,8.0,516.0,676.21,563.12
2017,1,1,12,45,891.0,80.0,3.95,8.0,506.5,676.83,563.84
2017,1,1,13,0,882.0,81.0,3.9,8.0,497.0,674.24,562.0
2017,1,1,13,15,873.5,80.0,3.85,8.0,481.0,666.58,556.21
2017,1,1,13,30,865.0,79.0,3.8,8.0,465.0,655.86,547.94
2017,1,1,13,45,851.5,77.0,3.75,8.0,441.5,637.89,533.87
2017,1,1,14,0,838.0,75.0,3.7,8.0,418.0,617.22,517.47
2017,1,1,14,15,818.5,73.0,3.6,7.5,388.0,590.39,496.62
2017,1,1,14,30,799.0,71.0,3.5,7.0,358.0,561.44,473.6
2017,1,1,14,45,774.0,67.0,3.4,7.0,323.0,525.27,443.4
2017,1,1,15,0,749.0,63.0,3.3,7.0,288.0,487.79,411.42
2017,1,1,15,15,707.0,59.0,3.05,6.0,249.0,440.62,371.67
2017,1,1,15,30,665.0,55.0,2.8,5.0,210.0,397.07,333.54
2017,1,1,15,45,602.5,49.0,2.55,4.5,168.5,340.07,282.53
2017,1,1,16,0,540.0,43.0,2.3,4.0,127.0,285.95,232.71
2017,1,1,16,15,429.5,34.5,2.3,3.5,88.5,214.91,168.09
2017,1,1,16,30,319.0,26.0,2.3,3.0,50.0,148.95,94.99
2017,1,1,16,45,159.5,13.0,2.3,3.0,25.0,58.21,0.0
2017,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,2,7,45,86.0,20.0,1.1,2.5,28.0,16.85,0.0
2017,1,2,8,0,172.0,40.0,1.1,3.0,56.0,43.45,25.23
2017,1,2,8,15,267.5,53.0,1.35,3.0,92.5,75.57,48.19
2017,1,2,8,30,363.0,66.0,1.6,3.0,129.0,117.08,79.97
2017,1,2,8,45,438.0,73.0,1.85,3.5,168.5,157.85,113.87
2017,1,2,9,0,513.0,80.0,2.1,4.0,208.0,206.19,155.73
2017,1,2,9,15,557.5,86.0,2.2,4.0,245.0,249.96,195.64
2017,1,2,9,30,602.0,92.0,2.3,4.0,282.0,296.67,238.07
2017,1,2,9,45,432.5,121.5,2.45,4.5,265.5,288.33,236.75
2017,1,2,10,0,263.0,151.0,2.6,5.0,249.0,264.13,219.7
2017,1,2,10,15,277.0,161.5,2.75,5.0,271.5,292.17,244.38
2017,1,2,10,30,291.0,172.0,2.9,5.0,294.0,320.58,268.94
2017,1,2,10,45,302.0,180.0,3.05,5.5,312.0,345.04,289.5
2017,1,2,11,0,313.0,188.0,3.2,6.0,330.0,369.37,309.69
2017,1,2,11,15,214.0,201.5,3.25,6.0,300.0,331.85,278.16
2017,1,2,11,30,115.0,215.0,3.3,6.0,270.0,293.79,245.51
2017,1,2,11,45,111.0,220.5,3.4,6.0,274.0,295.09,246.79
2017,1,2,12,0,107.0,226.0,3.5,6.0,278.0,301.25,251.91
2017,1,2,12,15,63.0,205.0,3.55,6.0,235.5,252.16,210.48
2017,1,2,12,30,19.0,184.0,3.6,6.0,193.0,196.16,162.81
2017,1,2,12,45,118.0,197.5,3.65,6.0,253.5,289.03,243.06
2017,1,2,13,0,217.0,211.0,3.7,6.0,314.0,370.39,312.13
2017,1,2,13,15,178.5,205.5,3.65,6.0,288.5,340.21,286.47
2017,1,2,13,30,140.0,200.0,3.6,6.0,263.0,309.75,260.79
2017,1,2,13,45,73.5,173.0,3.6,6.0,206.0,229.34,192.71
2017,1,2,14,0,7.0,146.0,3.6,6.0,149.0,151.47,125.59
2017,1,2,14,15,7.5,138.5,3.4,6.0,141.5,144.5,119.93
2017,1,2,14,30,8.0,131.0,3.2,6.0,134.0,137.61,114.2
2017,1,2,14,45,4.5,119.0,3.0,6.0,120.5,123.46,102.1
2017,1,2,15,0,1.0,107.0,2.8,6.0,107.0,109.53,90.1
2017,1,2,15,15,0.5,92.5,2.5,5.5,92.5,94.49,77.21
2017,1,2,15,30,0.0,78.0,2.2,5.0,78.0,79.47,64.13
2017,1,2,15,45,0.0,62.5,1.9,4.5,62.5,63.47,50.0
2017,1,2,16,0,0.0,47.0,1.6,4.0,47.0,47.33,35.57
2017,1,2,16,15,0.0,32.5,1.55,3.5,32.5,32.16,21.81
2017,1,2,16,30,0.0,18.0,1.5,3.0,18.0,17.37,7.23
2017,1,2,16,45,0.0,9.0,1.45,3.0,9.0,8.85,0.0
2017,1,2,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,3,7,45,64.0,16.0,2.9,3.0,22.0,13.63,0.0
2017,1,3,8,0,128.0,32.0,3.1,3.0,44.0,34.72,19.29
2017,1,3,8,15,160.5,48.0,3.15,3.0,71.0,60.61,39.88
2017,1,3,8,30,193.0,64.0,3.2,3.0,98.0,89.89,64.22
2017,1,3,8,45,214.5,79.5,3.3,3.5,126.0,119.73,90.44
2017,1,3,9,0,236.0,95.0,3.4,4.0,154.0,151.49,118.81
2017,1,3,9,15,245.5,110.0,3.35,4.0,180.0,181.08,145.98
2017,1,3,9,30,255.0,125.0,3.3,4.0,206.0,211.21,173.38
2017,1,3,9,45,263.0,137.5,3.3,4.5,228.5,238.68,197.88
2017,1,3,10,0,271.0,150.0,3.3,5.0,251.0,266.32,222.08
2017,1,3,10,15,135.5,95.0,3.4,5.5,145.5,159.66,132.95
2017,1,3,10,30,0.0,40.0,3.5,6.0,40.0,38.63,28.18
2017,1,3,10,45,0.0,81.0,3.65,6.5,81.0,78.35,62.58
2017,1,3,11,0,0.0,122.0,3.8,7.0,122.0,119.1,97.26
2017,1,3,11,15,11.0,153.0,3.85,7.0,158.5,156.77,129.3
2017,1,3,11,30,22.0,184.0,3.9,7.0,195.0,195.57,162.05
2017,1,3,11,45,29.5,192.0,3.95,7.5,207.0,214.35,177.5
2017,1,3,12,0,37.0,200.0,4.0,8.0,219.0,228.84,189.36
2017,1,3,12,15,18.5,153.0,4.05,8.0,162.5,162.9,133.92
2017,1,3,12,30,0.0,106.0,4.1,8.0,106.0,103.26,83.11
2017,1,3,12,45,15.0,147.5,4.15,8.5,154.5,155.67,127.81
2017,1,3,13,0,30.0,189.0,4.2,9.0,203.0,216.53,178.82
2017,1,3,13,15,15.0,144.5,4.2,9.0,151.5,153.23,125.57
2017,1,3,13,30,0.0,100.0,4.2,9.0,100.0,97.58,78.25
2017,1,3,13,45,0.0,102.0,4.25,9.0,102.0,99.84,80.32
2017,1,3,14,0,0.0,104.0,4.3,9.0,104.0,102.2,82.46
2017,1,3,14,15,0.0,71.5,4.4,9.0,71.5,69.12,54.22
2017,1,3,14,30,0.0,39.0,4.5,9.0,39.0,37.66,27.12
2017,1,3,14,45,0.0,35.0,4.65,9.0,35.0,33.79,23.81
2017,1,3,15,0,0.0,31.0,4.8,9.0,31.0,29.92,20.46
2017,1,3,15,15,0.0,27.0,4.95,8.5,27.0,26.05,17.13
2017,1,3,15,30,0.0,23.0,5.1,8.0,23.0,22.19,13.74
2017,1,3,15,45,0.0,18.0,5.35,8.0,18.0,17.36,9.45
2017,1,3,16,0,0.0,13.0,5.6,8.0,13.0,12.53,5.13
2017,1,3,16,15,0.0,9.0,5.8,8.0,9.0,8.67,1.64
2017,1,3,16,30,0.0,5.0,6.0,8.0,5.0,4.82,0.0
2017,1,3,16,45,0.0,2.5,6.2,8.0,2.5,2.46,0.0
2017,1,3,17,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,10.0,2.25,8.0,10.0,9.64,0.0
2017,1,4,8,0,0.0,20.0,2.3,8.0,20.0,19.3,9.85
2017,1,4,8,15,0.0,33.0,2.3,8.0,33.0,31.86,21.44
2017,1,4,8,30,0.0,46.0,2.3,8.0,46.0,44.35,32.65
2017,1,4,8,45,0.0,59.0,2.3,8.0,59.0,56.93,43.85
2017,1,4,9,0,0.0,72.0,2.3,8.0,72.0,69.6,55.0
2017,1,4,9,15,0.0,85.0,2.25,8.0,85.0,82.33,66.06
2017,1,4,9,30,0.0,98.0,2.2,8.0,98.0,95.13,77.06
2017,1,4,9,45,0.0,109.0,2.2,8.0,109.0,106.03,86.3
2017,1,4,10,0,0.0,120.0,2.2,8.0,120.0,116.99,95.51
2017,1,4,10,15,0.0,104.5,2.3,8.0,104.5,101.61,82.24
2017,1,4,10,30,0.0,89.0,2.4,8.0,89.0,86.26,69.01
2017,1,4,10,45,0.0,52.0,2.55,8.0,52.0,50.24,37.97
2017,1,4,11,0,0.0,15.0,2.7,8.0,15.0,14.48,6.95
2017,1,4,11,15,0.0,35.0,2.8,8.0,35.0,33.8,23.71
2017,1,4,11,30,0.0,55.0,2.9,8.0,55.0,53.15,40.38
2017,1,4,11,45,1.5,109.0,3.0,8.0,110.0,107.05,86.45
2017,1,4,12,0,3.0,163.0,3.1,8.0,165.0,163.08,133.67
2017,1,4,12,15,1.5,153.5,3.05,8.0,154.5,152.55,124.68
2017,1,4,12,30,0.0,144.0,3.0,8.0,144.0,141.99,115.79
2017,1,4,12,45,0.0,76.0,2.95,8.0,76.0,73.49,57.72
2017,1,4,13,0,0.0,8.0,2.9,8.0,8.0,7.72,1.05
2017,1,4,13,15,0.0,31.5,2.85,8.0,31.5,30.42,20.79
2017,1,4,13,30,0.0,55.0,2.8,8.0,55.0,53.15,40.47
2017,1,4,13,45,0.0,51.5,2.75,8.0,51.5,49.76,37.59
2017,1,4,14,0,0.0,48.0,2.7,8.0,48.0,46.37,34.72
2017,1,4,14,15,0.0,41.0,2.5,7.5,41.0,39.59,28.96
2017,1,4,14,30,0.0,34.0,2.3,7.0,34.0,32.82,23.16
2017,1,4,14,45,0.0,30.5,2.15,7.0,30.5,29.44,20.24
2017,1,4,15,0,0.0,27.0,2.0,7.0,27.0,26.05,17.29
2017,1,4,15,15,0.0,23.5,1.8,6.5,23.5,22.67,14.36
2017,1,4,15,30,0.0,20.0,1.6,6.0,20.0,19.29,11.38
2017,1,4,15,45,0.0,16.0,1.4,6.0,16.0,15.43,7.91
2017,1,4,16,0,0.0,12.0,1.2,6.0,12.0,11.57,4.42
2017,1,4,16,15,0.0,8.5,1.15,6.0,8.5,8.19,1.33
2017,1,4,16,30,0.0,5.0,1.1,6.0,5.0,4.82,0.0
2017,1,4,16,45,0.0,2.5,1.05,6.0,2.5,2.46,0.0
2017,1,4,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,5,7,45,222.5,13.5,2.35,1.5,34.0,10.71,0.0
2017,1,5,8,0,445.0,27.0,2.7,2.0,68.0,44.11,18.91
2017,1,5,8,15,536.5,33.5,2.75,2.0,109.0,83.02,43.57
2017,1,5,8,30,628.0,40.0,2.8,2.0,150.0,130.8,80.27
2017,1,5,8,45,691.5,43.5,2.9,2.5,193.0,178.53,121.73
2017,1,5,9,0,755.0,47.0,3.0,3.0,236.0,231.37,169.62
2017,1,5,9,15,790.0,50.0,3.1,3.5,275.5,280.16,215.67
2017,1,5,9,30,825.0,53.0,3.2,4.0,315.0,330.57,262.76
2017,1,5,9,45,849.5,55.0,3.35,4.5,350.0,376.88,305.89
2017,1,5,10,0,874.0,57.0,3.5,5.0,385.0,423.33,348.15
2017,1,5,10,15,890.5,59.0,3.45,5.0,414.0,465.88,386.61
2017,1,5,10,30,907.0,61.0,3.4,5.0,443.0,507.24,423.14
2017,1,5,10,45,917.5,62.0,3.4,5.5,465.5,542.98,453.62
2017,1,5,11,0,928.0,63.0,3.4,6.0,488.0,576.66,481.65
2017,1,5,11,15,934.5,63.5,3.35,6.0,503.0,605.24,505.73
2017,1,5,11,30,941.0,64.0,3.3,6.0,518.0,631.18,527.24
2017,1,5,11,45,944.0,64.5,3.3,6.0,525.5,652.18,544.68
2017,1,5,12,0,947.0,65.0,3.3,6.0,533.0,670.13,559.49
2017,1,5,12,15,947.0,65.0,3.25,6.0,532.5,682.46,569.55
2017,1,5,12,30,947.0,65.0,3.2,6.0,532.0,691.5,576.93
2017,1,5,12,45,947.0,63.5,3.2,6.5,524.0,695.51,579.41
2017,1,5,13,0,947.0,62.0,3.2,7.0,516.0,696.17,579.2
2017,1,5,13,15,940.5,61.0,3.1,6.5,500.5,689.8,575.33
2017,1,5,13,30,934.0,60.0,3.0,6.0,485.0,680.16,569.0
2017,1,5,13,45,924.0,59.0,2.95,6.0,462.0,665.1,557.26
2017,1,5,14,0,914.0,58.0,2.9,6.0,439.0,647.07,543.01
2017,1,5,14,15,898.5,56.5,2.75,6.0,410.0,622.24,522.74
2017,1,5,14,30,883.0,55.0,2.6,6.0,381.0,594.98,500.19
2017,1,5,14,45,861.0,52.5,2.5,6.0,346.0,560.56,471.67
2017,1,5,15,0,839.0,50.0,2.4,6.0,311.0,524.52,441.15
2017,1,5,15,15,805.5,47.0,2.1,5.0,271.5,480.59,404.14
2017,1,5,15,30,772.0,44.0,1.8,4.0,232.0,439.48,368.04
2017,1,5,15,45,720.0,40.0,1.5,3.5,189.5,385.41,319.46
2017,1,5,16,0,668.0,36.0,1.2,3.0,147.0,333.08,270.89
2017,1,5,16,15,578.0,30.0,1.2,2.5,105.5,266.46,210.05
2017,1,5,16,30,488.0,24.0,1.2,2.0,64.0,205.64,144.71
2017,1,5,16,45,244.0,12.0,1.25,1.5,32.0,92.42,0.0
2017,1,5,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2017,1,6,7,45,159.0,15.0,2.5,-2.5,30.0,11.27,0.0
2017,1,6,8,0,318.0,30.0,2.8,-2.0,60.0,40.31,19.51
2017,1,6,8,15,383.5,41.0,2.75,-1.5,95.0,74.93,43.65
2017,1,6,8,30,449.0,52.0,2.7,-1.0,130.0,115.9,76.29
2017,1,6,8,45,491.5,60.0,2.65,-0.5,165.5,155.52,111.36
2017,1,6,9,0,534.0,68.0,2.6,0.0,201.0,198.6,150.81
2017,1,6,9,15,558.5,75.5,2.45,0.0,234.5,239.16,189.31
2017,1,6,9,30,583.0,83.0,2.3,0.0,268.0,280.93,228.54
2017,1,6,9,45,608.0,86.5,2.15,0.5,298.0,319.75,264.21
2017,1,6,10,0,633.0,90.0,2.0,1.0,328.0,359.22,299.54
2017,1,6,10,15,665.5,90.0,1.85,1.5,356.5,398.79,333.98
2017,1,6,10,30,698.0,90.0,1.7,2.0,385.0,438.86,367.88
2017,1,6,10,45,708.0,93.0,1.6,2.5,405.0,470.66,394.28
2017,1,6,11,0,718.0,96.0,1.5,3.0,425.0,501.01,418.75
2017,1,6,11,15,807.5,85.0,1.5,3.5,466.5,559.03,465.44
2017,1,6,11,30,897.0,74.0,1.5,4.0,508.0,616.98,510.94
2017,1,6,11,45,905.0,73.0,1.55,4.5,515.5,638.72,527.65
2017,1,6,12,0,913.0,72.0,1.6,5.0,523.0,657.69,542.31
2017,1,6,12,15,911.0,72.0,1.65,5.0,522.5,668.46,551.44
2017,1,6,12,30,909.0,72.0,1.7,5.0,522.0,676.04,558.1
2017,1,6,12,45,888.5,76.5,1.8,5.5,510.5,676.89,558.58
2017,1,6,13,0,868.0,81.0,1.9,6.0,499.0,671.12,554.06
2017,1,6,13,15,858.5,80.0,1.9,6.0,482.5,663.23,548.44
2017,1,6,13,30,849.0,79.0,1.9,6.0,466.0,652.33,540.43
2017,1,6,13,45,775.0,83.5,1.9,6.0,424.5,603.26,502.23
2017,1,6,14,0,701.0,88.0,1.9,6.0,383.0,555.53,464.68
2017,1,6,14,15,682.5,85.0,1.75,5.5,356.0,530.63,445.34
2017,1,6,14,30,664.0,82.0,1.6,5.0,329.0,504.02,424.05
2017,1,6,14,45,615.0,85.0,1.45,5.0,297.0,465.27,391.53
2017,1,6,15,0,566.0,88.0,1.3,5.0,265.0,426.43,358.52
2017,1,6,15,15,534.0,80.0,1.2,4.5,230.0,385.04,323.91
2017,1,6,15,30,502.0,72.0,1.1,4.0,195.0,343.85,288.46
2017,1,6,15,45,450.0,63.0,1.05,4.0,158.0,293.06,243.73
2017,1,6,16,0,398.0,54.0,1.0,4.0,121.0,244.62,199.98
2017,1,6,16,15,321.5,42.5,1.0,3.5,86.5,187.34,148.54
2017,1,6,16,30,245.0,31.0,1.0,3.0,52.0,135.86,97.18
2017,1,6,16,45,122.5,15.5,1.0,3.0,26.0,61.55,0.0
2017,1,6,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,1,7,7,45,50.0,17.0,6.7,6.5,21.5,14.44,0.0
2017,1,7,8,0,100.0,34.0,7.0,7.0,43.0,34.89,19.91
2017,1,7,8,15,138.5,50.0,6.85,7.5,70.5,59.94,39.56
2017,1,7,8,30,177.0,66.0,6.7,8.0,98.0,89.01,63.04
2017,1,7,8,45,199.0,82.5,6.55,8.5,126.0,119.19,89.1
2017,1,7,9,0,221.0,99.0,6.4,9.0,154.0,151.39,117.38
2017,1,7,9,15,235.5,113.5,6.15,9.5,181.0,181.34,144.06
2017,1,7,9,30,250.0,128.0,5.9,10.0,208.0,212.3,171.37
2017,1,7,9,45,263.5,140.0,5.7,10.5,232.0,241.23,196.66
2017,1,7,10,0,277.0,152.0,5.5,11.0,256.0,270.78,222.07
2017,1,7,10,15,215.5,169.5,5.25,11.0,254.5,269.55,222.07
2017,1,7,10,30,154.0,187.0,5.0,11.0,253.0,266.3,219.59
2017,1,7,10,45,108.0,192.0,4.75,11.5,239.5,253.63,208.54
2017,1,7,11,0,62.0,197.0,4.5,12.0,226.0,233.57,191.07
2017,1,7,11,15,36.5,185.5,4.3,11.5,202.5,208.9,170.64
2017,1,7,11,30,11.0,174.0,4.1,11.0,179.0,178.57,145.28
2017,1,7,11,45,22.5,187.5,3.9,11.0,198.5,200.05,163.23
2017,1,7,12,0,34.0,201.0,3.7,11.0,218.0,227.82,186.22
2017,1,7,12,15,26.0,194.0,3.7,11.0,207.0,210.4,171.69
2017,1,7,12,30,18.0,187.0,3.7,11.0,196.0,198.47,161.73
2017,1,7,12,45,15.0,180.5,3.75,11.5,188.0,190.18,154.63
2017,1,7,13,0,12.0,174.0,3.8,12.0,180.0,181.85,147.52
2017,1,7,13,15,6.0,106.5,3.8,11.5,109.5,107.94,86.2
2017,1,7,13,30,0.0,39.0,3.8,11.0,39.0,37.67,26.69
2017,1,7,13,45,0.0,55.5,3.8,11.0,55.5,53.63,40.42
2017,1,7,14,0,0.0,72.0,3.8,11.0,72.0,69.61,54.12
2017,1,7,14,15,0.0,38.5,3.7,11.0,38.5,37.18,26.42
2017,1,7,14,30,0.0,5.0,3.6,11.0,5.0,4.82,0.0
2017,1,7,14,45,0.0,4.5,3.5,11.0,4.5,4.34,0.0
2017,1,7,15,0,0.0,4.0,3.4,11.0,4.0,3.86,0.0
2017,1,7,15,15,0.0,3.5,3.2,10.5,3.5,3.37,0.0
2017,1,7,15,30,0.0,3.0,3.0,10.0,3.0,2.89,0.0
2017,1,7,15,45,0.0,2.5,2.85,10.0,2.5,2.41,0.0
2017,1,7,16,0,0.0,2.0,2.7,10.0,2.0,1.93,0.0
2017,1,7,16,15,0.0,1.0,2.65,9.5,1.0,0.96,0.0
2017,1,7,16,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,7,16,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,7,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,7.0,12.0,1.0,0.96,0.0
2017,1,8,8,0,0.0,2.0,7.0,12.0,2.0,1.93,0.0
2017,1,8,8,15,0.0,3.5,7.0,12.0,3.5,3.37,0.0
2017,1,8,8,30,0.0,5.0,7.0,12.0,5.0,4.82,0.0
2017,1,8,8,45,0.0,6.5,7.0,12.0,6.5,6.26,0.0
2017,1,8,9,0,0.0,8.0,7.0,12.0,8.0,7.71,0.99
2017,1,8,9,15,0.0,9.0,7.05,12.0,9.0,8.68,1.84
2017,1,8,9,30,0.0,10.0,7.1,12.0,10.0,9.64,2.67
2017,1,8,9,45,0.0,11.5,7.15,12.5,11.5,11.09,3.89
2017,1,8,10,0,0.0,13.0,7.2,13.0,13.0,12.54,5.11
2017,1,8,10,15,0.0,39.5,7.35,13.0,39.5,38.14,26.99
2017,1,8,10,30,0.0,66.0,7.5,13.0,66.0,63.8,48.75
2017,1,8,10,45,0.0,41.0,7.7,13.0,41.0,39.6,28.12
2017,1,8,11,0,0.0,16.0,7.9,13.0,16.0,15.44,7.52
2017,1,8,11,15,0.0,20.0,7.95,13.0,20.0,19.31,10.8
2017,1,8,11,30,0.0,24.0,8.0,13.0,24.0,23.17,14.07
2017,1,8,11,45,0.0,51.5,8.1,13.0,51.5,49.77,36.62
2017,1,8,12,0,0.0,79.0,8.2,13.0,79.0,76.4,59.09
2017,1,8,12,15,0.0,56.5,8.05,13.0,56.5,54.61,40.68
2017,1,8,12,30,0.0,34.0,7.9,13.0,34.0,32.84,22.26
2017,1,8,12,45,0.0,32.0,7.8,13.0,32.0,30.91,20.63
2017,1,8,13,0,0.0,30.0,7.7,13.0,30.0,28.97,19.0
2017,1,8,13,15,0.0,22.0,7.4,12.5,22.0,21.24,12.48
2017,1,8,13,30,0.0,14.0,7.1,12.0,14.0,13.51,5.92
2017,1,8,13,45,0.0,16.5,6.8,12.0,16.5,15.92,8.0
2017,1,8,14,0,0.0,19.0,6.5,12.0,19.0,18.34,10.09
2017,1,8,14,15,0.0,30.5,6.2,12.0,30.5,29.44,19.66
2017,1,8,14,30,0.0,42.0,5.9,12.0,42.0,40.56,29.24
2017,1,8,14,45,0.0,38.0,5.65,12.0,38.0,36.69,25.96
2017,1,8,15,0,0.0,34.0,5.4,12.0,34.0,32.82,22.67
2017,1,8,15,15,0.0,29.5,5.3,12.0,29.5,28.47,18.93
2017,1,8,15,30,0.0,25.0,5.2,12.0,25.0,24.12,15.16
2017,1,8,15,45,0.0,20.5,5.15,12.0,20.5,19.77,11.34
2017,1,8,16,0,0.0,16.0,5.1,12.0,16.0,15.43,7.5
2017,1,8,16,15,0.0,11.5,5.2,12.0,11.5,11.08,3.64
2017,1,8,16,30,0.0,7.0,5.3,12.0,7.0,6.74,0.0
2017,1,8,16,45,0.0,3.5,5.4,12.0,3.5,3.37,0.0
2017,1,8,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,11.5,1.75,7.5,11.5,11.09,0.0
2017,1,9,8,0,0.0,23.0,1.9,8.0,23.0,22.21,12.28
2017,1,9,8,15,0.0,38.0,2.0,8.0,38.0,36.54,25.45
2017,1,9,8,30,0.0,53.0,2.1,8.0,53.0,50.97,38.37
2017,1,9,8,45,0.0,68.5,2.25,8.5,68.5,66.0,51.6
2017,1,9,9,0,0.0,84.0,2.4,9.0,84.0,81.15,64.73
2017,1,9,9,15,0.5,98.5,2.35,9.0,98.5,95.57,77.15
2017,1,9,9,30,1.0,113.0,2.3,9.0,113.0,110.13,89.54
2017,1,9,9,45,5.5,125.5,2.25,9.0,127.0,124.32,101.44
2017,1,9,10,0,10.0,138.0,2.2,9.0,141.0,138.95,113.65
2017,1,9,10,15,58.5,162.5,2.35,9.0,187.0,188.58,155.23
2017,1,9,10,30,107.0,187.0,2.5,9.0,233.0,240.05,198.15
2017,1,9,10,45,153.0,196.5,2.65,9.5,266.0,281.69,232.41
2017,1,9,11,0,199.0,206.0,2.8,10.0,299.0,322.39,265.76
2017,1,9,11,15,280.5,201.5,2.85,10.0,336.5,375.53,309.84
2017,1,9,11,30,362.0,197.0,2.9,10.0,374.0,427.18,352.47
2017,1,9,11,45,256.5,213.5,3.0,10.0,340.0,388.5,320.17
2017,1,9,12,0,151.0,230.0,3.1,10.0,306.0,339.38,279.19
2017,1,9,12,15,217.5,224.0,3.1,10.0,333.0,378.9,312.71
2017,1,9,12,30,284.0,218.0,3.1,10.0,360.0,425.88,351.54
2017,1,9,12,45,297.0,212.5,3.1,10.0,359.5,431.57,356.44
2017,1,9,13,0,310.0,207.0,3.1,10.0,359.0,436.26,360.73
2017,1,9,13,15,170.5,196.0,3.0,9.5,279.5,325.18,269.65
2017,1,9,13,30,31.0,185.0,2.9,9.0,200.0,214.33,176.35
2017,1,9,13,45,34.5,179.0,2.8,9.0,194.5,210.86,174.04
2017,1,9,14,0,38.0,173.0,2.7,9.0,189.0,207.34,171.4
2017,1,9,14,15,25.5,156.5,2.65,9.0,167.0,174.91,144.26
2017,1,9,14,30,13.0,140.0,2.6,9.0,145.0,149.9,123.2
2017,1,9,14,45,9.5,128.0,2.6,9.0,131.5,135.63,111.27
2017,1,9,15,0,6.0,116.0,2.6,9.0,118.0,121.56,99.37
2017,1,9,15,15,3.0,102.0,2.6,8.5,103.0,105.68,85.99
2017,1,9,15,30,0.0,88.0,2.6,8.0,88.0,90.0,72.56
2017,1,9,15,45,0.0,71.5,2.65,8.0,71.5,72.94,57.65
2017,1,9,16,0,0.0,55.0,2.7,8.0,55.0,55.76,42.46
2017,1,9,16,15,0.0,39.5,2.8,8.0,39.5,39.56,28.01
2017,1,9,16,30,0.0,24.0,2.9,8.0,24.0,23.18,13.1
2017,1,9,16,45,0.0,12.0,3.05,8.0,12.0,11.58,0.0
2017,1,9,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.0,3.9,8.5,1.0,0.96,0.0
2017,1,10,8,0,0.0,2.0,4.0,9.0,2.0,1.93,0.0
2017,1,10,8,15,0.0,4.0,4.1,9.0,4.0,3.85,0.0
2017,1,10,8,30,0.0,6.0,4.2,9.0,6.0,5.78,0.0
2017,1,10,8,45,0.0,8.0,4.3,9.0,8.0,7.71,1.05
2017,1,10,9,0,0.0,10.0,4.4,9.0,10.0,9.64,2.76
2017,1,10,9,15,0.0,11.5,4.5,9.0,11.5,11.09,4.04
2017,1,10,9,30,0.0,13.0,4.6,9.0,13.0,12.54,5.3
2017,1,10,9,45,0.0,14.5,4.7,9.0,14.5,13.99,6.55
2017,1,10,10,0,0.0,16.0,4.8,9.0,16.0,15.44,7.79
2017,1,10,10,15,0.0,40.5,4.9,9.0,40.5,39.11,28.31
2017,1,10,10,30,0.0,65.0,5.0,9.0,65.0,62.83,48.69
2017,1,10,10,45,0.0,64.0,5.15,9.5,64.0,61.86,47.68
2017,1,10,11,0,0.0,63.0,5.3,10.0,63.0,60.9,46.69
2017,1,10,11,15,0.0,50.5,5.35,10.0,50.5,48.8,36.29
2017,1,10,11,30,0.0,38.0,5.4,10.0,38.0,36.71,25.91
2017,1,10,11,45,0.0,32.5,5.5,10.5,32.5,31.39,21.28
2017,1,10,12,0,0.0,27.0,5.6,11.0,27.0,26.07,16.68
2017,1,10,12,15,0.0,51.0,5.7,11.0,51.0,49.29,36.49
2017,1,10,12,30,0.0,75.0,5.8,11.0,75.0,72.53,56.24
2017,1,10,12,45,0.0,74.0,5.95,11.0,74.0,71.56,55.43
2017,1,10,13,0,0.0,73.0,6.1,11.0,73.0,70.59,54.64
2017,1,10,13,15,0.0,44.0,6.2,11.0,44.0,42.51,30.77
2017,1,10,13,30,0.0,15.0,6.3,11.0,15.0,14.48,6.79
2017,1,10,13,45,0.0,11.5,6.45,11.0,11.5,11.1,3.89
2017,1,10,14,0,0.0,8.0,6.6,11.0,8.0,7.72,0.99
2017,1,10,14,15,0.0,7.5,6.6,11.0,7.5,7.23,0.59
2017,1,10,14,30,0.0,7.0,6.6,11.0,7.0,6.75,0.18
2017,1,10,14,45,0.0,6.5,6.6,11.0,6.5,6.27,0.0
2017,1,10,15,0,0.0,6.0,6.6,11.0,6.0,5.78,0.0
2017,1,10,15,15,0.0,5.0,6.55,11.0,5.0,4.82,0.0
2017,1,10,15,30,0.0,4.0,6.5,11.0,4.0,3.85,0.0
2017,1,10,15,45,0.0,3.5,6.5,11.0,3.5,3.37,0.0
2017,1,10,16,0,0.0,3.0,6.5,11.0,3.0,2.89,0.0
2017,1,10,16,15,0.0,2.0,6.5,10.5,2.0,1.93,0.0
2017,1,10,16,30,0.0,1.0,6.5,10.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,6.55,10.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,11,7,45,185.5,16.0,2.75,6.5,33.5,12.11,0.0
2017,1,11,8,0,371.0,32.0,3.0,7.0,67.0,43.84,20.63
2017,1,11,8,15,467.0,39.5,3.1,7.0,107.0,80.68,43.78
2017,1,11,8,30,563.0,47.0,3.2,7.0,147.0,126.99,78.54
2017,1,11,8,45,627.0,51.0,3.35,7.5,189.5,172.66,117.33
2017,1,11,9,0,691.0,55.0,3.5,8.0,232.0,224.19,163.02
2017,1,11,9,15,345.5,68.5,3.55,8.0,157.0,169.87,131.75
2017,1,11,9,30,0.0,82.0,3.6,8.0,82.0,79.4,63.44
2017,1,11,9,45,0.0,91.5,3.7,8.0,91.5,88.71,71.47
2017,1,11,10,0,0.0,101.0,3.8,8.0,101.0,98.07,79.39
2017,1,11,10,15,419.0,88.0,3.8,8.0,268.0,286.9,239.06
2017,1,11,10,30,838.0,75.0,3.8,8.0,435.0,493.45,409.25
2017,1,11,10,45,737.5,97.5,3.8,8.5,426.5,493.66,409.63
2017,1,11,11,0,637.0,120.0,3.8,9.0,418.0,485.12,402.95
2017,1,11,11,15,397.5,172.5,3.8,9.0,360.5,417.92,347.34
2017,1,11,11,30,158.0,225.0,3.8,9.0,303.0,330.41,273.32
2017,1,11,11,45,273.0,213.0,3.8,9.0,350.5,398.71,331.18
2017,1,11,12,0,388.0,201.0,3.8,9.0,398.0,464.76,386.23
2017,1,11,12,15,414.5,195.5,3.7,9.0,405.5,488.87,405.71
2017,1,11,12,30,441.0,190.0,3.6,9.0,413.0,506.06,419.91
2017,1,11,12,45,575.5,150.0,3.5,9.0,437.0,556.13,462.28
2017,1,11,13,0,710.0,110.0,3.4,9.0,461.0,608.17,505.39
2017,1,11,13,15,535.5,149.0,3.3,9.0,409.0,531.73,442.19
2017,1,11,13,30,361.0,188.0,3.2,9.0,357.0,450.75,375.04
2017,1,11,13,45,430.5,165.0,3.1,9.0,358.0,476.42,397.36
2017,1,11,14,0,500.0,142.0,3.0,9.0,359.0,491.47,410.61
2017,1,11,14,15,367.0,151.5,2.85,8.5,305.5,404.31,339.2
2017,1,11,14,30,234.0,161.0,2.7,8.0,252.0,329.51,276.75
2017,1,11,14,45,226.5,148.0,2.6,8.0,229.5,306.53,257.97
2017,1,11,15,0,219.0,135.0,2.5,8.0,207.0,283.15,238.36
2017,1,11,15,15,211.0,119.0,2.2,7.5,181.5,255.55,215.12
2017,1,11,15,30,203.0,103.0,1.9,7.0,156.0,227.73,191.18
2017,1,11,15,45,186.0,87.0,1.6,6.5,129.0,195.59,162.94
2017,1,11,16,0,169.0,71.0,1.3,6.0,102.0,164.11,134.68
2017,1,11,16,15,144.0,53.5,1.25,5.5,75.0,128.2,102.28
2017,1,11,16,30,119.0,36.0,1.2,5.0,48.0,93.54,69.62
2017,1,11,16,45,59.5,18.0,1.15,5.0,24.0,43.69,13.57
2017,1,11,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
