Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,9.5,2.5,3.0,9.5,9.16,0.0
2017,1,12,8,0,0.0,19.0,2.6,3.0,19.0,18.33,9.51
2017,1,12,8,15,0.0,31.5,2.7,3.0,31.5,30.42,20.75
2017,1,12,8,30,0.0,44.0,2.8,3.0,44.0,42.46,31.72
2017,1,12,8,45,0.0,57.0,2.9,3.5,57.0,55.0,42.98
2017,1,12,9,0,0.0,70.0,3.0,4.0,70.0,67.62,54.15
2017,1,12,9,15,0.0,82.0,3.1,4.0,82.0,79.34,64.47
2017,1,12,9,30,0.0,94.0,3.2,4.0,94.0,91.11,74.73
2017,1,12,9,45,0.0,105.0,3.3,4.0,105.0,101.96,84.08
2017,1,12,10,0,0.0,116.0,3.4,4.0,116.0,112.87,93.4
2017,1,12,10,15,3.0,133.5,3.35,4.0,135.0,131.68,109.48
2017,1,12,10,30,6.0,151.0,3.3,4.0,154.0,150.87,125.77
2017,1,12,10,45,3.0,145.5,3.3,4.5,147.0,144.04,119.48
2017,1,12,11,0,0.0,140.0,3.3,5.0,140.0,137.01,113.07
2017,1,12,11,15,0.0,144.5,3.25,5.0,144.5,141.62,116.88
2017,1,12,11,30,0.0,149.0,3.2,5.0,149.0,146.26,120.71
2017,1,12,11,45,28.0,184.0,3.15,5.5,198.5,204.4,170.11
2017,1,12,12,0,56.0,219.0,3.1,6.0,248.0,261.14,217.43
2017,1,12,12,15,56.5,219.0,3.0,6.0,248.0,263.05,218.84
2017,1,12,12,30,57.0,219.0,2.9,6.0,248.0,264.86,220.36
2017,1,12,12,45,57.5,216.5,2.8,6.5,245.5,263.8,219.15
2017,1,12,13,0,58.0,214.0,2.7,7.0,243.0,262.63,217.9
2017,1,12,13,15,58.0,207.5,2.6,7.0,236.0,256.49,212.99
2017,1,12,13,30,58.0,201.0,2.5,7.0,229.0,250.22,207.99
2017,1,12,13,45,57.5,192.5,2.4,7.0,219.0,241.2,200.73
2017,1,12,14,0,57.0,184.0,2.3,7.0,209.0,232.08,193.37
2017,1,12,14,15,56.0,172.5,2.15,7.0,195.5,219.03,182.69
2017,1,12,14,30,55.0,161.0,2.0,7.0,182.0,205.91,171.89
2017,1,12,14,45,53.0,147.0,1.9,7.0,166.0,189.13,157.93
2017,1,12,15,0,51.0,133.0,1.8,7.0,150.0,172.32,143.82
2017,1,12,15,15,47.0,117.5,1.55,6.5,132.0,152.6,127.18
2017,1,12,15,30,43.0,102.0,1.3,6.0,114.0,132.99,110.37
2017,1,12,15,45,35.5,85.5,1.05,5.5,94.0,110.58,90.82
2017,1,12,16,0,28.0,69.0,0.8,5.0,74.0,88.53,71.29
2017,1,12,16,15,17.0,52.0,0.8,5.0,55.0,64.7,49.96
2017,1,12,16,30,6.0,35.0,0.8,5.0,36.0,38.58,26.46
2017,1,12,16,45,3.0,17.5,0.8,5.0,18.0,17.83,3.84
2017,1,12,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,13,7,45,243.0,13.5,2.4,0.5,37.0,10.57,0.0
2017,1,13,8,0,486.0,27.0,2.4,1.0,74.0,44.88,19.17
2017,1,13,8,15,571.5,33.0,2.4,1.0,116.0,85.12,44.28
2017,1,13,8,30,657.0,39.0,2.4,1.0,158.0,133.72,81.91
2017,1,13,8,45,712.0,43.0,2.45,1.5,201.0,182.25,124.62
2017,1,13,9,0,767.0,47.0,2.5,2.0,244.0,235.16,173.1
2017,1,13,9,15,800.0,49.5,2.55,2.5,284.0,284.09,219.46
2017,1,13,9,30,833.0,52.0,2.6,3.0,324.0,334.47,266.6
2017,1,13,9,45,858.5,53.0,2.65,3.5,359.5,381.36,310.09
2017,1,13,10,0,884.0,54.0,2.7,4.0,395.0,428.36,352.59
2017,1,13,10,15,899.5,55.5,2.8,4.5,424.5,471.12,390.68
2017,1,13,10,30,915.0,57.0,2.9,5.0,454.0,512.63,426.73
2017,1,13,10,45,925.5,58.0,3.0,6.0,477.0,549.48,457.33
2017,1,13,11,0,936.0,59.0,3.1,7.0,500.0,584.27,485.42
2017,1,13,11,15,942.5,59.5,3.05,7.0,516.0,613.92,510.06
2017,1,13,11,30,949.0,60.0,3.0,7.0,532.0,640.91,532.12
2017,1,13,11,45,952.0,60.5,2.95,7.5,540.0,662.9,548.92
2017,1,13,12,0,955.0,61.0,2.9,8.0,548.0,681.81,563.0
2017,1,13,12,15,955.0,61.0,2.85,8.0,548.5,695.02,573.29
2017,1,13,12,30,955.0,61.0,2.8,8.0,549.0,704.9,580.55
2017,1,13,12,45,951.0,61.0,2.75,8.5,541.5,708.75,582.29
2017,1,13,13,0,947.0,61.0,2.7,9.0,534.0,709.19,581.61
2017,1,13,13,15,940.5,60.5,2.65,9.0,519.0,704.0,577.86
2017,1,13,13,30,934.0,60.0,2.6,9.0,504.0,695.5,571.75
2017,1,13,13,45,923.5,59.5,2.55,9.0,482.0,681.16,561.3
2017,1,13,14,0,913.0,59.0,2.5,9.0,460.0,663.81,548.4
2017,1,13,14,15,898.5,57.5,2.35,9.0,431.0,639.88,529.28
2017,1,13,14,30,884.0,56.0,2.2,9.0,402.0,613.41,507.91
2017,1,13,14,45,862.0,54.0,2.05,9.0,367.5,579.58,480.39
2017,1,13,15,0,840.0,52.0,1.9,9.0,333.0,544.04,450.97
2017,1,13,15,15,809.0,49.5,1.65,8.0,293.5,501.66,416.44
2017,1,13,15,30,778.0,47.0,1.4,7.0,254.0,462.04,382.83
2017,1,13,15,45,729.0,43.0,1.2,6.5,211.5,408.3,336.26
2017,1,13,16,0,680.0,39.0,1.0,6.0,169.0,356.01,289.44
2017,1,13,16,15,600.5,33.5,1.05,5.5,126.5,291.78,232.44
2017,1,13,16,30,521.0,28.0,1.1,5.0,84.0,232.48,176.46
2017,1,13,16,45,366.5,19.0,1.15,4.5,49.0,147.48,75.36
2017,1,13,17,0,212.0,10.0,1.2,4.0,14.0,67.5,0.0
2017,1,13,17,15,106.0,5.0,1.2,3.5,7.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,14,7,45,220.0,15.0,1.65,0.5,36.5,11.1,0.0
2017,1,14,8,0,440.0,30.0,1.8,1.0,73.0,44.78,20.31
2017,1,14,8,15,529.0,37.0,1.8,1.5,114.5,85.3,46.14
2017,1,14,8,30,618.0,44.0,1.8,2.0,156.0,133.3,82.98
2017,1,14,8,45,677.5,48.0,1.8,2.5,199.5,180.88,124.31
2017,1,14,9,0,737.0,52.0,1.8,3.0,243.0,233.35,171.68
2017,1,14,9,15,771.5,55.0,1.8,3.5,283.0,281.99,217.09
2017,1,14,9,30,806.0,58.0,1.8,4.0,323.0,332.32,263.41
2017,1,14,9,45,831.0,60.0,1.85,5.0,358.5,379.35,305.8
2017,1,14,10,0,856.0,62.0,1.9,6.0,394.0,426.54,347.06
2017,1,14,10,15,872.0,64.0,1.9,6.0,423.5,468.62,384.25
2017,1,14,10,30,888.0,66.0,1.9,6.0,453.0,510.13,420.01
2017,1,14,10,45,900.0,66.5,1.95,6.5,476.0,546.55,450.34
2017,1,14,11,0,912.0,67.0,2.0,7.0,499.0,581.06,478.43
2017,1,14,11,15,918.5,68.0,2.0,7.5,515.0,610.79,501.88
2017,1,14,11,30,925.0,69.0,2.0,8.0,531.0,637.95,522.82
2017,1,14,11,45,929.0,69.0,2.05,8.5,539.5,659.7,539.56
2017,1,14,12,0,933.0,69.0,2.1,9.0,548.0,678.47,553.78
2017,1,14,12,15,933.5,69.0,2.1,9.0,548.5,691.87,564.44
2017,1,14,12,30,934.0,69.0,2.1,9.0,549.0,702.02,572.09
2017,1,14,12,45,929.5,69.5,2.1,9.0,541.5,706.11,575.26
2017,1,14,13,0,925.0,70.0,2.1,9.0,534.0,706.86,576.11
2017,1,14,13,15,918.5,69.0,2.1,9.0,519.0,701.25,572.34
2017,1,14,13,30,912.0,68.0,2.1,9.0,504.0,692.39,566.29
2017,1,14,13,45,901.5,67.0,2.1,9.0,482.0,677.75,555.97
2017,1,14,14,0,891.0,66.0,2.1,9.0,460.0,660.15,543.03
2017,1,14,14,15,876.0,64.5,2.0,8.5,431.5,636.31,525.25
2017,1,14,14,30,861.0,63.0,1.9,8.0,403.0,613.9,508.1
2017,1,14,14,45,838.5,60.5,1.8,8.0,368.0,579.61,480.52
2017,1,14,15,0,816.0,58.0,1.7,8.0,333.0,543.62,451.07
2017,1,14,15,15,784.0,55.0,1.5,7.5,294.0,500.49,415.48
2017,1,14,15,30,752.0,52.0,1.3,7.0,255.0,456.84,378.43
2017,1,14,15,45,702.0,47.5,1.15,6.5,212.5,402.73,332.0
2017,1,14,16,0,652.0,43.0,1.0,6.0,170.0,350.13,285.34
2017,1,14,16,15,571.0,37.0,1.05,5.5,127.5,285.42,228.18
2017,1,14,16,30,490.0,31.0,1.1,5.0,85.0,225.63,172.52
2017,1,14,16,45,337.0,21.0,1.15,4.5,50.0,141.58,79.05
2017,1,14,17,0,184.0,11.0,1.2,4.0,15.0,61.36,0.0
2017,1,14,17,15,92.0,5.5,1.2,3.5,7.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,15,7,45,200.5,16.0,2.15,0.0,36.0,11.96,0.0
2017,1,15,8,0,401.0,32.0,2.2,0.0,72.0,45.2,21.78
2017,1,15,8,15,491.5,39.5,2.2,0.5,113.0,83.35,46.21
2017,1,15,8,30,582.0,47.0,2.2,1.0,154.0,130.43,82.5
2017,1,15,8,45,642.0,52.0,2.25,1.5,197.0,177.6,123.6
2017,1,15,9,0,702.0,57.0,2.3,2.0,240.0,230.34,171.32
2017,1,15,9,15,351.0,73.5,2.25,2.5,165.0,177.22,140.43
2017,1,15,9,30,0.0,90.0,2.2,3.0,90.0,87.17,71.39
2017,1,15,9,45,0.0,101.0,2.2,3.5,101.0,97.99,80.71
2017,1,15,10,0,0.0,112.0,2.2,4.0,112.0,108.86,89.83
2017,1,15,10,15,4.0,133.5,2.2,4.5,135.5,132.06,109.45
2017,1,15,10,30,8.0,155.0,2.2,5.0,159.0,155.78,129.28
2017,1,15,10,45,11.5,165.0,2.2,5.5,171.0,168.08,139.26
2017,1,15,11,0,15.0,175.0,2.2,6.0,183.0,180.66,149.46
2017,1,15,11,15,35.5,195.0,2.1,6.0,213.5,218.04,180.84
2017,1,15,11,30,56.0,215.0,2.0,6.0,244.0,253.19,210.02
2017,1,15,11,45,56.0,218.5,1.9,6.5,248.0,258.79,213.99
2017,1,15,12,0,56.0,222.0,1.8,7.0,252.0,264.31,217.97
2017,1,15,12,15,493.0,146.0,1.85,7.0,401.5,490.15,408.64
2017,1,15,12,30,930.0,70.0,1.9,7.0,551.0,702.49,577.03
2017,1,15,12,45,929.5,68.5,2.0,7.0,544.0,707.05,579.28
2017,1,15,13,0,929.0,67.0,2.1,7.0,537.0,708.27,581.19
2017,1,15,13,15,923.5,66.5,2.15,7.0,522.5,703.94,578.7
2017,1,15,13,30,918.0,66.0,2.2,7.0,508.0,696.35,573.89
2017,1,15,13,45,908.5,65.0,2.3,7.0,486.5,682.34,564.58
2017,1,15,14,0,899.0,64.0,2.4,7.0,465.0,665.33,552.79
2017,1,15,14,15,885.0,62.5,2.35,6.5,436.5,642.01,535.54
2017,1,15,14,30,871.0,61.0,2.3,6.0,408.0,616.15,515.96
2017,1,15,14,45,850.0,59.0,2.25,6.0,373.5,583.21,489.39
2017,1,15,15,0,829.0,57.0,2.2,6.0,339.0,552.19,463.64
2017,1,15,15,15,798.0,54.0,1.9,5.5,299.5,509.19,427.42
2017,1,15,15,30,767.0,51.0,1.6,5.0,260.0,465.58,389.71
2017,1,15,15,45,720.0,46.5,1.35,4.5,217.5,412.29,343.17
2017,1,15,16,0,673.0,42.0,1.1,4.0,175.0,360.29,296.26
2017,1,15,16,15,595.0,36.0,1.05,3.5,132.0,295.83,238.58
2017,1,15,16,30,517.0,30.0,1.0,3.0,89.0,236.15,182.59
2017,1,15,16,45,373.5,21.0,1.0,2.5,53.5,155.13,93.44
2017,1,15,17,0,230.0,12.0,1.0,2.0,18.0,75.61,0.0
2017,1,15,17,15,115.0,6.0,0.95,2.0,9.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,1,16,7,45,246.0,14.0,2.1,-0.5,39.0,10.93,0.0
2017,1,16,8,0,492.0,28.0,2.4,0.0,78.0,46.51,20.45
2017,1,16,8,15,576.0,34.5,2.35,0.5,120.5,87.66,46.37
2017,1,16,8,30,660.0,41.0,2.3,1.0,163.0,137.07,84.79
2017,1,16,8,45,711.0,45.0,2.3,1.5,206.0,185.28,127.46
2017,1,16,9,0,762.0,49.0,2.3,2.0,249.0,237.51,175.48
2017,1,16,9,15,794.5,52.0,2.2,2.0,289.5,286.92,222.41
2017,1,16,9,30,827.0,55.0,2.1,2.0,330.0,337.81,270.14
2017,1,16,9,45,847.0,58.0,2.05,2.5,365.0,384.8,313.42
2017,1,16,10,0,867.0,61.0,2.0,3.0,400.0,431.54,355.21
2017,1,16,10,15,881.5,62.5,1.95,3.5,429.5,473.6,391.97
2017,1,16,10,30,896.0,64.0,1.9,4.0,459.0,514.4,426.54
2017,1,16,10,45,903.5,66.0,1.85,4.5,481.5,550.52,456.33
2017,1,16,11,0,911.0,68.0,1.8,5.0,504.0,584.48,483.52
2017,1,16,11,15,917.0,69.0,1.85,5.0,520.0,614.12,508.12
2017,1,16,11,30,923.0,70.0,1.9,5.0,536.0,641.16,530.3
2017,1,16,11,45,925.0,70.5,1.95,5.5,544.0,662.37,546.74
2017,1,16,12,0,927.0,71.0,2.0,6.0,552.0,680.55,560.61
2017,1,16,12,15,927.5,71.0,2.0,6.0,552.5,694.07,571.36
2017,1,16,12,30,928.0,71.0,2.0,6.0,553.0,704.36,579.07
2017,1,16,12,45,921.0,72.0,2.05,6.0,545.0,707.44,581.85
2017,1,16,13,0,914.0,73.0,2.1,6.0,537.0,707.19,582.31
2017,1,16,13,15,908.0,72.0,2.05,6.0,522.5,702.07,578.53
2017,1,16,13,30,902.0,71.0,2.0,6.0,508.0,693.72,572.46
2017,1,16,13,45,895.0,69.0,2.0,6.0,486.5,680.41,563.08
2017,1,16,14,0,888.0,67.0,2.0,6.0,465.0,664.07,551.27
2017,1,16,14,15,873.5,65.0,1.95,5.5,436.5,640.03,533.53
2017,1,16,14,30,859.0,63.0,1.9,5.0,408.0,613.51,513.51
2017,1,16,14,45,841.0,60.0,1.85,5.0,374.0,585.24,490.65
2017,1,16,15,0,823.0,57.0,1.8,5.0,340.0,551.13,462.71
2017,1,16,15,15,792.0,54.0,1.55,4.5,300.5,508.24,426.77
2017,1,16,15,30,761.0,51.0,1.3,4.0,261.0,464.74,389.35
2017,1,16,15,45,716.0,47.0,1.1,3.5,219.0,413.08,344.35
2017,1,16,16,0,671.0,43.0,0.9,3.0,177.0,362.54,298.84
2017,1,16,16,15,594.5,37.0,0.9,2.5,134.5,298.51,241.77
2017,1,16,16,30,518.0,31.0,0.9,2.0,92.0,239.1,186.33
2017,1,16,16,45,379.0,22.0,0.9,1.5,55.5,159.69,101.65
2017,1,16,17,0,240.0,13.0,0.9,1.0,19.0,80.03,0.0
2017,1,16,17,15,120.0,6.5,0.9,1.0,9.5,0.0,0.0
2017,1,16,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,13.0,2.0,0.0,13.0,12.54,0.7
2017,1,17,8,0,0.0,26.0,2.2,0.0,26.0,25.11,15.61
2017,1,17,8,15,0.0,40.5,2.2,0.0,40.5,38.91,28.56
2017,1,17,8,30,0.0,55.0,2.2,0.0,55.0,52.86,41.39
2017,1,17,8,45,0.0,70.0,2.25,0.0,70.0,67.4,54.63
2017,1,17,9,0,0.0,85.0,2.3,0.0,85.0,82.03,67.79
2017,1,17,9,15,0.0,99.0,2.4,0.5,99.0,95.79,79.84
2017,1,17,9,30,0.0,113.0,2.5,1.0,113.0,109.62,91.78
2017,1,17,9,45,95.5,140.5,2.6,1.5,178.5,176.87,148.93
2017,1,17,10,0,191.0,168.0,2.7,2.0,244.0,249.78,210.74
2017,1,17,10,15,202.5,180.5,2.75,2.0,266.0,276.18,233.53
2017,1,17,10,30,214.0,193.0,2.8,2.0,288.0,303.03,256.63
2017,1,17,10,45,190.0,205.5,2.9,2.5,293.0,311.44,263.38
2017,1,17,11,0,166.0,218.0,3.0,3.0,298.0,317.96,268.3
2017,1,17,11,15,149.5,225.0,2.9,3.0,299.0,321.34,270.86
2017,1,17,11,30,133.0,232.0,2.8,3.0,300.0,323.51,272.3
2017,1,17,11,45,196.5,232.5,2.75,3.5,334.0,368.03,309.68
2017,1,17,12,0,260.0,233.0,2.7,4.0,368.0,420.43,352.76
2017,1,17,12,15,211.5,237.5,2.5,4.0,347.5,392.01,328.4
2017,1,17,12,30,163.0,242.0,2.3,4.0,327.0,367.96,307.73
2017,1,17,12,45,528.0,161.0,2.1,4.5,432.0,543.32,455.27
2017,1,17,13,0,893.0,80.0,1.9,5.0,537.0,706.82,584.16
2017,1,17,13,15,653.0,133.0,1.7,5.0,462.5,604.97,500.42
2017,1,17,13,30,413.0,186.0,1.5,5.0,388.0,495.95,411.33
2017,1,17,13,45,407.5,178.0,1.3,5.5,370.0,481.57,399.61
2017,1,17,14,0,402.0,170.0,1.1,6.0,352.0,465.71,385.85
2017,1,17,14,15,433.0,153.0,0.9,5.5,338.0,461.93,383.47
2017,1,17,14,30,464.0,136.0,0.7,5.0,324.0,455.33,378.43
2017,1,17,14,45,443.5,128.5,0.55,5.0,296.0,425.47,353.67
2017,1,17,15,0,423.0,121.0,0.4,5.0,268.0,395.07,328.37
2017,1,17,15,15,407.5,108.5,0.5,4.5,237.0,361.37,302.22
2017,1,17,15,30,392.0,96.0,0.6,4.0,206.0,327.28,274.69
2017,1,17,15,45,359.0,84.0,0.7,4.0,172.0,285.09,238.8
2017,1,17,16,0,326.0,72.0,0.8,4.0,138.0,244.28,202.89
2017,1,17,16,15,283.0,57.0,0.85,3.5,104.5,197.43,161.15
2017,1,17,16,30,240.0,42.0,0.9,3.0,71.0,153.41,120.57
2017,1,17,16,45,120.0,29.0,1.0,2.5,43.5,82.06,53.39
2017,1,17,17,0,0.0,16.0,1.1,2.0,16.0,15.73,0.0
2017,1,17,17,15,0.0,8.0,1.15,2.0,8.0,7.86,0.0
2017,1,17,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,2.1,4.5,1.0,0.96,0.0
2017,1,18,8,0,0.0,2.0,2.3,5.0,2.0,1.93,0.0
2017,1,18,8,15,0.0,3.5,2.4,5.0,3.5,3.37,0.0
2017,1,18,8,30,0.0,5.0,2.5,5.0,5.0,4.82,0.0
2017,1,18,8,45,0.0,7.0,2.65,5.5,7.0,6.75,0.3
2017,1,18,9,0,0.0,9.0,2.8,6.0,9.0,8.68,2.01
2017,1,18,9,15,0.0,10.5,3.0,6.0,10.5,10.12,3.3
2017,1,18,9,30,0.0,12.0,3.2,6.0,12.0,11.57,4.57
2017,1,18,9,45,0.0,17.5,3.45,6.5,17.5,16.88,9.21
2017,1,18,10,0,0.0,23.0,3.7,7.0,23.0,22.2,13.81
2017,1,18,10,15,0.0,24.5,3.95,7.0,24.5,23.65,15.04
2017,1,18,10,30,0.0,26.0,4.2,7.0,26.0,25.1,16.27
2017,1,18,10,45,0.0,30.5,4.45,7.0,30.5,29.45,20.02
2017,1,18,11,0,0.0,35.0,4.7,7.0,35.0,33.8,23.75
2017,1,18,11,15,0.0,29.5,4.75,7.0,29.5,28.49,19.11
2017,1,18,11,30,0.0,24.0,4.8,7.0,24.0,23.18,14.48
2017,1,18,11,45,0.0,29.0,4.9,7.5,29.0,28.01,18.62
2017,1,18,12,0,0.0,34.0,5.0,8.0,34.0,32.84,22.73
2017,1,18,12,15,0.0,70.0,5.1,8.0,70.0,67.69,52.65
2017,1,18,12,30,0.0,106.0,5.2,8.0,106.0,103.06,82.82
2017,1,18,12,45,0.0,72.5,5.3,8.0,72.5,70.11,54.71
2017,1,18,13,0,0.0,39.0,5.4,8.0,39.0,37.68,26.9
2017,1,18,13,15,0.0,31.5,5.85,8.0,31.5,30.42,20.67
2017,1,18,13,30,0.0,24.0,6.3,8.0,24.0,23.17,14.43
2017,1,18,13,45,0.0,51.5,6.75,8.0,51.5,49.76,37.44
2017,1,18,14,0,0.0,79.0,7.2,8.0,79.0,76.4,60.46
2017,1,18,14,15,0.0,57.5,7.35,7.5,57.5,55.57,42.66
2017,1,18,14,30,0.0,36.0,7.5,7.0,36.0,34.76,24.72
2017,1,18,14,45,0.0,32.5,7.7,7.0,32.5,31.37,21.82
2017,1,18,15,0,0.0,29.0,7.9,7.0,29.0,27.99,18.9
2017,1,18,15,15,0.0,25.5,7.95,7.0,25.5,24.61,15.96
2017,1,18,15,30,0.0,22.0,8.0,7.0,22.0,21.22,12.99
2017,1,18,15,45,0.0,18.5,8.1,7.0,18.5,17.84,10.0
2017,1,18,16,0,0.0,15.0,8.2,7.0,15.0,14.46,6.97
2017,1,18,16,15,0.0,11.0,8.15,7.0,11.0,10.6,3.51
2017,1,18,16,30,0.0,7.0,8.1,7.0,7.0,6.74,0.05
2017,1,18,16,45,0.0,4.0,8.05,7.0,4.0,3.85,0.0
2017,1,18,17,0,0.0,1.0,8.0,7.0,1.0,0.98,0.0
2017,1,18,17,15,0.0,0.5,7.85,7.0,0.5,0.49,0.0
2017,1,18,17,30,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,7,45,9.5,19.0,1.3,5.5,20.0,18.01,4.62
2017,1,19,8,0,19.0,38.0,1.4,6.0,40.0,36.31,24.1
2017,1,19,8,15,41.0,57.5,1.6,6.0,64.5,58.12,42.64
2017,1,19,8,30,63.0,77.0,1.8,6.0,89.0,82.61,63.32
2017,1,19,8,45,73.0,96.5,2.0,6.5,113.5,107.16,84.63
2017,1,19,9,0,83.0,116.0,2.2,7.0,138.0,132.83,106.88
2017,1,19,9,15,108.5,129.0,2.3,7.0,162.5,158.93,129.17
2017,1,19,9,30,134.0,142.0,2.4,7.0,187.0,186.48,152.79
2017,1,19,9,45,67.0,135.0,2.5,7.5,157.5,158.57,130.35
2017,1,19,10,0,0.0,128.0,2.6,8.0,128.0,124.58,101.77
2017,1,19,10,15,59.5,163.5,2.7,8.0,190.5,190.05,157.07
2017,1,19,10,30,119.0,199.0,2.8,8.0,253.0,262.26,217.3
2017,1,19,10,45,63.5,184.0,2.9,8.0,213.0,218.29,180.37
2017,1,19,11,0,8.0,169.0,3.0,8.0,173.0,170.52,139.78
2017,1,19,11,15,379.0,146.5,3.0,8.0,341.5,384.58,322.28
2017,1,19,11,30,750.0,124.0,3.0,8.0,510.0,602.21,498.77
2017,1,19,11,45,781.5,115.5,3.05,8.5,523.0,630.08,519.53
2017,1,19,12,0,813.0,107.0,3.1,9.0,536.0,654.5,538.68
2017,1,19,12,15,406.5,104.5,3.05,9.0,319.0,395.18,330.71
2017,1,19,12,30,0.0,102.0,3.0,9.0,102.0,99.06,78.65
2017,1,19,12,45,127.5,167.0,2.95,9.0,233.0,263.88,219.87
2017,1,19,13,0,255.0,232.0,2.9,9.0,364.0,432.25,357.55
2017,1,19,13,15,194.0,229.0,2.85,9.0,327.5,381.15,314.93
2017,1,19,13,30,133.0,226.0,2.8,9.0,291.0,337.02,278.4
2017,1,19,13,45,90.5,208.5,2.8,9.0,252.0,281.46,232.81
2017,1,19,14,0,48.0,191.0,2.8,9.0,213.0,233.75,193.01
2017,1,19,14,15,110.5,185.5,2.75,8.5,232.0,276.53,230.61
2017,1,19,14,30,173.0,180.0,2.7,8.0,251.0,309.58,259.64
2017,1,19,14,45,168.5,166.0,2.65,8.0,230.5,288.75,242.44
2017,1,19,15,0,164.0,152.0,2.6,8.0,210.0,267.6,224.96
2017,1,19,15,15,437.5,106.0,2.3,7.5,237.0,377.5,318.99
2017,1,19,15,30,711.0,60.0,2.0,7.0,264.0,455.66,382.19
2017,1,19,15,45,663.5,55.0,1.75,7.0,222.0,402.79,335.23
2017,1,19,16,0,616.0,50.0,1.5,7.0,180.0,354.54,291.64
2017,1,19,16,15,538.0,43.5,1.45,6.5,137.5,290.94,235.49
2017,1,19,16,30,460.0,37.0,1.4,6.0,95.0,232.36,182.02
2017,1,19,16,45,230.0,30.5,1.35,5.5,59.5,128.85,89.59
2017,1,19,17,0,0.0,24.0,1.3,5.0,24.0,23.59,0.0
2017,1,19,17,15,0.0,12.0,1.3,5.0,12.0,11.8,0.0
2017,1,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,7.3,5.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,7.55,5.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,4.5,3.25,6.5,4.5,4.33,0.0
2017,1,20,8,0,0.0,9.0,3.5,7.0,9.0,8.67,1.57
2017,1,20,8,15,0.0,14.0,3.5,7.0,14.0,13.5,5.97
2017,1,20,8,30,0.0,19.0,3.5,7.0,19.0,18.32,10.33
2017,1,20,8,45,0.0,24.5,3.55,7.5,24.5,23.64,15.06
2017,1,20,9,0,0.0,30.0,3.6,8.0,30.0,28.95,19.72
2017,1,20,9,15,0.0,35.0,3.65,8.0,35.0,33.79,23.95
2017,1,20,9,30,0.0,40.0,3.7,8.0,40.0,38.62,28.14
2017,1,20,9,45,63.0,107.5,3.8,8.0,132.5,129.73,106.07
2017,1,20,10,0,126.0,175.0,3.9,8.0,225.0,229.73,190.35
2017,1,20,10,15,63.0,125.0,4.0,8.0,150.0,152.75,125.8
2017,1,20,10,30,0.0,75.0,4.1,8.0,75.0,72.52,57.07
2017,1,20,10,45,0.0,66.0,4.25,8.0,66.0,63.8,49.54
2017,1,20,11,0,0.0,57.0,4.4,8.0,57.0,55.09,41.98
2017,1,20,11,15,32.0,141.5,4.5,8.0,158.0,160.2,132.05
2017,1,20,11,30,64.0,226.0,4.6,8.0,259.0,269.78,223.76
2017,1,20,11,45,32.0,143.5,4.75,8.0,160.0,164.28,135.19
2017,1,20,12,0,0.0,61.0,4.9,8.0,61.0,58.97,45.11
2017,1,20,12,15,24.0,144.0,4.9,7.5,156.5,161.09,132.81
2017,1,20,12,30,48.0,227.0,4.9,7.0,252.0,267.31,222.34
2017,1,20,12,45,50.5,225.5,4.9,7.0,252.0,268.72,223.47
2017,1,20,13,0,53.0,224.0,4.9,7.0,252.0,270.07,224.81
2017,1,20,13,15,26.5,172.0,4.8,7.0,186.0,195.21,161.82
2017,1,20,13,30,0.0,120.0,4.7,7.0,120.0,117.58,95.58
2017,1,20,13,45,13.5,151.0,4.65,7.0,157.5,159.26,131.63
2017,1,20,14,0,27.0,182.0,4.6,7.0,195.0,202.2,168.38
2017,1,20,14,15,24.5,171.5,4.5,7.0,183.0,189.85,158.06
2017,1,20,14,30,22.0,161.0,4.4,7.0,171.0,177.57,147.84
2017,1,20,14,45,11.0,136.5,4.3,7.0,141.5,144.61,119.76
2017,1,20,15,0,0.0,112.0,4.2,7.0,112.0,112.16,91.9
2017,1,20,15,15,0.0,99.0,4.2,6.5,99.0,99.06,80.91
2017,1,20,15,30,0.0,86.0,4.2,6.0,86.0,85.96,69.74
2017,1,20,15,45,0.0,72.5,4.25,6.0,72.5,72.3,57.78
2017,1,20,16,0,0.0,59.0,4.3,6.0,59.0,58.61,45.64
2017,1,20,16,15,0.0,45.0,4.3,5.5,45.0,44.28,32.88
2017,1,20,16,30,0.0,31.0,4.3,5.0,31.0,29.94,20.01
2017,1,20,16,45,0.0,19.5,4.35,5.0,19.5,18.82,9.31
2017,1,20,17,0,0.0,8.0,4.4,5.0,8.0,7.71,0.0
2017,1,20,17,15,0.0,4.0,4.35,4.5,4.0,3.93,0.0
2017,1,20,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.5,2.45,5.0,2.5,0.0,0.0
2017,1,21,7,30,0.0,5.0,2.5,5.0,5.0,4.91,0.0
2017,1,21,7,45,55.0,28.0,2.65,5.5,34.5,24.24,9.79
2017,1,21,8,0,110.0,51.0,2.8,6.0,64.0,50.19,33.23
2017,1,21,8,15,192.0,68.5,2.85,6.0,102.0,82.32,56.95
2017,1,21,8,30,274.0,86.0,2.9,6.0,140.0,122.9,88.58
2017,1,21,8,45,383.0,90.0,2.95,6.5,184.0,164.84,121.63
2017,1,21,9,0,492.0,94.0,3.0,7.0,228.0,216.67,164.7
2017,1,21,9,15,298.0,119.0,3.05,7.0,204.0,207.02,165.27
2017,1,21,9,30,104.0,144.0,3.1,7.0,180.0,178.4,146.57
2017,1,21,9,45,230.0,149.0,3.2,7.5,239.0,239.83,197.39
2017,1,21,10,0,356.0,154.0,3.3,8.0,298.0,309.72,255.46
2017,1,21,10,15,247.0,178.5,3.3,8.0,282.0,298.93,247.61
2017,1,21,10,30,138.0,203.0,3.3,8.0,266.0,276.17,228.82
2017,1,21,10,45,115.5,212.0,3.3,8.5,266.5,279.17,230.86
2017,1,21,11,0,93.0,221.0,3.3,9.0,267.0,276.22,227.75
2017,1,21,11,15,75.0,222.5,3.35,9.0,260.5,270.34,222.65
2017,1,21,11,30,57.0,224.0,3.4,9.0,254.0,263.31,216.53
2017,1,21,11,45,30.5,197.5,3.45,9.0,213.5,219.99,180.4
2017,1,21,12,0,4.0,171.0,3.5,9.0,173.0,171.2,139.39
2017,1,21,12,15,28.0,200.5,3.35,8.5,215.5,223.72,183.89
2017,1,21,12,30,52.0,230.0,3.2,8.0,258.0,273.29,225.43
2017,1,21,12,45,94.0,236.5,3.1,8.0,286.5,310.85,257.1
2017,1,21,13,0,136.0,243.0,3.0,8.0,315.0,355.97,294.6
2017,1,21,13,15,74.0,211.5,2.95,8.0,250.5,271.73,224.75
2017,1,21,13,30,12.0,180.0,2.9,8.0,186.0,188.42,154.63
2017,1,21,13,45,22.0,183.0,2.85,8.0,193.5,199.11,164.21
2017,1,21,14,0,32.0,186.0,2.8,8.0,201.0,217.12,179.64
2017,1,21,14,15,22.0,169.5,2.7,7.5,179.5,185.92,153.85
2017,1,21,14,30,12.0,153.0,2.6,7.0,158.0,162.26,134.23
2017,1,21,14,45,6.0,113.5,2.55,7.0,116.0,116.44,95.4
2017,1,21,15,0,0.0,74.0,2.5,7.0,74.0,71.76,57.0
2017,1,21,15,15,0.0,65.5,2.45,6.5,65.5,63.31,49.89
2017,1,21,15,30,0.0,57.0,2.4,6.0,57.0,55.08,42.83
2017,1,21,15,45,0.0,48.0,2.35,6.0,48.0,46.37,35.17
2017,1,21,16,0,0.0,39.0,2.3,6.0,39.0,37.66,27.42
2017,1,21,16,15,0.0,29.5,2.4,6.0,29.5,28.47,19.17
2017,1,21,16,30,0.0,20.0,2.5,6.0,20.0,19.29,10.9
2017,1,21,16,45,0.0,12.5,2.6,6.0,12.5,12.05,4.04
2017,1,21,17,0,0.0,5.0,2.7,6.0,5.0,4.82,0.0
2017,1,21,17,15,0.0,2.5,2.8,6.0,2.5,2.46,0.0
2017,1,21,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,6.8,4.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.05,4.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,4.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.5,4.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.6,4.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,5.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,5.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,5.8,6.5,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,5.0,3.15,7.0,5.0,0.0,0.0
2017,1,22,7,30,0.0,10.0,2.9,7.0,10.0,9.83,0.0
2017,1,22,7,45,126.5,27.5,2.7,7.0,41.5,21.66,8.72
2017,1,22,8,0,253.0,45.0,2.5,7.0,73.0,51.32,30.06
2017,1,22,8,15,347.0,56.0,2.4,7.0,113.5,86.38,53.65
2017,1,22,8,30,441.0,67.0,2.3,7.0,154.0,130.89,87.68
2017,1,22,8,45,532.5,69.5,2.2,7.5,199.0,176.79,125.3
2017,1,22,9,0,624.0,72.0,2.1,8.0,244.0,230.09,170.8
2017,1,22,9,15,663.0,76.5,2.05,8.0,284.0,277.47,213.94
2017,1,22,9,30,702.0,81.0,2.0,8.0,324.0,327.26,258.76
2017,1,22,9,45,742.0,81.5,1.95,8.5,361.5,375.39,301.0
2017,1,22,10,0,782.0,82.0,1.9,9.0,399.0,425.17,343.55
2017,1,22,10,15,799.5,84.0,1.95,9.0,429.0,467.05,379.84
