Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,10,30,817.0,86.0,2.0,9.0,459.0,508.12,414.69
2017,1,22,10,45,828.0,88.0,2.05,9.0,482.0,544.62,445.23
2017,1,22,11,0,839.0,90.0,2.1,9.0,505.0,579.39,473.81
2017,1,22,11,15,474.0,165.0,2.15,9.0,401.0,463.01,380.41
2017,1,22,11,30,109.0,240.0,2.2,9.0,297.0,312.72,255.85
2017,1,22,11,45,478.5,168.5,2.3,9.5,425.0,494.33,407.58
2017,1,22,12,0,848.0,97.0,2.4,10.0,553.0,672.85,549.2
2017,1,22,12,15,848.0,97.0,2.45,9.5,553.5,685.85,559.43
2017,1,22,12,30,848.0,97.0,2.5,9.0,554.0,695.83,568.71
2017,1,22,12,45,530.5,170.0,2.65,9.0,455.0,561.53,461.52
2017,1,22,13,0,213.0,243.0,2.8,9.0,356.0,409.66,336.86
2017,1,22,13,15,106.5,191.5,2.8,8.5,248.0,279.32,231.25
2017,1,22,13,30,0.0,140.0,2.8,8.0,140.0,138.07,112.12
2017,1,22,13,45,0.0,88.5,2.8,8.0,88.5,85.74,68.16
2017,1,22,14,0,0.0,37.0,2.8,8.0,37.0,35.74,25.35
2017,1,22,14,15,0.0,22.5,2.65,8.0,22.5,21.72,13.26
2017,1,22,14,30,0.0,8.0,2.5,8.0,8.0,7.72,1.08
2017,1,22,14,45,0.0,7.0,2.4,8.0,7.0,6.75,0.25
2017,1,22,15,0,0.0,6.0,2.3,8.0,6.0,5.79,0.0
2017,1,22,15,15,0.0,5.0,2.1,7.5,5.0,4.82,0.0
2017,1,22,15,30,0.0,4.0,1.9,7.0,4.0,3.86,0.0
2017,1,22,15,45,0.0,3.5,1.7,7.0,3.5,3.37,0.0
2017,1,22,16,0,0.0,3.0,1.5,7.0,3.0,2.89,0.0
2017,1,22,16,15,0.0,2.0,1.4,6.5,2.0,1.93,0.0
2017,1,22,16,30,0.0,1.0,1.3,6.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,1.25,6.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.0,1.3,3.0,4.0,0.0,0.0
2017,1,23,7,30,0.0,8.0,1.4,3.0,8.0,7.86,0.0
2017,1,23,7,45,42.5,27.0,1.5,3.5,32.0,23.61,10.91
2017,1,23,8,0,85.0,46.0,1.6,4.0,56.0,45.78,30.66
2017,1,23,8,15,130.5,64.5,1.75,4.0,87.0,72.95,52.04
2017,1,23,8,30,176.0,83.0,1.9,4.0,118.0,105.75,78.89
2017,1,23,8,45,218.0,98.5,2.1,4.5,152.5,139.67,107.59
2017,1,23,9,0,260.0,114.0,2.3,5.0,187.0,177.59,140.31
2017,1,23,9,15,305.0,121.0,2.35,5.0,218.5,211.88,170.41
2017,1,23,9,30,350.0,128.0,2.4,5.0,250.0,251.57,205.28
2017,1,23,9,45,418.5,130.5,2.5,5.5,291.0,297.96,245.05
2017,1,23,10,0,487.0,133.0,2.6,6.0,332.0,349.16,288.63
2017,1,23,10,15,576.5,121.5,2.6,6.0,373.5,402.16,333.83
2017,1,23,10,30,666.0,110.0,2.6,6.0,415.0,458.51,381.43
2017,1,23,10,45,601.5,136.0,2.6,6.0,422.0,474.25,394.82
2017,1,23,11,0,537.0,162.0,2.6,6.0,429.0,482.2,401.44
2017,1,23,11,15,286.0,188.0,2.6,6.0,331.0,370.12,309.05
2017,1,23,11,30,35.0,214.0,2.6,6.0,233.0,238.95,197.45
2017,1,23,11,45,17.5,116.0,2.65,6.5,125.5,126.75,103.49
2017,1,23,12,0,0.0,18.0,2.7,7.0,18.0,17.38,9.42
2017,1,23,12,15,173.5,124.0,2.7,7.0,218.5,251.76,212.76
2017,1,23,12,30,347.0,230.0,2.7,7.0,419.0,489.6,406.7
2017,1,23,12,45,286.5,236.5,2.75,7.0,391.5,458.82,380.03
2017,1,23,13,0,226.0,243.0,2.8,7.0,364.0,419.15,347.64
2017,1,23,13,15,400.5,198.5,2.75,7.0,405.5,507.8,422.63
2017,1,23,13,30,575.0,154.0,2.7,7.0,447.0,579.89,482.7
2017,1,23,13,45,287.5,111.5,2.7,7.0,258.0,331.15,279.93
2017,1,23,14,0,0.0,69.0,2.7,7.0,69.0,66.71,52.01
2017,1,23,14,15,244.0,105.0,2.55,6.5,209.0,289.49,247.36
2017,1,23,14,30,488.0,141.0,2.4,6.0,349.0,484.57,409.3
2017,1,23,14,45,446.0,135.5,2.25,6.0,314.0,442.81,373.57
2017,1,23,15,0,404.0,130.0,2.1,6.0,279.0,401.46,339.25
2017,1,23,15,15,376.0,121.0,1.9,5.5,248.0,364.97,309.08
2017,1,23,15,30,348.0,112.0,1.7,5.0,217.0,328.94,278.64
2017,1,23,15,45,322.5,98.0,1.55,5.0,183.5,289.19,244.13
2017,1,23,16,0,297.0,84.0,1.4,5.0,150.0,250.31,209.58
2017,1,23,16,15,257.5,68.0,1.4,4.5,116.5,204.19,168.68
2017,1,23,16,30,218.0,52.0,1.4,4.0,83.0,160.63,129.1
2017,1,23,16,45,143.5,36.5,1.4,4.0,53.5,102.25,75.84
2017,1,23,17,0,69.0,21.0,1.4,4.0,24.0,50.2,8.54
2017,1,23,17,15,34.5,10.5,1.4,3.5,12.0,19.17,0.0
2017,1,23,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.0,1.1,1.0,5.0,0.0,0.0
2017,1,24,7,30,0.0,10.0,1.3,1.0,10.0,9.83,0.0
2017,1,24,7,45,57.5,27.0,1.55,1.5,34.0,23.68,11.68
2017,1,24,8,0,115.0,44.0,1.8,2.0,58.0,44.96,29.36
2017,1,24,8,15,153.0,62.0,1.95,2.5,88.5,73.18,51.58
2017,1,24,8,30,191.0,80.0,2.1,3.0,119.0,105.5,78.36
2017,1,24,8,45,217.5,97.0,2.25,3.5,150.5,138.42,107.02
2017,1,24,9,0,244.0,114.0,2.4,4.0,182.0,173.87,138.25
2017,1,24,9,15,274.5,124.5,2.5,4.5,212.0,206.52,167.05
2017,1,24,9,30,305.0,135.0,2.6,5.0,242.0,241.54,197.79
2017,1,24,9,45,285.5,153.0,2.75,5.5,261.0,266.6,220.43
2017,1,24,10,0,266.0,171.0,2.9,6.0,280.0,289.58,240.58
2017,1,24,10,15,556.0,125.5,2.95,6.0,375.5,397.62,331.02
2017,1,24,10,30,846.0,80.0,3.0,6.0,471.0,520.04,432.45
2017,1,24,10,45,675.0,126.5,3.05,6.5,448.5,505.82,420.56
2017,1,24,11,0,504.0,173.0,3.1,7.0,426.0,475.83,395.48
2017,1,24,11,15,474.5,186.5,3.1,7.0,431.0,487.82,405.46
2017,1,24,11,30,445.0,200.0,3.1,7.0,436.0,496.84,412.55
2017,1,24,11,45,435.5,206.5,3.15,7.0,440.0,508.78,422.29
2017,1,24,12,0,426.0,213.0,3.2,7.0,444.0,518.87,430.43
2017,1,24,12,15,672.0,145.5,3.15,7.0,512.0,625.06,518.75
2017,1,24,12,30,918.0,78.0,3.1,7.0,580.0,724.36,598.01
2017,1,24,12,45,923.5,75.0,3.05,7.0,574.5,732.04,603.03
2017,1,24,13,0,929.0,72.0,3.0,7.0,569.0,736.41,606.36
2017,1,24,13,15,924.0,71.0,2.95,7.0,555.0,732.32,603.41
2017,1,24,13,30,919.0,70.0,2.9,7.0,541.0,724.91,598.12
2017,1,24,13,45,912.0,68.5,2.85,7.5,520.0,712.28,587.93
2017,1,24,14,0,905.0,67.0,2.8,8.0,499.0,696.52,575.49
2017,1,24,14,15,892.0,65.5,2.7,7.5,470.5,673.76,559.55
2017,1,24,14,30,879.0,64.0,2.6,7.0,442.0,648.35,540.92
2017,1,24,14,45,861.0,61.5,2.55,7.0,407.5,616.18,515.47
2017,1,24,15,0,843.0,59.0,2.5,7.0,373.0,585.88,490.88
2017,1,24,15,15,816.0,56.5,2.15,6.5,333.5,544.67,456.65
2017,1,24,15,30,789.0,54.0,1.8,6.0,294.0,502.49,420.77
2017,1,24,15,45,750.5,50.0,1.45,6.0,251.5,452.08,376.49
2017,1,24,16,0,712.0,46.0,1.1,6.0,209.0,402.24,331.46
2017,1,24,16,15,647.5,40.5,1.1,5.5,164.5,340.39,277.37
2017,1,24,16,30,583.0,35.0,1.1,5.0,120.0,282.08,224.32
2017,1,24,16,45,472.5,27.0,1.1,4.5,79.5,209.37,156.77
2017,1,24,17,0,362.0,19.0,1.1,4.0,39.0,139.92,48.08
2017,1,24,17,15,181.0,9.5,1.1,3.5,19.5,56.24,0.0
2017,1,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,25,7,15,85.5,6.5,1.15,1.0,8.5,0.0,0.0
2017,1,25,7,30,171.0,13.0,1.2,1.0,17.0,12.78,0.0
2017,1,25,7,45,309.0,24.0,1.25,1.5,52.5,18.74,8.52
2017,1,25,8,0,447.0,35.0,1.3,2.0,88.0,53.33,26.44
2017,1,25,8,15,529.5,42.5,1.25,2.0,131.0,94.36,53.63
2017,1,25,8,30,612.0,50.0,1.2,2.0,174.0,143.63,92.72
2017,1,25,8,45,662.0,55.0,1.2,2.5,217.5,192.41,135.8
2017,1,25,9,0,712.0,60.0,1.2,3.0,261.0,244.26,182.82
2017,1,25,9,15,745.5,64.0,1.2,3.0,302.0,293.79,228.86
2017,1,25,9,30,779.0,68.0,1.2,3.0,343.0,345.07,275.78
2017,1,25,9,45,801.0,71.0,1.25,3.5,379.5,392.19,318.13
2017,1,25,10,0,823.0,74.0,1.3,4.0,416.0,439.37,359.35
2017,1,25,10,15,839.5,76.0,1.25,4.5,446.5,482.64,395.84
2017,1,25,10,30,856.0,78.0,1.2,5.0,477.0,524.93,430.36
2017,1,25,10,45,647.5,133.0,1.15,5.5,443.5,498.99,409.22
2017,1,25,11,0,439.0,188.0,1.1,6.0,410.0,454.92,372.94
2017,1,25,11,15,661.0,137.5,1.0,6.0,483.5,553.15,452.26
2017,1,25,11,30,883.0,87.0,0.9,6.0,557.0,655.65,531.18
2017,1,25,11,45,629.0,156.0,0.85,6.5,494.0,585.12,472.78
2017,1,25,12,0,375.0,225.0,0.8,7.0,431.0,492.73,398.42
2017,1,25,12,15,641.5,153.5,0.7,7.5,506.0,614.54,494.61
2017,1,25,12,30,908.0,82.0,0.6,8.0,581.0,724.52,574.68
2017,1,25,12,45,908.5,80.5,0.55,8.5,575.5,730.43,575.62
2017,1,25,13,0,909.0,79.0,0.5,9.0,570.0,733.05,575.85
2017,1,25,13,15,904.0,78.5,0.5,9.0,556.0,729.62,573.81
2017,1,25,13,30,899.0,78.0,0.5,9.0,542.0,722.94,569.68
2017,1,25,13,45,891.0,76.5,0.5,9.0,520.5,709.85,561.12
2017,1,25,14,0,883.0,75.0,0.5,9.0,499.0,697.83,553.49
2017,1,25,14,15,869.0,73.0,0.5,9.0,470.5,674.17,537.46
2017,1,25,14,30,855.0,71.0,0.5,9.0,442.0,647.9,518.7
2017,1,25,14,45,836.0,68.5,0.55,9.0,407.5,615.51,495.63
2017,1,25,15,0,817.0,66.0,0.6,9.0,373.0,581.17,470.47
2017,1,25,15,15,788.0,63.0,0.55,8.5,333.5,538.82,438.12
2017,1,25,15,30,759.0,60.0,0.5,8.0,294.0,495.67,404.18
2017,1,25,15,45,717.0,55.5,0.5,7.5,251.0,443.7,362.56
2017,1,25,16,0,675.0,51.0,0.5,7.0,208.0,392.57,319.94
2017,1,25,16,15,607.0,45.0,0.5,6.5,163.5,329.71,266.27
2017,1,25,16,30,539.0,39.0,0.5,6.0,119.0,274.37,216.83
2017,1,25,16,45,423.0,30.0,0.55,6.0,79.0,200.39,150.13
2017,1,25,17,0,307.0,21.0,0.6,6.0,39.0,129.85,55.58
2017,1,25,17,15,153.5,10.5,0.6,5.5,19.5,50.52,0.0
2017,1,25,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.2,3.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,9.0,0.85,0.5,9.0,0.0,0.0
2017,1,26,7,30,0.0,18.0,0.9,1.0,18.0,17.69,0.0
2017,1,26,7,45,225.0,26.5,1.0,1.5,53.5,21.07,10.72
2017,1,26,8,0,450.0,35.0,1.1,2.0,89.0,54.04,26.8
2017,1,26,8,15,532.0,42.0,1.25,2.5,132.5,94.87,53.83
2017,1,26,8,30,614.0,49.0,1.4,3.0,176.0,143.88,92.64
2017,1,26,8,45,669.0,53.5,1.55,3.5,220.5,193.43,136.27
2017,1,26,9,0,724.0,58.0,1.7,4.0,265.0,246.57,184.42
2017,1,26,9,15,758.0,61.5,1.7,4.5,306.5,296.44,230.52
2017,1,26,9,30,792.0,65.0,1.7,5.0,348.0,348.09,277.4
2017,1,26,9,45,824.5,65.5,1.75,5.5,386.0,397.46,321.54
2017,1,26,10,0,857.0,66.0,1.8,6.0,424.0,447.69,365.25
2017,1,26,10,15,873.0,68.0,1.85,6.5,455.5,491.32,402.63
2017,1,26,10,30,889.0,70.0,1.9,7.0,487.0,534.32,438.44
2017,1,26,10,45,901.5,70.5,2.0,7.5,511.5,572.43,469.78
2017,1,26,11,0,914.0,71.0,2.1,8.0,536.0,608.68,498.95
2017,1,26,11,15,921.0,72.0,2.15,8.0,553.5,640.04,524.4
2017,1,26,11,30,928.0,73.0,2.2,8.0,571.0,668.81,547.5
2017,1,26,11,45,933.0,73.0,2.3,8.0,580.5,692.45,566.71
2017,1,26,12,0,938.0,73.0,2.4,8.0,590.0,713.1,582.79
2017,1,26,12,15,939.0,73.0,2.45,8.0,592.0,727.91,593.96
2017,1,26,12,30,940.0,73.0,2.5,8.0,594.0,739.42,602.82
2017,1,26,12,45,940.0,72.0,2.55,8.5,588.0,745.75,606.86
2017,1,26,13,0,940.0,71.0,2.6,9.0,582.0,748.68,608.52
2017,1,26,13,15,935.0,70.5,2.6,9.0,568.0,745.22,606.36
2017,1,26,13,30,930.0,70.0,2.6,9.0,554.0,738.4,601.87
2017,1,26,13,45,923.0,68.5,2.65,9.0,532.5,725.72,593.4
2017,1,26,14,0,916.0,67.0,2.7,9.0,511.0,709.85,582.62
2017,1,26,14,15,903.5,65.5,2.6,8.5,482.5,687.24,566.94
2017,1,26,14,30,891.0,64.0,2.5,8.0,454.0,661.9,548.99
2017,1,26,14,45,874.0,61.5,2.4,8.0,419.5,630.0,523.79
2017,1,26,15,0,857.0,59.0,2.3,8.0,385.0,596.01,496.49
2017,1,26,15,15,830.0,56.5,2.05,7.5,345.0,558.15,465.52
2017,1,26,15,30,803.0,54.0,1.8,7.0,305.0,515.37,429.89
2017,1,26,15,45,765.5,50.0,1.55,6.5,261.5,464.74,386.9
2017,1,26,16,0,728.0,46.0,1.3,6.0,218.0,414.57,342.89
2017,1,26,16,15,665.0,41.0,1.3,5.0,173.0,352.89,289.47
2017,1,26,16,30,602.0,36.0,1.3,4.0,128.0,294.57,236.74
2017,1,26,16,45,492.5,28.0,1.3,3.5,86.0,220.59,168.68
2017,1,26,17,0,383.0,20.0,1.3,3.0,44.0,151.18,76.62
2017,1,26,17,15,191.5,10.0,1.35,3.0,22.0,60.52,0.0
2017,1,26,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.0,1.25,-0.5,11.0,0.0,0.0
2017,1,27,7,30,0.0,22.0,1.3,0.0,22.0,21.63,0.0
2017,1,27,7,45,273.5,27.5,1.4,0.5,61.0,21.93,11.83
2017,1,27,8,0,547.0,33.0,1.5,1.0,100.0,59.31,28.18
2017,1,27,8,15,623.0,39.0,1.4,1.5,145.5,103.59,57.57
2017,1,27,8,30,699.0,45.0,1.3,2.0,191.0,155.44,99.23
2017,1,27,8,45,746.5,49.0,1.25,2.5,236.5,206.39,144.75
2017,1,27,9,0,794.0,53.0,1.2,3.0,282.0,261.07,194.71
2017,1,27,9,15,824.0,56.0,1.2,3.5,324.5,312.67,242.57
2017,1,27,9,30,854.0,59.0,1.2,4.0,367.0,365.52,290.57
2017,1,27,9,45,876.5,61.0,1.25,4.5,404.5,415.11,334.93
2017,1,27,10,0,899.0,63.0,1.3,5.0,442.0,464.5,377.84
2017,1,27,10,15,913.0,64.5,1.45,5.5,473.0,508.86,416.1
2017,1,27,10,30,927.0,66.0,1.6,6.0,504.0,551.85,452.28
2017,1,27,10,45,939.5,66.5,1.75,6.5,529.0,591.33,484.87
2017,1,27,11,0,952.0,67.0,1.9,7.0,554.0,628.83,515.22
2017,1,27,11,15,958.0,67.5,1.9,7.0,571.0,660.15,540.26
2017,1,27,11,30,964.0,68.0,1.9,7.0,588.0,688.72,562.77
2017,1,27,11,45,966.5,68.5,1.9,7.5,597.5,712.08,579.81
2017,1,27,12,0,969.0,69.0,1.9,8.0,607.0,732.25,593.31
2017,1,27,12,15,969.0,69.0,1.85,8.0,608.0,746.85,603.39
2017,1,27,12,30,969.0,69.0,1.8,8.0,609.0,758.03,611.06
2017,1,27,12,45,961.5,70.5,1.75,8.5,601.5,762.13,612.56
2017,1,27,13,0,954.0,72.0,1.7,9.0,594.0,762.69,611.67
2017,1,27,13,15,948.0,71.5,1.6,9.0,579.5,758.56,608.14
2017,1,27,13,30,942.0,71.0,1.5,9.0,565.0,751.01,602.27
2017,1,27,13,45,932.0,70.0,1.4,9.0,542.5,736.75,591.63
2017,1,27,14,0,922.0,69.0,1.3,9.0,520.0,719.32,578.81
2017,1,27,14,15,908.5,67.5,1.2,9.0,491.0,695.94,561.68
2017,1,27,14,30,895.0,66.0,1.1,9.0,462.0,669.84,542.54
2017,1,27,14,45,875.0,64.0,1.05,9.0,426.5,636.52,517.28
2017,1,27,15,0,855.0,62.0,1.0,9.0,391.0,605.14,492.9
2017,1,27,15,15,828.0,59.5,0.9,8.5,350.5,563.32,460.41
2017,1,27,15,30,801.0,57.0,0.8,8.0,310.0,520.47,426.26
2017,1,27,15,45,760.0,53.0,0.75,7.5,266.0,467.93,383.76
2017,1,27,16,0,719.0,49.0,0.7,7.0,222.0,416.07,340.24
2017,1,27,16,15,655.0,44.0,0.75,6.5,176.5,353.99,287.35
2017,1,27,16,30,591.0,39.0,0.8,6.0,131.0,295.24,235.11
2017,1,27,16,45,477.5,30.5,0.85,5.5,89.0,219.23,167.08
2017,1,27,17,0,364.0,22.0,0.9,5.0,47.0,148.84,82.76
2017,1,27,17,15,182.0,11.0,0.9,4.5,23.5,59.5,0.0
2017,1,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,11.0,1.85,0.5,11.0,10.81,0.0
2017,1,28,7,30,0.0,22.0,2.0,1.0,22.0,21.63,0.0
2017,1,28,7,45,257.5,28.5,2.2,2.0,61.0,23.05,12.99
2017,1,28,8,0,515.0,35.0,2.4,3.0,100.0,60.38,29.63
2017,1,28,8,15,594.5,41.5,2.65,3.0,145.5,103.98,58.82
2017,1,28,8,30,674.0,48.0,2.9,3.0,191.0,155.58,100.48
2017,1,28,8,45,723.0,52.5,3.2,3.5,236.5,206.23,145.98
2017,1,28,9,0,772.0,57.0,3.5,4.0,282.0,260.82,196.4
2017,1,28,9,15,804.0,60.0,3.45,4.5,324.5,312.15,244.58
2017,1,28,9,30,836.0,63.0,3.4,5.0,367.0,364.97,293.28
2017,1,28,9,45,859.0,65.5,3.35,5.5,404.5,414.82,338.52
2017,1,28,10,0,882.0,68.0,3.3,6.0,442.0,464.68,382.47
2017,1,28,10,15,897.0,70.0,3.15,6.5,473.5,509.07,420.57
2017,1,28,10,30,912.0,72.0,3.0,7.0,505.0,552.69,456.78
2017,1,28,10,45,920.0,74.0,2.95,7.5,529.5,590.93,487.91
2017,1,28,11,0,928.0,76.0,2.9,8.0,554.0,626.97,516.46
2017,1,28,11,15,935.0,77.0,2.8,8.0,571.5,658.95,541.91
2017,1,28,11,30,942.0,78.0,2.7,8.0,589.0,688.29,564.79
2017,1,28,11,45,944.0,78.5,2.6,8.5,598.5,711.0,581.13
2017,1,28,12,0,946.0,79.0,2.5,9.0,608.0,730.58,593.94
2017,1,28,12,15,946.5,79.0,2.45,9.0,609.5,745.33,604.36
2017,1,28,12,30,947.0,79.0,2.4,9.0,611.0,756.75,612.41
2017,1,28,12,45,945.5,78.5,2.35,9.5,604.5,762.79,615.49
2017,1,28,13,0,944.0,78.0,2.3,10.0,598.0,765.38,616.19
2017,1,28,13,15,938.5,77.0,2.25,10.0,583.5,761.11,613.11
2017,1,28,13,30,933.0,76.0,2.2,10.0,569.0,753.43,607.71
2017,1,28,13,45,925.5,74.5,2.15,10.0,547.5,740.44,598.54
2017,1,28,14,0,918.0,73.0,2.1,10.0,526.0,724.26,587.12
2017,1,28,14,15,905.0,71.5,2.0,10.0,496.5,701.28,570.34
2017,1,28,14,30,892.0,70.0,1.9,10.0,467.0,675.57,551.53
2017,1,28,14,45,874.0,67.5,1.8,10.0,432.0,646.98,529.18
2017,1,28,15,0,856.0,65.0,1.7,10.0,397.0,612.17,501.8
2017,1,28,15,15,828.5,62.0,1.5,9.5,356.5,569.33,467.89
2017,1,28,15,30,801.0,59.0,1.3,9.0,316.0,525.49,432.3
2017,1,28,15,45,761.0,55.0,1.15,8.5,271.5,473.3,389.35
2017,1,28,16,0,721.0,51.0,1.0,8.0,227.0,421.7,345.44
2017,1,28,16,15,657.5,45.5,1.05,7.0,181.0,358.93,292.42
2017,1,28,16,30,594.0,40.0,1.1,6.0,135.0,299.47,239.89
2017,1,28,16,45,483.5,31.5,1.15,5.5,92.5,223.97,172.15
2017,1,28,17,0,373.0,23.0,1.2,5.0,50.0,154.53,92.75
2017,1,28,17,15,186.5,11.5,1.2,4.5,25.0,61.74,0.0
2017,1,28,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,12.5,2.6,0.0,12.5,12.29,0.0
2017,1,29,7,30,0.0,25.0,2.6,0.0,25.0,24.57,0.0
2017,1,29,7,45,279.5,29.5,2.6,0.5,65.5,24.45,14.57
2017,1,29,8,0,559.0,34.0,2.6,1.0,106.0,62.63,30.13
2017,1,29,8,15,635.0,40.0,2.5,1.5,152.0,107.94,60.76
2017,1,29,8,30,711.0,46.0,2.4,2.0,198.0,160.82,103.79
2017,1,29,8,45,760.0,49.5,2.35,2.5,244.5,212.53,150.43
2017,1,29,9,0,809.0,53.0,2.3,3.0,291.0,268.11,201.73
2017,1,29,9,15,839.0,56.0,2.4,3.5,334.0,320.71,251.17
2017,1,29,9,30,869.0,59.0,2.5,4.0,377.0,374.67,300.96
2017,1,29,9,45,713.0,92.5,2.6,5.0,370.5,385.15,315.11
2017,1,29,10,0,557.0,126.0,2.7,6.0,364.0,379.26,313.36
2017,1,29,10,15,626.5,116.5,2.7,6.5,402.0,428.94,355.53
2017,1,29,10,30,696.0,107.0,2.7,7.0,440.0,480.21,398.15
2017,1,29,10,45,820.0,90.5,2.75,7.5,502.0,556.58,460.27
2017,1,29,11,0,944.0,74.0,2.8,8.0,564.0,636.75,524.04
2017,1,29,11,15,950.5,74.5,2.8,8.5,581.5,668.4,548.28
2017,1,29,11,30,957.0,75.0,2.8,9.0,599.0,697.34,570.24
2017,1,29,11,45,960.0,75.5,2.85,9.5,608.5,721.08,587.91
2017,1,29,12,0,963.0,76.0,2.9,10.0,618.0,741.67,602.12
2017,1,29,12,15,825.0,108.0,2.9,10.0,573.5,698.81,569.35
2017,1,29,12,30,687.0,140.0,2.9,10.0,529.0,648.51,529.6
2017,1,29,12,45,669.0,144.0,2.9,10.0,519.0,646.46,528.48
2017,1,29,13,0,651.0,148.0,2.9,10.0,509.0,641.68,524.9
2017,1,29,13,15,515.5,181.5,2.85,10.0,463.5,579.03,474.35
2017,1,29,13,30,380.0,215.0,2.8,10.0,418.0,510.83,419.11
2017,1,29,13,45,527.0,167.0,2.75,10.5,436.0,568.24,466.92
2017,1,29,14,0,674.0,119.0,2.7,11.0,454.0,616.4,506.03
2017,1,29,14,15,610.5,128.0,2.55,10.5,418.5,574.13,472.71
2017,1,29,14,30,547.0,137.0,2.4,10.0,383.0,528.5,437.03
2017,1,29,14,45,634.0,106.0,2.25,10.0,370.5,542.35,449.28
2017,1,29,15,0,721.0,75.0,2.1,10.0,358.0,543.15,450.55
2017,1,29,15,15,687.0,74.5,1.85,9.5,322.0,505.51,419.72
2017,1,29,15,30,653.0,74.0,1.6,9.0,286.0,465.35,386.49
2017,1,29,15,45,621.0,67.0,1.35,8.5,246.5,418.81,347.46
2017,1,29,16,0,589.0,60.0,1.1,8.0,207.0,372.74,307.64
2017,1,29,16,15,521.5,55.0,1.1,7.0,165.5,313.81,257.42
2017,1,29,16,30,454.0,50.0,1.1,6.0,124.0,258.73,208.75
2017,1,29,16,45,367.0,38.0,1.1,5.5,85.5,193.86,150.38
2017,1,29,17,0,280.0,26.0,1.1,5.0,47.0,133.8,84.96
2017,1,29,17,15,140.0,13.0,1.1,4.5,23.5,51.04,0.0
2017,1,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,11.5,2.05,1.0,11.5,11.3,0.0
2017,1,30,7,30,0.0,23.0,2.1,1.0,23.0,22.61,0.0
2017,1,30,7,45,201.0,32.5,2.15,1.5,58.5,26.51,16.54
2017,1,30,8,0,402.0,42.0,2.2,2.0,94.0,60.74,33.38
2017,1,30,8,15,479.5,48.5,2.25,2.5,135.0,98.69,59.38
2017,1,30,8,30,557.0,55.0,2.3,3.0,176.0,144.54,96.31
2017,1,30,8,45,601.0,60.5,2.35,3.5,217.0,189.61,136.69
2017,1,30,9,0,645.0,66.0,2.4,4.0,258.0,238.31,181.3
2017,1,30,9,15,681.0,68.0,2.45,4.5,296.0,284.27,223.93
2017,1,30,9,30,717.0,70.0,2.5,5.0,334.0,332.79,268.19
2017,1,30,9,45,629.5,100.0,2.65,6.0,349.0,360.47,295.02
2017,1,30,10,0,542.0,130.0,2.8,7.0,364.0,377.89,311.51
2017,1,30,10,15,587.5,128.0,2.75,7.5,397.5,423.08,349.58
2017,1,30,10,30,633.0,126.0,2.7,8.0,431.0,468.47,386.98
2017,1,30,10,45,461.0,177.0,2.7,8.5,405.0,445.78,367.64
2017,1,30,11,0,289.0,228.0,2.7,9.0,379.0,408.78,335.9
2017,1,30,11,15,403.5,208.5,2.65,9.0,427.0,468.94,385.89
2017,1,30,11,30,518.0,189.0,2.6,9.0,475.0,539.37,442.74
2017,1,30,11,45,739.0,134.0,2.6,9.5,549.0,644.19,526.28
2017,1,30,12,0,960.0,79.0,2.6,10.0,623.0,745.87,604.04
2017,1,30,12,15,960.5,79.0,2.55,10.0,624.5,760.96,613.92
2017,1,30,12,30,961.0,79.0,2.5,10.0,626.0,772.63,622.11
2017,1,30,12,45,953.5,80.5,2.45,10.0,618.5,776.81,624.9
2017,1,30,13,0,946.0,82.0,2.4,10.0,611.0,777.45,625.29
2017,1,30,13,15,940.5,81.5,2.35,10.0,596.5,773.81,622.71
2017,1,30,13,30,935.0,81.0,2.3,10.0,582.0,766.75,617.79
2017,1,30,13,45,926.0,79.5,2.25,10.0,560.0,752.73,607.88
2017,1,30,14,0,917.0,78.0,2.2,10.0,538.0,735.52,595.75
2017,1,30,14,15,904.0,76.5,2.05,10.0,508.5,716.72,581.8
2017,1,30,14,30,891.0,75.0,1.9,10.0,479.0,690.91,562.62
2017,1,30,14,45,749.0,88.5,1.8,10.0,411.0,598.84,490.97
2017,1,30,15,0,607.0,102.0,1.7,10.0,343.0,508.18,419.42
2017,1,30,15,15,582.0,96.5,1.5,9.5,308.5,470.67,389.92
2017,1,30,15,30,557.0,91.0,1.3,9.0,274.0,432.66,358.89
2017,1,30,15,45,640.5,73.0,1.1,8.5,255.5,438.12,362.09
2017,1,30,16,0,724.0,55.0,0.9,8.0,237.0,432.48,354.42
2017,1,30,16,15,661.5,49.0,0.95,7.5,190.5,368.94,300.34
2017,1,30,16,30,599.0,43.0,1.0,7.0,144.0,308.6,247.19
2017,1,30,16,45,492.0,34.5,1.05,6.5,100.0,237.31,183.59
2017,1,30,17,0,385.0,26.0,1.1,6.0,56.0,169.61,112.01
2017,1,30,17,15,192.5,13.0,1.1,5.5,28.0,65.95,0.0
2017,1,30,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,31,7,15,108.0,9.0,1.15,2.0,13.5,8.85,0.0
2017,1,31,7,30,216.0,18.0,1.2,2.0,27.0,14.54,0.0
2017,1,31,7,45,356.0,28.5,1.25,2.5,66.5,24.71,15.26
2017,1,31,8,0,496.0,39.0,1.3,3.0,106.0,64.13,32.79
2017,1,31,8,15,574.5,46.5,1.25,3.0,152.0,108.45,63.42
2017,1,31,8,30,653.0,54.0,1.2,3.0,198.0,160.65,105.83
2017,1,31,8,45,702.0,58.5,1.2,3.5,243.5,211.88,151.4
2017,1,31,9,0,751.0,63.0,1.2,4.0,289.0,265.96,200.43
2017,1,31,9,15,716.0,70.5,1.25,4.0,310.5,299.39,234.75
2017,1,31,9,30,681.0,78.0,1.3,4.0,332.0,328.99,264.73
2017,1,31,9,45,618.5,103.5,1.4,4.5,351.5,360.99,294.97
2017,1,31,10,0,556.0,129.0,1.5,5.0,371.0,384.52,316.63
2017,1,31,10,15,585.0,131.0,1.6,5.5,401.0,426.37,351.97
2017,1,31,10,30,614.0,133.0,1.7,6.0,431.0,467.22,385.75
2017,1,31,10,45,761.5,108.5,1.8,6.5,497.0,547.57,450.82
2017,1,31,11,0,909.0,84.0,1.9,7.0,563.0,633.75,518.96
2017,1,31,11,15,916.0,85.0,1.9,7.5,580.5,663.72,541.4
2017,1,31,11,30,923.0,86.0,1.9,8.0,598.0,692.92,563.16
2017,1,31,11,45,809.5,113.0,1.95,8.5,568.0,669.48,543.8
2017,1,31,12,0,696.0,140.0,2.0,9.0,538.0,638.32,518.65
2017,1,31,12,15,688.0,143.0,1.95,9.5,537.5,647.68,525.01
2017,1,31,12,30,680.0,146.0,1.9,10.0,537.0,654.33,528.88
2017,1,31,12,45,596.0,171.5,1.9,10.5,511.5,624.45,504.22
2017,1,31,13,0,512.0,197.0,1.9,11.0,486.0,595.14,479.99
2017,1,31,13,15,723.0,137.5,1.85,11.0,534.0,688.14,554.12
2017,1,31,13,30,934.0,78.0,1.8,11.0,582.0,765.77,611.51
2017,1,31,13,45,521.0,153.5,1.75,11.5,432.5,552.38,447.27
2017,1,31,14,0,108.0,229.0,1.7,12.0,283.0,318.51,257.59
2017,1,31,14,15,212.0,208.5,1.6,12.0,308.0,374.62,305.92
2017,1,31,14,30,316.0,188.0,1.5,12.0,333.0,426.75,348.62
2017,1,31,14,45,282.0,177.0,1.45,12.0,299.5,386.93,316.69
2017,1,31,15,0,248.0,166.0,1.4,12.0,266.0,347.71,285.46
2017,1,31,15,15,240.5,150.5,1.2,11.5,239.5,319.97,263.57
2017,1,31,15,30,233.0,135.0,1.0,11.0,213.0,291.88,240.88
2017,1,31,15,45,223.0,117.5,0.85,10.5,184.0,259.77,214.5
2017,1,31,16,0,213.0,100.0,0.7,10.0,155.0,227.66,187.44
2017,1,31,16,15,191.0,82.5,0.75,9.5,125.0,190.2,155.46
2017,1,31,16,30,169.0,65.0,0.8,9.0,95.0,153.96,123.62
2017,1,31,16,45,135.5,47.0,0.85,8.5,66.0,114.12,88.08
2017,1,31,17,0,102.0,29.0,0.9,8.0,37.0,75.93,50.26
2017,1,31,17,15,51.0,14.5,0.9,8.0,18.5,28.49,0.0
2017,1,31,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.5,0.5,4.0,3.5,3.44,0.0
2017,2,1,7,30,0.0,7.0,0.5,4.0,7.0,6.75,0.0
2017,2,1,7,45,0.0,17.5,0.55,4.5,17.5,16.88,8.74
2017,2,1,8,0,0.0,28.0,0.6,5.0,28.0,27.03,17.7
2017,2,1,8,15,0.0,39.5,0.5,5.0,39.5,38.15,27.82
2017,2,1,8,30,0.0,51.0,0.4,5.0,51.0,49.23,37.81
2017,2,1,8,45,0.0,63.0,0.35,5.5,63.0,60.79,47.96
2017,2,1,9,0,0.0,75.0,0.3,6.0,75.0,72.4,57.95
2017,2,1,9,15,0.0,86.0,0.3,6.5,86.0,83.09,66.96
2017,2,1,9,30,0.0,97.0,0.3,7.0,97.0,93.83,75.85
2017,2,1,9,45,0.0,53.0,0.35,7.5,53.0,51.21,38.98
2017,2,1,10,0,0.0,9.0,0.4,8.0,9.0,8.68,1.95
2017,2,1,10,15,0.0,30.5,0.5,8.0,30.5,29.45,20.05
2017,2,1,10,30,0.0,52.0,0.6,8.0,52.0,50.25,37.93
2017,2,1,10,45,11.5,128.0,0.75,8.5,134.5,130.98,106.22
2017,2,1,11,0,23.0,204.0,0.9,9.0,217.0,214.3,174.33
2017,2,1,11,15,15.5,196.0,1.0,9.5,205.0,202.41,163.77
2017,2,1,11,30,8.0,188.0,1.1,10.0,193.0,190.03,153.25
2017,2,1,11,45,4.0,163.0,1.2,10.5,165.5,162.42,130.4
2017,2,1,12,0,0.0,138.0,1.3,11.0,138.0,134.73,107.39
2017,2,1,12,15,0.0,138.0,1.3,11.0,138.0,134.81,107.51
2017,2,1,12,30,0.0,138.0,1.3,11.0,138.0,134.91,107.59
2017,2,1,12,45,3.0,160.5,1.3,11.5,162.5,160.03,128.11
2017,2,1,13,0,6.0,183.0,1.3,12.0,187.0,185.62,148.75
2017,2,1,13,15,5.0,179.0,1.25,12.0,182.5,181.13,145.06
2017,2,1,13,30,4.0,175.0,1.2,12.0,178.0,176.65,141.53
2017,2,1,13,45,14.5,187.0,1.2,12.5,195.0,197.35,158.57
2017,2,1,14,0,25.0,199.0,1.2,13.0,212.0,218.31,175.61
2017,2,1,14,15,24.0,188.5,1.1,13.0,200.5,206.96,166.55
2017,2,1,14,30,23.0,178.0,1.0,13.0,189.0,195.62,157.6
2017,2,1,14,45,77.0,177.0,0.9,13.0,209.0,238.25,193.63
2017,2,1,15,0,131.0,176.0,0.8,13.0,229.0,278.98,227.12
2017,2,1,15,15,123.5,160.0,0.8,12.5,206.0,254.22,207.53
2017,2,1,15,30,116.0,144.0,0.8,12.0,183.0,229.54,188.02
2017,2,1,15,45,110.0,125.0,0.8,11.5,158.0,202.08,165.81
2017,2,1,16,0,104.0,106.0,0.8,11.0,133.0,174.66,143.05
2017,2,1,16,15,91.0,86.5,0.85,10.5,107.0,143.44,116.47
2017,2,1,16,30,78.0,67.0,0.9,10.0,81.0,112.83,89.8
2017,2,1,16,45,56.5,48.5,1.0,9.5,57.0,81.01,61.69
2017,2,1,17,0,35.0,30.0,1.1,9.0,33.0,50.26,32.77
2017,2,1,17,15,17.5,15.0,1.1,8.5,16.5,19.68,0.0
2017,2,1,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
