Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,2,7,15,99.5,9.5,4.9,8.0,14.0,9.34,0.0
2017,2,2,7,30,199.0,19.0,4.9,8.0,28.0,15.23,0.0
2017,2,2,7,45,327.0,29.5,4.9,8.0,65.5,26.62,13.62
2017,2,2,8,0,455.0,40.0,4.9,8.0,103.0,64.3,33.19
2017,2,2,8,15,531.0,47.0,4.8,8.0,147.0,106.06,62.19
2017,2,2,8,30,607.0,54.0,4.7,8.0,191.0,155.48,102.33
2017,2,2,8,45,419.0,89.0,4.65,8.5,193.0,179.54,133.49
2017,2,2,9,0,231.0,124.0,4.6,9.0,195.0,183.88,145.71
2017,2,2,9,15,244.0,139.5,4.5,9.0,223.5,215.96,174.23
2017,2,2,9,30,257.0,155.0,4.4,9.0,252.0,248.96,203.2
2017,2,2,9,45,359.0,154.0,4.35,9.5,304.5,303.19,248.45
2017,2,2,10,0,461.0,153.0,4.3,10.0,357.0,368.1,302.44
2017,2,2,10,15,496.0,156.5,4.2,10.0,390.0,409.26,337.27
2017,2,2,10,30,531.0,160.0,4.1,10.0,423.0,451.79,372.74
2017,2,2,10,45,327.0,203.5,4.05,10.5,367.5,396.45,326.39
2017,2,2,11,0,123.0,247.0,4.0,11.0,312.0,326.83,267.02
2017,2,2,11,15,153.5,255.5,3.9,11.0,340.0,359.74,294.13
2017,2,2,11,30,184.0,264.0,3.8,11.0,368.0,393.9,321.77
2017,2,2,11,45,182.0,270.0,3.75,11.5,374.0,404.41,329.32
2017,2,2,12,0,180.0,276.0,3.7,12.0,380.0,414.32,336.41
2017,2,2,12,15,220.0,271.5,3.6,12.0,399.5,441.94,359.08
2017,2,2,12,30,260.0,267.0,3.5,12.0,419.0,476.76,387.06
2017,2,2,12,45,243.5,266.5,3.45,12.5,407.0,460.76,373.62
2017,2,2,13,0,227.0,266.0,3.4,13.0,395.0,450.72,364.96
2017,2,2,13,15,243.5,257.0,3.2,13.0,393.0,454.44,368.37
2017,2,2,13,30,260.0,248.0,3.0,13.0,391.0,465.1,376.98
2017,2,2,13,45,168.5,238.0,2.85,13.0,329.5,379.8,308.31
2017,2,2,14,0,77.0,228.0,2.7,13.0,268.0,295.52,239.56
2017,2,2,14,15,38.5,166.0,2.45,13.0,186.0,198.92,161.14
2017,2,2,14,30,0.0,104.0,2.2,13.0,104.0,101.61,80.14
2017,2,2,14,45,0.0,81.0,2.0,13.0,81.0,78.39,60.96
2017,2,2,15,0,0.0,58.0,1.8,13.0,58.0,56.05,42.23
2017,2,2,15,15,0.0,52.0,1.65,12.5,52.0,50.24,37.48
2017,2,2,15,30,0.0,46.0,1.5,12.0,46.0,44.43,32.67
2017,2,2,15,45,0.0,39.5,1.4,12.0,39.5,38.14,27.31
2017,2,2,16,0,0.0,33.0,1.3,12.0,33.0,31.85,21.89
2017,2,2,16,15,0.0,26.5,1.35,11.5,26.5,25.57,16.44
2017,2,2,16,30,0.0,20.0,1.4,11.0,20.0,19.29,10.92
2017,2,2,16,45,0.0,14.0,1.45,11.0,14.0,13.5,5.74
2017,2,2,17,0,0.0,8.0,1.5,11.0,8.0,7.71,0.41
2017,2,2,17,15,0.0,4.0,1.5,11.0,4.0,3.85,0.0
2017,2,2,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,5.0,3.75,10.0,5.0,4.91,0.0
2017,2,3,7,30,0.0,10.0,3.7,10.0,10.0,9.64,0.0
2017,2,3,7,45,0.0,24.0,3.7,10.0,24.0,23.17,13.08
2017,2,3,8,0,0.0,38.0,3.7,10.0,38.0,36.49,25.28
2017,2,3,8,15,0.0,53.5,3.85,10.0,53.5,51.27,38.41
2017,2,3,8,30,0.0,69.0,4.0,10.0,69.0,66.18,51.54
2017,2,3,8,45,0.0,84.0,4.2,10.5,84.0,80.72,64.07
2017,2,3,9,0,0.0,99.0,4.4,11.0,99.0,95.35,76.44
2017,2,3,9,15,0.0,113.5,4.6,11.0,113.5,109.57,88.44
2017,2,3,9,30,0.0,128.0,4.8,11.0,128.0,123.87,100.38
2017,2,3,9,45,11.0,149.0,5.0,11.5,154.0,149.17,121.21
2017,2,3,10,0,22.0,170.0,5.2,12.0,180.0,175.59,142.85
2017,2,3,10,15,33.5,189.0,5.25,12.0,205.0,203.75,166.07
2017,2,3,10,30,45.0,208.0,5.3,12.0,230.0,231.1,188.54
2017,2,3,10,45,22.5,184.5,5.35,12.0,195.5,193.45,157.05
2017,2,3,11,0,0.0,161.0,5.4,12.0,161.0,157.28,126.57
2017,2,3,11,15,0.0,138.5,5.35,12.0,138.5,134.96,107.93
2017,2,3,11,30,0.0,116.0,5.3,12.0,116.0,112.7,89.3
2017,2,3,11,45,2.5,149.5,5.3,12.0,151.0,147.8,118.49
2017,2,3,12,0,5.0,183.0,5.3,12.0,186.0,183.53,147.95
2017,2,3,12,15,17.5,209.0,5.3,12.0,219.5,219.35,177.65
2017,2,3,12,30,30.0,235.0,5.3,12.0,253.0,262.67,213.27
2017,2,3,12,45,15.0,174.0,5.35,12.0,183.0,182.5,147.37
2017,2,3,13,0,0.0,113.0,5.4,12.0,113.0,109.94,86.91
2017,2,3,13,15,0.0,77.5,5.2,12.0,77.5,74.96,57.74
2017,2,3,13,30,0.0,42.0,5.0,12.0,42.0,40.59,28.82
2017,2,3,13,45,0.0,32.0,4.85,12.0,32.0,30.91,20.66
2017,2,3,14,0,0.0,22.0,4.7,12.0,22.0,21.24,12.47
2017,2,3,14,15,0.0,20.5,4.6,11.5,20.5,19.79,11.3
2017,2,3,14,30,0.0,19.0,4.5,11.0,19.0,18.34,10.11
2017,2,3,14,45,0.0,24.0,4.45,11.0,24.0,23.17,14.3
2017,2,3,15,0,0.0,29.0,4.4,11.0,29.0,28.0,18.5
2017,2,3,15,15,0.0,26.0,4.15,11.0,26.0,25.09,16.05
2017,2,3,15,30,0.0,23.0,3.9,11.0,23.0,22.19,13.58
2017,2,3,15,45,0.0,20.0,3.65,11.0,20.0,19.29,11.09
2017,2,3,16,0,0.0,17.0,3.4,11.0,17.0,16.39,8.58
2017,2,3,16,15,0.0,13.5,3.2,10.5,13.5,13.02,5.63
2017,2,3,16,30,0.0,10.0,3.0,10.0,10.0,9.64,2.65
2017,2,3,16,45,0.0,7.0,2.8,9.5,7.0,6.74,0.07
2017,2,3,17,0,0.0,4.0,2.6,9.0,4.0,3.85,0.0
2017,2,3,17,15,0.0,2.0,2.6,9.0,2.0,1.93,0.0
2017,2,3,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,8.5,2.0,7.5,8.5,8.36,0.0
2017,2,4,7,30,0.0,17.0,2.2,8.0,17.0,16.38,0.0
2017,2,4,7,45,15.5,34.5,2.45,8.5,37.0,31.99,20.37
2017,2,4,8,0,31.0,52.0,2.7,9.0,57.0,50.56,36.26
2017,2,4,8,15,42.0,71.5,2.8,9.0,80.0,72.35,54.79
2017,2,4,8,30,53.0,91.0,2.9,9.0,103.0,95.59,74.73
2017,2,4,8,45,60.0,109.5,3.0,9.5,126.0,118.33,94.25
2017,2,4,9,0,67.0,128.0,3.1,10.0,149.0,141.87,114.31
2017,2,4,9,15,71.5,145.5,3.2,10.0,170.5,164.38,133.6
2017,2,4,9,30,76.0,163.0,3.3,10.0,192.0,187.34,153.06
2017,2,4,9,45,93.0,180.5,3.4,10.5,220.0,215.96,176.65
2017,2,4,10,0,110.0,198.0,3.5,11.0,248.0,248.34,203.13
2017,2,4,10,15,55.0,133.5,3.5,11.0,158.5,158.95,129.23
2017,2,4,10,30,0.0,69.0,3.5,11.0,69.0,66.71,51.24
2017,2,4,10,45,143.0,154.5,3.5,11.5,232.0,238.59,196.44
2017,2,4,11,0,286.0,240.0,3.5,12.0,395.0,423.14,345.4
2017,2,4,11,15,304.0,245.0,3.45,12.0,414.5,449.73,365.99
2017,2,4,11,30,322.0,250.0,3.4,12.0,434.0,476.32,387.08
2017,2,4,11,45,177.5,244.5,3.35,12.0,346.5,375.03,304.85
2017,2,4,12,0,33.0,239.0,3.3,12.0,259.0,266.51,214.94
2017,2,4,12,15,94.5,259.5,3.25,12.0,316.0,333.86,270.79
2017,2,4,12,30,156.0,280.0,3.2,12.0,373.0,409.9,332.07
2017,2,4,12,45,86.0,245.5,3.2,12.0,296.5,316.27,256.32
2017,2,4,13,0,16.0,211.0,3.2,12.0,220.0,221.91,178.79
2017,2,4,13,15,46.5,230.5,3.05,12.0,256.5,273.2,221.49
2017,2,4,13,30,77.0,250.0,2.9,12.0,293.0,318.53,258.58
2017,2,4,13,45,40.0,208.5,2.75,12.0,230.5,245.93,199.35
2017,2,4,14,0,3.0,167.0,2.6,12.0,168.0,168.28,135.31
2017,2,4,14,15,1.5,138.5,2.45,11.5,139.0,137.86,110.72
2017,2,4,14,30,0.0,110.0,2.3,11.0,110.0,107.68,85.9
2017,2,4,14,45,0.0,90.5,2.2,11.0,90.5,87.98,69.52
2017,2,4,15,0,0.0,71.0,2.1,11.0,71.0,68.64,53.28
2017,2,4,15,15,0.0,64.0,1.85,10.5,64.0,61.86,47.72
2017,2,4,15,30,0.0,57.0,1.6,10.0,57.0,55.08,42.1
2017,2,4,15,45,0.0,49.5,1.4,10.0,49.5,47.81,35.9
2017,2,4,16,0,0.0,42.0,1.2,10.0,42.0,40.56,29.63
2017,2,4,16,15,0.0,34.0,1.15,9.5,34.0,32.82,22.91
2017,2,4,16,30,0.0,26.0,1.1,9.0,26.0,25.09,16.09
2017,2,4,16,45,0.0,18.5,1.05,8.5,18.5,17.84,9.62
2017,2,4,17,0,0.0,11.0,1.0,8.0,11.0,10.6,3.0
2017,2,4,17,15,0.0,5.5,1.0,7.5,5.5,5.3,0.0
2017,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,0.95,6.0,9.0,8.85,0.0
2017,2,5,7,30,0.0,18.0,0.9,6.0,18.0,17.3,2.22
2017,2,5,7,45,22.5,36.5,0.9,6.5,40.0,33.86,22.22
2017,2,5,8,0,45.0,55.0,0.9,7.0,62.0,54.25,39.28
2017,2,5,8,15,59.5,75.0,1.1,7.0,87.5,77.78,59.14
2017,2,5,8,30,74.0,95.0,1.3,7.0,113.0,103.13,80.83
2017,2,5,8,45,85.5,114.5,1.5,7.5,139.0,129.21,103.2
2017,2,5,9,0,97.0,134.0,1.7,8.0,165.0,156.72,126.68
2017,2,5,9,15,106.0,151.0,1.8,8.5,189.0,182.2,148.28
2017,2,5,9,30,115.0,168.0,1.9,9.0,213.0,208.49,170.29
2017,2,5,9,45,102.0,183.0,2.05,9.5,226.0,222.42,181.96
2017,2,5,10,0,89.0,198.0,2.2,10.0,239.0,236.5,193.4
2017,2,5,10,15,165.0,211.5,2.35,10.0,293.0,295.64,242.18
2017,2,5,10,30,241.0,225.0,2.5,10.0,347.0,358.06,293.28
2017,2,5,10,45,287.0,229.5,2.7,10.5,381.5,402.8,329.22
2017,2,5,11,0,333.0,234.0,2.9,11.0,416.0,446.32,364.01
2017,2,5,11,15,337.5,241.0,3.0,11.0,430.5,467.76,381.12
2017,2,5,11,30,342.0,248.0,3.1,11.0,445.0,488.4,397.59
2017,2,5,11,45,318.5,257.5,3.25,11.5,443.5,491.68,399.29
2017,2,5,12,0,295.0,267.0,3.4,12.0,442.0,493.02,399.46
2017,2,5,12,15,213.0,274.5,3.45,12.0,401.0,441.84,358.06
2017,2,5,12,30,131.0,282.0,3.5,12.0,360.0,394.19,318.9
2017,2,5,12,45,141.0,279.5,3.55,12.0,362.5,401.45,325.32
2017,2,5,13,0,151.0,277.0,3.6,12.0,365.0,408.34,331.28
2017,2,5,13,15,146.5,272.5,3.45,11.5,356.5,401.77,326.65
2017,2,5,13,30,142.0,268.0,3.3,11.0,348.0,394.7,321.7
2017,2,5,13,45,104.0,251.5,3.2,11.0,309.0,341.11,278.45
2017,2,5,14,0,66.0,235.0,3.1,11.0,270.0,295.58,241.3
2017,2,5,14,15,67.0,221.0,3.05,10.5,255.0,281.16,230.62
2017,2,5,14,30,68.0,207.0,3.0,10.0,240.0,266.48,219.54
2017,2,5,14,45,102.0,196.0,3.0,10.0,241.0,277.13,229.6
2017,2,5,15,0,136.0,185.0,3.0,10.0,242.0,293.54,244.09
2017,2,5,15,15,125.5,169.0,3.05,10.0,218.0,266.74,222.11
2017,2,5,15,30,115.0,153.0,3.1,10.0,194.0,240.19,200.18
2017,2,5,15,45,110.0,133.5,3.15,10.0,168.5,212.7,177.21
2017,2,5,16,0,105.0,114.0,3.2,10.0,143.0,185.18,153.74
2017,2,5,16,15,90.5,94.0,3.35,9.5,116.0,152.51,125.61
2017,2,5,16,30,76.0,74.0,3.5,9.0,89.0,120.61,97.57
2017,2,5,16,45,56.5,54.5,3.65,9.0,64.0,88.18,68.61
2017,2,5,17,0,37.0,35.0,3.8,9.0,39.0,56.73,39.98
2017,2,5,17,15,18.5,17.5,3.95,9.0,19.5,23.56,1.74
2017,2,5,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,10.0,2.2,8.5,10.0,9.83,0.0
2017,2,6,7,30,0.0,20.0,2.5,9.0,20.0,19.08,4.59
2017,2,6,7,45,22.0,38.0,2.8,9.5,41.5,35.24,23.12
2017,2,6,8,0,44.0,56.0,3.1,10.0,63.0,55.24,39.67
2017,2,6,8,15,55.0,75.5,3.3,10.0,87.0,77.86,58.78
2017,2,6,8,30,66.0,95.0,3.5,10.0,111.0,101.91,79.37
2017,2,6,8,45,72.0,114.0,3.7,10.5,134.5,125.63,99.77
2017,2,6,9,0,78.0,133.0,3.9,11.0,158.0,150.05,120.6
2017,2,6,9,15,82.5,150.5,4.05,11.0,180.0,173.17,140.4
2017,2,6,9,30,87.0,168.0,4.2,11.0,202.0,196.71,160.38
2017,2,6,9,45,46.0,162.0,4.4,11.0,180.0,178.14,145.32
2017,2,6,10,0,5.0,156.0,4.6,11.0,158.0,153.94,124.99
2017,2,6,10,15,2.5,157.0,4.55,11.0,158.0,154.06,124.84
2017,2,6,10,30,0.0,158.0,4.5,11.0,158.0,153.94,124.46
2017,2,6,10,45,4.0,171.0,4.5,11.0,173.5,169.31,137.08
2017,2,6,11,0,8.0,184.0,4.5,11.0,189.0,185.04,149.96
2017,2,6,11,15,9.5,192.5,4.55,11.0,198.5,194.96,157.99
2017,2,6,11,30,11.0,201.0,4.6,11.0,208.0,205.01,166.14
2017,2,6,11,45,5.5,144.5,4.65,11.5,148.0,144.8,116.05
2017,2,6,12,0,0.0,88.0,4.7,12.0,88.0,85.15,66.1
2017,2,6,12,15,0.0,120.0,4.65,12.0,120.0,116.73,92.44
2017,2,6,12,30,0.0,152.0,4.6,12.0,152.0,148.86,119.01
2017,2,6,12,45,0.0,157.5,4.55,12.0,158.0,154.58,123.71
2017,2,6,13,0,0.0,163.0,4.5,12.0,164.0,160.37,128.53
2017,2,6,13,15,0.0,163.0,4.4,12.0,164.0,160.62,128.81
2017,2,6,13,30,0.0,163.0,4.3,12.0,164.0,160.92,129.17
2017,2,6,13,45,5.5,175.0,4.2,12.0,178.5,177.83,143.44
2017,2,6,14,0,11.0,187.0,4.1,12.0,193.0,195.02,157.92
2017,2,6,14,15,5.5,166.0,3.85,11.5,169.0,169.41,137.08
2017,2,6,14,30,0.0,145.0,3.6,11.0,145.0,143.98,116.28
2017,2,6,14,45,0.0,94.5,3.4,11.0,94.5,91.99,72.87
2017,2,6,15,0,0.0,44.0,3.2,11.0,44.0,42.5,30.92
2017,2,6,15,15,0.0,40.0,3.05,10.5,40.0,38.63,27.76
2017,2,6,15,30,0.0,36.0,2.9,10.0,36.0,34.76,24.54
2017,2,6,15,45,0.0,31.5,2.8,10.0,31.5,30.4,20.81
2017,2,6,16,0,0.0,27.0,2.7,10.0,27.0,26.05,17.04
2017,2,6,16,15,0.0,22.0,2.7,9.5,22.0,21.22,12.83
2017,2,6,16,30,0.0,17.0,2.7,9.0,17.0,16.39,8.57
2017,2,6,16,45,0.0,12.0,2.7,9.0,12.0,11.57,4.25
2017,2,6,17,0,0.0,7.0,2.7,9.0,7.0,6.74,0.0
2017,2,6,17,15,0.0,3.5,2.85,9.0,3.5,3.37,0.0
2017,2,6,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.0,6.8,12.0,4.0,3.93,0.0
2017,2,7,7,30,0.0,8.0,6.6,12.0,8.0,7.71,0.0
2017,2,7,7,45,0.0,16.5,6.4,12.0,16.5,15.91,7.41
2017,2,7,8,0,0.0,25.0,6.2,12.0,25.0,24.12,14.77
2017,2,7,8,15,0.0,34.5,6.1,12.0,34.5,33.31,22.88
2017,2,7,8,30,0.0,44.0,6.0,12.0,44.0,42.5,30.93
2017,2,7,8,45,0.0,54.0,5.9,12.0,54.0,52.17,39.31
2017,2,7,9,0,0.0,64.0,5.8,12.0,64.0,61.86,47.58
2017,2,7,9,15,0.0,73.0,5.65,12.0,73.0,70.57,54.94
2017,2,7,9,30,0.0,82.0,5.5,12.0,82.0,79.29,62.23
2017,2,7,9,45,0.0,61.5,5.35,12.5,61.5,59.44,45.11
2017,2,7,10,0,0.0,41.0,5.2,13.0,41.0,39.6,28.1
2017,2,7,10,15,11.5,119.5,5.05,13.0,125.5,121.79,97.32
2017,2,7,10,30,23.0,198.0,4.9,13.0,210.0,206.23,167.0
2017,2,7,10,45,11.5,144.5,4.8,13.0,150.5,147.38,118.08
2017,2,7,11,0,0.0,91.0,4.7,13.0,91.0,88.06,68.49
2017,2,7,11,15,12.0,158.5,4.65,13.0,166.0,162.5,130.41
2017,2,7,11,30,24.0,226.0,4.6,13.0,241.0,239.05,192.91
2017,2,7,11,45,17.5,216.0,4.55,13.0,227.0,225.21,181.26
2017,2,7,12,0,11.0,206.0,4.5,13.0,213.0,211.01,169.49
2017,2,7,12,15,13.5,212.0,4.45,12.5,220.5,219.43,176.71
2017,2,7,12,30,16.0,218.0,4.4,12.0,228.0,227.97,184.04
2017,2,7,12,45,15.0,214.5,4.4,12.0,223.5,224.14,180.94
2017,2,7,13,0,14.0,211.0,4.4,12.0,219.0,220.26,177.86
2017,2,7,13,15,13.5,206.0,4.15,12.0,214.0,215.18,173.75
2017,2,7,13,30,13.0,201.0,3.9,12.0,209.0,210.07,169.67
2017,2,7,13,45,6.5,143.0,3.65,12.0,147.0,145.39,116.55
2017,2,7,14,0,0.0,85.0,3.4,12.0,85.0,82.23,63.93
2017,2,7,14,15,0.0,101.5,3.25,12.0,101.5,98.74,77.96
2017,2,7,14,30,0.0,118.0,3.1,12.0,118.0,115.77,92.36
2017,2,7,14,45,0.0,116.0,3.0,12.0,116.0,114.08,91.12
2017,2,7,15,0,0.0,114.0,2.9,12.0,114.0,112.48,89.99
2017,2,7,15,15,0.0,93.5,2.65,11.5,93.5,91.56,72.69
2017,2,7,15,30,0.0,73.0,2.4,11.0,73.0,70.74,55.27
2017,2,7,15,45,0.0,63.5,2.2,11.0,63.5,61.37,47.36
2017,2,7,16,0,0.0,54.0,2.0,11.0,54.0,52.17,39.49
2017,2,7,16,15,0.0,44.0,1.8,10.5,44.0,42.5,31.16
2017,2,7,16,30,0.0,34.0,1.6,10.0,34.0,32.82,22.71
2017,2,7,16,45,0.0,25.0,1.45,10.0,25.0,24.12,14.96
2017,2,7,17,0,0.0,16.0,1.3,10.0,16.0,15.43,7.11
2017,2,7,17,15,0.0,8.0,1.25,9.5,8.0,7.71,0.0
2017,2,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.0,3.5,12.0,1.0,0.98,0.0
2017,2,8,7,30,0.0,2.0,3.5,12.0,2.0,1.93,0.0
2017,2,8,7,45,0.0,4.0,3.55,12.0,4.0,3.85,0.0
2017,2,8,8,0,0.0,6.0,3.6,12.0,6.0,5.78,0.0
2017,2,8,8,15,0.0,8.5,3.55,12.0,8.5,8.19,1.39
2017,2,8,8,30,0.0,11.0,3.5,12.0,11.0,10.6,3.51
2017,2,8,8,45,0.0,13.5,3.5,12.5,13.5,13.02,5.59
2017,2,8,9,0,0.0,16.0,3.5,13.0,16.0,15.43,7.64
2017,2,8,9,15,0.0,18.0,3.5,13.0,18.0,17.37,9.28
2017,2,8,9,30,0.0,20.0,3.5,13.0,20.0,19.3,10.91
2017,2,8,9,45,0.0,31.5,3.5,13.5,31.5,30.41,20.32
2017,2,8,10,0,0.0,43.0,3.5,14.0,43.0,41.54,29.63
2017,2,8,10,15,0.0,80.0,3.45,14.0,80.0,77.37,59.68
2017,2,8,10,30,0.0,117.0,3.4,14.0,117.0,113.5,89.59
2017,2,8,10,45,0.0,88.5,3.4,14.0,88.5,85.62,66.26
2017,2,8,11,0,0.0,60.0,3.4,14.0,60.0,58.01,43.16
2017,2,8,11,15,4.0,127.0,3.35,14.0,129.5,126.06,99.67
2017,2,8,11,30,8.0,194.0,3.3,14.0,199.0,195.86,156.49
2017,2,8,11,45,6.0,188.0,3.3,14.0,192.0,188.8,150.47
2017,2,8,12,0,4.0,182.0,3.3,14.0,185.0,181.61,144.54
2017,2,8,12,15,4.0,183.0,3.25,14.0,186.0,182.89,145.55
2017,2,8,12,30,4.0,184.0,3.2,14.0,187.0,184.18,146.58
2017,2,8,12,45,3.0,179.0,3.15,14.0,181.5,178.6,142.06
2017,2,8,13,0,2.0,174.0,3.1,14.0,176.0,173.01,137.56
2017,2,8,13,15,1.0,134.0,2.95,14.0,135.0,131.78,103.99
2017,2,8,13,30,0.0,94.0,2.8,14.0,94.0,91.03,70.52
2017,2,8,13,45,0.0,109.0,2.7,14.0,109.0,106.06,83.1
2017,2,8,14,0,0.0,124.0,2.6,14.0,124.0,121.37,95.84
2017,2,8,14,15,0.0,90.5,2.45,14.0,90.5,87.66,68.05
2017,2,8,14,30,0.0,57.0,2.3,14.0,57.0,55.09,40.96
2017,2,8,14,45,0.0,66.5,2.2,14.0,66.5,64.28,48.82
2017,2,8,15,0,0.0,76.0,2.1,14.0,76.0,73.49,56.68
2017,2,8,15,15,0.0,41.5,1.9,13.5,41.5,40.08,28.61
2017,2,8,15,30,0.0,7.0,1.7,13.0,7.0,6.75,0.16
2017,2,8,15,45,0.0,6.0,1.5,13.0,6.0,5.78,0.0
2017,2,8,16,0,0.0,5.0,1.3,13.0,5.0,4.82,0.0
2017,2,8,16,15,0.0,4.0,1.25,12.5,4.0,3.85,0.0
2017,2,8,16,30,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2017,2,8,16,45,0.0,2.0,1.2,12.0,2.0,1.93,0.0
2017,2,8,17,0,0.0,1.0,1.2,12.0,1.0,0.96,0.0
2017,2,8,17,15,0.0,0.5,1.2,12.0,0.5,0.48,0.0
2017,2,8,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,4.5,3.45,11.0,4.5,4.42,0.0
2017,2,9,7,30,0.0,9.0,3.6,11.0,9.0,8.67,0.46
2017,2,9,7,45,0.0,17.5,3.8,11.0,17.5,16.88,8.39
2017,2,9,8,0,0.0,26.0,4.0,11.0,26.0,25.09,15.75
2017,2,9,8,15,0.0,36.0,4.0,11.0,36.0,34.76,24.29
2017,2,9,8,30,0.0,46.0,4.0,11.0,46.0,44.43,32.77
2017,2,9,8,45,0.0,55.5,4.0,11.5,55.5,53.63,40.65
2017,2,9,9,0,0.0,65.0,4.0,12.0,65.0,62.83,48.4
2017,2,9,9,15,0.0,74.0,3.95,12.0,74.0,71.53,55.73
2017,2,9,9,30,0.0,83.0,3.9,12.0,83.0,80.26,63.0
2017,2,9,9,45,0.0,80.0,3.9,12.0,80.0,77.36,60.39
2017,2,9,10,0,0.0,77.0,3.9,12.0,77.0,74.46,57.78
2017,2,9,10,15,6.5,132.5,3.8,12.0,136.0,131.99,105.97
2017,2,9,10,30,13.0,188.0,3.7,12.0,195.0,190.77,154.35
2017,2,9,10,45,6.5,133.5,3.6,12.5,137.0,133.6,106.6
2017,2,9,11,0,0.0,79.0,3.5,13.0,79.0,76.42,58.7
2017,2,9,11,15,0.0,94.5,3.4,13.0,94.5,91.48,71.22
2017,2,9,11,30,0.0,110.0,3.3,13.0,110.0,106.72,83.77
2017,2,9,11,45,0.0,111.5,3.2,13.0,111.5,108.22,84.92
2017,2,9,12,0,0.0,113.0,3.1,13.0,113.0,109.73,86.12
2017,2,9,12,15,0.0,94.0,3.05,13.0,94.0,91.0,70.59
2017,2,9,12,30,0.0,75.0,3.0,13.0,75.0,72.56,55.28
2017,2,9,12,45,0.0,64.0,3.0,13.0,64.0,61.9,46.42
2017,2,9,13,0,0.0,53.0,3.0,13.0,53.0,51.24,37.53
2017,2,9,13,15,0.0,42.0,3.0,13.0,42.0,40.6,28.63
2017,2,9,13,30,0.0,31.0,3.0,13.0,31.0,29.95,19.7
2017,2,9,13,45,0.0,37.5,3.05,13.0,37.5,36.24,25.04
2017,2,9,14,0,0.0,44.0,3.1,13.0,44.0,42.52,30.38
2017,2,9,14,15,0.0,67.5,3.0,12.5,67.5,65.26,49.71
2017,2,9,14,30,0.0,91.0,2.9,12.0,91.0,88.23,69.25
2017,2,9,14,45,0.0,67.0,2.85,12.0,67.0,64.77,49.58
2017,2,9,15,0,0.0,43.0,2.8,12.0,43.0,41.53,29.95
2017,2,9,15,15,0.0,45.0,2.75,12.0,45.0,43.46,31.69
2017,2,9,15,30,0.0,47.0,2.7,12.0,47.0,45.4,33.43
2017,2,9,15,45,0.0,41.0,2.65,12.0,41.0,39.59,28.51
2017,2,9,16,0,0.0,35.0,2.6,12.0,35.0,33.79,23.54
2017,2,9,16,15,0.0,29.0,2.5,11.5,29.0,27.98,18.56
2017,2,9,16,30,0.0,23.0,2.4,11.0,23.0,22.19,13.49
2017,2,9,16,45,0.0,17.0,2.35,11.0,17.0,16.39,8.34
2017,2,9,17,0,0.0,11.0,2.3,11.0,11.0,10.6,3.16
2017,2,9,17,15,0.0,6.0,2.15,11.0,6.0,5.78,0.0
2017,2,9,17,30,0.0,1.0,2.0,11.0,1.0,0.98,0.0
2017,2,9,17,45,0.0,0.5,1.9,11.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,12.5,1.05,8.0,12.5,12.29,0.0
2017,2,10,7,30,0.0,25.0,1.2,8.0,25.0,23.63,12.08
2017,2,10,7,45,20.5,44.0,1.4,8.5,47.5,40.83,28.3
2017,2,10,8,0,41.0,63.0,1.6,9.0,70.0,61.82,45.71
2017,2,10,8,15,53.5,83.0,1.75,9.0,95.0,85.14,65.45
2017,2,10,8,30,66.0,103.0,1.9,9.0,120.0,110.05,86.7
2017,2,10,8,45,77.5,121.5,2.05,9.5,145.0,134.8,107.7
2017,2,10,9,0,89.0,140.0,2.2,10.0,170.0,160.77,129.62
2017,2,10,9,15,169.0,155.5,2.3,10.0,222.0,209.58,169.49
2017,2,10,9,30,249.0,171.0,2.4,10.0,274.0,266.85,216.75
2017,2,10,9,45,201.5,192.0,2.55,10.5,280.0,277.85,226.49
2017,2,10,10,0,154.0,213.0,2.7,11.0,286.0,285.91,233.11
2017,2,10,10,15,104.0,219.5,2.75,11.0,270.0,271.25,221.1
2017,2,10,10,30,54.0,226.0,2.8,11.0,254.0,254.67,207.03
2017,2,10,10,45,103.5,246.5,2.85,11.0,304.0,307.73,250.57
2017,2,10,11,0,153.0,267.0,2.9,11.0,354.0,368.38,299.52
2017,2,10,11,15,125.0,272.5,2.95,11.0,345.0,361.71,293.43
2017,2,10,11,30,97.0,278.0,3.0,11.0,336.0,347.89,281.85
2017,2,10,11,45,62.5,261.0,3.05,11.5,299.0,308.83,249.56
2017,2,10,12,0,28.0,244.0,3.1,12.0,262.0,262.05,210.9
2017,2,10,12,15,212.0,251.0,3.15,12.0,382.0,418.75,340.64
2017,2,10,12,30,396.0,258.0,3.2,12.0,502.0,574.79,464.71
2017,2,10,12,45,351.5,265.5,3.25,12.5,480.5,554.17,446.55
2017,2,10,13,0,307.0,273.0,3.3,13.0,459.0,531.81,428.03
2017,2,10,13,15,310.0,265.5,3.35,12.5,450.0,527.75,426.46
2017,2,10,13,30,313.0,258.0,3.4,12.0,441.0,522.43,423.83
2017,2,10,13,45,309.5,249.5,3.45,12.0,425.5,509.84,414.67
2017,2,10,14,0,306.0,241.0,3.5,12.0,410.0,496.09,404.61
2017,2,10,14,15,579.5,162.0,3.4,12.0,460.0,611.47,500.83
2017,2,10,14,30,853.0,83.0,3.3,12.0,510.0,707.95,577.85
2017,2,10,14,45,836.5,80.5,3.2,12.0,475.0,676.17,553.74
2017,2,10,15,0,820.0,78.0,3.1,12.0,440.0,642.25,527.98
2017,2,10,15,15,795.0,74.5,2.9,11.5,399.5,599.9,495.31
2017,2,10,15,30,770.0,71.0,2.7,11.0,359.0,556.45,461.03
2017,2,10,15,45,738.0,66.5,2.5,11.0,315.0,507.1,420.37
2017,2,10,16,0,706.0,62.0,2.3,11.0,271.0,457.8,378.7
2017,2,10,16,15,652.5,56.5,2.1,10.0,224.5,400.09,330.2
2017,2,10,16,30,599.0,51.0,1.9,9.0,178.0,342.55,280.16
2017,2,10,16,45,522.0,43.0,1.75,8.5,133.0,275.86,220.85
2017,2,10,17,0,445.0,35.0,1.6,8.0,88.0,215.23,164.89
2017,2,10,17,15,222.5,25.0,1.6,7.5,51.5,110.97,66.89
2017,2,10,17,30,0.0,15.0,1.6,7.0,15.0,14.74,0.0
2017,2,10,17,45,0.0,7.5,1.6,7.0,7.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,11,7,15,189.5,12.0,2.55,3.5,27.0,11.8,0.0
2017,2,11,7,30,379.0,24.0,2.6,4.0,54.0,20.16,10.26
2017,2,11,7,45,486.0,32.5,2.7,4.5,98.0,42.69,20.66
2017,2,11,8,0,593.0,41.0,2.8,5.0,142.0,88.29,46.79
2017,2,11,8,15,655.0,46.0,2.85,5.0,190.0,135.57,82.95
2017,2,11,8,30,717.0,51.0,2.9,5.0,238.0,189.01,129.15
2017,2,11,8,45,757.5,54.5,3.0,5.5,284.5,241.39,177.37
2017,2,11,9,0,798.0,58.0,3.1,6.0,331.0,296.85,228.7
2017,2,11,9,15,824.5,61.0,3.1,6.5,374.0,349.65,277.55
2017,2,11,9,30,851.0,64.0,3.1,7.0,417.0,403.68,326.27
2017,2,11,9,45,869.5,66.5,3.15,7.5,455.0,453.77,370.64
2017,2,11,10,0,888.0,69.0,3.2,8.0,493.0,503.45,413.36
2017,2,11,10,15,901.0,70.5,3.2,8.5,525.0,548.51,451.1
2017,2,11,10,30,914.0,72.0,3.2,9.0,557.0,592.14,486.61
2017,2,11,10,45,923.5,73.0,3.2,9.5,582.5,631.49,517.83
2017,2,11,11,0,933.0,74.0,3.2,10.0,608.0,668.68,546.62
2017,2,11,11,15,939.0,74.5,3.25,10.0,626.0,700.68,572.06
2017,2,11,11,30,945.0,75.0,3.3,10.0,644.0,729.93,593.67
2017,2,11,11,45,949.5,75.0,3.4,10.5,654.0,754.66,610.99
2017,2,11,12,0,954.0,75.0,3.5,11.0,664.0,776.28,626.01
2017,2,11,12,15,955.0,75.0,3.55,11.0,666.0,792.07,637.68
2017,2,11,12,30,956.0,75.0,3.6,11.0,668.0,804.43,646.97
2017,2,11,12,45,954.0,75.0,3.65,11.5,662.0,811.03,650.97
2017,2,11,13,0,952.0,75.0,3.7,12.0,656.0,814.07,652.53
2017,2,11,13,15,948.0,74.0,3.7,12.0,642.0,810.91,650.64
2017,2,11,13,30,944.0,73.0,3.7,12.0,628.0,804.22,646.34
2017,2,11,13,45,939.0,71.0,3.7,12.0,607.0,792.17,638.22
2017,2,11,14,0,934.0,69.0,3.7,12.0,586.0,776.74,627.72
2017,2,11,14,15,923.5,68.0,3.6,12.0,557.0,755.18,612.29
2017,2,11,14,30,913.0,67.0,3.5,12.0,528.0,730.68,594.7
2017,2,11,14,45,900.0,64.5,3.4,12.0,493.0,699.92,572.34
2017,2,11,15,0,887.0,62.0,3.3,12.0,458.0,666.7,548.01
2017,2,11,15,15,865.5,59.5,3.0,11.5,417.0,625.85,516.74
2017,2,11,15,30,844.0,57.0,2.7,11.0,376.0,583.56,483.08
2017,2,11,15,45,813.5,54.0,2.4,11.0,331.0,538.13,445.08
2017,2,11,16,0,783.0,51.0,2.1,11.0,286.0,488.59,402.93
2017,2,11,16,15,735.0,46.5,1.95,10.0,238.0,428.82,353.17
2017,2,11,16,30,687.0,42.0,1.8,9.0,190.0,371.1,303.11
2017,2,11,16,45,607.5,36.5,1.7,8.5,143.0,301.94,241.67
2017,2,11,17,0,528.0,31.0,1.6,8.0,96.0,238.65,183.23
2017,2,11,17,15,378.5,21.5,1.65,7.5,57.0,154.38,98.09
2017,2,11,17,30,229.0,12.0,1.7,7.0,18.0,72.15,0.0
2017,2,11,17,45,114.5,6.0,1.75,7.0,9.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,12,7,15,203.5,13.0,2.7,3.5,29.5,12.78,0.0
2017,2,12,7,30,407.0,26.0,2.9,4.0,59.0,22.1,12.29
2017,2,12,7,45,513.0,34.0,3.1,4.5,105.0,46.38,22.56
2017,2,12,8,0,619.0,42.0,3.3,5.0,151.0,93.22,49.73
2017,2,12,8,15,679.5,47.5,3.25,5.5,199.5,142.44,87.71
2017,2,12,8,30,740.0,53.0,3.2,6.0,248.0,197.64,135.41
2017,2,12,8,45,781.0,56.5,3.2,6.5,296.0,251.55,184.9
2017,2,12,9,0,822.0,60.0,3.2,7.0,344.0,308.56,237.4
2017,2,12,9,15,848.0,62.5,3.1,7.5,388.0,362.02,286.57
2017,2,12,9,30,874.0,65.0,3.0,8.0,432.0,416.62,335.41
2017,2,12,9,45,891.5,67.5,2.95,8.5,470.5,467.44,379.89
2017,2,12,10,0,909.0,70.0,2.9,9.0,509.0,517.7,422.47
2017,2,12,10,15,921.5,71.5,2.8,9.5,541.5,563.45,460.02
2017,2,12,10,30,934.0,73.0,2.7,10.0,574.0,607.67,495.14
2017,2,12,10,45,942.5,74.0,2.65,10.5,599.0,647.2,525.78
2017,2,12,11,0,951.0,75.0,2.6,11.0,624.0,684.44,553.84
2017,2,12,11,15,956.0,76.0,2.6,11.0,642.0,716.9,578.75
2017,2,12,11,30,961.0,77.0,2.6,11.0,660.0,746.5,599.92
2017,2,12,11,45,963.5,77.5,2.6,11.5,669.5,770.77,616.01
2017,2,12,12,0,966.0,78.0,2.6,12.0,679.0,791.8,629.73
2017,2,12,12,15,966.0,78.5,2.55,12.0,681.0,807.62,640.54
2017,2,12,12,30,966.0,79.0,2.5,12.0,683.0,819.94,648.94
2017,2,12,12,45,960.5,80.0,2.5,12.5,675.5,825.09,651.49
