Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,13,0,955.0,81.0,2.5,13.0,668.0,826.62,651.65
2017,2,12,13,15,950.0,80.0,2.45,13.0,654.0,822.72,648.92
2017,2,12,13,30,945.0,79.0,2.4,13.0,640.0,815.28,643.85
2017,2,12,13,45,760.0,125.0,2.35,13.0,565.5,727.88,580.75
2017,2,12,14,0,575.0,171.0,2.3,13.0,491.0,629.49,505.95
2017,2,12,14,15,741.0,122.5,2.15,12.5,513.5,693.96,558.79
2017,2,12,14,30,907.0,74.0,2.0,12.0,536.0,737.85,591.85
2017,2,12,14,45,891.0,72.0,1.95,12.0,500.0,705.7,568.55
2017,2,12,15,0,875.0,70.0,1.9,12.0,464.0,671.28,544.1
2017,2,12,15,15,852.0,67.5,1.65,11.5,423.0,633.8,515.37
2017,2,12,15,30,829.0,65.0,1.4,11.0,382.0,590.73,481.5
2017,2,12,15,45,795.0,61.5,1.15,11.0,336.0,539.11,439.38
2017,2,12,16,0,761.0,58.0,0.9,11.0,290.0,487.56,396.31
2017,2,12,16,15,711.5,53.5,0.9,10.5,241.5,427.6,347.63
2017,2,12,16,30,662.0,49.0,0.9,10.0,193.0,369.76,298.61
2017,2,12,16,45,583.5,41.5,0.95,9.5,146.0,299.4,237.94
2017,2,12,17,0,505.0,34.0,1.0,9.0,99.0,234.86,179.92
2017,2,12,17,15,354.0,24.0,1.05,8.5,59.5,154.57,101.68
2017,2,12,17,30,203.0,14.0,1.1,8.0,20.0,67.81,0.0
2017,2,12,17,45,101.5,7.0,1.15,7.5,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,13,7,15,109.5,15.0,1.1,4.5,24.5,14.74,0.0
2017,2,13,7,30,219.0,30.0,1.3,5.0,49.0,23.27,13.64
2017,2,13,7,45,285.0,45.0,1.55,5.5,86.0,47.52,28.24
2017,2,13,8,0,351.0,60.0,1.8,6.0,123.0,85.16,53.52
2017,2,13,8,15,396.0,73.0,1.55,6.5,163.5,125.05,85.1
2017,2,13,8,30,441.0,86.0,1.3,7.0,204.0,169.53,122.87
2017,2,13,8,45,483.0,93.0,1.1,7.5,244.0,211.92,159.96
2017,2,13,9,0,525.0,100.0,0.9,8.0,284.0,259.05,200.98
2017,2,13,9,15,466.0,126.5,1.0,8.5,305.0,290.48,230.83
2017,2,13,9,30,407.0,153.0,1.1,9.0,326.0,316.69,254.86
2017,2,13,9,45,409.0,168.5,1.25,9.5,355.5,353.37,285.78
2017,2,13,10,0,411.0,184.0,1.4,10.0,385.0,389.43,315.39
2017,2,13,10,15,393.5,202.0,1.55,10.0,404.0,413.96,335.82
2017,2,13,10,30,376.0,220.0,1.7,10.0,423.0,438.84,356.04
2017,2,13,10,45,423.5,219.5,1.9,10.5,458.0,485.9,393.44
2017,2,13,11,0,471.0,219.0,2.1,11.0,493.0,531.52,429.25
2017,2,13,11,15,517.0,209.0,2.0,11.0,518.0,567.72,457.35
2017,2,13,11,30,563.0,199.0,1.9,11.0,543.0,604.44,485.51
2017,2,13,11,45,555.0,205.5,1.85,11.0,549.0,619.96,496.62
2017,2,13,12,0,547.0,212.0,1.8,11.0,555.0,633.24,506.08
2017,2,13,12,15,522.5,221.5,1.7,11.0,550.0,635.13,506.39
2017,2,13,12,30,498.0,231.0,1.6,11.0,545.0,634.47,504.83
2017,2,13,12,45,502.5,227.0,1.5,11.0,541.5,639.4,508.23
2017,2,13,13,0,507.0,223.0,1.4,11.0,538.0,642.37,510.09
2017,2,13,13,15,434.5,239.0,1.35,11.0,504.5,605.34,481.11
2017,2,13,13,30,362.0,255.0,1.3,11.0,471.0,559.7,446.0
2017,2,13,13,45,424.5,229.0,1.3,11.0,474.0,585.39,467.6
2017,2,13,14,0,487.0,203.0,1.3,11.0,477.0,600.79,480.96
2017,2,13,14,15,544.0,174.0,1.3,11.0,465.5,604.88,485.96
2017,2,13,14,30,601.0,145.0,1.3,11.0,454.0,608.16,490.27
2017,2,13,14,45,572.5,142.0,1.3,11.0,420.5,569.28,461.18
2017,2,13,15,0,544.0,139.0,1.3,11.0,387.0,533.4,434.21
2017,2,13,15,15,446.0,142.0,1.2,10.5,333.5,459.29,376.37
2017,2,13,15,30,348.0,145.0,1.1,10.0,280.0,381.63,314.85
2017,2,13,15,45,327.5,131.5,1.05,10.0,246.5,343.69,284.51
2017,2,13,16,0,307.0,118.0,1.0,10.0,213.0,306.32,253.62
2017,2,13,16,15,284.5,100.5,0.95,9.5,177.5,263.84,218.21
2017,2,13,16,30,262.0,83.0,0.9,9.0,142.0,222.45,182.63
2017,2,13,16,45,227.5,65.0,0.9,8.5,107.0,176.74,142.52
2017,2,13,17,0,193.0,47.0,0.9,8.0,72.0,139.89,108.79
2017,2,13,17,15,96.5,31.0,0.9,8.0,43.5,76.1,50.85
2017,2,13,17,30,0.0,15.0,0.9,8.0,15.0,14.74,0.0
2017,2,13,17,45,0.0,7.5,0.95,8.0,7.5,0.0,0.0
2017,2,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,14,7,15,195.0,13.5,1.35,4.5,31.0,10.19,0.0
2017,2,14,7,30,390.0,27.0,1.6,5.0,62.0,20.71,11.82
2017,2,14,7,45,493.5,35.0,1.85,6.0,107.5,47.67,22.7
2017,2,14,8,0,597.0,43.0,2.1,7.0,153.0,95.69,51.91
2017,2,14,8,15,657.5,48.5,2.1,7.5,201.5,144.17,89.6
2017,2,14,8,30,718.0,54.0,2.1,8.0,250.0,198.66,136.45
2017,2,14,8,45,524.0,93.0,2.15,8.5,249.5,224.99,169.79
2017,2,14,9,0,330.0,132.0,2.2,9.0,249.0,229.52,181.9
2017,2,14,9,15,590.5,99.5,2.25,9.0,340.5,311.43,247.87
2017,2,14,9,30,851.0,67.0,2.3,9.0,432.0,414.86,332.74
2017,2,14,9,45,873.0,68.5,2.35,9.5,471.0,466.16,376.82
2017,2,14,10,0,895.0,70.0,2.4,10.0,510.0,517.03,419.52
2017,2,14,10,15,908.5,71.5,2.35,10.5,543.0,562.92,456.75
2017,2,14,10,30,922.0,73.0,2.3,11.0,576.0,607.39,491.71
2017,2,14,10,45,931.0,74.5,2.3,11.5,601.5,647.46,522.52
2017,2,14,11,0,940.0,76.0,2.3,12.0,627.0,685.33,550.89
2017,2,14,11,15,946.0,76.5,2.25,12.0,645.5,717.7,574.75
2017,2,14,11,30,952.0,77.0,2.2,12.0,664.0,747.29,595.31
2017,2,14,11,45,954.5,78.0,2.15,12.5,674.0,771.97,611.08
2017,2,14,12,0,957.0,79.0,2.1,13.0,684.0,793.42,624.48
2017,2,14,12,15,958.0,79.0,2.0,13.0,686.0,809.34,634.64
2017,2,14,12,30,959.0,79.0,1.9,13.0,688.0,821.8,642.4
2017,2,14,12,45,956.5,79.0,1.8,13.0,682.0,828.04,645.84
2017,2,14,13,0,954.0,79.0,1.7,13.0,676.0,830.71,646.91
2017,2,14,13,15,950.0,78.5,1.6,13.0,661.5,828.07,644.4
2017,2,14,13,30,946.0,78.0,1.5,13.0,647.0,821.9,639.57
2017,2,14,13,45,938.5,77.0,1.45,13.5,625.0,809.0,629.6
2017,2,14,14,0,931.0,76.0,1.4,14.0,603.0,792.77,617.51
2017,2,14,14,15,920.0,74.5,1.35,14.0,574.0,770.16,602.18
2017,2,14,14,30,909.0,73.0,1.3,14.0,545.0,744.61,584.85
2017,2,14,14,45,894.0,71.0,1.3,14.0,509.0,712.93,563.62
2017,2,14,15,0,879.0,69.0,1.3,14.0,473.0,678.89,540.51
2017,2,14,15,15,857.5,66.5,1.15,13.5,431.5,642.06,513.79
2017,2,14,15,30,836.0,64.0,1.0,13.0,390.0,599.51,481.53
2017,2,14,15,45,804.5,60.5,0.9,13.0,344.5,548.78,441.87
2017,2,14,16,0,773.0,57.0,0.8,13.0,299.0,497.94,401.04
2017,2,14,16,15,725.5,52.5,0.8,12.5,250.5,438.13,353.25
2017,2,14,16,30,678.0,48.0,0.8,12.0,202.0,380.3,304.99
2017,2,14,16,45,599.5,41.5,0.8,11.5,154.0,309.77,244.84
2017,2,14,17,0,521.0,35.0,0.8,11.0,106.0,245.01,187.41
2017,2,14,17,15,379.0,25.0,0.8,10.5,65.0,166.87,114.58
2017,2,14,17,30,237.0,15.0,0.8,10.0,24.0,79.13,0.0
2017,2,14,17,45,118.5,7.5,0.85,9.5,12.0,7.37,0.0
2017,2,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,4.5,1.0,7.5,4.5,4.33,0.0
2017,2,15,7,30,0.0,9.0,1.1,8.0,9.0,8.67,1.7
2017,2,15,7,45,0.0,16.0,1.2,8.5,16.0,15.43,7.54
2017,2,15,8,0,0.0,23.0,1.3,9.0,23.0,22.19,13.59
2017,2,15,8,15,0.0,30.0,1.25,9.5,30.0,28.95,19.57
2017,2,15,8,30,0.0,37.0,1.2,10.0,37.0,35.72,25.46
2017,2,15,8,45,0.0,44.5,1.2,10.5,44.5,42.97,31.67
2017,2,15,9,0,0.0,52.0,1.2,11.0,52.0,50.23,37.78
2017,2,15,9,15,2.5,100.5,1.35,11.5,102.0,97.95,78.09
2017,2,15,9,30,5.0,149.0,1.5,12.0,152.0,146.04,117.77
2017,2,15,9,45,27.5,178.5,1.65,12.5,192.5,186.81,150.73
2017,2,15,10,0,50.0,208.0,1.8,13.0,233.0,229.12,184.61
2017,2,15,10,15,25.0,180.5,1.8,13.0,193.0,191.11,153.35
2017,2,15,10,30,0.0,153.0,1.8,13.0,153.0,148.75,118.35
2017,2,15,10,45,115.5,214.0,1.85,13.5,282.5,286.97,231.5
2017,2,15,11,0,231.0,275.0,1.9,14.0,412.0,428.89,342.67
2017,2,15,11,15,180.0,285.5,1.85,14.0,394.0,413.74,329.04
2017,2,15,11,30,129.0,296.0,1.8,14.0,376.0,395.34,313.62
2017,2,15,11,45,83.5,281.0,1.8,14.5,333.0,345.4,273.7
2017,2,15,12,0,38.0,266.0,1.8,15.0,290.0,298.45,235.74
2017,2,15,12,15,26.0,245.5,1.75,15.0,262.5,262.93,207.83
2017,2,15,12,30,14.0,225.0,1.7,15.0,235.0,233.38,184.32
2017,2,15,12,45,9.0,203.5,1.7,15.0,210.0,207.93,164.18
2017,2,15,13,0,4.0,182.0,1.7,15.0,185.0,182.39,143.81
2017,2,15,13,15,54.0,233.0,1.65,15.0,266.5,281.71,224.35
2017,2,15,13,30,104.0,284.0,1.6,15.0,348.0,377.8,299.72
2017,2,15,13,45,82.0,267.0,1.6,15.5,316.5,342.74,271.45
2017,2,15,14,0,60.0,250.0,1.6,16.0,285.0,307.72,243.78
2017,2,15,14,15,60.0,237.5,1.55,16.0,271.0,294.44,233.96
2017,2,15,14,30,60.0,225.0,1.5,16.0,257.0,280.98,223.85
2017,2,15,14,45,141.5,213.5,1.5,16.0,281.5,333.92,268.01
2017,2,15,15,0,223.0,202.0,1.5,16.0,306.0,374.46,301.55
2017,2,15,15,15,347.0,165.0,1.35,15.5,310.0,415.64,336.19
2017,2,15,15,30,471.0,128.0,1.2,15.0,314.0,448.55,363.32
2017,2,15,15,45,456.0,114.5,1.05,14.5,277.5,408.89,331.89
2017,2,15,16,0,441.0,101.0,0.9,14.0,241.0,368.89,299.91
2017,2,15,16,15,417.5,87.0,0.95,13.5,202.5,323.9,263.6
2017,2,15,16,30,394.0,73.0,1.0,13.0,164.0,279.76,226.5
2017,2,15,16,45,351.5,58.5,1.05,12.5,125.5,228.17,181.97
2017,2,15,17,0,309.0,44.0,1.1,12.0,87.0,179.82,138.77
2017,2,15,17,15,154.5,32.5,1.1,11.5,54.0,103.16,71.99
2017,2,15,17,30,0.0,21.0,1.1,11.0,21.0,22.41,0.0
2017,2,15,17,45,0.0,10.5,1.1,10.5,10.5,10.32,0.0
2017,2,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,1.0,3.5,10.0,1.0,0.96,0.0
2017,2,16,7,30,0.0,2.0,3.5,10.0,2.0,1.93,0.0
2017,2,16,7,45,0.0,4.0,3.55,10.5,4.0,3.85,0.0
2017,2,16,8,0,0.0,6.0,3.6,11.0,6.0,5.78,0.0
2017,2,16,8,15,0.0,7.5,3.6,11.0,7.5,7.23,0.61
2017,2,16,8,30,0.0,9.0,3.6,11.0,9.0,8.68,1.88
2017,2,16,8,45,0.0,11.0,3.65,11.5,11.0,10.61,3.54
2017,2,16,9,0,0.0,13.0,3.7,12.0,13.0,12.54,5.17
2017,2,16,9,15,0.0,25.0,3.65,12.0,25.0,24.13,15.12
2017,2,16,9,30,0.0,37.0,3.6,12.0,37.0,35.73,25.0
2017,2,16,9,45,3.5,104.0,3.55,12.5,106.0,102.23,81.08
2017,2,16,10,0,7.0,171.0,3.5,13.0,175.0,169.5,136.45
2017,2,16,10,15,458.0,124.5,3.45,13.0,378.0,378.09,310.11
2017,2,16,10,30,909.0,78.0,3.4,13.0,581.0,611.74,496.62
2017,2,16,10,45,923.5,76.5,3.35,13.0,607.5,651.76,527.33
2017,2,16,11,0,938.0,75.0,3.3,13.0,634.0,689.9,557.11
2017,2,16,11,15,689.0,162.5,3.25,13.0,579.5,644.25,518.52
2017,2,16,11,30,440.0,250.0,3.2,13.0,525.0,576.68,462.6
2017,2,16,11,45,441.5,253.5,3.2,13.5,533.0,593.49,475.07
2017,2,16,12,0,443.0,257.0,3.2,14.0,541.0,608.77,485.76
2017,2,16,12,15,699.5,167.0,3.2,14.0,617.0,720.64,575.57
2017,2,16,12,30,956.0,77.0,3.2,14.0,693.0,824.48,651.86
2017,2,16,12,45,939.0,83.5,3.2,14.0,683.5,826.59,652.7
2017,2,16,13,0,922.0,90.0,3.2,14.0,674.0,825.05,651.87
2017,2,16,13,15,917.0,89.0,3.2,13.5,659.5,821.08,650.68
2017,2,16,13,30,912.0,88.0,3.2,13.0,645.0,813.68,647.14
2017,2,16,13,45,902.0,87.5,3.2,13.0,622.5,799.62,637.7
2017,2,16,14,0,892.0,87.0,3.2,13.0,600.0,782.41,626.07
2017,2,16,14,15,880.0,85.5,3.1,13.0,571.0,764.08,613.18
2017,2,16,14,30,868.0,84.0,3.0,13.0,542.0,738.4,594.9
2017,2,16,14,45,848.5,82.5,2.95,13.0,505.5,704.78,570.93
2017,2,16,15,0,829.0,81.0,2.9,13.0,469.0,669.1,545.27
2017,2,16,15,15,805.5,78.0,2.7,12.5,428.0,627.3,513.83
2017,2,16,15,30,782.0,75.0,2.5,12.0,387.0,584.26,480.52
2017,2,16,15,45,746.5,71.5,2.3,12.0,341.5,532.65,438.8
2017,2,16,16,0,711.0,68.0,2.1,12.0,296.0,483.98,398.35
2017,2,16,16,15,661.0,62.5,1.9,11.0,248.5,423.91,349.08
2017,2,16,16,30,611.0,57.0,1.7,10.0,201.0,366.27,300.01
2017,2,16,16,45,531.0,49.5,1.5,9.5,153.5,296.53,239.14
2017,2,16,17,0,451.0,42.0,1.3,9.0,106.0,232.98,182.08
2017,2,16,17,15,313.0,30.5,1.25,8.5,66.5,153.27,110.13
2017,2,16,17,30,175.0,19.0,1.2,8.0,27.0,78.06,0.0
2017,2,16,17,45,87.5,9.5,1.15,8.0,13.5,29.39,0.0
2017,2,16,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,5.5,4.85,7.0,5.5,5.3,0.0
2017,2,17,7,30,0.0,11.0,5.3,7.0,11.0,10.6,3.51
2017,2,17,7,45,0.0,18.0,5.75,7.5,18.0,17.36,9.25
2017,2,17,8,0,0.0,25.0,6.2,8.0,25.0,24.12,15.3
2017,2,17,8,15,0.0,32.5,6.6,8.0,32.5,31.37,21.75
2017,2,17,8,30,0.0,40.0,7.0,8.0,40.0,38.62,28.13
2017,2,17,8,45,0.0,47.5,7.45,8.5,47.5,45.88,34.37
2017,2,17,9,0,0.0,55.0,7.9,9.0,55.0,53.14,40.51
2017,2,17,9,15,0.0,66.0,8.05,9.0,66.0,63.79,49.6
2017,2,17,9,30,0.0,77.0,8.2,9.0,77.0,74.46,58.62
2017,2,17,9,45,0.0,68.5,8.4,9.5,68.5,66.22,51.3
2017,2,17,10,0,0.0,60.0,8.6,10.0,60.0,58.0,44.05
2017,2,17,10,15,0.0,36.5,8.65,10.0,36.5,35.26,24.55
2017,2,17,10,30,0.0,13.0,8.7,10.0,13.0,12.55,5.09
2017,2,17,10,45,0.0,21.0,8.8,10.0,21.0,20.29,11.67
2017,2,17,11,0,0.0,29.0,8.9,10.0,29.0,28.02,18.24
2017,2,17,11,15,0.0,85.5,8.95,10.0,85.5,82.74,64.56
2017,2,17,11,30,0.0,142.0,9.0,10.0,142.0,138.23,111.08
2017,2,17,11,45,10.5,193.5,9.1,10.0,200.5,197.36,160.57
2017,2,17,12,0,21.0,245.0,9.2,10.0,259.0,257.87,210.79
2017,2,17,12,15,16.0,229.0,9.15,10.0,239.5,238.41,194.52
2017,2,17,12,30,11.0,213.0,9.1,10.0,220.0,218.72,178.12
2017,2,17,12,45,5.5,179.5,9.1,10.0,183.0,180.7,146.48
2017,2,17,13,0,0.0,146.0,9.1,10.0,146.0,142.75,114.74
2017,2,17,13,15,0.5,152.5,8.9,10.0,153.0,149.83,120.77
2017,2,17,13,30,1.0,159.0,8.7,10.0,160.0,157.01,126.89
2017,2,17,13,45,0.5,106.0,8.55,10.0,106.5,103.33,82.0
2017,2,17,14,0,0.0,53.0,8.4,10.0,53.0,51.24,38.03
2017,2,17,14,15,0.0,33.0,8.15,10.0,33.0,31.88,21.61
2017,2,17,14,30,0.0,13.0,7.9,10.0,13.0,12.55,5.11
2017,2,17,14,45,0.0,26.0,7.7,10.0,26.0,25.11,15.92
2017,2,17,15,0,0.0,39.0,7.5,10.0,39.0,37.67,26.77
2017,2,17,15,15,0.0,34.0,7.0,10.0,34.0,32.83,22.68
2017,2,17,15,30,0.0,29.0,6.5,10.0,29.0,27.99,18.58
2017,2,17,15,45,0.0,25.5,6.0,10.0,25.5,24.61,15.71
2017,2,17,16,0,0.0,22.0,5.5,10.0,22.0,21.23,12.81
2017,2,17,16,15,0.0,18.5,5.1,9.5,18.5,17.84,9.9
2017,2,17,16,30,0.0,15.0,4.7,9.0,15.0,14.46,6.96
2017,2,17,16,45,0.0,11.0,4.35,9.0,11.0,10.6,3.53
2017,2,17,17,0,0.0,7.0,4.0,9.0,7.0,6.74,0.1
2017,2,17,17,15,0.0,4.5,3.7,8.5,4.5,4.33,0.0
2017,2,17,17,30,0.0,2.0,3.4,8.0,2.0,1.93,0.0
2017,2,17,17,45,0.0,1.0,3.15,8.0,1.0,0.98,0.0
2017,2,17,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,6.0,1.95,7.0,6.0,5.78,0.0
2017,2,18,7,30,0.0,12.0,2.2,7.0,12.0,11.57,4.44
2017,2,18,7,45,0.0,20.0,2.45,7.5,20.0,19.29,10.97
2017,2,18,8,0,0.0,28.0,2.7,8.0,28.0,27.02,17.88
2017,2,18,8,15,0.0,37.0,2.8,8.0,37.0,35.72,25.6
2017,2,18,8,30,0.0,46.0,2.9,8.0,46.0,44.43,33.24
2017,2,18,8,45,0.0,54.5,3.05,8.5,54.5,52.65,40.28
2017,2,18,9,0,0.0,63.0,3.2,9.0,63.0,60.89,47.22
2017,2,18,9,15,0.0,67.0,3.25,9.0,67.0,64.76,50.42
2017,2,18,9,30,0.0,71.0,3.3,9.0,71.0,68.64,53.6
2017,2,18,9,45,0.0,109.0,3.35,9.5,109.0,105.47,84.64
2017,2,18,10,0,0.0,147.0,3.4,10.0,147.0,142.52,115.32
2017,2,18,10,15,0.0,134.0,3.45,10.0,134.0,129.97,104.53
2017,2,18,10,30,0.0,121.0,3.5,10.0,121.0,117.33,93.78
2017,2,18,10,45,0.0,121.0,3.55,10.0,121.0,117.38,93.68
2017,2,18,11,0,0.0,121.0,3.6,10.0,121.0,117.42,93.57
2017,2,18,11,15,0.0,95.0,3.65,10.0,95.0,91.97,72.19
2017,2,18,11,30,0.0,69.0,3.7,10.0,69.0,66.75,50.96
2017,2,18,11,45,0.0,104.0,3.8,10.0,104.0,100.8,79.5
2017,2,18,12,0,0.0,139.0,3.9,10.0,139.0,135.39,108.21
2017,2,18,12,15,2.5,161.5,3.95,10.0,163.0,159.82,128.44
2017,2,18,12,30,5.0,184.0,4.0,10.0,187.0,184.59,148.88
2017,2,18,12,45,21.0,226.0,4.05,10.0,240.0,240.31,194.99
2017,2,18,13,0,37.0,268.0,4.1,10.0,293.0,305.28,247.96
2017,2,18,13,15,26.5,245.0,4.2,10.0,262.5,265.5,215.65
2017,2,18,13,30,16.0,222.0,4.3,10.0,232.0,233.71,189.8
2017,2,18,13,45,15.0,215.5,4.4,10.0,224.5,226.64,184.32
2017,2,18,14,0,14.0,209.0,4.5,10.0,217.0,219.56,178.8
2017,2,18,14,15,9.5,191.0,4.6,9.5,196.5,197.71,161.29
2017,2,18,14,30,5.0,173.0,4.7,9.0,176.0,175.97,143.7
2017,2,18,14,45,21.5,183.0,4.85,9.0,194.0,199.17,164.01
2017,2,18,15,0,38.0,193.0,5.0,9.0,212.0,230.04,190.6
2017,2,18,15,15,101.0,184.5,4.9,8.5,227.5,263.0,220.49
2017,2,18,15,30,164.0,176.0,4.8,8.0,243.0,299.54,252.91
2017,2,18,15,45,156.5,158.0,4.7,8.0,216.0,270.58,228.57
2017,2,18,16,0,149.0,140.0,4.6,8.0,189.0,241.72,204.06
2017,2,18,16,15,386.5,100.0,4.45,7.5,200.0,326.7,277.29
2017,2,18,16,30,624.0,60.0,4.3,7.0,211.0,379.6,319.19
2017,2,18,16,45,551.0,52.0,4.2,6.5,163.5,311.08,257.32
2017,2,18,17,0,478.0,44.0,4.1,6.0,116.0,248.09,199.12
2017,2,18,17,15,341.0,33.0,4.0,6.0,74.5,166.88,124.62
2017,2,18,17,30,204.0,22.0,3.9,6.0,33.0,91.5,20.4
2017,2,18,17,45,102.0,11.0,3.8,6.0,16.5,34.66,0.0
2017,2,18,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,19,7,15,190.5,17.5,2.45,5.0,38.5,13.09,1.98
2017,2,19,7,30,381.0,35.0,2.6,5.0,77.0,27.14,18.32
2017,2,19,7,45,478.5,43.0,2.8,5.5,123.0,61.95,32.56
2017,2,19,8,0,576.0,51.0,3.0,6.0,169.0,108.76,63.53
2017,2,19,8,15,632.5,56.5,3.1,6.0,217.0,156.89,102.97
2017,2,19,8,30,689.0,62.0,3.2,6.0,265.0,211.9,151.71
2017,2,19,8,45,507.0,103.0,3.3,6.5,266.0,237.53,183.9
2017,2,19,9,0,325.0,144.0,3.4,7.0,267.0,244.84,197.43
2017,2,19,9,15,364.0,155.5,3.55,7.0,308.0,288.48,235.57
2017,2,19,9,30,403.0,167.0,3.7,7.0,349.0,336.85,277.31
2017,2,19,9,45,221.0,189.0,3.9,7.5,290.5,291.6,241.28
2017,2,19,10,0,39.0,211.0,4.1,8.0,232.0,226.88,186.74
2017,2,19,10,15,19.5,170.5,4.1,8.0,181.0,176.47,144.53
2017,2,19,10,30,0.0,130.0,4.1,8.0,130.0,126.13,101.85
2017,2,19,10,45,24.0,196.0,4.15,8.5,211.0,209.13,171.23
2017,2,19,11,0,48.0,262.0,4.2,9.0,292.0,293.53,240.04
2017,2,19,11,15,24.0,176.0,4.15,9.0,191.0,191.39,155.75
2017,2,19,11,30,0.0,90.0,4.1,9.0,90.0,87.11,68.23
2017,2,19,11,45,0.0,110.5,4.05,9.0,110.5,107.18,85.12
2017,2,19,12,0,0.0,131.0,4.0,9.0,131.0,127.44,101.97
2017,2,19,12,15,10.0,188.5,4.0,9.0,195.0,192.69,156.31
2017,2,19,12,30,20.0,246.0,4.0,9.0,259.0,259.49,211.06
2017,2,19,12,45,22.5,249.0,4.0,9.0,263.5,265.2,215.68
2017,2,19,13,0,25.0,252.0,4.0,9.0,268.0,270.95,220.53
2017,2,19,13,15,20.5,238.5,4.1,9.0,252.0,253.91,206.76
2017,2,19,13,30,16.0,225.0,4.2,9.0,236.0,236.79,192.93
2017,2,19,13,45,8.0,192.0,4.3,9.0,197.5,196.6,159.93
2017,2,19,14,0,0.0,159.0,4.4,9.0,159.0,156.67,126.83
2017,2,19,14,15,36.0,199.0,4.2,9.0,218.5,233.19,191.79
2017,2,19,14,30,72.0,239.0,4.0,9.0,278.0,305.6,252.17
2017,2,19,14,45,42.0,205.5,3.85,9.0,228.0,246.14,202.82
2017,2,19,15,0,12.0,172.0,3.7,9.0,178.0,181.25,148.63
2017,2,19,15,15,6.0,115.0,3.8,8.5,118.0,117.22,95.25
2017,2,19,15,30,0.0,58.0,3.9,8.0,58.0,56.05,43.05
2017,2,19,15,45,0.0,51.5,4.05,8.0,51.5,49.75,37.74
2017,2,19,16,0,0.0,45.0,4.2,8.0,45.0,43.46,32.35
2017,2,19,16,15,0.0,38.0,4.15,7.5,38.0,36.69,26.53
2017,2,19,16,30,0.0,31.0,4.1,7.0,31.0,29.92,20.61
2017,2,19,16,45,0.0,24.0,4.05,7.0,24.0,23.15,14.57
2017,2,19,17,0,0.0,17.0,4.0,7.0,17.0,16.39,8.48
2017,2,19,17,15,0.0,11.0,4.0,7.0,11.0,10.6,3.15
2017,2,19,17,30,0.0,5.0,4.0,7.0,5.0,4.82,0.0
2017,2,19,17,45,0.0,2.5,4.05,7.0,2.5,2.46,0.0
2017,2,19,18,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,16.5,5.35,10.0,16.5,15.93,4.67
2017,2,20,7,30,0.0,33.0,5.3,10.0,33.0,31.4,21.68
2017,2,20,7,45,0.0,53.0,5.3,10.0,53.0,49.97,36.99
2017,2,20,8,0,0.0,73.0,5.3,10.0,73.0,68.93,53.73
2017,2,20,8,15,7.0,91.5,5.15,10.5,93.5,87.95,69.91
2017,2,20,8,30,14.0,110.0,5.0,11.0,114.0,107.87,86.62
2017,2,20,8,45,19.5,128.0,4.9,11.5,135.0,127.75,103.16
2017,2,20,9,0,25.0,146.0,4.8,12.0,156.0,148.27,120.04
2017,2,20,9,15,12.5,88.0,4.85,12.0,93.0,89.78,70.85
2017,2,20,9,30,0.0,30.0,4.9,12.0,30.0,28.97,19.15
2017,2,20,9,45,0.0,39.5,4.95,12.5,39.5,38.16,26.87
2017,2,20,10,0,0.0,49.0,5.0,13.0,49.0,47.35,34.51
2017,2,20,10,15,0.0,58.5,4.95,13.0,58.5,56.55,42.17
2017,2,20,10,30,0.0,68.0,4.9,13.0,68.0,65.76,49.8
2017,2,20,10,45,0.0,75.0,4.9,13.0,75.0,72.55,55.38
2017,2,20,11,0,0.0,82.0,4.9,13.0,82.0,79.34,60.95
2017,2,20,11,15,0.0,107.0,4.85,13.0,107.0,103.71,81.1
2017,2,20,11,30,0.0,132.0,4.8,13.0,132.0,128.32,101.31
2017,2,20,11,45,0.0,105.0,4.75,13.0,105.0,101.78,79.33
2017,2,20,12,0,0.0,78.0,4.7,13.0,78.0,75.48,57.52
2017,2,20,12,15,0.0,55.5,4.65,13.0,55.5,53.68,39.37
2017,2,20,12,30,0.0,33.0,4.6,13.0,33.0,31.9,21.16
2017,2,20,12,45,2.0,106.0,4.6,13.0,107.5,104.41,81.62
2017,2,20,13,0,4.0,179.0,4.6,13.0,182.0,179.16,143.01
2017,2,20,13,15,2.0,133.0,4.55,13.0,134.5,131.34,103.8
2017,2,20,13,30,0.0,87.0,4.5,13.0,87.0,84.19,64.88
2017,2,20,13,45,0.0,113.0,4.5,13.0,113.0,109.9,86.33
2017,2,20,14,0,0.0,139.0,4.5,13.0,139.0,136.2,108.18
2017,2,20,14,15,0.0,111.0,4.5,13.0,111.0,108.05,85.04
2017,2,20,14,30,0.0,83.0,4.5,13.0,83.0,80.29,62.07
2017,2,20,14,45,0.0,45.5,4.5,13.0,45.5,43.97,31.65
2017,2,20,15,0,0.0,8.0,4.5,13.0,8.0,7.72,0.93
2017,2,20,15,15,0.0,63.5,4.4,12.5,63.5,61.38,46.72
2017,2,20,15,30,0.0,119.0,4.3,12.0,119.0,118.03,94.89
2017,2,20,15,45,0.0,105.0,4.25,12.0,105.0,104.0,83.22
2017,2,20,16,0,0.0,91.0,4.2,12.0,91.0,89.97,71.5
2017,2,20,16,15,0.0,76.5,4.15,11.5,76.5,75.38,59.26
2017,2,20,16,30,0.0,62.0,4.1,11.0,62.0,60.77,46.79
2017,2,20,16,45,0.0,47.5,4.1,11.0,47.5,46.12,33.99
2017,2,20,17,0,0.0,33.0,4.1,11.0,33.0,31.87,21.44
2017,2,20,17,15,0.0,21.0,4.2,10.5,21.0,20.27,11.06
2017,2,20,17,30,0.0,9.0,4.3,10.0,9.0,8.68,0.0
2017,2,20,17,45,0.0,4.5,4.4,10.0,4.5,4.42,0.0
2017,2,20,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,4.5,3.15,7.5,4.5,0.0,0.0
2017,2,21,7,0,0.0,9.0,3.1,8.0,9.0,8.85,0.0
2017,2,21,7,15,59.0,27.0,3.15,8.0,34.0,23.67,11.19
2017,2,21,7,30,118.0,45.0,3.2,8.0,59.0,37.42,27.31
2017,2,21,7,45,163.0,64.0,3.25,8.5,93.5,65.68,45.14
2017,2,21,8,0,208.0,83.0,3.3,9.0,128.0,99.24,70.74
2017,2,21,8,15,231.5,102.0,3.3,9.0,163.5,134.17,100.12
2017,2,21,8,30,255.0,121.0,3.3,9.0,199.0,171.65,132.59
2017,2,21,8,45,280.0,135.5,3.35,9.5,234.0,207.77,163.95
2017,2,21,9,0,305.0,150.0,3.4,10.0,269.0,246.17,197.12
2017,2,21,9,15,237.0,176.5,3.35,10.0,275.0,262.6,213.22
2017,2,21,9,30,169.0,203.0,3.3,10.0,281.0,270.87,221.27
2017,2,21,9,45,92.0,196.5,3.25,10.0,239.5,235.46,192.54
2017,2,21,10,0,15.0,190.0,3.2,10.0,198.0,192.21,156.3
2017,2,21,10,15,16.5,201.5,3.15,10.0,211.0,205.29,166.88
2017,2,21,10,30,18.0,213.0,3.1,10.0,224.0,218.5,177.41
2017,2,21,10,45,21.5,227.0,3.1,10.5,240.5,235.59,190.78
2017,2,21,11,0,25.0,241.0,3.1,11.0,257.0,252.96,204.27
2017,2,21,11,15,19.0,232.5,3.1,11.0,245.0,241.35,194.53
2017,2,21,11,30,13.0,224.0,3.1,11.0,233.0,229.29,184.5
2017,2,21,11,45,85.5,273.5,3.1,11.0,330.5,339.98,275.17
2017,2,21,12,0,158.0,323.0,3.1,11.0,428.0,456.61,367.7
2017,2,21,12,15,157.5,324.5,3.1,11.0,429.5,462.03,371.36
2017,2,21,12,30,157.0,326.0,3.1,11.0,431.0,466.88,375.15
2017,2,21,12,45,79.5,247.0,3.15,11.5,300.0,315.39,254.61
2017,2,21,13,0,2.0,168.0,3.2,12.0,169.0,166.39,132.38
2017,2,21,13,15,1.5,166.5,3.2,11.5,167.0,164.67,131.56
2017,2,21,13,30,1.0,165.0,3.2,11.0,165.0,162.95,130.51
2017,2,21,13,45,0.5,121.0,3.2,11.0,121.0,118.28,93.79
2017,2,21,14,0,0.0,77.0,3.2,11.0,77.0,74.49,57.39
2017,2,21,14,15,0.0,66.5,3.05,10.5,66.5,64.31,49.05
2017,2,21,14,30,0.0,56.0,2.9,10.0,56.0,54.13,40.63
2017,2,21,14,45,0.0,99.0,2.75,10.0,99.0,96.19,76.38
2017,2,21,15,0,0.0,142.0,2.6,10.0,142.0,140.74,113.95
2017,2,21,15,15,0.0,79.0,2.5,10.0,79.0,76.4,59.88
2017,2,21,15,30,0.0,16.0,2.4,10.0,16.0,15.44,7.73
2017,2,21,15,45,0.0,14.0,2.3,10.0,14.0,13.51,6.09
2017,2,21,16,0,0.0,12.0,2.2,10.0,12.0,11.57,4.43
2017,2,21,16,15,0.0,10.0,2.05,9.5,10.0,9.64,2.77
2017,2,21,16,30,0.0,8.0,1.9,9.0,8.0,7.71,1.09
2017,2,21,16,45,0.0,6.0,1.8,8.5,6.0,5.78,0.0
2017,2,21,17,0,0.0,4.0,1.7,8.0,4.0,3.85,0.0
2017,2,21,17,15,0.0,2.5,1.65,7.5,2.5,2.41,0.0
2017,2,21,17,30,0.0,1.0,1.6,7.0,1.0,0.96,0.0
2017,2,21,17,45,0.0,0.5,1.6,7.0,0.5,0.49,0.0
2017,2,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,22,6,45,109.0,6.0,1.75,2.5,9.0,0.0,0.0
2017,2,22,7,0,218.0,12.0,1.9,3.0,18.0,11.8,0.0
2017,2,22,7,15,380.0,22.0,2.1,3.5,58.5,18.21,8.34
2017,2,22,7,30,542.0,32.0,2.3,4.0,99.0,30.13,21.41
2017,2,22,7,45,621.5,39.0,2.55,4.5,149.0,73.97,36.55
2017,2,22,8,0,701.0,46.0,2.8,5.0,199.0,126.61,73.36
2017,2,22,8,15,750.0,50.5,2.9,5.5,250.0,179.86,118.36
2017,2,22,8,30,799.0,55.0,3.0,6.0,301.0,237.75,170.57
2017,2,22,8,45,830.0,58.5,3.15,6.5,349.5,293.81,222.9
2017,2,22,9,0,861.0,62.0,3.3,7.0,398.0,352.77,277.26
2017,2,22,9,15,563.5,129.5,3.35,7.0,359.5,345.52,280.46
2017,2,22,9,30,266.0,197.0,3.4,7.0,321.0,309.19,254.86
2017,2,22,9,45,484.0,158.5,3.45,7.5,406.0,392.45,324.23
2017,2,22,10,0,702.0,120.0,3.5,8.0,491.0,493.06,407.19
2017,2,22,10,15,688.0,134.5,3.5,8.0,516.5,530.3,437.86
2017,2,22,10,30,674.0,149.0,3.5,8.0,542.0,564.67,465.75
2017,2,22,10,45,595.0,184.5,3.55,8.5,542.0,573.8,471.48
2017,2,22,11,0,516.0,220.0,3.6,9.0,542.0,578.17,472.96
2017,2,22,11,15,552.0,214.0,3.65,9.0,567.5,614.45,502.18
2017,2,22,11,30,588.0,208.0,3.7,9.0,593.0,650.67,530.96
2017,2,22,11,45,512.0,241.0,3.75,9.0,579.5,643.19,523.42
2017,2,22,12,0,436.0,274.0,3.8,9.0,566.0,630.79,512.16
2017,2,22,12,15,454.0,267.0,3.85,8.5,572.0,646.53,526.08
2017,2,22,12,30,472.0,260.0,3.9,8.0,578.0,660.86,538.83
2017,2,22,12,45,491.5,249.5,4.0,8.0,578.0,671.07,547.79
2017,2,22,13,0,511.0,239.0,4.1,8.0,578.0,679.4,555.53
2017,2,22,13,15,472.5,248.0,4.15,8.0,556.5,659.74,540.03
2017,2,22,13,30,434.0,257.0,4.2,8.0,535.0,638.31,523.25
2017,2,22,13,45,672.5,174.0,4.3,8.0,587.5,739.74,608.77
2017,2,22,14,0,911.0,91.0,4.4,8.0,640.0,821.16,672.43
2017,2,22,14,15,900.0,89.5,4.35,7.5,610.0,798.31,656.56
2017,2,22,14,30,889.0,88.0,4.3,7.0,580.0,777.17,642.69
2017,2,22,14,45,881.5,83.5,4.25,7.0,545.0,747.72,621.2
2017,2,22,15,0,874.0,79.0,4.2,7.0,510.0,715.51,597.53
2017,2,22,15,15,445.0,117.5,4.05,6.5,336.5,443.38,376.77
2017,2,22,15,30,16.0,156.0,3.9,6.0,163.0,168.05,139.53
2017,2,22,15,45,404.0,109.5,3.8,6.0,249.5,381.16,326.94
2017,2,22,16,0,792.0,63.0,3.7,6.0,336.0,535.49,455.37
2017,2,22,16,15,749.5,58.5,3.5,5.5,286.0,475.89,403.7
2017,2,22,16,30,707.0,54.0,3.3,5.0,236.0,417.82,352.69
2017,2,22,16,45,645.5,47.5,3.1,5.0,186.5,351.12,292.24
2017,2,22,17,0,584.0,41.0,2.9,5.0,137.0,288.58,233.72
2017,2,22,17,15,462.0,32.0,2.9,4.5,91.5,211.03,162.55
2017,2,22,17,30,340.0,23.0,2.9,4.0,46.0,137.99,77.12
2017,2,22,17,45,170.0,11.5,2.9,3.5,23.0,52.63,0.0
2017,2,22,18,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
