Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,6,45,99.0,7.0,1.1,0.5,9.5,0.0,0.0
2017,2,23,7,0,198.0,14.0,1.1,1.0,19.0,13.76,0.0
2017,2,23,7,15,355.5,24.5,1.3,1.5,60.0,18.87,9.59
2017,2,23,7,30,513.0,35.0,1.5,2.0,101.0,34.68,20.1
2017,2,23,7,45,596.5,42.0,1.75,2.5,151.0,77.35,40.15
2017,2,23,8,0,680.0,49.0,2.0,3.0,201.0,129.38,77.16
2017,2,23,8,15,730.0,53.5,2.05,3.5,251.5,181.85,121.87
2017,2,23,8,30,780.0,58.0,2.1,4.0,302.0,239.12,173.64
2017,2,23,8,45,814.0,61.5,2.15,4.5,351.0,295.2,225.78
2017,2,23,9,0,848.0,65.0,2.2,5.0,400.0,353.62,279.36
2017,2,23,9,15,870.5,67.5,2.15,5.0,445.0,409.18,330.0
2017,2,23,9,30,893.0,70.0,2.1,5.0,490.0,464.29,378.86
2017,2,23,9,45,905.5,73.5,2.05,5.5,528.5,515.7,422.57
2017,2,23,10,0,918.0,77.0,2.0,6.0,567.0,566.06,463.87
2017,2,23,10,15,929.5,78.5,1.95,6.0,600.0,612.51,501.66
2017,2,23,10,30,941.0,80.0,1.9,6.0,633.0,657.3,537.1
2017,2,23,10,45,950.0,81.0,1.85,6.5,659.0,698.06,567.55
2017,2,23,11,0,959.0,82.0,1.8,7.0,685.0,736.51,594.69
2017,2,23,11,15,964.0,83.0,1.8,7.0,703.0,769.63,617.95
2017,2,23,11,30,969.0,84.0,1.8,7.0,721.0,799.81,639.01
2017,2,23,11,45,973.0,83.5,1.85,7.0,731.0,824.55,656.62
2017,2,23,12,0,977.0,83.0,1.9,7.0,741.0,846.0,671.98
2017,2,23,12,15,977.0,83.0,1.9,7.0,743.0,861.44,682.65
2017,2,23,12,30,977.0,83.0,1.9,7.0,745.0,873.29,690.93
2017,2,23,12,45,634.5,196.0,1.95,7.0,624.5,734.07,588.96
2017,2,23,13,0,292.0,309.0,2.0,7.0,504.0,571.82,460.36
2017,2,23,13,15,625.0,196.5,2.0,7.0,602.0,732.48,591.74
2017,2,23,13,30,958.0,84.0,2.0,7.0,700.0,869.83,692.61
2017,2,23,13,45,952.0,82.5,2.05,7.0,677.0,856.97,683.16
2017,2,23,14,0,946.0,81.0,2.1,7.0,654.0,840.66,672.97
2017,2,23,14,15,935.5,79.5,2.1,7.0,624.0,817.52,657.42
2017,2,23,14,30,925.0,78.0,2.1,7.0,594.0,791.34,639.7
2017,2,23,14,45,910.5,76.0,2.1,7.0,557.0,758.79,617.21
2017,2,23,15,0,896.0,74.0,2.1,7.0,520.0,723.79,592.75
2017,2,23,15,15,876.0,71.5,1.95,6.5,477.5,682.28,563.04
2017,2,23,15,30,856.0,69.0,1.8,6.0,435.0,643.21,533.82
2017,2,23,15,45,826.5,65.5,1.65,6.0,387.5,591.59,492.43
2017,2,23,16,0,797.0,62.0,1.5,6.0,340.0,539.65,449.85
2017,2,23,16,15,755.0,58.0,1.35,5.5,290.0,480.52,401.0
2017,2,23,16,30,713.0,54.0,1.2,5.0,240.0,422.86,351.63
2017,2,23,16,45,648.0,47.5,1.05,4.5,190.0,354.11,291.52
2017,2,23,17,0,583.0,41.0,0.9,4.0,140.0,289.89,233.31
2017,2,23,17,15,466.5,32.0,0.95,3.5,94.0,210.37,161.96
2017,2,23,17,30,350.0,23.0,1.0,3.0,48.0,142.67,85.48
2017,2,23,17,45,175.0,11.5,1.05,3.0,24.0,54.26,0.0
2017,2,23,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,24,6,45,86.5,7.5,0.8,0.5,10.5,0.0,0.0
2017,2,24,7,0,173.0,15.0,0.8,1.0,21.0,14.74,0.0
2017,2,24,7,15,322.5,26.5,0.85,1.5,61.0,20.53,11.45
2017,2,24,7,30,472.0,38.0,0.9,2.0,101.0,36.4,20.78
2017,2,24,7,45,547.5,47.0,1.0,3.0,149.5,78.76,42.64
2017,2,24,8,0,623.0,56.0,1.1,4.0,198.0,129.46,79.39
2017,2,24,8,15,675.0,61.5,1.15,4.5,248.5,180.57,122.6
2017,2,24,8,30,727.0,67.0,1.2,5.0,299.0,238.12,173.76
2017,2,24,8,45,756.5,73.0,1.25,5.5,346.5,292.72,223.71
2017,2,24,9,0,786.0,79.0,1.3,6.0,394.0,349.31,274.66
2017,2,24,9,15,810.5,82.5,1.3,6.0,438.0,403.12,322.67
2017,2,24,9,30,835.0,86.0,1.3,6.0,482.0,457.75,370.01
2017,2,24,9,45,850.5,89.5,1.35,6.5,521.0,508.48,412.49
2017,2,24,10,0,866.0,93.0,1.4,7.0,560.0,558.59,453.14
2017,2,24,10,15,878.5,95.0,1.45,7.0,592.5,604.54,490.33
2017,2,24,10,30,891.0,97.0,1.5,7.0,625.0,649.07,525.59
2017,2,24,10,45,896.5,100.0,1.55,7.5,650.0,688.44,555.19
2017,2,24,11,0,902.0,103.0,1.6,8.0,675.0,725.45,582.4
2017,2,24,11,15,576.5,208.5,1.65,8.0,578.0,630.34,506.46
2017,2,24,11,30,251.0,314.0,1.7,8.0,481.0,506.63,406.75
2017,2,24,11,45,276.0,314.5,1.8,8.0,500.0,539.38,433.6
2017,2,24,12,0,301.0,315.0,1.9,8.0,519.0,566.68,455.13
2017,2,24,12,15,440.5,270.0,1.95,8.0,569.5,642.37,516.0
2017,2,24,12,30,580.0,225.0,2.0,8.0,620.0,714.05,572.72
2017,2,24,12,45,422.0,271.0,2.15,8.0,557.5,641.07,514.99
2017,2,24,13,0,264.0,317.0,2.3,8.0,495.0,558.67,449.84
2017,2,24,13,15,261.0,312.0,2.4,8.0,484.5,552.82,446.66
2017,2,24,13,30,258.0,307.0,2.5,8.0,474.0,545.9,442.12
2017,2,24,13,45,377.0,264.0,2.6,8.0,499.0,593.73,483.4
2017,2,24,14,0,496.0,221.0,2.7,8.0,524.0,646.38,527.39
2017,2,24,14,15,355.5,239.5,2.7,7.5,451.5,543.04,445.9
2017,2,24,14,30,215.0,258.0,2.7,7.0,379.0,443.92,366.33
2017,2,24,14,45,146.5,239.0,2.75,7.0,319.0,369.04,305.95
2017,2,24,15,0,78.0,220.0,2.8,7.0,259.0,288.71,239.73
2017,2,24,15,15,323.5,171.0,2.65,6.5,313.5,415.47,350.46
2017,2,24,15,30,569.0,122.0,2.5,6.0,368.0,521.92,440.13
2017,2,24,15,45,534.5,116.5,2.4,6.0,328.0,471.82,398.38
2017,2,24,16,0,500.0,111.0,2.3,6.0,288.0,426.11,360.29
2017,2,24,16,15,472.0,98.0,2.1,5.5,245.5,376.54,318.65
2017,2,24,16,30,444.0,85.0,1.9,5.0,203.0,328.09,276.7
2017,2,24,16,45,397.5,71.0,1.7,4.5,160.5,271.65,226.77
2017,2,24,17,0,351.0,57.0,1.5,4.0,118.0,218.79,178.64
2017,2,24,17,15,272.0,42.0,1.5,3.5,79.5,157.4,122.93
2017,2,24,17,30,193.0,27.0,1.5,3.0,41.0,101.35,63.92
2017,2,24,17,45,96.5,13.5,1.55,3.0,20.5,37.18,0.0
2017,2,24,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,25,6,45,95.5,8.0,0.65,1.5,11.5,7.86,0.0
2017,2,25,7,0,191.0,16.0,0.6,2.0,23.0,15.73,0.0
2017,2,25,7,15,333.5,27.5,0.55,2.5,63.5,21.23,12.39
2017,2,25,7,30,476.0,39.0,0.5,3.0,104.0,39.07,21.77
2017,2,25,7,45,555.5,46.5,0.45,3.5,153.0,80.85,43.62
2017,2,25,8,0,635.0,54.0,0.4,4.0,202.0,131.42,80.35
2017,2,25,8,15,685.5,59.0,0.45,4.5,252.0,184.18,124.96
2017,2,25,8,30,736.0,64.0,0.5,5.0,302.0,240.07,174.43
2017,2,25,8,45,748.5,66.0,0.55,5.5,339.5,286.32,217.58
2017,2,25,9,0,761.0,68.0,0.6,6.0,377.0,332.72,260.16
2017,2,25,9,15,807.0,73.0,0.7,6.0,432.0,395.37,314.73
2017,2,25,9,30,853.0,78.0,0.8,6.0,487.0,460.97,370.31
2017,2,25,9,45,874.5,78.5,0.9,6.5,527.0,512.45,413.18
2017,2,25,10,0,896.0,79.0,1.0,7.0,567.0,563.43,454.56
2017,2,25,10,15,473.0,168.0,1.05,7.0,427.0,445.86,362.68
2017,2,25,10,30,50.0,257.0,1.1,7.0,287.0,284.89,230.65
2017,2,25,10,45,25.0,207.0,1.2,7.0,222.0,221.02,179.66
2017,2,25,11,0,0.0,157.0,1.3,7.0,157.0,152.73,123.22
2017,2,25,11,15,85.5,241.0,1.35,7.0,298.0,301.46,246.68
2017,2,25,11,30,171.0,325.0,1.4,7.0,439.0,459.89,371.48
2017,2,25,11,45,172.5,329.0,1.45,7.5,445.5,470.89,378.19
2017,2,25,12,0,174.0,333.0,1.5,8.0,452.0,481.37,385.65
2017,2,25,12,15,230.0,326.5,1.45,8.0,484.5,523.38,418.88
2017,2,25,12,30,286.0,320.0,1.4,8.0,517.0,573.24,457.2
2017,2,25,12,45,284.5,318.5,1.4,8.5,512.5,574.71,457.2
2017,2,25,13,0,283.0,317.0,1.4,9.0,508.0,575.01,456.83
2017,2,25,13,15,285.0,308.5,1.2,9.0,497.5,569.39,451.82
2017,2,25,13,30,287.0,300.0,1.0,9.0,487.0,562.55,445.86
2017,2,25,13,45,610.0,190.5,0.85,9.0,571.0,714.12,564.06
2017,2,25,14,0,933.0,81.0,0.7,9.0,655.0,837.05,648.79
2017,2,25,14,15,923.0,79.5,0.8,8.5,625.0,814.32,635.09
2017,2,25,14,30,913.0,78.0,0.9,8.0,595.0,788.56,621.25
2017,2,25,14,45,624.5,143.0,1.0,8.0,486.5,636.23,511.91
2017,2,25,15,0,336.0,208.0,1.1,8.0,378.0,475.59,387.47
2017,2,25,15,15,269.0,198.0,1.1,7.5,327.0,410.16,337.8
2017,2,25,15,30,202.0,188.0,1.1,7.0,276.0,340.18,282.39
2017,2,25,15,45,196.0,168.5,1.15,7.0,246.5,308.83,257.88
2017,2,25,16,0,190.0,149.0,1.2,7.0,217.0,277.3,232.36
2017,2,25,16,15,182.0,128.0,1.1,6.5,185.5,242.78,203.79
2017,2,25,16,30,174.0,107.0,1.0,6.0,154.0,208.37,174.52
2017,2,25,16,45,156.0,87.0,0.95,6.0,122.5,176.85,146.53
2017,2,25,17,0,138.0,67.0,0.9,6.0,91.0,140.17,113.54
2017,2,25,17,15,107.0,47.0,0.9,5.5,62.0,100.15,77.48
2017,2,25,17,30,76.0,27.0,0.9,5.0,33.0,61.21,38.67
2017,2,25,17,45,38.0,13.5,0.95,4.5,16.5,22.77,0.0
2017,2,25,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,2,26,6,45,115.0,8.5,0.6,0.5,13.5,8.36,0.0
2017,2,26,7,0,230.0,17.0,0.6,1.0,27.0,13.44,0.0
2017,2,26,7,15,370.0,28.0,0.7,1.5,69.5,21.45,12.93
2017,2,26,7,30,510.0,39.0,0.8,2.0,112.0,41.5,22.36
2017,2,26,7,45,583.0,47.0,0.95,2.5,161.5,85.51,46.33
2017,2,26,8,0,656.0,55.0,1.1,3.0,211.0,137.55,85.2
2017,2,26,8,15,705.0,60.5,1.2,3.5,262.0,191.92,132.04
2017,2,26,8,30,754.0,66.0,1.3,4.0,313.0,249.22,183.64
2017,2,26,8,45,787.0,69.5,1.4,5.0,361.5,304.14,233.81
2017,2,26,9,0,820.0,73.0,1.5,6.0,410.0,361.33,285.06
2017,2,26,9,15,842.5,76.5,1.6,6.5,454.5,416.23,333.84
2017,2,26,9,30,865.0,80.0,1.7,7.0,499.0,471.69,381.65
2017,2,26,9,45,882.0,81.5,1.85,7.5,538.0,522.62,424.77
2017,2,26,10,0,899.0,83.0,2.0,8.0,577.0,572.61,465.97
2017,2,26,10,15,910.5,85.0,2.05,8.0,609.5,619.01,503.69
2017,2,26,10,30,922.0,87.0,2.1,8.0,642.0,663.79,539.3
2017,2,26,10,45,926.5,89.5,2.2,8.5,667.0,702.65,568.98
2017,2,26,11,0,931.0,92.0,2.3,9.0,692.0,738.98,595.32
2017,2,26,11,15,936.0,93.0,2.35,9.0,709.5,771.39,618.56
2017,2,26,11,30,941.0,94.0,2.4,9.0,727.0,800.95,639.69
2017,2,26,11,45,941.0,95.5,2.5,9.5,736.0,824.22,655.47
2017,2,26,12,0,941.0,97.0,2.6,10.0,745.0,844.16,668.93
2017,2,26,12,15,941.0,97.0,2.7,10.0,746.0,859.09,680.11
2017,2,26,12,30,941.0,97.0,2.8,10.0,747.0,870.54,688.97
2017,2,26,12,45,935.5,98.0,2.95,10.0,739.0,875.07,693.39
2017,2,26,13,0,930.0,99.0,3.1,10.0,731.0,876.01,695.4
2017,2,26,13,15,924.5,98.0,3.2,10.0,715.5,871.21,693.08
2017,2,26,13,30,919.0,97.0,3.3,10.0,700.0,862.92,688.39
2017,2,26,13,45,907.0,97.5,3.45,10.0,676.0,847.61,678.98
2017,2,26,14,0,895.0,98.0,3.6,10.0,652.0,833.95,670.85
2017,2,26,14,15,626.5,168.5,3.7,9.5,548.0,691.67,565.26
2017,2,26,14,30,358.0,239.0,3.8,9.0,444.0,541.47,445.38
2017,2,26,14,45,346.0,228.0,3.9,9.0,415.5,513.75,425.01
2017,2,26,15,0,334.0,217.0,4.0,9.0,387.0,485.37,403.23
2017,2,26,15,15,559.5,151.5,3.9,8.5,409.5,566.54,473.87
2017,2,26,15,30,785.0,86.0,3.8,8.0,432.0,624.2,523.9
2017,2,26,15,45,751.5,82.5,3.75,7.5,385.0,574.65,484.19
2017,2,26,16,0,718.0,79.0,3.7,7.0,338.0,522.85,442.21
2017,2,26,16,15,672.5,73.5,3.55,6.5,288.5,462.81,391.97
2017,2,26,16,30,627.0,68.0,3.4,6.0,239.0,404.79,341.82
2017,2,26,16,45,563.0,59.5,3.3,5.5,190.0,337.47,282.4
2017,2,26,17,0,499.0,51.0,3.2,5.0,141.0,274.88,225.32
2017,2,26,17,15,385.5,40.0,3.0,4.5,96.5,197.34,155.24
2017,2,26,17,30,272.0,29.0,2.8,4.0,52.0,130.33,88.57
2017,2,26,17,45,136.0,14.5,2.65,4.0,26.0,48.59,0.0
2017,2,26,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,6,45,135.5,9.0,1.05,1.5,15.5,8.85,0.0
2017,2,27,7,0,271.0,18.0,1.0,2.0,31.0,14.2,0.0
2017,2,27,7,15,412.5,28.0,1.15,2.5,75.0,21.19,12.86
2017,2,27,7,30,554.0,38.0,1.3,3.0,119.0,45.75,24.04
2017,2,27,7,45,631.5,44.0,1.45,3.5,170.5,90.7,48.29
2017,2,27,8,0,709.0,50.0,1.6,4.0,222.0,144.29,88.43
2017,2,27,8,15,754.5,54.5,1.6,4.5,273.5,198.4,135.54
2017,2,27,8,30,800.0,59.0,1.6,5.0,325.0,256.77,188.47
2017,2,27,8,45,830.0,62.5,1.65,5.5,374.0,313.35,240.74
2017,2,27,9,0,860.0,66.0,1.7,6.0,423.0,371.81,293.73
2017,2,27,9,15,881.0,68.5,1.65,6.0,468.0,427.87,343.86
2017,2,27,9,30,902.0,71.0,1.6,6.0,513.0,483.23,391.88
2017,2,27,9,45,916.0,73.5,1.6,6.5,552.0,535.05,435.07
2017,2,27,10,0,930.0,76.0,1.6,7.0,591.0,585.92,476.02
2017,2,27,10,15,940.5,77.5,1.55,7.0,623.5,632.48,512.94
2017,2,27,10,30,951.0,79.0,1.5,7.0,656.0,677.26,547.43
2017,2,27,10,45,956.5,80.5,1.5,7.5,681.5,716.72,576.45
2017,2,27,11,0,962.0,82.0,1.5,8.0,707.0,753.61,601.29
2017,2,27,11,15,966.5,83.0,1.5,8.0,724.5,786.5,623.95
2017,2,27,11,30,971.0,84.0,1.5,8.0,742.0,816.4,644.39
2017,2,27,11,45,973.5,84.0,1.5,8.0,751.5,840.57,660.75
2017,2,27,12,0,976.0,84.0,1.5,8.0,761.0,861.37,674.83
2017,2,27,12,15,976.5,84.0,1.55,8.0,762.5,877.11,686.11
2017,2,27,12,30,977.0,84.0,1.6,8.0,764.0,889.24,695.06
2017,2,27,12,45,980.0,81.0,1.7,8.0,758.0,896.48,701.42
2017,2,27,13,0,983.0,78.0,1.8,8.0,752.0,900.0,705.35
2017,2,27,13,15,978.5,77.5,1.85,8.0,736.5,896.38,703.85
2017,2,27,13,30,974.0,77.0,1.9,8.0,721.0,889.05,699.96
2017,2,27,13,45,968.5,75.5,2.0,8.0,698.0,876.14,692.8
2017,2,27,14,0,963.0,74.0,2.1,8.0,675.0,859.69,683.18
2017,2,27,14,15,953.5,73.0,2.1,8.0,644.5,837.25,668.32
2017,2,27,14,30,944.0,72.0,2.1,8.0,614.0,811.65,651.24
2017,2,27,14,45,929.0,70.5,2.15,8.0,576.5,778.41,628.92
2017,2,27,15,0,914.0,69.0,2.2,8.0,539.0,742.68,604.56
2017,2,27,15,15,895.0,67.0,2.05,7.5,496.5,701.36,575.33
2017,2,27,15,30,876.0,65.0,1.9,7.0,454.0,658.34,544.43
2017,2,27,15,45,846.5,62.5,1.8,7.0,406.0,606.78,503.87
2017,2,27,16,0,817.0,60.0,1.7,7.0,358.0,558.61,464.75
2017,2,27,16,15,778.0,56.0,1.55,6.5,307.5,499.6,416.46
2017,2,27,16,30,739.0,52.0,1.4,6.0,257.0,441.82,367.51
2017,2,27,16,45,677.0,47.0,1.3,5.5,205.5,374.06,308.83
2017,2,27,17,0,615.0,42.0,1.2,5.0,154.0,310.51,251.6
2017,2,27,17,15,508.0,33.5,1.2,4.5,107.0,231.9,181.13
2017,2,27,17,30,401.0,25.0,1.2,4.0,60.0,163.43,112.83
2017,2,27,17,45,200.5,12.5,1.3,3.5,30.0,63.38,0.0
2017,2,27,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,6,45,137.5,9.5,1.5,0.5,16.5,9.34,0.0
2017,2,28,7,0,275.0,19.0,1.7,1.0,33.0,14.93,0.0
2017,2,28,7,15,407.5,28.5,1.6,1.5,77.0,21.4,13.28
2017,2,28,7,30,540.0,38.0,1.5,2.0,121.0,47.33,24.65
2017,2,28,7,45,614.5,44.5,1.45,2.5,171.5,92.06,49.95
2017,2,28,8,0,689.0,51.0,1.4,3.0,222.0,145.07,90.38
2017,2,28,8,15,735.0,55.5,1.45,3.5,273.0,198.37,137.07
2017,2,28,8,30,781.0,60.0,1.5,4.0,324.0,256.0,189.5
2017,2,28,8,45,815.0,63.0,1.6,5.0,373.0,312.45,241.21
2017,2,28,9,0,849.0,66.0,1.7,6.0,422.0,371.21,293.89
2017,2,28,9,15,870.5,68.5,1.7,6.5,467.0,427.03,343.24
2017,2,28,9,30,892.0,71.0,1.7,7.0,512.0,482.21,390.47
2017,2,28,9,45,909.0,72.0,1.7,7.5,551.5,533.63,433.22
2017,2,28,10,0,926.0,73.0,1.7,8.0,591.0,584.35,473.99
2017,2,28,10,15,937.0,74.5,1.7,8.0,624.0,631.06,511.29
2017,2,28,10,30,948.0,76.0,1.7,8.0,657.0,676.04,546.32
2017,2,28,10,45,955.0,77.5,1.75,8.5,682.5,716.38,576.26
2017,2,28,11,0,962.0,79.0,1.8,9.0,708.0,754.25,602.2
2017,2,28,11,15,967.0,79.5,1.85,9.0,725.5,786.96,625.3
2017,2,28,11,30,972.0,80.0,1.9,9.0,743.0,816.69,646.27
2017,2,28,11,45,974.0,80.5,1.95,9.5,753.0,840.98,662.19
2017,2,28,12,0,976.0,81.0,2.0,10.0,763.0,861.89,675.76
2017,2,28,12,15,976.5,81.0,2.0,10.0,764.5,877.58,686.46
2017,2,28,12,30,977.0,81.0,2.0,10.0,766.0,889.66,694.79
2017,2,28,12,45,975.0,81.0,2.05,10.0,759.0,896.03,699.83
2017,2,28,13,0,973.0,81.0,2.1,10.0,752.0,898.69,702.48
2017,2,28,13,15,969.0,80.5,2.1,10.0,737.0,895.43,700.66
2017,2,28,13,30,965.0,80.0,2.1,10.0,722.0,888.5,696.47
2017,2,28,13,45,959.0,78.5,2.1,10.0,699.0,875.21,687.96
2017,2,28,14,0,953.0,77.0,2.1,10.0,676.0,858.41,677.15
2017,2,28,14,15,943.5,75.5,2.05,10.0,645.5,835.47,661.57
2017,2,28,14,30,934.0,74.0,2.0,10.0,615.0,809.41,643.84
2017,2,28,14,45,921.0,72.0,2.0,10.0,578.0,777.21,622.09
2017,2,28,15,0,908.0,70.0,2.0,10.0,541.0,742.44,598.34
2017,2,28,15,15,889.0,68.0,1.85,9.5,498.5,701.18,569.42
2017,2,28,15,30,870.0,66.0,1.7,9.0,456.0,658.23,538.88
2017,2,28,15,45,845.5,62.5,1.55,9.0,408.5,608.67,500.15
2017,2,28,16,0,821.0,59.0,1.4,9.0,361.0,562.17,462.53
2017,2,28,16,15,782.5,55.0,1.3,8.0,311.0,503.1,415.86
2017,2,28,16,30,744.0,51.0,1.2,7.0,261.0,445.23,368.27
2017,2,28,16,45,687.5,45.5,1.1,6.5,210.0,379.0,311.33
2017,2,28,17,0,631.0,40.0,1.0,6.0,159.0,316.54,255.4
2017,2,28,17,15,529.0,32.5,1.05,5.5,111.0,239.77,186.91
2017,2,28,17,30,427.0,25.0,1.1,5.0,63.0,172.56,120.88
2017,2,28,17,45,213.5,12.5,1.15,4.5,31.5,67.18,0.0
2017,2,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,3,1,6,45,148.0,10.0,0.5,1.5,18.5,9.83,0.0
2017,3,1,7,0,296.0,20.0,0.5,2.0,37.0,15.67,2.0
2017,3,1,7,15,426.0,30.0,0.55,2.0,82.0,22.55,14.47
2017,3,1,7,30,556.0,40.0,0.6,2.0,127.0,51.82,27.19
2017,3,1,7,45,631.0,46.0,0.65,2.5,179.0,97.31,53.44
2017,3,1,8,0,706.0,52.0,0.7,3.0,231.0,151.16,94.74
2017,3,1,8,15,751.0,56.5,0.9,3.5,282.5,205.41,142.35
2017,3,1,8,30,796.0,61.0,1.1,4.0,334.0,263.88,195.53
2017,3,1,8,45,830.5,63.5,1.3,5.0,384.0,320.95,247.72
2017,3,1,9,0,865.0,66.0,1.5,6.0,434.0,381.36,301.72
2017,3,1,9,15,885.5,68.5,1.6,6.5,479.0,436.7,350.76
2017,3,1,9,30,906.0,71.0,1.7,7.0,524.0,492.23,398.47
2017,3,1,9,45,919.0,74.0,1.85,7.5,563.0,544.36,442.29
2017,3,1,10,0,932.0,77.0,2.0,8.0,602.0,595.43,484.01
2017,3,1,10,15,942.5,78.5,2.1,8.5,635.0,642.16,521.06
2017,3,1,10,30,953.0,80.0,2.2,9.0,668.0,687.1,555.8
2017,3,1,10,45,961.0,81.0,2.35,9.5,694.0,727.81,586.61
2017,3,1,11,0,969.0,82.0,2.5,10.0,720.0,766.09,613.61
2017,3,1,11,15,973.5,82.5,2.55,10.0,737.5,798.66,636.75
2017,3,1,11,30,978.0,83.0,2.6,10.0,755.0,828.2,657.7
2017,3,1,11,45,980.5,83.5,2.65,10.5,765.0,853.01,674.05
2017,3,1,12,0,983.0,84.0,2.7,11.0,775.0,874.44,688.0
2017,3,1,12,15,983.0,84.0,2.65,11.0,776.0,889.81,698.2
2017,3,1,12,30,983.0,84.0,2.6,11.0,777.0,901.54,705.96
2017,3,1,12,45,981.5,83.5,2.6,11.5,770.0,907.79,709.14
2017,3,1,13,0,980.0,83.0,2.6,12.0,763.0,910.3,709.88
2017,3,1,13,15,976.0,82.5,2.55,12.0,747.5,907.0,707.59
2017,3,1,13,30,972.0,82.0,2.5,12.0,732.0,899.99,702.91
2017,3,1,13,45,965.0,80.5,2.45,12.0,709.0,885.76,693.32
2017,3,1,14,0,958.0,79.0,2.4,12.0,686.0,868.02,681.44
2017,3,1,14,15,948.5,78.0,2.3,12.0,655.5,845.5,665.84
2017,3,1,14,30,939.0,77.0,2.2,12.0,625.0,819.84,648.1
2017,3,1,14,45,925.5,75.0,2.1,12.0,587.5,787.07,625.26
2017,3,1,15,0,912.0,73.0,2.0,12.0,550.0,751.74,600.52
2017,3,1,15,15,893.5,70.5,1.8,11.5,506.5,710.02,571.19
2017,3,1,15,30,875.0,68.0,1.6,11.0,463.0,666.56,540.23
2017,3,1,15,45,849.0,65.0,1.4,11.0,415.5,620.29,503.98
2017,3,1,16,0,823.0,62.0,1.2,11.0,368.0,569.26,463.1
2017,3,1,16,15,784.5,58.0,1.1,10.5,317.0,509.92,416.2
2017,3,1,16,30,746.0,54.0,1.0,10.0,266.0,451.75,368.51
2017,3,1,16,45,687.0,48.5,0.95,9.5,214.5,384.01,311.6
2017,3,1,17,0,628.0,43.0,0.9,9.0,163.0,320.23,255.72
2017,3,1,17,15,525.5,35.0,0.95,8.5,114.5,242.45,187.46
2017,3,1,17,30,423.0,27.0,1.0,8.0,66.0,174.17,122.55
2017,3,1,17,45,211.5,13.5,1.05,7.5,33.0,77.22,0.0
2017,3,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,2,6,45,164.5,10.5,0.95,2.5,20.5,10.32,0.0
2017,3,2,7,0,329.0,21.0,0.9,3.0,41.0,16.4,4.25
2017,3,2,7,15,454.5,30.5,1.0,3.5,87.5,24.84,16.5
2017,3,2,7,30,580.0,40.0,1.1,4.0,134.0,54.73,27.83
2017,3,2,7,45,650.5,46.0,1.25,5.0,186.0,101.53,55.44
2017,3,2,8,0,721.0,52.0,1.4,6.0,238.0,156.13,97.6
2017,3,2,8,15,765.0,56.5,1.4,6.5,290.0,211.23,145.85
2017,3,2,8,30,809.0,61.0,1.4,7.0,342.0,270.4,199.23
2017,3,2,8,45,840.0,64.0,1.4,7.5,392.0,327.71,251.4
2017,3,2,9,0,871.0,67.0,1.4,8.0,442.0,387.99,304.87
2017,3,2,9,15,891.0,69.5,1.55,8.5,487.0,443.52,353.71
2017,3,2,9,30,911.0,72.0,1.7,9.0,532.0,499.18,401.22
2017,3,2,9,45,927.0,73.5,1.85,10.0,571.5,551.62,444.06
2017,3,2,10,0,943.0,75.0,2.0,11.0,611.0,603.23,484.86
2017,3,2,10,15,953.0,76.5,2.05,11.0,644.0,650.14,522.19
2017,3,2,10,30,963.0,78.0,2.1,11.0,677.0,695.18,557.26
2017,3,2,10,45,969.0,79.5,2.15,11.5,702.5,735.43,586.35
2017,3,2,11,0,975.0,81.0,2.2,12.0,728.0,773.09,611.87
2017,3,2,11,15,979.5,81.5,2.25,12.0,745.5,805.82,634.79
2017,3,2,11,30,984.0,82.0,2.3,12.0,763.0,835.49,655.53
2017,3,2,11,45,985.5,82.5,2.35,12.5,772.0,859.63,671.15
2017,3,2,12,0,987.0,83.0,2.4,13.0,781.0,880.33,684.38
2017,3,2,12,15,987.0,83.0,2.45,13.0,782.5,895.71,695.27
2017,3,2,12,30,987.0,83.0,2.5,13.0,784.0,907.44,703.78
2017,3,2,12,45,983.5,83.5,2.55,13.0,776.0,913.1,708.23
2017,3,2,13,0,980.0,84.0,2.6,13.0,768.0,914.99,710.28
2017,3,2,13,15,976.0,83.0,2.6,13.0,753.0,911.07,708.02
2017,3,2,13,30,972.0,82.0,2.6,13.0,738.0,903.44,703.36
2017,3,2,13,45,965.5,81.0,2.6,13.5,714.5,890.1,693.58
2017,3,2,14,0,959.0,80.0,2.6,14.0,691.0,873.25,681.53
2017,3,2,14,15,950.0,78.5,2.5,13.5,660.5,850.45,667.09
2017,3,2,14,30,941.0,77.0,2.4,13.0,630.0,824.49,650.44
2017,3,2,14,45,928.5,75.0,2.35,13.0,593.0,792.32,628.48
2017,3,2,15,0,916.0,73.0,2.3,13.0,556.0,757.53,604.56
2017,3,2,15,15,898.0,70.5,2.1,12.5,512.5,715.92,575.47
2017,3,2,15,30,880.0,68.0,1.9,12.0,469.0,672.52,544.72
2017,3,2,15,45,855.5,64.5,1.7,12.0,421.5,622.34,506.01
2017,3,2,16,0,831.0,61.0,1.5,12.0,374.0,575.19,468.14
2017,3,2,16,15,794.5,57.5,1.35,11.5,323.0,517.05,421.86
2017,3,2,16,30,758.0,54.0,1.2,11.0,272.0,459.9,374.77
2017,3,2,16,45,702.5,48.5,1.05,10.5,220.0,393.02,318.23
2017,3,2,17,0,647.0,43.0,0.9,10.0,168.0,329.77,262.6
2017,3,2,17,15,548.0,35.0,0.9,9.5,119.0,252.03,194.52
2017,3,2,17,30,449.0,27.0,0.9,9.0,70.0,183.49,130.13
2017,3,2,17,45,224.5,13.5,0.9,8.5,35.0,80.34,0.0
2017,3,2,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,3,6,45,145.0,12.0,0.7,4.5,21.5,11.8,0.0
2017,3,3,7,0,290.0,24.0,0.7,5.0,43.0,19.08,7.37
2017,3,3,7,15,415.0,34.5,0.65,5.0,89.0,26.21,17.74
2017,3,3,7,30,540.0,45.0,0.6,5.0,135.0,57.8,30.42
2017,3,3,7,45,609.0,52.5,0.55,5.5,186.5,104.18,59.04
2017,3,3,8,0,678.0,60.0,0.5,6.0,238.0,158.15,100.99
2017,3,3,8,15,723.5,65.0,0.45,6.5,289.5,213.71,148.94
2017,3,3,8,30,769.0,70.0,0.4,7.0,341.0,271.71,200.05
2017,3,3,8,45,796.0,75.0,0.4,8.0,389.5,327.75,249.41
2017,3,3,9,0,823.0,80.0,0.4,9.0,438.0,385.44,298.66
2017,3,3,9,15,844.5,83.0,0.4,9.5,483.0,440.14,344.51
2017,3,3,9,30,866.0,86.0,0.4,10.0,528.0,495.27,389.02
2017,3,3,9,45,879.0,89.5,0.45,11.0,566.5,546.63,428.84
2017,3,3,10,0,892.0,93.0,0.5,12.0,605.0,597.05,466.49
2017,3,3,10,15,903.0,95.0,0.4,12.5,638.0,642.72,498.47
2017,3,3,10,30,914.0,97.0,0.3,13.0,671.0,687.17,528.26
2017,3,3,10,45,759.5,153.0,0.25,13.5,642.5,675.74,516.29
2017,3,3,11,0,605.0,209.0,0.2,14.0,614.0,647.68,492.99
2017,3,3,11,15,596.0,219.5,0.2,14.0,626.5,671.46,509.81
2017,3,3,11,30,587.0,230.0,0.2,14.0,639.0,692.83,523.99
2017,3,3,11,45,601.0,229.5,0.2,14.0,653.0,718.43,541.55
2017,3,3,12,0,615.0,229.0,0.2,14.0,667.0,744.25,558.98
2017,3,3,12,15,771.5,170.5,0.2,14.0,721.0,822.97,613.93
2017,3,3,12,30,928.0,112.0,0.2,14.0,775.0,893.53,658.81
2017,3,3,12,45,905.0,121.0,0.25,14.0,763.0,896.3,660.48
2017,3,3,13,0,882.0,130.0,0.3,14.0,751.0,891.08,658.34
2017,3,3,13,15,715.0,181.5,0.35,14.0,678.0,810.52,606.79
2017,3,3,13,30,548.0,233.0,0.4,14.0,605.0,721.46,545.91
2017,3,3,13,45,706.0,177.0,0.45,14.0,640.5,792.25,600.24
2017,3,3,14,0,864.0,121.0,0.5,14.0,676.0,849.64,639.48
2017,3,3,14,15,691.0,162.0,0.55,13.5,593.0,746.98,571.95
2017,3,3,14,30,518.0,203.0,0.6,13.0,510.0,640.74,497.73
2017,3,3,14,45,537.5,183.0,0.65,13.0,484.5,622.73,488.21
2017,3,3,15,0,557.0,163.0,0.7,13.0,459.0,601.6,475.03
2017,3,3,15,15,499.0,163.0,0.75,12.5,412.0,545.21,434.72
2017,3,3,15,30,441.0,163.0,0.8,12.0,365.0,490.69,395.01
2017,3,3,15,45,262.0,160.5,0.9,12.0,277.5,351.09,286.01
2017,3,3,16,0,83.0,158.0,1.0,12.0,190.0,218.67,178.33
2017,3,3,16,15,72.5,138.5,0.95,11.5,163.5,189.27,155.06
2017,3,3,16,30,62.0,119.0,0.9,11.0,137.0,160.6,131.37
2017,3,3,16,45,293.0,88.0,0.9,10.5,149.0,249.43,204.95
2017,3,3,17,0,524.0,57.0,0.9,10.0,161.0,298.31,239.63
2017,3,3,17,15,418.0,46.0,1.0,9.0,113.5,220.45,172.02
2017,3,3,17,30,312.0,35.0,1.1,8.0,66.0,152.79,110.85
2017,3,3,17,45,156.0,17.5,1.2,7.5,33.0,69.07,2.77
2017,3,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,4,6,45,131.0,13.0,2.45,6.5,22.5,12.78,0.0
2017,3,4,7,0,262.0,26.0,2.7,7.0,45.0,20.77,9.59
2017,3,4,7,15,382.5,36.5,2.8,7.0,89.5,27.79,19.01
2017,3,4,7,30,503.0,47.0,2.9,7.0,134.0,60.11,32.24
2017,3,4,7,45,261.0,73.0,3.05,7.5,119.0,89.49,60.81
2017,3,4,8,0,19.0,99.0,3.2,8.0,104.0,96.25,77.18
2017,3,4,8,15,25.0,118.0,3.25,8.0,126.5,116.12,94.13
2017,3,4,8,30,31.0,137.0,3.3,8.0,149.0,137.86,112.55
2017,3,4,8,45,15.5,107.5,3.35,8.5,113.5,108.41,87.6
2017,3,4,9,0,0.0,78.0,3.4,9.0,78.0,75.43,59.4
2017,3,4,9,15,0.0,107.5,3.45,9.5,107.5,103.83,83.25
2017,3,4,9,30,0.0,137.0,3.5,10.0,137.0,132.34,106.77
2017,3,4,9,45,41.0,199.0,3.6,10.5,223.0,214.91,174.99
2017,3,4,10,0,82.0,261.0,3.7,11.0,309.0,301.41,244.89
2017,3,4,10,15,138.5,281.0,3.75,11.0,367.0,362.64,294.35
2017,3,4,10,30,195.0,301.0,3.8,11.0,425.0,426.11,345.21
2017,3,4,10,45,173.0,314.0,3.9,11.0,427.0,433.08,349.95
2017,3,4,11,0,151.0,327.0,4.0,11.0,429.0,438.16,353.28
2017,3,4,11,15,163.0,336.0,4.1,11.0,448.5,462.62,372.67
2017,3,4,11,30,175.0,345.0,4.2,11.0,468.0,487.26,392.1
2017,3,4,11,45,148.0,348.0,4.35,11.5,453.5,474.98,381.26
2017,3,4,12,0,121.0,351.0,4.5,12.0,439.0,461.08,369.25
2017,3,4,12,15,64.5,281.0,4.6,12.0,328.0,337.57,271.41
2017,3,4,12,30,8.0,211.0,4.7,12.0,217.0,213.98,170.95
2017,3,4,12,45,13.0,233.0,4.8,12.0,242.5,240.81,193.08
2017,3,4,13,0,18.0,255.0,4.9,12.0,268.0,268.0,215.2
2017,3,4,13,15,17.5,250.0,4.95,12.0,263.0,262.93,211.25
2017,3,4,13,30,17.0,245.0,5.0,12.0,258.0,257.82,207.36
2017,3,4,13,45,8.5,165.5,5.05,12.0,172.0,169.52,135.63
2017,3,4,14,0,0.0,86.0,5.1,12.0,86.0,83.23,64.24
2017,3,4,14,15,0.0,82.5,5.1,11.5,82.5,79.83,61.68
2017,3,4,14,30,0.0,79.0,5.1,11.0,79.0,76.43,59.07
2017,3,4,14,45,0.0,74.5,5.1,11.0,74.5,72.06,55.53
2017,3,4,15,0,0.0,70.0,5.1,11.0,70.0,67.69,51.98
2017,3,4,15,15,0.0,73.5,4.95,10.5,73.5,71.07,55.11
2017,3,4,15,30,0.0,77.0,4.8,10.0,77.0,74.46,58.28
2017,3,4,15,45,150.5,113.0,4.65,10.0,171.0,225.34,189.82
2017,3,4,16,0,301.0,149.0,4.5,10.0,265.0,353.25,297.65
2017,3,4,16,15,285.5,131.0,4.25,9.5,229.0,312.81,263.51
2017,3,4,16,30,270.0,113.0,4.0,9.0,193.0,272.93,229.51
2017,3,4,16,45,250.0,93.5,3.8,9.0,156.5,229.82,191.56
2017,3,4,17,0,230.0,74.0,3.6,9.0,120.0,187.97,153.83
2017,3,4,17,15,193.0,54.5,3.55,8.5,85.5,141.19,111.66
2017,3,4,17,30,156.0,35.0,3.5,8.0,51.0,103.6,75.97
2017,3,4,17,45,78.0,17.5,3.5,8.0,25.5,47.85,7.37
2017,3,4,18,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,3,5,6,45,78.5,15.5,3.2,3.5,21.5,15.24,0.0
2017,3,5,7,0,157.0,31.0,3.3,4.0,43.0,24.33,13.42
2017,3,5,7,15,266.5,46.0,3.45,4.0,85.5,35.3,26.09
2017,3,5,7,30,376.0,61.0,3.6,4.0,128.0,68.07,42.56
2017,3,5,7,45,465.0,69.0,3.75,4.0,178.0,109.36,69.88
2017,3,5,8,0,554.0,77.0,3.9,4.0,228.0,159.39,109.4
2017,3,5,8,15,636.5,71.0,4.05,4.0,277.0,204.47,148.43
2017,3,5,8,30,719.0,65.0,4.2,4.0,326.0,259.31,198.06
2017,3,5,8,45,738.0,81.5,4.4,4.5,381.0,320.16,254.61
2017,3,5,9,0,757.0,98.0,4.6,5.0,436.0,383.42,312.08
2017,3,5,9,15,782.0,102.0,4.8,5.0,480.5,437.84,361.68
