Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,9,30,807.0,106.0,5.0,5.0,525.0,493.89,411.66
2017,3,5,9,45,706.0,138.0,5.25,5.5,524.0,510.78,427.47
2017,3,5,10,0,605.0,170.0,5.5,6.0,523.0,517.75,433.73
2017,3,5,10,15,692.5,151.0,5.55,6.0,575.5,579.15,485.87
2017,3,5,10,30,780.0,132.0,5.6,6.0,628.0,644.95,540.84
2017,3,5,10,45,618.0,200.0,5.7,6.0,602.5,632.31,528.13
2017,3,5,11,0,456.0,268.0,5.8,6.0,577.0,605.36,503.43
2017,3,5,11,15,245.5,280.5,5.75,6.0,447.5,472.5,392.8
2017,3,5,11,30,35.0,293.0,5.7,6.0,318.0,320.88,263.68
2017,3,5,11,45,357.0,250.5,5.7,6.0,508.0,551.53,460.43
2017,3,5,12,0,679.0,208.0,5.7,6.0,698.0,779.49,646.36
2017,3,5,12,15,795.0,164.5,5.6,6.0,739.5,841.74,694.09
2017,3,5,12,30,911.0,121.0,5.5,6.0,781.0,900.16,737.77
2017,3,5,12,45,455.5,94.0,5.45,6.0,424.0,495.2,418.63
2017,3,5,13,0,0.0,67.0,5.4,6.0,67.0,64.84,49.67
2017,3,5,13,15,0.0,89.5,5.3,6.0,89.5,86.65,68.43
2017,3,5,13,30,0.0,112.0,5.2,6.0,112.0,108.78,87.23
2017,3,5,13,45,462.0,105.0,5.1,6.0,405.5,513.28,436.89
2017,3,5,14,0,924.0,98.0,5.0,6.0,699.0,874.34,720.74
2017,3,5,14,15,462.0,86.5,4.85,6.0,387.0,480.88,408.29
2017,3,5,14,30,0.0,75.0,4.7,6.0,75.0,72.55,56.66
2017,3,5,14,45,86.0,161.0,4.6,6.0,207.5,237.79,200.04
2017,3,5,15,0,172.0,247.0,4.5,6.0,340.0,397.23,333.52
2017,3,5,15,15,296.5,208.5,4.3,5.5,353.5,446.79,377.75
2017,3,5,15,30,421.0,170.0,4.1,5.0,367.0,487.32,414.07
2017,3,5,15,45,299.0,166.5,3.95,5.0,299.5,382.92,326.16
2017,3,5,16,0,177.0,163.0,3.8,5.0,232.0,288.19,245.25
2017,3,5,16,15,428.0,116.5,3.5,4.5,252.5,384.17,329.21
2017,3,5,16,30,679.0,70.0,3.2,4.0,273.0,445.75,379.87
2017,3,5,16,45,616.5,63.0,2.9,4.0,221.5,376.91,318.15
2017,3,5,17,0,554.0,56.0,2.6,4.0,170.0,312.56,259.33
2017,3,5,17,15,448.0,46.5,2.45,3.5,121.5,234.24,188.71
2017,3,5,17,30,342.0,37.0,2.3,3.0,73.0,165.92,125.2
2017,3,5,17,45,171.0,18.5,2.15,2.5,36.5,76.05,23.6
2017,3,5,18,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,3,6,6,45,10.0,14.5,2.1,2.5,15.5,14.25,0.0
2017,3,6,7,0,20.0,29.0,2.2,3.0,31.0,26.61,16.1
2017,3,6,7,15,55.5,51.0,2.3,3.5,60.0,43.29,33.46
2017,3,6,7,30,91.0,73.0,2.4,4.0,89.0,68.51,51.42
2017,3,6,7,45,115.5,95.0,2.5,4.5,122.5,97.76,75.02
2017,3,6,8,0,140.0,117.0,2.6,5.0,156.0,130.07,101.99
2017,3,6,8,15,169.0,134.0,2.65,5.0,190.0,161.91,129.08
2017,3,6,8,30,198.0,151.0,2.7,5.0,224.0,196.82,159.17
2017,3,6,8,45,102.0,153.0,2.8,5.5,191.0,179.4,147.38
2017,3,6,9,0,6.0,155.0,2.9,6.0,158.0,151.08,124.61
2017,3,6,9,15,194.0,181.0,2.9,6.0,283.0,259.25,214.64
2017,3,6,9,30,382.0,207.0,2.9,6.0,408.0,386.83,319.75
2017,3,6,9,45,394.0,221.5,2.95,6.5,441.5,426.86,352.07
2017,3,6,10,0,406.0,236.0,3.0,7.0,475.0,467.15,384.29
2017,3,6,10,15,429.5,243.0,3.0,7.0,508.0,509.94,418.67
2017,3,6,10,30,453.0,250.0,3.0,7.0,541.0,551.21,451.4
2017,3,6,10,45,480.0,249.0,3.0,7.0,568.0,587.34,479.98
2017,3,6,11,0,507.0,248.0,3.0,7.0,595.0,623.71,508.46
2017,3,6,11,15,331.0,299.0,3.0,7.0,528.0,556.28,452.39
2017,3,6,11,30,155.0,350.0,3.0,7.0,461.0,478.01,387.02
2017,3,6,11,45,265.5,336.0,3.0,7.5,528.5,562.75,455.31
2017,3,6,12,0,376.0,322.0,3.0,8.0,596.0,645.27,519.66
2017,3,6,12,15,351.5,329.5,3.0,8.0,585.5,640.64,515.0
2017,3,6,12,30,327.0,337.0,3.0,8.0,575.0,634.11,509.51
2017,3,6,12,45,171.0,292.5,3.0,8.5,417.0,451.01,365.27
2017,3,6,13,0,15.0,248.0,3.0,9.0,259.0,258.23,207.85
2017,3,6,13,15,14.5,243.5,3.0,9.0,254.0,253.64,204.86
2017,3,6,13,30,14.0,239.0,3.0,9.0,249.0,249.01,201.32
2017,3,6,13,45,20.0,247.5,3.0,9.0,261.0,263.33,213.36
2017,3,6,14,0,26.0,256.0,3.0,9.0,273.0,277.7,225.42
2017,3,6,14,15,131.5,267.5,2.95,9.0,347.5,394.1,322.39
2017,3,6,14,30,237.0,279.0,2.9,9.0,422.0,489.76,400.37
2017,3,6,14,45,118.5,151.0,2.85,9.0,222.5,251.99,208.8
2017,3,6,15,0,0.0,23.0,2.8,9.0,23.0,22.21,13.42
2017,3,6,15,15,78.0,116.0,2.6,8.5,153.0,179.36,149.66
2017,3,6,15,30,156.0,209.0,2.4,8.0,283.0,336.39,280.52
2017,3,6,15,45,292.5,170.5,2.25,8.0,291.5,384.01,321.6
2017,3,6,16,0,429.0,132.0,2.1,8.0,300.0,420.51,352.67
2017,3,6,16,15,563.5,97.0,1.85,7.5,287.0,442.3,370.65
2017,3,6,16,30,698.0,62.0,1.6,7.0,274.0,445.7,371.94
2017,3,6,16,45,643.0,55.5,1.35,6.5,223.0,382.25,316.69
2017,3,6,17,0,588.0,49.0,1.1,6.0,172.0,320.39,261.53
2017,3,6,17,15,492.5,41.0,1.05,5.5,124.0,245.94,195.44
2017,3,6,17,30,397.0,33.0,1.0,5.0,76.0,180.59,135.19
2017,3,6,17,45,198.5,16.5,1.0,4.5,38.0,82.04,32.3
2017,3,6,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,3,7,6,45,156.5,14.5,0.5,3.5,28.0,14.25,0.0
2017,3,7,7,0,313.0,29.0,0.5,4.0,56.0,22.79,13.49
2017,3,7,7,15,421.5,38.5,0.5,4.5,102.0,28.72,20.41
2017,3,7,7,30,530.0,48.0,0.5,5.0,148.0,68.52,36.72
2017,3,7,7,45,592.5,55.0,0.5,5.5,198.0,114.3,67.64
2017,3,7,8,0,655.0,62.0,0.5,6.0,248.0,166.93,110.12
2017,3,7,8,15,455.5,105.0,0.5,6.5,246.0,199.75,148.6
2017,3,7,8,30,256.0,148.0,0.5,7.0,244.0,210.78,166.37
2017,3,7,8,45,529.0,113.0,0.5,7.5,344.0,286.23,224.27
2017,3,7,9,0,802.0,78.0,0.5,8.0,444.0,388.62,305.1
2017,3,7,9,15,771.0,92.5,0.5,8.0,471.5,430.96,341.73
2017,3,7,9,30,740.0,107.0,0.5,8.0,499.0,468.05,373.2
2017,3,7,9,45,729.0,121.5,0.5,8.5,531.0,512.35,407.97
2017,3,7,10,0,718.0,136.0,0.5,9.0,563.0,554.05,439.35
2017,3,7,10,15,547.0,205.5,0.5,9.5,541.0,547.25,431.62
2017,3,7,10,30,376.0,275.0,0.5,10.0,519.0,524.15,411.23
2017,3,7,10,45,276.5,305.0,0.55,10.5,488.0,501.06,392.32
2017,3,7,11,0,177.0,335.0,0.6,11.0,457.0,466.48,364.31
2017,3,7,11,15,248.5,333.0,0.6,11.0,508.5,525.32,409.56
2017,3,7,11,30,320.0,331.0,0.6,11.0,560.0,592.57,459.04
2017,3,7,11,45,211.0,342.5,0.65,11.0,494.5,520.82,404.27
2017,3,7,12,0,102.0,354.0,0.7,11.0,429.0,443.08,345.03
2017,3,7,12,15,104.0,353.0,0.7,11.0,429.5,446.65,348.53
2017,3,7,12,30,106.0,352.0,0.7,11.0,430.0,449.89,351.05
2017,3,7,12,45,110.0,351.5,0.75,11.0,431.5,455.04,355.42
2017,3,7,13,0,114.0,351.0,0.8,11.0,433.0,459.86,359.59
2017,3,7,13,15,157.0,345.0,0.85,11.0,456.0,499.99,391.19
2017,3,7,13,30,200.0,339.0,0.9,11.0,479.0,531.17,415.8
2017,3,7,13,45,177.5,328.0,0.95,11.0,449.0,500.38,393.04
2017,3,7,14,0,155.0,317.0,1.0,11.0,419.0,469.3,370.4
2017,3,7,14,15,153.0,303.0,1.0,11.0,400.5,451.52,357.92
2017,3,7,14,30,151.0,289.0,1.0,11.0,382.0,433.19,344.84
2017,3,7,14,45,477.5,195.0,1.05,11.0,461.5,596.07,477.11
2017,3,7,15,0,804.0,101.0,1.1,11.0,541.0,724.43,575.31
2017,3,7,15,15,782.5,97.5,1.05,10.5,499.0,681.76,544.64
2017,3,7,15,30,761.0,94.0,1.0,10.0,457.0,637.8,514.06
2017,3,7,15,45,658.5,101.5,0.95,10.0,393.0,555.68,451.26
2017,3,7,16,0,556.0,109.0,0.9,10.0,329.0,475.98,389.18
2017,3,7,16,15,513.5,102.0,0.85,9.5,284.5,418.01,343.95
2017,3,7,16,30,471.0,95.0,0.8,9.0,240.0,365.82,301.58
2017,3,7,16,45,492.5,76.5,0.8,9.0,203.5,335.55,275.2
2017,3,7,17,0,514.0,58.0,0.8,9.0,167.0,300.26,242.68
2017,3,7,17,15,419.0,47.5,0.85,8.5,120.5,226.44,178.59
2017,3,7,17,30,324.0,37.0,0.9,8.0,74.0,161.74,120.73
2017,3,7,17,45,162.0,18.5,1.0,7.5,37.0,75.44,34.19
2017,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,6,45,160.5,15.0,1.25,4.0,30.0,11.58,0.0
2017,3,8,7,0,321.0,30.0,1.3,5.0,60.0,23.44,14.32
2017,3,8,7,15,428.5,40.0,1.25,5.5,106.5,30.67,22.09
2017,3,8,7,30,536.0,50.0,1.2,6.0,153.0,72.86,39.41
2017,3,8,7,45,599.0,56.5,1.2,6.5,203.5,118.86,70.98
2017,3,8,8,0,662.0,63.0,1.2,7.0,254.0,171.75,114.09
2017,3,8,8,15,704.0,68.0,1.4,7.5,304.5,226.62,162.74
2017,3,8,8,30,746.0,73.0,1.6,8.0,355.0,283.54,214.06
2017,3,8,8,45,775.0,77.0,1.85,9.0,403.0,338.65,263.6
2017,3,8,9,0,804.0,81.0,2.1,10.0,451.0,395.62,313.56
2017,3,8,9,15,824.5,84.0,2.2,10.5,495.0,449.37,359.99
2017,3,8,9,30,845.0,87.0,2.3,11.0,539.0,503.47,405.31
2017,3,8,9,45,866.5,86.5,2.4,11.5,578.5,554.63,447.11
2017,3,8,10,0,888.0,86.0,2.5,12.0,618.0,605.24,487.37
2017,3,8,10,15,898.5,87.5,2.5,12.0,650.0,650.44,522.9
2017,3,8,10,30,909.0,89.0,2.5,12.0,682.0,693.93,556.35
2017,3,8,10,45,917.0,90.0,2.5,12.5,707.0,733.23,583.66
2017,3,8,11,0,925.0,91.0,2.5,13.0,732.0,770.19,608.42
2017,3,8,11,15,929.5,92.0,2.45,13.0,749.0,801.99,630.02
2017,3,8,11,30,934.0,93.0,2.4,13.0,766.0,830.88,649.46
2017,3,8,11,45,936.5,93.5,2.35,13.5,775.0,854.6,663.94
2017,3,8,12,0,939.0,94.0,2.3,14.0,784.0,875.06,676.12
2017,3,8,12,15,939.0,93.5,2.3,14.0,785.0,889.0,685.5
2017,3,8,12,30,939.0,93.0,2.3,14.0,786.0,899.44,692.63
2017,3,8,12,45,939.0,91.5,2.3,14.5,779.0,905.23,695.43
2017,3,8,13,0,939.0,90.0,2.3,15.0,772.0,907.42,695.93
2017,3,8,13,15,934.5,89.5,2.25,15.0,756.5,903.25,693.04
2017,3,8,13,30,930.0,89.0,2.2,15.0,741.0,895.52,687.91
2017,3,8,13,45,922.5,88.0,2.2,15.5,717.5,881.21,677.61
2017,3,8,14,0,915.0,87.0,2.2,16.0,694.0,863.57,665.2
2017,3,8,14,15,905.0,85.5,2.15,16.0,663.5,840.11,649.64
2017,3,8,14,30,895.0,84.0,2.1,16.0,633.0,813.68,632.08
2017,3,8,14,45,882.0,82.0,2.05,16.0,595.5,781.58,610.5
2017,3,8,15,0,869.0,80.0,2.0,16.0,558.0,747.04,587.12
2017,3,8,15,15,850.0,77.5,1.85,15.5,515.5,709.81,561.93
2017,3,8,15,30,831.0,75.0,1.7,15.0,473.0,666.44,531.94
2017,3,8,15,45,807.5,71.0,1.6,15.0,426.5,617.08,495.5
2017,3,8,16,0,784.0,67.0,1.5,15.0,380.0,567.07,457.01
2017,3,8,16,15,747.0,63.0,1.35,14.0,329.5,509.03,412.49
2017,3,8,16,30,710.0,59.0,1.2,13.0,279.0,452.16,367.24
2017,3,8,16,45,659.5,53.0,1.05,12.5,228.5,388.13,313.97
2017,3,8,17,0,609.0,47.0,0.9,12.0,178.0,327.39,261.46
2017,3,8,17,15,518.5,39.5,0.95,11.5,130.0,256.16,199.74
2017,3,8,17,30,428.0,32.0,1.0,11.0,82.0,191.27,141.47
2017,3,8,17,45,214.0,16.0,1.05,10.5,41.0,87.39,43.79
2017,3,8,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,9,6,45,185.5,14.5,0.7,8.0,32.5,10.92,0.0
2017,3,9,7,0,371.0,29.0,0.7,9.0,65.0,22.17,13.27
2017,3,9,7,15,473.0,37.5,0.7,9.5,112.0,30.38,21.54
2017,3,9,7,30,575.0,46.0,0.7,10.0,159.0,73.87,37.64
2017,3,9,7,45,631.5,52.0,0.7,10.5,209.5,123.01,71.81
2017,3,9,8,0,688.0,58.0,0.7,11.0,260.0,176.16,114.94
2017,3,9,8,15,728.0,62.5,0.8,11.5,311.0,229.84,161.93
2017,3,9,8,30,768.0,67.0,0.9,12.0,362.0,287.17,212.64
2017,3,9,8,45,794.0,71.0,1.05,12.5,409.5,342.51,261.75
2017,3,9,9,0,820.0,75.0,1.2,13.0,457.0,399.36,310.97
2017,3,9,9,15,840.0,77.5,1.35,13.5,501.0,453.22,356.64
2017,3,9,9,30,860.0,80.0,1.5,14.0,545.0,507.78,401.49
2017,3,9,9,45,871.0,83.5,1.7,14.5,582.5,557.62,441.76
2017,3,9,10,0,882.0,87.0,1.9,15.0,620.0,606.32,480.1
2017,3,9,10,15,892.5,88.5,1.95,15.5,652.0,651.3,513.94
2017,3,9,10,30,903.0,90.0,2.0,16.0,684.0,694.58,545.68
2017,3,9,10,45,908.0,92.5,2.05,16.5,708.0,733.12,571.89
2017,3,9,11,0,913.0,95.0,2.1,17.0,732.0,769.17,595.73
2017,3,9,11,15,917.5,96.0,2.1,17.0,749.0,800.62,616.92
2017,3,9,11,30,922.0,97.0,2.1,17.0,766.0,829.21,636.07
2017,3,9,11,45,920.0,99.5,2.1,17.0,774.0,851.13,650.6
2017,3,9,12,0,918.0,102.0,2.1,17.0,782.0,869.69,662.91
2017,3,9,12,15,918.0,102.0,2.1,17.0,783.0,883.87,672.34
2017,3,9,12,30,918.0,102.0,2.1,17.0,784.0,894.61,679.57
2017,3,9,12,45,740.5,178.0,2.1,17.5,724.5,838.59,639.95
2017,3,9,13,0,563.0,254.0,2.1,18.0,665.0,767.26,586.68
2017,3,9,13,15,728.5,180.0,2.0,18.0,700.5,835.39,637.67
2017,3,9,13,30,894.0,106.0,1.9,18.0,736.0,886.5,671.58
2017,3,9,13,45,886.5,105.0,1.85,18.0,713.0,872.5,661.75
2017,3,9,14,0,879.0,104.0,1.8,18.0,690.0,855.31,650.55
2017,3,9,14,15,729.5,147.5,1.7,17.5,619.5,775.92,596.99
2017,3,9,14,30,580.0,191.0,1.6,17.0,549.0,686.53,533.62
2017,3,9,14,45,551.0,187.5,1.55,17.0,511.5,647.69,506.45
2017,3,9,15,0,522.0,184.0,1.5,17.0,474.0,608.26,478.03
2017,3,9,15,15,483.0,178.0,1.4,16.5,430.5,558.62,442.14
2017,3,9,15,30,444.0,172.0,1.3,16.0,387.0,509.76,406.24
2017,3,9,15,45,477.0,146.5,1.2,16.0,357.0,487.44,390.4
2017,3,9,16,0,510.0,121.0,1.1,16.0,327.0,460.85,370.49
2017,3,9,16,15,471.5,112.5,1.05,15.5,283.5,408.49,329.88
2017,3,9,16,30,433.0,104.0,1.0,15.0,240.0,358.24,289.89
2017,3,9,16,45,393.5,89.5,0.95,14.5,196.0,303.1,244.79
2017,3,9,17,0,354.0,75.0,0.9,14.0,152.0,250.91,200.62
2017,3,9,17,15,290.5,59.0,0.9,13.5,111.0,191.09,149.3
2017,3,9,17,30,227.0,43.0,0.9,13.0,70.0,137.54,102.17
2017,3,9,17,45,113.5,26.0,0.95,12.5,39.5,71.8,38.95
2017,3,9,18,0,0.0,9.0,1.0,12.0,9.0,8.85,0.0
2017,3,9,18,15,0.0,4.5,1.0,11.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,10,6,45,81.5,19.0,0.75,7.5,27.5,16.06,0.0
2017,3,10,7,0,163.0,38.0,0.7,8.0,55.0,29.44,19.82
2017,3,10,7,15,223.0,56.0,0.75,8.5,93.5,45.65,31.77
2017,3,10,7,30,283.0,74.0,0.8,9.0,132.0,80.98,53.85
2017,3,10,7,45,318.5,91.5,0.85,9.5,173.5,119.77,83.18
2017,3,10,8,0,354.0,109.0,0.9,10.0,215.0,162.6,118.31
2017,3,10,8,15,395.0,119.0,0.9,10.0,257.0,203.75,153.29
2017,3,10,8,30,436.0,129.0,0.9,10.0,299.0,249.04,192.22
2017,3,10,8,45,438.5,148.0,0.95,10.5,336.5,293.27,230.52
2017,3,10,9,0,441.0,167.0,1.0,11.0,374.0,337.3,267.59
2017,3,10,9,15,481.0,173.5,1.0,11.0,419.0,385.99,307.56
2017,3,10,9,30,521.0,180.0,1.0,11.0,464.0,437.67,349.07
2017,3,10,9,45,470.5,211.0,1.05,11.5,481.0,466.42,371.1
2017,3,10,10,0,420.0,242.0,1.1,12.0,498.0,489.8,388.19
2017,3,10,10,15,415.0,258.0,1.25,12.0,522.0,519.54,411.47
2017,3,10,10,30,410.0,274.0,1.4,12.0,546.0,550.1,434.9
2017,3,10,10,45,378.5,295.0,1.55,12.5,552.5,565.67,445.58
2017,3,10,11,0,347.0,316.0,1.7,13.0,559.0,578.22,453.85
2017,3,10,11,15,222.5,334.0,1.8,13.5,491.5,508.99,399.3
2017,3,10,11,30,98.0,352.0,1.9,14.0,424.0,431.46,337.67
2017,3,10,11,45,78.5,345.5,2.0,14.5,403.5,412.46,322.78
2017,3,10,12,0,59.0,339.0,2.1,15.0,383.0,392.29,306.57
2017,3,10,12,15,122.5,355.5,2.1,15.0,447.0,472.47,369.04
2017,3,10,12,30,186.0,372.0,2.1,15.0,511.0,547.55,426.05
2017,3,10,12,45,193.5,367.5,2.15,15.5,511.0,552.52,429.04
2017,3,10,13,0,201.0,363.0,2.2,16.0,511.0,556.75,432.02
2017,3,10,13,15,263.5,344.0,2.25,16.0,533.5,600.36,466.35
2017,3,10,13,30,326.0,325.0,2.3,16.0,556.0,634.24,493.28
2017,3,10,13,45,380.0,298.5,2.35,16.5,560.0,650.32,506.33
2017,3,10,14,0,434.0,272.0,2.4,17.0,564.0,671.77,523.15
2017,3,10,14,15,284.5,282.5,2.4,17.0,470.5,546.68,428.55
2017,3,10,14,30,135.0,293.0,2.4,17.0,377.0,425.44,334.68
2017,3,10,14,45,378.5,223.0,2.4,17.0,439.0,544.53,433.05
2017,3,10,15,0,622.0,153.0,2.4,17.0,501.0,654.55,520.12
2017,3,10,15,15,724.0,116.0,2.25,16.5,491.0,669.55,533.29
2017,3,10,15,30,826.0,79.0,2.1,16.0,481.0,672.13,536.88
2017,3,10,15,45,804.5,74.5,1.95,16.0,434.5,623.44,500.4
2017,3,10,16,0,783.0,70.0,1.8,16.0,388.0,573.96,462.14
2017,3,10,16,15,747.0,65.5,1.6,15.5,337.5,515.64,416.61
2017,3,10,16,30,711.0,61.0,1.4,15.0,287.0,458.43,370.53
2017,3,10,16,45,661.0,55.0,1.25,14.5,236.5,394.23,317.59
2017,3,10,17,0,611.0,49.0,1.1,14.0,186.0,333.28,265.37
2017,3,10,17,15,523.0,41.5,1.1,13.0,137.0,262.43,204.62
2017,3,10,17,30,435.0,34.0,1.1,12.0,88.0,197.55,147.07
2017,3,10,17,45,279.5,22.5,1.15,11.5,50.5,115.71,67.57
2017,3,10,18,0,124.0,11.0,1.2,11.0,13.0,38.91,0.0
2017,3,10,18,15,62.0,5.5,1.2,10.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,6,45,205.5,15.5,0.8,9.5,37.5,11.47,0.0
2017,3,11,7,0,411.0,31.0,0.9,10.0,75.0,23.48,14.7
2017,3,11,7,15,506.0,39.0,1.1,10.5,123.5,36.12,19.81
2017,3,11,7,30,601.0,47.0,1.3,11.0,172.0,83.55,43.51
2017,3,11,7,45,654.0,53.5,1.5,11.5,223.0,132.55,78.59
2017,3,11,8,0,707.0,60.0,1.7,12.0,274.0,187.3,123.96
2017,3,11,8,15,683.0,72.5,1.7,12.5,309.0,232.78,166.85
2017,3,11,8,30,659.0,85.0,1.7,13.0,344.0,276.71,208.19
2017,3,11,8,45,683.5,91.5,1.7,13.5,389.5,328.61,253.81
2017,3,11,9,0,708.0,98.0,1.7,14.0,435.0,382.08,299.51
2017,3,11,9,15,679.0,119.5,1.65,14.5,466.5,427.11,337.21
2017,3,11,9,30,650.0,141.0,1.6,15.0,498.0,468.13,370.1
2017,3,11,9,45,605.5,168.5,1.55,15.5,519.0,502.49,396.29
2017,3,11,10,0,561.0,196.0,1.5,16.0,540.0,530.16,416.29
2017,3,11,10,15,581.5,201.5,1.45,16.0,574.5,573.75,448.93
2017,3,11,10,30,602.0,207.0,1.4,16.0,609.0,617.35,480.73
2017,3,11,10,45,586.0,223.0,1.4,16.5,625.5,645.46,499.52
2017,3,11,11,0,570.0,239.0,1.4,17.0,642.0,670.82,516.04
2017,3,11,11,15,586.0,241.0,1.4,17.0,664.0,703.85,539.44
2017,3,11,11,30,602.0,243.0,1.4,17.0,686.0,735.71,561.69
2017,3,11,11,45,553.5,263.0,1.4,17.5,674.0,732.17,556.69
2017,3,11,12,0,505.0,283.0,1.4,18.0,662.0,724.78,549.35
2017,3,11,12,15,495.0,287.0,1.4,18.0,659.0,730.12,552.98
2017,3,11,12,30,485.0,291.0,1.4,18.0,656.0,733.28,555.0
2017,3,11,12,45,714.5,192.0,1.45,18.0,723.0,836.06,631.78
2017,3,11,13,0,944.0,93.0,1.5,18.0,790.0,924.7,690.95
2017,3,11,13,15,940.0,92.0,1.6,18.0,774.5,920.19,688.69
2017,3,11,13,30,936.0,91.0,1.7,18.0,759.0,912.09,685.24
2017,3,11,13,45,931.0,89.5,1.8,18.0,736.0,899.06,678.55
2017,3,11,14,0,926.0,88.0,1.9,18.0,713.0,882.6,669.57
2017,3,11,14,15,917.0,86.5,1.95,18.0,682.5,859.5,655.56
2017,3,11,14,30,908.0,85.0,2.0,18.0,652.0,833.36,639.45
2017,3,11,14,45,896.5,82.5,2.1,18.0,615.0,801.25,619.49
2017,3,11,15,0,885.0,80.0,2.2,18.0,578.0,766.58,597.48
2017,3,11,15,15,867.5,77.5,2.15,17.5,535.0,725.21,570.36
2017,3,11,15,30,850.0,75.0,2.1,17.0,492.0,686.37,544.72
2017,3,11,15,45,826.5,71.5,2.1,16.5,445.0,636.54,510.19
2017,3,11,16,0,803.0,68.0,2.1,16.0,398.0,586.01,472.85
2017,3,11,16,15,768.5,64.0,2.0,15.0,347.0,528.17,428.9
2017,3,11,16,30,734.0,60.0,1.9,14.0,296.0,471.26,383.96
2017,3,11,16,45,686.0,54.5,1.85,13.5,244.5,407.39,331.12
2017,3,11,17,0,638.0,49.0,1.8,13.0,193.0,346.51,278.63
2017,3,11,17,15,552.0,41.5,1.9,12.0,143.0,274.73,216.4
2017,3,11,17,30,466.0,34.0,2.0,11.0,93.0,208.79,157.21
2017,3,11,17,45,310.5,23.0,2.15,10.5,54.0,126.25,77.64
2017,3,11,18,0,155.0,12.0,2.3,10.0,15.0,47.22,0.0
2017,3,11,18,15,77.5,6.0,2.4,9.5,7.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,12,6,45,195.0,17.5,1.75,8.0,39.5,13.09,1.94
2017,3,12,7,0,390.0,35.0,1.9,9.0,79.0,26.99,17.93
2017,3,12,7,15,489.0,44.0,1.95,9.5,128.5,42.46,24.02
2017,3,12,7,30,588.0,53.0,2.0,10.0,178.0,88.39,47.75
2017,3,12,7,45,646.5,59.5,2.05,10.5,230.5,137.87,83.78
2017,3,12,8,0,705.0,66.0,2.1,11.0,283.0,193.7,130.27
2017,3,12,8,15,744.5,70.5,2.1,11.5,335.5,250.64,180.74
2017,3,12,8,30,784.0,75.0,2.1,12.0,388.0,309.27,233.0
2017,3,12,8,45,812.5,78.5,2.15,12.5,437.5,366.24,283.57
2017,3,12,9,0,841.0,82.0,2.2,13.0,487.0,424.93,334.25
2017,3,12,9,15,860.5,85.0,2.3,13.5,532.0,480.38,381.13
2017,3,12,9,30,880.0,88.0,2.4,14.0,577.0,535.98,426.69
2017,3,12,9,45,891.0,92.0,2.55,14.5,615.5,587.75,468.12
2017,3,12,10,0,902.0,96.0,2.7,15.0,654.0,637.92,507.2
2017,3,12,10,15,912.5,97.5,2.7,15.5,686.5,683.81,541.51
2017,3,12,10,30,923.0,99.0,2.7,16.0,719.0,727.94,573.59
2017,3,12,10,45,933.0,99.0,2.7,16.5,745.0,768.19,600.37
2017,3,12,11,0,943.0,99.0,2.7,17.0,771.0,806.15,625.21
2017,3,12,11,15,947.5,100.0,2.65,17.0,788.0,838.41,646.66
2017,3,12,11,30,952.0,101.0,2.6,17.0,805.0,867.69,665.94
2017,3,12,11,45,956.0,100.5,2.6,17.5,814.5,891.87,680.75
2017,3,12,12,0,960.0,100.0,2.6,18.0,824.0,912.75,693.32
2017,3,12,12,15,960.0,99.5,2.6,18.0,824.5,926.82,702.62
2017,3,12,12,30,960.0,99.0,2.6,18.0,825.0,937.28,709.66
2017,3,12,12,45,967.0,94.5,2.6,18.0,819.5,945.86,715.58
2017,3,12,13,0,974.0,90.0,2.6,18.0,814.0,950.75,719.15
2017,3,12,13,15,970.5,89.0,2.55,18.0,798.0,946.55,716.31
2017,3,12,13,30,967.0,88.0,2.5,18.0,782.0,938.64,711.18
2017,3,12,13,45,961.0,87.0,2.45,18.5,758.5,924.94,700.97
2017,3,12,14,0,955.0,86.0,2.4,19.0,735.0,907.73,688.57
2017,3,12,14,15,946.0,84.5,2.3,18.5,703.5,884.06,674.05
2017,3,12,14,30,937.0,83.0,2.2,18.0,672.0,857.25,657.4
2017,3,12,14,45,924.5,81.0,2.15,18.0,634.0,824.14,635.56
2017,3,12,15,0,912.0,79.0,2.1,18.0,596.0,788.43,611.83
2017,3,12,15,15,895.0,77.0,1.95,17.5,552.5,747.06,584.25
2017,3,12,15,30,878.0,75.0,1.8,17.0,509.0,703.89,555.06
2017,3,12,15,45,854.0,72.0,1.7,17.0,460.5,657.42,522.1
2017,3,12,16,0,830.0,69.0,1.6,17.0,412.0,605.97,483.18
2017,3,12,16,15,795.5,65.0,1.45,16.0,360.0,546.85,438.77
2017,3,12,16,30,761.0,61.0,1.3,15.0,308.0,488.6,393.36
2017,3,12,16,45,709.5,56.0,1.15,14.5,255.0,422.14,339.05
2017,3,12,17,0,658.0,51.0,1.0,14.0,202.0,358.93,285.35
2017,3,12,17,15,571.5,43.5,1.05,13.5,150.5,285.81,222.77
2017,3,12,17,30,485.0,36.0,1.1,13.0,99.0,218.36,163.06
2017,3,12,17,45,322.5,24.5,1.15,12.5,58.0,132.64,83.62
2017,3,12,18,0,160.0,13.0,1.2,12.0,17.0,49.64,0.0
2017,3,12,18,15,80.0,6.5,1.2,11.5,8.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,6,45,222.0,16.5,0.95,8.5,43.0,12.02,2.4
2017,3,13,7,0,444.0,33.0,1.0,9.0,86.0,24.78,16.15
2017,3,13,7,15,536.5,41.0,1.15,9.5,136.0,42.85,22.35
2017,3,13,7,30,629.0,49.0,1.3,10.0,186.0,92.68,49.29
2017,3,13,7,45,684.5,54.5,1.45,10.5,239.0,143.15,86.49
2017,3,13,8,0,740.0,60.0,1.6,11.0,292.0,199.63,133.91
2017,3,13,8,15,776.5,64.0,1.7,11.5,344.5,255.55,183.87
2017,3,13,8,30,813.0,68.0,1.8,12.0,397.0,314.66,236.77
2017,3,13,8,45,838.0,71.0,1.95,12.5,445.5,371.5,287.47
2017,3,13,9,0,863.0,74.0,2.1,13.0,494.0,429.63,337.94
2017,3,13,9,15,881.0,76.5,2.2,13.5,538.5,485.81,385.36
2017,3,13,9,30,899.0,79.0,2.3,14.0,583.0,540.79,430.38
2017,3,13,9,45,921.0,77.0,2.4,14.5,623.5,593.13,472.16
2017,3,13,10,0,943.0,75.0,2.5,15.0,664.0,645.07,512.48
2017,3,13,10,15,952.0,76.5,2.45,15.5,696.0,691.52,546.77
2017,3,13,10,30,961.0,78.0,2.4,16.0,728.0,735.97,577.44
2017,3,13,10,45,966.5,79.0,2.4,16.5,752.5,775.19,603.22
2017,3,13,11,0,972.0,80.0,2.4,17.0,777.0,811.74,626.84
2017,3,13,11,15,976.0,80.5,2.4,17.0,794.0,843.74,648.28
2017,3,13,11,30,980.0,81.0,2.4,17.0,811.0,872.65,667.53
2017,3,13,11,45,981.5,81.5,2.4,17.5,819.5,896.24,681.84
2017,3,13,12,0,983.0,82.0,2.4,18.0,828.0,916.37,693.8
2017,3,13,12,15,983.0,82.0,2.35,18.0,828.5,931.11,703.03
2017,3,13,12,30,983.0,82.0,2.3,18.0,829.0,942.17,709.91
2017,3,13,12,45,981.0,82.0,2.25,18.5,821.0,947.77,711.9
2017,3,13,13,0,979.0,82.0,2.2,19.0,813.0,949.6,711.55
2017,3,13,13,15,975.0,81.0,2.15,19.0,797.0,944.82,708.31
2017,3,13,13,30,971.0,80.0,2.1,19.0,781.0,936.32,702.78
2017,3,13,13,45,964.5,79.5,2.05,19.5,757.5,922.57,692.6
2017,3,13,14,0,958.0,79.0,2.0,20.0,734.0,905.31,680.27
2017,3,13,14,15,949.5,77.5,1.9,20.0,702.5,881.86,664.68
2017,3,13,14,30,941.0,76.0,1.8,20.0,671.0,855.24,647.05
2017,3,13,14,45,928.0,74.5,1.7,20.0,633.0,822.06,624.97
2017,3,13,15,0,915.0,73.0,1.6,20.0,595.0,786.3,601.11
2017,3,13,15,15,898.0,71.0,1.45,19.5,551.5,744.69,573.64
2017,3,13,15,30,881.0,69.0,1.3,19.0,508.0,701.26,544.59
2017,3,13,15,45,857.5,66.5,1.2,19.0,459.5,651.4,509.99
2017,3,13,16,0,834.0,64.0,1.1,19.0,411.0,604.65,475.19
2017,3,13,16,15,801.0,60.0,1.05,18.5,359.5,546.12,431.79
2017,3,13,16,30,768.0,56.0,1.0,18.0,308.0,488.36,387.39
2017,3,13,16,45,718.0,51.5,0.95,17.5,255.5,422.8,335.16
2017,3,13,17,0,668.0,47.0,0.9,17.0,203.0,360.41,283.27
2017,3,13,17,15,587.5,40.0,0.9,16.5,152.0,286.88,221.06
2017,3,13,17,30,507.0,33.0,0.9,16.0,101.0,220.64,162.92
2017,3,13,17,45,359.5,23.0,0.95,15.5,60.0,139.97,89.13
2017,3,13,18,0,212.0,13.0,1.0,15.0,19.0,62.01,0.0
2017,3,13,18,15,106.0,6.5,0.95,15.0,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,6,15,49.0,5.0,0.55,10.5,6.0,0.0,0.0
2017,3,14,6,30,98.0,10.0,0.5,11.0,12.0,9.83,0.0
2017,3,14,6,45,247.0,23.5,0.5,11.5,49.0,18.28,7.59
2017,3,14,7,0,396.0,37.0,0.5,12.0,86.0,28.23,19.05
2017,3,14,7,15,485.5,46.0,0.55,12.0,135.0,48.27,26.39
2017,3,14,7,30,575.0,55.0,0.6,12.0,184.0,94.03,51.67
2017,3,14,7,45,628.0,62.5,0.65,12.5,235.5,143.4,88.35
2017,3,14,8,0,681.0,70.0,0.7,13.0,287.0,198.51,134.03
2017,3,14,8,15,719.0,75.0,0.65,13.5,338.5,252.87,181.24
2017,3,14,8,30,757.0,80.0,0.6,14.0,390.0,312.2,232.3
2017,3,14,8,45,780.0,85.0,0.6,15.0,437.5,367.41,278.99
2017,3,14,9,0,803.0,90.0,0.6,16.0,485.0,423.83,324.95
2017,3,14,9,15,822.5,93.0,0.6,16.5,528.5,477.54,367.82
2017,3,14,9,30,842.0,96.0,0.6,17.0,572.0,531.49,409.29
2017,3,14,9,45,873.0,92.0,0.65,17.5,614.0,584.82,449.51
2017,3,14,10,0,904.0,88.0,0.7,18.0,656.0,638.35,488.72
2017,3,14,10,15,913.5,89.5,0.65,18.5,688.0,683.62,519.6
2017,3,14,10,30,923.0,91.0,0.6,19.0,720.0,727.04,547.49
2017,3,14,10,45,929.0,92.5,0.6,19.5,744.5,765.87,571.25
2017,3,14,11,0,935.0,94.0,0.6,20.0,769.0,802.18,593.05
2017,3,14,11,15,939.0,95.0,0.6,20.5,786.0,833.72,611.48
2017,3,14,11,30,943.0,96.0,0.6,21.0,803.0,862.27,627.87
2017,3,14,11,45,945.5,96.5,0.65,21.5,812.0,885.94,642.02
2017,3,14,12,0,948.0,97.0,0.7,22.0,821.0,906.31,654.14
2017,3,14,12,15,948.5,97.0,0.75,22.0,821.5,921.02,664.04
2017,3,14,12,30,949.0,97.0,0.8,22.0,822.0,932.19,671.91
2017,3,14,12,45,948.0,96.0,0.85,22.0,814.5,937.37,676.17
2017,3,14,13,0,947.0,95.0,0.9,22.0,807.0,938.92,678.34
2017,3,14,13,15,943.0,94.0,0.9,22.0,791.0,934.18,675.79
2017,3,14,13,30,939.0,93.0,0.9,22.0,775.0,925.83,671.17
2017,3,14,13,45,934.0,91.5,0.9,22.5,751.5,912.54,662.28
2017,3,14,14,0,929.0,90.0,0.9,23.0,728.0,895.8,651.38
2017,3,14,14,15,919.5,88.5,0.8,23.0,697.0,871.96,635.57
2017,3,14,14,30,910.0,87.0,0.7,23.0,666.0,845.09,617.93
2017,3,14,14,45,898.0,84.5,0.65,23.0,628.5,812.25,597.3
2017,3,14,15,0,886.0,82.0,0.6,23.0,591.0,776.87,574.97
2017,3,14,15,15,868.5,79.5,0.6,23.0,547.5,735.14,549.02
2017,3,14,15,30,851.0,77.0,0.6,23.0,504.0,695.97,524.49
2017,3,14,15,45,827.0,74.0,0.65,23.0,456.5,645.99,492.38
2017,3,14,16,0,803.0,71.0,0.7,23.0,409.0,595.35,457.33
2017,3,14,16,15,769.0,67.0,0.75,22.0,357.5,537.38,417.19
2017,3,14,16,30,735.0,63.0,0.8,21.0,306.0,480.3,375.7
2017,3,14,16,45,682.5,57.5,0.85,20.0,253.5,413.66,324.76
2017,3,14,17,0,630.0,52.0,0.9,19.0,201.0,350.45,273.96
2017,3,14,17,15,548.0,44.5,1.05,18.0,151.0,279.99,215.54
2017,3,14,17,30,466.0,37.0,1.2,17.0,101.0,214.85,159.32
2017,3,14,17,45,318.0,25.5,1.35,16.0,60.5,134.72,88.02
2017,3,14,18,0,170.0,14.0,1.5,15.0,20.0,53.56,0.0
2017,3,14,18,15,85.0,7.0,1.55,14.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,3.0,2.15,7.5,3.0,0.0,0.0
2017,3,15,6,30,0.0,6.0,2.4,8.0,6.0,5.9,0.0
2017,3,15,6,45,0.0,22.5,2.7,9.0,22.5,21.6,11.02
2017,3,15,7,0,0.0,39.0,3.0,10.0,39.0,36.77,26.74
2017,3,15,7,15,3.5,60.0,3.0,10.5,60.5,55.98,42.18
2017,3,15,7,30,7.0,81.0,3.0,11.0,82.0,76.24,59.63
2017,3,15,7,45,14.0,101.0,3.05,11.5,105.0,96.82,76.88
2017,3,15,8,0,21.0,121.0,3.1,12.0,128.0,118.34,94.68
2017,3,15,8,15,26.0,140.5,3.1,12.0,150.5,138.59,111.49
2017,3,15,8,30,31.0,160.0,3.1,12.0,173.0,160.86,129.84
2017,3,15,8,45,114.0,190.0,3.1,12.5,245.5,221.94,178.67
2017,3,15,9,0,197.0,220.0,3.1,13.0,318.0,292.69,235.34
2017,3,15,9,15,342.0,211.0,3.05,13.5,399.0,365.05,293.16
2017,3,15,9,30,487.0,202.0,3.0,14.0,480.0,451.61,361.93
2017,3,15,9,45,677.0,152.0,3.0,14.5,566.0,536.43,429.5
2017,3,15,10,0,867.0,102.0,3.0,15.0,652.0,633.85,505.67
2017,3,15,10,15,877.5,104.0,2.9,15.0,683.5,679.29,539.89
2017,3,15,10,30,888.0,106.0,2.8,15.0,715.0,721.73,571.18
2017,3,15,10,45,480.0,221.5,2.75,15.0,552.0,576.23,456.39
2017,3,15,11,0,72.0,337.0,2.7,15.0,389.0,389.52,305.31
2017,3,15,11,15,203.0,343.0,2.75,15.0,495.0,506.51,398.45
2017,3,15,11,30,334.0,349.0,2.8,15.0,601.0,631.03,493.29
2017,3,15,11,45,362.0,345.5,2.85,15.0,621.5,660.35,514.82
2017,3,15,12,0,390.0,342.0,2.9,15.0,642.0,689.33,536.67
2017,3,15,12,15,437.5,321.0,2.9,15.0,657.5,722.28,561.81
2017,3,15,12,30,485.0,300.0,2.9,15.0,673.0,749.08,582.53
2017,3,15,12,45,475.0,300.0,2.95,15.5,663.0,745.72,579.13
2017,3,15,13,0,465.0,300.0,3.0,16.0,653.0,740.29,574.52
2017,3,15,13,15,506.0,279.0,2.95,15.5,655.0,755.7,588.22
2017,3,15,13,30,547.0,258.0,2.9,15.0,657.0,768.47,599.92
2017,3,15,13,45,510.5,261.0,2.9,15.0,624.5,736.72,576.7
2017,3,15,14,0,474.0,264.0,2.9,15.0,592.0,703.67,552.7
2017,3,15,14,15,446.0,261.5,2.75,14.5,559.5,670.97,529.42
2017,3,15,14,30,418.0,259.0,2.6,14.0,527.0,629.16,499.39
2017,3,15,14,45,367.5,254.0,2.5,14.0,479.5,575.03,458.54
2017,3,15,15,0,317.0,249.0,2.4,14.0,432.0,522.17,418.22
