Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,15,15,160.5,206.5,2.3,13.5,299.0,341.85,277.02
2017,3,15,15,30,4.0,164.0,2.2,13.0,166.0,166.25,133.0
2017,3,15,15,45,14.0,162.0,2.15,13.0,168.0,171.76,138.63
2017,3,15,16,0,24.0,160.0,2.1,13.0,170.0,176.86,143.44
2017,3,15,16,15,19.0,141.0,2.0,12.5,148.5,153.86,124.85
2017,3,15,16,30,14.0,122.0,1.9,12.0,127.0,131.25,106.34
2017,3,15,16,45,8.5,103.0,1.8,11.5,106.0,108.8,87.6
2017,3,15,17,0,3.0,84.0,1.7,11.0,85.0,86.82,68.91
2017,3,15,17,15,1.5,63.0,1.65,10.5,63.5,64.52,49.63
2017,3,15,17,30,0.0,42.0,1.6,10.0,42.0,42.07,29.96
2017,3,15,17,45,0.0,25.5,1.55,9.5,25.5,25.07,14.18
2017,3,15,18,0,0.0,9.0,1.5,9.0,9.0,8.85,0.0
2017,3,15,18,15,0.0,4.5,1.45,9.0,4.5,4.42,0.0
2017,3,15,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.0,1.5,8.5,6.0,0.0,0.0
2017,3,16,6,30,0.0,12.0,1.7,9.0,12.0,11.8,0.0
2017,3,16,6,45,84.0,30.5,1.9,9.5,41.5,25.31,14.64
2017,3,16,7,0,168.0,49.0,2.1,10.0,71.0,39.81,29.54
2017,3,16,7,15,215.5,68.0,2.15,10.5,109.5,64.19,44.27
2017,3,16,7,30,263.0,87.0,2.2,11.0,148.0,99.94,69.15
2017,3,16,7,45,295.0,105.5,2.25,11.5,190.0,138.53,99.7
2017,3,16,8,0,327.0,124.0,2.3,12.0,232.0,180.78,134.95
2017,3,16,8,15,356.5,138.0,2.15,12.0,272.5,221.82,170.2
2017,3,16,8,30,386.0,152.0,2.0,12.0,313.0,265.23,207.48
2017,3,16,8,45,311.5,185.0,1.95,12.5,325.0,291.26,231.37
2017,3,16,9,0,237.0,218.0,1.9,13.0,337.0,308.69,246.59
2017,3,16,9,15,354.5,213.5,1.95,13.5,409.0,374.74,299.16
2017,3,16,9,30,472.0,209.0,2.0,14.0,481.0,452.39,360.21
2017,3,16,9,45,494.0,215.5,2.05,14.5,516.0,495.31,393.25
2017,3,16,10,0,516.0,222.0,2.1,15.0,551.0,539.01,426.39
2017,3,16,10,15,542.5,225.5,2.2,15.0,586.5,583.23,460.42
2017,3,16,10,30,569.0,229.0,2.3,15.0,622.0,627.98,494.4
2017,3,16,10,45,580.5,236.0,2.45,15.5,649.0,665.57,521.71
2017,3,16,11,0,592.0,243.0,2.6,16.0,676.0,702.14,547.95
2017,3,16,11,15,734.0,187.0,2.65,16.0,736.0,778.27,606.25
2017,3,16,11,30,876.0,131.0,2.7,16.0,796.0,854.29,659.59
2017,3,16,11,45,885.0,129.0,2.75,16.0,806.5,879.85,676.78
2017,3,16,12,0,894.0,127.0,2.8,16.0,817.0,898.39,689.59
2017,3,16,12,15,764.5,188.0,2.8,16.0,779.0,871.29,670.48
2017,3,16,12,30,635.0,249.0,2.8,16.0,741.0,830.63,640.35
2017,3,16,12,45,766.0,186.0,2.8,16.5,773.0,887.01,681.02
2017,3,16,13,0,897.0,123.0,2.8,17.0,805.0,930.87,709.82
2017,3,16,13,15,767.0,175.5,2.85,17.0,750.5,881.0,675.85
2017,3,16,13,30,637.0,228.0,2.9,17.0,696.0,819.68,632.98
2017,3,16,13,45,752.0,175.0,2.95,17.0,710.5,859.47,663.86
2017,3,16,14,0,867.0,122.0,3.0,17.0,725.0,888.62,685.21
2017,3,16,14,15,856.5,120.0,3.0,16.5,694.0,864.31,670.27
2017,3,16,14,30,846.0,118.0,3.0,16.0,663.0,837.16,653.7
2017,3,16,14,45,733.0,140.0,3.0,16.0,592.5,755.19,596.2
2017,3,16,15,0,620.0,162.0,3.0,16.0,522.0,672.72,535.98
2017,3,16,15,15,600.5,153.5,2.9,15.5,481.5,630.53,506.16
2017,3,16,15,30,581.0,145.0,2.8,15.0,441.0,587.48,474.83
2017,3,16,15,45,451.5,155.5,2.75,15.0,372.5,488.14,396.96
2017,3,16,16,0,322.0,166.0,2.7,15.0,304.0,393.08,320.98
2017,3,16,16,15,295.5,151.0,2.55,14.0,265.5,348.13,286.11
2017,3,16,16,30,269.0,136.0,2.4,13.0,227.0,304.78,251.36
2017,3,16,16,45,251.5,115.0,2.3,12.5,189.0,260.62,214.69
2017,3,16,17,0,234.0,94.0,2.2,12.0,151.0,217.52,177.8
2017,3,16,17,15,197.0,73.5,2.2,11.5,113.5,168.47,135.06
2017,3,16,17,30,160.0,53.0,2.2,11.0,76.0,122.76,94.5
2017,3,16,17,45,80.0,34.5,2.25,10.5,46.0,70.64,48.46
2017,3,16,18,0,0.0,16.0,2.3,10.0,16.0,15.77,0.0
2017,3,16,18,15,0.0,8.0,2.25,9.5,8.0,7.86,0.0
2017,3,16,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,6,15,78.0,7.5,0.9,6.5,10.5,0.0,0.0
2017,3,17,6,30,156.0,15.0,0.9,7.0,21.0,14.74,0.0
2017,3,17,6,45,307.0,26.5,0.9,8.0,61.5,20.3,11.2
2017,3,17,7,0,458.0,38.0,0.9,9.0,102.0,28.19,19.52
2017,3,17,7,15,542.0,46.0,0.85,9.5,152.5,56.66,29.3
2017,3,17,7,30,626.0,54.0,0.8,10.0,203.0,105.38,58.53
2017,3,17,7,45,680.0,59.0,0.8,10.5,256.0,158.2,99.47
2017,3,17,8,0,734.0,64.0,0.8,11.0,309.0,214.56,147.27
2017,3,17,8,15,768.5,68.0,0.75,11.5,361.0,270.21,196.49
2017,3,17,8,30,803.0,72.0,0.7,12.0,413.0,328.81,247.7
2017,3,17,8,45,828.0,75.0,0.65,12.5,461.5,385.49,296.25
2017,3,17,9,0,853.0,78.0,0.6,13.0,510.0,443.46,344.04
2017,3,17,9,15,870.5,80.5,0.55,13.5,554.0,499.13,388.21
2017,3,17,9,30,888.0,83.0,0.5,14.0,598.0,553.54,429.63
2017,3,17,9,45,899.5,85.5,0.5,15.0,636.0,604.09,466.28
2017,3,17,10,0,911.0,88.0,0.5,16.0,674.0,653.42,500.61
2017,3,17,10,15,920.5,89.5,0.45,16.5,705.5,698.96,531.31
2017,3,17,10,30,930.0,91.0,0.4,17.0,737.0,742.61,558.38
2017,3,17,10,45,934.5,93.0,0.4,17.5,761.0,781.01,581.64
2017,3,17,11,0,939.0,95.0,0.4,18.0,785.0,816.77,602.9
2017,3,17,11,15,943.0,95.5,0.45,18.0,802.0,847.78,622.95
2017,3,17,11,30,947.0,96.0,0.5,18.0,819.0,875.78,641.11
2017,3,17,11,45,946.5,97.5,0.55,18.5,827.0,897.91,654.36
2017,3,17,12,0,946.0,99.0,0.6,19.0,835.0,916.63,665.53
2017,3,17,12,15,946.0,99.0,0.6,19.0,835.0,930.7,674.11
2017,3,17,12,30,946.0,99.0,0.6,19.0,835.0,941.22,680.61
2017,3,17,12,45,941.0,100.5,0.65,19.5,826.5,945.33,683.01
2017,3,17,13,0,936.0,102.0,0.7,20.0,818.0,945.82,683.34
2017,3,17,13,15,931.5,101.0,0.65,20.0,801.5,940.45,679.39
2017,3,17,13,30,927.0,100.0,0.6,20.0,785.0,931.52,673.4
2017,3,17,13,45,918.5,99.5,0.55,20.0,760.5,916.16,663.53
2017,3,17,14,0,910.0,99.0,0.5,20.0,736.0,897.51,651.76
2017,3,17,14,15,900.0,97.5,0.4,20.0,704.5,873.32,635.6
2017,3,17,14,30,890.0,96.0,0.3,20.0,673.0,846.2,617.76
2017,3,17,14,45,874.5,94.5,0.25,20.0,634.5,811.91,596.3
2017,3,17,15,0,859.0,93.0,0.2,20.0,596.0,780.07,576.51
2017,3,17,15,15,757.5,108.5,0.3,19.5,528.5,698.94,526.53
2017,3,17,15,30,656.0,124.0,0.4,19.0,461.0,619.34,474.78
2017,3,17,15,45,713.0,102.5,0.55,19.0,437.0,609.89,472.19
2017,3,17,16,0,770.0,81.0,0.7,19.0,413.0,591.37,461.44
2017,3,17,16,15,734.5,76.0,0.75,18.0,361.5,532.32,419.65
2017,3,17,16,30,699.0,71.0,0.8,17.0,310.0,476.68,378.75
2017,3,17,16,45,647.0,65.0,0.85,16.5,258.0,411.03,327.45
2017,3,17,17,0,595.0,59.0,0.9,16.0,206.0,348.96,276.72
2017,3,17,17,15,514.5,50.5,1.0,15.0,156.0,276.66,216.53
2017,3,17,17,30,434.0,42.0,1.1,14.0,106.0,211.86,160.47
2017,3,17,17,45,217.0,33.5,1.25,13.5,65.5,114.77,79.47
2017,3,17,18,0,0.0,25.0,1.4,13.0,25.0,27.23,0.0
2017,3,17,18,15,0.0,12.5,1.45,12.5,12.5,12.29,0.0
2017,3,17,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,5.5,1.15,8.0,5.5,5.41,0.0
2017,3,18,6,30,0.0,11.0,1.1,8.0,11.0,10.61,0.0
2017,3,18,6,45,0.5,29.5,1.05,8.5,30.0,27.89,17.87
2017,3,18,7,0,1.0,48.0,1.0,9.0,49.0,44.59,34.16
2017,3,18,7,15,12.0,69.0,1.1,9.0,72.5,64.44,49.63
2017,3,18,7,30,23.0,90.0,1.2,9.0,96.0,84.52,66.56
2017,3,18,7,45,32.0,111.0,1.3,9.5,121.0,107.41,85.63
2017,3,18,8,0,41.0,132.0,1.4,10.0,146.0,131.55,105.59
2017,3,18,8,15,20.5,127.5,1.55,10.0,134.5,126.98,102.42
2017,3,18,8,30,0.0,123.0,1.7,10.0,123.0,117.9,95.1
2017,3,18,8,45,0.0,102.5,1.9,10.5,102.5,98.87,78.67
2017,3,18,9,0,0.0,82.0,2.1,11.0,82.0,79.31,61.86
2017,3,18,9,15,1.0,125.5,2.1,11.5,126.0,121.65,96.92
2017,3,18,9,30,2.0,169.0,2.1,12.0,170.0,164.17,131.34
2017,3,18,9,45,2.0,167.5,2.1,12.5,168.5,163.1,129.81
2017,3,18,10,0,2.0,166.0,2.1,13.0,167.0,161.96,128.36
2017,3,18,10,15,7.5,200.0,2.05,13.0,205.0,198.92,158.02
2017,3,18,10,30,13.0,234.0,2.0,13.0,243.0,236.56,187.76
2017,3,18,10,45,16.0,251.5,1.95,13.5,263.0,256.78,203.02
2017,3,18,11,0,19.0,269.0,1.9,14.0,283.0,277.27,218.4
2017,3,18,11,15,15.0,249.0,1.75,14.0,260.5,255.23,200.69
2017,3,18,11,30,11.0,229.0,1.6,14.0,238.0,232.81,182.84
2017,3,18,11,45,10.0,222.0,1.5,14.5,230.0,225.51,176.67
2017,3,18,12,0,9.0,215.0,1.4,15.0,222.0,218.1,170.4
2017,3,18,12,15,11.5,235.5,1.25,15.0,245.0,241.14,188.31
2017,3,18,12,30,14.0,256.0,1.1,15.0,268.0,264.39,206.08
2017,3,18,12,45,162.5,310.0,0.95,15.0,435.5,467.53,363.67
2017,3,18,13,0,311.0,364.0,0.8,15.0,603.0,667.87,506.93
2017,3,18,13,15,442.5,310.0,0.85,15.0,642.5,736.26,556.69
2017,3,18,13,30,574.0,256.0,0.9,15.0,682.0,794.98,600.91
2017,3,18,13,45,592.0,236.0,0.95,15.5,663.5,785.57,594.79
2017,3,18,14,0,610.0,216.0,1.0,16.0,645.0,776.1,589.44
2017,3,18,14,15,764.0,150.0,1.25,16.0,663.5,826.77,630.0
2017,3,18,14,30,918.0,84.0,1.5,16.0,682.0,858.26,655.26
2017,3,18,14,45,910.0,81.0,1.8,16.0,645.5,827.45,638.34
2017,3,18,15,0,902.0,78.0,2.1,16.0,609.0,793.88,619.26
2017,3,18,15,15,886.5,75.5,2.0,15.5,566.0,752.69,592.05
2017,3,18,15,30,871.0,73.0,1.9,15.0,523.0,709.63,563.18
2017,3,18,15,45,849.0,70.0,1.85,15.0,475.0,660.0,528.36
2017,3,18,16,0,827.0,67.0,1.8,15.0,427.0,613.4,493.8
2017,3,18,16,15,796.5,63.5,1.5,14.5,376.0,556.59,449.32
2017,3,18,16,30,766.0,60.0,1.2,14.0,325.0,500.35,404.0
2017,3,18,16,45,716.5,56.0,0.95,14.0,272.0,434.9,349.67
2017,3,18,17,0,667.0,52.0,0.7,14.0,219.0,372.56,296.26
2017,3,18,17,15,591.0,45.0,0.8,13.0,167.5,299.78,235.53
2017,3,18,17,30,515.0,38.0,0.9,12.0,116.0,236.54,180.12
2017,3,18,17,45,257.5,33.5,1.0,11.5,72.5,126.83,89.22
2017,3,18,18,0,0.0,29.0,1.1,11.0,29.0,32.66,0.0
2017,3,18,18,15,0.0,14.5,1.1,10.5,14.5,14.25,0.0
2017,3,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,11.0,0.5,9.0,11.0,10.81,0.0
2017,3,19,6,30,0.0,22.0,0.4,9.0,22.0,20.32,0.0
2017,3,19,6,45,126.0,36.5,0.3,9.0,55.5,30.07,20.07
2017,3,19,7,0,252.0,51.0,0.2,9.0,89.0,38.61,29.01
2017,3,19,7,15,297.0,68.5,0.35,9.0,130.0,69.25,45.43
2017,3,19,7,30,342.0,86.0,0.5,9.0,171.0,109.05,73.56
2017,3,19,7,45,380.5,99.0,0.7,9.5,214.0,149.03,105.39
2017,3,19,8,0,419.0,112.0,0.9,10.0,257.0,193.24,142.71
2017,3,19,8,15,314.5,148.0,1.1,10.5,266.5,223.8,173.7
2017,3,19,8,30,210.0,184.0,1.3,11.0,276.0,242.08,192.58
2017,3,19,8,45,352.5,179.5,1.55,12.0,353.0,305.88,243.01
2017,3,19,9,0,495.0,175.0,1.8,13.0,430.0,384.63,305.62
2017,3,19,9,15,342.0,224.5,1.8,13.0,407.5,383.31,305.74
2017,3,19,9,30,189.0,274.0,1.8,13.0,385.0,366.13,291.83
2017,3,19,9,45,277.0,277.0,1.85,13.5,452.0,432.5,343.87
2017,3,19,10,0,365.0,280.0,1.9,14.0,519.0,504.87,399.29
2017,3,19,10,15,448.5,264.0,1.8,14.0,571.5,564.51,444.67
2017,3,19,10,30,532.0,248.0,1.7,14.0,624.0,627.14,491.53
2017,3,19,10,45,294.5,292.5,1.6,14.0,502.0,513.43,402.33
2017,3,19,11,0,57.0,337.0,1.5,14.0,380.0,378.59,295.05
2017,3,19,11,15,56.0,343.5,1.3,14.0,386.5,387.38,301.68
2017,3,19,11,30,55.0,350.0,1.1,14.0,393.0,395.98,307.17
2017,3,19,11,45,149.5,369.5,0.9,14.5,487.0,504.44,388.15
2017,3,19,12,0,244.0,389.0,0.7,15.0,581.0,610.88,462.85
2017,3,19,12,15,239.5,389.5,0.55,15.0,578.0,613.02,461.37
2017,3,19,12,30,235.0,390.0,0.4,15.0,575.0,614.11,460.3
2017,3,19,12,45,165.0,382.5,0.3,15.0,512.0,547.23,410.88
2017,3,19,13,0,95.0,375.0,0.2,15.0,449.0,470.7,354.78
2017,3,19,13,15,92.5,366.0,0.25,15.0,437.0,460.25,348.83
2017,3,19,13,30,90.0,357.0,0.3,15.0,425.0,449.42,341.86
2017,3,19,13,45,173.0,347.0,0.35,15.0,471.5,521.25,397.02
2017,3,19,14,0,256.0,337.0,0.4,15.0,518.0,590.79,448.6
2017,3,19,14,15,203.5,325.5,0.45,15.0,465.5,522.05,399.04
2017,3,19,14,30,151.0,314.0,0.5,15.0,413.0,463.42,357.1
2017,3,19,14,45,178.5,294.0,0.6,15.0,404.5,461.52,358.7
2017,3,19,15,0,206.0,274.0,0.7,15.0,396.0,457.49,358.06
2017,3,19,15,15,162.5,253.5,0.7,14.5,346.0,397.34,313.49
2017,3,19,15,30,119.0,233.0,0.7,14.0,296.0,339.37,269.97
2017,3,19,15,45,64.5,193.0,0.75,14.0,227.0,246.55,197.5
2017,3,19,16,0,10.0,153.0,0.8,14.0,158.0,159.9,127.63
2017,3,19,16,15,5.5,135.5,0.8,13.5,138.5,139.32,111.59
2017,3,19,16,30,1.0,118.0,0.8,13.0,119.0,119.11,95.3
2017,3,19,16,45,0.5,98.5,0.85,12.5,99.0,99.13,78.94
2017,3,19,17,0,0.0,79.0,0.9,12.0,79.0,79.12,62.16
2017,3,19,17,15,0.0,60.0,0.95,11.5,60.0,59.81,45.59
2017,3,19,17,30,0.0,41.0,1.0,11.0,41.0,40.32,28.58
2017,3,19,17,45,0.0,25.5,1.1,11.0,25.5,24.62,14.44
2017,3,19,18,0,0.0,10.0,1.2,11.0,10.0,9.64,0.0
2017,3,19,18,15,0.0,5.0,1.2,10.5,5.0,4.91,0.0
2017,3,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,9.5,1.65,7.5,9.5,9.34,0.0
2017,3,20,6,30,0.0,19.0,1.9,8.0,19.0,18.05,0.0
2017,3,20,6,45,53.5,38.5,2.2,9.0,47.0,33.25,22.98
2017,3,20,7,0,107.0,58.0,2.5,10.0,75.0,49.06,38.12
2017,3,20,7,15,130.5,80.0,2.6,10.0,108.5,76.12,55.78
2017,3,20,7,30,154.0,102.0,2.7,10.0,142.0,107.47,80.21
2017,3,20,7,45,172.0,122.0,2.85,10.5,175.5,139.19,106.28
2017,3,20,8,0,190.0,142.0,3.0,11.0,209.0,173.01,134.74
2017,3,20,8,15,155.0,166.0,3.0,11.0,226.0,197.47,157.31
2017,3,20,8,30,120.0,190.0,3.0,11.0,243.0,218.14,175.88
2017,3,20,8,45,147.5,212.5,3.0,11.5,284.5,258.12,208.35
2017,3,20,9,0,175.0,235.0,3.0,12.0,326.0,300.99,242.8
2017,3,20,9,15,88.5,202.5,3.05,12.0,249.0,238.22,192.37
2017,3,20,9,30,2.0,170.0,3.1,12.0,172.0,165.15,132.03
2017,3,20,9,45,8.0,198.5,3.15,12.0,204.5,196.51,157.51
2017,3,20,10,0,14.0,227.0,3.2,12.0,237.0,228.58,183.17
2017,3,20,10,15,16.5,243.0,3.25,12.5,255.5,246.82,197.13
2017,3,20,10,30,19.0,259.0,3.3,13.0,274.0,265.31,211.21
2017,3,20,10,45,32.5,293.0,3.4,13.5,318.0,313.31,248.72
2017,3,20,11,0,46.0,327.0,3.5,14.0,362.0,360.1,284.69
2017,3,20,11,15,29.5,286.0,3.4,14.0,308.5,307.94,243.3
2017,3,20,11,30,13.0,245.0,3.3,14.0,255.0,250.35,197.54
2017,3,20,11,45,6.5,158.0,3.25,14.0,163.0,159.29,124.9
2017,3,20,12,0,0.0,71.0,3.2,14.0,71.0,68.76,51.18
2017,3,20,12,15,0.0,65.5,3.15,14.0,65.5,63.43,46.86
2017,3,20,12,30,0.0,60.0,3.1,14.0,60.0,58.09,42.49
2017,3,20,12,45,0.0,59.5,3.05,14.0,59.5,57.61,42.1
2017,3,20,13,0,0.0,59.0,3.0,14.0,59.0,57.12,41.72
2017,3,20,13,15,0.0,93.5,2.95,14.0,93.5,90.58,69.25
2017,3,20,13,30,0.0,128.0,2.9,14.0,128.0,124.57,97.01
2017,3,20,13,45,0.0,98.5,2.85,14.5,98.5,95.46,73.19
2017,3,20,14,0,0.0,69.0,2.8,15.0,69.0,66.78,49.68
2017,3,20,14,15,0.0,78.0,2.65,14.5,78.0,75.49,57.07
2017,3,20,14,30,0.0,87.0,2.5,14.0,87.0,84.21,64.49
2017,3,20,14,45,0.0,94.5,2.45,14.0,94.5,91.49,70.64
2017,3,20,15,0,0.0,102.0,2.4,14.0,102.0,98.97,76.99
2017,3,20,15,15,0.0,128.0,2.2,13.5,128.5,125.28,99.06
2017,3,20,15,30,0.0,154.0,2.0,13.0,155.0,152.49,121.87
2017,3,20,15,45,30.5,168.5,1.85,13.0,182.5,195.68,158.43
2017,3,20,16,0,61.0,183.0,1.7,13.0,210.0,232.51,189.27
2017,3,20,16,15,56.5,161.5,1.6,12.5,184.5,204.89,167.18
2017,3,20,16,30,52.0,140.0,1.5,12.0,159.0,177.49,145.08
2017,3,20,16,45,44.5,118.5,1.4,12.0,132.5,148.81,121.16
2017,3,20,17,0,37.0,97.0,1.3,12.0,106.0,120.68,97.27
2017,3,20,17,15,25.0,75.5,1.3,11.5,81.0,91.23,72.03
2017,3,20,17,30,13.0,54.0,1.3,11.0,56.0,59.91,44.92
2017,3,20,17,45,6.5,34.5,1.35,11.0,35.5,37.06,24.54
2017,3,20,18,0,0.0,15.0,1.4,11.0,15.0,14.48,0.0
2017,3,20,18,15,0.0,7.5,1.6,11.0,7.5,7.37,0.0
2017,3,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.5,2.5,11.0,0.5,0.49,0.0
2017,3,21,6,30,0.0,1.0,2.6,11.0,1.0,0.96,0.0
2017,3,21,6,45,0.0,2.5,2.75,11.5,2.5,2.41,0.0
2017,3,21,7,0,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2017,3,21,7,15,0.0,6.0,2.9,12.0,6.0,5.78,0.0
2017,3,21,7,30,0.0,8.0,2.9,12.0,8.0,7.71,1.02
2017,3,21,7,45,0.0,10.0,2.9,12.0,10.0,9.64,2.69
2017,3,21,8,0,0.0,12.0,2.9,12.0,12.0,11.57,4.35
2017,3,21,8,15,0.0,74.5,2.95,12.0,74.5,72.03,56.08
2017,3,21,8,30,0.0,137.0,3.0,12.0,137.0,131.07,105.51
2017,3,21,8,45,0.0,126.0,3.05,12.5,126.0,121.2,96.67
2017,3,21,9,0,0.0,115.0,3.1,13.0,115.0,110.98,87.7
2017,3,21,9,15,35.5,191.0,3.2,13.0,212.5,201.39,161.93
2017,3,21,9,30,71.0,267.0,3.3,13.0,310.0,295.85,237.72
2017,3,21,9,45,141.0,291.5,3.4,13.0,383.0,366.82,294.38
2017,3,21,10,0,211.0,316.0,3.5,13.0,456.0,443.08,354.65
2017,3,21,10,15,532.0,219.0,3.65,13.0,594.0,579.94,466.63
2017,3,21,10,30,853.0,122.0,3.8,13.0,732.0,734.59,588.93
2017,3,21,10,45,859.0,125.5,4.0,13.0,756.5,773.48,616.7
2017,3,21,11,0,865.0,129.0,4.2,13.0,781.0,810.06,643.5
2017,3,21,11,15,616.5,242.0,4.3,13.0,711.5,751.94,597.41
2017,3,21,11,30,368.0,355.0,4.4,13.0,642.0,671.78,531.4
2017,3,21,11,45,639.5,236.5,4.5,13.0,742.0,799.14,634.92
2017,3,21,12,0,911.0,118.0,4.6,13.0,842.0,918.79,723.45
2017,3,21,12,15,913.0,118.0,4.6,13.0,843.5,933.99,733.46
2017,3,21,12,30,915.0,118.0,4.6,13.0,845.0,945.8,741.88
2017,3,21,12,45,926.5,111.5,4.6,13.5,841.0,955.81,747.72
2017,3,21,13,0,938.0,105.0,4.6,14.0,837.0,962.25,751.17
2017,3,21,13,15,552.5,239.0,4.6,14.0,668.0,763.7,605.33
2017,3,21,13,30,167.0,373.0,4.6,14.0,499.0,544.53,430.24
2017,3,21,13,45,169.0,361.0,4.6,14.0,485.0,533.58,423.47
2017,3,21,14,0,171.0,349.0,4.6,14.0,471.0,521.83,415.26
2017,3,21,14,15,171.0,333.5,4.6,13.5,451.5,503.72,402.93
2017,3,21,14,30,171.0,318.0,4.6,13.0,432.0,484.89,389.96
2017,3,21,14,45,313.5,272.0,4.6,13.0,466.0,555.89,450.26
2017,3,21,15,0,456.0,226.0,4.6,13.0,500.0,617.94,502.35
2017,3,21,15,15,437.5,212.0,4.5,12.5,459.5,575.38,470.35
2017,3,21,15,30,419.0,198.0,4.4,12.0,419.0,532.45,438.05
2017,3,21,15,45,619.0,136.0,4.3,12.0,428.5,588.96,486.89
2017,3,21,16,0,819.0,74.0,4.2,12.0,438.0,621.74,515.34
2017,3,21,16,15,786.0,70.0,3.85,11.5,386.0,562.83,467.68
2017,3,21,16,30,753.0,66.0,3.5,11.0,334.0,504.72,419.95
2017,3,21,16,45,704.0,61.0,3.2,11.0,280.0,438.51,363.6
2017,3,21,17,0,655.0,56.0,2.9,11.0,226.0,375.4,308.23
2017,3,21,17,15,578.5,49.0,2.6,10.5,174.0,304.88,245.95
2017,3,21,17,30,502.0,42.0,2.3,10.0,122.0,239.19,186.46
2017,3,21,17,45,368.0,31.5,2.0,9.5,78.0,159.88,116.08
2017,3,21,18,0,234.0,21.0,1.7,9.0,34.0,89.5,30.46
2017,3,21,18,15,117.0,10.5,1.6,8.5,17.0,33.04,0.0
2017,3,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,6,15,37.5,11.5,1.35,8.0,14.0,11.3,0.0
2017,3,22,6,30,75.0,23.0,1.4,8.0,28.0,19.31,5.86
2017,3,22,6,45,149.5,41.5,1.45,8.0,62.5,34.0,24.19
2017,3,22,7,0,224.0,60.0,1.5,8.0,97.0,45.82,35.71
2017,3,22,7,15,264.0,78.5,1.65,8.0,137.5,82.3,56.66
2017,3,22,7,30,304.0,97.0,1.8,8.0,178.0,118.71,83.67
2017,3,22,7,45,344.5,110.5,2.0,8.5,220.5,157.86,115.51
2017,3,22,8,0,385.0,124.0,2.2,9.0,263.0,201.48,152.64
2017,3,22,8,15,578.5,105.0,2.35,9.0,348.0,264.33,202.68
2017,3,22,8,30,772.0,86.0,2.5,9.0,433.0,348.2,272.28
2017,3,22,8,45,735.5,101.5,2.65,9.5,461.0,389.74,310.87
2017,3,22,9,0,699.0,117.0,2.8,10.0,489.0,428.04,345.23
2017,3,22,9,15,618.0,157.5,2.9,10.0,506.0,463.39,375.78
2017,3,22,9,30,537.0,198.0,3.0,10.0,523.0,488.55,396.65
2017,3,22,9,45,712.5,150.0,3.15,10.0,609.0,574.0,466.81
2017,3,22,10,0,888.0,102.0,3.3,10.0,695.0,670.33,544.32
2017,3,22,10,15,464.5,203.5,3.35,10.0,515.0,520.88,423.73
2017,3,22,10,30,41.0,305.0,3.4,10.0,335.0,329.06,263.93
2017,3,22,10,45,327.5,277.0,3.45,10.5,525.0,525.6,425.3
2017,3,22,11,0,614.0,249.0,3.5,11.0,715.0,737.97,589.59
2017,3,22,11,15,326.0,291.0,3.5,11.0,539.5,562.21,450.27
2017,3,22,11,30,38.0,333.0,3.5,11.0,364.0,364.63,289.72
2017,3,22,11,45,107.0,368.0,3.55,11.5,454.0,461.69,367.23
2017,3,22,12,0,176.0,403.0,3.6,12.0,544.0,568.14,448.74
2017,3,22,12,15,350.5,353.5,3.65,12.0,633.5,682.44,539.42
2017,3,22,12,30,525.0,304.0,3.7,12.0,723.0,799.56,629.87
2017,3,22,12,45,266.0,250.0,3.8,12.0,462.5,506.39,406.52
2017,3,22,13,0,7.0,196.0,3.9,12.0,202.0,198.43,157.12
2017,3,22,13,15,7.5,201.5,4.0,11.5,207.5,204.58,163.1
2017,3,22,13,30,8.0,207.0,4.1,11.0,213.0,210.76,168.6
2017,3,22,13,45,93.0,279.5,4.2,11.0,346.5,377.7,305.49
2017,3,22,14,0,178.0,352.0,4.3,11.0,480.0,531.49,427.4
2017,3,22,14,15,89.0,192.0,4.35,11.0,256.0,278.97,227.36
2017,3,22,14,30,0.0,32.0,4.4,11.0,32.0,30.94,20.47
2017,3,22,14,45,0.0,52.5,4.45,11.0,52.5,50.77,37.34
2017,3,22,15,0,0.0,73.0,4.5,11.0,73.0,70.62,54.16
2017,3,22,15,15,0.5,115.5,4.45,10.5,116.0,112.96,90.06
2017,3,22,15,30,1.0,158.0,4.4,10.0,159.0,157.24,127.56
2017,3,22,15,45,7.0,158.5,4.4,10.0,162.0,162.67,132.64
2017,3,22,16,0,13.0,159.0,4.4,10.0,165.0,167.98,137.66
2017,3,22,16,15,9.0,141.5,4.2,9.5,145.5,147.56,120.96
2017,3,22,16,30,5.0,124.0,4.0,9.0,126.0,127.49,104.35
2017,3,22,16,45,318.5,93.0,3.85,8.5,177.0,278.12,235.02
2017,3,22,17,0,632.0,62.0,3.7,8.0,228.0,375.15,313.14
2017,3,22,17,15,555.0,54.0,3.55,7.5,176.0,301.98,247.5
2017,3,22,17,30,478.0,46.0,3.4,7.0,124.0,235.88,187.1
2017,3,22,17,45,349.5,34.5,3.3,7.0,80.0,158.05,117.01
2017,3,22,18,0,221.0,23.0,3.2,7.0,36.0,89.2,37.13
2017,3,22,18,15,110.5,11.5,3.2,6.5,18.0,32.94,0.0
2017,3,22,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,23,6,15,118.5,12.5,1.15,4.5,20.5,12.29,0.0
2017,3,23,6,30,237.0,25.0,1.3,5.0,41.0,20.04,8.17
2017,3,23,6,45,354.0,38.0,1.5,5.5,86.0,29.46,20.58
2017,3,23,7,0,471.0,51.0,1.7,6.0,131.0,41.45,32.11
2017,3,23,7,15,545.5,59.0,1.7,6.5,183.0,82.58,46.84
2017,3,23,7,30,620.0,67.0,1.7,7.0,235.0,132.44,81.56
2017,3,23,7,45,572.0,84.5,1.75,7.5,264.5,177.45,122.93
2017,3,23,8,0,524.0,102.0,1.8,8.0,294.0,216.76,161.12
2017,3,23,8,15,651.5,96.5,1.8,8.0,369.5,280.14,214.38
2017,3,23,8,30,779.0,91.0,1.8,8.0,445.0,358.61,280.81
2017,3,23,8,45,721.5,110.0,1.85,8.5,465.0,395.19,315.17
2017,3,23,9,0,664.0,129.0,1.9,9.0,485.0,426.46,343.47
2017,3,23,9,15,644.5,149.5,1.95,9.5,518.0,471.45,380.68
2017,3,23,9,30,625.0,170.0,2.0,10.0,551.0,513.38,414.0
2017,3,23,9,45,565.5,205.0,2.15,10.5,565.5,541.17,435.21
2017,3,23,10,0,506.0,240.0,2.3,11.0,580.0,563.78,451.57
2017,3,23,10,15,584.5,225.0,2.4,11.0,634.5,625.48,500.13
2017,3,23,10,30,663.0,210.0,2.5,11.0,689.0,692.77,551.92
2017,3,23,10,45,654.0,223.5,2.65,11.5,709.5,724.56,574.38
2017,3,23,11,0,645.0,237.0,2.8,12.0,730.0,753.77,594.89
2017,3,23,11,15,485.5,304.0,2.8,12.0,679.5,710.71,559.05
2017,3,23,11,30,326.0,371.0,2.8,12.0,629.0,655.26,513.97
2017,3,23,11,45,318.0,378.0,2.85,12.0,631.5,665.12,521.47
2017,3,23,12,0,310.0,385.0,2.9,12.0,634.0,673.55,527.47
2017,3,23,12,15,373.5,360.0,3.05,11.5,660.0,710.66,558.46
2017,3,23,12,30,437.0,335.0,3.2,11.0,686.0,753.97,593.65
2017,3,23,12,45,671.0,233.0,3.35,11.0,765.5,866.69,683.3
2017,3,23,13,0,905.0,131.0,3.5,11.0,845.0,965.44,754.38
2017,3,23,13,15,900.0,130.0,3.55,11.0,828.0,959.34,750.11
2017,3,23,13,30,895.0,129.0,3.6,11.0,811.0,955.39,748.39
2017,3,23,13,45,899.5,121.5,3.7,11.0,788.5,938.4,737.87
2017,3,23,14,0,904.0,114.0,3.8,11.0,766.0,923.36,728.88
2017,3,23,14,15,894.0,112.0,3.7,11.0,734.0,898.26,711.49
2017,3,23,14,30,884.0,110.0,3.6,11.0,702.0,875.43,695.89
2017,3,23,14,45,883.5,101.5,3.5,11.0,665.5,845.0,674.78
2017,3,23,15,0,883.0,93.0,3.4,11.0,629.0,806.66,647.85
2017,3,23,15,15,865.0,90.5,3.25,10.5,584.5,768.33,621.72
2017,3,23,15,30,847.0,88.0,3.1,10.0,540.0,723.57,590.45
2017,3,23,15,45,564.5,136.0,3.0,10.0,425.5,554.06,457.69
2017,3,23,16,0,282.0,184.0,2.9,10.0,311.0,391.4,324.51
2017,3,23,16,15,242.5,165.0,2.55,9.5,265.5,335.19,279.41
2017,3,23,16,30,203.0,146.0,2.2,9.0,220.0,275.11,229.88
2017,3,23,16,45,181.5,126.0,1.9,9.0,184.5,233.42,194.55
2017,3,23,17,0,160.0,106.0,1.6,9.0,149.0,193.42,159.93
2017,3,23,17,15,138.5,84.0,1.55,8.5,115.5,152.76,124.5
2017,3,23,17,30,117.0,62.0,1.5,8.0,82.0,113.87,89.9
2017,3,23,17,45,68.0,42.0,1.5,7.5,53.0,70.94,52.07
2017,3,23,18,0,19.0,22.0,1.5,7.0,24.0,27.93,10.52
2017,3,23,18,15,9.5,11.0,1.5,7.0,12.0,12.69,0.0
2017,3,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,7.5,3.0,7.0,7.5,7.37,0.0
2017,3,24,6,30,0.0,15.0,3.3,7.0,15.0,14.47,5.09
2017,3,24,6,45,0.0,30.5,3.65,7.0,30.5,29.45,20.51
2017,3,24,7,0,0.0,46.0,4.0,7.0,46.0,43.87,32.37
2017,3,24,7,15,0.0,64.0,4.15,7.0,64.0,60.69,47.36
2017,3,24,7,30,0.0,82.0,4.3,7.0,82.0,77.72,62.34
2017,3,24,7,45,0.0,100.5,4.45,7.5,100.5,95.33,77.43
2017,3,24,8,0,0.0,119.0,4.6,8.0,119.0,113.07,92.34
2017,3,24,8,15,35.5,156.5,4.6,8.0,173.0,157.49,128.97
2017,3,24,8,30,71.0,194.0,4.6,8.0,227.0,207.49,170.35
2017,3,24,8,45,41.5,191.0,4.6,8.5,211.0,198.31,162.57
2017,3,24,9,0,12.0,188.0,4.6,9.0,195.0,185.79,151.62
2017,3,24,9,15,19.0,212.5,4.7,9.0,224.0,213.81,174.56
2017,3,24,9,30,26.0,237.0,4.8,9.0,253.0,242.65,197.97
2017,3,24,9,45,19.0,230.5,4.9,9.0,242.5,234.03,190.44
2017,3,24,10,0,12.0,224.0,5.0,9.0,232.0,224.55,182.24
2017,3,24,10,15,6.0,185.5,4.85,9.0,189.5,183.91,148.45
2017,3,24,10,30,0.0,147.0,4.7,9.0,147.0,142.53,113.93
2017,3,24,10,45,1.5,154.0,4.6,9.5,155.0,150.58,120.29
2017,3,24,11,0,3.0,161.0,4.5,10.0,163.0,158.76,126.68
2017,3,24,11,15,16.0,239.0,4.3,10.0,251.5,246.29,198.08
2017,3,24,11,30,29.0,317.0,4.1,10.0,340.0,340.81,273.28
2017,3,24,11,45,60.0,355.0,3.95,10.5,403.5,408.26,326.03
2017,3,24,12,0,91.0,393.0,3.8,11.0,467.0,477.37,379.11
2017,3,24,12,15,58.0,353.5,3.7,11.0,401.0,409.45,325.48
2017,3,24,12,30,25.0,314.0,3.6,11.0,335.0,332.93,264.92
2017,3,24,12,45,18.0,273.5,3.5,11.0,288.5,286.13,228.13
2017,3,24,13,0,11.0,233.0,3.4,11.0,242.0,239.23,190.78
2017,3,24,13,15,10.0,224.5,3.2,11.0,232.5,230.0,183.54
2017,3,24,13,30,9.0,216.0,3.0,11.0,223.0,220.73,176.18
2017,3,24,13,45,4.5,159.0,2.85,11.0,162.5,159.47,126.67
2017,3,24,14,0,0.0,102.0,2.7,11.0,102.0,98.91,77.02
2017,3,24,14,15,0.0,122.5,2.45,11.0,122.5,119.2,93.98
2017,3,24,14,30,0.0,143.0,2.2,11.0,143.0,139.77,111.03
2017,3,24,14,45,32.5,205.5,2.0,11.0,225.5,237.11,191.58
2017,3,24,15,0,65.0,268.0,1.8,11.0,308.0,331.75,267.62
2017,3,24,15,15,47.5,239.0,1.6,10.5,267.0,285.81,231.04
2017,3,24,15,30,30.0,210.0,1.4,10.0,226.0,240.76,195.34
2017,3,24,15,45,17.0,180.5,1.2,10.0,189.5,192.79,156.52
2017,3,24,16,0,4.0,151.0,1.0,10.0,153.0,153.36,124.19
2017,3,24,16,15,2.0,109.5,0.9,9.5,110.5,109.08,87.8
2017,3,24,16,30,0.0,68.0,0.8,9.0,68.0,65.73,51.33
2017,3,24,16,45,0.0,57.0,0.75,9.0,57.0,55.08,42.33
2017,3,24,17,0,0.0,46.0,0.7,9.0,46.0,44.43,33.13
2017,3,24,17,15,0.0,35.5,0.75,8.5,35.5,34.27,24.25
2017,3,24,17,30,0.0,25.0,0.8,8.0,25.0,24.12,15.24
2017,3,24,17,45,0.0,16.0,0.9,8.0,16.0,15.43,7.37
2017,3,24,18,0,0.0,7.0,1.0,8.0,7.0,6.74,0.0
2017,3,24,18,15,0.0,3.5,1.0,7.5,3.5,3.44,0.0
2017,3,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,6,15,108.0,14.5,1.1,6.5,23.0,14.25,0.0
2017,3,25,6,30,216.0,29.0,1.3,7.0,46.0,22.63,12.11
2017,3,25,6,45,329.0,42.0,1.5,7.5,90.5,32.61,23.41
2017,3,25,7,0,442.0,55.0,1.7,8.0,135.0,48.73,31.62
2017,3,25,7,15,514.0,64.0,1.75,8.0,186.5,89.5,52.5
2017,3,25,7,30,586.0,73.0,1.8,8.0,238.0,138.73,88.03
2017,3,25,7,45,362.5,114.5,1.9,8.5,223.5,169.27,124.7
2017,3,25,8,0,139.0,156.0,2.0,9.0,209.0,177.18,141.03
2017,3,25,8,15,153.0,179.0,2.05,9.0,244.5,212.03,170.51
2017,3,25,8,30,167.0,202.0,2.1,9.0,280.0,248.49,201.04
2017,3,25,8,45,145.0,224.5,2.2,9.5,297.5,271.23,219.97
2017,3,25,9,0,123.0,247.0,2.3,10.0,315.0,291.64,236.33
2017,3,25,9,15,126.0,268.0,2.25,10.5,342.5,321.23,259.43
2017,3,25,9,30,129.0,289.0,2.2,11.0,370.0,351.04,282.23
2017,3,25,9,45,205.5,301.5,2.2,11.5,438.5,417.43,334.34
2017,3,25,10,0,282.0,314.0,2.2,12.0,507.0,492.02,391.68
2017,3,25,10,15,302.5,325.0,2.2,12.0,540.0,530.91,420.93
2017,3,25,10,30,323.0,336.0,2.2,12.0,573.0,570.62,450.65
2017,3,25,10,45,363.0,335.0,2.2,12.5,609.5,613.79,482.33
2017,3,25,11,0,403.0,334.0,2.2,13.0,646.0,658.31,514.51
2017,3,25,11,15,664.5,223.5,2.2,13.0,749.0,781.09,609.79
2017,3,25,11,30,926.0,113.0,2.2,13.0,852.0,901.49,694.26
2017,3,25,11,45,708.5,216.5,2.25,13.5,785.0,846.68,653.8
2017,3,25,12,0,491.0,320.0,2.3,14.0,718.0,773.43,595.71
2017,3,25,12,15,280.0,351.0,2.3,14.0,578.0,619.6,480.8
2017,3,25,12,30,69.0,382.0,2.3,14.0,438.0,451.3,350.59
2017,3,25,12,45,59.0,368.0,2.35,14.0,415.5,429.28,334.93
2017,3,25,13,0,49.0,354.0,2.4,14.0,393.0,406.81,318.02
2017,3,25,13,15,201.0,352.5,2.45,14.0,507.5,553.54,434.06
2017,3,25,13,30,353.0,351.0,2.5,14.0,622.0,698.93,544.07
2017,3,25,13,45,386.0,327.5,2.6,14.0,616.0,701.51,547.16
2017,3,25,14,0,419.0,304.0,2.7,14.0,610.0,709.56,555.2
2017,3,25,14,15,529.0,250.0,2.75,13.5,619.5,741.37,583.88
2017,3,25,14,30,639.0,196.0,2.8,13.0,629.0,769.29,609.43
2017,3,25,14,45,586.0,199.0,2.9,13.0,579.0,710.9,566.89
2017,3,25,15,0,533.0,202.0,3.0,13.0,529.0,656.71,527.19
2017,3,25,15,15,582.5,170.5,2.95,13.0,505.0,643.9,520.05
2017,3,25,15,30,632.0,139.0,2.9,13.0,481.0,629.79,511.25
2017,3,25,15,45,346.0,164.5,2.9,13.0,349.5,433.12,354.83
2017,3,25,16,0,60.0,190.0,2.9,13.0,218.0,239.29,194.61
2017,3,25,16,15,382.0,134.5,2.7,12.5,278.0,393.89,326.72
2017,3,25,16,30,704.0,79.0,2.5,12.0,338.0,499.74,412.77
2017,3,25,16,45,659.0,72.0,2.4,11.5,285.5,435.17,358.87
2017,3,25,17,0,614.0,65.0,2.3,11.0,233.0,373.52,306.52
2017,3,25,17,15,540.0,57.5,2.2,10.0,181.5,302.54,245.38
2017,3,25,17,30,466.0,50.0,2.1,9.0,130.0,238.29,188.18
2017,3,25,17,45,346.0,38.0,2.05,8.5,86.0,162.33,121.13
2017,3,25,18,0,226.0,26.0,2.0,8.0,42.0,96.38,53.5
2017,3,25,18,15,113.0,13.0,2.1,7.5,21.0,35.43,0.0
2017,3,25,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
