Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,26,6,15,1.0,13.5,1.4,6.5,13.5,13.27,0.0
2017,3,26,6,30,2.0,27.0,1.5,7.0,27.0,25.55,15.13
2017,3,26,6,45,19.0,47.5,1.6,7.5,51.0,42.67,32.44
2017,3,26,7,0,36.0,68.0,1.7,8.0,75.0,61.17,46.72
2017,3,26,7,15,47.0,90.0,1.7,8.0,102.0,84.67,66.06
2017,3,26,7,30,58.0,112.0,1.7,8.0,129.0,109.82,87.02
2017,3,26,7,45,64.5,133.5,1.75,8.0,156.0,135.2,108.48
2017,3,26,8,0,71.0,155.0,1.8,8.0,183.0,161.48,130.66
2017,3,26,8,15,60.5,173.5,1.8,8.0,199.5,180.74,147.22
2017,3,26,8,30,50.0,192.0,1.8,8.0,216.0,198.84,162.4
2017,3,26,8,45,132.0,220.0,1.8,8.5,291.0,262.36,213.49
2017,3,26,9,0,214.0,248.0,1.8,9.0,366.0,335.5,271.87
2017,3,26,9,15,153.0,267.0,1.8,9.0,355.0,334.71,270.91
2017,3,26,9,30,92.0,286.0,1.8,9.0,344.0,327.03,264.05
2017,3,26,9,45,123.5,308.5,1.8,9.5,391.0,374.91,301.42
2017,3,26,10,0,155.0,331.0,1.8,10.0,438.0,424.74,339.47
2017,3,26,10,15,173.5,346.5,1.9,10.0,471.0,461.21,367.51
2017,3,26,10,30,192.0,362.0,2.0,10.0,504.0,498.77,396.26
2017,3,26,10,45,544.5,237.5,2.1,10.5,657.0,660.15,525.7
2017,3,26,11,0,897.0,113.0,2.2,11.0,810.0,831.62,652.32
2017,3,26,11,15,532.0,258.5,2.25,11.0,674.5,707.85,557.14
2017,3,26,11,30,167.0,404.0,2.3,11.0,539.0,551.84,432.24
2017,3,26,11,45,117.5,394.0,2.4,11.0,489.5,504.4,396.63
2017,3,26,12,0,68.0,384.0,2.5,11.0,440.0,447.91,352.83
2017,3,26,12,15,109.5,397.5,2.55,11.0,487.5,501.77,395.46
2017,3,26,12,30,151.0,411.0,2.6,11.0,535.0,563.87,443.09
2017,3,26,12,45,85.0,349.5,2.65,11.0,419.5,433.5,343.08
2017,3,26,13,0,19.0,288.0,2.7,11.0,304.0,302.25,239.91
2017,3,26,13,15,13.5,248.5,2.75,11.0,260.0,257.46,205.06
2017,3,26,13,30,8.0,209.0,2.8,11.0,216.0,212.73,169.49
2017,3,26,13,45,5.0,185.0,2.9,11.5,189.5,185.99,147.87
2017,3,26,14,0,2.0,161.0,3.0,12.0,163.0,159.31,126.15
2017,3,26,14,15,1.0,144.0,3.0,12.0,145.0,141.5,111.84
2017,3,26,14,30,0.0,127.0,3.0,12.0,127.0,123.73,97.46
2017,3,26,14,45,16.0,186.5,3.05,12.0,196.5,197.3,158.52
2017,3,26,15,0,32.0,246.0,3.1,12.0,266.0,280.88,226.55
2017,3,26,15,15,16.0,174.5,3.0,12.0,184.5,185.0,148.89
2017,3,26,15,30,0.0,103.0,2.9,12.0,103.0,100.1,78.77
2017,3,26,15,45,0.0,118.5,2.85,12.0,118.5,116.03,92.44
2017,3,26,16,0,0.0,134.0,2.8,12.0,134.0,132.61,106.57
2017,3,26,16,15,0.0,111.0,2.6,11.5,111.0,109.31,87.52
2017,3,26,16,30,0.0,88.0,2.4,11.0,88.0,86.03,68.24
2017,3,26,16,45,0.0,74.0,2.2,11.0,74.0,72.09,56.52
2017,3,26,17,0,0.0,60.0,2.0,11.0,60.0,58.15,44.61
2017,3,26,17,15,0.0,46.5,2.05,10.5,46.5,44.92,33.18
2017,3,26,17,30,0.0,33.0,2.1,10.0,33.0,31.86,21.72
2017,3,26,17,45,0.0,21.5,2.2,10.0,21.5,20.75,11.78
2017,3,26,18,0,0.0,10.0,2.3,10.0,10.0,9.64,1.13
2017,3,26,18,15,0.0,5.0,2.45,10.0,5.0,4.91,0.0
2017,3,26,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,27,6,15,158.0,14.5,2.0,5.5,28.5,14.25,0.0
2017,3,27,6,30,316.0,29.0,2.2,6.0,57.0,22.69,13.33
2017,3,27,6,45,425.5,39.0,2.45,6.5,104.5,29.03,20.46
2017,3,27,7,0,535.0,49.0,2.7,7.0,152.0,49.0,27.89
2017,3,27,7,15,602.5,56.0,2.75,7.5,205.0,93.74,51.79
2017,3,27,7,30,670.0,63.0,2.8,8.0,258.0,146.23,90.79
2017,3,27,7,45,714.0,68.0,2.9,8.5,311.5,201.88,138.55
2017,3,27,8,0,758.0,73.0,3.0,9.0,365.0,259.75,190.42
2017,3,27,8,15,788.0,77.0,3.0,9.0,417.0,316.59,242.68
2017,3,27,8,30,818.0,81.0,3.0,9.0,469.0,375.8,296.32
2017,3,27,8,45,843.5,83.0,3.0,9.5,518.5,433.27,346.87
2017,3,27,9,0,869.0,85.0,3.0,10.0,568.0,491.98,396.88
2017,3,27,9,15,884.5,87.5,3.0,10.5,611.5,547.77,442.99
2017,3,27,9,30,900.0,90.0,3.0,11.0,655.0,601.96,486.39
2017,3,27,9,45,910.5,92.0,3.05,11.5,692.5,651.92,525.41
2017,3,27,10,0,921.0,94.0,3.1,12.0,730.0,700.49,562.3
2017,3,27,10,15,929.0,95.5,3.2,12.0,761.0,745.19,595.5
2017,3,27,10,30,937.0,97.0,3.3,12.0,792.0,787.83,626.09
2017,3,27,10,45,941.5,98.5,3.4,12.0,815.5,825.51,652.91
2017,3,27,11,0,946.0,100.0,3.5,12.0,839.0,860.5,677.73
2017,3,27,11,15,949.5,101.0,3.5,12.0,854.5,891.29,698.91
2017,3,27,11,30,953.0,102.0,3.5,12.0,870.0,919.01,717.9
2017,3,27,11,45,657.0,240.0,3.55,12.5,771.5,829.99,651.54
2017,3,27,12,0,361.0,378.0,3.6,13.0,673.0,714.85,558.5
2017,3,27,12,15,300.0,393.0,3.5,13.0,638.0,682.88,533.69
2017,3,27,12,30,239.0,408.0,3.4,13.0,603.0,641.09,501.1
2017,3,27,12,45,233.0,404.0,3.35,13.0,593.0,634.85,496.68
2017,3,27,13,0,227.0,400.0,3.3,13.0,583.0,627.58,491.32
2017,3,27,13,15,355.0,350.5,3.25,13.0,629.5,701.87,550.58
2017,3,27,13,30,483.0,301.0,3.2,13.0,676.0,773.34,606.25
2017,3,27,13,45,287.5,325.5,3.2,13.0,547.5,612.18,483.0
2017,3,27,14,0,92.0,350.0,3.2,13.0,419.0,445.02,351.82
2017,3,27,14,15,205.5,328.5,3.15,13.0,472.5,529.42,421.32
2017,3,27,14,30,319.0,307.0,3.1,13.0,526.0,608.69,484.39
2017,3,27,14,45,192.5,290.5,3.1,13.0,420.5,470.7,376.91
2017,3,27,15,0,66.0,274.0,3.1,13.0,315.0,338.99,271.84
2017,3,27,15,15,103.0,261.0,2.9,13.0,320.0,352.75,284.85
2017,3,27,15,30,140.0,248.0,2.7,13.0,325.0,371.9,301.31
2017,3,27,15,45,456.5,168.5,2.5,13.0,386.0,515.69,421.3
2017,3,27,16,0,773.0,89.0,2.3,13.0,447.0,618.28,503.87
2017,3,27,16,15,739.5,84.0,2.05,12.5,395.5,561.39,458.46
2017,3,27,16,30,706.0,79.0,1.8,12.0,344.0,503.4,412.24
2017,3,27,16,45,659.0,73.0,1.6,11.5,291.0,438.62,359.45
2017,3,27,17,0,612.0,67.0,1.4,11.0,238.0,376.95,307.47
2017,3,27,17,15,538.5,59.0,1.4,10.0,186.0,305.4,246.92
2017,3,27,17,30,465.0,51.0,1.4,9.0,134.0,240.57,190.01
2017,3,27,17,45,347.5,39.0,1.45,8.5,89.5,164.97,123.83
2017,3,27,18,0,230.0,27.0,1.5,8.0,45.0,100.51,61.23
2017,3,27,18,15,115.0,13.5,1.6,7.5,22.5,36.69,0.0
2017,3,27,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,28,6,15,131.0,16.5,2.95,5.5,29.0,12.92,0.0
2017,3,28,6,30,262.0,33.0,3.2,6.0,58.0,26.33,16.76
2017,3,28,6,45,378.0,44.0,3.5,7.0,105.0,33.4,24.38
2017,3,28,7,0,494.0,55.0,3.8,8.0,152.0,55.64,32.97
2017,3,28,7,15,562.5,62.5,4.05,8.5,204.0,98.73,57.05
2017,3,28,7,30,631.0,70.0,4.3,9.0,256.0,149.77,95.38
2017,3,28,7,45,679.0,75.0,4.55,9.5,310.0,202.08,140.28
2017,3,28,8,0,727.0,80.0,4.8,10.0,364.0,259.41,191.64
2017,3,28,8,15,758.5,84.0,5.0,10.5,415.5,317.16,244.37
2017,3,28,8,30,790.0,88.0,5.2,11.0,467.0,375.43,297.0
2017,3,28,8,45,813.5,91.5,5.45,11.5,515.5,432.11,347.5
2017,3,28,9,0,837.0,95.0,5.7,12.0,564.0,489.89,397.67
2017,3,28,9,15,854.0,97.5,5.7,12.0,607.5,544.09,444.15
2017,3,28,9,30,871.0,100.0,5.7,12.0,651.0,598.13,489.35
2017,3,28,9,45,882.5,102.5,5.75,12.5,688.5,648.3,529.59
2017,3,28,10,0,894.0,105.0,5.8,13.0,726.0,696.87,567.6
2017,3,28,10,15,903.0,106.5,5.75,13.5,757.0,741.23,600.29
2017,3,28,10,30,912.0,108.0,5.7,14.0,788.0,783.68,629.93
2017,3,28,10,45,919.0,109.0,5.7,14.5,812.0,821.94,656.32
2017,3,28,11,0,926.0,110.0,5.7,15.0,836.0,857.74,680.65
2017,3,28,11,15,929.5,110.5,5.7,15.0,852.0,887.46,701.7
2017,3,28,11,30,933.0,111.0,5.7,15.0,868.0,914.18,720.57
2017,3,28,11,45,935.0,111.5,5.7,15.0,875.0,936.45,736.24
2017,3,28,12,0,937.0,112.0,5.7,15.0,882.0,955.41,749.62
2017,3,28,12,15,936.0,111.5,5.7,15.0,881.0,967.21,757.95
2017,3,28,12,30,935.0,111.0,5.7,15.0,880.0,975.47,763.91
2017,3,28,12,45,937.5,108.0,5.75,15.5,871.5,980.71,766.72
2017,3,28,13,0,940.0,105.0,5.8,16.0,863.0,982.35,767.1
2017,3,28,13,15,935.0,104.0,5.7,16.0,846.0,975.6,762.15
2017,3,28,13,30,930.0,103.0,5.6,16.0,829.0,965.3,754.85
2017,3,28,13,45,922.5,102.0,5.5,16.0,803.5,949.26,743.6
2017,3,28,14,0,915.0,101.0,5.4,16.0,778.0,929.91,730.11
2017,3,28,14,15,906.0,99.5,5.2,16.0,746.0,905.51,712.46
2017,3,28,14,30,897.0,98.0,5.0,16.0,714.0,878.15,692.77
2017,3,28,14,45,884.0,96.0,4.8,16.0,675.5,844.12,668.3
2017,3,28,15,0,871.0,94.0,4.6,16.0,637.0,807.7,642.1
2017,3,28,15,15,854.5,91.0,4.3,15.5,593.0,769.88,615.42
2017,3,28,15,30,838.0,88.0,4.0,15.0,549.0,725.6,584.2
2017,3,28,15,45,815.0,85.0,3.7,15.0,500.5,675.33,547.23
2017,3,28,16,0,792.0,82.0,3.4,15.0,452.0,624.42,508.3
2017,3,28,16,15,760.0,78.0,3.1,14.5,400.5,566.51,463.22
2017,3,28,16,30,728.0,74.0,2.8,14.0,349.0,509.4,417.54
2017,3,28,16,45,682.0,68.5,2.55,14.0,295.5,446.57,365.34
2017,3,28,17,0,636.0,63.0,2.3,14.0,242.0,384.77,312.58
2017,3,28,17,15,566.0,56.0,2.2,13.0,190.5,314.52,252.87
2017,3,28,17,30,496.0,49.0,2.1,12.0,139.0,250.61,196.6
2017,3,28,17,45,376.5,38.0,2.05,11.5,93.5,173.6,129.42
2017,3,28,18,0,257.0,27.0,2.0,11.0,48.0,108.59,67.56
2017,3,28,18,15,128.5,13.5,2.0,10.5,24.0,39.63,0.0
2017,3,28,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,6,15,139.5,16.5,1.25,7.5,30.5,12.74,0.0
2017,3,29,6,30,279.0,33.0,1.4,8.0,61.0,25.94,16.61
2017,3,29,6,45,381.5,44.0,1.6,9.0,107.0,33.02,23.94
2017,3,29,7,0,484.0,55.0,1.8,10.0,153.0,57.38,33.3
2017,3,29,7,15,549.5,63.0,1.8,10.5,204.5,100.36,58.1
2017,3,29,7,30,615.0,71.0,1.8,11.0,256.0,150.93,96.13
2017,3,29,7,45,654.5,78.0,1.8,11.5,307.5,202.58,140.16
2017,3,29,8,0,694.0,85.0,1.8,12.0,359.0,258.31,189.19
2017,3,29,8,15,725.5,89.5,1.8,12.5,410.0,312.99,237.67
2017,3,29,8,30,757.0,94.0,1.8,13.0,461.0,371.98,288.72
2017,3,29,8,45,776.0,99.0,1.85,13.5,507.5,426.5,335.2
2017,3,29,9,0,795.0,104.0,1.9,14.0,554.0,481.74,380.78
2017,3,29,9,15,812.5,107.5,1.95,14.5,597.0,535.17,423.56
2017,3,29,9,30,830.0,111.0,2.0,15.0,640.0,588.58,465.0
2017,3,29,9,45,846.5,112.0,2.05,15.5,678.0,638.61,502.79
2017,3,29,10,0,863.0,113.0,2.1,16.0,716.0,687.95,539.05
2017,3,29,10,15,872.0,115.0,2.15,16.0,747.0,730.98,570.37
2017,3,29,10,30,881.0,117.0,2.2,16.0,778.0,772.79,599.27
2017,3,29,10,45,883.5,120.5,2.3,16.0,800.5,809.03,624.43
2017,3,29,11,0,886.0,124.0,2.4,16.0,823.0,842.64,647.72
2017,3,29,11,15,890.0,125.0,2.45,16.0,838.5,872.22,667.8
2017,3,29,11,30,894.0,126.0,2.5,16.0,854.0,898.95,685.94
2017,3,29,11,45,896.0,126.0,2.6,16.0,861.5,919.94,700.62
2017,3,29,12,0,898.0,126.0,2.7,16.0,869.0,937.74,713.28
2017,3,29,12,15,898.0,126.0,2.8,16.0,868.0,950.48,722.61
2017,3,29,12,30,898.0,126.0,2.9,16.0,867.0,959.84,729.8
2017,3,29,12,45,753.5,202.0,3.0,16.5,820.0,921.47,703.1
2017,3,29,13,0,609.0,278.0,3.1,17.0,773.0,868.12,663.68
2017,3,29,13,15,755.0,195.5,3.05,17.0,796.0,918.91,702.05
2017,3,29,13,30,901.0,113.0,3.0,17.0,819.0,951.79,724.46
2017,3,29,13,45,897.5,110.0,3.0,17.0,795.0,937.47,715.16
2017,3,29,14,0,894.0,107.0,3.0,17.0,771.0,919.81,704.07
2017,3,29,14,15,884.0,105.5,2.85,17.0,739.0,894.85,686.91
2017,3,29,14,30,874.0,104.0,2.7,17.0,707.0,867.04,667.88
2017,3,29,14,45,849.5,106.5,2.6,17.0,666.5,834.01,645.58
2017,3,29,15,0,825.0,109.0,2.5,17.0,626.0,794.11,618.39
2017,3,29,15,15,806.5,106.0,2.2,16.5,582.5,751.34,588.74
2017,3,29,15,30,788.0,103.0,1.9,16.0,539.0,707.11,557.71
2017,3,29,15,45,758.5,100.5,1.65,16.0,490.0,654.54,519.46
2017,3,29,16,0,729.0,98.0,1.4,16.0,441.0,604.5,480.99
2017,3,29,16,15,578.5,111.5,1.5,15.5,364.5,495.4,398.89
2017,3,29,16,30,428.0,125.0,1.6,15.0,288.0,395.05,320.83
2017,3,29,16,45,395.0,111.5,1.75,14.5,244.5,342.58,279.54
2017,3,29,17,0,362.0,98.0,1.9,14.0,201.0,292.5,238.28
2017,3,29,17,15,319.0,81.0,2.0,13.0,158.0,236.88,191.41
2017,3,29,17,30,276.0,64.0,2.1,12.0,115.0,185.27,146.46
2017,3,29,17,45,203.5,46.5,2.25,11.5,77.5,128.06,96.44
2017,3,29,18,0,131.0,29.0,2.4,11.0,40.0,78.36,50.07
2017,3,29,18,15,65.5,14.5,2.7,10.5,20.0,27.79,0.0
2017,3,29,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,30,6,15,190.5,16.5,3.7,7.0,36.0,12.53,0.0
2017,3,30,6,30,381.0,33.0,3.8,7.0,72.0,25.61,16.59
2017,3,30,6,45,492.5,41.0,3.95,7.5,123.0,29.96,21.36
2017,3,30,7,0,604.0,49.0,4.1,8.0,174.0,58.3,30.43
2017,3,30,7,15,665.0,55.0,4.15,8.0,228.5,108.78,60.77
2017,3,30,7,30,726.0,61.0,4.2,8.0,283.0,163.52,103.41
2017,3,30,7,45,767.5,65.5,4.3,8.5,338.5,219.52,152.63
2017,3,30,8,0,809.0,70.0,4.4,9.0,394.0,279.73,207.4
2017,3,30,8,15,836.5,73.5,4.5,9.5,446.5,338.37,261.48
2017,3,30,8,30,864.0,77.0,4.6,10.0,499.0,399.01,316.36
2017,3,30,8,45,884.0,79.5,4.7,10.5,548.5,458.74,369.25
2017,3,30,9,0,904.0,82.0,4.8,11.0,598.0,517.18,419.63
2017,3,30,9,15,918.5,84.5,4.8,11.0,642.0,572.94,467.04
2017,3,30,9,30,933.0,87.0,4.8,11.0,686.0,628.13,512.69
2017,3,30,9,45,942.5,89.5,4.8,11.5,724.0,679.33,553.06
2017,3,30,10,0,952.0,92.0,4.8,12.0,762.0,728.98,591.1
2017,3,30,10,15,960.0,93.5,4.75,12.0,793.5,774.77,624.19
2017,3,30,10,30,968.0,95.0,4.7,12.0,825.0,818.41,655.22
2017,3,30,10,45,973.0,96.0,4.7,12.5,849.0,856.83,681.16
2017,3,30,11,0,978.0,97.0,4.7,13.0,873.0,892.47,704.84
2017,3,30,11,15,980.5,98.0,4.65,13.0,888.0,923.08,725.72
2017,3,30,11,30,983.0,99.0,4.6,13.0,903.0,950.46,744.24
2017,3,30,11,45,985.5,98.5,4.55,13.5,910.5,972.93,757.8
2017,3,30,12,0,988.0,98.0,4.5,14.0,918.0,991.91,768.9
2017,3,30,12,15,986.5,98.0,4.45,14.0,916.5,1004.2,776.84
2017,3,30,12,30,985.0,98.0,4.4,14.0,915.0,1012.75,782.33
2017,3,30,12,45,974.5,101.5,4.35,14.0,903.0,1012.95,782.17
2017,3,30,13,0,964.0,105.0,4.3,14.0,891.0,1009.39,779.59
2017,3,30,13,15,959.0,104.5,4.3,14.0,872.5,1002.96,775.7
2017,3,30,13,30,954.0,104.0,4.3,14.0,854.0,992.89,769.43
2017,3,30,13,45,944.5,103.5,4.35,14.0,827.5,975.18,758.41
2017,3,30,14,0,935.0,103.0,4.4,14.0,801.0,954.14,745.14
2017,3,30,14,15,925.5,101.5,4.4,14.0,768.0,928.81,728.43
2017,3,30,14,30,916.0,100.0,4.4,14.0,735.0,900.47,709.6
2017,3,30,14,45,642.0,182.0,4.4,14.0,615.5,748.69,599.41
2017,3,30,15,0,368.0,264.0,4.4,14.0,496.0,588.18,472.91
2017,3,30,15,15,608.0,178.5,4.25,13.5,530.5,681.12,551.81
2017,3,30,15,30,848.0,93.0,4.1,13.0,565.0,741.84,601.46
2017,3,30,15,45,822.0,90.5,4.0,13.0,515.0,689.47,562.76
2017,3,30,16,0,796.0,88.0,3.9,13.0,465.0,636.66,522.74
2017,3,30,16,15,594.5,110.0,3.65,12.5,374.0,504.67,417.29
2017,3,30,16,30,393.0,132.0,3.4,12.0,283.0,383.4,318.12
2017,3,30,16,45,357.0,118.5,3.2,11.5,240.5,330.97,275.02
2017,3,30,17,0,321.0,105.0,3.0,11.0,198.0,281.28,232.83
2017,3,30,17,15,408.5,79.0,2.85,10.0,172.0,273.1,223.84
2017,3,30,17,30,496.0,53.0,2.7,9.0,146.0,256.54,204.8
2017,3,30,17,45,379.5,41.5,2.6,8.5,99.5,179.41,136.47
2017,3,30,18,0,263.0,30.0,2.5,8.0,53.0,114.98,76.14
2017,3,30,18,15,131.5,15.0,2.55,8.0,26.5,42.15,0.0
2017,3,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,3,31,6,15,208.5,16.5,3.8,4.5,39.0,12.33,0.41
2017,3,31,6,30,417.0,33.0,4.0,5.0,78.0,25.29,16.63
2017,3,31,6,45,516.0,41.5,4.25,5.5,129.0,30.12,21.75
2017,3,31,7,0,615.0,50.0,4.5,6.0,180.0,62.19,32.55
2017,3,31,7,15,674.5,56.0,4.85,6.5,235.5,113.4,64.37
2017,3,31,7,30,734.0,62.0,5.2,7.0,291.0,168.69,108.11
2017,3,31,7,45,772.5,67.0,5.55,7.5,346.0,225.11,158.44
2017,3,31,8,0,811.0,72.0,5.9,8.0,401.0,285.4,214.01
2017,3,31,8,15,837.5,75.5,6.0,8.5,453.5,343.9,268.55
2017,3,31,8,30,864.0,79.0,6.1,9.0,506.0,404.29,323.84
2017,3,31,8,45,882.0,82.0,6.2,9.5,554.0,463.65,377.06
2017,3,31,9,0,900.0,85.0,6.3,10.0,602.0,521.54,427.64
2017,3,31,9,15,913.5,87.5,6.3,10.5,645.5,576.58,474.35
2017,3,31,9,30,927.0,90.0,6.3,11.0,689.0,630.95,519.13
2017,3,31,9,45,934.5,92.5,6.35,11.5,726.0,680.61,559.08
2017,3,31,10,0,942.0,95.0,6.4,12.0,763.0,728.56,596.69
2017,3,31,10,15,949.5,96.5,6.4,12.0,793.5,773.57,630.18
2017,3,31,10,30,957.0,98.0,6.4,12.0,824.0,816.41,661.73
2017,3,31,10,45,961.0,99.0,6.45,12.5,847.0,853.64,687.78
2017,3,31,11,0,965.0,100.0,6.5,13.0,870.0,888.06,711.56
2017,3,31,11,15,968.0,101.0,6.45,13.0,885.0,918.67,733.32
2017,3,31,11,30,971.0,102.0,6.4,13.0,900.0,946.13,752.71
2017,3,31,11,45,970.5,103.0,6.4,13.5,906.5,967.21,766.25
2017,3,31,12,0,970.0,104.0,6.4,14.0,913.0,984.76,777.28
2017,3,31,12,15,969.5,104.0,6.3,14.0,912.0,997.68,785.93
2017,3,31,12,30,969.0,104.0,6.2,14.0,911.0,1006.95,792.06
2017,3,31,12,45,969.5,101.5,6.15,14.5,902.0,1010.81,793.21
2017,3,31,13,0,970.0,99.0,6.1,15.0,893.0,1010.92,791.84
2017,3,31,13,15,966.0,98.5,6.0,15.0,875.5,1005.28,787.72
2017,3,31,13,30,962.0,98.0,5.9,15.0,858.0,995.98,781.13
2017,3,31,13,45,957.0,96.0,5.8,15.0,832.5,980.52,770.3
2017,3,31,14,0,952.0,94.0,5.7,15.0,807.0,961.57,757.09
2017,3,31,14,15,841.5,130.5,5.5,15.0,742.0,893.99,708.01
2017,3,31,14,30,731.0,167.0,5.3,15.0,677.0,825.37,658.0
2017,3,31,14,45,821.5,127.0,5.15,15.0,670.5,836.63,667.27
2017,3,31,15,0,912.0,87.0,5.0,15.0,664.0,838.13,669.01
2017,3,31,15,15,896.0,84.5,4.8,15.0,619.0,795.13,637.66
2017,3,31,15,30,880.0,82.0,4.6,15.0,574.0,750.32,605.05
2017,3,31,15,45,859.0,79.0,4.4,15.0,524.5,703.96,571.06
2017,3,31,16,0,838.0,76.0,4.2,15.0,475.0,652.42,532.43
2017,3,31,16,15,808.5,72.5,3.95,14.5,422.5,594.45,487.48
2017,3,31,16,30,779.0,69.0,3.7,14.0,370.0,536.98,441.67
2017,3,31,16,45,731.0,65.0,3.5,13.5,315.0,470.02,386.89
2017,3,31,17,0,683.0,61.0,3.3,13.0,260.0,406.05,332.78
2017,3,31,17,15,616.5,54.5,3.1,12.5,206.5,337.08,272.91
2017,3,31,17,30,550.0,48.0,2.9,12.0,153.0,272.06,214.76
2017,3,31,17,45,440.5,38.0,2.75,11.5,105.5,195.78,147.38
2017,3,31,18,0,331.0,28.0,2.6,11.0,58.0,131.41,87.18
2017,3,31,18,15,165.5,14.0,2.55,10.5,29.0,48.51,0.0
2017,3,31,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,1,6,15,168.5,19.0,2.0,6.5,38.0,14.42,3.11
2017,4,1,6,30,337.0,38.0,2.3,7.0,76.0,29.82,20.62
2017,4,1,6,45,431.0,49.0,2.6,8.0,124.5,36.68,27.48
2017,4,1,7,0,525.0,60.0,2.9,9.0,173.0,69.84,40.12
2017,4,1,7,15,586.5,67.5,2.85,9.5,226.5,115.09,68.46
2017,4,1,7,30,648.0,75.0,2.8,10.0,280.0,167.45,109.45
2017,4,1,7,45,691.5,80.0,2.75,10.5,333.5,220.44,155.4
2017,4,1,8,0,735.0,85.0,2.7,11.0,387.0,277.91,206.48
2017,4,1,8,15,763.5,89.5,2.6,11.5,438.0,336.05,258.31
2017,4,1,8,30,792.0,94.0,2.5,12.0,489.0,394.25,309.11
2017,4,1,8,45,821.5,94.0,2.45,12.5,538.0,450.49,357.04
2017,4,1,9,0,851.0,94.0,2.4,13.0,587.0,508.39,404.75
2017,4,1,9,15,865.5,96.5,2.3,13.5,629.5,561.94,447.33
2017,4,1,9,30,880.0,99.0,2.2,14.0,672.0,615.48,488.28
2017,4,1,9,45,894.0,99.0,2.1,15.0,709.5,664.7,523.69
2017,4,1,10,0,908.0,99.0,2.0,16.0,747.0,712.84,556.91
2017,4,1,10,15,915.5,100.5,2.0,16.0,776.5,756.47,586.79
2017,4,1,10,30,923.0,102.0,2.0,16.0,806.0,798.03,614.78
2017,4,1,10,45,926.5,104.0,2.0,16.5,828.5,834.69,637.92
2017,4,1,11,0,930.0,106.0,2.0,17.0,851.0,868.62,658.98
2017,4,1,11,15,933.0,106.5,2.05,17.0,865.5,897.74,678.38
2017,4,1,11,30,936.0,107.0,2.1,17.0,880.0,923.81,695.77
2017,4,1,11,45,935.5,108.0,2.15,17.5,886.5,944.13,708.03
2017,4,1,12,0,935.0,109.0,2.2,18.0,893.0,961.05,718.12
2017,4,1,12,15,934.5,109.0,2.2,18.0,892.0,973.46,726.15
2017,4,1,12,30,934.0,109.0,2.2,18.0,891.0,982.37,732.01
2017,4,1,12,45,933.0,108.0,2.2,18.5,881.5,986.2,733.29
2017,4,1,13,0,932.0,107.0,2.2,19.0,872.0,986.44,732.4
2017,4,1,13,15,928.0,106.0,2.1,19.0,855.0,980.32,727.75
2017,4,1,13,30,924.0,105.0,2.0,19.0,838.0,970.67,720.95
2017,4,1,13,45,918.0,103.5,1.95,19.0,813.5,955.19,711.05
2017,4,1,14,0,912.0,102.0,1.9,19.0,789.0,936.39,699.11
2017,4,1,14,15,903.0,100.5,1.8,19.0,757.0,911.74,682.81
2017,4,1,14,30,894.0,99.0,1.7,19.0,725.0,884.13,664.62
2017,4,1,14,45,882.5,96.5,1.6,19.0,686.5,850.56,642.44
2017,4,1,15,0,871.0,94.0,1.5,19.0,648.0,814.53,618.59
2017,4,1,15,15,855.0,91.5,1.35,19.0,604.0,777.35,593.29
2017,4,1,15,30,839.0,89.0,1.2,19.0,560.0,733.7,563.35
2017,4,1,15,45,815.5,86.0,1.1,19.0,511.5,682.73,528.57
2017,4,1,16,0,792.0,83.0,1.0,19.0,463.0,631.17,492.22
2017,4,1,16,15,761.5,79.0,0.95,18.5,411.5,573.86,451.03
2017,4,1,16,30,731.0,75.0,0.9,18.0,360.0,517.25,408.97
2017,4,1,16,45,679.0,71.5,0.9,17.5,306.0,452.89,359.66
2017,4,1,17,0,627.0,68.0,0.9,17.0,252.0,390.23,309.77
2017,4,1,17,15,560.0,60.5,0.95,16.0,200.5,320.58,253.2
2017,4,1,17,30,493.0,53.0,1.0,15.0,149.0,256.96,199.25
2017,4,1,17,45,372.5,42.5,1.1,14.0,102.0,179.37,133.74
2017,4,1,18,0,252.0,32.0,1.2,13.0,55.0,114.75,76.78
2017,4,1,18,15,126.0,16.0,1.25,12.5,27.5,48.66,0.0
2017,4,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,6,15,153.0,20.5,0.95,7.5,38.5,15.79,5.21
2017,4,2,6,30,306.0,41.0,1.0,8.0,77.0,31.44,22.13
2017,4,2,6,45,403.0,52.0,1.1,9.0,125.5,39.14,29.67
2017,4,2,7,0,500.0,63.0,1.2,10.0,174.0,73.57,43.02
2017,4,2,7,15,561.5,71.0,1.1,10.5,226.5,118.04,71.41
2017,4,2,7,30,623.0,79.0,1.0,11.0,279.0,169.63,111.6
2017,4,2,7,45,668.0,84.0,0.9,11.5,332.0,221.66,155.9
2017,4,2,8,0,713.0,89.0,0.8,12.0,385.0,278.37,204.94
2017,4,2,8,15,743.0,93.5,0.85,12.5,436.0,333.97,253.41
2017,4,2,8,30,773.0,98.0,0.9,13.0,487.0,393.71,304.03
2017,4,2,8,45,799.0,100.0,0.95,13.5,535.5,449.4,350.21
2017,4,2,9,0,825.0,102.0,1.0,14.0,584.0,506.44,395.97
2017,4,2,9,15,841.0,104.5,1.1,14.5,626.5,559.57,437.71
2017,4,2,9,30,857.0,107.0,1.2,15.0,669.0,612.46,478.05
2017,4,2,9,45,876.5,105.5,1.3,15.5,708.0,663.03,515.74
2017,4,2,10,0,896.0,104.0,1.4,16.0,747.0,712.7,551.87
2017,4,2,10,15,904.0,106.0,1.5,16.5,777.0,756.7,581.4
2017,4,2,10,30,912.0,108.0,1.6,17.0,807.0,798.7,609.11
2017,4,2,10,45,917.5,109.0,1.7,17.5,830.0,835.51,633.03
2017,4,2,11,0,923.0,110.0,1.8,18.0,853.0,869.76,655.08
2017,4,2,11,15,926.5,111.0,1.85,18.0,868.5,899.58,674.79
2017,4,2,11,30,930.0,112.0,1.9,18.0,884.0,926.4,692.54
2017,4,2,11,45,931.5,112.0,2.0,18.5,891.0,947.29,705.65
2017,4,2,12,0,933.0,112.0,2.1,19.0,898.0,964.86,716.65
2017,4,2,12,15,932.5,112.0,2.2,19.0,896.5,977.2,725.68
2017,4,2,12,30,932.0,112.0,2.3,19.0,895.0,986.02,732.56
2017,4,2,12,45,930.5,111.0,2.4,19.5,886.0,989.32,734.54
2017,4,2,13,0,929.0,110.0,2.5,20.0,877.0,989.04,734.32
2017,4,2,13,15,925.0,109.5,2.55,20.0,859.5,983.4,731.61
2017,4,2,13,30,921.0,109.0,2.6,20.0,842.0,974.26,726.73
2017,4,2,13,45,914.5,107.5,2.7,20.0,817.0,958.31,717.88
2017,4,2,14,0,908.0,106.0,2.8,20.0,792.0,939.05,706.86
2017,4,2,14,15,899.0,104.5,2.8,20.0,760.0,914.41,691.4
2017,4,2,14,30,890.0,103.0,2.8,20.0,728.0,886.85,673.98
2017,4,2,14,45,879.5,99.5,2.8,20.0,690.0,853.05,652.22
2017,4,2,15,0,869.0,96.0,2.8,20.0,652.0,816.75,628.61
2017,4,2,15,15,853.5,93.5,2.65,19.5,608.5,779.99,604.73
2017,4,2,15,30,838.0,91.0,2.5,19.0,565.0,736.69,575.92
2017,4,2,15,45,818.0,87.5,2.4,19.0,517.0,687.59,541.79
2017,4,2,16,0,798.0,84.0,2.3,19.0,469.0,637.64,505.95
2017,4,2,16,15,769.5,80.0,2.1,18.5,418.0,581.25,463.7
2017,4,2,16,30,741.0,76.0,1.9,18.0,367.0,525.35,420.63
2017,4,2,16,45,703.0,70.0,1.75,17.5,314.5,464.99,372.9
2017,4,2,17,0,665.0,64.0,1.6,17.0,262.0,404.95,323.8
2017,4,2,17,15,602.5,57.0,1.55,16.0,209.5,335.79,266.58
2017,4,2,17,30,540.0,50.0,1.5,15.0,157.0,272.18,211.8
2017,4,2,17,45,439.0,40.0,1.45,14.0,109.5,198.78,148.49
2017,4,2,18,0,338.0,30.0,1.4,13.0,62.0,136.27,91.93
2017,4,2,18,15,169.0,15.0,1.4,12.5,31.0,58.0,0.0
2017,4,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,7.0,1.75,4.5,7.0,0.0,0.0
2017,4,3,6,0,0.0,14.0,1.8,5.0,14.0,13.76,0.0
2017,4,3,6,15,237.5,25.0,2.05,5.5,54.5,19.69,9.08
2017,4,3,6,30,475.0,36.0,2.3,6.0,95.0,27.21,18.63
2017,4,3,6,45,572.5,43.0,2.55,7.0,148.5,30.63,22.22
2017,4,3,7,0,670.0,50.0,2.8,8.0,202.0,75.41,38.81
2017,4,3,7,15,724.5,55.5,2.95,8.5,258.5,126.71,72.19
2017,4,3,7,30,779.0,61.0,3.1,9.0,315.0,184.24,118.75
2017,4,3,7,45,816.5,65.0,3.3,9.5,371.0,242.45,170.6
2017,4,3,8,0,854.0,69.0,3.5,10.0,427.0,304.32,226.87
2017,4,3,8,15,878.0,72.0,3.5,10.5,480.0,366.18,283.04
2017,4,3,8,30,902.0,75.0,3.5,11.0,533.0,427.21,337.29
2017,4,3,8,45,916.5,78.5,3.55,11.5,581.5,485.67,388.06
2017,4,3,9,0,931.0,82.0,3.6,12.0,630.0,544.03,437.06
2017,4,3,9,15,943.5,84.0,3.6,12.5,673.5,599.48,482.1
2017,4,3,9,30,956.0,86.0,3.6,13.0,717.0,654.08,525.0
2017,4,3,9,45,961.0,89.5,3.6,13.5,753.0,704.26,563.18
2017,4,3,10,0,966.0,93.0,3.6,14.0,789.0,752.44,598.07
2017,4,3,10,15,972.5,94.0,3.6,14.0,819.5,797.01,629.33
2017,4,3,10,30,979.0,95.0,3.6,14.0,850.0,839.25,658.63
2017,4,3,10,45,983.0,96.5,3.6,14.5,873.0,877.49,683.58
2017,4,3,11,0,987.0,98.0,3.6,15.0,896.0,912.86,706.27
2017,4,3,11,15,989.5,98.5,3.6,15.0,911.0,942.9,726.43
2017,4,3,11,30,992.0,99.0,3.6,15.0,926.0,969.68,744.32
2017,4,3,11,45,993.5,99.0,3.6,15.5,933.0,991.65,757.53
2017,4,3,12,0,995.0,99.0,3.6,16.0,940.0,1010.08,768.35
2017,4,3,12,15,994.0,99.0,3.55,16.0,938.5,1022.58,776.29
2017,4,3,12,30,993.0,99.0,3.5,16.0,937.0,1031.34,781.84
2017,4,3,12,45,992.5,97.5,3.5,16.5,927.5,1035.19,783.15
2017,4,3,13,0,992.0,96.0,3.5,17.0,918.0,1035.23,782.07
2017,4,3,13,15,987.5,95.5,3.5,17.0,900.0,1028.8,778.29
2017,4,3,13,30,983.0,95.0,3.5,17.0,882.0,1018.64,772.17
2017,4,3,13,45,977.0,94.0,3.5,17.0,856.0,1002.9,762.41
2017,4,3,14,0,971.0,93.0,3.5,17.0,830.0,983.63,750.38
2017,4,3,14,15,962.5,91.5,3.4,17.0,797.0,958.18,733.48
2017,4,3,14,30,954.0,90.0,3.3,17.0,764.0,929.57,714.48
2017,4,3,14,45,944.5,87.5,3.2,17.0,724.5,896.0,692.06
2017,4,3,15,0,935.0,85.0,3.1,17.0,685.0,859.68,667.68
2017,4,3,15,15,920.5,82.5,2.95,16.5,640.0,816.91,639.49
2017,4,3,15,30,906.0,80.0,2.8,16.0,595.0,772.15,609.61
2017,4,3,15,45,887.5,77.0,2.7,16.0,545.5,722.29,574.76
2017,4,3,16,0,869.0,74.0,2.6,16.0,496.0,671.31,538.65
2017,4,3,16,15,842.0,70.5,2.35,15.5,442.5,617.19,497.68
2017,4,3,16,30,815.0,67.0,2.1,15.0,389.0,559.47,452.62
2017,4,3,16,45,773.0,63.0,1.9,14.5,333.5,493.75,400.1
2017,4,3,17,0,731.0,59.0,1.7,14.0,278.0,430.42,347.69
2017,4,3,17,15,669.5,53.0,1.65,13.0,223.5,359.2,288.17
2017,4,3,17,30,608.0,47.0,1.6,12.0,169.0,293.19,230.61
2017,4,3,17,45,494.0,39.0,1.55,11.0,118.5,216.2,163.52
2017,4,3,18,0,380.0,31.0,1.5,10.0,68.0,149.13,102.78
2017,4,3,18,15,190.0,15.5,1.5,9.5,34.0,63.68,0.0
2017,4,3,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.5,1.95,5.5,5.5,0.0,0.0
2017,4,4,6,0,0.0,11.0,2.1,6.0,11.0,10.81,0.0
2017,4,4,6,15,76.0,28.5,2.15,6.5,38.5,23.73,12.97
2017,4,4,6,30,152.0,46.0,2.2,7.0,66.0,37.51,27.79
2017,4,4,6,45,188.0,66.5,2.3,7.5,102.5,53.02,42.45
2017,4,4,7,0,224.0,87.0,2.4,8.0,139.0,85.04,60.82
2017,4,4,7,15,246.0,108.0,2.35,8.5,178.5,120.96,88.14
2017,4,4,7,30,268.0,129.0,2.3,9.0,218.0,159.64,119.94
2017,4,4,7,45,289.0,147.0,2.3,9.5,257.0,198.12,152.63
2017,4,4,8,0,310.0,165.0,2.3,10.0,296.0,238.9,187.46
2017,4,4,8,15,551.0,129.0,2.3,10.5,398.0,307.21,240.7
2017,4,4,8,30,792.0,93.0,2.3,11.0,500.0,402.25,317.43
2017,4,4,8,45,814.0,96.0,2.3,12.0,547.5,458.17,364.15
2017,4,4,9,0,836.0,99.0,2.3,13.0,595.0,514.99,410.04
2017,4,4,9,15,851.0,101.5,2.3,13.5,637.0,568.08,452.25
2017,4,4,9,30,866.0,104.0,2.3,14.0,679.0,620.8,492.8
2017,4,4,9,45,877.0,106.0,2.3,14.5,715.5,669.76,529.32
2017,4,4,10,0,888.0,108.0,2.3,15.0,752.0,717.06,563.6
2017,4,4,10,15,896.0,109.5,2.3,15.0,782.0,760.17,593.28
2017,4,4,10,30,904.0,111.0,2.3,15.0,812.0,801.3,621.27
2017,4,4,10,45,908.5,113.0,2.3,15.5,834.0,837.95,644.67
2017,4,4,11,0,913.0,115.0,2.3,16.0,856.0,872.0,666.06
2017,4,4,11,15,916.0,115.5,2.3,16.0,871.0,900.51,684.75
2017,4,4,11,30,919.0,116.0,2.3,16.0,886.0,926.02,701.42
2017,4,4,11,45,912.5,121.0,2.35,16.5,891.0,944.54,712.56
2017,4,4,12,0,906.0,126.0,2.4,17.0,896.0,959.56,721.47
2017,4,4,12,15,722.0,228.0,2.45,17.0,841.0,915.99,692.34
2017,4,4,12,30,538.0,330.0,2.5,17.0,786.0,856.28,647.31
2017,4,4,12,45,527.0,328.0,2.55,17.0,770.5,848.97,643.3
2017,4,4,13,0,516.0,326.0,2.6,17.0,755.0,839.37,637.27
2017,4,4,13,15,712.0,220.0,2.6,16.5,799.0,914.82,696.5
2017,4,4,13,30,908.0,114.0,2.6,16.0,843.0,971.49,736.35
2017,4,4,13,45,687.0,206.0,2.65,16.0,748.5,867.98,665.99
2017,4,4,14,0,466.0,298.0,2.7,16.0,654.0,754.11,582.0
2017,4,4,14,15,386.0,311.0,2.75,15.5,598.0,681.76,530.96
2017,4,4,14,30,306.0,324.0,2.8,15.0,542.0,619.8,485.72
2017,4,4,14,45,348.5,294.5,2.9,14.5,530.0,617.06,487.74
2017,4,4,15,0,391.0,265.0,3.0,14.0,518.0,610.62,486.54
2017,4,4,15,15,341.0,256.0,3.0,13.5,465.5,550.39,441.76
2017,4,4,15,30,291.0,247.0,3.0,13.0,413.0,492.37,398.06
2017,4,4,15,45,377.0,206.5,3.0,13.0,403.0,498.54,406.18
2017,4,4,16,0,463.0,166.0,3.0,13.0,393.0,504.91,413.42
2017,4,4,16,15,530.0,132.0,2.85,12.5,364.5,489.71,403.28
2017,4,4,16,30,597.0,98.0,2.7,12.0,336.0,470.47,388.97
2017,4,4,16,45,543.0,94.5,2.6,12.0,288.0,408.86,337.85
2017,4,4,17,0,489.0,91.0,2.5,12.0,240.0,349.03,287.2
2017,4,4,17,15,436.0,78.5,2.3,11.5,192.0,287.08,234.04
2017,4,4,17,30,383.0,66.0,2.1,11.0,144.0,230.07,183.7
2017,4,4,17,45,300.5,51.0,1.95,10.5,101.0,165.84,127.24
2017,4,4,18,0,218.0,36.0,1.8,10.0,58.0,110.67,77.68
2017,4,4,18,15,109.0,18.0,1.8,9.5,29.0,48.67,1.75
2017,4,4,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
