Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,7.5,1.15,6.5,7.5,0.0,0.0
2017,4,5,6,0,0.0,15.0,1.1,7.0,15.0,14.74,0.0
2017,4,5,6,15,137.5,31.0,1.15,7.5,49.5,24.15,13.94
2017,4,5,6,30,275.0,47.0,1.2,8.0,84.0,35.87,26.36
2017,4,5,6,45,347.0,61.5,1.25,8.5,129.5,46.55,36.55
2017,4,5,7,0,419.0,76.0,1.3,9.0,175.0,85.91,54.37
2017,4,5,7,15,462.5,89.0,1.35,9.5,223.0,129.01,84.91
2017,4,5,7,30,506.0,102.0,1.4,10.0,271.0,177.07,123.83
2017,4,5,7,45,565.0,101.5,1.5,10.5,320.0,221.64,161.55
2017,4,5,8,0,624.0,101.0,1.6,11.0,369.0,271.93,205.18
2017,4,5,8,15,715.0,98.0,1.4,11.5,440.5,336.96,259.7
2017,4,5,8,30,806.0,95.0,1.2,12.0,512.0,412.69,321.59
2017,4,5,8,45,696.5,135.0,1.05,13.0,519.0,443.47,347.49
2017,4,5,9,0,587.0,175.0,0.9,14.0,526.0,463.84,363.01
2017,4,5,9,15,587.5,191.0,0.95,14.5,563.5,509.45,398.06
2017,4,5,9,30,588.0,207.0,1.0,15.0,601.0,554.88,431.65
2017,4,5,9,45,596.5,220.0,1.05,16.0,638.0,601.44,464.37
2017,4,5,10,0,605.0,233.0,1.1,17.0,675.0,647.38,495.68
2017,4,5,10,15,541.5,268.0,1.2,17.0,675.0,661.69,504.96
2017,4,5,10,30,478.0,303.0,1.3,17.0,675.0,669.94,509.9
2017,4,5,10,45,465.0,318.0,1.45,17.5,688.5,693.26,525.92
2017,4,5,11,0,452.0,333.0,1.6,18.0,702.0,714.41,540.05
2017,4,5,11,15,452.5,340.0,1.6,18.0,715.0,737.03,555.31
2017,4,5,11,30,453.0,347.0,1.6,18.0,728.0,758.14,569.41
2017,4,5,11,45,478.5,345.0,1.65,18.5,750.5,791.04,591.56
2017,4,5,12,0,504.0,343.0,1.7,19.0,773.0,822.97,612.74
2017,4,5,12,15,509.0,341.5,1.7,19.0,775.0,835.13,620.82
2017,4,5,12,30,514.0,340.0,1.7,19.0,777.0,845.31,627.81
2017,4,5,12,45,504.5,336.5,1.7,19.0,762.0,837.73,622.76
2017,4,5,13,0,495.0,333.0,1.7,19.0,747.0,827.93,616.47
2017,4,5,13,15,409.5,356.0,1.65,19.0,694.0,765.12,571.69
2017,4,5,13,30,324.0,379.0,1.6,19.0,641.0,709.27,531.39
2017,4,5,13,45,308.5,370.5,1.6,19.0,613.5,684.38,514.95
2017,4,5,14,0,293.0,362.0,1.6,19.0,586.0,658.54,497.45
2017,4,5,14,15,308.0,342.0,1.65,18.5,569.0,646.62,491.96
2017,4,5,14,30,323.0,322.0,1.7,18.0,552.0,632.76,484.91
2017,4,5,14,45,234.5,314.0,1.75,18.0,476.5,533.75,412.6
2017,4,5,15,0,146.0,306.0,1.8,18.0,401.0,447.66,348.19
2017,4,5,15,15,141.5,284.5,1.8,17.5,371.5,417.3,327.33
2017,4,5,15,30,137.0,263.0,1.8,17.0,342.0,386.7,305.6
2017,4,5,15,45,225.0,231.0,1.8,16.5,347.5,410.1,327.42
2017,4,5,16,0,313.0,199.0,1.8,16.0,353.0,433.43,348.29
2017,4,5,16,15,283.5,179.5,1.9,15.0,308.0,380.58,308.56
2017,4,5,16,30,254.0,160.0,2.0,14.0,263.0,329.6,269.45
2017,4,5,16,45,229.0,142.0,2.1,13.5,225.0,284.9,233.71
2017,4,5,17,0,204.0,124.0,2.2,13.0,187.0,242.2,198.56
2017,4,5,17,15,181.0,102.0,2.25,12.5,150.0,197.83,161.04
2017,4,5,17,30,158.0,80.0,2.3,12.0,113.0,155.48,124.27
2017,4,5,17,45,121.5,58.5,2.35,11.5,79.5,111.39,85.67
2017,4,5,18,0,85.0,37.0,2.4,11.0,46.0,70.8,49.6
2017,4,5,18,15,42.5,18.5,2.25,10.5,23.0,30.06,2.8
2017,4,5,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,2.5,0.75,9.5,2.5,2.46,0.0
2017,4,6,6,0,0.0,5.0,0.8,10.0,5.0,4.91,0.0
2017,4,6,6,15,0.0,16.5,0.85,10.0,16.5,15.92,7.49
2017,4,6,6,30,0.0,28.0,0.9,10.0,28.0,27.03,18.41
2017,4,6,6,45,0.0,43.5,1.0,10.5,43.5,41.98,32.22
2017,4,6,7,0,0.0,59.0,1.1,11.0,59.0,56.5,43.15
2017,4,6,7,15,0.0,75.5,1.25,11.5,75.5,72.05,56.43
2017,4,6,7,30,0.0,92.0,1.4,12.0,92.0,87.72,69.53
2017,4,6,7,45,0.0,81.5,1.55,12.5,81.5,78.55,61.46
2017,4,6,8,0,0.0,71.0,1.7,13.0,71.0,68.64,52.79
2017,4,6,8,15,75.5,152.0,1.8,13.0,191.5,170.07,135.71
2017,4,6,8,30,151.0,233.0,1.9,13.0,312.0,278.32,222.36
2017,4,6,8,45,125.0,253.5,2.05,13.5,322.5,295.54,235.68
2017,4,6,9,0,99.0,274.0,2.2,14.0,333.0,310.37,246.86
2017,4,6,9,15,57.0,253.5,2.4,14.5,288.5,274.49,217.84
2017,4,6,9,30,15.0,233.0,2.6,15.0,244.0,233.44,184.3
2017,4,6,9,45,176.5,282.0,2.8,15.5,411.5,388.22,307.94
2017,4,6,10,0,338.0,331.0,3.0,16.0,579.0,557.84,437.72
2017,4,6,10,15,185.5,326.5,3.15,16.0,463.5,456.08,357.82
2017,4,6,10,30,33.0,322.0,3.3,16.0,348.0,340.77,266.04
2017,4,6,10,45,35.0,334.5,3.45,16.0,362.5,357.17,278.92
2017,4,6,11,0,37.0,347.0,3.6,16.0,377.0,373.7,291.45
2017,4,6,11,15,23.0,275.0,3.7,16.0,294.0,291.84,228.07
2017,4,6,11,30,9.0,203.0,3.8,16.0,211.0,205.71,160.4
2017,4,6,11,45,9.5,204.0,3.9,16.0,212.5,207.5,161.98
2017,4,6,12,0,10.0,205.0,4.0,16.0,214.0,209.28,163.4
2017,4,6,12,15,9.0,199.0,4.0,15.5,207.5,202.72,158.47
2017,4,6,12,30,8.0,193.0,4.0,15.0,201.0,196.06,153.49
2017,4,6,12,45,23.0,275.5,4.05,15.0,295.5,299.2,235.26
2017,4,6,13,0,38.0,358.0,4.1,15.0,390.0,400.35,313.51
2017,4,6,13,15,24.5,293.0,3.95,14.5,313.5,320.34,251.85
2017,4,6,13,30,11.0,228.0,3.8,14.0,237.0,234.54,184.87
2017,4,6,13,45,119.5,302.0,3.7,13.5,394.5,427.6,340.74
2017,4,6,14,0,228.0,376.0,3.6,13.0,552.0,605.97,478.73
2017,4,6,14,15,123.0,315.0,3.55,12.5,409.5,443.42,353.22
2017,4,6,14,30,18.0,254.0,3.5,12.0,267.0,268.1,213.92
2017,4,6,14,45,17.0,241.0,3.5,12.0,253.0,254.01,203.54
2017,4,6,15,0,16.0,228.0,3.5,12.0,239.0,239.92,192.69
2017,4,6,15,15,13.0,210.5,3.65,11.5,219.0,219.59,177.05
2017,4,6,15,30,10.0,193.0,3.8,11.0,199.0,199.41,161.36
2017,4,6,15,45,5.0,148.0,3.95,11.0,151.0,149.43,120.48
2017,4,6,16,0,0.0,103.0,4.1,11.0,103.0,100.29,79.65
2017,4,6,16,15,0.0,74.5,4.0,10.5,74.5,72.03,56.14
2017,4,6,16,30,0.0,46.0,3.9,10.0,46.0,44.43,32.77
2017,4,6,16,45,0.0,39.0,3.8,10.0,39.0,37.66,27.03
2017,4,6,17,0,0.0,32.0,3.7,10.0,32.0,30.89,21.22
2017,4,6,17,15,0.0,26.0,3.85,9.5,26.0,25.09,16.21
2017,4,6,17,30,0.0,20.0,4.0,9.0,20.0,19.29,11.11
2017,4,6,17,45,0.0,14.0,4.15,9.0,14.0,13.5,5.92
2017,4,6,18,0,0.0,8.0,4.3,9.0,8.0,7.71,0.72
2017,4,6,18,15,0.0,4.0,4.6,8.5,4.0,3.85,0.0
2017,4,6,18,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.4,8.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,4.0,1.6,9.0,4.0,3.93,0.0
2017,4,7,6,0,0.0,8.0,1.6,9.0,8.0,7.71,0.0
2017,4,7,6,15,0.0,25.0,1.7,9.0,25.0,24.08,14.61
2017,4,7,6,30,0.0,42.0,1.8,9.0,42.0,39.7,29.79
2017,4,7,6,45,1.5,63.5,1.95,9.5,64.0,58.96,45.17
2017,4,7,7,0,3.0,85.0,2.1,10.0,86.0,79.15,62.62
2017,4,7,7,15,11.5,105.5,2.15,10.0,109.5,99.84,79.99
2017,4,7,7,30,20.0,126.0,2.2,10.0,133.0,121.68,98.08
2017,4,7,7,45,34.0,151.0,2.3,10.0,165.0,147.74,119.4
2017,4,7,8,0,48.0,176.0,2.4,10.0,197.0,177.78,144.0
2017,4,7,8,15,92.0,205.5,2.45,10.0,252.0,224.21,181.49
2017,4,7,8,30,136.0,235.0,2.5,10.0,307.0,274.6,222.24
2017,4,7,8,45,74.5,221.5,2.6,10.5,261.5,244.27,197.55
2017,4,7,9,0,13.0,208.0,2.7,11.0,216.0,206.05,165.77
2017,4,7,9,15,9.0,194.5,2.75,11.0,200.5,192.22,154.23
2017,4,7,9,30,5.0,181.0,2.8,11.0,185.0,177.69,142.06
2017,4,7,9,45,9.0,211.0,2.9,11.5,218.0,209.65,167.49
2017,4,7,10,0,13.0,241.0,3.0,12.0,251.0,242.12,192.92
2017,4,7,10,15,24.5,285.0,3.05,12.0,304.5,294.16,234.09
2017,4,7,10,30,36.0,329.0,3.1,12.0,358.0,349.99,277.61
2017,4,7,10,45,25.5,296.5,3.2,12.0,317.5,311.96,247.32
2017,4,7,11,0,15.0,264.0,3.3,12.0,277.0,269.65,213.74
2017,4,7,11,15,13.0,244.5,3.35,12.0,256.0,249.52,197.78
2017,4,7,11,30,11.0,225.0,3.4,12.0,235.0,229.13,181.51
2017,4,7,11,45,14.0,256.5,3.5,12.5,269.0,263.46,208.45
2017,4,7,12,0,17.0,288.0,3.6,13.0,303.0,298.12,235.25
2017,4,7,12,15,61.0,358.0,3.65,13.0,410.5,417.44,329.12
2017,4,7,12,30,105.0,428.0,3.7,13.0,518.0,533.68,417.96
2017,4,7,12,45,137.5,428.0,3.75,13.0,544.5,574.47,449.26
2017,4,7,13,0,170.0,428.0,3.8,13.0,571.0,607.45,475.06
2017,4,7,13,15,166.5,418.5,3.75,12.5,556.5,595.58,467.14
2017,4,7,13,30,163.0,409.0,3.7,12.0,542.0,582.96,458.89
2017,4,7,13,45,158.0,395.5,3.7,12.0,521.5,563.94,445.14
2017,4,7,14,0,153.0,382.0,3.7,12.0,501.0,544.31,430.93
2017,4,7,14,15,221.0,358.0,3.65,12.0,521.0,577.97,459.51
2017,4,7,14,30,289.0,334.0,3.6,12.0,541.0,616.96,491.43
2017,4,7,14,45,222.5,322.0,3.6,12.0,476.5,532.79,426.61
2017,4,7,15,0,156.0,310.0,3.6,12.0,412.0,460.34,370.07
2017,4,7,15,15,168.0,288.0,3.6,12.0,391.0,442.12,357.51
2017,4,7,15,30,180.0,266.0,3.6,12.0,370.0,422.49,343.45
2017,4,7,15,45,124.5,238.5,3.6,12.0,307.5,346.77,282.89
2017,4,7,16,0,69.0,211.0,3.6,12.0,245.0,267.65,218.67
2017,4,7,16,15,129.5,190.5,3.5,11.5,246.0,288.84,238.44
2017,4,7,16,30,190.0,170.0,3.4,11.0,247.0,297.1,246.86
2017,4,7,16,45,170.0,150.0,3.35,11.0,212.0,256.34,212.86
2017,4,7,17,0,150.0,130.0,3.3,11.0,177.0,217.21,179.75
2017,4,7,17,15,130.0,106.5,3.1,10.5,142.0,175.64,144.22
2017,4,7,17,30,110.0,83.0,2.9,10.0,107.0,135.79,109.46
2017,4,7,17,45,77.0,61.0,2.7,9.5,75.5,95.24,73.89
2017,4,7,18,0,44.0,39.0,2.5,9.0,44.0,57.73,40.92
2017,4,7,18,15,22.0,19.5,2.5,9.0,22.0,26.83,7.02
2017,4,7,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,4,8,5,45,69.5,9.5,2.15,4.5,12.5,9.34,0.0
2017,4,8,6,0,139.0,19.0,2.2,5.0,25.0,14.93,0.0
2017,4,8,6,15,273.0,32.5,2.4,5.5,66.0,25.51,16.36
2017,4,8,6,30,407.0,46.0,2.6,6.0,107.0,35.04,26.03
2017,4,8,6,45,481.0,56.5,2.85,6.5,157.0,49.01,31.87
2017,4,8,7,0,555.0,67.0,3.1,7.0,207.0,93.28,54.62
2017,4,8,7,15,583.5,72.5,3.2,7.0,249.5,135.73,86.04
2017,4,8,7,30,612.0,78.0,3.3,7.0,292.0,181.4,125.47
2017,4,8,7,45,306.0,56.0,3.45,7.0,163.0,123.29,90.78
2017,4,8,8,0,0.0,34.0,3.6,7.0,34.0,32.83,22.98
2017,4,8,8,15,0.0,94.5,3.6,7.0,94.5,91.22,73.25
2017,4,8,8,30,0.0,155.0,3.6,7.0,155.0,148.45,121.45
2017,4,8,8,45,0.0,133.5,3.65,7.0,133.5,128.56,104.25
2017,4,8,9,0,0.0,112.0,3.7,7.0,112.0,108.22,86.82
2017,4,8,9,15,123.0,215.0,3.65,7.0,299.0,276.02,227.71
2017,4,8,9,30,246.0,318.0,3.6,7.0,486.0,455.83,372.76
2017,4,8,9,45,355.5,302.0,3.6,7.0,558.5,526.56,429.7
2017,4,8,10,0,465.0,286.0,3.6,7.0,631.0,606.53,493.62
2017,4,8,10,15,327.5,339.5,3.55,7.0,587.5,576.28,466.46
2017,4,8,10,30,190.0,393.0,3.5,7.0,544.0,534.49,430.2
2017,4,8,10,45,100.5,310.5,3.45,7.0,390.5,389.63,315.62
2017,4,8,11,0,11.0,228.0,3.4,7.0,237.0,231.03,186.25
2017,4,8,11,15,27.5,301.0,3.5,7.0,324.5,321.75,259.96
2017,4,8,11,30,44.0,374.0,3.6,7.0,412.0,411.8,331.02
2017,4,8,11,45,479.0,255.0,3.7,7.5,668.5,703.38,569.35
2017,4,8,12,0,914.0,136.0,3.8,8.0,925.0,985.92,777.51
2017,4,8,12,15,699.5,243.5,3.8,8.0,846.5,917.49,726.16
2017,4,8,12,30,485.0,351.0,3.8,8.0,768.0,832.49,658.29
2017,4,8,12,45,294.5,385.0,3.85,8.0,637.5,685.72,545.63
2017,4,8,13,0,104.0,419.0,3.9,8.0,507.0,527.29,420.24
2017,4,8,13,15,70.0,380.5,3.85,8.0,439.5,455.47,364.86
2017,4,8,13,30,36.0,342.0,3.8,8.0,372.0,383.48,307.97
2017,4,8,13,45,70.5,358.5,3.75,8.5,414.5,434.03,348.87
2017,4,8,14,0,105.0,375.0,3.7,9.0,457.0,483.92,388.26
2017,4,8,14,15,177.0,358.5,3.65,9.0,489.5,539.26,433.76
2017,4,8,14,30,249.0,342.0,3.6,9.0,522.0,582.05,469.27
2017,4,8,14,45,386.5,282.0,3.6,9.0,544.0,637.36,516.64
2017,4,8,15,0,524.0,222.0,3.6,9.0,566.0,683.84,556.59
2017,4,8,15,15,262.0,165.0,3.5,9.0,337.0,388.86,322.75
2017,4,8,15,30,0.0,108.0,3.4,9.0,108.0,104.96,83.32
2017,4,8,15,45,0.5,130.5,3.3,9.0,130.5,128.21,103.48
2017,4,8,16,0,1.0,153.0,3.2,9.0,153.0,152.23,123.96
2017,4,8,16,15,341.0,126.0,2.95,8.5,265.5,365.73,308.83
2017,4,8,16,30,681.0,99.0,2.7,8.0,378.0,524.57,439.19
2017,4,8,16,45,638.0,91.5,2.45,8.0,325.0,460.24,384.25
2017,4,8,17,0,595.0,84.0,2.2,8.0,272.0,398.68,331.61
2017,4,8,17,15,529.0,75.5,1.9,7.0,219.0,329.02,271.94
2017,4,8,17,30,463.0,67.0,1.6,6.0,166.0,265.22,215.6
2017,4,8,17,45,366.5,54.0,1.35,5.5,119.0,192.53,151.18
2017,4,8,18,0,270.0,41.0,1.1,5.0,72.0,131.58,96.52
2017,4,8,18,15,135.0,20.5,1.1,4.5,36.0,59.21,24.45
2017,4,8,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,4,9,5,45,33.5,10.0,0.65,2.5,11.5,9.83,0.0
2017,4,9,6,0,67.0,20.0,0.6,3.0,23.0,16.86,0.0
2017,4,9,6,15,168.0,40.0,0.7,3.5,62.0,31.11,21.71
2017,4,9,6,30,269.0,60.0,0.8,4.0,101.0,45.86,36.2
2017,4,9,6,45,359.0,73.5,0.9,4.5,151.0,62.74,44.44
2017,4,9,7,0,449.0,87.0,1.0,5.0,201.0,104.53,68.36
2017,4,9,7,15,506.0,97.5,0.9,5.5,254.0,149.71,101.61
2017,4,9,7,30,563.0,108.0,0.8,6.0,307.0,202.08,144.58
2017,4,9,7,45,610.0,114.5,0.75,7.0,361.0,253.48,188.52
2017,4,9,8,0,657.0,121.0,0.7,8.0,415.0,309.89,236.68
2017,4,9,8,15,687.5,127.0,0.5,8.5,466.0,364.56,282.68
2017,4,9,8,30,718.0,133.0,0.3,9.0,517.0,421.78,328.7
2017,4,9,8,45,742.0,137.5,0.2,9.5,565.0,476.78,371.79
2017,4,9,9,0,766.0,142.0,0.1,10.0,613.0,533.03,414.09
2017,4,9,9,15,547.0,222.5,0.2,10.5,570.5,524.06,406.83
2017,4,9,9,30,328.0,303.0,0.3,11.0,528.0,493.28,382.33
2017,4,9,9,45,572.0,232.5,0.4,11.5,649.0,604.77,468.16
2017,4,9,10,0,816.0,162.0,0.5,12.0,770.0,734.12,562.56
2017,4,9,10,15,826.0,164.5,0.6,12.0,800.5,777.42,592.59
2017,4,9,10,30,836.0,167.0,0.7,12.0,831.0,819.11,621.2
2017,4,9,10,45,575.5,281.0,0.8,12.5,744.5,751.09,569.57
2017,4,9,11,0,315.0,395.0,0.9,13.0,658.0,662.45,501.85
2017,4,9,11,15,413.5,367.5,1.05,13.0,718.5,731.26,555.1
2017,4,9,11,30,512.0,340.0,1.2,13.0,779.0,807.82,611.14
2017,4,9,11,45,515.0,343.5,1.35,13.0,787.0,827.04,625.13
2017,4,9,12,0,518.0,347.0,1.5,13.0,795.0,844.43,638.55
2017,4,9,12,15,699.0,253.5,1.6,13.0,858.0,928.68,702.55
2017,4,9,12,30,880.0,160.0,1.7,13.0,921.0,1007.26,755.41
2017,4,9,12,45,874.0,161.5,1.85,13.5,910.0,1008.66,756.33
2017,4,9,13,0,868.0,163.0,2.0,14.0,899.0,1006.65,755.98
2017,4,9,13,15,691.5,239.0,2.1,14.0,817.5,922.2,700.98
2017,4,9,13,30,515.0,315.0,2.2,14.0,736.0,830.59,635.22
2017,4,9,13,45,681.0,235.0,2.3,14.0,774.5,899.11,690.36
2017,4,9,14,0,847.0,155.0,2.4,14.0,813.0,953.62,729.03
2017,4,9,14,15,459.5,243.5,2.45,13.5,598.5,686.66,538.34
2017,4,9,14,30,72.0,332.0,2.5,13.0,384.0,407.21,320.84
2017,4,9,14,45,437.0,236.5,2.65,13.0,527.0,640.31,511.31
2017,4,9,15,0,802.0,141.0,2.8,13.0,670.0,829.21,655.25
2017,4,9,15,15,783.5,136.5,2.8,12.5,625.0,784.75,624.16
2017,4,9,15,30,765.0,132.0,2.8,12.0,580.0,738.94,593.64
2017,4,9,15,45,746.0,125.5,2.85,12.0,532.0,689.5,558.51
2017,4,9,16,0,727.0,119.0,2.9,12.0,484.0,639.33,521.25
2017,4,9,16,15,694.5,112.5,2.8,11.5,432.0,580.12,476.21
2017,4,9,16,30,662.0,106.0,2.7,11.0,380.0,521.95,430.74
2017,4,9,16,45,622.0,97.5,2.65,10.5,327.0,458.94,380.12
2017,4,9,17,0,582.0,89.0,2.6,10.0,274.0,398.44,329.82
2017,4,9,17,15,518.0,79.0,2.45,9.0,221.0,328.57,270.59
2017,4,9,17,30,454.0,69.0,2.3,8.0,168.0,264.42,214.42
2017,4,9,17,45,357.0,55.5,2.2,7.5,120.5,191.48,150.13
2017,4,9,18,0,260.0,42.0,2.1,7.0,73.0,130.15,95.56
2017,4,9,18,15,130.0,21.0,2.1,6.5,36.5,59.16,27.16
2017,4,9,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,10,5,45,58.5,11.0,0.95,4.5,14.5,10.81,0.0
2017,4,10,6,0,117.0,22.0,0.9,5.0,29.0,17.25,2.18
2017,4,10,6,15,237.5,37.5,1.1,5.5,69.5,28.89,19.75
2017,4,10,6,30,358.0,53.0,1.3,6.0,110.0,39.95,30.63
2017,4,10,6,45,441.5,63.0,1.55,7.0,160.0,57.97,37.62
2017,4,10,7,0,525.0,73.0,1.8,8.0,210.0,100.72,60.97
2017,4,10,7,15,579.5,81.0,1.8,8.5,263.0,147.42,95.5
2017,4,10,7,30,634.0,89.0,1.8,9.0,316.0,200.36,139.58
2017,4,10,7,45,673.0,94.5,1.85,9.5,369.0,253.08,186.12
2017,4,10,8,0,712.0,100.0,1.9,10.0,422.0,309.73,236.28
2017,4,10,8,15,739.5,104.5,1.8,10.0,472.5,364.92,285.17
2017,4,10,8,30,767.0,109.0,1.7,10.0,523.0,422.19,334.49
2017,4,10,8,45,786.5,113.0,1.6,10.5,569.5,478.62,380.98
2017,4,10,9,0,806.0,117.0,1.5,11.0,616.0,533.86,424.8
2017,4,10,9,15,821.5,120.5,1.35,11.5,658.0,586.73,464.79
2017,4,10,9,30,837.0,124.0,1.2,12.0,700.0,639.34,502.8
2017,4,10,9,45,828.0,136.5,1.05,12.5,731.5,684.02,532.99
2017,4,10,10,0,819.0,149.0,0.9,13.0,763.0,725.92,559.78
2017,4,10,10,15,660.5,226.5,0.9,13.0,734.0,718.2,550.59
2017,4,10,10,30,502.0,304.0,0.9,13.0,705.0,696.11,531.31
2017,4,10,10,45,491.0,318.5,0.9,13.5,719.5,720.94,547.32
2017,4,10,11,0,480.0,333.0,0.9,14.0,734.0,743.65,561.03
2017,4,10,11,15,405.0,370.5,1.0,14.0,713.0,727.85,548.84
2017,4,10,11,30,330.0,408.0,1.1,14.0,692.0,711.12,536.07
2017,4,10,11,45,363.5,396.5,1.2,14.5,711.0,739.19,556.71
2017,4,10,12,0,397.0,385.0,1.3,15.0,730.0,766.84,576.46
2017,4,10,12,15,210.0,355.5,1.45,15.0,538.0,568.25,434.28
2017,4,10,12,30,23.0,326.0,1.6,15.0,346.0,343.17,264.45
2017,4,10,12,45,23.0,322.5,1.75,15.5,342.5,340.27,263.34
2017,4,10,13,0,23.0,319.0,1.9,16.0,339.0,337.28,261.0
2017,4,10,13,15,23.0,312.5,2.05,16.0,332.5,331.14,256.8
2017,4,10,13,30,23.0,306.0,2.2,16.0,326.0,324.9,252.53
2017,4,10,13,45,154.0,338.5,2.35,16.0,460.0,499.16,389.23
2017,4,10,14,0,285.0,371.0,2.5,16.0,594.0,662.63,511.92
2017,4,10,14,15,257.5,359.5,2.55,15.5,554.5,621.93,482.45
2017,4,10,14,30,230.0,348.0,2.6,15.0,515.0,572.35,447.6
2017,4,10,14,45,409.5,275.5,2.65,15.0,554.0,659.16,518.46
2017,4,10,15,0,589.0,203.0,2.7,15.0,593.0,718.23,567.31
2017,4,10,15,15,351.0,235.5,2.7,14.5,463.5,537.92,429.54
2017,4,10,15,30,113.0,268.0,2.7,14.0,334.0,366.01,293.18
2017,4,10,15,45,177.5,242.0,2.75,13.5,336.5,388.86,315.0
2017,4,10,16,0,242.0,216.0,2.8,13.0,339.0,405.58,330.87
2017,4,10,16,15,193.5,195.5,2.7,12.5,287.5,335.31,275.03
2017,4,10,16,30,145.0,175.0,2.6,12.0,236.0,276.32,227.45
2017,4,10,16,45,133.5,153.5,2.55,11.5,203.5,240.54,198.59
2017,4,10,17,0,122.0,132.0,2.5,11.0,171.0,205.58,169.66
2017,4,10,17,15,108.0,109.0,2.4,10.5,139.0,168.63,138.31
2017,4,10,17,30,94.0,86.0,2.3,10.0,107.0,132.85,107.25
2017,4,10,17,45,73.0,64.0,2.2,10.0,77.5,97.09,75.65
2017,4,10,18,0,52.0,42.0,2.1,10.0,48.0,63.15,45.52
2017,4,10,18,15,26.0,21.0,2.0,9.5,24.0,29.62,12.86
2017,4,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.0,1.05,7.0,3.0,2.95,0.0
2017,4,11,6,0,0.0,6.0,1.1,7.0,6.0,5.78,0.0
2017,4,11,6,15,0.0,14.5,1.35,7.5,14.5,13.98,6.65
2017,4,11,6,30,0.0,23.0,1.6,8.0,23.0,22.19,14.43
2017,4,11,6,45,0.0,33.0,1.9,8.5,33.0,31.85,22.1
2017,4,11,7,0,0.0,43.0,2.2,9.0,43.0,41.53,30.57
2017,4,11,7,15,0.0,54.0,2.35,9.5,54.0,52.17,39.73
2017,4,11,7,30,0.0,65.0,2.5,10.0,65.0,62.82,48.73
2017,4,11,7,45,0.0,61.0,2.7,10.5,61.0,58.95,45.15
2017,4,11,8,0,0.0,57.0,2.9,11.0,57.0,55.08,41.6
2017,4,11,8,15,99.0,149.5,3.05,11.5,203.5,176.73,141.99
2017,4,11,8,30,198.0,242.0,3.2,12.0,350.0,309.12,248.64
2017,4,11,8,45,102.0,214.5,3.35,13.0,270.5,251.29,201.72
2017,4,11,9,0,6.0,187.0,3.5,14.0,191.0,182.78,145.15
2017,4,11,9,15,5.5,184.5,3.6,14.0,188.5,180.84,143.37
2017,4,11,9,30,5.0,182.0,3.7,14.0,186.0,178.72,141.36
2017,4,11,9,45,20.0,245.5,3.85,14.5,260.5,250.19,198.25
2017,4,11,10,0,35.0,309.0,4.0,15.0,335.0,324.49,256.06
2017,4,11,10,15,112.5,354.5,4.05,15.0,444.0,431.32,340.08
2017,4,11,10,30,190.0,400.0,4.1,15.0,553.0,542.64,425.52
2017,4,11,10,45,103.5,341.0,4.15,15.0,425.0,422.83,332.41
2017,4,11,11,0,17.0,282.0,4.2,15.0,297.0,289.08,226.64
2017,4,11,11,15,190.5,340.5,4.3,15.0,504.5,507.66,400.87
2017,4,11,11,30,364.0,399.0,4.4,15.0,712.0,733.0,571.04
2017,4,11,11,45,213.0,404.0,4.55,15.5,587.5,604.65,471.04
2017,4,11,12,0,62.0,409.0,4.7,16.0,463.0,468.87,364.24
2017,4,11,12,15,35.0,300.5,4.75,16.0,331.0,334.12,261.44
2017,4,11,12,30,8.0,192.0,4.8,16.0,199.0,195.11,152.07
2017,4,11,12,45,8.5,196.5,4.85,16.0,204.0,200.22,156.4
2017,4,11,13,0,9.0,201.0,4.9,16.0,209.0,205.32,160.55
2017,4,11,13,15,16.5,258.0,4.9,16.0,272.0,269.73,211.73
2017,4,11,13,30,24.0,315.0,4.9,16.0,335.0,335.01,262.9
2017,4,11,13,45,25.5,310.5,4.9,16.0,331.5,332.16,260.89
2017,4,11,14,0,27.0,306.0,4.9,16.0,328.0,338.0,265.83
2017,4,11,14,15,13.5,226.0,4.8,15.5,237.5,235.1,185.38
2017,4,11,14,30,0.0,146.0,4.7,15.0,147.0,142.52,111.31
2017,4,11,14,45,16.0,206.0,4.65,15.0,217.0,216.97,172.35
2017,4,11,15,0,32.0,266.0,4.6,15.0,287.0,301.01,239.98
2017,4,11,15,15,16.0,189.0,4.45,14.5,199.5,199.49,159.05
2017,4,11,15,30,0.0,112.0,4.3,14.0,112.0,108.93,85.23
2017,4,11,15,45,38.0,164.5,4.2,14.0,184.0,195.31,157.85
2017,4,11,16,0,76.0,217.0,4.1,14.0,256.0,278.75,226.65
2017,4,11,16,15,38.0,134.5,3.95,13.5,154.0,161.49,130.77
2017,4,11,16,30,0.0,52.0,3.8,13.0,52.0,50.24,37.22
2017,4,11,16,45,0.0,44.5,3.7,12.5,44.5,42.98,31.27
2017,4,11,17,0,0.0,37.0,3.6,12.0,37.0,35.72,25.18
2017,4,11,17,15,0.0,30.0,3.5,11.5,30.0,28.95,19.4
2017,4,11,17,30,0.0,23.0,3.4,11.0,23.0,22.19,13.53
2017,4,11,17,45,0.0,16.5,3.35,11.0,16.5,15.91,7.97
2017,4,11,18,0,0.0,10.0,3.3,11.0,10.0,9.64,2.4
2017,4,11,18,15,0.0,5.5,3.3,10.5,5.5,5.3,0.0
2017,4,11,18,30,0.0,1.0,3.3,10.0,1.0,0.98,0.0
2017,4,11,18,45,0.0,0.5,3.3,10.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,5,45,56.5,13.0,1.5,10.0,16.5,12.78,0.0
2017,4,12,6,0,113.0,26.0,1.6,10.0,33.0,20.39,7.66
2017,4,12,6,15,224.5,41.5,1.8,10.0,73.0,31.9,22.23
2017,4,12,6,30,336.0,57.0,2.0,10.0,113.0,42.83,32.78
2017,4,12,6,45,168.0,40.0,2.25,10.5,68.0,34.89,20.99
2017,4,12,7,0,0.0,23.0,2.5,11.0,23.0,22.19,13.6
2017,4,12,7,15,0.0,29.0,2.55,11.0,29.0,27.99,18.63
2017,4,12,7,30,0.0,35.0,2.6,11.0,35.0,33.79,23.59
2017,4,12,7,45,0.0,80.0,2.7,11.0,80.0,77.27,60.69
2017,4,12,8,0,0.0,125.0,2.8,11.0,125.0,119.55,96.09
2017,4,12,8,15,0.0,129.5,2.85,11.0,129.5,124.22,99.6
2017,4,12,8,30,0.0,134.0,2.9,11.0,134.0,128.81,103.07
2017,4,12,8,45,8.0,177.5,3.0,11.5,182.5,174.0,139.81
2017,4,12,9,0,16.0,221.0,3.1,12.0,231.0,220.18,176.69
2017,4,12,9,15,8.0,163.0,3.2,12.0,168.0,161.79,128.81
2017,4,12,9,30,0.0,105.0,3.3,12.0,105.0,101.62,79.15
2017,4,12,9,45,1.0,127.5,3.4,12.0,128.5,124.04,97.51
2017,4,12,10,0,2.0,150.0,3.5,12.0,152.0,146.61,115.77
2017,4,12,10,15,1.0,125.5,3.65,12.0,126.5,122.32,95.73
2017,4,12,10,30,0.0,101.0,3.8,12.0,101.0,97.86,75.56
2017,4,12,10,45,6.5,178.5,3.95,12.0,184.5,178.56,141.44
2017,4,12,11,0,13.0,256.0,4.1,12.0,268.0,260.21,206.73
2017,4,12,11,15,10.5,224.5,4.2,12.0,234.0,227.78,180.61
2017,4,12,11,30,8.0,193.0,4.3,12.0,200.0,195.07,154.37
2017,4,12,11,45,9.5,212.5,4.45,12.0,221.0,215.96,171.21
2017,4,12,12,0,11.0,232.0,4.6,12.0,242.0,236.97,188.05
2017,4,12,12,15,196.5,313.0,4.6,12.0,485.0,512.05,410.24
2017,4,12,12,30,382.0,394.0,4.6,12.0,728.0,776.43,611.25
2017,4,12,12,45,197.0,319.5,4.7,12.5,492.0,525.57,418.11
2017,4,12,13,0,12.0,245.0,4.8,13.0,256.0,252.13,199.14
2017,4,12,13,15,10.5,224.0,4.9,13.0,233.5,229.85,182.06
2017,4,12,13,30,9.0,203.0,5.0,13.0,211.0,207.52,164.38
2017,4,12,13,45,13.0,236.5,5.1,13.0,247.0,245.07,194.83
2017,4,12,14,0,17.0,270.0,5.2,13.0,283.0,282.99,225.4
2017,4,12,14,15,65.5,311.0,5.25,13.0,359.5,378.62,303.21
2017,4,12,14,30,114.0,352.0,5.3,13.0,436.0,465.87,373.2
2017,4,12,14,45,57.0,252.5,5.35,13.0,295.0,307.59,247.6
2017,4,12,15,0,0.0,153.0,5.4,13.0,154.0,149.78,118.61
2017,4,12,15,15,24.0,200.5,5.4,13.0,215.5,223.88,180.55
2017,4,12,15,30,48.0,248.0,5.4,13.0,277.0,294.11,238.47
2017,4,12,15,45,73.5,235.5,5.4,13.0,275.5,298.66,243.48
2017,4,12,16,0,99.0,223.0,5.4,13.0,274.0,301.15,246.81
2017,4,12,16,15,93.5,201.0,5.2,12.5,245.0,270.72,222.74
2017,4,12,16,30,88.0,179.0,5.0,12.0,216.0,240.54,198.54
2017,4,12,16,45,83.5,155.5,4.85,12.0,187.0,209.47,172.89
2017,4,12,17,0,79.0,132.0,4.7,12.0,158.0,178.62,146.96
2017,4,12,17,15,68.0,109.0,4.45,11.5,128.5,145.67,118.97
2017,4,12,17,30,57.0,86.0,4.2,11.0,99.0,113.63,91.24
2017,4,12,17,45,40.5,64.5,4.0,10.5,72.5,82.43,63.93
2017,4,12,18,0,24.0,43.0,3.8,10.0,46.0,52.61,37.75
2017,4,12,18,15,12.0,25.0,3.8,9.5,26.5,29.0,14.58
2017,4,12,18,30,0.0,7.0,3.8,9.0,7.0,6.88,0.0
2017,4,12,18,45,0.0,3.5,3.8,9.0,3.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,7.0,1.65,6.5,7.0,6.88,0.0
2017,4,13,6,0,0.0,14.0,1.8,7.0,14.0,13.51,4.09
2017,4,13,6,15,0.0,29.5,2.05,7.5,29.5,28.49,19.59
2017,4,13,6,30,0.0,45.0,2.3,8.0,45.0,42.93,33.19
2017,4,13,6,45,0.0,63.0,2.6,8.5,63.0,59.52,46.07
2017,4,13,7,0,0.0,81.0,2.9,9.0,81.0,76.43,60.74
2017,4,13,7,15,0.0,99.5,3.1,9.0,99.5,93.93,75.76
2017,4,13,7,30,0.0,118.0,3.3,9.0,118.0,111.57,90.64
2017,4,13,7,45,2.0,134.5,3.55,9.5,136.0,128.03,104.06
2017,4,13,8,0,4.0,151.0,3.8,10.0,154.0,144.77,117.54
2017,4,13,8,15,2.0,87.5,3.95,10.0,89.0,85.37,67.23
2017,4,13,8,30,0.0,24.0,4.1,10.0,24.0,23.18,14.21
2017,4,13,8,45,196.5,139.5,4.25,10.5,263.5,226.67,185.24
2017,4,13,9,0,393.0,255.0,4.4,11.0,503.0,450.39,365.56
2017,4,13,9,15,206.5,254.5,4.45,11.0,386.0,363.26,294.8
2017,4,13,9,30,20.0,254.0,4.5,11.0,269.0,256.94,206.45
2017,4,13,9,45,71.5,312.0,4.6,11.0,366.5,349.0,281.07
2017,4,13,10,0,123.0,370.0,4.7,11.0,464.0,447.38,358.94
2017,4,13,10,15,83.5,360.5,4.8,10.5,425.5,413.79,331.88
2017,4,13,10,30,44.0,351.0,4.9,10.0,387.0,378.09,303.12
2017,4,13,10,45,26.0,274.0,5.0,10.0,296.0,290.26,233.02
2017,4,13,11,0,8.0,197.0,5.1,10.0,205.0,198.26,158.38
2017,4,13,11,15,242.0,277.5,5.15,10.0,488.0,494.18,402.46
2017,4,13,11,30,476.0,358.0,5.2,10.0,771.0,797.87,637.41
2017,4,13,11,45,484.5,354.0,5.3,10.0,777.5,813.9,648.52
2017,4,13,12,0,493.0,350.0,5.4,10.0,784.0,828.28,659.96
2017,4,13,12,15,257.5,338.0,5.45,10.0,565.0,595.87,479.13
2017,4,13,12,30,22.0,326.0,5.5,10.0,346.0,342.2,273.41
2017,4,13,12,45,15.5,264.0,5.6,10.5,278.5,274.21,219.4
2017,4,13,13,0,9.0,202.0,5.7,11.0,211.0,206.32,164.46
2017,4,13,13,15,6.0,177.5,5.7,11.0,183.5,179.19,142.53
2017,4,13,13,30,3.0,153.0,5.7,11.0,156.0,152.08,120.44
2017,4,13,13,45,56.0,269.0,5.75,11.0,313.5,325.53,263.06
2017,4,13,14,0,109.0,385.0,5.8,11.0,471.0,498.33,400.58
2017,4,13,14,15,493.0,253.0,5.8,10.5,618.5,729.68,593.92
2017,4,13,14,30,877.0,121.0,5.8,10.0,766.0,916.9,741.17
2017,4,13,14,45,634.5,199.0,5.8,10.0,653.0,774.99,633.5
2017,4,13,15,0,392.0,277.0,5.8,10.0,540.0,628.76,515.14
2017,4,13,15,15,389.0,257.5,5.7,10.0,504.0,593.58,488.96
2017,4,13,15,30,386.0,238.0,5.6,10.0,468.0,557.27,461.2
2017,4,13,15,45,368.0,220.0,5.55,10.0,425.0,510.7,424.66
2017,4,13,16,0,350.0,202.0,5.5,10.0,382.0,464.43,387.87
2017,4,13,16,15,540.5,145.5,5.3,9.5,390.5,517.62,435.25
2017,4,13,16,30,731.0,89.0,5.1,9.0,399.0,547.82,462.06
2017,4,13,16,45,693.5,83.0,4.95,8.5,346.0,485.6,409.96
2017,4,13,17,0,656.0,77.0,4.8,8.0,293.0,425.55,358.45
2017,4,13,17,15,596.0,70.0,4.45,7.5,239.5,356.81,297.95
2017,4,13,17,30,536.0,63.0,4.1,7.0,186.0,293.28,240.47
2017,4,13,17,45,442.0,53.0,3.75,7.0,136.5,220.54,174.64
2017,4,13,18,0,348.0,43.0,3.4,7.0,87.0,157.53,117.37
2017,4,13,18,15,202.5,28.0,3.2,6.5,50.5,86.7,51.97
2017,4,13,18,30,57.0,13.0,3.0,6.0,14.0,22.82,0.0
2017,4,13,18,45,28.5,6.5,2.85,5.5,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,4,14,5,45,104.0,14.0,1.65,2.5,22.0,13.76,0.0
2017,4,14,6,0,208.0,28.0,1.8,3.0,44.0,21.86,11.3
2017,4,14,6,15,328.5,41.0,2.0,3.5,88.5,31.86,23.07
2017,4,14,6,30,449.0,54.0,2.2,4.0,133.0,40.54,31.61
2017,4,14,6,45,513.0,64.5,2.45,5.0,184.0,68.71,41.75
2017,4,14,7,0,577.0,75.0,2.7,6.0,235.0,115.39,70.57
2017,4,14,7,15,628.0,81.5,2.8,6.5,289.0,163.89,108.43
2017,4,14,7,30,679.0,88.0,2.9,7.0,343.0,218.15,155.19
2017,4,14,7,45,707.5,95.5,3.0,7.5,395.5,272.82,204.79
2017,4,14,8,0,736.0,103.0,3.1,8.0,448.0,330.19,256.66
2017,4,14,8,15,762.5,107.5,3.1,8.5,499.0,386.48,306.79
2017,4,14,8,30,789.0,112.0,3.1,9.0,550.0,446.58,358.67
2017,4,14,8,45,807.0,116.5,3.15,9.5,597.0,502.04,405.55
2017,4,14,9,0,825.0,121.0,3.2,10.0,644.0,557.98,451.37
2017,4,14,9,15,840.0,124.0,3.2,10.0,686.5,610.92,494.28
2017,4,14,9,30,855.0,127.0,3.2,10.0,729.0,663.49,535.8
2017,4,14,9,45,873.5,125.5,3.2,10.5,767.0,713.37,573.41
2017,4,14,10,0,892.0,124.0,3.2,11.0,805.0,761.81,608.13
2017,4,14,10,15,899.5,126.0,3.15,11.0,834.5,804.71,637.95
2017,4,14,10,30,907.0,128.0,3.1,11.0,864.0,845.56,665.99
2017,4,14,10,45,912.0,129.0,3.1,11.5,886.0,881.13,689.07
2017,4,14,11,0,917.0,130.0,3.1,12.0,908.0,914.11,710.13
2017,4,14,11,15,920.0,131.0,3.05,12.0,922.0,942.59,728.86
2017,4,14,11,30,923.0,132.0,3.0,12.0,936.0,968.07,745.48
2017,4,14,11,45,920.5,134.5,3.0,12.5,941.0,986.91,756.56
2017,4,14,12,0,918.0,137.0,3.0,13.0,946.0,1002.38,765.41
2017,4,14,12,15,917.5,136.5,3.0,13.0,944.0,1013.29,772.69
2017,4,14,12,30,917.0,136.0,3.0,13.0,942.0,1020.76,777.79
2017,4,14,12,45,913.0,136.5,3.05,13.0,931.5,1022.45,779.59
2017,4,14,13,0,909.0,137.0,3.1,13.0,921.0,1020.67,779.22
2017,4,14,13,15,904.5,136.0,3.1,13.0,902.5,1013.41,774.84
2017,4,14,13,30,900.0,135.0,3.1,13.0,884.0,1002.76,768.32
2017,4,14,13,45,888.0,136.0,3.1,13.0,857.0,983.86,756.27
2017,4,14,14,0,876.0,137.0,3.1,13.0,830.0,967.87,746.38
2017,4,14,14,15,866.0,135.0,3.05,13.0,797.0,941.65,729.02
2017,4,14,14,30,856.0,133.0,3.0,13.0,764.0,912.65,709.83
2017,4,14,14,45,839.0,132.0,3.0,13.0,724.0,876.1,685.64
2017,4,14,15,0,822.0,131.0,3.0,13.0,684.0,837.53,659.88
2017,4,14,15,15,804.0,127.5,2.9,13.0,639.0,793.69,629.48
2017,4,14,15,30,786.0,124.0,2.8,13.0,594.0,751.26,599.88
2017,4,14,15,45,765.5,118.5,2.7,13.0,545.5,700.87,564.07
2017,4,14,16,0,745.0,113.0,2.6,13.0,497.0,649.85,526.07
2017,4,14,16,15,713.0,107.5,2.4,12.5,445.0,591.1,481.47
2017,4,14,16,30,681.0,102.0,2.2,12.0,393.0,533.33,436.52
2017,4,14,16,45,640.0,95.0,2.0,11.5,339.5,470.3,386.14
2017,4,14,17,0,599.0,88.0,1.8,11.0,286.0,409.85,336.33
2017,4,14,17,15,536.5,79.5,1.65,10.0,233.5,341.03,278.93
2017,4,14,17,30,474.0,71.0,1.5,9.0,181.0,277.72,224.33
2017,4,14,17,45,381.0,59.0,1.35,8.5,132.5,205.63,161.42
2017,4,14,18,0,288.0,47.0,1.2,8.0,84.0,145.01,107.99
2017,4,14,18,15,162.0,30.0,1.2,7.5,49.0,80.43,49.73
2017,4,14,18,30,36.0,13.0,1.2,7.0,14.0,19.17,0.0
2017,4,14,18,45,18.0,6.5,1.25,6.5,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,5,45,79.5,15.0,1.0,3.5,21.5,14.74,0.0
2017,4,15,6,0,159.0,30.0,1.0,4.0,43.0,23.4,13.2
2017,4,15,6,15,257.5,45.5,1.1,4.5,84.5,34.75,25.68
2017,4,15,6,30,356.0,61.0,1.2,5.0,126.0,45.53,36.11
2017,4,15,6,45,421.5,73.5,1.3,5.5,174.5,74.36,48.17
