Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,7,0,487.0,86.0,1.4,6.0,223.0,118.17,76.48
2017,4,15,7,15,565.5,83.0,1.55,6.5,273.5,157.72,105.79
2017,4,15,7,30,644.0,80.0,1.7,7.0,324.0,205.83,146.02
2017,4,15,7,45,676.5,85.5,1.9,8.0,375.0,257.76,192.61
2017,4,15,8,0,709.0,91.0,2.1,9.0,426.0,312.82,241.7
2017,4,15,8,15,650.0,123.0,2.15,9.5,456.0,360.48,285.28
2017,4,15,8,30,591.0,155.0,2.2,10.0,486.0,401.43,321.24
2017,4,15,8,45,469.5,212.5,2.3,11.0,489.0,427.96,343.08
2017,4,15,9,0,348.0,270.0,2.4,12.0,492.0,442.47,353.4
2017,4,15,9,15,490.5,239.0,2.4,12.0,574.0,516.37,412.61
2017,4,15,9,30,633.0,208.0,2.4,12.0,656.0,602.85,480.39
2017,4,15,9,45,777.5,158.5,2.4,12.5,736.5,682.62,541.54
2017,4,15,10,0,922.0,109.0,2.4,13.0,817.0,771.1,605.98
2017,4,15,10,15,742.0,202.5,2.35,13.5,786.0,764.95,596.97
2017,4,15,10,30,562.0,296.0,2.3,14.0,755.0,741.91,574.38
2017,4,15,10,45,753.5,205.5,2.25,14.5,837.0,832.51,641.98
2017,4,15,11,0,945.0,115.0,2.2,15.0,919.0,925.15,702.64
2017,4,15,11,15,948.0,115.5,2.15,15.0,933.5,953.68,719.91
2017,4,15,11,30,951.0,116.0,2.1,15.0,948.0,979.13,735.69
2017,4,15,11,45,948.0,118.5,2.05,15.0,952.5,997.88,747.0
2017,4,15,12,0,945.0,121.0,2.0,15.0,957.0,1013.16,756.1
2017,4,15,12,15,724.0,241.5,1.9,15.0,881.0,948.32,711.69
2017,4,15,12,30,503.0,362.0,1.8,15.0,805.0,866.98,650.22
2017,4,15,12,45,492.0,358.0,1.75,15.5,787.5,856.92,642.7
2017,4,15,13,0,481.0,354.0,1.7,16.0,770.0,844.7,633.01
2017,4,15,13,15,479.5,344.0,1.6,16.0,751.5,833.33,624.99
2017,4,15,13,30,478.0,334.0,1.5,16.0,733.0,819.86,615.58
2017,4,15,13,45,482.0,320.0,1.45,16.0,712.5,805.32,606.29
2017,4,15,14,0,486.0,306.0,1.4,16.0,692.0,788.61,595.54
2017,4,15,14,15,379.5,327.0,1.35,16.0,621.0,698.54,531.0
2017,4,15,14,30,273.0,348.0,1.3,16.0,550.0,620.04,473.72
2017,4,15,14,45,316.5,318.5,1.3,16.0,541.0,619.85,476.71
2017,4,15,15,0,360.0,289.0,1.3,16.0,532.0,616.0,476.31
2017,4,15,15,15,286.0,281.5,1.2,15.5,467.0,538.17,419.26
2017,4,15,15,30,212.0,274.0,1.1,15.0,402.0,456.28,358.64
2017,4,15,15,45,189.5,252.0,1.05,15.0,359.5,408.97,323.81
2017,4,15,16,0,167.0,230.0,1.0,15.0,317.0,362.83,289.0
2017,4,15,16,15,283.5,190.0,0.95,14.5,319.5,394.65,317.17
2017,4,15,16,30,400.0,150.0,0.9,14.0,322.0,415.04,334.91
2017,4,15,16,45,371.0,136.5,0.9,14.0,280.0,365.2,295.28
2017,4,15,17,0,342.0,123.0,0.9,14.0,238.0,311.36,252.05
2017,4,15,17,15,314.0,104.0,0.9,13.0,195.5,260.71,210.9
2017,4,15,17,30,286.0,85.0,0.9,12.0,153.0,217.68,174.39
2017,4,15,17,45,245.0,66.0,0.95,11.5,113.5,167.17,130.52
2017,4,15,18,0,204.0,47.0,1.0,11.0,74.0,120.9,89.56
2017,4,15,18,15,102.0,30.5,1.0,10.5,44.0,63.39,39.32
2017,4,15,18,30,0.0,14.0,1.0,10.0,14.0,13.76,0.0
2017,4,15,18,45,0.0,7.0,1.05,10.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,8.0,1.3,7.5,8.0,7.86,0.0
2017,4,16,6,0,0.0,16.0,1.4,8.0,16.0,15.44,6.96
2017,4,16,6,15,0.0,30.5,1.6,8.5,30.5,29.45,20.61
2017,4,16,6,30,0.0,45.0,1.8,9.0,45.0,43.21,33.46
2017,4,16,6,45,0.0,61.5,2.05,9.5,61.5,58.56,45.14
2017,4,16,7,0,0.0,78.0,2.3,10.0,78.0,74.1,58.52
2017,4,16,7,15,0.0,95.5,2.35,10.5,95.5,90.64,72.47
2017,4,16,7,30,0.0,113.0,2.4,11.0,113.0,107.3,86.24
2017,4,16,7,45,0.0,122.5,2.5,11.5,122.5,116.76,93.72
2017,4,16,8,0,0.0,132.0,2.6,12.0,132.0,126.16,101.04
2017,4,16,8,15,0.0,104.0,2.7,12.0,104.0,100.3,79.14
2017,4,16,8,30,0.0,76.0,2.8,12.0,76.0,73.51,56.51
2017,4,16,8,45,0.0,106.0,2.9,12.5,106.0,102.44,80.31
2017,4,16,9,0,0.0,136.0,3.0,13.0,136.0,131.21,103.56
2017,4,16,9,15,0.0,121.0,3.05,13.0,121.0,116.97,91.59
2017,4,16,9,30,0.0,106.0,3.1,13.0,106.0,102.59,79.6
2017,4,16,9,45,7.5,181.5,3.15,13.0,187.5,180.49,143.0
2017,4,16,10,0,15.0,257.0,3.2,13.0,269.0,259.24,205.61
2017,4,16,10,15,18.5,280.5,3.2,12.5,296.0,285.71,226.44
2017,4,16,10,30,22.0,304.0,3.2,12.0,323.0,312.53,247.65
2017,4,16,10,45,18.0,285.5,3.2,11.5,301.5,292.45,231.93
2017,4,16,11,0,14.0,267.0,3.2,11.0,280.0,271.89,215.91
2017,4,16,11,15,10.0,219.0,3.15,10.5,228.5,222.0,176.44
2017,4,16,11,30,6.0,171.0,3.1,10.0,177.0,171.76,136.21
2017,4,16,11,45,3.0,146.5,3.05,10.0,149.5,145.21,114.58
2017,4,16,12,0,0.0,122.0,3.0,10.0,122.0,118.53,92.67
2017,4,16,12,15,3.0,143.5,2.9,9.5,146.5,142.49,112.62
2017,4,16,12,30,6.0,165.0,2.8,9.0,171.0,166.59,132.59
2017,4,16,12,45,5.0,159.0,2.75,9.0,164.0,159.81,127.02
2017,4,16,13,0,4.0,153.0,2.7,9.0,157.0,152.99,121.48
2017,4,16,13,15,7.0,185.5,2.7,9.0,192.0,188.1,150.26
2017,4,16,13,30,10.0,218.0,2.7,9.0,227.0,223.47,178.97
2017,4,16,13,45,13.5,246.0,2.75,9.0,257.5,255.07,204.56
2017,4,16,14,0,17.0,274.0,2.8,9.0,288.0,286.95,230.26
2017,4,16,14,15,8.5,209.5,2.8,9.0,216.5,213.76,171.55
2017,4,16,14,30,0.0,145.0,2.8,9.0,145.0,141.48,112.66
2017,4,16,14,45,0.0,147.5,2.8,9.0,148.0,144.06,115.14
2017,4,16,15,0,0.0,150.0,2.8,9.0,151.0,146.69,117.58
2017,4,16,15,15,0.0,97.5,2.75,9.0,98.0,94.45,74.37
2017,4,16,15,30,0.0,45.0,2.7,9.0,45.0,43.5,31.55
2017,4,16,15,45,0.0,81.0,2.65,9.0,81.0,78.36,61.34
2017,4,16,16,0,0.0,117.0,2.6,9.0,117.0,114.24,91.87
2017,4,16,16,15,0.0,87.5,2.45,9.0,87.5,84.76,67.15
2017,4,16,16,30,0.0,58.0,2.3,9.0,58.0,56.05,42.84
2017,4,16,16,45,0.0,50.0,2.2,9.0,50.0,48.3,36.32
2017,4,16,17,0,0.0,42.0,2.1,9.0,42.0,40.56,29.72
2017,4,16,17,15,0.0,34.5,1.95,9.0,34.5,33.3,23.44
2017,4,16,17,30,0.0,27.0,1.8,9.0,27.0,26.05,17.08
2017,4,16,17,45,0.0,20.0,1.7,9.0,20.0,19.29,11.06
2017,4,16,18,0,0.0,13.0,1.6,9.0,13.0,12.53,5.01
2017,4,16,18,15,0.0,7.5,1.6,9.0,7.5,7.23,0.0
2017,4,16,18,30,0.0,2.0,1.6,9.0,2.0,1.97,0.0
2017,4,16,18,45,0.0,1.0,1.6,9.0,1.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,4.0,0.6,9.0,4.0,3.93,0.0
2017,4,17,6,0,0.0,8.0,0.6,9.0,8.0,7.71,0.77
2017,4,17,6,15,0.0,15.5,0.55,9.0,15.5,14.95,7.74
2017,4,17,6,30,0.0,23.0,0.5,9.0,23.0,22.19,14.57
2017,4,17,6,45,0.0,31.5,0.5,9.5,31.5,30.4,20.9
2017,4,17,7,0,0.0,40.0,0.5,10.0,40.0,38.62,28.03
2017,4,17,7,15,0.0,49.0,0.55,10.0,49.0,47.33,35.51
2017,4,17,7,30,0.0,58.0,0.6,10.0,58.0,56.04,42.88
2017,4,17,7,45,0.0,78.0,0.65,10.0,78.0,75.43,59.22
2017,4,17,8,0,0.0,98.0,0.7,10.0,98.0,94.46,75.03
2017,4,17,8,15,3.5,139.5,0.6,10.0,141.5,135.04,108.4
2017,4,17,8,30,7.0,181.0,0.5,10.0,185.0,176.04,141.3
2017,4,17,8,45,6.5,185.5,0.4,10.5,189.5,180.99,144.27
2017,4,17,9,0,6.0,190.0,0.3,11.0,194.0,185.8,147.27
2017,4,17,9,15,53.5,263.5,0.45,11.5,302.0,283.73,224.52
2017,4,17,9,30,101.0,337.0,0.6,12.0,410.0,387.27,303.03
2017,4,17,9,45,75.0,337.5,0.75,12.5,393.0,376.36,293.25
2017,4,17,10,0,49.0,338.0,0.9,13.0,376.0,362.86,282.26
2017,4,17,10,15,34.5,316.0,1.05,13.0,343.0,333.9,260.31
2017,4,17,10,30,20.0,294.0,1.2,13.0,310.0,301.24,235.25
2017,4,17,10,45,21.0,306.0,1.4,13.5,323.5,314.98,245.67
2017,4,17,11,0,22.0,318.0,1.6,14.0,337.0,328.78,255.84
2017,4,17,11,15,35.5,357.0,1.65,14.0,388.0,384.85,298.5
2017,4,17,11,30,49.0,396.0,1.7,14.0,439.0,438.58,338.61
2017,4,17,11,45,35.0,358.5,1.8,14.0,389.5,390.02,301.9
2017,4,17,12,0,21.0,321.0,1.9,14.0,340.0,334.78,260.14
2017,4,17,12,15,26.5,343.0,1.9,14.0,367.0,369.48,286.89
2017,4,17,12,30,32.0,365.0,1.9,14.0,394.0,398.77,308.96
2017,4,17,12,45,35.5,369.5,1.9,14.0,401.0,408.16,316.08
2017,4,17,13,0,39.0,374.0,1.9,14.0,408.0,417.47,323.29
2017,4,17,13,15,56.5,386.5,1.9,14.0,435.0,448.59,347.35
2017,4,17,13,30,74.0,399.0,1.9,14.0,462.0,479.56,371.03
2017,4,17,13,45,67.5,382.0,1.9,14.0,438.0,455.91,353.54
2017,4,17,14,0,61.0,365.0,1.9,14.0,414.0,432.06,336.16
2017,4,17,14,15,35.0,290.0,1.9,14.0,318.0,328.25,257.38
2017,4,17,14,30,9.0,215.0,1.9,14.0,222.0,219.85,172.87
2017,4,17,14,45,4.5,176.0,1.9,14.0,179.5,176.54,138.93
2017,4,17,15,0,0.0,137.0,1.9,14.0,137.0,133.65,104.58
2017,4,17,15,15,0.0,114.5,1.85,13.5,114.5,111.3,86.87
2017,4,17,15,30,0.0,92.0,1.8,13.0,92.0,89.03,68.94
2017,4,17,15,45,0.0,76.5,1.75,13.0,76.5,74.0,56.67
2017,4,17,16,0,0.0,61.0,1.7,13.0,61.0,58.97,44.29
2017,4,17,16,15,0.0,58.0,1.6,12.5,58.0,56.06,42.1
2017,4,17,16,30,0.0,55.0,1.5,12.0,55.0,53.15,39.88
2017,4,17,16,45,0.0,47.5,1.45,12.0,47.5,45.88,33.82
2017,4,17,17,0,0.0,40.0,1.4,12.0,40.0,38.62,27.69
2017,4,17,17,15,0.0,33.0,1.35,11.5,33.0,31.85,21.95
2017,4,17,17,30,0.0,26.0,1.3,11.0,26.0,25.09,16.1
2017,4,17,17,45,0.0,19.0,1.3,10.5,19.0,18.32,10.16
2017,4,17,18,0,0.0,12.0,1.3,10.0,12.0,11.57,4.18
2017,4,17,18,15,0.0,7.0,1.25,9.5,7.0,6.74,0.0
2017,4,17,18,30,0.0,2.0,1.2,9.0,2.0,1.97,0.0
2017,4,17,18,45,0.0,1.0,1.15,9.0,1.0,0.98,0.0
2017,4,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,9.0,0.7,8.5,9.0,8.68,0.0
2017,4,18,6,0,0.0,18.0,0.7,9.0,18.0,17.37,9.03
2017,4,18,6,15,0.0,33.0,0.85,9.0,33.0,31.87,22.87
2017,4,18,6,30,0.0,48.0,1.0,9.0,48.0,45.96,36.05
2017,4,18,6,45,0.0,64.5,1.15,9.5,64.5,61.35,47.59
2017,4,18,7,0,0.0,81.0,1.3,10.0,81.0,76.9,60.91
2017,4,18,7,15,0.0,99.0,1.3,10.0,99.0,93.91,75.32
2017,4,18,7,30,0.0,117.0,1.3,10.0,117.0,111.03,89.57
2017,4,18,7,45,5.0,141.0,1.35,10.5,143.5,135.1,109.07
2017,4,18,8,0,10.0,165.0,1.4,11.0,170.0,159.88,128.89
2017,4,18,8,15,142.0,206.0,1.3,11.0,286.5,246.87,197.92
2017,4,18,8,30,274.0,247.0,1.2,11.0,403.0,350.76,279.56
2017,4,18,8,45,144.0,234.0,1.2,11.5,317.0,292.3,233.28
2017,4,18,9,0,14.0,221.0,1.2,12.0,231.0,219.47,174.27
2017,4,18,9,15,7.0,140.5,1.15,12.0,145.5,139.83,110.19
2017,4,18,9,30,0.0,60.0,1.1,12.0,60.0,58.06,42.94
2017,4,18,9,45,37.5,211.0,1.05,12.5,240.5,229.83,182.78
2017,4,18,10,0,75.0,362.0,1.0,13.0,421.0,404.86,315.85
2017,4,18,10,15,119.5,387.5,1.0,13.0,485.0,470.07,363.54
2017,4,18,10,30,164.0,413.0,1.0,13.0,549.0,537.2,412.56
2017,4,18,10,45,85.5,295.5,1.0,13.5,366.5,364.14,282.74
2017,4,18,11,0,7.0,178.0,1.0,14.0,184.0,178.92,138.6
2017,4,18,11,15,16.0,260.0,1.05,14.0,274.5,267.55,208.52
2017,4,18,11,30,25.0,342.0,1.1,14.0,365.0,362.35,280.05
2017,4,18,11,45,44.0,381.5,1.15,14.5,421.5,421.68,323.57
2017,4,18,12,0,63.0,421.0,1.2,15.0,478.0,482.13,367.28
2017,4,18,12,15,111.5,438.0,1.3,15.0,538.0,555.11,421.48
2017,4,18,12,30,160.0,455.0,1.4,15.0,598.0,622.54,470.88
2017,4,18,12,45,124.0,441.0,1.55,15.0,551.0,576.01,437.32
2017,4,18,13,0,88.0,427.0,1.7,15.0,504.0,520.46,397.57
2017,4,18,13,15,89.0,417.5,1.85,15.0,494.0,512.64,393.31
2017,4,18,13,30,90.0,408.0,2.0,15.0,484.0,504.39,388.33
2017,4,18,13,45,454.0,286.5,2.15,15.5,652.0,745.35,575.19
2017,4,18,14,0,818.0,165.0,2.3,16.0,820.0,948.57,719.8
2017,4,18,14,15,808.0,162.0,2.45,16.0,788.0,922.2,702.25
2017,4,18,14,30,798.0,159.0,2.6,16.0,756.0,893.24,685.09
2017,4,18,14,45,521.5,238.0,2.8,16.0,620.5,719.61,561.5
2017,4,18,15,0,245.0,317.0,3.0,16.0,485.0,542.66,426.41
2017,4,18,15,15,122.5,194.0,3.05,15.5,278.0,303.28,243.27
2017,4,18,15,30,0.0,71.0,3.1,15.0,71.0,68.68,51.48
2017,4,18,15,45,137.0,146.5,3.2,15.0,218.5,254.89,208.32
2017,4,18,16,0,274.0,222.0,3.3,15.0,366.0,435.48,353.4
2017,4,18,16,15,459.0,168.5,3.2,14.5,381.5,492.89,401.91
2017,4,18,16,30,644.0,115.0,3.1,14.0,397.0,528.47,432.35
2017,4,18,16,45,614.5,104.5,3.05,13.5,346.0,469.58,385.31
2017,4,18,17,0,585.0,94.0,3.0,13.0,295.0,412.24,338.47
2017,4,18,17,15,527.0,85.0,2.8,12.0,242.5,345.32,282.6
2017,4,18,17,30,469.0,76.0,2.6,11.0,190.0,283.44,229.27
2017,4,18,17,45,392.0,63.0,2.4,10.5,142.5,215.7,169.85
2017,4,18,18,0,315.0,50.0,2.2,10.0,95.0,157.41,118.04
2017,4,18,18,15,192.5,33.5,2.2,9.5,57.5,92.82,61.65
2017,4,18,18,30,70.0,17.0,2.2,9.0,20.0,32.88,0.0
2017,4,18,18,45,35.0,8.5,2.2,8.5,10.0,12.96,0.0
2017,4,18,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,19,5,45,134.0,17.0,1.0,6.5,30.5,13.25,0.0
2017,4,19,6,0,268.0,34.0,1.0,7.0,61.0,27.02,17.58
2017,4,19,6,15,373.5,46.0,1.15,7.5,107.0,35.06,25.92
2017,4,19,6,30,479.0,58.0,1.3,8.0,153.0,42.58,33.16
2017,4,19,6,45,545.5,66.5,1.45,9.0,205.5,81.58,47.26
2017,4,19,7,0,612.0,75.0,1.6,10.0,258.0,129.58,78.88
2017,4,19,7,15,657.5,81.5,1.7,10.5,312.0,179.86,119.26
2017,4,19,7,30,703.0,88.0,1.8,11.0,366.0,235.19,166.94
2017,4,19,7,45,727.5,95.5,1.95,11.5,418.0,290.25,216.2
2017,4,19,8,0,752.0,103.0,2.1,12.0,470.0,347.53,266.9
2017,4,19,8,15,776.5,107.5,2.1,12.0,521.0,404.0,316.29
2017,4,19,8,30,801.0,112.0,2.1,12.0,572.0,463.98,367.13
2017,4,19,8,45,811.0,119.0,2.15,12.5,617.0,518.37,411.68
2017,4,19,9,0,821.0,126.0,2.2,13.0,662.0,572.42,454.5
2017,4,19,9,15,835.0,129.0,2.25,13.0,703.5,624.43,495.47
2017,4,19,9,30,849.0,132.0,2.3,13.0,745.0,675.97,535.07
2017,4,19,9,45,855.0,137.0,2.35,13.5,779.5,723.23,569.49
2017,4,19,10,0,861.0,142.0,2.4,14.0,814.0,768.87,601.3
2017,4,19,10,15,637.0,246.5,2.35,14.0,753.5,734.19,571.26
2017,4,19,10,30,413.0,351.0,2.3,14.0,693.0,680.8,526.79
2017,4,19,10,45,399.5,367.5,2.3,14.5,705.0,699.7,539.15
2017,4,19,11,0,386.0,384.0,2.3,15.0,717.0,718.84,550.86
2017,4,19,11,15,270.5,418.0,2.3,15.0,653.5,663.13,507.49
2017,4,19,11,30,155.0,452.0,2.3,15.0,590.0,596.59,456.13
2017,4,19,11,45,332.0,410.0,2.3,15.0,707.0,729.23,557.09
2017,4,19,12,0,509.0,368.0,2.3,15.0,824.0,866.48,656.33
2017,4,19,12,15,692.5,265.0,2.35,15.0,884.0,946.86,716.57
2017,4,19,12,30,876.0,162.0,2.4,15.0,944.0,1021.42,766.62
2017,4,19,12,45,707.5,252.5,2.5,15.0,879.5,961.13,726.73
2017,4,19,13,0,539.0,343.0,2.6,15.0,815.0,892.06,676.24
2017,4,19,13,15,558.5,324.5,2.7,15.0,805.0,891.72,678.77
2017,4,19,13,30,578.0,306.0,2.8,15.0,795.0,888.66,678.84
2017,4,19,13,45,718.5,226.0,2.9,15.0,816.0,935.13,716.12
2017,4,19,14,0,859.0,146.0,3.0,15.0,837.0,967.68,739.81
2017,4,19,14,15,601.0,240.5,3.05,15.0,715.0,821.06,636.87
2017,4,19,14,30,343.0,335.0,3.1,15.0,593.0,669.06,521.8
2017,4,19,14,45,573.5,237.0,3.15,15.0,641.5,764.16,600.16
2017,4,19,15,0,804.0,139.0,3.2,15.0,690.0,836.17,655.63
2017,4,19,15,15,785.5,135.5,3.15,14.5,645.5,795.35,628.09
2017,4,19,15,30,767.0,132.0,3.1,14.0,601.0,750.22,597.96
2017,4,19,15,45,745.0,126.5,3.1,14.0,552.5,699.3,562.22
2017,4,19,16,0,723.0,121.0,3.1,14.0,504.0,647.93,524.16
2017,4,19,16,15,691.5,115.5,3.0,13.5,452.0,590.23,480.79
2017,4,19,16,30,660.0,110.0,2.9,13.0,400.0,533.53,437.04
2017,4,19,16,45,628.5,100.5,2.8,13.0,348.5,473.84,388.99
2017,4,19,17,0,597.0,91.0,2.7,13.0,297.0,415.88,340.96
2017,4,19,17,15,539.5,82.0,2.45,12.0,244.5,348.58,284.87
2017,4,19,17,30,482.0,73.0,2.2,11.0,192.0,286.3,231.29
2017,4,19,17,45,406.5,61.0,2.0,10.5,144.5,220.02,173.14
2017,4,19,18,0,331.0,49.0,1.8,10.0,97.0,161.27,120.95
2017,4,19,18,15,210.0,33.5,1.75,9.5,59.5,97.05,65.05
2017,4,19,18,30,89.0,18.0,1.7,9.0,22.0,39.79,0.0
2017,4,19,18,45,44.5,9.0,1.65,9.0,11.0,14.76,0.0
2017,4,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,5,45,154.0,17.0,1.1,7.5,32.5,13.02,0.0
2017,4,20,6,0,308.0,34.0,1.1,8.0,65.0,26.71,17.44
2017,4,20,6,15,412.5,44.0,1.3,8.5,112.5,32.85,23.88
2017,4,20,6,30,517.0,54.0,1.5,9.0,160.0,39.53,30.29
2017,4,20,6,45,586.0,61.0,1.75,9.5,213.0,80.96,44.61
2017,4,20,7,0,655.0,68.0,2.0,10.0,266.0,130.44,77.62
2017,4,20,7,15,698.5,73.5,2.1,10.5,320.5,182.04,119.61
2017,4,20,7,30,742.0,79.0,2.2,11.0,375.0,240.84,170.73
2017,4,20,7,45,775.0,82.5,2.3,11.5,429.0,296.59,220.72
2017,4,20,8,0,808.0,86.0,2.4,12.0,483.0,355.42,272.94
2017,4,20,8,15,830.0,89.0,2.45,12.0,534.0,412.2,323.2
2017,4,20,8,30,852.0,92.0,2.5,12.0,585.0,470.26,373.21
2017,4,20,8,45,870.0,94.5,2.55,12.5,632.0,528.52,421.2
2017,4,20,9,0,888.0,97.0,2.6,13.0,679.0,585.07,466.38
2017,4,20,9,15,900.0,99.5,2.6,13.0,721.0,638.01,508.16
2017,4,20,9,30,912.0,102.0,2.6,13.0,763.0,690.09,548.18
2017,4,20,9,45,914.5,107.0,2.6,13.5,797.0,736.95,581.74
2017,4,20,10,0,917.0,112.0,2.6,14.0,831.0,781.71,611.57
2017,4,20,10,15,924.0,113.5,2.55,14.0,860.0,824.22,640.2
2017,4,20,10,30,931.0,115.0,2.5,14.0,889.0,864.58,666.98
2017,4,20,10,45,936.0,116.0,2.5,14.5,910.5,900.42,689.49
2017,4,20,11,0,941.0,117.0,2.5,15.0,932.0,933.6,709.99
2017,4,20,11,15,943.5,117.5,2.45,15.0,945.5,961.24,727.45
2017,4,20,11,30,946.0,118.0,2.4,15.0,959.0,985.79,742.81
2017,4,20,11,45,948.0,117.5,2.4,15.5,965.0,1005.66,754.17
2017,4,20,12,0,950.0,117.0,2.4,16.0,971.0,1022.21,763.39
2017,4,20,12,15,949.0,117.0,2.45,16.0,968.0,1032.99,770.89
2017,4,20,12,30,948.0,117.0,2.5,16.0,965.0,1040.25,776.26
2017,4,20,12,45,944.0,117.0,2.55,16.0,954.0,1041.05,777.53
2017,4,20,13,0,940.0,117.0,2.6,16.0,943.0,1038.28,776.65
2017,4,20,13,15,935.5,116.0,2.65,16.0,924.0,1030.46,772.56
2017,4,20,13,30,931.0,115.0,2.7,16.0,905.0,1019.16,766.3
2017,4,20,13,45,924.0,114.0,2.75,16.0,878.5,1002.09,756.29
2017,4,20,14,0,917.0,113.0,2.8,16.0,852.0,981.78,744.18
2017,4,20,14,15,908.0,111.0,2.8,16.0,819.0,955.46,727.57
2017,4,20,14,30,899.0,109.0,2.8,16.0,786.0,926.25,709.01
2017,4,20,14,45,887.0,107.0,2.8,16.0,746.5,891.73,686.73
2017,4,20,15,0,875.0,105.0,2.8,16.0,707.0,854.87,662.69
2017,4,20,15,15,859.5,102.0,2.65,15.5,662.5,816.57,637.63
2017,4,20,15,30,844.0,99.0,2.5,15.0,618.0,771.77,607.66
2017,4,20,15,45,824.0,96.0,2.45,15.0,569.0,722.24,573.45
2017,4,20,16,0,804.0,93.0,2.4,15.0,520.0,671.91,538.18
2017,4,20,16,15,776.5,89.0,2.25,14.5,468.0,615.09,496.2
2017,4,20,16,30,749.0,85.0,2.1,14.0,416.0,558.74,453.15
2017,4,20,16,45,711.5,80.0,2.0,14.0,362.5,498.29,404.99
2017,4,20,17,0,674.0,75.0,1.9,14.0,309.0,438.28,355.82
2017,4,20,17,15,620.0,68.5,1.7,13.0,256.0,371.53,300.73
2017,4,20,17,30,566.0,62.0,1.5,12.0,203.0,309.37,247.55
2017,4,20,17,45,483.0,53.0,1.35,11.5,153.5,239.21,186.53
2017,4,20,18,0,400.0,44.0,1.2,11.0,104.0,177.58,132.04
2017,4,20,18,15,267.5,31.0,1.25,10.5,64.5,108.91,72.85
2017,4,20,18,30,135.0,18.0,1.3,10.0,25.0,48.7,0.0
2017,4,20,18,45,67.5,9.0,1.4,9.5,12.5,17.91,0.0
2017,4,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,21,5,45,147.5,18.0,2.25,6.5,33.5,13.94,0.48
2017,4,21,6,0,295.0,36.0,2.5,7.0,67.0,28.39,19.11
2017,4,21,6,15,397.0,47.0,2.65,7.5,114.0,35.39,26.28
2017,4,21,6,30,499.0,58.0,2.8,8.0,161.0,44.86,35.25
2017,4,21,6,45,562.0,66.0,3.0,8.5,213.5,85.92,49.28
2017,4,21,7,0,625.0,74.0,3.2,9.0,266.0,134.37,82.57
2017,4,21,7,15,669.5,80.0,3.3,9.5,320.5,184.98,124.17
2017,4,21,7,30,714.0,86.0,3.4,10.0,375.0,240.47,172.85
2017,4,21,7,45,747.5,90.5,3.5,10.5,428.5,296.06,222.99
2017,4,21,8,0,781.0,95.0,3.6,11.0,482.0,356.96,277.18
2017,4,21,8,15,804.0,98.5,3.6,11.5,532.5,413.16,326.68
2017,4,21,8,30,827.0,102.0,3.6,12.0,583.0,470.81,375.96
2017,4,21,8,45,847.0,104.0,3.6,12.5,630.0,526.68,422.39
2017,4,21,9,0,867.0,106.0,3.6,13.0,677.0,583.09,467.78
2017,4,21,9,15,879.5,108.0,3.55,13.5,718.5,636.05,508.98
2017,4,21,9,30,892.0,110.0,3.5,14.0,760.0,687.05,547.45
2017,4,21,9,45,911.5,107.0,3.5,15.0,798.0,737.03,582.84
2017,4,21,10,0,931.0,104.0,3.5,16.0,836.0,786.24,615.05
2017,4,21,10,15,937.5,105.0,3.4,16.0,864.5,828.29,643.4
2017,4,21,10,30,944.0,106.0,3.3,16.0,893.0,868.11,669.85
2017,4,21,10,45,949.0,107.0,3.25,16.5,914.5,904.24,692.45
2017,4,21,11,0,954.0,108.0,3.2,17.0,936.0,937.68,712.94
2017,4,21,11,15,956.5,108.5,3.1,17.0,949.5,965.52,730.42
2017,4,21,11,30,959.0,109.0,3.0,17.0,963.0,990.23,745.7
2017,4,21,11,45,959.5,109.0,2.95,17.5,968.5,1009.34,756.18
2017,4,21,12,0,960.0,109.0,2.9,18.0,974.0,1025.03,764.43
2017,4,21,12,15,959.5,108.5,2.8,18.0,971.5,1035.77,770.44
2017,4,21,12,30,959.0,108.0,2.7,18.0,969.0,1042.96,774.2
2017,4,21,12,45,957.0,107.5,2.6,18.5,958.5,1045.1,773.29
2017,4,21,13,0,955.0,107.0,2.5,19.0,948.0,1043.64,770.17
2017,4,21,13,15,951.0,106.5,2.45,19.0,929.5,1036.66,765.63
2017,4,21,13,30,947.0,106.0,2.4,19.0,911.0,1026.16,758.96
2017,4,21,13,45,939.5,105.5,2.35,19.0,885.0,1008.87,748.0
2017,4,21,14,0,932.0,105.0,2.3,19.0,859.0,988.32,735.05
2017,4,21,14,15,924.0,103.5,2.25,19.0,826.5,963.1,719.1
2017,4,21,14,30,916.0,102.0,2.2,19.0,794.0,934.92,701.24
2017,4,21,14,45,899.0,103.0,2.2,19.0,753.5,898.84,678.56
2017,4,21,15,0,882.0,104.0,2.2,19.0,713.0,860.68,654.34
2017,4,21,15,15,867.5,101.5,2.1,19.0,669.0,823.46,629.73
2017,4,21,15,30,853.0,99.0,2.0,19.0,625.0,779.7,600.38
2017,4,21,15,45,828.5,97.5,1.95,19.0,575.0,728.17,565.66
2017,4,21,16,0,804.0,96.0,1.9,19.0,525.0,676.16,530.13
2017,4,21,16,15,704.0,102.5,1.8,18.5,451.5,585.55,463.59
2017,4,21,16,30,604.0,109.0,1.7,18.0,378.0,499.88,398.95
2017,4,21,16,45,645.5,92.0,1.65,17.5,346.5,475.57,380.95
2017,4,21,17,0,687.0,75.0,1.6,17.0,315.0,445.76,356.87
2017,4,21,17,15,635.0,68.5,1.55,16.0,261.5,379.21,303.05
2017,4,21,17,30,583.0,62.0,1.5,15.0,208.0,317.03,250.88
2017,4,21,17,45,506.0,52.5,1.45,14.5,158.0,247.45,191.02
2017,4,21,18,0,429.0,43.0,1.4,14.0,108.0,185.77,136.83
2017,4,21,18,15,298.0,31.0,1.5,13.0,67.5,116.69,77.9
2017,4,21,18,30,167.0,19.0,1.6,12.0,27.0,56.86,3.4
2017,4,21,18,45,83.5,9.5,1.7,11.5,13.5,20.65,0.0
2017,4,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,22,5,45,142.0,19.0,1.55,7.0,34.5,14.69,2.49
2017,4,22,6,0,284.0,38.0,1.6,8.0,69.0,29.22,19.91
2017,4,22,6,15,381.0,48.5,1.75,8.5,115.0,36.5,27.23
2017,4,22,6,30,478.0,59.0,1.9,9.0,161.0,47.28,37.33
2017,4,22,6,45,485.5,75.0,2.1,9.5,203.0,90.96,55.59
2017,4,22,7,0,493.0,91.0,2.3,10.0,245.0,135.39,88.8
2017,4,22,7,15,548.0,94.0,2.3,10.0,294.0,177.89,123.05
2017,4,22,7,30,603.0,97.0,2.3,10.0,343.0,226.34,164.86
2017,4,22,7,45,481.0,144.5,2.35,10.5,357.0,269.04,207.28
2017,4,22,8,0,359.0,192.0,2.4,11.0,371.0,299.79,237.16
2017,4,22,8,15,378.5,209.5,2.45,11.5,415.5,345.17,274.87
2017,4,22,8,30,398.0,227.0,2.5,12.0,460.0,392.31,313.16
2017,4,22,8,45,239.5,263.5,2.55,12.5,407.0,368.14,294.21
2017,4,22,9,0,81.0,300.0,2.6,13.0,354.0,329.4,261.99
2017,4,22,9,15,273.0,289.0,2.6,13.5,486.0,440.49,350.58
2017,4,22,9,30,465.0,278.0,2.6,14.0,618.0,570.36,450.72
2017,4,22,9,45,454.5,297.5,2.6,14.5,642.5,604.47,474.26
2017,4,22,10,0,444.0,317.0,2.6,15.0,667.0,636.78,496.52
2017,4,22,10,15,324.5,368.0,2.7,15.0,628.5,611.95,475.37
2017,4,22,10,30,205.0,419.0,2.8,15.0,590.0,577.14,446.59
2017,4,22,10,45,262.0,418.0,2.9,15.5,642.5,636.1,490.61
2017,4,22,11,0,319.0,417.0,3.0,16.0,695.0,695.31,533.66
2017,4,22,11,15,313.0,426.0,3.2,16.0,702.0,710.18,544.3
2017,4,22,11,30,307.0,435.0,3.4,16.0,709.0,723.76,554.31
2017,4,22,11,45,310.5,437.0,3.6,16.5,715.5,737.83,564.03
2017,4,22,12,0,314.0,439.0,3.8,17.0,722.0,750.83,572.97
2017,4,22,12,15,294.0,443.0,3.9,17.0,708.0,742.16,566.53
2017,4,22,12,30,274.0,447.0,4.0,17.0,694.0,731.92,559.11
2017,4,22,12,45,233.5,448.5,4.1,17.0,657.5,690.35,528.75
2017,4,22,13,0,193.0,450.0,4.2,17.0,621.0,654.66,502.38
2017,4,22,13,15,194.0,440.0,4.2,16.5,609.0,646.36,497.95
2017,4,22,13,30,195.0,430.0,4.2,16.0,597.0,637.14,492.79
2017,4,22,13,45,226.0,412.0,4.25,16.0,600.0,646.98,502.01
2017,4,22,14,0,257.0,394.0,4.3,16.0,603.0,663.72,516.08
2017,4,22,14,15,225.0,381.5,4.2,15.5,559.5,609.01,476.2
2017,4,22,14,30,193.0,369.0,4.1,15.0,516.0,563.43,442.89
2017,4,22,14,45,147.5,346.5,4.1,15.0,455.5,495.94,391.65
2017,4,22,15,0,102.0,324.0,4.1,15.0,395.0,421.85,334.62
2017,4,22,15,15,123.0,305.0,4.0,14.5,385.5,424.64,339.03
2017,4,22,15,30,144.0,286.0,3.9,14.0,376.0,417.19,335.23
2017,4,22,15,45,256.0,247.5,3.8,13.5,391.0,461.08,374.0
2017,4,22,16,0,368.0,209.0,3.7,13.0,406.0,487.3,398.27
2017,4,22,16,15,230.0,198.5,3.5,12.5,318.0,370.34,303.9
2017,4,22,16,30,92.0,188.0,3.3,12.0,230.0,252.22,206.85
2017,4,22,16,45,84.5,167.0,3.15,11.5,201.5,222.13,182.9
2017,4,22,17,0,77.0,146.0,3.0,11.0,173.0,192.6,158.69
2017,4,22,17,15,68.0,122.5,2.85,10.5,143.5,160.09,131.45
2017,4,22,17,30,59.0,99.0,2.7,10.0,114.0,128.31,104.27
2017,4,22,17,45,226.5,74.5,2.55,10.0,112.5,166.9,133.21
2017,4,22,18,0,394.0,50.0,2.4,10.0,111.0,182.97,138.35
2017,4,22,18,15,265.0,36.0,2.35,9.5,70.0,113.8,78.34
2017,4,22,18,30,136.0,22.0,2.3,9.0,29.0,54.43,9.39
2017,4,22,18,45,68.0,11.0,2.3,9.0,14.5,20.13,0.0
2017,4,22,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,23,5,45,184.5,17.5,3.2,7.5,39.0,12.98,2.59
2017,4,23,6,0,369.0,35.0,3.4,8.0,78.0,26.83,17.91
2017,4,23,6,15,465.5,44.0,3.5,8.5,126.5,32.06,23.26
2017,4,23,6,30,562.0,53.0,3.6,9.0,175.0,44.57,27.83
2017,4,23,6,45,623.5,59.5,3.75,9.5,228.5,88.21,47.71
2017,4,23,7,0,685.0,66.0,3.9,10.0,282.0,138.98,83.38
2017,4,23,7,15,725.5,71.0,3.9,10.0,336.5,194.04,129.65
2017,4,23,7,30,766.0,76.0,3.9,10.0,391.0,250.72,180.29
2017,4,23,7,45,792.0,80.5,3.9,10.5,444.0,306.79,231.47
2017,4,23,8,0,818.0,85.0,3.9,11.0,497.0,365.11,283.99
2017,4,23,8,15,839.0,88.5,3.85,11.5,547.5,422.46,334.58
2017,4,23,8,30,860.0,92.0,3.8,12.0,598.0,480.96,384.59
2017,4,23,8,45,870.5,97.0,3.8,12.5,643.5,536.43,430.71
2017,4,23,9,0,881.0,102.0,3.8,13.0,689.0,592.75,475.9
2017,4,23,9,15,893.0,104.0,3.8,13.0,730.0,644.75,517.47
2017,4,23,9,30,905.0,106.0,3.8,13.0,771.0,695.9,557.34
2017,4,23,9,45,898.5,116.0,3.8,13.5,802.5,740.78,589.79
2017,4,23,10,0,892.0,126.0,3.8,14.0,834.0,782.88,618.3
2017,4,23,10,15,899.0,128.0,3.8,14.0,862.5,824.81,647.53
2017,4,23,10,30,906.0,130.0,3.8,14.0,891.0,864.67,675.03
2017,4,23,10,45,906.5,134.0,3.8,14.5,911.0,898.74,696.94
2017,4,23,11,0,907.0,138.0,3.8,15.0,931.0,930.01,716.73
2017,4,23,11,15,909.5,138.5,3.85,15.0,944.0,956.7,734.91
2017,4,23,11,30,912.0,139.0,3.9,15.0,957.0,980.43,751.09
2017,4,23,11,45,914.5,138.0,3.95,15.5,962.5,999.59,762.76
2017,4,23,12,0,917.0,137.0,4.0,16.0,968.0,1015.56,772.33
2017,4,23,12,15,916.0,137.0,4.1,15.5,965.0,1025.91,781.41
2017,4,23,12,30,915.0,137.0,4.2,15.0,962.0,1032.88,788.36
2017,4,23,12,45,924.0,128.5,4.3,15.0,954.5,1037.41,792.31
2017,4,23,13,0,933.0,120.0,4.4,15.0,947.0,1038.37,794.37
2017,4,23,13,15,928.5,119.5,4.4,14.5,928.0,1030.97,791.36
2017,4,23,13,30,924.0,119.0,4.4,14.0,909.0,1020.15,786.14
2017,4,23,13,45,920.0,116.0,4.45,14.0,883.5,1003.79,776.17
2017,4,23,14,0,916.0,113.0,4.5,14.0,858.0,984.12,763.95
2017,4,23,14,15,907.5,111.5,4.55,13.5,825.5,958.71,749.16
2017,4,23,14,30,899.0,110.0,4.6,13.0,793.0,930.43,732.23
2017,4,23,14,45,883.5,110.0,4.7,13.0,753.0,894.96,708.95
2017,4,23,15,0,868.0,110.0,4.8,13.0,713.0,862.26,687.49
2017,4,23,15,15,853.0,107.0,4.9,13.0,669.0,819.72,658.46
2017,4,23,15,30,838.0,104.0,5.0,13.0,625.0,775.49,627.81
2017,4,23,15,45,812.5,102.5,5.1,13.0,575.0,723.71,590.9
2017,4,23,16,0,787.0,101.0,5.2,13.0,525.0,671.58,553.09
2017,4,23,16,15,759.0,97.0,5.0,12.5,473.5,615.07,509.22
2017,4,23,16,30,731.0,93.0,4.8,12.0,422.0,561.14,466.26
2017,4,23,16,45,683.0,90.0,4.65,11.5,367.5,496.0,413.23
2017,4,23,17,0,635.0,87.0,4.5,11.0,313.0,434.01,361.35
2017,4,23,17,15,579.5,79.5,4.25,10.5,260.0,367.17,304.03
2017,4,23,17,30,524.0,72.0,4.0,10.0,207.0,305.08,249.28
2017,4,23,17,45,446.5,61.5,3.8,10.0,158.0,237.1,188.61
2017,4,23,18,0,369.0,51.0,3.6,10.0,109.0,176.99,134.41
2017,4,23,18,15,245.0,37.0,3.55,9.5,69.0,110.24,76.66
2017,4,23,18,30,121.0,23.0,3.5,9.0,29.0,53.17,13.91
2017,4,23,18,45,60.5,11.5,3.45,8.5,14.5,19.68,0.0
2017,4,23,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,3.0,1.8,7.0,3.0,0.0,0.0
2017,4,24,5,30,0.0,6.0,1.9,7.0,6.0,5.9,0.0
2017,4,24,5,45,15.0,23.0,2.05,7.5,25.0,21.47,9.28
2017,4,24,6,0,30.0,40.0,2.2,8.0,44.0,36.41,26.43
2017,4,24,6,15,50.5,61.5,2.45,8.0,71.5,54.45,43.49
2017,4,24,6,30,71.0,83.0,2.7,8.0,99.0,70.68,54.91
2017,4,24,6,45,84.0,105.5,2.95,8.5,129.0,96.61,75.01
2017,4,24,7,0,97.0,128.0,3.2,9.0,159.0,124.42,97.45
2017,4,24,7,15,106.5,150.5,3.35,9.0,190.5,153.33,121.62
2017,4,24,7,30,116.0,173.0,3.5,9.0,222.0,183.52,147.07
2017,4,24,7,45,58.0,108.5,3.65,9.5,133.0,120.27,95.76
2017,4,24,8,0,0.0,44.0,3.8,10.0,44.0,42.51,30.82
2017,4,24,8,15,8.0,126.5,3.8,10.0,131.5,124.88,100.29
2017,4,24,8,30,16.0,209.0,3.8,10.0,219.0,206.52,167.45
2017,4,24,8,45,32.0,246.0,3.8,10.5,267.5,249.25,201.44
2017,4,24,9,0,48.0,283.0,3.8,11.0,316.0,295.59,237.96
2017,4,24,9,15,31.5,265.0,3.8,11.0,287.5,272.62,218.89
2017,4,24,9,30,15.0,247.0,3.8,11.0,259.0,247.57,198.17
2017,4,24,9,45,15.0,254.0,3.8,11.5,266.0,255.46,203.83
2017,4,24,10,0,15.0,261.0,3.8,12.0,273.0,263.3,209.37
2017,4,24,10,15,29.0,313.5,3.85,12.0,338.0,327.41,259.99
2017,4,24,10,30,43.0,366.0,3.9,12.0,403.0,392.32,310.33
2017,4,24,10,45,45.5,379.0,4.0,12.5,418.5,410.15,323.14
2017,4,24,11,0,48.0,392.0,4.1,13.0,434.0,428.12,336.18
2017,4,24,11,15,34.5,358.0,4.2,13.0,388.5,384.88,302.6
2017,4,24,11,30,21.0,324.0,4.3,13.0,343.0,336.01,264.51
2017,4,24,11,45,16.5,282.0,4.45,13.0,297.5,291.13,229.6
2017,4,24,12,0,12.0,240.0,4.6,13.0,252.0,245.9,194.0
2017,4,24,12,15,15.5,276.5,4.6,13.0,291.5,285.85,225.72
2017,4,24,12,30,19.0,313.0,4.6,13.0,331.0,326.15,257.31
2017,4,24,12,45,18.0,302.0,4.7,13.5,318.5,314.64,247.91
2017,4,24,13,0,17.0,291.0,4.8,14.0,306.0,303.0,238.58
2017,4,24,13,15,22.0,314.0,4.8,14.0,333.0,331.39,261.11
2017,4,24,13,30,27.0,337.0,4.8,14.0,360.0,368.46,290.2
2017,4,24,13,45,33.0,341.0,4.85,14.0,368.5,379.08,298.94
2017,4,24,14,0,39.0,345.0,4.9,14.0,377.0,389.52,307.67
2017,4,24,14,15,27.5,302.5,4.8,13.5,325.0,334.12,265.0
2017,4,24,14,30,16.0,260.0,4.7,13.0,273.0,271.74,216.3
2017,4,24,14,45,8.5,208.0,4.6,13.0,215.5,212.22,168.89
2017,4,24,15,0,1.0,156.0,4.5,13.0,158.0,153.42,121.34
2017,4,24,15,15,4.0,174.0,4.5,12.5,177.5,174.18,139.04
2017,4,24,15,30,7.0,192.0,4.5,12.0,197.0,195.13,156.9
2017,4,24,15,45,3.5,134.5,4.5,12.0,137.0,134.09,106.97
2017,4,24,16,0,0.0,77.0,4.5,12.0,77.0,74.47,57.42
2017,4,24,16,15,42.5,133.5,4.5,12.0,152.5,163.07,133.08
2017,4,24,16,30,85.0,190.0,4.5,12.0,228.0,250.02,205.92
2017,4,24,16,45,78.0,168.0,4.5,12.0,199.5,219.4,180.67
2017,4,24,17,0,71.0,146.0,4.5,12.0,171.0,189.28,155.67
2017,4,24,17,15,63.0,123.0,4.3,11.5,142.5,158.09,129.55
2017,4,24,17,30,55.0,100.0,4.1,11.0,114.0,127.55,103.45
2017,4,24,17,45,39.5,78.0,3.95,10.5,87.0,96.14,76.23
2017,4,24,18,0,24.0,56.0,3.8,10.0,60.0,66.14,50.07
2017,4,24,18,15,12.0,36.5,3.8,9.5,38.5,41.34,28.12
2017,4,24,18,30,0.0,17.0,3.8,9.0,17.0,16.41,2.43
2017,4,24,18,45,0.0,8.5,3.8,9.0,8.5,8.36,0.0
2017,4,24,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,4.5,1.2,5.5,4.5,0.0,0.0
2017,4,25,5,30,0.0,9.0,1.2,6.0,9.0,8.85,0.0
2017,4,25,5,45,69.0,26.0,1.3,6.5,34.5,21.73,10.5
2017,4,25,6,0,138.0,43.0,1.4,7.0,60.0,35.19,25.6
2017,4,25,6,15,178.0,62.5,1.6,7.5,95.5,50.04,39.69
2017,4,25,6,30,218.0,82.0,1.8,8.0,131.0,69.76,51.89
2017,4,25,6,45,244.0,102.0,2.0,8.5,170.0,103.23,74.42
2017,4,25,7,0,270.0,122.0,2.2,9.0,209.0,139.94,102.79
2017,4,25,7,15,289.5,140.5,2.2,9.0,249.0,177.3,134.02
2017,4,25,7,30,309.0,159.0,2.2,9.0,289.0,216.91,168.03
2017,4,25,7,45,211.0,191.0,2.25,9.0,284.5,237.35,189.35
2017,4,25,8,0,113.0,223.0,2.3,9.0,280.0,244.42,197.77
2017,4,25,8,15,162.5,245.5,2.4,9.5,337.5,293.4,237.06
2017,4,25,8,30,212.0,268.0,2.5,10.0,395.0,347.66,280.27
