Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,8,45,232.5,288.0,2.7,11.0,437.0,389.75,312.96
2017,4,25,9,0,253.0,308.0,2.9,12.0,479.0,432.92,345.99
2017,4,25,9,15,204.5,333.5,2.95,12.5,477.0,442.1,351.64
2017,4,25,9,30,156.0,359.0,3.0,13.0,475.0,445.9,352.78
2017,4,25,9,45,125.0,371.0,3.1,13.5,466.5,444.86,350.5
2017,4,25,10,0,94.0,383.0,3.2,14.0,458.0,439.88,345.06
2017,4,25,10,15,229.5,383.0,3.25,14.0,575.0,552.52,433.48
2017,4,25,10,30,365.0,383.0,3.3,14.0,692.0,675.29,526.67
2017,4,25,10,45,416.5,373.0,3.35,14.5,733.5,725.8,562.92
2017,4,25,11,0,468.0,363.0,3.4,15.0,775.0,776.33,599.19
2017,4,25,11,15,395.0,398.5,3.5,15.0,750.0,757.58,583.47
2017,4,25,11,30,322.0,434.0,3.6,15.0,725.0,737.6,567.06
2017,4,25,11,45,395.0,411.0,3.75,15.5,770.0,791.8,607.73
2017,4,25,12,0,468.0,388.0,3.9,16.0,815.0,851.48,651.2
2017,4,25,12,15,691.5,251.0,4.0,16.0,880.0,937.42,719.4
2017,4,25,12,30,915.0,114.0,4.1,16.0,945.0,1011.64,770.76
2017,4,25,12,45,705.0,240.5,4.2,16.0,876.5,951.73,729.66
2017,4,25,13,0,495.0,367.0,4.3,16.0,808.0,877.38,672.16
2017,4,25,13,15,689.0,245.0,4.4,15.5,845.5,941.63,727.28
2017,4,25,13,30,883.0,123.0,4.5,15.0,883.0,986.9,761.46
2017,4,25,13,45,650.5,232.5,4.6,15.0,783.5,881.8,688.37
2017,4,25,14,0,418.0,342.0,4.7,15.0,684.0,767.25,599.67
2017,4,25,14,15,380.5,342.0,4.7,14.5,644.5,718.73,565.72
2017,4,25,14,30,343.0,342.0,4.7,14.0,605.0,677.93,536.44
2017,4,25,14,45,296.0,333.5,4.7,14.0,552.5,620.18,492.96
2017,4,25,15,0,249.0,325.0,4.7,14.0,500.0,563.89,450.08
2017,4,25,15,15,390.0,263.5,4.7,13.5,517.0,604.78,487.96
2017,4,25,15,30,531.0,202.0,4.7,13.0,534.0,643.41,523.03
2017,4,25,15,45,425.0,212.0,4.7,13.0,465.0,555.76,453.56
2017,4,25,16,0,319.0,222.0,4.7,13.0,396.0,468.08,383.46
2017,4,25,16,15,265.0,206.0,4.6,12.5,341.5,402.02,331.19
2017,4,25,16,30,211.0,190.0,4.5,12.0,287.0,333.55,275.98
2017,4,25,16,45,243.0,162.5,4.4,12.0,261.0,318.5,264.3
2017,4,25,17,0,275.0,135.0,4.3,12.0,235.0,293.21,243.35
2017,4,25,17,15,247.0,117.0,4.0,11.5,195.5,246.92,204.0
2017,4,25,17,30,219.0,99.0,3.7,11.0,156.0,203.16,166.1
2017,4,25,17,45,299.0,74.0,3.45,11.0,133.5,197.64,157.74
2017,4,25,18,0,379.0,49.0,3.2,11.0,111.0,179.13,135.93
2017,4,25,18,15,261.5,36.0,3.05,10.5,71.5,113.48,79.21
2017,4,25,18,30,144.0,23.0,2.9,10.0,32.0,58.52,22.9
2017,4,25,18,45,72.0,11.5,2.8,9.5,16.0,21.47,0.0
2017,4,25,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.5,1.8,9.0,3.5,0.0,0.0
2017,4,26,5,30,0.0,7.0,2.1,9.0,7.0,6.88,0.0
2017,4,26,5,45,6.5,24.5,2.4,9.5,25.5,23.29,12.21
2017,4,26,6,0,13.0,42.0,2.7,10.0,44.0,38.22,27.99
2017,4,26,6,15,29.5,63.0,2.9,10.5,69.0,55.87,44.43
2017,4,26,6,30,46.0,84.0,3.1,11.0,94.0,74.98,58.08
2017,4,26,6,45,55.0,106.0,3.3,11.5,121.5,98.69,76.95
2017,4,26,7,0,64.0,128.0,3.5,12.0,149.0,123.77,97.27
2017,4,26,7,15,71.0,150.5,3.55,12.0,177.5,150.15,119.09
2017,4,26,7,30,78.0,173.0,3.6,12.0,206.0,177.51,141.75
2017,4,26,7,45,39.0,147.0,3.7,12.5,163.5,149.52,119.45
2017,4,26,8,0,0.0,121.0,3.8,13.0,121.0,116.17,92.12
2017,4,26,8,15,5.0,158.5,3.85,13.0,161.5,153.65,122.77
2017,4,26,8,30,10.0,196.0,3.9,13.0,202.0,191.78,153.51
2017,4,26,8,45,14.0,217.5,3.95,13.5,226.5,215.17,171.7
2017,4,26,9,0,18.0,239.0,4.0,14.0,251.0,239.05,190.13
2017,4,26,9,15,11.0,205.0,4.05,14.0,212.5,204.02,161.62
2017,4,26,9,30,4.0,171.0,4.1,14.0,174.0,167.73,132.07
2017,4,26,9,45,9.5,216.5,4.2,14.0,224.5,215.69,170.5
2017,4,26,10,0,15.0,262.0,4.3,14.0,275.0,264.31,208.89
2017,4,26,10,15,48.5,334.5,4.35,14.0,376.0,362.99,286.68
2017,4,26,10,30,82.0,407.0,4.4,14.0,477.0,464.15,364.56
2017,4,26,10,45,53.5,372.5,4.45,14.5,419.0,410.54,321.74
2017,4,26,11,0,25.0,338.0,4.5,15.0,361.0,354.48,277.21
2017,4,26,11,15,23.0,331.5,4.55,15.0,352.5,344.19,269.28
2017,4,26,11,30,21.0,325.0,4.6,15.0,344.0,337.0,263.64
2017,4,26,11,45,27.5,353.0,4.65,15.0,378.0,377.21,294.78
2017,4,26,12,0,34.0,381.0,4.7,15.0,412.0,413.49,322.61
2017,4,26,12,15,36.0,378.5,4.7,15.0,411.5,414.57,323.45
2017,4,26,12,30,38.0,376.0,4.7,15.0,411.0,415.47,324.31
2017,4,26,12,45,50.0,396.5,4.75,15.0,442.0,449.8,351.04
2017,4,26,13,0,62.0,417.0,4.8,15.0,473.0,484.28,377.68
2017,4,26,13,15,38.5,342.5,4.8,15.0,377.0,384.51,301.25
2017,4,26,13,30,15.0,268.0,4.8,15.0,281.0,278.38,218.57
2017,4,26,13,45,24.5,303.0,4.85,15.0,324.0,330.9,260.42
2017,4,26,14,0,34.0,338.0,4.9,15.0,367.0,377.21,296.88
2017,4,26,14,15,34.5,325.0,4.9,14.5,353.0,364.28,287.77
2017,4,26,14,30,35.0,312.0,4.9,14.0,339.0,351.16,278.64
2017,4,26,14,45,32.5,293.5,4.9,14.0,317.5,329.35,262.02
2017,4,26,15,0,30.0,275.0,4.9,14.0,296.0,307.51,245.31
2017,4,26,15,15,29.0,258.5,4.85,13.5,278.0,289.06,231.66
2017,4,26,15,30,28.0,242.0,4.8,13.0,260.0,270.57,217.85
2017,4,26,15,45,85.0,243.0,4.8,13.0,291.0,314.28,255.5
2017,4,26,16,0,142.0,244.0,4.8,13.0,322.0,360.84,294.79
2017,4,26,16,15,144.0,219.5,4.7,12.5,292.5,330.33,271.28
2017,4,26,16,30,146.0,195.0,4.6,12.0,263.0,299.24,247.04
2017,4,26,16,45,73.0,148.5,4.55,12.0,182.5,194.59,159.99
2017,4,26,17,0,0.0,102.0,4.5,12.0,102.0,100.4,80.19
2017,4,26,17,15,0.0,85.5,4.3,11.5,85.5,83.99,66.59
2017,4,26,17,30,0.0,69.0,4.1,11.0,69.0,67.56,52.65
2017,4,26,17,45,205.5,59.5,3.9,11.0,93.5,147.63,117.64
2017,4,26,18,0,411.0,50.0,3.7,11.0,118.0,190.52,145.02
2017,4,26,18,15,291.0,37.5,3.6,10.5,77.0,123.55,86.86
2017,4,26,18,30,171.0,25.0,3.5,10.0,36.0,66.67,29.66
2017,4,26,18,45,85.5,12.5,3.4,10.0,18.0,24.49,0.0
2017,4,26,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,27,5,15,39.0,6.5,1.35,6.5,8.0,0.0,0.0
2017,4,27,5,30,78.0,13.0,1.6,7.0,16.0,12.78,0.0
2017,4,27,5,45,211.5,27.5,1.85,7.5,51.5,21.31,11.35
2017,4,27,6,0,345.0,42.0,2.1,8.0,87.0,32.53,23.29
2017,4,27,6,15,433.0,51.5,2.1,8.5,134.5,37.89,28.67
2017,4,27,6,30,521.0,61.0,2.1,9.0,182.0,57.91,35.17
2017,4,27,6,45,437.0,86.0,2.15,9.5,205.0,104.12,66.92
2017,4,27,7,0,353.0,111.0,2.2,10.0,228.0,140.86,99.47
2017,4,27,7,15,349.0,134.0,2.4,10.5,266.0,182.36,135.28
2017,4,27,7,30,345.0,157.0,2.6,11.0,304.0,226.13,173.57
2017,4,27,7,45,490.0,140.5,2.8,11.5,378.0,275.11,212.43
2017,4,27,8,0,635.0,124.0,3.0,12.0,452.0,341.44,267.01
2017,4,27,8,15,510.0,181.0,3.1,12.5,461.0,377.53,299.78
2017,4,27,8,30,385.0,238.0,3.2,13.0,470.0,401.26,320.1
2017,4,27,8,45,497.5,218.5,3.35,13.5,541.5,462.87,369.73
2017,4,27,9,0,610.0,199.0,3.5,14.0,613.0,536.07,427.85
2017,4,27,9,15,744.5,156.0,3.5,14.0,691.0,609.09,486.28
2017,4,27,9,30,879.0,113.0,3.5,14.0,769.0,693.19,552.19
2017,4,27,9,45,895.5,111.0,3.55,14.5,805.5,741.27,586.58
2017,4,27,10,0,912.0,109.0,3.6,15.0,842.0,788.37,618.71
2017,4,27,10,15,918.0,110.5,3.6,15.0,869.5,829.43,647.03
2017,4,27,10,30,924.0,112.0,3.6,15.0,897.0,868.28,673.59
2017,4,27,10,45,927.5,113.5,3.65,15.5,917.5,902.63,695.81
2017,4,27,11,0,931.0,115.0,3.7,16.0,938.0,934.27,716.0
2017,4,27,11,15,933.5,115.5,3.75,16.0,951.0,961.16,734.21
2017,4,27,11,30,936.0,116.0,3.8,16.0,964.0,985.03,750.39
2017,4,27,11,45,937.0,116.0,3.85,16.5,969.5,1003.84,761.75
2017,4,27,12,0,938.0,116.0,3.9,17.0,975.0,1019.37,770.95
2017,4,27,12,15,937.5,115.5,3.9,17.0,972.0,1029.58,777.76
2017,4,27,12,30,937.0,115.0,3.9,17.0,969.0,1036.34,782.4
2017,4,27,12,45,933.5,115.5,3.9,17.5,958.0,1037.73,782.08
2017,4,27,13,0,930.0,116.0,3.9,18.0,947.0,1035.64,779.58
2017,4,27,13,15,926.0,115.0,3.8,18.0,928.5,1028.04,774.31
2017,4,27,13,30,922.0,114.0,3.7,18.0,910.0,1017.02,766.9
2017,4,27,13,45,914.0,113.5,3.65,18.0,884.0,999.37,755.48
2017,4,27,14,0,906.0,113.0,3.6,18.0,858.0,978.59,742.08
2017,4,27,14,15,898.0,111.5,3.55,18.0,825.5,953.74,725.97
2017,4,27,14,30,890.0,110.0,3.5,18.0,793.0,926.04,707.94
2017,4,27,14,45,875.5,109.5,3.5,18.0,754.0,891.05,685.14
2017,4,27,15,0,861.0,109.0,3.5,18.0,715.0,853.93,660.75
2017,4,27,15,15,846.5,106.5,3.45,17.5,671.5,817.35,637.52
2017,4,27,15,30,832.0,104.0,3.4,17.0,628.0,774.27,609.3
2017,4,27,15,45,692.0,132.5,3.4,16.5,546.0,672.71,537.23
2017,4,27,16,0,552.0,161.0,3.4,16.0,464.0,573.58,461.96
2017,4,27,16,15,650.0,124.0,3.45,15.5,447.5,578.09,468.93
2017,4,27,16,30,748.0,87.0,3.5,15.0,431.0,566.43,462.16
2017,4,27,16,45,719.0,81.0,3.6,14.5,379.0,509.47,417.41
2017,4,27,17,0,690.0,75.0,3.7,14.0,327.0,452.24,371.06
2017,4,27,17,15,642.0,69.0,3.7,13.0,274.5,387.75,317.6
2017,4,27,17,30,594.0,63.0,3.7,12.0,222.0,327.2,265.45
2017,4,27,17,45,520.5,55.0,3.7,11.5,172.0,259.45,205.67
2017,4,27,18,0,447.0,47.0,3.7,11.0,122.0,199.1,151.34
2017,4,27,18,15,330.5,35.5,3.7,10.5,80.5,131.97,92.84
2017,4,27,18,30,214.0,24.0,3.7,10.0,39.0,75.07,36.15
2017,4,27,18,45,107.0,12.0,3.75,9.5,19.5,27.23,0.0
2017,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,28,5,15,54.5,7.5,3.1,5.5,9.5,7.37,0.0
2017,4,28,5,30,109.0,15.0,3.4,6.0,19.0,14.74,0.0
2017,4,28,5,45,263.5,28.0,3.7,6.5,58.0,21.95,12.32
2017,4,28,6,0,418.0,41.0,4.0,7.0,97.0,31.29,22.33
2017,4,28,6,15,507.5,49.5,4.15,7.5,147.5,35.84,26.94
2017,4,28,6,30,597.0,58.0,4.3,8.0,198.0,58.99,33.79
2017,4,28,6,45,661.0,63.0,4.5,8.5,254.0,104.24,57.98
2017,4,28,7,0,725.0,68.0,4.7,9.0,310.0,159.6,99.46
2017,4,28,7,15,762.5,72.5,4.9,9.5,365.5,213.4,145.91
2017,4,28,7,30,800.0,77.0,5.1,10.0,421.0,271.21,198.16
2017,4,28,7,45,829.0,80.5,5.3,10.5,475.0,329.19,251.44
2017,4,28,8,0,858.0,84.0,5.5,11.0,529.0,389.7,306.28
2017,4,28,8,15,877.5,87.0,5.55,11.5,580.0,447.98,358.21
2017,4,28,8,30,897.0,90.0,5.6,12.0,631.0,509.29,411.05
2017,4,28,8,45,910.5,93.0,5.65,12.5,678.0,565.69,458.56
2017,4,28,9,0,924.0,96.0,5.7,13.0,725.0,621.82,504.43
2017,4,28,9,15,934.5,98.0,5.75,13.5,766.5,674.59,546.45
2017,4,28,9,30,945.0,100.0,5.8,14.0,808.0,726.29,586.51
2017,4,28,9,45,943.0,107.0,5.85,14.5,840.5,772.67,619.87
2017,4,28,10,0,941.0,114.0,5.9,15.0,873.0,816.51,650.45
2017,4,28,10,15,947.0,115.5,5.95,15.0,901.0,858.62,680.72
2017,4,28,10,30,953.0,117.0,6.0,15.0,929.0,898.44,709.16
2017,4,28,10,45,959.0,116.5,6.1,15.0,950.5,933.81,734.53
2017,4,28,11,0,965.0,116.0,6.2,15.0,972.0,966.51,757.98
2017,4,28,11,15,967.0,116.5,6.2,15.0,985.0,993.75,776.92
2017,4,28,11,30,969.0,117.0,6.2,15.0,998.0,1017.83,793.65
2017,4,28,11,45,971.5,116.0,6.25,15.5,1003.5,1037.6,806.13
2017,4,28,12,0,974.0,115.0,6.3,16.0,1009.0,1054.0,816.29
2017,4,28,12,15,973.0,114.5,6.3,16.0,1006.0,1064.07,823.33
2017,4,28,12,30,972.0,114.0,6.3,16.0,1003.0,1070.55,828.0
2017,4,28,12,45,976.0,109.5,6.35,16.0,993.5,1074.17,831.15
2017,4,28,13,0,980.0,105.0,6.4,16.0,984.0,1074.11,831.86
2017,4,28,13,15,976.0,104.5,6.35,16.0,965.0,1066.74,826.9
2017,4,28,13,30,972.0,104.0,6.3,16.0,946.0,1055.79,819.58
2017,4,28,13,45,967.5,102.5,6.3,16.0,920.0,1039.78,809.14
2017,4,28,14,0,963.0,101.0,6.3,16.0,894.0,1020.35,796.37
2017,4,28,14,15,955.0,99.5,6.15,16.0,860.5,994.37,778.09
2017,4,28,14,30,947.0,98.0,6.0,16.0,827.0,965.36,757.72
2017,4,28,14,45,936.5,96.0,5.9,16.0,787.5,930.74,733.64
2017,4,28,15,0,926.0,94.0,5.8,16.0,748.0,893.57,707.68
2017,4,28,15,15,912.0,92.0,5.6,15.5,703.0,851.22,678.61
2017,4,28,15,30,898.0,90.0,5.4,15.0,658.0,807.0,647.95
2017,4,28,15,45,882.0,86.5,5.2,15.0,609.0,758.02,612.23
2017,4,28,16,0,866.0,83.0,5.0,15.0,560.0,707.86,575.34
2017,4,28,16,15,842.0,79.5,4.75,14.5,507.0,654.91,536.24
2017,4,28,16,30,818.0,76.0,4.5,14.0,454.0,598.33,491.82
2017,4,28,16,45,789.5,71.0,4.25,14.0,400.0,537.89,442.37
2017,4,28,17,0,761.0,66.0,4.0,14.0,346.0,478.59,392.71
2017,4,28,17,15,714.5,61.0,3.75,13.0,291.5,412.29,337.4
2017,4,28,17,30,668.0,56.0,3.5,12.0,237.0,349.61,283.14
2017,4,28,17,45,599.0,49.5,3.25,11.5,185.0,282.64,223.52
2017,4,28,18,0,530.0,43.0,3.0,11.0,133.0,221.13,167.59
2017,4,28,18,15,410.5,33.0,2.9,10.5,88.5,150.17,105.42
2017,4,28,18,30,291.0,23.0,2.8,10.0,44.0,90.22,46.04
2017,4,28,18,45,145.5,11.5,2.7,9.5,22.0,32.51,0.0
2017,4,28,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,29,5,15,75.5,8.0,2.8,5.5,11.0,7.86,0.0
2017,4,29,5,30,151.0,16.0,3.0,6.0,22.0,15.73,0.0
2017,4,29,5,45,295.0,28.0,3.2,6.5,61.5,21.72,12.45
2017,4,29,6,0,439.0,40.0,3.4,7.0,101.0,30.09,21.32
2017,4,29,6,15,524.0,48.0,3.25,7.5,151.5,34.27,25.55
2017,4,29,6,30,609.0,56.0,3.1,8.0,202.0,59.43,32.92
2017,4,29,6,45,664.0,62.0,3.0,9.0,256.0,105.58,58.52
2017,4,29,7,0,719.0,68.0,2.9,10.0,310.0,160.77,100.17
2017,4,29,7,15,756.0,72.5,2.9,10.5,365.0,214.18,145.97
2017,4,29,7,30,793.0,77.0,2.9,11.0,420.0,271.52,197.13
2017,4,29,7,45,822.0,80.0,2.95,11.5,474.0,328.66,248.72
2017,4,29,8,0,851.0,83.0,3.0,12.0,528.0,388.31,301.6
2017,4,29,8,15,870.5,85.5,3.0,12.5,578.0,448.12,353.31
2017,4,29,8,30,890.0,88.0,3.0,13.0,628.0,506.17,402.06
2017,4,29,8,45,906.0,90.0,3.0,14.0,675.0,562.51,447.1
2017,4,29,9,0,922.0,92.0,3.0,15.0,722.0,618.82,490.4
2017,4,29,9,15,932.5,93.5,3.05,15.5,763.0,670.94,530.2
2017,4,29,9,30,943.0,95.0,3.1,16.0,804.0,721.97,568.07
2017,4,29,9,45,953.0,95.5,3.15,16.5,839.5,770.36,601.07
2017,4,29,10,0,963.0,96.0,3.2,17.0,875.0,817.13,632.21
2017,4,29,10,15,968.5,97.0,3.2,17.0,903.0,859.0,660.45
2017,4,29,10,30,974.0,98.0,3.2,17.0,931.0,898.48,686.83
2017,4,29,10,45,978.0,98.5,3.2,17.5,951.5,933.62,708.69
2017,4,29,11,0,982.0,99.0,3.2,18.0,972.0,965.92,728.45
2017,4,29,11,15,984.0,99.5,3.15,18.0,985.0,993.42,745.86
2017,4,29,11,30,986.0,100.0,3.1,18.0,998.0,1017.71,761.1
2017,4,29,11,45,986.0,100.5,3.1,18.5,1003.0,1036.78,771.86
2017,4,29,12,0,986.0,101.0,3.1,19.0,1008.0,1052.37,780.4
2017,4,29,12,15,985.0,101.0,3.0,19.0,1005.0,1062.94,786.28
2017,4,29,12,30,984.0,101.0,2.9,19.0,1002.0,1069.9,789.9
2017,4,29,12,45,981.5,100.5,2.85,19.5,991.0,1071.22,788.96
2017,4,29,13,0,979.0,100.0,2.8,20.0,980.0,1068.89,785.83
2017,4,29,13,15,975.0,99.5,2.7,20.0,961.0,1061.46,780.53
2017,4,29,13,30,971.0,99.0,2.6,20.0,942.0,1050.46,773.08
2017,4,29,13,45,964.5,98.0,2.55,20.0,915.5,1033.03,762.12
2017,4,29,14,0,958.0,97.0,2.5,20.0,889.0,1012.25,749.11
2017,4,29,14,15,950.5,95.5,2.45,20.0,856.0,986.78,733.12
2017,4,29,14,30,943.0,94.0,2.4,20.0,823.0,958.28,715.18
2017,4,29,14,45,932.0,92.5,2.35,20.0,783.5,923.84,693.26
2017,4,29,15,0,921.0,91.0,2.3,20.0,744.0,886.91,669.62
2017,4,29,15,15,907.5,89.0,2.25,20.0,699.0,845.11,642.5
2017,4,29,15,30,894.0,87.0,2.2,20.0,654.0,801.43,613.88
2017,4,29,15,45,876.0,84.5,2.2,20.0,605.0,752.21,581.41
2017,4,29,16,0,858.0,82.0,2.2,20.0,556.0,701.99,547.71
2017,4,29,16,15,834.5,78.5,2.15,19.5,504.0,649.7,512.14
2017,4,29,16,30,811.0,75.0,2.1,19.0,452.0,593.78,471.21
2017,4,29,16,45,778.5,71.5,2.1,18.5,398.0,533.07,425.43
2017,4,29,17,0,746.0,68.0,2.1,18.0,344.0,473.88,379.1
2017,4,29,17,15,700.0,63.0,2.0,17.0,290.0,408.54,326.57
2017,4,29,17,30,654.0,58.0,1.9,16.0,236.0,348.25,276.03
2017,4,29,17,45,582.5,51.0,1.8,15.0,184.5,279.07,216.92
2017,4,29,18,0,511.0,44.0,1.7,14.0,133.0,217.03,162.41
2017,4,29,18,15,394.5,34.0,1.8,13.0,89.0,147.7,103.05
2017,4,29,18,30,278.0,24.0,1.9,12.0,45.0,89.5,47.62
2017,4,29,18,45,139.0,12.0,2.05,11.5,22.5,32.26,0.0
2017,4,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,5,15,75.0,8.0,1.0,6.5,11.5,7.86,0.0
2017,4,30,5,30,150.0,16.0,1.1,7.0,23.0,12.48,0.0
2017,4,30,5,45,284.5,28.0,1.2,8.0,61.5,21.49,12.46
2017,4,30,6,0,419.0,40.0,1.3,9.0,100.0,29.84,21.01
2017,4,30,6,15,501.0,48.5,1.35,9.5,149.0,34.48,25.59
2017,4,30,6,30,583.0,57.0,1.4,10.0,198.0,61.21,33.86
2017,4,30,6,45,635.5,63.0,1.45,10.5,250.5,105.77,59.13
2017,4,30,7,0,688.0,69.0,1.5,11.0,303.0,156.35,97.24
2017,4,30,7,15,724.5,73.5,1.55,11.5,356.0,210.7,143.47
2017,4,30,7,30,761.0,78.0,1.6,12.0,409.0,266.18,192.4
2017,4,30,7,45,787.5,81.5,1.7,13.0,461.5,321.22,241.08
2017,4,30,8,0,814.0,85.0,1.8,14.0,514.0,378.52,290.62
2017,4,30,8,15,833.5,88.0,1.8,14.5,563.0,434.39,338.08
2017,4,30,8,30,853.0,91.0,1.8,15.0,612.0,493.34,386.27
2017,4,30,8,45,868.5,93.5,1.85,16.0,657.5,547.99,429.04
2017,4,30,9,0,884.0,96.0,1.9,17.0,703.0,602.63,470.24
2017,4,30,9,15,895.0,98.0,1.9,17.5,742.5,653.71,508.05
2017,4,30,9,30,906.0,100.0,1.9,18.0,782.0,703.85,544.0
2017,4,30,9,45,918.5,99.0,1.95,18.5,817.5,750.95,575.54
2017,4,30,10,0,931.0,98.0,2.0,19.0,853.0,796.72,605.28
2017,4,30,10,15,936.5,99.0,2.05,19.5,880.5,837.34,631.1
2017,4,30,10,30,942.0,100.0,2.1,20.0,908.0,875.67,655.13
2017,4,30,10,45,946.0,101.0,2.2,20.5,928.0,910.24,676.92
2017,4,30,11,0,950.0,102.0,2.3,21.0,948.0,942.09,696.8
2017,4,30,11,15,952.0,102.5,2.4,21.0,961.0,968.75,714.58
2017,4,30,11,30,954.0,103.0,2.5,21.0,974.0,992.3,730.42
2017,4,30,11,45,955.0,103.0,2.6,21.0,979.0,1011.19,743.3
2017,4,30,12,0,956.0,103.0,2.7,21.0,984.0,1026.75,754.14
2017,4,30,12,15,955.5,102.5,2.7,21.0,981.5,1036.92,760.63
2017,4,30,12,30,955.0,102.0,2.7,21.0,979.0,1043.6,765.01
2017,4,30,12,45,953.5,101.5,2.75,21.5,968.5,1045.77,765.65
2017,4,30,13,0,952.0,101.0,2.8,22.0,958.0,1044.4,764.16
2017,4,30,13,15,949.0,100.5,2.8,22.0,940.5,1038.03,760.56
2017,4,30,13,30,946.0,100.0,2.8,22.0,923.0,1028.18,754.88
2017,4,30,13,45,941.0,99.0,2.8,22.0,898.0,1012.45,745.49
2017,4,30,14,0,936.0,98.0,2.8,22.0,873.0,993.42,734.06
2017,4,30,14,15,929.0,96.5,2.75,22.0,841.5,968.82,718.59
2017,4,30,14,30,922.0,95.0,2.7,22.0,810.0,941.24,701.21
2017,4,30,14,45,913.0,93.5,2.65,22.0,772.0,909.09,680.76
2017,4,30,15,0,904.0,92.0,2.6,22.0,734.0,874.4,658.57
2017,4,30,15,15,891.5,90.0,2.55,21.5,691.0,833.96,633.54
2017,4,30,15,30,879.0,88.0,2.5,21.0,648.0,791.63,606.9
2017,4,30,15,45,862.5,85.0,2.45,21.0,600.0,743.55,574.7
2017,4,30,16,0,846.0,82.0,2.4,21.0,552.0,698.04,543.94
2017,4,30,16,15,823.0,79.0,2.35,20.5,500.5,643.49,506.64
2017,4,30,16,30,800.0,76.0,2.3,20.0,449.0,588.97,466.72
2017,4,30,16,45,769.0,72.0,2.25,19.5,396.0,529.07,421.38
2017,4,30,17,0,738.0,68.0,2.2,19.0,343.0,470.59,375.52
2017,4,30,17,15,692.5,63.0,2.05,18.0,289.5,405.87,323.52
2017,4,30,17,30,647.0,58.0,1.9,17.0,236.0,346.13,273.54
2017,4,30,17,45,578.0,51.0,1.8,16.0,185.0,278.17,215.68
2017,4,30,18,0,509.0,44.0,1.7,15.0,134.0,217.09,162.16
2017,4,30,18,15,395.0,34.5,1.8,14.0,90.0,148.9,103.94
2017,4,30,18,30,281.0,25.0,1.9,13.0,46.0,92.0,50.8
2017,4,30,18,45,140.5,12.5,2.05,12.5,23.0,33.19,0.0
2017,4,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,1,5,15,116.0,8.0,3.25,9.5,13.5,7.86,0.0
2017,5,1,5,30,232.0,16.0,3.5,10.0,27.0,12.34,0.0
2017,5,1,5,45,364.0,26.0,3.75,10.5,67.5,19.44,10.72
2017,5,1,6,0,496.0,36.0,4.0,11.0,108.0,26.03,17.44
2017,5,1,6,15,572.0,43.0,4.0,11.5,158.0,32.35,23.44
2017,5,1,6,30,648.0,50.0,4.0,12.0,208.0,62.11,31.92
2017,5,1,6,45,693.0,55.5,4.05,12.5,261.0,109.01,58.85
2017,5,1,7,0,738.0,61.0,4.1,13.0,314.0,161.12,98.71
2017,5,1,7,15,771.5,64.5,4.2,13.5,367.5,214.05,144.4
2017,5,1,7,30,805.0,68.0,4.3,14.0,421.0,270.46,194.96
2017,5,1,7,45,829.0,71.5,4.4,15.0,473.5,327.09,245.8
2017,5,1,8,0,853.0,75.0,4.5,16.0,526.0,388.39,299.4
2017,5,1,8,15,871.0,77.5,4.55,16.5,575.0,444.9,348.46
2017,5,1,8,30,889.0,80.0,4.6,17.0,624.0,502.11,396.64
2017,5,1,8,45,903.0,81.5,4.7,17.5,669.5,556.71,441.51
2017,5,1,9,0,917.0,83.0,4.8,18.0,715.0,611.07,484.88
2017,5,1,9,15,927.5,84.5,4.8,18.5,755.5,662.76,524.67
2017,5,1,9,30,938.0,86.0,4.8,19.0,796.0,713.39,562.27
2017,5,1,9,45,949.5,85.5,4.8,19.5,831.5,761.47,595.1
2017,5,1,10,0,961.0,85.0,4.8,20.0,867.0,808.05,626.37
2017,5,1,10,15,966.5,85.5,4.7,20.0,894.5,849.15,653.97
2017,5,1,10,30,972.0,86.0,4.6,20.0,922.0,887.87,679.58
2017,5,1,10,45,975.5,87.0,4.6,20.5,942.5,922.82,701.65
2017,5,1,11,0,979.0,88.0,4.6,21.0,963.0,954.92,721.58
2017,5,1,11,15,981.0,88.5,4.6,21.0,976.0,982.15,739.53
2017,5,1,11,30,983.0,89.0,4.6,21.0,989.0,1006.19,755.33
2017,5,1,11,45,984.0,89.0,4.7,21.5,994.0,1025.47,767.33
2017,5,1,12,0,985.0,89.0,4.8,22.0,999.0,1041.31,777.11
2017,5,1,12,15,984.0,89.0,4.85,22.0,996.0,1051.69,784.44
2017,5,1,12,30,983.0,89.0,4.9,22.0,993.0,1058.48,789.52
2017,5,1,12,45,969.5,95.5,4.95,22.5,979.0,1056.17,787.08
2017,5,1,13,0,956.0,102.0,5.0,23.0,965.0,1050.29,782.43
2017,5,1,13,15,951.5,101.5,4.95,23.0,946.0,1042.42,777.29
2017,5,1,13,30,947.0,101.0,4.9,23.0,927.0,1031.08,769.95
2017,5,1,13,45,941.5,99.5,4.85,23.0,901.0,1014.31,759.09
2017,5,1,14,0,936.0,98.0,4.8,23.0,875.0,994.26,746.13
2017,5,1,14,15,927.5,96.5,4.6,23.0,842.0,968.25,727.99
2017,5,1,14,30,919.0,95.0,4.4,23.0,809.0,939.35,708.21
2017,5,1,14,45,909.5,92.5,4.2,23.0,770.5,905.73,685.6
2017,5,1,15,0,900.0,90.0,4.0,23.0,732.0,869.62,661.25
2017,5,1,15,15,886.5,88.0,3.8,22.5,688.0,828.48,634.54
2017,5,1,15,30,873.0,86.0,3.6,22.0,644.0,785.54,606.33
2017,5,1,15,45,857.5,82.5,3.4,22.0,596.5,737.87,573.29
2017,5,1,16,0,842.0,79.0,3.2,22.0,549.0,689.05,539.13
2017,5,1,16,15,819.5,76.0,2.95,21.5,498.0,638.63,503.89
2017,5,1,16,30,797.0,73.0,2.7,21.0,447.0,584.6,463.38
2017,5,1,16,45,767.0,69.0,2.5,21.0,394.5,525.44,417.21
2017,5,1,17,0,737.0,65.0,2.3,21.0,342.0,467.6,370.83
2017,5,1,17,15,693.5,60.5,2.15,20.0,289.5,404.46,320.37
2017,5,1,17,30,650.0,56.0,2.0,19.0,237.0,344.65,270.68
2017,5,1,17,45,581.5,49.5,1.9,18.0,186.0,278.51,214.61
2017,5,1,18,0,513.0,43.0,1.8,17.0,135.0,217.92,161.84
2017,5,1,18,15,401.5,34.0,1.75,16.5,91.5,150.57,104.37
2017,5,1,18,30,290.0,25.0,1.7,16.0,48.0,94.72,53.25
2017,5,1,18,45,145.0,12.5,1.7,15.5,24.0,34.09,0.0
2017,5,1,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,2,5,15,87.5,9.0,2.6,12.5,13.5,8.85,0.0
2017,5,2,5,30,175.0,18.0,2.8,13.0,27.0,14.09,0.0
2017,5,2,5,45,305.5,29.0,3.0,13.5,65.5,22.04,12.88
2017,5,2,6,0,436.0,40.0,3.2,14.0,104.0,29.41,20.2
2017,5,2,6,15,514.0,47.5,3.3,14.5,152.5,33.21,23.91
2017,5,2,6,30,592.0,55.0,3.4,15.0,201.0,63.19,32.99
2017,5,2,6,45,645.5,59.5,3.5,15.5,253.5,107.26,58.36
2017,5,2,7,0,699.0,64.0,3.6,16.0,306.0,159.83,98.2
2017,5,2,7,15,733.5,68.5,3.65,16.0,359.0,211.71,142.64
2017,5,2,7,30,768.0,73.0,3.7,16.0,412.0,267.2,191.96
2017,5,2,7,45,795.0,75.5,3.8,16.5,463.5,321.84,240.78
2017,5,2,8,0,822.0,78.0,3.9,17.0,515.0,378.75,290.72
2017,5,2,8,15,840.5,81.0,4.0,17.5,564.0,437.0,340.58
2017,5,2,8,30,859.0,84.0,4.1,18.0,613.0,493.32,387.55
2017,5,2,8,45,874.5,85.5,4.25,18.5,658.0,547.17,431.41
2017,5,2,9,0,890.0,87.0,4.4,19.0,703.0,600.99,474.11
2017,5,2,9,15,900.5,88.5,4.4,19.5,742.5,651.39,512.55
2017,5,2,9,30,911.0,90.0,4.4,20.0,782.0,700.77,549.01
2017,5,2,9,45,920.5,91.0,4.4,20.5,816.5,747.71,580.79
2017,5,2,10,0,930.0,92.0,4.4,21.0,851.0,793.08,610.97
2017,5,2,10,15,935.5,93.0,4.4,21.5,878.0,833.5,637.22
2017,5,2,10,30,941.0,94.0,4.4,22.0,905.0,871.64,661.66
2017,5,2,10,45,944.5,95.0,4.4,22.5,925.0,905.59,682.95
2017,5,2,11,0,948.0,96.0,4.4,23.0,945.0,936.8,702.21
2017,5,2,11,15,950.0,96.5,4.4,23.0,957.5,963.26,719.53
2017,5,2,11,30,952.0,97.0,4.4,23.0,970.0,986.62,734.78
2017,5,2,11,45,953.0,97.0,4.4,23.5,975.0,1005.34,745.52
2017,5,2,12,0,954.0,97.0,4.4,24.0,980.0,1020.74,754.09
2017,5,2,12,15,953.5,97.0,4.35,24.0,977.5,1031.28,760.7
2017,5,2,12,30,953.0,97.0,4.3,24.0,975.0,1038.35,765.15
2017,5,2,12,45,941.0,102.5,4.3,24.5,961.5,1036.35,762.55
2017,5,2,13,0,929.0,108.0,4.3,25.0,948.0,1030.88,757.86
2017,5,2,13,15,925.5,107.0,4.2,25.0,930.0,1023.58,752.99
2017,5,2,13,30,922.0,106.0,4.1,25.0,912.0,1012.89,746.0
2017,5,2,13,45,916.5,104.5,4.05,25.0,886.5,996.42,735.63
2017,5,2,14,0,911.0,103.0,4.0,25.0,861.0,976.76,723.25
2017,5,2,14,15,903.5,101.5,3.9,25.0,829.0,952.17,707.36
2017,5,2,14,30,896.0,100.0,3.8,25.0,797.0,924.72,689.61
2017,5,2,14,45,886.0,98.0,3.7,25.0,759.5,891.82,668.17
2017,5,2,15,0,876.0,96.0,3.6,25.0,722.0,856.53,645.09
2017,5,2,15,15,862.5,93.5,3.45,24.5,679.0,815.63,618.97
2017,5,2,15,30,849.0,91.0,3.3,24.0,636.0,773.0,591.4
2017,5,2,15,45,831.5,88.5,3.15,24.0,588.5,729.79,561.99
2017,5,2,16,0,814.0,86.0,3.0,24.0,541.0,681.51,528.66
2017,5,2,16,15,790.5,82.5,2.8,23.5,491.0,627.44,490.88
2017,5,2,16,30,767.0,79.0,2.6,23.0,441.0,573.51,450.99
2017,5,2,16,45,736.0,74.5,2.45,22.5,389.0,514.6,406.35
2017,5,2,17,0,705.0,70.0,2.3,22.0,337.0,457.17,361.44
2017,5,2,17,15,660.0,65.0,2.1,21.0,285.0,395.62,312.34
2017,5,2,17,30,615.0,60.0,1.9,20.0,233.0,336.44,263.43
2017,5,2,17,45,547.5,53.0,1.75,19.5,183.0,270.61,207.63
2017,5,2,18,0,480.0,46.0,1.6,19.0,133.0,211.48,156.31
2017,5,2,18,15,369.5,36.5,1.6,18.0,90.5,145.46,100.9
2017,5,2,18,30,259.0,27.0,1.6,17.0,48.0,91.28,52.79
2017,5,2,18,45,129.5,13.5,1.65,16.5,24.0,32.94,0.0
2017,5,2,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,3,5,15,95.5,9.5,2.05,13.5,14.5,9.34,0.0
2017,5,3,5,30,191.0,19.0,2.2,14.0,29.0,14.89,0.0
2017,5,3,5,45,321.0,29.5,2.35,14.5,68.5,22.32,13.18
2017,5,3,6,0,451.0,40.0,2.5,15.0,108.0,29.22,19.98
2017,5,3,6,15,528.0,47.0,2.45,15.5,157.0,32.61,23.3
2017,5,3,6,30,605.0,54.0,2.4,16.0,206.0,64.54,32.92
2017,5,3,6,45,655.5,59.0,2.35,16.5,258.5,112.2,61.58
2017,5,3,7,0,706.0,64.0,2.3,17.0,311.0,162.7,99.76
2017,5,3,7,15,740.5,68.5,2.25,17.5,364.0,214.99,144.01
2017,5,3,7,30,775.0,73.0,2.2,18.0,417.0,270.89,192.67
2017,5,3,7,45,800.0,76.0,2.15,18.5,468.5,325.72,240.73
2017,5,3,8,0,825.0,79.0,2.1,19.0,520.0,382.61,289.44
2017,5,3,8,15,843.5,82.0,2.05,19.5,569.0,440.99,337.88
2017,5,3,8,30,862.0,85.0,2.0,20.0,618.0,497.43,383.22
2017,5,3,8,45,876.0,87.5,2.0,20.5,662.5,551.54,425.43
2017,5,3,9,0,890.0,90.0,2.0,21.0,707.0,605.48,466.05
2017,5,3,9,15,900.5,91.5,1.95,21.5,747.0,655.84,502.49
2017,5,3,9,30,911.0,93.0,1.9,22.0,787.0,705.18,536.88
2017,5,3,9,45,920.5,93.5,1.85,22.5,821.0,751.6,566.25
2017,5,3,10,0,930.0,94.0,1.8,23.0,855.0,796.44,593.96
2017,5,3,10,15,936.0,95.0,1.8,23.0,882.5,837.2,620.08
2017,5,3,10,30,942.0,96.0,1.8,23.0,910.0,875.72,644.49
2017,5,3,10,45,946.0,97.0,1.85,23.5,930.0,910.09,665.26
2017,5,3,11,0,950.0,98.0,1.9,24.0,950.0,941.74,684.15
2017,5,3,11,15,952.0,98.5,1.95,24.0,963.0,968.2,700.99
2017,5,3,11,30,954.0,99.0,2.0,24.0,976.0,991.56,715.92
2017,5,3,11,45,954.5,99.0,2.05,24.5,980.5,1009.81,726.25
2017,5,3,12,0,955.0,99.0,2.1,25.0,985.0,1024.71,734.57
2017,5,3,12,15,954.5,99.0,2.1,25.0,982.5,1035.24,741.06
2017,5,3,12,30,954.0,99.0,2.1,25.0,980.0,1042.3,745.53
2017,5,3,12,45,949.0,100.5,2.15,25.5,968.5,1042.99,745.31
2017,5,3,13,0,944.0,102.0,2.2,26.0,957.0,1040.18,743.06
2017,5,3,13,15,940.5,101.0,2.2,26.0,939.0,1032.76,738.93
2017,5,3,13,30,937.0,100.0,2.2,26.0,921.0,1021.9,732.79
2017,5,3,13,45,931.5,99.0,2.25,26.0,895.5,1005.75,723.98
2017,5,3,14,0,926.0,98.0,2.3,26.0,870.0,986.36,713.18
2017,5,3,14,15,918.5,96.5,2.3,26.0,838.5,961.46,698.34
2017,5,3,14,30,911.0,95.0,2.3,26.0,807.0,933.66,681.66
2017,5,3,14,45,901.5,93.0,2.3,26.0,769.0,900.8,661.62
2017,5,3,15,0,892.0,91.0,2.3,26.0,731.0,865.48,639.86
2017,5,3,15,15,879.5,89.0,2.3,25.5,688.0,825.43,615.96
2017,5,3,15,30,867.0,87.0,2.3,25.0,645.0,783.54,590.45
2017,5,3,15,45,850.5,84.0,2.3,25.0,597.5,735.93,559.43
2017,5,3,16,0,834.0,81.0,2.3,25.0,550.0,687.28,527.21
2017,5,3,16,15,811.5,78.0,2.3,24.5,499.5,637.23,494.11
2017,5,3,16,30,789.0,75.0,2.3,24.0,449.0,583.57,455.65
2017,5,3,16,45,759.5,71.0,2.35,23.5,397.0,525.08,412.42
2017,5,3,17,0,730.0,67.0,2.4,23.0,345.0,467.87,368.5
2017,5,3,17,15,686.5,62.0,2.3,22.0,292.5,404.49,318.43
2017,5,3,17,30,643.0,57.0,2.2,21.0,240.0,344.45,269.1
2017,5,3,17,45,579.0,50.5,2.15,20.0,189.5,280.22,215.01
2017,5,3,18,0,515.0,44.0,2.1,19.0,139.0,221.05,163.72
2017,5,3,18,15,408.0,35.0,2.2,18.0,95.5,154.46,107.36
2017,5,3,18,30,301.0,26.0,2.3,17.0,52.0,99.77,58.69
2017,5,3,18,45,150.5,13.0,2.4,16.5,26.0,35.88,0.0
2017,5,3,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,4,5,15,82.5,10.0,2.25,10.5,15.0,9.83,0.0
2017,5,4,5,30,165.0,20.0,2.4,11.0,30.0,15.58,1.32
2017,5,4,5,45,287.5,32.0,2.6,11.5,69.0,24.49,15.35
2017,5,4,6,0,410.0,44.0,2.8,12.0,108.0,32.67,23.35
2017,5,4,6,15,486.5,52.5,2.7,12.5,156.0,37.16,27.7
2017,5,4,6,30,563.0,61.0,2.6,13.0,204.0,70.27,38.71
2017,5,4,6,45,615.0,66.5,2.55,13.5,255.5,113.58,64.99
2017,5,4,7,0,667.0,72.0,2.5,14.0,307.0,162.82,102.81
2017,5,4,7,15,702.0,77.0,2.5,14.5,359.0,213.75,146.38
2017,5,4,7,30,737.0,82.0,2.5,15.0,411.0,270.71,196.27
2017,5,4,7,45,763.0,85.5,2.55,16.0,462.0,324.25,243.24
2017,5,4,8,0,789.0,89.0,2.6,17.0,513.0,380.0,291.01
2017,5,4,8,15,808.0,92.0,2.7,17.5,561.0,434.22,337.0
2017,5,4,8,30,827.0,95.0,2.8,18.0,609.0,489.38,382.38
2017,5,4,8,45,840.0,98.5,2.95,18.5,652.5,544.26,426.27
2017,5,4,9,0,853.0,102.0,3.1,19.0,696.0,596.83,467.21
2017,5,4,9,15,864.0,104.0,3.2,19.0,735.0,646.28,505.57
2017,5,4,9,30,875.0,106.0,3.3,19.0,774.0,694.84,542.44
2017,5,4,9,45,888.0,105.0,3.4,19.5,808.5,740.83,574.11
2017,5,4,10,0,901.0,104.0,3.5,20.0,843.0,785.59,604.13
2017,5,4,10,15,907.0,105.0,3.55,20.0,870.5,825.28,631.21
2017,5,4,10,30,913.0,106.0,3.6,20.0,898.0,862.8,656.64
2017,5,4,10,45,916.0,108.0,3.7,20.5,917.5,896.39,678.22
2017,5,4,11,0,919.0,110.0,3.8,21.0,937.0,927.31,697.87
2017,5,4,11,15,921.5,110.5,3.8,21.0,950.0,953.48,714.99
2017,5,4,11,30,924.0,111.0,3.8,21.0,963.0,976.68,730.15
2017,5,4,11,45,925.0,111.5,3.85,21.5,968.0,995.39,741.23
2017,5,4,12,0,926.0,112.0,3.9,22.0,973.0,1010.91,750.24
2017,5,4,12,15,926.0,112.0,3.95,22.0,970.5,1021.66,757.63
2017,5,4,12,30,926.0,112.0,4.0,22.0,968.0,1029.06,762.95
2017,5,4,12,45,906.0,123.0,4.05,22.0,953.0,1024.7,760.58
2017,5,4,13,0,886.0,134.0,4.1,22.0,938.0,1017.0,756.19
2017,5,4,13,15,882.5,133.0,4.1,21.5,921.0,1010.0,753.54
2017,5,4,13,30,879.0,132.0,4.1,21.0,904.0,999.78,748.81
2017,5,4,13,45,654.0,238.5,4.15,21.0,804.0,896.09,679.05
2017,5,4,14,0,429.0,345.0,4.2,21.0,704.0,783.03,594.26
2017,5,4,14,15,630.5,240.5,4.2,20.5,745.5,856.4,655.28
2017,5,4,14,30,832.0,136.0,4.2,20.0,787.0,912.13,697.06
2017,5,4,14,45,814.5,136.5,4.2,20.0,748.5,876.87,673.28
2017,5,4,15,0,797.0,137.0,4.2,20.0,710.0,839.78,648.7
2017,5,4,15,15,781.5,133.5,4.15,19.5,667.5,798.5,621.91
2017,5,4,15,30,766.0,130.0,4.1,19.0,625.0,758.35,595.63
2017,5,4,15,45,745.5,126.0,4.05,18.5,578.0,710.15,563.03
2017,5,4,16,0,725.0,122.0,4.0,18.0,531.0,661.44,528.8
2017,5,4,16,15,643.0,126.0,3.95,17.5,464.0,580.03,467.36
2017,5,4,16,30,561.0,130.0,3.9,17.0,397.0,503.86,408.56
2017,5,4,16,45,458.5,132.0,3.9,16.5,333.5,417.35,340.14
2017,5,4,17,0,356.0,134.0,3.9,16.0,270.0,342.83,279.75
2017,5,4,17,15,315.0,121.0,3.9,15.0,228.0,285.45,233.08
2017,5,4,17,30,274.0,108.0,3.9,14.0,186.0,238.02,193.29
2017,5,4,17,45,320.0,85.0,3.9,13.5,158.0,220.33,175.91
2017,5,4,18,0,366.0,62.0,3.9,13.0,130.0,192.44,148.12
2017,5,4,18,15,264.0,47.5,3.9,12.5,88.5,129.61,94.12
2017,5,4,18,30,162.0,33.0,3.9,12.0,47.0,78.2,49.19
2017,5,4,18,45,81.0,16.5,3.95,11.5,23.5,28.79,0.0
2017,5,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,5,5,15,40.5,10.5,3.95,8.0,13.0,10.32,0.0
2017,5,5,5,30,81.0,21.0,4.0,8.0,26.0,17.71,3.96
2017,5,5,5,45,153.5,38.0,4.1,8.5,58.5,29.22,19.77
2017,5,5,6,0,226.0,55.0,4.2,9.0,91.0,41.5,31.57
2017,5,5,6,15,268.0,72.5,4.25,9.5,130.5,53.56,42.85
2017,5,5,6,30,310.0,90.0,4.3,10.0,170.0,84.39,58.16
2017,5,5,6,45,348.5,103.5,4.35,10.5,212.5,119.61,82.26
2017,5,5,7,0,387.0,117.0,4.4,11.0,255.0,159.23,113.46
2017,5,5,7,15,565.0,101.5,4.4,11.5,337.5,207.67,148.83
2017,5,5,7,30,743.0,86.0,4.4,12.0,420.0,277.68,205.22
2017,5,5,7,45,771.0,89.0,4.45,12.5,471.5,331.74,254.02
2017,5,5,8,0,799.0,92.0,4.5,13.0,523.0,388.22,304.12
2017,5,5,8,15,818.5,95.0,4.55,13.5,572.0,443.16,351.95
2017,5,5,8,30,838.0,98.0,4.6,14.0,621.0,499.09,399.22
2017,5,5,8,45,852.5,101.0,4.65,14.5,665.5,553.06,443.59
2017,5,5,9,0,867.0,104.0,4.7,15.0,710.0,608.36,487.64
