Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,9,15,878.0,106.0,4.7,15.5,749.5,658.41,526.37
2017,5,5,9,30,889.0,108.0,4.7,16.0,789.0,707.55,563.36
2017,5,5,9,45,904.0,106.0,4.75,16.5,824.5,754.57,596.42
2017,5,5,10,0,919.0,104.0,4.8,17.0,860.0,800.47,627.91
2017,5,5,10,15,925.0,105.5,4.85,17.0,887.5,841.25,656.6
2017,5,5,10,30,931.0,107.0,4.9,17.0,915.0,879.83,683.58
2017,5,5,10,45,935.0,108.0,4.95,17.5,935.5,913.8,705.82
2017,5,5,11,0,939.0,109.0,5.0,18.0,956.0,945.09,726.05
2017,5,5,11,15,941.5,109.5,5.05,18.0,969.0,971.69,744.38
2017,5,5,11,30,944.0,110.0,5.1,18.0,982.0,995.27,760.67
2017,5,5,11,45,943.5,111.5,5.2,18.0,986.5,1013.87,773.97
2017,5,5,12,0,943.0,113.0,5.3,18.0,991.0,1029.18,785.13
2017,5,5,12,15,943.0,113.0,5.35,17.5,989.0,1040.08,794.55
2017,5,5,12,30,943.0,113.0,5.4,17.0,987.0,1047.58,801.78
2017,5,5,12,45,934.5,117.0,5.45,17.0,975.0,1047.38,802.27
2017,5,5,13,0,926.0,121.0,5.5,17.0,963.0,1043.75,800.55
2017,5,5,13,15,923.0,120.0,5.5,17.0,946.0,1036.99,796.41
2017,5,5,13,30,920.0,119.0,5.5,17.0,929.0,1026.85,790.05
2017,5,5,13,45,914.0,118.5,5.55,17.0,904.0,1011.04,780.2
2017,5,5,14,0,908.0,118.0,5.6,17.0,879.0,992.07,768.23
2017,5,5,14,15,901.5,116.5,5.6,16.5,848.0,968.55,754.19
2017,5,5,14,30,895.0,115.0,5.6,16.0,817.0,942.14,738.06
2017,5,5,14,45,880.5,115.5,5.6,16.0,778.5,908.06,714.93
2017,5,5,15,0,866.0,116.0,5.6,16.0,740.0,876.77,693.76
2017,5,5,15,15,708.5,159.5,5.55,15.5,650.0,769.97,617.27
2017,5,5,15,30,551.0,203.0,5.5,15.0,560.0,664.44,536.92
2017,5,5,15,45,665.0,159.0,5.5,14.5,558.0,685.99,558.28
2017,5,5,16,0,779.0,115.0,5.5,14.0,556.0,692.86,567.53
2017,5,5,16,15,759.0,98.5,5.4,13.5,496.0,626.34,516.88
2017,5,5,16,30,739.0,82.0,5.3,13.0,436.0,561.76,466.64
2017,5,5,16,45,683.0,92.5,5.2,12.5,390.5,507.83,422.46
2017,5,5,17,0,627.0,103.0,5.1,12.0,345.0,455.85,378.85
2017,5,5,17,15,576.5,95.5,5.0,11.5,292.0,391.21,324.23
2017,5,5,17,30,526.0,88.0,4.9,11.0,239.0,330.7,271.66
2017,5,5,17,45,435.5,79.5,4.85,10.5,187.5,257.94,208.24
2017,5,5,18,0,345.0,71.0,4.8,10.0,136.0,196.11,153.64
2017,5,5,18,15,242.5,54.5,4.75,9.5,93.5,132.03,98.13
2017,5,5,18,30,140.0,38.0,4.7,9.0,51.0,76.46,49.86
2017,5,5,18,45,70.0,19.0,4.7,8.5,25.5,32.5,0.0
2017,5,5,19,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,5,6,5,15,41.0,13.0,2.95,5.0,15.5,12.78,0.0
2017,5,6,5,30,82.0,26.0,3.0,5.0,31.0,21.67,7.76
2017,5,6,5,45,194.0,43.0,3.15,5.5,70.0,33.3,23.75
2017,5,6,6,0,306.0,60.0,3.3,6.0,109.0,45.52,35.65
2017,5,6,6,15,387.5,71.5,3.15,6.5,157.5,52.7,42.62
2017,5,6,6,30,469.0,83.0,3.0,7.0,206.0,87.5,56.32
2017,5,6,6,45,526.5,92.0,2.9,7.5,258.0,130.15,84.3
2017,5,6,7,0,584.0,101.0,2.8,8.0,310.0,178.5,122.24
2017,5,6,7,15,570.0,112.0,2.6,8.5,342.5,219.6,159.86
2017,5,6,7,30,556.0,123.0,2.4,9.0,375.0,259.05,196.63
2017,5,6,7,45,360.0,182.0,2.2,9.5,352.5,282.07,222.82
2017,5,6,8,0,164.0,241.0,2.0,10.0,330.0,283.02,227.21
2017,5,6,8,15,462.0,190.0,1.85,10.0,472.5,374.57,299.62
2017,5,6,8,30,760.0,139.0,1.7,10.0,615.0,499.0,398.02
2017,5,6,8,45,506.0,232.0,1.6,10.5,558.5,488.46,388.52
2017,5,6,9,0,252.0,325.0,1.5,11.0,502.0,452.92,358.08
2017,5,6,9,15,529.5,243.0,1.5,11.0,642.0,566.59,448.81
2017,5,6,9,30,807.0,161.0,1.5,11.0,782.0,703.72,553.53
2017,5,6,9,45,611.0,253.0,1.5,11.5,734.5,685.64,534.41
2017,5,6,10,0,415.0,345.0,1.5,12.0,687.0,650.83,503.82
2017,5,6,10,15,245.0,380.0,1.55,12.0,584.0,566.35,439.16
2017,5,6,10,30,75.0,415.0,1.6,12.0,481.0,466.56,361.16
2017,5,6,10,45,58.0,403.5,1.7,12.5,455.0,444.87,344.69
2017,5,6,11,0,41.0,392.0,1.8,13.0,429.0,421.73,326.48
2017,5,6,11,15,50.0,412.0,1.9,13.0,458.0,452.44,349.86
2017,5,6,11,30,59.0,432.0,2.0,13.0,487.0,483.64,373.17
2017,5,6,11,45,36.5,345.0,2.1,13.0,379.5,377.34,293.39
2017,5,6,12,0,14.0,258.0,2.2,13.0,272.0,265.6,207.63
2017,5,6,12,15,61.0,363.5,2.3,13.0,421.0,423.23,330.54
2017,5,6,12,30,108.0,469.0,2.4,13.0,570.0,579.57,446.73
2017,5,6,12,45,183.5,462.5,2.5,13.0,631.0,656.82,504.91
2017,5,6,13,0,259.0,456.0,2.6,13.0,692.0,734.06,562.7
2017,5,6,13,15,135.0,336.5,2.6,13.0,459.5,480.39,375.54
2017,5,6,13,30,11.0,217.0,2.6,13.0,227.0,223.32,175.04
2017,5,6,13,45,68.0,316.5,2.65,13.0,374.5,386.32,305.05
2017,5,6,14,0,125.0,416.0,2.7,13.0,522.0,554.05,432.22
2017,5,6,14,15,218.5,389.5,2.65,13.0,565.5,612.03,477.9
2017,5,6,14,30,312.0,363.0,2.6,13.0,609.0,673.79,526.09
2017,5,6,14,45,541.5,262.5,2.55,13.0,664.0,770.85,603.75
2017,5,6,15,0,771.0,162.0,2.5,13.0,719.0,848.72,663.13
2017,5,6,15,15,754.0,158.0,2.4,13.0,675.5,806.45,633.03
2017,5,6,15,30,737.0,154.0,2.3,13.0,632.0,762.92,602.94
2017,5,6,15,45,710.5,150.5,2.2,13.0,584.0,711.75,566.45
2017,5,6,16,0,684.0,147.0,2.1,13.0,536.0,660.58,528.69
2017,5,6,16,15,358.0,165.0,2.05,12.5,367.5,428.57,348.73
2017,5,6,16,30,32.0,183.0,2.0,12.0,199.0,208.3,168.42
2017,5,6,16,45,26.5,163.5,1.95,12.0,175.5,183.67,149.23
2017,5,6,17,0,21.0,144.0,1.9,12.0,152.0,155.07,125.88
2017,5,6,17,15,244.0,119.0,1.8,11.5,191.0,249.55,205.73
2017,5,6,17,30,467.0,94.0,1.7,11.0,230.0,310.99,253.25
2017,5,6,17,45,408.0,80.5,1.6,11.0,182.0,249.19,199.08
2017,5,6,18,0,349.0,67.0,1.5,11.0,134.0,193.38,149.77
2017,5,6,18,15,251.5,51.5,1.55,10.0,92.5,131.31,96.88
2017,5,6,18,30,154.0,36.0,1.6,9.0,51.0,80.1,52.71
2017,5,6,18,45,77.0,18.0,1.65,8.5,25.5,32.62,0.0
2017,5,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,7,5,15,78.5,12.0,2.5,6.5,17.5,11.8,0.0
2017,5,7,5,30,157.0,24.0,2.7,7.0,35.0,18.71,6.83
2017,5,7,5,45,259.0,38.5,2.9,7.5,73.5,29.48,20.3
2017,5,7,6,0,361.0,53.0,3.1,8.0,112.0,39.72,30.2
2017,5,7,6,15,436.0,63.0,3.15,8.5,160.0,45.98,36.23
2017,5,7,6,30,511.0,73.0,3.2,9.0,208.0,82.49,49.81
2017,5,7,6,45,557.5,82.0,3.25,9.5,258.5,125.54,78.29
2017,5,7,7,0,604.0,91.0,3.3,10.0,309.0,173.97,116.83
2017,5,7,7,15,641.5,97.5,3.3,10.5,361.0,223.38,159.58
2017,5,7,7,30,679.0,104.0,3.3,11.0,413.0,276.8,206.87
2017,5,7,7,45,703.5,110.0,3.35,12.0,463.0,329.25,253.27
2017,5,7,8,0,728.0,116.0,3.4,13.0,513.0,383.83,300.44
2017,5,7,8,15,749.5,120.5,3.2,13.5,561.0,437.6,345.99
2017,5,7,8,30,771.0,125.0,3.0,14.0,609.0,494.67,392.53
2017,5,7,8,45,786.5,128.5,2.85,14.5,653.0,546.33,433.49
2017,5,7,9,0,802.0,132.0,2.7,15.0,697.0,598.17,473.15
2017,5,7,9,15,814.5,135.0,2.55,15.0,736.0,647.56,510.53
2017,5,7,9,30,827.0,138.0,2.4,15.0,775.0,696.37,546.31
2017,5,7,9,45,847.5,134.0,2.3,15.5,811.5,743.34,578.63
2017,5,7,10,0,868.0,130.0,2.2,16.0,848.0,789.05,607.9
2017,5,7,10,15,875.0,131.5,2.1,16.0,875.5,828.79,633.55
2017,5,7,10,30,882.0,133.0,2.0,16.0,903.0,866.53,657.46
2017,5,7,10,45,888.5,133.5,1.9,16.5,923.5,900.68,677.31
2017,5,7,11,0,895.0,134.0,1.8,17.0,944.0,932.45,695.19
2017,5,7,11,15,898.5,134.5,1.65,17.0,957.5,958.94,709.93
2017,5,7,11,30,902.0,135.0,1.5,17.0,971.0,982.59,722.55
2017,5,7,11,45,904.0,135.0,1.35,17.5,976.5,1001.39,730.38
2017,5,7,12,0,906.0,135.0,1.2,18.0,982.0,1017.1,736.0
2017,5,7,12,15,905.5,134.5,1.1,18.0,979.5,1026.7,739.94
2017,5,7,12,30,905.0,134.0,1.0,18.0,977.0,1033.02,741.89
2017,5,7,12,45,902.0,134.5,0.95,18.5,966.5,1034.59,740.59
2017,5,7,13,0,899.0,135.0,0.9,19.0,956.0,1032.84,737.4
2017,5,7,13,15,895.0,134.0,0.95,19.0,937.5,1025.26,734.3
2017,5,7,13,30,891.0,133.0,1.0,19.0,919.0,1014.44,729.31
2017,5,7,13,45,882.5,133.0,1.05,19.0,893.5,997.12,720.33
2017,5,7,14,0,874.0,133.0,1.1,19.0,868.0,976.84,709.55
2017,5,7,14,15,865.0,131.0,1.2,19.0,835.5,951.17,696.13
2017,5,7,14,30,856.0,129.0,1.3,19.0,803.0,928.26,684.33
2017,5,7,14,45,838.0,129.5,1.4,19.0,763.5,891.98,663.46
2017,5,7,15,0,820.0,130.0,1.5,19.0,724.0,853.85,641.07
2017,5,7,15,15,804.5,127.0,1.6,18.5,681.0,812.42,617.12
2017,5,7,15,30,789.0,124.0,1.7,18.0,638.0,769.52,591.52
2017,5,7,15,45,761.0,123.0,1.8,18.0,589.0,720.43,559.75
2017,5,7,16,0,733.0,122.0,1.9,18.0,540.0,669.1,525.09
2017,5,7,16,15,706.0,117.0,1.9,17.5,490.0,614.4,486.38
2017,5,7,16,30,679.0,112.0,1.9,17.0,440.0,560.3,446.93
2017,5,7,16,45,603.0,109.0,1.95,17.0,375.5,480.78,385.9
2017,5,7,17,0,527.0,106.0,2.0,17.0,311.0,407.12,327.83
2017,5,7,17,15,514.0,95.5,1.95,16.0,272.0,362.42,292.1
2017,5,7,17,30,501.0,85.0,1.9,15.0,233.0,318.2,255.05
2017,5,7,17,45,435.0,74.5,1.9,14.5,184.5,253.2,199.88
2017,5,7,18,0,369.0,64.0,1.9,14.0,136.0,196.91,150.99
2017,5,7,18,15,272.5,50.0,2.05,13.0,94.5,135.51,98.92
2017,5,7,18,30,176.0,36.0,2.2,12.0,53.0,84.86,55.57
2017,5,7,18,45,88.0,18.0,2.35,11.5,26.5,36.23,0.0
2017,5,7,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,8,5,15,62.5,13.5,2.4,6.5,18.0,13.27,0.0
2017,5,8,5,30,125.0,27.0,2.5,7.0,36.0,21.15,9.32
2017,5,8,5,45,233.0,42.0,2.6,7.5,75.0,32.26,22.83
2017,5,8,6,0,341.0,57.0,2.7,8.0,114.0,42.84,33.04
2017,5,8,6,15,417.5,67.5,2.55,8.5,162.0,49.31,39.26
2017,5,8,6,30,494.0,78.0,2.4,9.0,210.0,87.34,54.09
2017,5,8,6,45,546.0,86.5,2.3,10.0,261.5,129.61,81.92
2017,5,8,7,0,598.0,95.0,2.2,11.0,313.0,177.9,119.79
2017,5,8,7,15,636.5,101.5,2.05,11.5,365.0,227.21,161.98
2017,5,8,7,30,675.0,108.0,1.9,12.0,417.0,280.66,208.52
2017,5,8,7,45,701.0,114.0,1.8,12.5,467.5,333.39,254.61
2017,5,8,8,0,727.0,120.0,1.7,13.0,518.0,388.42,301.48
2017,5,8,8,15,748.5,124.5,1.6,13.5,566.5,442.14,345.97
2017,5,8,8,30,770.0,129.0,1.5,14.0,615.0,497.16,389.85
2017,5,8,8,45,787.0,132.5,1.4,14.5,659.5,551.6,431.6
2017,5,8,9,0,804.0,136.0,1.3,15.0,704.0,604.33,470.49
2017,5,8,9,15,817.0,139.0,1.25,15.5,743.5,654.1,506.16
2017,5,8,9,30,830.0,142.0,1.2,16.0,783.0,703.33,540.22
2017,5,8,9,45,839.0,144.5,1.15,17.0,816.5,748.4,568.96
2017,5,8,10,0,848.0,147.0,1.1,18.0,850.0,792.1,594.58
2017,5,8,10,15,855.0,149.0,1.2,18.5,877.0,832.16,620.3
2017,5,8,10,30,862.0,151.0,1.3,19.0,904.0,870.3,644.56
2017,5,8,10,45,866.5,152.5,1.4,19.5,924.0,903.7,665.54
2017,5,8,11,0,871.0,154.0,1.5,20.0,944.0,931.31,682.7
2017,5,8,11,15,874.0,154.5,1.6,20.0,957.0,956.82,699.84
2017,5,8,11,30,877.0,155.0,1.7,20.0,970.0,979.56,715.25
2017,5,8,11,45,880.5,154.0,1.85,20.5,975.5,998.45,727.55
2017,5,8,12,0,884.0,153.0,2.0,21.0,981.0,1014.38,737.98
2017,5,8,12,15,883.5,152.5,2.1,21.0,978.0,1023.84,745.13
2017,5,8,12,30,883.0,152.0,2.2,21.0,975.0,1030.1,750.4
2017,5,8,12,45,896.0,141.0,2.35,21.0,968.5,1035.88,756.05
2017,5,8,13,0,909.0,130.0,2.5,21.0,962.0,1038.2,759.54
2017,5,8,13,15,905.0,129.0,2.6,21.0,944.0,1030.54,756.12
2017,5,8,13,30,901.0,128.0,2.7,21.0,926.0,1019.61,750.71
2017,5,8,13,45,895.0,127.0,2.8,21.5,900.5,1003.52,740.55
2017,5,8,14,0,889.0,126.0,2.9,22.0,875.0,984.35,728.43
2017,5,8,14,15,881.0,124.0,2.95,21.5,843.0,959.31,714.78
2017,5,8,14,30,873.0,122.0,3.0,21.0,811.0,931.51,699.21
2017,5,8,14,45,855.5,123.0,3.05,21.0,771.5,901.05,680.38
2017,5,8,15,0,838.0,124.0,3.1,21.0,732.0,863.43,656.48
2017,5,8,15,15,823.5,121.0,3.1,20.5,689.0,822.29,630.83
2017,5,8,15,30,809.0,118.0,3.1,20.0,646.0,779.56,603.69
2017,5,8,15,45,786.0,116.0,3.1,20.0,598.0,730.13,570.17
2017,5,8,16,0,763.0,114.0,3.1,20.0,550.0,682.37,537.4
2017,5,8,16,15,737.5,109.5,3.05,19.5,499.5,628.0,498.29
2017,5,8,16,30,712.0,105.0,3.0,19.0,449.0,574.06,458.4
2017,5,8,16,45,679.0,99.0,3.0,18.5,397.5,514.82,413.38
2017,5,8,17,0,646.0,93.0,3.0,18.0,346.0,457.34,368.26
2017,5,8,17,15,599.0,86.0,2.95,17.0,294.0,394.07,317.58
2017,5,8,17,30,552.0,79.0,2.9,16.0,242.0,334.6,268.22
2017,5,8,17,45,495.5,68.5,2.85,15.5,193.5,271.96,214.46
2017,5,8,18,0,439.0,58.0,2.8,15.0,145.0,214.84,164.18
2017,5,8,18,15,339.5,46.0,2.9,14.0,101.5,150.34,109.06
2017,5,8,18,30,240.0,34.0,3.0,13.0,58.0,96.45,62.72
2017,5,8,18,45,120.0,17.0,3.2,12.5,29.0,40.56,0.17
2017,5,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,5,15,65.5,13.5,1.5,7.5,18.0,13.27,0.0
2017,5,9,5,30,131.0,27.0,1.7,8.0,36.0,21.07,9.9
2017,5,9,5,45,225.0,42.0,1.95,9.0,74.0,32.16,22.68
2017,5,9,6,0,319.0,57.0,2.2,10.0,112.0,42.71,32.7
2017,5,9,6,15,379.0,70.5,2.1,10.5,157.0,52.08,41.46
2017,5,9,6,30,439.0,84.0,2.0,11.0,202.0,90.1,57.44
2017,5,9,6,45,506.0,86.0,1.95,11.5,250.0,125.81,79.86
2017,5,9,7,0,573.0,88.0,1.9,12.0,298.0,168.63,112.7
2017,5,9,7,15,650.5,91.5,1.8,12.5,364.0,222.66,157.21
2017,5,9,7,30,728.0,95.0,1.7,13.0,430.0,285.09,209.86
2017,5,9,7,45,754.5,99.0,1.65,14.0,481.5,341.52,258.52
2017,5,9,8,0,781.0,103.0,1.6,15.0,533.0,397.42,305.54
2017,5,9,8,15,744.0,122.5,1.65,15.5,561.0,439.55,341.71
2017,5,9,8,30,707.0,142.0,1.7,16.0,589.0,479.38,374.43
2017,5,9,8,45,780.0,129.0,1.8,17.0,654.0,545.66,425.49
2017,5,9,9,0,853.0,116.0,1.9,18.0,719.0,615.41,477.67
2017,5,9,9,15,864.5,118.0,1.95,18.5,759.0,665.39,514.26
2017,5,9,9,30,876.0,120.0,2.0,19.0,799.0,714.95,549.66
2017,5,9,9,45,886.0,121.0,2.1,19.5,833.0,760.58,580.43
2017,5,9,10,0,896.0,122.0,2.2,20.0,867.0,804.77,609.36
2017,5,9,10,15,902.0,123.5,2.15,20.5,894.0,844.58,633.76
2017,5,9,10,30,908.0,125.0,2.1,21.0,921.0,882.26,656.34
2017,5,9,10,45,912.5,126.0,2.1,21.5,941.0,915.84,676.37
2017,5,9,11,0,917.0,127.0,2.1,22.0,961.0,946.85,694.55
2017,5,9,11,15,919.0,128.0,2.1,22.0,973.5,972.86,710.73
2017,5,9,11,30,921.0,129.0,2.1,22.0,986.0,995.93,725.04
2017,5,9,11,45,921.0,129.5,2.1,22.5,990.0,1013.54,734.48
2017,5,9,12,0,921.0,130.0,2.1,23.0,994.0,1027.97,741.96
2017,5,9,12,15,920.5,130.0,2.15,23.0,991.5,1038.14,748.9
2017,5,9,12,30,920.0,130.0,2.2,23.0,989.0,1045.01,753.89
2017,5,9,12,45,915.5,131.0,2.25,23.5,977.5,1045.59,753.59
2017,5,9,13,0,911.0,132.0,2.3,24.0,966.0,1042.81,751.33
2017,5,9,13,15,907.0,131.0,2.4,24.0,948.5,1035.16,748.12
2017,5,9,13,30,903.0,130.0,2.5,24.0,931.0,1024.21,742.9
2017,5,9,13,45,896.5,129.0,2.7,24.0,905.5,1007.63,735.06
2017,5,9,14,0,890.0,128.0,2.9,24.0,880.0,987.99,725.08
2017,5,9,14,15,882.0,126.0,3.05,23.5,848.0,962.94,712.37
2017,5,9,14,30,874.0,124.0,3.2,23.0,816.0,935.14,697.62
2017,5,9,14,45,863.0,122.0,3.4,23.0,778.0,907.22,681.54
2017,5,9,15,0,852.0,120.0,3.6,23.0,740.0,871.72,659.97
2017,5,9,15,15,838.0,117.0,3.75,22.5,697.0,830.58,635.1
2017,5,9,15,30,824.0,114.0,3.9,22.0,654.0,787.78,608.54
2017,5,9,15,45,805.0,111.0,4.05,21.5,606.5,739.77,577.64
2017,5,9,16,0,786.0,108.0,4.2,21.0,559.0,690.99,545.44
2017,5,9,16,15,761.5,103.5,4.25,20.0,508.5,636.37,507.59
2017,5,9,16,30,737.0,99.0,4.3,19.0,458.0,583.87,469.52
2017,5,9,16,45,702.5,94.5,4.4,18.0,405.5,524.29,424.73
2017,5,9,17,0,668.0,90.0,4.5,17.0,353.0,466.56,379.66
2017,5,9,17,15,622.0,83.5,4.4,16.0,301.0,403.23,328.05
2017,5,9,17,30,576.0,77.0,4.3,15.0,249.0,343.57,277.75
2017,5,9,17,45,506.0,69.0,4.2,14.5,198.5,277.15,220.28
2017,5,9,18,0,436.0,61.0,4.1,14.0,148.0,217.54,167.68
2017,5,9,18,15,337.0,48.5,4.0,13.0,104.0,151.96,111.24
2017,5,9,18,30,238.0,36.0,3.9,12.0,60.0,98.56,65.19
2017,5,9,18,45,119.0,18.0,3.85,11.5,30.0,41.9,4.72
2017,5,9,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,10,5,15,85.0,14.0,3.45,8.0,20.5,13.76,0.0
2017,5,10,5,30,170.0,28.0,3.6,8.0,41.0,21.84,11.0
2017,5,10,5,45,280.0,41.5,3.8,8.5,82.0,31.68,22.34
2017,5,10,6,0,390.0,55.0,4.0,9.0,123.0,41.78,32.01
2017,5,10,6,15,311.5,79.5,4.05,9.5,145.5,59.91,48.7
2017,5,10,6,30,233.0,104.0,4.1,10.0,168.0,98.74,71.73
2017,5,10,6,45,266.5,119.5,4.2,10.5,207.0,131.19,95.32
2017,5,10,7,0,300.0,135.0,4.3,11.0,246.0,167.39,124.21
2017,5,10,7,15,331.5,152.5,4.3,11.5,292.0,208.55,158.59
2017,5,10,7,30,363.0,170.0,4.3,12.0,338.0,253.22,196.39
2017,5,10,7,45,492.0,154.5,4.35,12.5,410.0,302.3,236.15
2017,5,10,8,0,621.0,139.0,4.4,13.0,482.0,366.97,289.65
2017,5,10,8,15,367.5,214.5,4.4,13.0,422.5,359.84,287.92
2017,5,10,8,30,114.0,290.0,4.4,13.0,363.0,327.28,262.12
2017,5,10,8,45,214.5,302.5,4.45,13.5,451.0,399.74,319.8
2017,5,10,9,0,315.0,315.0,4.5,14.0,539.0,482.37,384.63
2017,5,10,9,15,586.5,221.0,4.55,14.0,666.0,585.4,468.96
2017,5,10,9,30,858.0,127.0,4.6,14.0,793.0,710.07,568.72
2017,5,10,9,45,744.0,197.5,4.65,14.5,792.5,731.95,581.2
2017,5,10,10,0,630.0,268.0,4.7,15.0,792.0,743.58,585.83
2017,5,10,10,15,647.0,270.5,4.75,15.0,824.0,785.2,616.87
2017,5,10,10,30,664.0,273.0,4.8,15.0,856.0,826.23,646.98
2017,5,10,10,45,653.0,288.5,4.9,15.5,872.5,854.71,665.99
2017,5,10,11,0,642.0,304.0,5.0,16.0,889.0,880.64,683.03
2017,5,10,11,15,581.5,344.5,5.05,16.0,880.0,883.82,683.15
2017,5,10,11,30,521.0,385.0,5.1,16.0,871.0,882.29,679.99
2017,5,10,11,45,562.0,365.0,5.2,16.0,891.5,914.04,704.54
2017,5,10,12,0,603.0,345.0,5.3,16.0,912.0,944.64,728.08
2017,5,10,12,15,759.0,238.5,5.35,15.5,949.5,999.72,772.66
2017,5,10,12,30,915.0,132.0,5.4,15.0,987.0,1042.68,804.52
2017,5,10,12,45,908.0,134.5,5.45,15.0,975.0,1042.28,804.65
2017,5,10,13,0,901.0,137.0,5.5,15.0,963.0,1038.58,802.85
2017,5,10,13,15,897.0,136.0,5.45,15.0,945.5,1030.99,797.7
2017,5,10,13,30,893.0,135.0,5.4,15.0,928.0,1020.16,790.41
2017,5,10,13,45,887.0,133.5,5.4,15.0,903.0,1003.68,779.65
2017,5,10,14,0,881.0,132.0,5.4,15.0,878.0,984.16,766.83
2017,5,10,14,15,873.0,130.0,5.35,14.5,846.0,959.31,751.38
2017,5,10,14,30,865.0,128.0,5.3,14.0,814.0,931.75,733.96
2017,5,10,14,45,853.0,126.5,5.25,14.0,776.0,903.81,714.86
2017,5,10,15,0,841.0,125.0,5.2,14.0,738.0,868.3,690.19
2017,5,10,15,15,826.5,122.0,5.15,13.5,695.0,827.11,662.51
2017,5,10,15,30,812.0,119.0,5.1,13.0,652.0,784.32,633.34
2017,5,10,15,45,792.0,116.0,5.1,13.0,604.5,736.01,598.68
2017,5,10,16,0,772.0,113.0,5.1,13.0,557.0,687.02,563.06
2017,5,10,16,15,747.0,108.5,5.0,12.5,507.0,634.68,523.44
2017,5,10,16,30,722.0,104.0,4.9,12.0,457.0,580.67,481.32
2017,5,10,16,45,689.0,98.5,4.85,12.0,405.0,521.54,433.28
2017,5,10,17,0,656.0,93.0,4.8,12.0,353.0,464.14,385.46
2017,5,10,17,15,609.5,86.0,4.45,11.5,300.5,400.59,331.6
2017,5,10,17,30,563.0,79.0,4.1,11.0,248.0,340.77,279.57
2017,5,10,17,45,496.5,70.5,3.8,10.5,198.5,275.76,222.45
2017,5,10,18,0,430.0,62.0,3.5,10.0,149.0,217.21,170.05
2017,5,10,18,15,332.0,49.5,3.1,9.5,105.5,152.12,113.08
2017,5,10,18,30,234.0,37.0,2.7,9.0,62.0,99.05,66.85
2017,5,10,18,45,117.0,18.5,2.3,8.5,31.0,42.52,8.63
2017,5,10,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,11,5,15,92.5,14.5,1.3,6.5,21.5,14.25,0.0
2017,5,11,5,30,185.0,29.0,1.6,7.0,43.0,22.61,12.14
2017,5,11,5,45,298.5,41.0,1.9,8.0,84.5,31.2,22.05
2017,5,11,6,0,412.0,53.0,2.2,9.0,126.0,39.64,30.14
2017,5,11,6,15,206.0,53.5,2.35,9.5,90.0,39.69,30.45
2017,5,11,6,30,0.0,54.0,2.5,10.0,54.0,52.18,39.65
2017,5,11,6,45,0.0,67.0,2.7,10.5,67.0,64.65,50.28
2017,5,11,7,0,0.0,80.0,2.9,11.0,80.0,76.96,60.58
2017,5,11,7,15,0.0,107.5,2.9,11.0,107.5,102.59,82.1
2017,5,11,7,30,0.0,135.0,2.9,11.0,135.0,128.31,103.37
2017,5,11,7,45,0.0,142.5,2.95,11.5,142.5,135.89,109.07
2017,5,11,8,0,0.0,150.0,3.0,12.0,150.0,143.4,114.68
2017,5,11,8,15,9.0,187.5,3.0,12.5,193.0,182.76,146.27
2017,5,11,8,30,18.0,225.0,3.0,13.0,236.0,223.21,178.22
2017,5,11,8,45,94.0,281.5,3.0,13.5,347.5,316.68,252.39
2017,5,11,9,0,170.0,338.0,3.0,14.0,459.0,418.77,331.45
2017,5,11,9,15,106.0,333.5,3.05,14.0,410.5,384.86,303.81
2017,5,11,9,30,42.0,329.0,3.1,14.0,362.0,343.36,270.18
2017,5,11,9,45,100.0,371.5,3.2,14.5,454.0,429.08,336.66
2017,5,11,10,0,158.0,414.0,3.3,15.0,546.0,520.36,405.42
2017,5,11,10,15,538.5,264.0,3.35,15.0,734.0,692.41,543.2
2017,5,11,10,30,919.0,114.0,3.4,15.0,922.0,882.43,682.49
2017,5,11,10,45,699.0,249.0,3.45,15.5,871.5,856.86,660.71
2017,5,11,11,0,479.0,384.0,3.5,16.0,821.0,813.71,621.97
2017,5,11,11,15,455.5,393.5,3.6,16.0,813.5,816.44,623.89
2017,5,11,11,30,432.0,403.0,3.7,16.0,806.0,816.63,623.68
2017,5,11,11,45,452.0,386.5,3.8,16.5,810.5,830.4,633.51
2017,5,11,12,0,472.0,370.0,3.9,17.0,815.0,842.81,642.3
2017,5,11,12,15,706.0,241.0,4.0,17.0,903.5,950.64,724.84
2017,5,11,12,30,940.0,112.0,4.1,17.0,992.0,1047.56,791.01
2017,5,11,12,45,924.5,119.5,4.25,17.0,977.5,1043.84,788.97
2017,5,11,13,0,909.0,127.0,4.4,17.0,963.0,1036.77,785.71
2017,5,11,13,15,905.0,126.0,4.55,16.5,945.0,1029.09,784.04
2017,5,11,13,30,901.0,125.0,4.7,16.0,927.0,1018.13,780.11
2017,5,11,13,45,899.0,121.5,4.85,16.0,902.5,1003.29,771.98
2017,5,11,14,0,897.0,118.0,5.0,16.0,878.0,985.23,761.59
2017,5,11,14,15,598.5,243.5,5.05,15.5,743.0,832.09,653.38
2017,5,11,14,30,300.0,369.0,5.1,15.0,608.0,669.52,526.65
2017,5,11,14,45,305.0,347.0,5.2,15.0,580.0,644.01,509.89
2017,5,11,15,0,310.0,325.0,5.3,15.0,552.0,617.06,491.24
2017,5,11,15,15,572.0,214.5,5.25,14.5,602.5,715.06,575.28
2017,5,11,15,30,834.0,104.0,5.2,14.0,653.0,786.1,633.28
2017,5,11,15,45,815.0,101.5,5.2,14.0,606.0,738.34,598.54
2017,5,11,16,0,796.0,99.0,5.2,14.0,559.0,689.8,563.37
2017,5,11,16,15,773.0,95.0,5.1,13.5,509.0,636.39,523.85
2017,5,11,16,30,750.0,91.0,5.0,13.0,459.0,583.11,482.38
2017,5,11,16,45,379.5,113.5,4.95,12.5,299.5,353.62,294.6
2017,5,11,17,0,9.0,136.0,4.9,12.0,140.0,139.85,113.24
2017,5,11,17,15,4.5,117.5,4.65,11.5,119.5,118.81,96.09
2017,5,11,17,30,0.0,99.0,4.4,11.0,99.0,98.2,78.85
2017,5,11,17,45,240.5,77.0,4.2,11.0,126.5,178.32,144.39
2017,5,11,18,0,481.0,55.0,4.0,11.0,154.0,227.42,177.47
2017,5,11,18,15,385.5,45.0,3.65,10.5,110.0,163.52,120.88
2017,5,11,18,30,290.0,35.0,3.3,10.0,66.0,109.94,73.8
2017,5,11,18,45,145.0,17.5,3.0,9.5,33.0,47.34,12.98
2017,5,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,12,5,15,117.5,14.5,2.35,5.5,24.0,14.25,0.0
2017,5,12,5,30,235.0,29.0,2.7,6.0,48.0,23.17,13.0
2017,5,12,5,45,351.5,39.5,3.05,7.0,91.0,30.13,21.23
2017,5,12,6,0,468.0,50.0,3.4,8.0,134.0,36.65,27.58
2017,5,12,6,15,540.0,58.0,3.65,8.5,184.5,45.41,35.78
2017,5,12,6,30,612.0,66.0,3.9,9.0,235.0,88.29,49.33
2017,5,12,6,45,662.5,71.0,4.15,9.5,288.5,134.23,80.66
2017,5,12,7,0,713.0,76.0,4.4,10.0,342.0,185.87,122.76
2017,5,12,7,15,747.0,80.5,4.45,10.0,396.0,241.44,172.24
2017,5,12,7,30,781.0,85.0,4.5,10.0,450.0,297.62,223.5
2017,5,12,7,45,805.5,88.5,4.55,10.5,502.0,352.94,273.84
2017,5,12,8,0,830.0,92.0,4.6,11.0,554.0,410.23,324.88
2017,5,12,8,15,849.0,95.0,4.55,11.0,603.0,466.34,374.28
2017,5,12,8,30,868.0,98.0,4.5,11.0,652.0,523.31,423.05
2017,5,12,8,45,884.0,100.0,4.45,11.5,698.0,580.15,469.44
2017,5,12,9,0,900.0,102.0,4.4,12.0,744.0,634.82,512.75
2017,5,12,9,15,911.0,104.0,4.3,12.0,784.5,686.01,552.86
2017,5,12,9,30,922.0,106.0,4.2,12.0,825.0,736.22,590.78
2017,5,12,9,45,934.5,105.0,4.15,12.5,860.5,783.42,622.97
2017,5,12,10,0,947.0,104.0,4.1,13.0,896.0,829.25,653.86
2017,5,12,10,15,952.5,105.5,4.05,13.0,923.5,870.27,682.04
2017,5,12,10,30,958.0,107.0,4.0,13.0,951.0,908.99,708.34
2017,5,12,10,45,961.0,108.0,4.0,13.5,971.0,942.57,729.75
2017,5,12,11,0,964.0,109.0,4.0,14.0,991.0,973.35,749.07
2017,5,12,11,15,966.0,110.0,4.05,14.0,1003.5,1000.29,767.36
2017,5,12,11,30,968.0,111.0,4.1,14.0,1016.0,1024.14,783.58
2017,5,12,11,45,966.5,112.5,4.15,14.5,1020.0,1041.95,794.24
2017,5,12,12,0,965.0,114.0,4.2,15.0,1024.0,1056.38,802.69
2017,5,12,12,15,964.0,113.5,4.3,15.0,1020.5,1065.86,809.65
2017,5,12,12,30,963.0,113.0,4.4,15.0,1017.0,1071.87,814.88
2017,5,12,12,45,959.5,113.5,4.55,15.0,1006.0,1072.93,817.42
2017,5,12,13,0,956.0,114.0,4.7,15.0,995.0,1070.49,817.68
2017,5,12,13,15,952.0,113.0,4.8,15.0,976.5,1062.53,813.75
2017,5,12,13,30,948.0,112.0,4.9,15.0,958.0,1051.14,807.55
2017,5,12,13,45,674.0,237.0,5.05,15.0,830.5,916.75,714.97
2017,5,12,14,0,400.0,362.0,5.2,15.0,703.0,767.13,600.29
2017,5,12,14,15,659.5,235.0,5.3,14.5,772.0,880.72,695.21
2017,5,12,14,30,919.0,108.0,5.4,14.0,841.0,960.97,756.05
2017,5,12,14,45,908.5,106.5,5.5,14.0,802.0,927.76,733.54
2017,5,12,15,0,898.0,105.0,5.6,14.0,763.0,892.16,709.75
2017,5,12,15,15,885.0,102.5,5.6,13.5,719.5,851.2,682.55
2017,5,12,15,30,872.0,100.0,5.6,13.0,676.0,808.43,653.65
2017,5,12,15,45,854.0,97.5,5.65,13.0,628.0,764.24,622.3
2017,5,12,16,0,836.0,95.0,5.7,13.0,580.0,714.91,586.59
2017,5,12,16,15,813.5,91.5,5.7,12.5,529.0,660.75,547.08
2017,5,12,16,30,791.0,88.0,5.7,12.0,478.0,606.59,504.93
2017,5,12,16,45,762.0,83.5,5.7,12.0,425.5,547.8,456.95
2017,5,12,17,0,733.0,79.0,5.7,12.0,373.0,490.22,408.69
2017,5,12,17,15,690.5,74.0,5.5,11.5,319.5,428.47,356.05
2017,5,12,17,30,648.0,69.0,5.3,11.0,266.0,368.56,303.54
2017,5,12,17,45,588.0,61.5,5.15,10.5,215.0,302.71,244.99
2017,5,12,18,0,528.0,54.0,5.0,10.0,164.0,242.61,190.27
2017,5,12,18,15,429.0,45.0,4.8,9.5,118.0,176.15,131.07
2017,5,12,18,30,330.0,36.0,4.6,9.0,72.0,120.29,81.54
2017,5,12,18,45,165.0,18.0,4.45,8.5,36.0,51.75,17.38
2017,5,12,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,5,13,5,15,145.5,14.0,1.7,3.5,26.0,13.76,0.0
2017,5,13,5,30,291.0,28.0,2.0,4.0,52.0,21.99,12.48
2017,5,13,5,45,406.5,37.0,2.35,5.0,96.5,27.61,19.21
2017,5,13,6,0,522.0,46.0,2.7,6.0,141.0,32.89,24.42
2017,5,13,6,15,589.5,52.5,2.85,6.5,192.0,42.34,26.82
2017,5,13,6,30,657.0,59.0,3.0,7.0,243.0,86.46,46.13
2017,5,13,6,45,704.0,63.5,3.2,8.0,296.5,136.8,81.36
2017,5,13,7,0,751.0,68.0,3.4,9.0,350.0,189.44,124.53
2017,5,13,7,15,782.5,72.0,3.4,9.5,404.0,243.18,172.53
2017,5,13,7,30,814.0,76.0,3.4,10.0,458.0,300.12,224.17
2017,5,13,7,45,836.0,79.5,3.4,10.5,510.0,356.31,275.12
2017,5,13,8,0,858.0,83.0,3.4,11.0,562.0,416.99,328.51
2017,5,13,8,15,875.5,85.5,3.3,11.0,611.0,473.09,377.4
2017,5,13,8,30,893.0,88.0,3.2,11.0,660.0,529.81,425.32
2017,5,13,8,45,905.5,90.5,3.15,11.5,705.0,584.16,469.21
2017,5,13,9,0,918.0,93.0,3.1,12.0,750.0,638.13,511.32
2017,5,13,9,15,928.0,95.0,3.0,12.0,790.0,689.39,550.83
2017,5,13,9,30,938.0,97.0,2.9,12.0,830.0,739.55,587.6
2017,5,13,9,45,942.5,100.0,2.85,12.5,863.0,785.34,618.12
2017,5,13,10,0,947.0,103.0,2.8,13.0,896.0,829.14,646.71
2017,5,13,10,15,952.5,104.5,2.8,13.0,923.5,870.11,674.45
2017,5,13,10,30,958.0,106.0,2.8,13.0,951.0,908.77,700.35
2017,5,13,10,45,962.0,106.5,2.85,13.5,971.0,942.68,721.87
2017,5,13,11,0,966.0,107.0,2.9,14.0,991.0,973.84,741.41
2017,5,13,11,15,968.0,107.5,2.95,14.0,1003.5,1000.28,759.07
2017,5,13,11,30,970.0,108.0,3.0,14.0,1016.0,1023.63,774.71
2017,5,13,11,45,969.0,109.0,3.15,14.5,1020.5,1041.4,786.12
2017,5,13,12,0,968.0,110.0,3.3,15.0,1025.0,1055.81,795.36
2017,5,13,12,15,967.5,110.0,3.45,15.0,1021.5,1066.27,803.56
2017,5,13,12,30,967.0,110.0,3.6,15.0,1018.0,1073.28,809.56
2017,5,13,12,45,960.5,112.0,3.75,15.0,1006.0,1072.89,810.72
2017,5,13,13,0,954.0,114.0,3.9,15.0,994.0,1069.01,809.67
2017,5,13,13,15,950.0,113.5,4.0,15.0,975.5,1061.58,805.95
2017,5,13,13,30,946.0,113.0,4.1,15.0,957.0,1050.74,800.02
2017,5,13,13,45,940.5,111.5,4.2,15.0,931.5,1034.04,790.16
2017,5,13,14,0,935.0,110.0,4.3,15.0,906.0,1014.12,778.13
2017,5,13,14,15,927.5,108.5,4.4,14.5,873.5,989.21,764.51
2017,5,13,14,30,920.0,107.0,4.5,14.0,841.0,961.4,748.71
2017,5,13,14,45,909.0,105.5,4.6,14.0,802.5,927.74,727.13
2017,5,13,15,0,898.0,104.0,4.7,14.0,764.0,891.71,703.64
2017,5,13,15,15,885.0,101.5,4.7,13.5,720.5,850.77,676.92
2017,5,13,15,30,872.0,99.0,4.7,13.0,677.0,808.03,648.52
2017,5,13,15,45,853.0,97.0,4.75,13.0,628.5,763.63,617.56
2017,5,13,16,0,834.0,95.0,4.8,13.0,580.0,714.21,582.32
2017,5,13,16,15,811.5,91.5,4.8,12.5,529.0,660.16,543.45
2017,5,13,16,30,789.0,88.0,4.8,12.0,478.0,606.11,501.89
2017,5,13,16,45,757.5,84.0,4.8,12.0,425.0,546.51,453.76
2017,5,13,17,0,726.0,80.0,4.8,12.0,372.0,489.75,406.59
2017,5,13,17,15,683.5,74.5,4.65,11.5,319.0,426.4,353.19
2017,5,13,17,30,641.0,69.0,4.5,11.0,266.0,366.28,300.95
2017,5,13,17,45,578.0,62.5,4.35,10.5,215.0,300.7,243.01
2017,5,13,18,0,515.0,56.0,4.2,10.0,164.0,241.15,189.14
2017,5,13,18,15,417.5,46.5,4.05,9.5,118.0,175.13,130.6
2017,5,13,18,30,320.0,37.0,3.9,9.0,72.0,119.54,81.59
2017,5,13,18,45,160.0,18.5,3.75,8.5,36.0,51.97,19.89
2017,5,13,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,5,14,5,15,119.5,15.5,1.5,4.5,25.5,15.24,0.0
2017,5,14,5,30,239.0,31.0,1.7,5.0,51.0,24.08,14.41
2017,5,14,5,45,351.5,41.5,1.9,6.0,94.0,31.7,22.83
2017,5,14,6,0,464.0,52.0,2.1,7.0,137.0,38.14,29.11
2017,5,14,6,15,296.5,82.0,2.0,7.5,142.5,64.65,47.96
2017,5,14,6,30,129.0,112.0,1.9,8.0,148.0,103.78,79.78
2017,5,14,6,45,146.0,132.5,1.85,8.5,181.5,132.61,102.26
2017,5,14,7,0,163.0,153.0,1.8,9.0,215.0,163.53,127.34
2017,5,14,7,15,466.0,120.0,1.75,9.5,332.0,211.16,156.64
2017,5,14,7,30,769.0,87.0,1.7,10.0,449.0,298.49,222.87
2017,5,14,7,45,794.5,90.0,1.7,10.5,500.5,352.98,271.13
2017,5,14,8,0,820.0,93.0,1.7,11.0,552.0,409.57,320.1
2017,5,14,8,15,838.5,96.0,1.7,11.5,600.5,464.85,366.66
2017,5,14,8,30,857.0,99.0,1.7,12.0,649.0,520.96,412.29
2017,5,14,8,45,872.0,101.0,1.7,12.5,694.0,576.62,455.97
2017,5,14,9,0,887.0,103.0,1.7,13.0,739.0,630.03,496.56
2017,5,14,9,15,897.5,105.0,1.7,13.0,778.5,680.21,534.46
2017,5,14,9,30,908.0,107.0,1.7,13.0,818.0,729.38,570.29
2017,5,14,9,45,908.5,113.0,1.7,13.5,849.5,773.87,599.3
2017,5,14,10,0,909.0,119.0,1.7,14.0,881.0,816.15,626.33
2017,5,14,10,15,915.0,120.0,1.75,14.0,908.0,855.7,652.83
2017,5,14,10,30,921.0,121.0,1.8,14.0,935.0,893.07,677.72
2017,5,14,10,45,924.0,123.0,1.9,14.5,955.0,926.48,699.11
2017,5,14,11,0,927.0,125.0,2.0,15.0,975.0,957.23,718.63
2017,5,14,11,15,929.5,125.5,2.1,15.0,987.5,983.25,736.35
2017,5,14,11,30,932.0,126.0,2.2,15.0,1000.0,1006.33,752.2
2017,5,14,11,45,931.5,127.0,2.3,15.5,1004.0,1023.99,763.15
2017,5,14,12,0,931.0,128.0,2.4,16.0,1008.0,1038.44,772.08
2017,5,14,12,15,678.5,269.5,2.5,16.0,910.0,953.29,716.29
2017,5,14,12,30,426.0,411.0,2.6,16.0,812.0,852.6,640.81
2017,5,14,12,45,220.0,336.0,2.75,16.0,543.0,568.91,438.4
2017,5,14,13,0,14.0,261.0,2.9,16.0,274.0,269.81,208.67
2017,5,14,13,15,8.5,203.0,2.95,16.0,211.0,206.88,160.56
2017,5,14,13,30,3.0,145.0,3.0,16.0,148.0,144.2,111.08
2017,5,14,13,45,50.0,280.0,3.15,16.0,323.0,330.8,259.35
2017,5,14,14,0,97.0,415.0,3.3,16.0,498.0,517.18,400.74
2017,5,14,14,15,179.0,398.5,3.45,15.5,544.5,584.49,454.29
2017,5,14,14,30,261.0,382.0,3.6,15.0,591.0,647.74,505.04
2017,5,14,14,45,261.0,362.5,3.75,15.0,563.5,621.53,486.81
2017,5,14,15,0,261.0,343.0,3.9,15.0,536.0,594.3,468.12
2017,5,14,15,15,542.5,229.5,4.0,14.5,600.0,707.6,563.47
2017,5,14,15,30,824.0,116.0,4.1,14.0,664.0,793.16,632.46
2017,5,14,15,45,806.0,112.5,4.2,14.0,616.5,745.5,598.61
2017,5,14,16,0,788.0,109.0,4.3,14.0,569.0,696.99,564.67
2017,5,14,16,15,763.5,105.0,4.35,13.5,518.5,642.93,525.55
2017,5,14,16,30,739.0,101.0,4.4,13.0,468.0,590.95,486.09
2017,5,14,16,45,709.0,95.5,4.45,13.0,416.5,532.87,439.78
2017,5,14,17,0,679.0,90.0,4.5,13.0,365.0,476.2,393.3
2017,5,14,17,15,635.0,83.5,4.4,12.0,312.5,413.26,341.44
2017,5,14,17,30,591.0,77.0,4.3,11.0,260.0,353.77,290.74
2017,5,14,17,45,531.0,69.0,4.2,10.5,210.5,290.2,234.86
2017,5,14,18,0,471.0,61.0,4.1,10.0,161.0,232.37,182.82
2017,5,14,18,15,376.5,50.0,3.95,9.5,116.0,167.81,125.84
2017,5,14,18,30,282.0,39.0,3.8,9.0,71.0,113.07,77.95
2017,5,14,18,45,155.5,24.5,3.7,8.5,40.5,57.58,25.35
2017,5,14,19,0,29.0,10.0,3.6,8.0,10.0,13.29,0.0
2017,5,14,19,15,14.5,5.0,3.55,7.5,5.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,15,5,15,102.0,16.5,2.05,5.5,26.0,12.93,0.0
2017,5,15,5,30,204.0,33.0,2.2,6.0,52.0,25.67,15.87
2017,5,15,5,45,315.0,45.0,2.4,6.5,94.5,34.14,25.0
2017,5,15,6,0,426.0,57.0,2.6,7.0,137.0,42.65,33.21
2017,5,15,6,15,496.0,66.0,2.55,7.5,186.0,55.13,37.11
2017,5,15,6,30,566.0,75.0,2.5,8.0,235.0,96.55,57.33
2017,5,15,6,45,615.5,81.0,2.45,8.5,287.5,140.76,88.34
2017,5,15,7,0,665.0,87.0,2.4,9.0,340.0,190.61,129.09
2017,5,15,7,15,699.0,92.5,2.4,9.5,392.5,241.8,174.17
2017,5,15,7,30,733.0,98.0,2.4,10.0,445.0,296.52,222.94
2017,5,15,7,45,759.5,101.5,2.4,10.5,496.0,352.7,272.71
2017,5,15,8,0,786.0,105.0,2.4,11.0,547.0,408.29,320.98
2017,5,15,8,15,805.5,108.5,2.45,11.5,595.0,462.71,367.23
2017,5,15,8,30,825.0,112.0,2.5,12.0,643.0,518.13,412.84
2017,5,15,8,45,842.0,113.5,2.55,12.5,688.0,571.02,455.19
2017,5,15,9,0,859.0,115.0,2.6,13.0,733.0,624.11,496.43
2017,5,15,9,15,870.0,117.5,2.65,13.5,772.0,675.11,534.86
