Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,9,30,881.0,120.0,2.7,14.0,811.0,723.93,570.69
2017,5,15,9,45,891.5,120.5,2.8,14.5,845.0,769.37,601.83
2017,5,15,10,0,902.0,121.0,2.9,15.0,879.0,813.39,631.44
2017,5,15,10,15,908.5,122.0,2.95,15.0,906.0,853.05,658.57
2017,5,15,10,30,915.0,123.0,3.0,15.0,933.0,890.6,684.09
2017,5,15,10,45,922.0,122.0,3.15,15.5,953.5,924.36,706.28
2017,5,15,11,0,929.0,121.0,3.3,16.0,974.0,955.66,726.69
2017,5,15,11,15,931.5,121.5,3.45,16.0,986.5,981.67,744.85
2017,5,15,11,30,934.0,122.0,3.6,16.0,999.0,1004.75,761.1
2017,5,15,11,45,936.0,121.0,3.75,16.5,1004.0,1022.8,772.57
2017,5,15,12,0,938.0,120.0,3.9,17.0,1009.0,1037.68,781.98
2017,5,15,12,15,937.5,120.0,4.05,17.0,1006.0,1047.87,789.8
2017,5,15,12,30,937.0,120.0,4.2,17.0,1003.0,1054.71,795.51
2017,5,15,12,45,937.0,118.5,4.35,17.0,993.0,1057.14,798.3
2017,5,15,13,0,937.0,117.0,4.5,17.0,983.0,1056.15,799.56
2017,5,15,13,15,933.0,116.0,4.6,17.0,965.0,1048.3,795.75
2017,5,15,13,30,929.0,115.0,4.7,17.0,947.0,1037.1,789.75
2017,5,15,13,45,923.5,114.0,4.85,17.0,922.0,1021.16,780.99
2017,5,15,14,0,918.0,113.0,5.0,17.0,897.0,1002.06,770.02
2017,5,15,14,15,911.0,111.5,5.15,16.5,865.5,977.99,756.97
2017,5,15,14,30,904.0,110.0,5.3,16.0,834.0,951.06,741.71
2017,5,15,14,45,894.0,108.0,5.45,16.0,796.0,918.21,720.57
2017,5,15,15,0,884.0,106.0,5.6,16.0,758.0,882.99,697.48
2017,5,15,15,15,871.5,103.5,5.65,15.5,715.5,842.98,671.35
2017,5,15,15,30,859.0,101.0,5.7,15.0,673.0,801.17,643.52
2017,5,15,15,45,843.5,97.5,5.8,14.5,626.0,758.34,614.68
2017,5,15,16,0,828.0,94.0,5.9,14.0,579.0,710.22,581.24
2017,5,15,16,15,806.5,90.5,5.85,13.5,529.0,657.17,542.61
2017,5,15,16,30,785.0,87.0,5.8,13.0,479.0,604.04,501.26
2017,5,15,16,45,757.5,82.5,5.8,12.5,427.0,546.49,455.3
2017,5,15,17,0,730.0,78.0,5.8,12.0,375.0,490.01,408.82
2017,5,15,17,15,689.5,73.0,5.6,11.5,322.5,429.27,357.09
2017,5,15,17,30,649.0,68.0,5.4,11.0,270.0,370.3,305.44
2017,5,15,17,45,591.5,61.0,5.2,10.5,219.5,305.83,248.07
2017,5,15,18,0,534.0,54.0,5.0,10.0,169.0,246.82,194.3
2017,5,15,18,15,440.5,45.5,4.85,9.5,123.0,181.79,136.16
2017,5,15,18,30,347.0,37.0,4.7,9.0,77.0,126.7,87.22
2017,5,15,18,45,201.0,24.0,4.6,8.5,44.5,65.93,31.04
2017,5,15,19,0,55.0,11.0,4.5,8.0,12.0,17.46,0.0
2017,5,15,19,15,27.5,5.5,4.5,7.5,6.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,16,5,15,116.0,16.5,3.65,7.0,27.0,12.89,0.0
2017,5,16,5,30,232.0,33.0,3.8,7.0,54.0,25.61,15.92
2017,5,16,5,45,340.0,43.5,3.95,7.5,96.0,33.28,24.14
2017,5,16,6,0,448.0,54.0,4.1,8.0,138.0,39.64,30.36
2017,5,16,6,15,513.5,61.5,4.15,8.5,186.5,52.27,33.57
2017,5,16,6,30,579.0,69.0,4.2,9.0,235.0,93.13,53.44
2017,5,16,6,45,459.5,102.0,4.3,9.5,250.0,140.62,94.95
2017,5,16,7,0,340.0,135.0,4.4,10.0,265.0,178.16,132.24
2017,5,16,7,15,378.0,150.0,4.4,10.0,313.5,217.75,165.89
2017,5,16,7,30,416.0,165.0,4.4,10.0,362.0,264.97,206.61
2017,5,16,7,45,382.5,194.5,4.45,10.5,391.5,306.88,243.89
2017,5,16,8,0,349.0,224.0,4.5,11.0,421.0,342.25,274.54
2017,5,16,8,15,314.5,254.0,4.5,11.0,443.0,374.08,301.6
2017,5,16,8,30,280.0,284.0,4.5,11.0,465.0,402.32,324.77
2017,5,16,8,45,228.0,313.5,4.55,11.5,467.5,418.55,336.89
2017,5,16,9,0,176.0,343.0,4.6,12.0,470.0,427.68,342.69
2017,5,16,9,15,186.0,362.5,4.7,12.0,503.0,462.81,370.16
2017,5,16,9,30,196.0,382.0,4.8,12.0,536.0,498.61,397.85
2017,5,16,9,45,166.0,399.5,4.9,12.5,533.5,503.9,400.19
2017,5,16,10,0,136.0,417.0,5.0,13.0,531.0,506.53,400.42
2017,5,16,10,15,214.0,422.0,5.0,12.5,609.0,581.84,460.45
2017,5,16,10,30,292.0,427.0,5.0,12.0,687.0,663.46,524.36
2017,5,16,10,45,239.0,447.5,5.0,12.0,663.0,647.3,509.97
2017,5,16,11,0,186.0,468.0,5.0,12.0,639.0,629.1,494.32
2017,5,16,11,15,168.5,475.0,5.0,12.0,631.5,627.2,492.16
2017,5,16,11,30,151.0,482.0,5.0,12.0,624.0,623.98,488.95
2017,5,16,11,45,111.0,469.0,5.05,12.0,573.5,573.05,449.58
2017,5,16,12,0,71.0,456.0,5.1,12.0,523.0,524.36,411.58
2017,5,16,12,15,46.0,397.5,5.1,12.0,441.0,442.64,348.77
2017,5,16,12,30,21.0,339.0,5.1,12.0,359.0,353.72,279.37
2017,5,16,12,45,65.5,402.0,5.2,12.0,463.0,469.65,371.24
2017,5,16,13,0,110.0,465.0,5.3,12.0,567.0,580.44,456.88
2017,5,16,13,15,77.0,428.5,5.35,12.0,499.5,510.72,402.92
2017,5,16,13,30,44.0,392.0,5.4,12.0,432.0,440.82,348.64
2017,5,16,13,45,110.0,409.5,5.45,12.0,505.0,532.2,422.17
2017,5,16,14,0,176.0,427.0,5.5,12.0,578.0,613.66,486.72
2017,5,16,14,15,119.0,395.0,5.5,12.0,495.5,524.33,417.1
2017,5,16,14,30,62.0,363.0,5.5,12.0,413.0,428.29,341.63
2017,5,16,14,45,72.5,352.0,5.55,12.0,407.5,425.58,340.88
2017,5,16,15,0,83.0,341.0,5.6,12.0,402.0,422.1,339.28
2017,5,16,15,15,85.0,321.5,5.55,11.5,381.0,401.5,324.45
2017,5,16,15,30,87.0,302.0,5.5,11.0,360.0,380.49,309.19
2017,5,16,15,45,105.5,283.0,5.5,11.0,348.5,372.22,304.01
2017,5,16,16,0,124.0,264.0,5.5,11.0,337.0,369.15,302.81
2017,5,16,16,15,130.0,240.5,5.4,10.5,311.0,343.54,283.45
2017,5,16,16,30,136.0,217.0,5.3,10.0,285.0,317.06,263.07
2017,5,16,16,45,69.0,175.0,5.2,10.0,209.5,220.5,182.47
2017,5,16,17,0,2.0,133.0,5.1,10.0,134.0,132.64,107.97
2017,5,16,17,15,1.0,114.5,4.95,10.0,115.0,113.64,92.18
2017,5,16,17,30,0.0,96.0,4.8,10.0,96.0,94.71,76.18
2017,5,16,17,45,0.0,78.0,4.65,10.0,78.0,76.79,60.78
2017,5,16,18,0,0.0,60.0,4.5,10.0,60.0,58.82,45.12
2017,5,16,18,15,0.0,43.5,4.4,9.5,43.5,42.38,30.66
2017,5,16,18,30,0.0,27.0,4.3,9.0,27.0,26.07,16.19
2017,5,16,18,45,0.0,15.5,4.25,9.0,15.5,14.96,4.6
2017,5,16,19,0,0.0,4.0,4.2,9.0,4.0,3.93,0.0
2017,5,16,19,15,0.0,2.0,4.2,9.0,2.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,5,15,115.5,17.0,1.5,6.5,27.5,13.27,0.0
2017,5,17,5,30,231.0,34.0,1.7,7.0,55.0,26.38,16.76
2017,5,17,5,45,338.0,45.0,1.95,7.5,98.0,34.57,25.36
2017,5,17,6,0,445.0,56.0,2.2,8.0,141.0,41.34,31.94
2017,5,17,6,15,514.0,64.5,2.2,8.5,191.0,55.84,36.0
2017,5,17,6,30,583.0,73.0,2.2,9.0,241.0,97.91,57.12
2017,5,17,6,45,633.5,78.5,2.2,9.5,294.0,142.84,88.87
2017,5,17,7,0,684.0,84.0,2.2,10.0,347.0,193.47,130.32
2017,5,17,7,15,718.0,89.0,2.15,10.5,400.0,245.25,175.83
2017,5,17,7,30,752.0,94.0,2.1,11.0,453.0,300.52,224.85
2017,5,17,7,45,778.5,97.5,2.1,11.5,504.5,357.53,275.04
2017,5,17,8,0,805.0,101.0,2.1,12.0,556.0,414.07,323.75
2017,5,17,8,15,824.0,104.5,2.2,12.5,604.5,469.17,370.32
2017,5,17,8,30,843.0,108.0,2.3,13.0,653.0,525.18,416.21
2017,5,17,8,45,855.5,111.5,2.45,13.5,697.5,578.26,458.69
2017,5,17,9,0,868.0,115.0,2.6,14.0,742.0,631.1,499.81
2017,5,17,9,15,879.0,117.5,2.75,14.0,781.5,682.45,539.73
2017,5,17,9,30,890.0,120.0,2.9,14.0,821.0,731.57,577.26
2017,5,17,9,45,910.0,115.5,3.1,14.5,857.5,779.49,610.6
2017,5,17,10,0,930.0,111.0,3.3,15.0,894.0,826.64,643.01
2017,5,17,10,15,936.0,112.0,3.45,15.0,921.5,866.78,671.1
2017,5,17,10,30,942.0,113.0,3.6,15.0,949.0,904.7,697.59
2017,5,17,10,45,950.5,111.0,3.75,15.5,971.0,939.47,720.48
2017,5,17,11,0,959.0,109.0,3.9,16.0,993.0,971.78,741.56
2017,5,17,11,15,962.0,109.5,4.0,16.0,1006.0,998.87,760.11
2017,5,17,11,30,965.0,110.0,4.1,16.0,1019.0,1022.93,776.67
2017,5,17,11,45,965.0,111.0,4.2,16.5,1024.0,1041.5,788.08
2017,5,17,12,0,965.0,112.0,4.3,17.0,1029.0,1056.76,797.33
2017,5,17,12,15,964.5,112.0,4.3,17.0,1026.5,1067.16,804.26
2017,5,17,12,30,964.0,112.0,4.3,17.0,1024.0,1074.13,809.03
2017,5,17,12,45,959.5,113.5,4.35,17.5,1012.5,1075.2,808.77
2017,5,17,13,0,955.0,115.0,4.4,18.0,1001.0,1072.81,806.39
2017,5,17,13,15,951.5,114.0,4.35,18.0,982.5,1065.39,801.58
2017,5,17,13,30,948.0,113.0,4.3,18.0,964.0,1054.56,794.67
2017,5,17,13,45,946.5,109.5,4.25,18.0,939.5,1039.69,785.15
2017,5,17,14,0,945.0,106.0,4.2,18.0,915.0,1021.45,773.48
2017,5,17,14,15,937.5,104.5,4.1,18.0,883.0,996.43,756.96
2017,5,17,14,30,930.0,103.0,4.0,18.0,851.0,968.49,738.52
2017,5,17,14,45,920.5,101.0,3.95,18.0,813.0,935.47,716.87
2017,5,17,15,0,911.0,99.0,3.9,18.0,775.0,899.98,693.45
2017,5,17,15,15,898.5,97.0,3.8,18.0,731.5,859.7,666.29
2017,5,17,15,30,886.0,95.0,3.7,18.0,688.0,817.57,637.64
2017,5,17,15,45,871.5,91.5,3.65,18.0,640.5,770.63,605.52
2017,5,17,16,0,857.0,88.0,3.6,18.0,593.0,722.46,572.13
2017,5,17,16,15,835.5,85.0,3.5,17.5,542.0,672.38,537.71
2017,5,17,16,30,814.0,82.0,3.4,17.0,491.0,618.62,497.94
2017,5,17,16,45,788.0,77.5,3.35,16.5,439.0,560.69,453.7
2017,5,17,17,0,762.0,73.0,3.3,16.0,387.0,503.65,408.69
2017,5,17,17,15,722.5,68.5,3.3,15.0,333.5,441.1,358.5
2017,5,17,17,30,683.0,64.0,3.3,14.0,280.0,381.38,308.66
2017,5,17,17,45,624.5,58.0,3.3,13.5,228.0,316.99,252.91
2017,5,17,18,0,566.0,52.0,3.3,13.0,176.0,256.95,199.45
2017,5,17,18,15,476.0,44.0,3.35,12.0,129.5,191.58,142.1
2017,5,17,18,30,386.0,36.0,3.4,11.0,83.0,135.75,93.05
2017,5,17,18,45,243.5,24.0,3.5,10.0,49.0,74.78,38.46
2017,5,17,19,0,101.0,12.0,3.6,9.0,15.0,24.31,0.0
2017,5,17,19,15,50.5,6.0,3.6,8.5,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,5,15,155.5,15.0,1.45,6.5,30.0,11.3,0.0
2017,5,18,5,30,311.0,30.0,1.7,7.0,60.0,23.18,14.17
2017,5,18,5,45,408.0,39.5,2.0,8.0,103.5,29.21,20.54
2017,5,18,6,0,505.0,49.0,2.3,9.0,147.0,34.85,25.96
2017,5,18,6,15,569.5,56.0,2.35,9.5,197.0,50.36,29.74
2017,5,18,6,30,634.0,63.0,2.4,10.0,247.0,93.93,51.32
2017,5,18,6,45,675.5,69.0,2.45,10.5,299.5,140.98,85.1
2017,5,18,7,0,717.0,75.0,2.5,11.0,352.0,195.46,130.29
2017,5,18,7,15,749.0,79.0,2.7,11.5,404.5,247.37,176.28
2017,5,18,7,30,781.0,83.0,2.9,12.0,457.0,302.56,225.77
2017,5,18,7,45,803.0,87.0,3.1,13.0,508.0,357.28,274.32
2017,5,18,8,0,825.0,91.0,3.3,14.0,559.0,413.71,323.09
2017,5,18,8,15,843.0,94.0,3.4,14.5,607.5,468.85,370.02
2017,5,18,8,30,861.0,97.0,3.5,15.0,656.0,526.99,417.81
2017,5,18,8,45,875.0,99.5,3.6,15.5,700.5,580.4,460.67
2017,5,18,9,0,889.0,102.0,3.7,16.0,745.0,633.64,502.16
2017,5,18,9,15,900.0,104.0,3.75,16.5,784.5,684.03,540.24
2017,5,18,9,30,911.0,106.0,3.8,17.0,824.0,733.47,576.04
2017,5,18,9,45,923.0,105.5,3.85,17.5,859.0,780.07,607.6
2017,5,18,10,0,935.0,105.0,3.9,18.0,894.0,825.3,637.77
2017,5,18,10,15,940.5,106.0,3.95,18.5,921.0,865.14,663.77
2017,5,18,10,30,946.0,107.0,4.0,19.0,948.0,902.73,687.96
2017,5,18,10,45,952.0,106.5,4.05,19.5,968.5,936.84,709.55
2017,5,18,11,0,958.0,106.0,4.1,20.0,989.0,968.38,729.24
2017,5,18,11,15,960.0,106.5,4.1,20.0,1001.5,994.47,746.29
2017,5,18,11,30,962.0,107.0,4.1,20.0,1014.0,1017.52,761.31
2017,5,18,11,45,964.5,106.0,4.15,20.5,1019.5,1036.39,772.43
2017,5,18,12,0,967.0,105.0,4.2,21.0,1025.0,1052.03,781.44
2017,5,18,12,15,966.5,105.0,4.2,21.0,1022.0,1062.39,788.24
2017,5,18,12,30,966.0,105.0,4.2,21.0,1019.0,1069.33,792.91
2017,5,18,12,45,957.5,109.0,4.25,21.0,1007.0,1068.96,793.21
2017,5,18,13,0,949.0,113.0,4.3,21.0,995.0,1065.16,791.41
2017,5,18,13,15,945.5,112.0,4.25,21.0,976.5,1057.76,786.71
2017,5,18,13,30,942.0,111.0,4.2,21.0,958.0,1046.97,779.89
2017,5,18,13,45,937.5,109.5,4.2,21.5,933.5,1031.37,768.82
2017,5,18,14,0,933.0,108.0,4.2,22.0,909.0,1012.54,755.74
2017,5,18,14,15,925.5,106.5,4.15,21.5,877.0,987.77,741.34
2017,5,18,14,30,918.0,105.0,4.1,21.0,845.0,960.13,724.99
2017,5,18,14,45,911.5,102.0,4.05,21.0,808.0,929.06,704.85
2017,5,18,15,0,905.0,99.0,4.0,21.0,771.0,895.37,682.88
2017,5,18,15,15,892.5,96.5,3.85,21.0,728.0,854.78,655.47
2017,5,18,15,30,880.0,94.0,3.7,21.0,685.0,812.33,626.65
2017,5,18,15,45,865.5,91.0,3.6,21.0,638.0,766.2,595.21
2017,5,18,16,0,851.0,88.0,3.5,21.0,591.0,722.4,565.16
2017,5,18,16,15,830.0,85.0,3.3,20.5,540.5,669.39,528.61
2017,5,18,16,30,809.0,82.0,3.1,20.0,490.0,616.22,489.53
2017,5,18,16,45,783.0,77.5,2.9,19.5,438.0,558.55,445.7
2017,5,18,17,0,757.0,73.0,2.7,19.0,386.0,501.77,401.26
2017,5,18,17,15,718.0,68.5,2.55,18.0,333.0,439.73,352.08
2017,5,18,17,30,679.0,64.0,2.4,17.0,280.0,380.46,303.33
2017,5,18,17,45,627.0,57.5,2.3,16.5,229.0,318.22,250.21
2017,5,18,18,0,575.0,51.0,2.2,16.0,178.0,259.69,198.77
2017,5,18,18,15,488.0,43.0,2.2,15.0,131.5,194.6,142.51
2017,5,18,18,30,401.0,35.0,2.2,14.0,85.0,138.76,94.04
2017,5,18,18,45,259.0,24.0,2.25,13.5,50.5,78.27,41.02
2017,5,18,19,0,117.0,13.0,2.3,13.0,16.0,27.46,0.0
2017,5,18,19,15,58.5,6.5,2.35,12.5,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,19,5,15,156.5,15.0,1.25,9.0,30.5,11.22,0.0
2017,5,19,5,30,313.0,30.0,1.4,10.0,61.0,23.05,13.96
2017,5,19,5,45,413.5,39.5,1.55,11.0,105.0,29.08,20.19
2017,5,19,6,0,514.0,49.0,1.7,12.0,149.0,34.73,25.55
2017,5,19,6,15,577.0,55.5,1.75,12.5,199.0,51.0,29.23
2017,5,19,6,30,640.0,62.0,1.8,13.0,249.0,94.49,50.71
2017,5,19,6,45,683.5,67.0,1.85,13.5,301.5,144.12,86.31
2017,5,19,7,0,727.0,72.0,1.9,14.0,354.0,195.53,128.37
2017,5,19,7,15,758.0,76.0,1.8,14.5,406.5,247.74,173.91
2017,5,19,7,30,789.0,80.0,1.7,15.0,459.0,303.1,222.48
2017,5,19,7,45,812.0,83.0,1.65,16.0,510.0,357.64,269.53
2017,5,19,8,0,835.0,86.0,1.6,17.0,561.0,413.97,316.55
2017,5,19,8,15,852.0,89.0,1.5,17.5,609.0,471.69,363.35
2017,5,19,8,30,869.0,92.0,1.4,18.0,657.0,527.19,406.68
2017,5,19,8,45,882.0,94.5,1.35,18.5,701.0,580.36,446.89
2017,5,19,9,0,895.0,97.0,1.3,19.0,745.0,633.25,485.36
2017,5,19,9,15,905.0,98.5,1.3,19.5,784.0,682.71,520.46
2017,5,19,9,30,915.0,100.0,1.3,20.0,823.0,731.13,552.93
2017,5,19,9,45,925.5,100.0,1.3,20.5,857.0,777.2,581.83
2017,5,19,10,0,936.0,100.0,1.3,21.0,891.0,821.78,609.23
2017,5,19,10,15,941.5,101.0,1.35,21.5,918.5,861.59,633.69
2017,5,19,10,30,947.0,102.0,1.4,22.0,946.0,899.15,656.45
2017,5,19,10,45,950.5,103.5,1.45,22.5,965.5,933.03,676.65
2017,5,19,11,0,954.0,105.0,1.5,23.0,985.0,964.21,695.02
2017,5,19,11,15,956.5,105.5,1.5,23.0,998.0,990.64,710.96
2017,5,19,11,30,959.0,106.0,1.5,23.0,1011.0,1014.06,725.03
2017,5,19,11,45,959.5,106.5,1.55,23.5,1016.0,1032.45,735.37
2017,5,19,12,0,960.0,107.0,1.6,24.0,1021.0,1047.57,743.79
2017,5,19,12,15,959.5,107.0,1.6,24.0,1018.0,1057.88,749.99
2017,5,19,12,30,959.0,107.0,1.6,24.0,1015.0,1064.78,754.27
2017,5,19,12,45,957.5,106.5,1.65,24.5,1005.0,1066.74,754.96
2017,5,19,13,0,956.0,106.0,1.7,25.0,995.0,1065.24,753.69
2017,5,19,13,15,952.5,105.0,1.7,25.0,977.0,1057.79,749.6
2017,5,19,13,30,949.0,104.0,1.7,25.0,959.0,1046.92,743.58
2017,5,19,13,45,944.0,103.0,1.7,25.0,934.0,1031.26,734.7
2017,5,19,14,0,939.0,102.0,1.7,25.0,909.0,1012.37,723.93
2017,5,19,14,15,932.0,101.0,1.75,25.0,877.5,988.49,710.75
2017,5,19,14,30,925.0,100.0,1.8,25.0,846.0,961.71,695.7
2017,5,19,14,45,916.0,98.0,1.85,25.0,808.5,929.32,676.93
2017,5,19,15,0,907.0,96.0,1.9,25.0,771.0,894.44,656.38
2017,5,19,15,15,895.0,94.0,1.9,24.5,728.5,854.77,633.17
2017,5,19,15,30,883.0,92.0,1.9,24.0,686.0,813.21,608.36
2017,5,19,15,45,868.0,89.0,1.95,24.0,639.0,766.61,578.94
2017,5,19,16,0,853.0,86.0,2.0,24.0,592.0,718.83,548.18
2017,5,19,16,15,832.5,83.0,2.05,23.5,542.0,669.63,516.8
2017,5,19,16,30,812.0,80.0,2.1,23.0,492.0,616.72,480.24
2017,5,19,16,45,786.0,76.0,2.2,22.5,440.0,559.49,438.94
2017,5,19,17,0,760.0,72.0,2.3,22.0,388.0,503.16,396.65
2017,5,19,17,15,722.0,67.5,2.15,21.0,335.0,441.48,348.56
2017,5,19,17,30,684.0,63.0,2.0,20.0,282.0,382.48,300.81
2017,5,19,17,45,630.5,57.0,1.9,19.0,231.0,319.86,248.7
2017,5,19,18,0,577.0,51.0,1.8,18.0,180.0,261.15,198.22
2017,5,19,18,15,492.0,43.5,1.85,17.0,133.5,196.99,143.29
2017,5,19,18,30,407.0,36.0,1.9,16.0,87.0,141.81,95.75
2017,5,19,18,45,267.5,24.5,1.95,15.5,52.0,81.07,43.43
2017,5,19,19,0,128.0,13.0,2.0,15.0,17.0,29.04,0.0
2017,5,19,19,15,64.0,6.5,2.1,14.5,8.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,20,5,15,162.0,15.5,2.35,9.5,31.5,11.6,0.0
2017,5,20,5,30,324.0,31.0,2.5,10.0,63.0,23.89,14.74
2017,5,20,5,45,419.0,40.0,2.65,10.5,106.5,29.42,20.54
2017,5,20,6,0,514.0,49.0,2.8,11.0,150.0,34.61,25.54
2017,5,20,6,15,576.0,55.5,2.65,11.5,200.0,51.86,29.56
2017,5,20,6,30,638.0,62.0,2.5,12.0,250.0,95.26,51.45
2017,5,20,6,45,679.0,67.5,2.35,13.0,302.0,142.04,84.97
2017,5,20,7,0,720.0,73.0,2.2,14.0,354.0,196.04,129.26
2017,5,20,7,15,750.0,77.5,2.1,14.5,406.0,248.07,174.76
2017,5,20,7,30,780.0,82.0,2.0,15.0,458.0,303.13,223.2
2017,5,20,7,45,802.5,85.5,1.95,16.0,508.0,357.45,270.17
2017,5,20,8,0,825.0,89.0,1.9,17.0,558.0,413.51,317.12
2017,5,20,8,15,841.5,91.5,1.8,17.5,605.5,467.41,361.32
2017,5,20,8,30,858.0,94.0,1.7,18.0,653.0,524.21,405.94
2017,5,20,8,45,871.0,96.5,1.65,19.0,697.0,576.81,445.21
2017,5,20,9,0,884.0,99.0,1.6,20.0,741.0,629.14,482.66
2017,5,20,9,15,894.0,101.0,1.55,20.5,779.5,678.55,517.53
2017,5,20,9,30,904.0,103.0,1.5,21.0,818.0,726.93,549.81
2017,5,20,9,45,909.0,106.0,1.45,22.0,850.0,771.37,576.14
2017,5,20,10,0,914.0,109.0,1.4,23.0,882.0,813.96,600.57
2017,5,20,10,15,919.0,110.0,1.4,23.0,908.5,852.58,624.81
2017,5,20,10,30,924.0,111.0,1.4,23.0,935.0,888.99,647.41
2017,5,20,10,45,928.0,112.0,1.45,23.5,954.5,922.13,667.14
2017,5,20,11,0,932.0,113.0,1.5,24.0,974.0,952.67,685.11
2017,5,20,11,15,934.0,113.5,1.55,24.5,986.0,978.13,699.79
2017,5,20,11,30,936.0,114.0,1.6,25.0,998.0,1000.64,712.65
2017,5,20,11,45,936.0,114.0,1.65,25.5,1002.0,1017.68,722.12
2017,5,20,12,0,936.0,114.0,1.7,26.0,1006.0,1031.52,729.72
2017,5,20,12,15,935.0,114.0,1.75,26.0,1003.0,1041.13,736.24
2017,5,20,12,30,934.0,114.0,1.8,26.0,1000.0,1047.42,740.86
2017,5,20,12,45,928.0,116.0,1.9,26.0,988.5,1047.43,742.43
2017,5,20,13,0,922.0,118.0,2.0,26.0,977.0,1044.11,742.05
2017,5,20,13,15,918.0,117.5,2.05,26.0,959.0,1036.9,738.71
2017,5,20,13,30,914.0,117.0,2.1,26.0,941.0,1026.43,733.43
2017,5,20,13,45,908.0,116.0,2.2,26.0,916.0,1010.28,725.24
2017,5,20,14,0,902.0,115.0,2.3,26.0,891.0,991.07,715.09
2017,5,20,14,15,894.5,113.5,2.35,26.0,860.0,966.95,701.26
2017,5,20,14,30,887.0,112.0,2.4,26.0,829.0,940.08,685.61
2017,5,20,14,45,878.0,109.5,2.45,26.0,792.0,908.18,666.58
2017,5,20,15,0,869.0,107.0,2.5,26.0,755.0,873.91,645.84
2017,5,20,15,15,856.5,104.5,2.55,25.5,713.0,834.54,622.67
2017,5,20,15,30,844.0,102.0,2.6,25.0,671.0,797.56,600.77
2017,5,20,15,45,829.5,98.5,2.65,24.5,625.5,752.05,572.5
2017,5,20,16,0,815.0,95.0,2.7,24.0,580.0,705.4,542.87
2017,5,20,16,15,794.0,91.5,2.75,23.5,530.5,653.38,508.62
2017,5,20,16,30,773.0,88.0,2.8,23.0,481.0,601.28,471.57
2017,5,20,16,45,748.5,82.5,2.85,22.5,430.5,545.09,430.22
2017,5,20,17,0,724.0,77.0,2.9,22.0,380.0,489.72,388.02
2017,5,20,17,15,686.0,72.0,2.85,21.0,328.5,430.39,341.62
2017,5,20,17,30,648.0,67.0,2.8,20.0,277.0,372.71,294.8
2017,5,20,17,45,598.5,60.0,2.8,19.0,227.0,311.32,243.52
2017,5,20,18,0,549.0,53.0,2.8,18.0,177.0,254.51,194.39
2017,5,20,18,15,466.0,45.0,2.7,17.0,131.5,191.77,140.33
2017,5,20,18,30,383.0,37.0,2.6,16.0,86.0,137.8,93.73
2017,5,20,18,45,255.0,25.0,2.55,15.5,52.0,80.09,44.13
2017,5,20,19,0,127.0,13.0,2.5,15.0,18.0,29.12,0.0
2017,5,20,19,15,63.5,6.5,2.45,14.5,9.0,6.39,0.0
2017,5,20,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,21,5,15,182.5,15.0,1.5,9.5,33.5,11.08,0.0
2017,5,21,5,30,365.0,30.0,1.7,10.0,67.0,22.83,13.93
2017,5,21,5,45,462.5,38.0,1.95,11.0,112.0,27.53,18.84
2017,5,21,6,0,560.0,46.0,2.2,12.0,157.0,31.95,23.07
2017,5,21,6,15,620.0,52.0,2.1,12.5,208.0,53.89,29.92
2017,5,21,6,30,680.0,58.0,2.0,13.0,259.0,98.87,52.48
2017,5,21,6,45,722.0,62.5,1.9,13.5,312.0,146.95,86.95
2017,5,21,7,0,764.0,67.0,1.8,14.0,365.0,199.75,130.45
2017,5,21,7,15,792.5,70.5,1.75,15.0,418.0,252.89,176.76
2017,5,21,7,30,821.0,74.0,1.7,16.0,471.0,308.85,225.62
2017,5,21,7,45,843.0,77.0,1.7,17.0,522.5,367.8,276.12
2017,5,21,8,0,865.0,80.0,1.7,18.0,574.0,425.05,323.84
2017,5,21,8,15,880.5,82.5,1.65,18.5,622.0,480.21,368.87
2017,5,21,8,30,896.0,85.0,1.6,19.0,670.0,535.79,412.53
2017,5,21,8,45,907.5,87.0,1.6,20.0,714.0,588.85,452.13
2017,5,21,9,0,919.0,89.0,1.6,21.0,758.0,641.43,489.82
2017,5,21,9,15,928.5,91.0,1.5,21.5,797.0,692.0,524.88
2017,5,21,9,30,938.0,93.0,1.4,22.0,836.0,741.45,556.58
2017,5,21,9,45,923.0,107.0,1.3,22.5,863.5,783.06,581.14
2017,5,21,10,0,908.0,121.0,1.2,23.0,891.0,821.23,602.84
2017,5,21,10,15,914.0,122.5,1.1,23.5,917.5,860.97,624.99
2017,5,21,10,30,920.0,124.0,1.0,24.0,944.0,898.56,645.13
2017,5,21,10,45,925.0,124.0,0.95,25.0,964.5,931.53,661.41
2017,5,21,11,0,930.0,124.0,0.9,26.0,985.0,961.95,675.78
2017,5,21,11,15,932.5,124.5,0.9,26.0,997.5,987.87,690.8
2017,5,21,11,30,935.0,125.0,0.9,26.0,1010.0,1010.86,704.09
2017,5,21,11,45,937.0,125.0,0.95,26.5,1015.5,1029.87,714.64
2017,5,21,12,0,939.0,125.0,1.0,27.0,1021.0,1045.74,723.39
2017,5,21,12,15,938.5,125.0,1.1,27.0,1018.0,1055.94,731.28
2017,5,21,12,30,938.0,125.0,1.2,27.0,1015.0,1062.83,737.32
2017,5,21,12,45,941.0,121.0,1.3,27.0,1006.0,1065.79,741.1
2017,5,21,13,0,944.0,117.0,1.4,27.0,997.0,1065.31,742.91
2017,5,21,13,15,940.5,116.0,1.5,27.0,979.5,1058.01,740.65
2017,5,21,13,30,937.0,115.0,1.6,27.0,962.0,1047.35,736.42
2017,5,21,13,45,931.5,114.0,1.7,27.0,937.0,1031.46,728.97
2017,5,21,14,0,926.0,113.0,1.8,27.0,912.0,1012.4,719.54
2017,5,21,14,15,919.0,111.5,1.85,27.0,880.0,988.35,706.28
2017,5,21,14,30,912.0,110.0,1.9,27.0,848.0,961.43,691.17
2017,5,21,14,45,901.5,108.5,1.95,27.0,810.5,928.67,672.22
2017,5,21,15,0,891.0,107.0,2.0,27.0,773.0,893.56,651.59
2017,5,21,15,15,878.5,104.5,2.0,27.0,730.5,853.55,627.02
2017,5,21,15,30,866.0,102.0,2.0,27.0,688.0,811.73,601.02
2017,5,21,15,45,848.5,100.0,2.0,27.0,640.5,768.94,574.05
2017,5,21,16,0,831.0,98.0,2.0,27.0,593.0,721.04,543.17
2017,5,21,16,15,810.0,94.5,2.0,26.0,543.0,668.39,510.41
2017,5,21,16,30,789.0,91.0,2.0,25.0,493.0,615.6,474.72
2017,5,21,16,45,759.5,87.0,2.0,24.5,441.0,557.34,432.73
2017,5,21,17,0,730.0,83.0,2.0,24.0,389.0,501.66,391.17
2017,5,21,17,15,690.5,77.5,1.9,23.0,336.5,439.58,343.68
2017,5,21,17,30,651.0,72.0,1.8,22.0,284.0,380.39,296.66
2017,5,21,17,45,593.5,65.5,1.75,21.0,233.0,316.14,244.24
2017,5,21,18,0,536.0,59.0,1.7,20.0,182.0,257.26,194.56
2017,5,21,18,15,449.5,50.0,1.85,19.0,135.5,192.93,140.43
2017,5,21,18,30,363.0,41.0,2.0,18.0,89.0,137.71,93.71
2017,5,21,18,45,181.5,30.0,2.2,17.0,54.0,72.12,41.4
2017,5,21,19,0,0.0,19.0,2.4,16.0,19.0,18.68,0.0
2017,5,21,19,15,0.0,9.5,2.6,15.5,9.5,9.34,0.0
2017,5,21,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,22,5,15,154.5,16.5,2.6,8.5,32.5,12.36,0.0
2017,5,22,5,30,309.0,33.0,2.7,9.0,65.0,25.59,16.42
2017,5,22,5,45,408.0,42.5,2.8,10.0,109.0,31.49,22.47
2017,5,22,6,0,507.0,52.0,2.9,11.0,153.0,37.03,27.73
2017,5,22,6,15,569.5,58.5,2.8,11.5,203.0,55.85,32.14
2017,5,22,6,30,632.0,65.0,2.7,12.0,253.0,99.01,54.51
2017,5,22,6,45,676.0,70.0,2.6,12.5,305.5,145.45,88.13
2017,5,22,7,0,720.0,75.0,2.5,13.0,358.0,199.52,132.84
2017,5,22,7,15,750.5,79.5,2.45,13.5,410.0,251.63,178.68
2017,5,22,7,30,781.0,84.0,2.4,14.0,462.0,306.82,227.54
2017,5,22,7,45,804.0,87.0,2.4,15.0,513.0,360.85,274.65
2017,5,22,8,0,827.0,90.0,2.4,16.0,564.0,416.67,321.88
2017,5,22,8,15,844.0,93.0,2.4,16.5,611.5,471.29,367.35
2017,5,22,8,30,861.0,96.0,2.4,17.0,659.0,528.86,413.5
2017,5,22,8,45,874.0,98.5,2.45,18.0,703.0,581.54,453.87
2017,5,22,9,0,887.0,101.0,2.5,19.0,747.0,633.94,492.62
2017,5,22,9,15,897.0,103.0,2.5,19.5,785.5,683.42,528.71
2017,5,22,9,30,907.0,105.0,2.5,20.0,824.0,731.87,562.32
2017,5,22,9,45,908.5,110.0,2.5,20.5,855.5,775.7,590.67
2017,5,22,10,0,910.0,115.0,2.5,21.0,887.0,817.42,617.16
2017,5,22,10,15,916.0,116.0,2.5,21.5,914.0,856.69,641.6
2017,5,22,10,30,922.0,117.0,2.5,22.0,941.0,893.81,664.3
2017,5,22,10,45,925.0,118.5,2.5,22.5,960.0,926.48,683.8
2017,5,22,11,0,928.0,120.0,2.5,23.0,979.0,956.52,701.42
2017,5,22,11,15,930.0,120.5,2.5,23.5,991.5,981.89,715.88
2017,5,22,11,30,932.0,121.0,2.5,24.0,1004.0,1004.33,728.42
2017,5,22,11,45,932.0,121.5,2.5,24.5,1008.5,1021.82,737.79
2017,5,22,12,0,932.0,122.0,2.5,25.0,1013.0,1036.15,745.2
2017,5,22,12,15,931.5,122.0,2.5,25.0,1010.0,1046.26,751.5
2017,5,22,12,30,931.0,122.0,2.5,25.0,1007.0,1053.09,755.86
2017,5,22,12,45,922.0,126.0,2.55,25.0,994.5,1052.2,756.01
2017,5,22,13,0,913.0,130.0,2.6,25.0,982.0,1048.01,754.26
2017,5,22,13,15,909.0,129.0,2.65,25.0,964.0,1040.45,750.48
2017,5,22,13,30,905.0,128.0,2.7,25.0,946.0,1029.64,744.75
2017,5,22,13,45,898.5,127.0,2.8,25.0,921.0,1013.23,735.97
2017,5,22,14,0,892.0,126.0,2.9,25.0,896.0,993.79,725.25
2017,5,22,14,15,884.0,124.5,2.95,25.0,865.0,969.51,710.93
2017,5,22,14,30,876.0,123.0,3.0,25.0,834.0,942.52,694.81
2017,5,22,14,45,864.5,121.5,3.1,25.0,796.5,909.84,675.16
2017,5,22,15,0,853.0,120.0,3.2,25.0,759.0,879.8,657.13
2017,5,22,15,15,840.0,117.0,3.2,24.5,717.0,839.85,632.75
2017,5,22,15,30,827.0,114.0,3.2,24.0,675.0,798.21,606.91
2017,5,22,15,45,809.5,111.0,3.25,23.5,628.5,751.64,577.4
2017,5,22,16,0,792.0,108.0,3.3,23.0,582.0,704.17,546.67
2017,5,22,16,15,769.5,104.0,3.3,22.5,532.5,651.56,510.75
2017,5,22,16,30,747.0,100.0,3.3,22.0,483.0,600.63,473.94
2017,5,22,16,45,718.0,95.0,3.3,21.5,432.0,543.47,431.34
2017,5,22,17,0,689.0,90.0,3.3,21.0,381.0,487.61,388.37
2017,5,22,17,15,648.5,84.5,3.25,20.0,329.0,427.0,340.84
2017,5,22,17,30,608.0,79.0,3.2,19.0,277.0,369.41,294.02
2017,5,22,17,45,552.5,71.0,3.2,18.0,227.5,306.45,241.52
2017,5,22,18,0,497.0,63.0,3.2,17.0,178.0,248.7,191.85
2017,5,22,18,15,411.5,53.0,3.15,16.0,132.5,185.56,137.71
2017,5,22,18,30,326.0,43.0,3.1,15.0,87.0,131.42,91.34
2017,5,22,18,45,204.5,29.0,3.05,14.5,53.0,75.51,44.2
2017,5,22,19,0,83.0,15.0,3.0,14.0,19.0,25.69,0.0
2017,5,22,19,15,41.5,7.5,3.0,13.5,9.5,10.78,0.0
2017,5,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,23,5,15,139.0,17.5,2.1,8.5,32.0,13.49,1.12
2017,5,23,5,30,278.0,35.0,2.2,9.0,64.0,27.43,18.09
2017,5,23,5,45,375.0,45.0,2.35,10.0,107.5,33.71,24.47
2017,5,23,6,0,472.0,55.0,2.5,11.0,151.0,39.59,30.05
2017,5,23,6,15,535.5,62.5,2.5,11.5,200.0,59.12,35.16
2017,5,23,6,30,599.0,70.0,2.5,12.0,249.0,101.39,57.67
2017,5,23,6,45,643.0,76.0,2.55,12.5,301.0,146.9,90.78
2017,5,23,7,0,687.0,82.0,2.6,13.0,353.0,197.32,132.45
2017,5,23,7,15,719.0,86.5,2.6,13.5,404.5,248.24,177.14
2017,5,23,7,30,751.0,91.0,2.6,14.0,456.0,304.96,227.04
2017,5,23,7,45,774.5,95.0,2.65,15.0,506.5,358.46,273.61
2017,5,23,8,0,798.0,99.0,2.7,16.0,557.0,413.84,320.49
2017,5,23,8,15,816.0,102.0,2.75,16.5,604.5,467.42,365.26
2017,5,23,8,30,834.0,105.0,2.8,17.0,652.0,521.82,409.29
2017,5,23,8,45,848.0,107.5,2.85,17.5,695.5,574.07,450.4
2017,5,23,9,0,862.0,110.0,2.9,18.0,739.0,627.71,491.24
2017,5,23,9,15,872.5,112.5,2.95,18.5,777.5,676.86,527.67
2017,5,23,9,30,883.0,115.0,3.0,19.0,816.0,725.09,562.21
2017,5,23,9,45,879.0,123.5,3.05,19.5,846.0,767.2,590.08
2017,5,23,10,0,875.0,132.0,3.1,20.0,876.0,806.86,615.92
2017,5,23,10,15,881.5,133.5,3.15,20.5,902.5,845.81,640.99
2017,5,23,10,30,888.0,135.0,3.2,21.0,929.0,882.75,664.43
2017,5,23,10,45,892.5,136.0,3.25,21.5,948.5,915.29,684.67
2017,5,23,11,0,897.0,137.0,3.3,22.0,968.0,945.37,703.15
2017,5,23,11,15,899.5,137.5,3.35,22.0,980.5,970.54,719.66
2017,5,23,11,30,902.0,138.0,3.4,22.0,993.0,992.9,734.36
2017,5,23,11,45,902.0,139.0,3.5,22.5,997.5,1010.45,744.89
2017,5,23,12,0,902.0,140.0,3.6,23.0,1002.0,1024.96,753.48
2017,5,23,12,15,901.5,140.0,3.65,23.0,999.5,1034.88,760.26
2017,5,23,12,30,901.0,140.0,3.7,23.0,997.0,1041.62,765.11
2017,5,23,12,45,903.5,136.0,3.8,23.0,988.0,1044.12,767.68
2017,5,23,13,0,906.0,132.0,3.9,23.0,979.0,1043.33,768.21
2017,5,23,13,15,902.0,131.0,4.0,22.5,961.0,1035.83,765.93
2017,5,23,13,30,898.0,130.0,4.1,22.0,943.0,1025.11,761.61
2017,5,23,13,45,890.5,129.5,4.25,22.0,918.0,1008.36,752.15
2017,5,23,14,0,883.0,129.0,4.4,22.0,893.0,988.64,740.7
2017,5,23,14,15,875.0,127.5,4.45,21.5,861.5,964.57,727.15
2017,5,23,14,30,867.0,126.0,4.5,21.0,830.0,937.82,711.91
2017,5,23,14,45,855.0,124.5,4.55,21.0,792.5,904.97,690.9
2017,5,23,15,0,843.0,123.0,4.6,21.0,755.0,874.85,671.71
2017,5,23,15,15,829.0,120.5,4.6,20.5,713.0,834.96,646.36
2017,5,23,15,30,815.0,118.0,4.6,20.0,671.0,793.46,619.55
2017,5,23,15,45,796.5,115.0,4.6,20.0,625.0,746.58,587.26
2017,5,23,16,0,778.0,112.0,4.6,20.0,579.0,698.91,553.99
2017,5,23,16,15,755.5,108.0,4.55,19.0,529.5,646.89,518.01
2017,5,23,16,30,733.0,104.0,4.5,18.0,480.0,596.73,481.45
2017,5,23,16,45,702.5,99.0,4.45,17.5,429.0,539.32,437.25
2017,5,23,17,0,672.0,94.0,4.4,17.0,378.0,483.35,392.93
2017,5,23,17,15,631.0,88.0,4.25,16.0,327.0,422.75,344.07
2017,5,23,17,30,590.0,82.0,4.1,15.0,276.0,365.23,296.17
2017,5,23,17,45,533.0,74.0,4.0,14.5,226.5,302.54,242.39
2017,5,23,18,0,476.0,66.0,3.9,14.0,177.0,245.21,191.97
2017,5,23,18,15,391.5,55.5,3.7,13.5,132.0,182.82,137.58
2017,5,23,18,30,307.0,45.0,3.5,13.0,87.0,128.8,90.78
2017,5,23,18,45,191.0,30.5,3.35,12.5,53.0,74.92,45.2
2017,5,23,19,0,75.0,16.0,3.2,12.0,19.0,28.53,0.0
2017,5,23,19,15,37.5,8.0,3.15,11.5,9.5,11.0,0.0
2017,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,24,5,15,123.5,18.5,3.8,8.0,31.5,14.28,2.14
2017,5,24,5,30,247.0,37.0,3.8,8.0,63.0,28.48,19.11
2017,5,24,5,45,332.0,49.0,3.85,8.5,104.5,36.81,27.4
2017,5,24,6,0,417.0,61.0,3.9,9.0,146.0,44.99,35.17
2017,5,24,6,15,474.0,71.0,3.85,9.0,193.5,65.63,41.99
2017,5,24,6,30,531.0,81.0,3.8,9.0,241.0,106.22,65.1
2017,5,24,6,45,599.0,78.0,3.75,9.5,290.0,143.29,90.82
2017,5,24,7,0,667.0,75.0,3.7,10.0,339.0,188.08,127.34
2017,5,24,7,15,642.5,95.0,3.65,10.0,378.0,237.56,173.71
2017,5,24,7,30,618.0,115.0,3.6,10.0,417.0,284.53,217.78
2017,5,24,7,45,438.0,181.0,3.6,10.5,406.5,314.95,249.24
2017,5,24,8,0,258.0,247.0,3.6,11.0,396.0,327.93,262.96
2017,5,24,8,15,222.5,275.0,3.6,11.5,411.0,354.88,284.82
2017,5,24,8,30,187.0,303.0,3.6,12.0,426.0,375.54,300.73
2017,5,24,8,45,392.0,264.5,3.65,12.5,544.0,463.59,371.5
2017,5,24,9,0,597.0,226.0,3.7,13.0,662.0,573.56,458.32
2017,5,24,9,15,584.5,249.0,3.8,13.0,694.5,616.05,490.57
2017,5,24,9,30,572.0,272.0,3.9,13.0,727.0,656.65,521.06
2017,5,24,9,45,734.5,197.0,4.0,13.5,806.0,731.14,579.84
2017,5,24,10,0,897.0,122.0,4.1,14.0,885.0,814.67,640.7
2017,5,24,10,15,688.5,246.5,4.15,14.0,842.5,800.34,627.37
2017,5,24,10,30,480.0,371.0,4.2,14.0,800.0,769.38,598.47
2017,5,24,10,45,525.0,362.5,4.3,14.5,842.0,818.32,634.32
2017,5,24,11,0,570.0,354.0,4.4,15.0,884.0,868.09,669.86
2017,5,24,11,15,524.0,384.5,4.4,15.0,876.0,872.09,670.57
2017,5,24,11,30,478.0,415.0,4.4,15.0,868.0,872.54,669.03
2017,5,24,11,45,476.0,419.0,4.4,15.5,872.5,886.26,677.2
2017,5,24,12,0,474.0,423.0,4.4,16.0,877.0,898.2,684.02
2017,5,24,12,15,703.0,274.0,4.4,16.0,944.5,983.44,751.85
2017,5,24,12,30,932.0,125.0,4.4,16.0,1012.0,1057.56,802.13
2017,5,24,12,45,914.5,134.5,4.4,16.5,998.0,1053.8,797.69
2017,5,24,13,0,897.0,144.0,4.4,17.0,984.0,1046.77,791.79
2017,5,24,13,15,894.0,143.5,4.4,17.0,967.0,1040.9,788.37
2017,5,24,13,30,891.0,143.0,4.4,17.0,950.0,1031.85,782.89
2017,5,24,13,45,886.5,141.0,4.4,17.0,926.0,1016.66,773.34
2017,5,24,14,0,882.0,139.0,4.4,17.0,902.0,998.42,761.82
2017,5,24,14,15,695.5,222.5,4.4,17.0,811.5,904.95,697.86
2017,5,24,14,30,509.0,306.0,4.4,17.0,721.0,803.74,622.39
2017,5,24,14,45,679.0,217.5,4.45,17.0,744.0,854.37,665.87
2017,5,24,15,0,849.0,129.0,4.5,17.0,767.0,887.04,690.55
2017,5,24,15,15,760.5,151.0,4.5,16.5,698.5,813.31,639.99
2017,5,24,15,30,672.0,173.0,4.5,16.0,630.0,740.26,589.2
2017,5,24,15,45,658.5,161.5,4.5,16.0,584.0,693.24,555.35
2017,5,24,16,0,645.0,150.0,4.5,16.0,538.0,645.38,520.09
2017,5,24,16,15,546.0,163.5,4.45,15.5,472.5,561.31,455.37
2017,5,24,16,30,447.0,177.0,4.4,15.0,407.0,487.91,397.63
2017,5,24,16,45,408.0,163.5,4.4,14.5,357.0,429.42,351.93
2017,5,24,17,0,369.0,150.0,4.4,14.0,307.0,373.73,307.34
2017,5,24,17,15,334.5,137.5,4.3,13.5,266.0,319.12,262.57
2017,5,24,17,30,300.0,125.0,4.2,13.0,225.0,273.44,224.14
2017,5,24,17,45,275.5,106.0,4.1,12.5,185.5,227.79,184.94
2017,5,24,18,0,251.0,87.0,4.0,12.0,146.0,184.42,146.84
2017,5,24,18,15,207.5,68.5,3.9,11.5,109.5,138.38,106.42
2017,5,24,18,30,164.0,50.0,3.8,11.0,73.0,96.89,70.04
2017,5,24,18,45,82.0,33.5,3.75,10.5,45.0,55.1,34.66
2017,5,24,19,0,0.0,17.0,3.7,10.0,17.0,16.57,0.0
2017,5,24,19,15,0.0,8.5,3.7,9.5,8.5,8.36,0.0
2017,5,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,25,5,15,94.0,22.0,2.8,8.5,32.0,18.51,5.12
2017,5,25,5,30,188.0,44.0,3.0,9.0,64.0,34.27,24.11
2017,5,25,5,45,285.5,57.5,3.25,9.5,106.5,43.65,33.41
2017,5,25,6,0,383.0,71.0,3.5,10.0,149.0,52.58,41.87
2017,5,25,6,15,191.5,80.5,3.55,10.0,119.5,70.44,51.41
