Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,6,30,0.0,90.0,3.6,10.0,90.0,84.55,67.48
2017,5,25,6,45,0.0,108.0,3.65,10.5,108.0,101.49,81.69
2017,5,25,7,0,0.0,126.0,3.7,11.0,126.0,118.56,95.73
2017,5,25,7,15,28.5,162.0,3.7,11.0,176.0,155.45,125.36
2017,5,25,7,30,57.0,198.0,3.7,11.0,226.0,198.38,159.98
2017,5,25,7,45,35.5,197.0,3.7,11.5,215.0,195.16,157.25
2017,5,25,8,0,14.0,196.0,3.7,12.0,204.0,191.57,153.94
2017,5,25,8,15,14.0,207.5,3.65,12.0,216.0,203.77,163.48
2017,5,25,8,30,14.0,219.0,3.6,12.0,228.0,215.93,172.89
2017,5,25,8,45,75.5,283.5,3.6,12.5,338.0,309.2,247.38
2017,5,25,9,0,137.0,348.0,3.6,13.0,448.0,409.27,325.31
2017,5,25,9,15,182.5,366.0,3.6,13.0,506.5,464.31,367.86
2017,5,25,9,30,228.0,384.0,3.6,13.0,565.0,523.15,413.02
2017,5,25,9,45,148.0,389.5,3.6,13.5,509.5,481.45,378.41
2017,5,25,10,0,68.0,395.0,3.6,14.0,454.0,432.59,338.25
2017,5,25,10,15,82.5,417.5,3.65,14.0,490.5,470.22,367.02
2017,5,25,10,30,97.0,440.0,3.7,14.0,527.0,508.87,396.0
2017,5,25,10,45,108.5,454.5,3.75,14.5,553.5,538.01,416.91
2017,5,25,11,0,120.0,469.0,3.8,15.0,580.0,570.21,439.91
2017,5,25,11,15,123.0,472.0,3.85,15.0,588.0,581.62,448.17
2017,5,25,11,30,126.0,475.0,3.9,15.0,596.0,592.72,456.34
2017,5,25,11,45,527.5,304.0,3.95,15.5,809.5,821.87,635.62
2017,5,25,12,0,929.0,133.0,4.0,16.0,1023.0,1044.73,791.69
2017,5,25,12,15,928.5,132.5,4.05,16.0,1020.0,1054.41,796.74
2017,5,25,12,30,928.0,132.0,4.1,16.0,1017.0,1060.82,801.49
2017,5,25,12,45,662.5,272.0,4.2,16.5,900.5,952.7,726.55
2017,5,25,13,0,397.0,412.0,4.3,17.0,784.0,825.61,628.75
2017,5,25,13,15,360.0,421.5,4.35,17.0,754.5,799.09,610.31
2017,5,25,13,30,323.0,431.0,4.4,17.0,725.0,771.63,590.41
2017,5,25,13,45,258.5,432.0,4.5,17.0,663.5,707.89,543.89
2017,5,25,14,0,194.0,433.0,4.6,17.0,602.0,636.79,491.46
2017,5,25,14,15,195.5,416.5,4.6,16.5,581.0,618.67,480.24
2017,5,25,14,30,197.0,400.0,4.6,16.0,560.0,599.68,468.05
2017,5,25,14,45,517.0,268.0,4.7,16.0,663.5,759.43,598.07
2017,5,25,15,0,837.0,136.0,4.8,16.0,767.0,884.57,694.09
2017,5,25,15,15,638.5,196.5,4.8,15.5,662.5,759.72,603.96
2017,5,25,15,30,440.0,257.0,4.8,15.0,558.0,639.21,511.05
2017,5,25,15,45,606.0,190.0,4.85,15.0,573.5,683.09,550.17
2017,5,25,16,0,772.0,123.0,4.9,15.0,589.0,709.69,574.45
2017,5,25,16,15,748.5,119.0,4.85,14.5,539.5,657.24,535.5
2017,5,25,16,30,725.0,115.0,4.8,14.0,490.0,604.99,495.76
2017,5,25,16,45,692.5,110.0,4.8,13.5,438.0,546.71,450.3
2017,5,25,17,0,660.0,105.0,4.8,13.0,386.0,490.04,404.83
2017,5,25,17,15,617.0,98.0,4.65,12.5,334.0,427.84,353.29
2017,5,25,17,30,574.0,91.0,4.5,12.0,282.0,368.92,303.12
2017,5,25,17,45,512.0,83.0,4.4,11.5,232.0,304.83,247.67
2017,5,25,18,0,450.0,75.0,4.3,11.0,182.0,245.48,195.25
2017,5,25,18,15,364.0,63.5,3.95,10.5,136.5,183.28,140.57
2017,5,25,18,30,278.0,52.0,3.6,10.0,91.0,130.27,94.37
2017,5,25,18,45,166.5,35.5,3.3,9.5,56.5,76.35,48.72
2017,5,25,19,0,55.0,19.0,3.0,9.0,22.0,28.33,0.0
2017,5,25,19,15,27.5,9.5,2.8,8.5,11.0,11.72,0.0
2017,5,25,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,5,15,101.0,21.5,1.2,7.5,32.5,16.68,4.62
2017,5,26,5,30,202.0,43.0,1.4,8.0,65.0,33.37,23.53
2017,5,26,5,45,289.0,57.0,1.65,9.0,106.5,43.18,33.11
2017,5,26,6,0,376.0,71.0,1.9,10.0,148.0,52.51,41.84
2017,5,26,6,15,188.0,60.5,1.95,10.0,99.0,55.14,38.22
2017,5,26,6,30,0.0,50.0,2.0,10.0,50.0,48.3,36.31
2017,5,26,6,45,0.0,60.0,2.05,10.5,60.0,57.98,44.51
2017,5,26,7,0,0.0,70.0,2.1,11.0,70.0,67.67,52.56
2017,5,26,7,15,0.0,79.0,2.1,11.0,79.0,76.4,59.77
2017,5,26,7,30,0.0,88.0,2.1,11.0,88.0,85.03,66.83
2017,5,26,7,45,0.0,120.5,2.15,11.5,120.5,115.68,92.06
2017,5,26,8,0,0.0,153.0,2.2,12.0,153.0,146.3,116.79
2017,5,26,8,15,1.5,161.0,2.25,12.0,162.0,154.9,123.4
2017,5,26,8,30,3.0,169.0,2.3,12.0,171.0,163.64,130.17
2017,5,26,8,45,7.5,200.0,2.4,12.5,206.0,195.86,155.68
2017,5,26,9,0,12.0,231.0,2.5,13.0,241.0,228.63,181.23
2017,5,26,9,15,10.5,218.5,2.55,13.5,227.0,216.89,171.15
2017,5,26,9,30,9.0,206.0,2.6,14.0,213.0,204.77,160.96
2017,5,26,9,45,11.0,229.0,2.65,14.5,238.0,228.93,179.57
2017,5,26,10,0,13.0,252.0,2.7,15.0,263.0,253.33,198.08
2017,5,26,10,15,17.0,288.0,2.7,15.0,303.5,292.1,227.94
2017,5,26,10,30,21.0,324.0,2.7,15.0,344.0,331.32,257.79
2017,5,26,10,45,27.0,353.5,2.75,15.5,379.0,368.36,285.29
2017,5,26,11,0,33.0,383.0,2.8,16.0,414.0,404.77,311.99
2017,5,26,11,15,32.0,384.0,2.85,16.0,414.5,407.11,313.46
2017,5,26,11,30,31.0,385.0,2.9,16.0,415.0,409.27,314.99
2017,5,26,11,45,37.5,404.5,2.95,16.5,440.5,436.98,335.22
2017,5,26,12,0,44.0,424.0,3.0,17.0,466.0,464.96,355.38
2017,5,26,12,15,48.0,429.5,3.05,17.0,475.5,476.46,363.97
2017,5,26,12,30,52.0,435.0,3.1,17.0,485.0,487.84,372.6
2017,5,26,12,45,177.5,445.0,3.15,17.5,612.5,631.85,481.34
2017,5,26,13,0,303.0,455.0,3.2,18.0,740.0,776.18,585.57
2017,5,26,13,15,273.5,453.5,3.3,18.0,707.0,746.26,563.56
2017,5,26,13,30,244.0,452.0,3.4,18.0,674.0,707.94,536.78
2017,5,26,13,45,250.0,434.0,3.5,18.0,656.5,701.64,533.74
2017,5,26,14,0,256.0,416.0,3.6,18.0,639.0,686.45,524.3
2017,5,26,14,15,300.0,394.0,3.7,17.5,646.0,701.6,538.85
2017,5,26,14,30,344.0,372.0,3.8,17.0,653.0,713.77,551.14
2017,5,26,14,45,348.5,350.0,3.9,17.0,624.0,687.07,533.34
2017,5,26,15,0,353.0,328.0,4.0,17.0,595.0,658.84,514.44
2017,5,26,15,15,236.0,324.0,4.05,16.5,498.0,538.37,423.91
2017,5,26,15,30,119.0,320.0,4.1,16.0,401.0,432.67,342.08
2017,5,26,15,45,119.5,296.0,4.2,16.0,373.0,403.9,321.32
2017,5,26,16,0,120.0,272.0,4.3,16.0,345.0,374.69,299.68
2017,5,26,16,15,116.0,248.0,4.3,15.5,314.0,341.96,275.22
2017,5,26,16,30,112.0,224.0,4.3,15.0,283.0,309.25,250.35
2017,5,26,16,45,102.5,203.5,4.3,14.5,253.0,271.5,220.83
2017,5,26,17,0,93.0,183.0,4.3,14.0,223.0,240.49,196.24
2017,5,26,17,15,320.5,139.0,4.2,13.5,250.5,314.29,258.88
2017,5,26,17,30,548.0,95.0,4.1,13.0,278.0,361.9,296.25
2017,5,26,17,45,498.0,84.5,4.0,12.5,229.5,301.36,243.79
2017,5,26,18,0,448.0,74.0,3.9,12.0,181.0,244.24,193.48
2017,5,26,18,15,367.0,62.5,3.65,11.5,136.5,183.54,140.29
2017,5,26,18,30,286.0,51.0,3.4,11.0,92.0,131.46,94.9
2017,5,26,18,45,183.0,35.0,3.2,10.5,57.5,79.07,50.45
2017,5,26,19,0,80.0,19.0,3.0,10.0,23.0,31.93,0.0
2017,5,26,19,15,40.0,9.5,2.8,9.5,11.5,12.85,0.0
2017,5,26,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,27,4,45,17.5,4.5,1.45,6.5,5.0,0.0,0.0
2017,5,27,5,0,35.0,9.0,1.5,7.0,10.0,8.85,0.0
2017,5,27,5,15,156.0,23.5,1.8,7.5,39.5,18.33,6.09
2017,5,27,5,30,277.0,38.0,2.1,8.0,69.0,29.18,19.9
2017,5,27,5,45,368.5,48.5,2.4,8.5,112.0,36.6,27.29
2017,5,27,6,0,460.0,59.0,2.7,9.0,155.0,42.81,33.25
2017,5,27,6,15,268.5,89.5,2.7,9.5,149.0,80.11,57.98
2017,5,27,6,30,77.0,120.0,2.7,10.0,143.0,112.43,88.14
2017,5,27,6,45,88.0,141.0,2.75,10.5,172.5,138.0,108.59
2017,5,27,7,0,99.0,162.0,2.8,11.0,202.0,161.66,127.72
2017,5,27,7,15,416.5,129.5,2.8,11.0,329.5,213.86,160.87
2017,5,27,7,30,734.0,97.0,2.8,11.0,457.0,304.71,230.34
2017,5,27,7,45,757.5,101.0,2.8,11.5,507.0,359.96,279.04
2017,5,27,8,0,781.0,105.0,2.8,12.0,557.0,414.34,326.11
2017,5,27,8,15,799.5,108.5,2.8,12.5,604.0,467.62,371.08
2017,5,27,8,30,818.0,112.0,2.8,13.0,651.0,521.8,415.37
2017,5,27,8,45,832.0,114.5,2.8,13.5,694.5,573.16,456.16
2017,5,27,9,0,846.0,117.0,2.8,14.0,738.0,624.48,495.65
2017,5,27,9,15,857.0,119.5,2.85,14.5,776.0,674.53,533.21
2017,5,27,9,30,868.0,122.0,2.9,15.0,814.0,722.35,568.15
2017,5,27,9,45,864.5,131.0,2.95,15.5,844.0,764.56,596.53
2017,5,27,10,0,861.0,140.0,3.0,16.0,874.0,804.41,622.91
2017,5,27,10,15,867.5,141.5,3.1,16.0,900.5,842.8,649.5
2017,5,27,10,30,874.0,143.0,3.2,16.0,927.0,879.25,674.62
2017,5,27,10,45,878.0,144.0,3.3,16.5,946.5,910.9,695.04
2017,5,27,11,0,882.0,145.0,3.4,17.0,966.0,940.14,713.72
2017,5,27,11,15,884.5,146.0,3.5,17.0,978.5,965.44,731.04
2017,5,27,11,30,887.0,147.0,3.6,17.0,991.0,988.0,746.57
2017,5,27,11,45,887.5,147.5,3.7,17.5,995.5,1005.34,757.2
2017,5,27,12,0,888.0,148.0,3.8,18.0,1000.0,1019.7,765.91
2017,5,27,12,15,887.5,147.5,3.85,18.0,997.5,1029.07,772.46
2017,5,27,12,30,887.0,147.0,3.9,18.0,995.0,1035.33,777.08
2017,5,27,12,45,884.5,146.5,4.0,18.0,985.0,1036.45,778.73
2017,5,27,13,0,882.0,146.0,4.1,18.0,975.0,1034.4,778.38
2017,5,27,13,15,878.5,145.0,4.1,18.0,957.5,1027.68,774.35
2017,5,27,13,30,875.0,144.0,4.1,18.0,940.0,1017.84,768.34
2017,5,27,13,45,869.5,142.5,4.2,18.0,916.0,1002.46,759.31
2017,5,27,14,0,864.0,141.0,4.3,18.0,892.0,984.14,748.33
2017,5,27,14,15,856.0,139.0,4.3,17.5,861.0,965.74,738.16
2017,5,27,14,30,848.0,137.0,4.3,17.0,830.0,938.92,722.11
2017,5,27,14,45,838.5,134.0,4.3,17.0,794.0,907.17,701.18
2017,5,27,15,0,829.0,131.0,4.3,17.0,758.0,873.18,678.67
2017,5,27,15,15,815.5,128.0,4.25,16.5,716.5,833.76,653.13
2017,5,27,15,30,802.0,125.0,4.2,16.0,675.0,792.72,626.13
2017,5,27,15,45,786.0,121.0,4.2,16.0,629.5,747.31,594.6
2017,5,27,16,0,770.0,117.0,4.2,16.0,584.0,700.94,561.98
2017,5,27,16,15,747.5,112.5,4.2,15.5,535.0,650.69,526.05
2017,5,27,16,30,725.0,108.0,4.2,15.0,486.0,598.67,487.16
2017,5,27,16,45,697.0,102.5,4.2,15.0,435.5,542.64,443.16
2017,5,27,17,0,669.0,97.0,4.2,15.0,385.0,487.82,398.98
2017,5,27,17,15,628.5,91.0,4.1,14.5,334.0,427.59,349.74
2017,5,27,17,30,588.0,85.0,4.0,14.0,283.0,370.38,301.61
2017,5,27,17,45,533.5,77.0,3.9,13.5,233.5,308.65,248.63
2017,5,27,18,0,479.0,69.0,3.8,13.0,184.0,251.97,198.74
2017,5,27,18,15,397.5,58.5,3.6,12.0,139.0,189.94,144.74
2017,5,27,18,30,316.0,48.0,3.4,11.0,94.0,135.89,97.75
2017,5,27,18,45,203.5,34.0,3.25,10.5,59.0,82.06,52.39
2017,5,27,19,0,91.0,20.0,3.1,10.0,24.0,36.11,0.01
2017,5,27,19,15,45.5,10.0,3.1,9.5,12.0,13.89,0.0
2017,5,27,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,28,4,45,12.0,4.5,2.35,7.5,5.0,0.0,0.0
2017,5,28,5,0,24.0,9.0,2.5,8.0,10.0,8.85,0.0
2017,5,28,5,15,139.5,24.0,2.7,8.5,39.0,18.71,6.69
2017,5,28,5,30,255.0,39.0,2.9,9.0,68.0,29.96,20.51
2017,5,28,5,45,348.0,50.5,3.1,9.5,111.0,37.84,28.28
2017,5,28,6,0,441.0,62.0,3.3,10.0,154.0,45.49,35.53
2017,5,28,6,15,505.0,70.0,3.35,10.5,203.0,67.51,41.65
2017,5,28,6,30,569.0,78.0,3.4,11.0,252.0,108.68,64.76
2017,5,28,6,45,468.5,108.0,3.45,11.5,268.5,153.43,104.4
2017,5,28,7,0,368.0,138.0,3.5,12.0,285.0,187.13,137.71
2017,5,28,7,15,438.5,143.0,3.5,12.0,341.5,231.25,174.0
2017,5,28,7,30,509.0,148.0,3.5,12.0,398.0,282.79,217.44
2017,5,28,7,45,500.5,168.5,3.55,12.5,436.0,327.11,256.32
2017,5,28,8,0,492.0,189.0,3.6,13.0,474.0,370.38,293.27
2017,5,28,8,15,512.5,200.0,3.6,13.5,518.5,417.29,331.9
2017,5,28,8,30,533.0,211.0,3.6,14.0,563.0,465.75,370.82
2017,5,28,8,45,530.0,230.5,3.65,14.5,599.5,510.19,405.54
2017,5,28,9,0,527.0,250.0,3.7,15.0,636.0,553.67,438.59
2017,5,28,9,15,533.5,267.0,3.7,15.0,675.5,599.98,473.81
2017,5,28,9,30,540.0,284.0,3.7,15.0,715.0,645.97,508.08
2017,5,28,9,45,688.0,220.5,3.7,15.5,793.0,719.71,564.94
2017,5,28,10,0,836.0,157.0,3.7,16.0,871.0,802.28,625.27
2017,5,28,10,15,843.0,158.5,3.7,16.5,897.5,840.8,650.15
2017,5,28,10,30,850.0,160.0,3.7,17.0,924.0,877.48,673.77
2017,5,28,10,45,857.5,159.5,3.7,17.5,944.5,910.65,694.69
2017,5,28,11,0,865.0,159.0,3.7,18.0,965.0,941.65,713.96
2017,5,28,11,15,868.0,160.0,3.75,18.0,977.0,963.7,728.7
2017,5,28,11,30,871.0,161.0,3.8,18.0,989.0,986.46,744.03
2017,5,28,11,45,874.5,159.0,3.85,18.0,995.0,1004.07,755.91
2017,5,28,12,0,878.0,157.0,3.9,18.0,1001.0,1018.82,765.98
2017,5,28,12,15,877.5,157.0,3.95,18.0,998.0,1028.65,772.85
2017,5,28,12,30,877.0,157.0,4.0,18.0,995.0,1035.42,777.8
2017,5,28,12,45,879.0,153.0,4.05,18.5,986.0,1037.6,778.32
2017,5,28,13,0,881.0,149.0,4.1,19.0,977.0,1036.59,776.85
2017,5,28,13,15,876.5,148.0,4.15,19.0,959.0,1028.93,772.51
2017,5,28,13,30,872.0,147.0,4.2,19.0,941.0,1018.17,766.23
2017,5,28,13,45,866.5,145.0,4.3,19.0,916.5,1002.36,756.92
2017,5,28,14,0,861.0,143.0,4.4,19.0,892.0,983.62,745.69
2017,5,28,14,15,852.5,141.0,4.45,18.5,861.0,964.9,735.82
2017,5,28,14,30,844.0,139.0,4.5,18.0,830.0,937.73,720.01
2017,5,28,14,45,834.0,136.0,4.6,18.0,793.5,905.68,699.68
2017,5,28,15,0,824.0,133.0,4.7,18.0,757.0,871.42,677.58
2017,5,28,15,15,810.0,130.0,4.7,17.5,715.0,831.76,652.0
2017,5,28,15,30,796.0,127.0,4.7,17.0,673.0,790.55,624.95
2017,5,28,15,45,779.5,123.0,4.75,17.0,627.5,745.0,593.4
2017,5,28,16,0,763.0,119.0,4.8,17.0,582.0,698.54,560.74
2017,5,28,16,15,739.5,114.5,4.75,16.5,533.5,647.97,524.09
2017,5,28,16,30,716.0,110.0,4.7,16.0,485.0,595.67,484.62
2017,5,28,16,45,687.0,104.5,4.7,15.5,434.5,539.46,441.17
2017,5,28,17,0,658.0,99.0,4.7,15.0,384.0,484.56,397.49
2017,5,28,17,15,617.5,93.0,4.6,14.5,333.0,424.85,348.45
2017,5,28,17,30,577.0,87.0,4.5,14.0,282.0,368.15,300.55
2017,5,28,17,45,521.5,79.0,4.4,13.5,233.0,306.53,247.52
2017,5,28,18,0,466.0,71.0,4.3,13.0,184.0,250.05,197.76
2017,5,28,18,15,385.5,60.5,4.15,12.5,139.5,187.84,143.31
2017,5,28,18,30,305.0,50.0,4.0,12.0,95.0,135.77,97.86
2017,5,28,18,45,195.0,35.0,3.9,11.5,60.0,81.74,52.59
2017,5,28,19,0,85.0,20.0,3.8,11.0,25.0,34.11,2.47
2017,5,28,19,15,42.5,10.0,3.8,10.5,12.5,13.69,0.0
2017,5,28,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,5.0,3.35,8.0,5.0,0.0,0.0
2017,5,29,5,0,0.0,10.0,3.4,8.0,10.0,9.83,0.0
2017,5,29,5,15,129.0,25.0,3.5,8.0,40.0,19.52,7.59
2017,5,29,5,30,258.0,40.0,3.6,8.0,70.0,30.75,21.32
2017,5,29,5,45,352.5,51.0,3.7,8.5,113.0,38.2,28.74
2017,5,29,6,0,447.0,62.0,3.8,9.0,156.0,45.4,35.59
2017,5,29,6,15,509.0,70.0,3.85,9.5,204.5,68.03,41.96
2017,5,29,6,30,571.0,78.0,3.9,10.0,253.0,109.26,65.36
2017,5,29,6,45,371.5,120.5,4.0,10.5,242.5,150.59,106.75
2017,5,29,7,0,172.0,163.0,4.1,11.0,232.0,176.89,137.69
2017,5,29,7,15,263.0,174.0,4.1,11.5,295.5,217.53,168.92
2017,5,29,7,30,354.0,185.0,4.1,12.0,359.0,271.31,212.04
2017,5,29,7,45,252.5,222.0,4.2,12.5,353.0,288.44,229.26
2017,5,29,8,0,151.0,259.0,4.3,13.0,347.0,297.8,238.24
2017,5,29,8,15,346.0,233.5,4.2,13.5,456.5,372.96,297.94
2017,5,29,8,30,541.0,208.0,4.1,14.0,566.0,467.23,372.94
2017,5,29,8,45,445.5,262.5,4.0,14.5,570.0,492.16,391.25
2017,5,29,9,0,350.0,317.0,3.9,15.0,574.0,508.84,402.05
2017,5,29,9,15,332.0,341.0,3.9,15.0,595.5,537.69,423.62
2017,5,29,9,30,314.0,365.0,3.9,15.0,617.0,564.55,443.18
2017,5,29,9,45,417.0,346.0,3.9,15.5,694.5,638.15,499.21
2017,5,29,10,0,520.0,327.0,3.9,16.0,772.0,719.26,559.46
2017,5,29,10,15,512.0,346.0,3.95,16.0,795.0,752.39,582.54
2017,5,29,10,30,504.0,365.0,4.0,16.0,818.0,783.78,604.39
2017,5,29,10,45,473.0,383.0,4.1,16.0,815.5,792.35,609.59
2017,5,29,11,0,442.0,401.0,4.2,16.0,813.0,797.9,612.71
2017,5,29,11,15,467.5,405.0,4.3,16.0,846.0,839.43,642.96
2017,5,29,11,30,493.0,409.0,4.4,16.0,879.0,880.59,672.71
2017,5,29,11,45,391.5,441.5,4.5,16.0,816.0,823.78,629.99
2017,5,29,12,0,290.0,474.0,4.6,16.0,753.0,765.63,586.07
2017,5,29,12,15,298.5,473.0,4.65,15.5,759.5,779.1,597.76
2017,5,29,12,30,307.0,472.0,4.7,15.0,766.0,791.46,608.35
2017,5,29,12,45,393.5,438.5,4.8,15.0,811.5,847.21,652.01
2017,5,29,13,0,480.0,405.0,4.9,15.0,857.0,906.85,697.76
2017,5,29,13,15,446.0,397.5,4.95,15.0,811.5,865.71,668.26
2017,5,29,13,30,412.0,390.0,5.0,15.0,766.0,823.03,637.99
2017,5,29,13,45,288.5,413.0,5.1,15.5,673.0,717.16,557.36
2017,5,29,14,0,165.0,436.0,5.2,16.0,580.0,611.82,475.66
2017,5,29,14,15,325.5,375.0,5.2,15.5,646.0,705.69,553.21
2017,5,29,14,30,486.0,314.0,5.2,15.0,712.0,791.58,622.99
2017,5,29,14,45,650.0,224.5,5.25,15.0,732.0,837.04,662.58
2017,5,29,15,0,814.0,135.0,5.3,15.0,752.0,865.27,685.06
2017,5,29,15,15,800.0,132.0,5.3,15.0,710.5,825.96,657.43
2017,5,29,15,30,786.0,129.0,5.3,15.0,669.0,785.11,628.8
2017,5,29,15,45,771.0,124.0,5.3,15.0,624.5,740.05,596.73
2017,5,29,16,0,756.0,119.0,5.3,15.0,580.0,694.0,563.55
2017,5,29,16,15,733.5,115.0,5.2,14.5,531.5,644.98,527.31
2017,5,29,16,30,711.0,111.0,5.1,14.0,483.0,594.16,488.29
2017,5,29,16,45,685.0,104.5,5.1,13.5,433.5,538.92,445.09
2017,5,29,17,0,659.0,98.0,5.1,13.0,384.0,484.72,401.48
2017,5,29,17,15,619.5,92.0,4.95,12.5,333.5,425.48,352.21
2017,5,29,17,30,580.0,86.0,4.8,12.0,283.0,369.16,304.07
2017,5,29,17,45,527.5,78.0,4.7,12.0,234.5,308.59,250.92
2017,5,29,18,0,475.0,70.0,4.6,12.0,186.0,252.86,200.99
2017,5,29,18,15,396.0,59.5,4.45,11.5,141.5,191.62,146.99
2017,5,29,18,30,317.0,49.0,4.3,11.0,97.0,138.03,99.93
2017,5,29,18,45,206.0,35.0,4.2,10.5,61.5,84.09,54.56
2017,5,29,19,0,95.0,21.0,4.1,10.0,26.0,38.33,6.15
2017,5,29,19,15,47.5,10.5,4.15,9.5,13.0,14.7,0.0
2017,5,29,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,30,4,45,21.0,5.5,4.1,7.0,6.0,0.0,0.0
2017,5,30,5,0,42.0,11.0,4.1,7.0,12.0,10.81,0.0
2017,5,30,5,15,169.0,25.0,4.15,7.5,43.0,19.5,7.9
2017,5,30,5,30,296.0,39.0,4.2,8.0,74.0,30.69,21.3
2017,5,30,5,45,394.5,48.5,4.3,8.5,118.5,36.34,27.07
2017,5,30,6,0,493.0,58.0,4.4,9.0,163.0,41.66,32.21
2017,5,30,6,15,293.5,90.5,4.5,9.5,157.5,78.21,55.45
2017,5,30,6,30,94.0,123.0,4.6,10.0,152.0,113.0,87.98
2017,5,30,6,45,105.5,143.5,4.7,10.5,181.5,139.3,109.09
2017,5,30,7,0,117.0,164.0,4.8,11.0,211.0,167.04,131.81
2017,5,30,7,15,297.0,161.0,4.75,11.0,302.0,215.21,166.46
2017,5,30,7,30,477.0,158.0,4.7,11.0,393.0,282.24,219.3
2017,5,30,7,45,456.0,184.5,4.7,11.5,428.5,325.72,257.72
2017,5,30,8,0,435.0,211.0,4.7,12.0,464.0,366.93,293.11
2017,5,30,8,15,581.0,176.5,4.65,12.5,543.0,427.95,343.16
2017,5,30,8,30,727.0,142.0,4.6,13.0,622.0,501.73,403.42
2017,5,30,8,45,610.5,201.5,4.6,13.5,623.0,528.88,424.34
2017,5,30,9,0,494.0,261.0,4.6,14.0,624.0,543.83,434.32
2017,5,30,9,15,557.5,256.0,4.65,14.5,685.5,605.5,482.16
2017,5,30,9,30,621.0,251.0,4.7,15.0,747.0,671.48,532.24
2017,5,30,9,45,601.5,276.0,4.8,15.5,772.5,708.48,558.38
2017,5,30,10,0,582.0,301.0,4.9,16.0,798.0,742.74,582.1
2017,5,30,10,15,530.5,336.5,4.9,16.0,800.5,758.33,591.68
2017,5,30,10,30,479.0,372.0,4.9,16.0,803.0,769.25,597.69
2017,5,30,10,45,490.5,381.0,4.95,16.0,830.5,805.65,624.13
2017,5,30,11,0,502.0,390.0,5.0,16.0,858.0,841.33,649.73
2017,5,30,11,15,539.5,377.0,5.0,16.0,886.5,878.84,677.3
2017,5,30,11,30,577.0,364.0,5.0,16.0,915.0,916.0,704.44
2017,5,30,11,45,497.5,394.0,5.05,16.0,870.5,882.07,678.06
2017,5,30,12,0,418.0,424.0,5.1,16.0,826.0,844.04,648.93
2017,5,30,12,15,439.5,424.0,5.1,15.5,846.0,872.87,671.53
2017,5,30,12,30,461.0,424.0,5.1,15.0,866.0,900.3,692.8
2017,5,30,12,45,318.5,452.5,5.15,14.5,756.5,786.56,608.57
2017,5,30,13,0,176.0,481.0,5.2,14.0,647.0,669.03,519.7
2017,5,30,13,15,263.0,450.5,5.25,13.5,693.5,732.45,571.82
2017,5,30,13,30,350.0,420.0,5.3,13.0,740.0,786.73,616.32
2017,5,30,13,45,310.0,421.0,5.4,13.0,699.0,746.54,586.2
2017,5,30,14,0,270.0,422.0,5.5,13.0,658.0,706.14,556.06
2017,5,30,14,15,275.0,405.0,5.55,13.0,638.0,689.58,545.08
2017,5,30,14,30,280.0,388.0,5.6,13.0,618.0,671.68,532.96
2017,5,30,14,45,158.0,348.5,5.7,13.5,477.0,506.05,403.68
2017,5,30,15,0,36.0,309.0,5.8,14.0,336.0,346.24,275.36
2017,5,30,15,15,29.5,281.5,5.7,14.0,303.0,311.42,248.46
2017,5,30,15,30,23.0,254.0,5.6,14.0,270.0,270.23,216.03
2017,5,30,15,45,317.5,208.5,5.5,14.0,403.5,470.46,385.07
2017,5,30,16,0,612.0,163.0,5.4,14.0,537.0,637.82,521.34
2017,5,30,16,15,534.5,170.5,5.25,13.5,477.5,563.48,462.31
2017,5,30,16,30,457.0,178.0,5.1,13.0,418.0,497.74,409.94
2017,5,30,16,45,360.5,174.5,4.95,13.0,352.5,408.22,337.08
2017,5,30,17,0,264.0,171.0,4.8,13.0,287.0,333.84,275.45
2017,5,30,17,15,245.0,152.5,4.75,12.5,249.5,291.61,240.92
2017,5,30,17,30,226.0,134.0,4.7,12.0,212.0,250.89,206.8
2017,5,30,17,45,207.5,113.5,4.7,11.5,176.0,209.8,171.66
2017,5,30,18,0,189.0,93.0,4.7,11.0,140.0,170.41,137.2
2017,5,30,18,15,158.5,73.5,4.55,10.5,106.5,130.24,101.8
2017,5,30,18,30,128.0,54.0,4.4,10.0,73.0,93.19,69.08
2017,5,30,18,45,75.0,37.0,4.3,9.5,47.0,55.32,36.7
2017,5,30,19,0,22.0,20.0,4.2,9.0,21.0,24.2,4.05
2017,5,30,19,15,11.0,10.0,4.2,9.0,10.5,10.86,0.0
2017,5,30,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.5,2.1,8.5,5.5,0.0,0.0
2017,5,31,5,0,0.0,11.0,2.2,9.0,11.0,10.81,0.0
2017,5,31,5,15,129.0,25.0,2.25,9.0,40.0,19.46,8.08
2017,5,31,5,30,258.0,39.0,2.3,9.0,69.0,29.85,20.53
2017,5,31,5,45,349.5,49.0,2.4,9.5,111.0,36.72,27.33
2017,5,31,6,0,441.0,59.0,2.5,10.0,153.0,42.46,32.83
2017,5,31,6,15,502.5,66.5,2.4,10.5,200.5,65.36,39.29
2017,5,31,6,30,564.0,74.0,2.3,11.0,248.0,105.8,62.27
2017,5,31,6,45,610.0,79.0,2.25,11.5,298.5,148.76,94.1
2017,5,31,7,0,656.0,84.0,2.2,12.0,349.0,196.83,134.01
2017,5,31,7,15,687.5,89.0,2.15,12.5,399.0,246.2,177.39
2017,5,31,7,30,719.0,94.0,2.1,13.0,449.0,298.77,223.71
2017,5,31,7,45,747.0,96.0,2.1,14.0,498.5,352.75,270.25
2017,5,31,8,0,775.0,98.0,2.1,15.0,548.0,406.44,315.41
2017,5,31,8,15,793.0,101.0,2.15,15.5,594.5,458.56,358.81
2017,5,31,8,30,811.0,104.0,2.2,16.0,641.0,511.53,401.55
2017,5,31,8,45,831.0,103.5,2.3,16.5,685.0,564.91,443.52
2017,5,31,9,0,851.0,103.0,2.4,17.0,729.0,616.49,483.06
2017,5,31,9,15,861.5,105.0,2.45,17.5,767.0,664.39,518.55
2017,5,31,9,30,872.0,107.0,2.5,18.0,805.0,711.42,551.89
2017,5,31,9,45,885.0,105.5,2.55,18.5,838.5,755.85,581.44
2017,5,31,10,0,898.0,104.0,2.6,19.0,872.0,799.12,609.77
2017,5,31,10,15,903.5,105.0,2.6,19.0,898.5,837.31,635.11
2017,5,31,10,30,909.0,106.0,2.6,19.0,925.0,873.4,658.83
2017,5,31,10,45,916.0,105.0,2.6,19.5,945.0,906.58,679.14
2017,5,31,11,0,923.0,104.0,2.6,20.0,965.0,937.39,697.68
2017,5,31,11,15,925.5,104.5,2.6,20.0,977.5,962.98,714.0
2017,5,31,11,30,928.0,105.0,2.6,20.0,990.0,985.71,728.46
2017,5,31,11,45,929.5,105.0,2.65,20.5,995.5,1004.03,739.13
2017,5,31,12,0,931.0,105.0,2.7,21.0,1001.0,1019.27,747.86
2017,5,31,12,15,930.5,105.0,2.8,21.0,998.5,1029.39,755.28
2017,5,31,12,30,930.0,105.0,2.9,21.0,996.0,1036.27,760.73
2017,5,31,12,45,925.0,107.0,3.05,21.0,985.5,1037.42,763.02
2017,5,31,13,0,920.0,109.0,3.2,21.0,975.0,1035.29,763.28
2017,5,31,13,15,916.5,108.0,3.3,21.0,958.0,1028.32,760.02
2017,5,31,13,30,913.0,107.0,3.4,21.0,941.0,1018.11,754.72
2017,5,31,13,45,909.5,105.5,3.55,21.0,917.5,1004.2,747.39
2017,5,31,14,0,906.0,104.0,3.7,21.0,894.0,987.17,737.98
2017,5,31,14,15,899.0,102.5,3.8,20.5,864.0,963.82,725.33
2017,5,31,14,30,892.0,101.0,3.9,20.0,834.0,937.69,710.71
2017,5,31,14,45,883.5,99.0,4.05,20.0,798.5,907.05,691.75
2017,5,31,15,0,875.0,97.0,4.2,20.0,763.0,874.02,670.93
2017,5,31,15,15,863.5,95.0,4.25,19.5,722.0,836.26,647.32
2017,5,31,15,30,852.0,93.0,4.3,19.0,681.0,796.68,622.09
2017,5,31,15,45,836.5,90.5,4.4,19.0,636.0,751.85,591.85
2017,5,31,16,0,821.0,88.0,4.5,19.0,591.0,705.95,560.4
2017,5,31,16,15,801.5,85.0,4.55,18.5,543.0,659.14,528.52
2017,5,31,16,30,782.0,82.0,4.6,18.0,495.0,608.63,491.88
2017,5,31,16,45,755.5,79.0,4.7,17.5,444.5,553.89,450.19
2017,5,31,17,0,729.0,76.0,4.8,17.0,394.0,500.09,407.85
2017,5,31,17,15,693.5,71.5,4.7,16.5,343.5,441.27,359.72
2017,5,31,17,30,658.0,67.0,4.6,16.0,293.0,385.85,312.93
2017,5,31,17,45,607.5,61.5,4.5,15.5,244.0,324.96,260.48
2017,5,31,18,0,557.0,56.0,4.4,15.0,195.0,268.64,210.65
2017,5,31,18,15,482.0,49.0,4.15,14.5,149.5,208.04,157.08
2017,5,31,18,30,407.0,42.0,3.9,14.0,104.0,155.17,110.28
2017,5,31,18,45,287.5,31.5,3.7,13.5,67.5,97.78,62.27
2017,5,31,19,0,168.0,21.0,3.5,13.0,31.0,49.56,13.43
2017,5,31,19,15,84.0,10.5,3.45,12.5,15.5,18.29,0.0
2017,5,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,1,4,45,26.5,5.5,3.15,8.5,6.0,0.0,0.0
2017,6,1,5,0,53.0,11.0,3.3,9.0,12.0,10.81,0.0
2017,6,1,5,15,183.5,23.5,3.35,9.5,42.5,18.21,7.37
2017,6,1,5,30,314.0,36.0,3.4,10.0,73.0,27.58,18.46
2017,6,1,5,45,393.5,46.5,3.5,10.5,115.5,34.32,25.07
2017,6,1,6,0,473.0,57.0,3.6,11.0,158.0,40.61,31.02
2017,6,1,6,15,534.0,64.5,3.7,11.5,207.0,64.97,37.92
2017,6,1,6,30,595.0,72.0,3.8,12.0,256.0,107.07,61.84
2017,6,1,6,45,634.0,78.5,3.9,12.5,306.0,152.01,95.57
2017,6,1,7,0,673.0,85.0,4.0,13.0,356.0,201.29,136.96
2017,6,1,7,15,704.5,89.5,4.05,13.5,407.0,251.13,181.02
2017,6,1,7,30,736.0,94.0,4.1,14.0,458.0,306.8,230.32
2017,6,1,7,45,759.0,98.0,4.2,14.5,507.5,359.05,276.7
2017,6,1,8,0,782.0,102.0,4.3,15.0,557.0,413.15,323.67
2017,6,1,8,15,800.0,105.5,4.3,15.5,604.0,466.09,368.45
2017,6,1,8,30,818.0,109.0,4.3,16.0,651.0,519.87,412.57
2017,6,1,8,45,832.5,111.5,4.3,16.5,694.0,571.36,453.64
2017,6,1,9,0,847.0,114.0,4.3,17.0,737.0,622.86,493.52
2017,6,1,9,15,857.5,116.5,4.2,17.5,775.5,672.58,530.54
2017,6,1,9,30,868.0,119.0,4.1,18.0,814.0,719.95,564.72
2017,6,1,9,45,863.5,128.0,4.1,18.5,843.5,761.31,592.45
2017,6,1,10,0,859.0,137.0,4.1,19.0,873.0,800.24,618.12
2017,6,1,10,15,866.0,138.5,4.0,19.0,899.5,838.9,644.06
2017,6,1,10,30,873.0,140.0,3.9,19.0,926.0,875.65,668.38
2017,6,1,10,45,879.0,140.5,3.85,19.5,946.5,908.51,688.73
2017,6,1,11,0,885.0,141.0,3.8,20.0,967.0,939.06,707.31
2017,6,1,11,15,888.0,141.5,3.8,20.0,979.5,964.4,723.89
2017,6,1,11,30,891.0,142.0,3.8,20.0,992.0,987.03,738.67
2017,6,1,11,45,894.5,140.5,3.85,20.5,998.5,1005.39,749.52
2017,6,1,12,0,898.0,139.0,3.9,21.0,1005.0,1020.85,758.49
2017,6,1,12,15,898.0,139.0,3.95,21.0,1002.5,1031.35,765.71
2017,6,1,12,30,898.0,139.0,4.0,21.0,1000.0,1038.74,771.01
2017,6,1,12,45,902.0,135.0,4.1,21.0,992.5,1042.96,774.67
2017,6,1,13,0,906.0,131.0,4.2,21.0,985.0,1043.93,776.29
2017,6,1,13,15,902.5,130.0,4.25,21.0,968.0,1037.19,772.59
2017,6,1,13,30,899.0,129.0,4.3,21.0,951.0,1027.27,766.9
2017,6,1,13,45,894.0,127.5,4.4,21.0,927.0,1012.22,758.17
2017,6,1,14,0,889.0,126.0,4.5,21.0,903.0,994.15,747.65
2017,6,1,14,15,881.5,124.5,4.55,20.5,873.0,970.78,734.7
2017,6,1,14,30,874.0,123.0,4.6,20.0,843.0,944.71,719.82
2017,6,1,14,45,862.5,122.0,4.65,20.0,806.0,913.01,699.5
2017,6,1,15,0,851.0,121.0,4.7,20.0,769.0,883.92,680.92
2017,6,1,15,15,838.0,118.5,4.75,19.5,728.0,845.0,656.46
2017,6,1,15,30,825.0,116.0,4.8,19.0,687.0,804.38,630.46
2017,6,1,15,45,807.0,113.5,4.9,19.0,641.0,758.42,599.16
2017,6,1,16,0,789.0,111.0,5.0,19.0,595.0,711.59,566.74
2017,6,1,16,15,767.5,107.0,5.0,18.5,546.0,660.11,530.6
2017,6,1,16,30,746.0,103.0,5.0,18.0,497.0,610.18,493.36
2017,6,1,16,45,719.0,98.0,5.0,17.5,447.0,554.49,450.63
2017,6,1,17,0,692.0,93.0,5.0,17.0,397.0,499.85,407.48
2017,6,1,17,15,653.5,87.5,4.9,16.0,346.0,440.11,359.44
2017,6,1,17,30,615.0,82.0,4.8,15.0,295.0,383.12,312.11
2017,6,1,17,45,566.0,74.5,4.75,14.5,245.5,322.71,260.16
2017,6,1,18,0,517.0,67.0,4.7,14.0,196.0,266.73,210.71
2017,6,1,18,15,438.5,57.5,4.5,13.5,150.0,204.28,155.83
2017,6,1,18,30,360.0,48.0,4.3,13.0,104.0,149.93,108.1
2017,6,1,18,45,248.5,35.5,4.1,12.5,67.5,93.81,61.06
2017,6,1,19,0,137.0,23.0,3.9,12.0,31.0,47.58,15.19
2017,6,1,19,15,68.5,11.5,3.85,11.5,15.5,17.9,0.0
2017,6,1,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,6,2,4,45,36.5,6.0,2.65,7.5,6.5,0.0,0.0
2017,6,2,5,0,73.0,12.0,2.8,8.0,13.0,11.8,0.0
2017,6,2,5,15,209.5,24.0,2.85,8.5,45.0,18.77,8.01
2017,6,2,5,30,346.0,36.0,2.9,9.0,77.0,27.53,18.53
2017,6,2,5,45,434.0,44.5,3.0,10.0,121.0,32.44,23.46
2017,6,2,6,0,522.0,53.0,3.1,11.0,165.0,37.06,27.84
2017,6,2,6,15,580.5,59.5,3.0,11.5,214.5,62.56,34.63
2017,6,2,6,30,639.0,66.0,2.9,12.0,264.0,106.07,59.13
2017,6,2,6,45,679.5,71.0,2.85,12.5,315.5,152.28,93.71
2017,6,2,7,0,720.0,76.0,2.8,13.0,367.0,205.69,138.49
2017,6,2,7,15,749.5,80.0,2.7,13.5,418.5,256.82,183.69
2017,6,2,7,30,779.0,84.0,2.6,14.0,470.0,310.9,231.62
2017,6,2,7,45,802.5,87.0,2.55,14.5,520.0,364.65,278.87
2017,6,2,8,0,826.0,90.0,2.5,15.0,570.0,420.24,326.4
2017,6,2,8,15,842.5,92.5,2.45,15.5,617.5,473.73,370.96
2017,6,2,8,30,859.0,95.0,2.4,16.0,665.0,530.24,416.22
2017,6,2,8,45,873.0,97.0,2.35,17.0,708.5,582.54,456.0
2017,6,2,9,0,887.0,99.0,2.3,18.0,752.0,634.68,494.14
2017,6,2,9,15,897.0,101.0,2.3,18.5,790.5,683.82,529.94
2017,6,2,9,30,907.0,103.0,2.3,19.0,829.0,731.97,563.09
2017,6,2,9,45,919.0,101.5,2.3,19.5,863.5,777.05,592.29
2017,6,2,10,0,931.0,100.0,2.3,20.0,898.0,820.8,620.12
2017,6,2,10,15,936.5,101.0,2.25,20.5,924.5,860.14,644.12
2017,6,2,10,30,942.0,102.0,2.2,21.0,951.0,897.3,666.29
2017,6,2,10,45,945.5,103.0,2.2,22.0,971.0,930.35,684.6
2017,6,2,11,0,949.0,104.0,2.2,23.0,991.0,960.76,700.95
2017,6,2,11,15,951.5,104.5,2.2,23.0,1003.5,986.99,717.19
2017,6,2,11,30,954.0,105.0,2.2,23.0,1016.0,1010.29,731.56
2017,6,2,11,45,954.0,106.0,2.2,23.5,1021.5,1028.65,741.38
2017,6,2,12,0,954.0,107.0,2.2,24.0,1027.0,1043.82,749.24
2017,6,2,12,15,954.0,107.0,2.35,24.0,1024.5,1054.74,757.75
2017,6,2,12,30,954.0,107.0,2.5,24.0,1022.0,1062.35,764.27
2017,6,2,12,45,945.0,111.5,2.7,24.0,1010.5,1062.22,766.48
2017,6,2,13,0,936.0,116.0,2.9,24.0,999.0,1058.75,766.61
2017,6,2,13,15,933.0,115.0,3.05,24.0,982.0,1052.34,764.39
2017,6,2,13,30,930.0,114.0,3.2,24.0,965.0,1042.64,760.09
2017,6,2,13,45,924.0,113.5,3.35,24.0,941.0,1027.27,752.12
2017,6,2,14,0,918.0,113.0,3.5,24.0,917.0,1008.82,742.12
2017,6,2,14,15,911.5,111.5,3.55,23.5,886.5,985.88,729.83
2017,6,2,14,30,905.0,110.0,3.6,23.0,856.0,960.09,715.59
2017,6,2,14,45,896.0,108.5,3.65,23.0,820.0,929.36,696.54
2017,6,2,15,0,887.0,107.0,3.7,23.0,784.0,896.23,675.76
2017,6,2,15,15,875.5,104.5,3.7,22.5,742.5,857.7,652.09
2017,6,2,15,30,864.0,102.0,3.7,22.0,701.0,817.31,626.83
2017,6,2,15,45,849.5,99.5,3.75,22.0,655.5,776.78,600.16
2017,6,2,16,0,835.0,97.0,3.8,22.0,610.0,730.99,569.35
2017,6,2,16,15,815.5,94.0,3.75,21.5,561.5,680.2,535.11
2017,6,2,16,30,796.0,91.0,3.7,21.0,513.0,629.12,498.58
2017,6,2,16,45,770.0,87.0,3.7,20.5,462.0,572.96,456.75
2017,6,2,17,0,744.0,83.0,3.7,20.0,411.0,517.65,414.25
2017,6,2,17,15,708.5,78.5,3.6,19.0,359.0,459.24,368.42
2017,6,2,17,30,673.0,74.0,3.5,18.0,307.0,402.09,321.98
2017,6,2,17,45,622.5,68.0,3.45,17.5,256.5,339.77,269.44
2017,6,2,18,0,572.0,62.0,3.4,17.0,206.0,281.97,219.24
2017,6,2,18,15,495.5,54.0,3.45,16.0,159.0,218.81,164.73
2017,6,2,18,30,419.0,46.0,3.5,15.0,112.0,163.49,116.55
2017,6,2,18,45,300.5,34.5,3.55,14.0,73.5,104.25,67.31
2017,6,2,19,0,182.0,23.0,3.6,13.0,35.0,54.63,19.25
2017,6,2,19,15,91.0,11.5,3.7,12.5,17.5,20.19,0.0
2017,6,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,2.5,8.0,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,2.6,8.0,10.0,9.83,0.0
2017,6,3,5,15,70.5,26.0,2.7,8.5,34.5,21.73,10.34
2017,6,3,5,30,141.0,42.0,2.8,9.0,59.0,34.41,24.58
2017,6,3,5,45,179.0,60.0,2.95,9.5,92.0,48.17,37.59
2017,6,3,6,0,217.0,78.0,3.1,10.0,125.0,61.45,49.92
2017,6,3,6,15,242.5,97.5,3.1,10.5,162.5,86.66,63.34
2017,6,3,6,30,268.0,117.0,3.1,11.0,200.0,120.39,86.68
2017,6,3,6,45,293.5,132.5,3.1,11.5,238.5,153.98,112.52
2017,6,3,7,0,319.0,148.0,3.1,12.0,277.0,190.39,142.34
2017,6,3,7,15,297.0,174.0,3.15,12.0,307.0,226.49,174.58
2017,6,3,7,30,275.0,200.0,3.2,12.0,337.0,260.47,204.65
2017,6,3,7,45,533.0,146.5,3.25,12.5,445.5,320.02,250.2
2017,6,3,8,0,791.0,93.0,3.3,13.0,554.0,408.69,321.54
2017,6,3,8,15,696.0,141.5,3.3,13.0,571.5,449.02,356.92
2017,6,3,8,30,601.0,190.0,3.3,13.0,589.0,481.74,384.34
2017,6,3,8,45,585.5,214.0,3.35,13.5,623.5,526.34,419.28
2017,6,3,9,0,570.0,238.0,3.4,14.0,658.0,568.74,451.38
2017,6,3,9,15,509.5,275.0,3.4,14.5,665.0,591.58,467.02
2017,6,3,9,30,449.0,312.0,3.4,15.0,672.0,608.42,477.5
2017,6,3,9,45,271.5,362.5,3.4,15.5,582.5,546.25,426.45
2017,6,3,10,0,94.0,413.0,3.4,16.0,493.0,469.37,363.33
2017,6,3,10,15,106.0,431.0,3.4,16.0,524.5,501.69,387.71
2017,6,3,10,30,118.0,449.0,3.4,16.0,556.0,535.86,412.78
2017,6,3,10,45,283.0,426.5,3.4,16.5,689.5,666.29,511.83
2017,6,3,11,0,448.0,404.0,3.4,17.0,823.0,805.6,613.23
2017,6,3,11,15,684.5,268.0,3.4,17.5,917.5,905.93,688.72
2017,6,3,11,30,921.0,132.0,3.4,18.0,1012.0,1005.59,754.53
2017,6,3,11,45,927.0,128.5,3.45,18.5,1018.5,1024.88,765.3
2017,6,3,12,0,933.0,125.0,3.5,19.0,1025.0,1041.22,774.83
2017,6,3,12,15,932.5,125.0,3.55,19.0,1022.5,1051.57,781.95
2017,6,3,12,30,932.0,125.0,3.6,19.0,1020.0,1058.68,787.09
2017,6,3,12,45,936.0,120.5,3.65,19.5,1012.0,1062.46,788.66
2017,6,3,13,0,940.0,116.0,3.7,20.0,1004.0,1062.87,788.14
2017,6,3,13,15,937.0,115.0,3.75,20.0,987.0,1056.49,784.78
2017,6,3,13,30,934.0,114.0,3.8,20.0,970.0,1046.8,779.37
2017,6,3,13,45,932.5,111.0,3.85,20.5,946.5,1033.23,770.01
2017,6,3,14,0,931.0,108.0,3.9,21.0,923.0,1016.41,758.6
2017,6,3,14,15,924.0,106.5,3.95,20.5,892.5,992.78,745.57
2017,6,3,14,30,917.0,105.0,4.0,20.0,862.0,966.29,730.56
2017,6,3,14,45,909.5,102.5,4.05,20.0,825.5,935.59,711.17
2017,6,3,15,0,902.0,100.0,4.1,20.0,789.0,902.35,689.94
2017,6,3,15,15,890.5,98.0,4.1,19.5,747.0,863.92,665.93
2017,6,3,15,30,879.0,96.0,4.1,19.0,705.0,823.6,640.29
2017,6,3,15,45,864.0,93.5,4.15,19.0,659.0,778.33,609.75
2017,6,3,16,0,849.0,91.0,4.2,19.0,613.0,731.88,577.94
2017,6,3,16,15,829.0,88.0,4.2,18.5,564.0,683.72,545.26
2017,6,3,16,30,809.0,85.0,4.2,18.0,515.0,631.79,507.96
2017,6,3,16,45,782.5,81.5,4.25,17.5,463.5,575.34,465.32
2017,6,3,17,0,756.0,78.0,4.3,17.0,412.0,519.77,422.04
2017,6,3,17,15,721.0,73.5,4.2,16.0,360.0,459.91,374.26
2017,6,3,17,30,686.0,69.0,4.1,15.0,308.0,403.37,327.48
2017,6,3,17,45,634.0,64.0,4.05,14.5,257.0,340.89,273.96
2017,6,3,18,0,582.0,59.0,4.0,14.0,206.0,283.07,222.97
2017,6,3,18,15,507.0,51.5,3.9,13.0,159.0,220.36,167.93
2017,6,3,18,30,432.0,44.0,3.8,12.0,112.0,165.34,119.23
2017,6,3,18,45,308.0,33.5,3.75,11.5,73.5,105.19,68.69
2017,6,3,19,0,184.0,23.0,3.7,11.0,35.0,55.35,21.29
2017,6,3,19,15,92.0,11.5,3.7,10.5,17.5,20.42,0.0
2017,6,3,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
