Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,6,4,4,45,35.0,6.5,3.75,7.5,7.5,0.0,0.0
2017,6,4,5,0,70.0,13.0,3.8,8.0,15.0,12.78,0.0
2017,6,4,5,15,205.0,25.0,3.8,8.5,46.5,19.66,8.95
2017,6,4,5,30,340.0,37.0,3.8,9.0,78.0,28.39,19.31
2017,6,4,5,45,431.0,45.5,3.85,9.5,122.5,33.26,24.25
2017,6,4,6,0,522.0,54.0,3.9,10.0,167.0,37.85,28.66
2017,6,4,6,15,581.0,60.5,3.9,10.5,216.0,63.86,35.65
2017,6,4,6,30,640.0,67.0,3.9,11.0,265.0,107.42,60.42
2017,6,4,6,45,681.0,71.5,3.9,11.5,316.5,153.28,94.94
2017,6,4,7,0,722.0,76.0,3.9,12.0,368.0,206.4,139.79
2017,6,4,7,15,751.5,80.0,3.95,12.5,419.5,257.58,185.47
2017,6,4,7,30,781.0,84.0,4.0,13.0,471.0,311.71,234.06
2017,6,4,7,45,801.5,87.5,4.05,13.5,520.5,364.88,281.61
2017,6,4,8,0,822.0,91.0,4.1,14.0,570.0,419.59,329.37
2017,6,4,8,15,839.0,94.0,4.1,14.5,617.5,473.52,375.17
2017,6,4,8,30,856.0,97.0,4.1,15.0,665.0,530.53,421.93
2017,6,4,8,45,866.5,100.5,4.2,15.5,707.5,582.08,463.39
2017,6,4,9,0,877.0,104.0,4.3,16.0,750.0,633.18,503.42
2017,6,4,9,15,888.0,106.0,4.3,16.5,789.5,682.52,540.69
2017,6,4,9,30,899.0,108.0,4.3,17.0,829.0,730.98,575.59
2017,6,4,9,45,908.0,109.5,4.35,17.5,863.0,776.38,606.57
2017,6,4,10,0,917.0,111.0,4.4,18.0,897.0,820.3,636.09
2017,6,4,10,15,924.5,112.0,4.4,18.0,925.0,860.81,663.81
2017,6,4,10,30,932.0,113.0,4.4,18.0,953.0,899.32,689.92
2017,6,4,10,45,936.0,115.0,4.4,18.5,974.5,933.53,711.49
2017,6,4,11,0,940.0,117.0,4.4,19.0,996.0,965.19,731.12
2017,6,4,11,15,943.5,117.5,4.4,19.0,1009.5,992.22,748.94
2017,6,4,11,30,947.0,118.0,4.4,19.0,1023.0,1016.4,764.83
2017,6,4,11,45,950.5,117.0,4.45,19.5,1030.0,1036.13,776.71
2017,6,4,12,0,954.0,116.0,4.5,20.0,1037.0,1052.79,786.59
2017,6,4,12,15,954.5,116.0,4.6,20.0,1035.5,1064.32,795.18
2017,6,4,12,30,955.0,116.0,4.7,20.0,1034.0,1072.56,801.72
2017,6,4,12,45,953.0,116.0,4.8,20.5,1024.0,1074.96,802.89
2017,6,4,13,0,951.0,116.0,4.9,21.0,1014.0,1073.98,801.93
2017,6,4,13,15,948.0,115.0,5.0,20.5,997.5,1067.6,800.65
2017,6,4,13,30,945.0,114.0,5.1,20.0,981.0,1057.88,797.19
2017,6,4,13,45,942.0,112.5,5.25,20.0,957.5,1044.34,790.02
2017,6,4,14,0,939.0,111.0,5.4,20.0,934.0,1027.58,780.64
2017,6,4,14,15,932.5,109.5,5.5,19.5,903.5,1004.35,767.9
2017,6,4,14,30,926.0,108.0,5.6,19.0,873.0,978.22,753.05
2017,6,4,14,45,918.0,106.0,5.75,19.0,837.0,947.44,733.61
2017,6,4,15,0,910.0,104.0,5.9,19.0,801.0,914.14,712.18
2017,6,4,15,15,899.5,102.0,5.9,18.5,759.5,876.39,687.87
2017,6,4,15,30,889.0,100.0,5.9,18.0,718.0,836.64,661.84
2017,6,4,15,45,874.5,97.5,5.95,17.5,672.0,791.47,631.64
2017,6,4,16,0,860.0,95.0,6.0,17.0,626.0,748.6,602.7
2017,6,4,16,15,841.5,92.0,5.9,16.5,577.0,697.57,566.5
2017,6,4,16,30,823.0,89.0,5.8,16.0,528.0,646.11,528.21
2017,6,4,16,45,798.5,85.5,5.7,15.5,476.5,590.26,484.6
2017,6,4,17,0,774.0,82.0,5.6,15.0,425.0,535.07,440.32
2017,6,4,17,15,739.0,77.5,5.35,14.0,372.5,474.3,390.73
2017,6,4,17,30,704.0,73.0,5.1,13.0,320.0,416.99,342.38
2017,6,4,17,45,653.5,67.5,4.95,12.5,268.0,353.6,287.24
2017,6,4,18,0,603.0,62.0,4.8,12.0,216.0,294.68,234.57
2017,6,4,18,15,527.0,54.5,4.6,11.5,167.5,230.44,177.18
2017,6,4,18,30,451.0,47.0,4.4,11.0,119.0,173.92,126.46
2017,6,4,18,45,325.0,36.5,4.2,10.5,79.0,112.11,74.17
2017,6,4,19,0,199.0,26.0,4.0,10.0,39.0,61.36,25.88
2017,6,4,19,15,99.5,13.0,4.0,9.5,19.5,22.77,0.0
2017,6,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,6,5,4,45,29.0,7.0,2.4,6.5,7.5,0.0,0.0
2017,6,5,5,0,58.0,14.0,2.6,7.0,15.0,13.76,0.0
2017,6,5,5,15,191.5,27.5,2.7,7.5,48.0,21.47,10.48
2017,6,5,5,30,325.0,41.0,2.8,8.0,81.0,32.31,22.87
2017,6,5,5,45,416.5,51.0,2.95,8.5,126.0,38.38,28.97
2017,6,5,6,0,508.0,61.0,3.1,9.0,171.0,44.07,34.43
2017,6,5,6,15,568.5,68.0,2.95,9.5,221.0,70.07,41.37
2017,6,5,6,30,629.0,75.0,2.8,10.0,271.0,113.47,66.22
2017,6,5,6,45,673.0,80.0,2.7,11.0,323.5,159.56,100.63
2017,6,5,7,0,717.0,85.0,2.6,12.0,376.0,210.55,143.09
2017,6,5,7,15,747.5,89.5,2.5,12.5,428.0,262.4,188.86
2017,6,5,7,30,778.0,94.0,2.4,13.0,480.0,319.97,239.51
2017,6,5,7,45,803.5,96.5,2.3,13.5,531.0,373.85,286.64
2017,6,5,8,0,829.0,99.0,2.2,14.0,582.0,429.81,334.21
2017,6,5,8,15,846.0,102.0,2.1,14.5,629.5,484.12,379.05
2017,6,5,8,30,863.0,105.0,2.0,15.0,677.0,539.11,422.76
2017,6,5,8,45,877.5,106.5,1.9,16.0,721.0,593.71,463.63
2017,6,5,9,0,892.0,108.0,1.8,17.0,765.0,645.91,501.08
2017,6,5,9,15,901.5,110.0,1.75,17.5,803.5,694.96,536.04
2017,6,5,9,30,911.0,112.0,1.7,18.0,842.0,742.97,568.51
2017,6,5,9,45,916.0,114.5,1.65,19.0,874.5,786.88,594.82
2017,6,5,10,0,921.0,117.0,1.6,20.0,907.0,828.97,619.27
2017,6,5,10,15,926.5,118.5,1.55,20.5,933.5,868.52,642.65
2017,6,5,10,30,932.0,120.0,1.5,21.0,960.0,905.92,664.21
2017,6,5,10,45,937.0,120.0,1.5,22.0,980.5,939.11,682.06
2017,6,5,11,0,942.0,120.0,1.5,23.0,1001.0,969.79,698.07
2017,6,5,11,15,944.5,120.5,1.55,23.5,1013.5,995.97,713.18
2017,6,5,11,30,947.0,121.0,1.6,24.0,1026.0,1019.26,726.48
2017,6,5,11,45,948.5,120.5,1.65,24.5,1031.5,1037.6,736.72
2017,6,5,12,0,950.0,120.0,1.7,25.0,1037.0,1052.82,745.12
2017,6,5,12,15,949.5,120.0,1.85,25.0,1034.5,1063.37,753.65
2017,6,5,12,30,949.0,120.0,2.0,25.0,1032.0,1070.64,760.22
2017,6,5,12,45,939.0,124.5,2.2,25.5,1019.5,1069.63,760.85
2017,6,5,13,0,929.0,129.0,2.4,26.0,1007.0,1065.32,759.41
2017,6,5,13,15,925.0,128.0,2.55,26.0,990.0,1058.15,757.07
2017,6,5,13,30,921.0,127.0,2.7,26.0,973.0,1047.73,752.68
2017,6,5,13,45,915.5,126.0,2.9,26.0,948.5,1032.64,745.76
2017,6,5,14,0,910.0,125.0,3.1,26.0,924.0,1014.47,736.76
2017,6,5,14,15,902.5,123.5,3.2,25.5,893.0,990.92,724.76
2017,6,5,14,30,895.0,122.0,3.3,25.0,862.0,964.6,710.83
2017,6,5,14,45,885.5,119.5,3.45,25.0,825.5,932.79,692.04
2017,6,5,15,0,876.0,117.0,3.6,25.0,789.0,898.63,671.43
2017,6,5,15,15,863.5,114.5,3.7,24.5,747.0,859.76,648.31
2017,6,5,15,30,851.0,112.0,3.8,24.0,705.0,823.35,626.52
2017,6,5,15,45,834.0,110.0,3.9,23.5,659.0,777.94,597.95
2017,6,5,16,0,817.0,108.0,4.0,23.0,613.0,731.53,568.1
2017,6,5,16,15,796.0,104.5,4.05,22.5,564.0,679.94,533.66
2017,6,5,16,30,775.0,101.0,4.1,22.0,515.0,628.21,496.61
2017,6,5,16,45,745.0,97.0,4.15,21.5,463.5,572.02,454.88
2017,6,5,17,0,715.0,93.0,4.2,21.0,412.0,515.64,411.73
2017,6,5,17,15,677.5,88.0,4.15,20.0,360.0,455.84,365.1
2017,6,5,17,30,640.0,83.0,4.1,19.0,308.0,398.65,318.91
2017,6,5,17,45,586.0,76.5,4.05,18.0,257.5,335.84,266.79
2017,6,5,18,0,532.0,70.0,4.0,17.0,207.0,277.9,217.21
2017,6,5,18,15,455.0,61.0,3.85,16.0,160.0,215.31,163.34
2017,6,5,18,30,378.0,52.0,3.7,15.0,113.0,160.56,115.92
2017,6,5,18,45,265.0,39.0,3.6,14.0,75.0,102.24,67.63
2017,6,5,19,0,152.0,26.0,3.5,13.0,37.0,54.57,23.97
2017,6,5,19,15,76.0,13.0,3.5,12.5,18.5,20.5,0.0
2017,6,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,6,6,4,45,29.0,6.5,3.0,7.5,7.5,0.0,0.0
2017,6,6,5,0,58.0,13.0,3.2,8.0,15.0,12.78,0.0
2017,6,6,5,15,188.5,26.5,3.3,8.5,47.0,20.62,9.88
2017,6,6,5,30,319.0,40.0,3.4,9.0,79.0,31.26,21.85
2017,6,6,5,45,410.0,50.0,3.5,9.5,123.5,37.38,27.95
2017,6,6,6,0,501.0,60.0,3.6,10.0,168.0,43.11,33.43
2017,6,6,6,15,562.0,67.0,3.65,10.5,218.0,69.05,40.43
2017,6,6,6,30,623.0,74.0,3.7,11.0,268.0,112.14,65.09
2017,6,6,6,45,664.5,80.0,3.75,11.5,320.0,158.4,99.96
2017,6,6,7,0,706.0,86.0,3.8,12.0,372.0,209.28,142.79
2017,6,6,7,15,737.5,90.5,3.85,12.5,424.0,260.77,188.47
2017,6,6,7,30,769.0,95.0,3.9,13.0,476.0,318.12,239.38
2017,6,6,7,45,791.0,99.0,3.95,13.5,526.5,371.63,286.93
2017,6,6,8,0,813.0,103.0,4.0,14.0,577.0,426.86,334.84
2017,6,6,8,15,831.0,106.5,4.0,14.5,625.0,481.26,380.8
2017,6,6,8,30,849.0,110.0,4.0,15.0,673.0,536.49,426.03
2017,6,6,8,45,860.5,113.5,4.05,15.5,716.5,588.64,467.66
2017,6,6,9,0,872.0,117.0,4.1,16.0,760.0,641.96,508.9
2017,6,6,9,15,883.0,119.0,4.1,16.5,799.5,691.13,545.85
2017,6,6,9,30,894.0,121.0,4.1,17.0,839.0,739.43,580.96
2017,6,6,9,45,890.5,130.0,4.2,17.5,869.0,782.53,610.25
2017,6,6,10,0,887.0,139.0,4.3,18.0,899.0,823.25,637.5
2017,6,6,10,15,893.0,140.5,4.3,18.0,926.0,862.1,664.04
2017,6,6,10,30,899.0,142.0,4.3,18.0,953.0,898.92,688.95
2017,6,6,10,45,905.0,142.0,4.35,18.5,973.5,932.11,710.08
2017,6,6,11,0,911.0,142.0,4.4,19.0,994.0,962.95,729.57
2017,6,6,11,15,913.5,143.0,4.45,19.0,1007.0,988.99,747.18
2017,6,6,11,30,916.0,144.0,4.5,19.0,1020.0,1012.25,762.95
2017,6,6,11,45,918.5,143.0,4.55,19.5,1025.5,1030.69,774.0
2017,6,6,12,0,921.0,142.0,4.6,20.0,1031.0,1046.13,783.1
2017,6,6,12,15,920.5,142.0,4.65,20.0,1029.0,1056.54,790.46
2017,6,6,12,30,920.0,142.0,4.7,20.0,1027.0,1063.77,795.85
2017,6,6,12,45,919.0,140.5,4.8,20.0,1017.5,1065.78,798.34
2017,6,6,13,0,918.0,139.0,4.9,20.0,1008.0,1064.52,798.76
2017,6,6,13,15,914.0,138.0,4.95,19.5,990.5,1057.5,796.53
2017,6,6,13,30,910.0,137.0,5.0,19.0,973.0,1047.26,792.23
2017,6,6,13,45,906.0,135.0,5.05,19.0,949.0,1032.83,783.59
2017,6,6,14,0,902.0,133.0,5.1,19.0,925.0,1015.31,772.9
2017,6,6,14,15,894.5,131.0,5.1,18.5,894.0,991.46,758.97
2017,6,6,14,30,887.0,129.0,5.1,18.0,863.0,964.87,743.09
2017,6,6,14,45,877.5,126.5,5.15,18.0,826.5,933.33,722.58
2017,6,6,15,0,868.0,124.0,5.2,18.0,790.0,904.3,703.75
2017,6,6,15,15,855.5,121.5,5.15,17.5,748.5,865.51,678.49
2017,6,6,15,30,843.0,119.0,5.1,17.0,707.0,824.94,651.71
2017,6,6,15,45,826.5,115.5,5.1,17.0,661.0,778.61,619.41
2017,6,6,16,0,810.0,112.0,5.1,17.0,615.0,731.25,585.99
2017,6,6,16,15,789.0,108.5,5.05,16.5,565.5,679.97,549.94
2017,6,6,16,30,768.0,105.0,5.0,16.0,516.0,628.54,511.32
2017,6,6,16,45,739.0,100.5,5.0,15.5,464.5,572.87,468.44
2017,6,6,17,0,710.0,96.0,5.0,15.0,413.0,516.78,424.03
2017,6,6,17,15,672.0,90.5,4.9,14.0,361.0,456.4,375.37
2017,6,6,17,30,634.0,85.0,4.8,13.0,309.0,398.68,327.31
2017,6,6,17,45,580.0,78.5,4.75,12.5,258.5,336.13,273.43
2017,6,6,18,0,526.0,72.0,4.7,12.0,208.0,278.43,222.42
2017,6,6,18,15,448.5,62.5,4.55,11.5,161.0,215.37,166.71
2017,6,6,18,30,371.0,53.0,4.4,11.0,114.0,159.55,117.33
2017,6,6,18,45,256.5,40.0,4.3,10.5,75.5,101.89,68.79
2017,6,6,19,0,142.0,27.0,4.2,10.0,37.0,54.5,25.56
2017,6,6,19,15,71.0,13.5,4.15,9.5,18.5,20.58,0.0
2017,6,6,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,7.0,3.8,7.5,7.0,0.0,0.0
2017,6,7,5,0,0.0,14.0,3.9,8.0,14.0,13.76,0.0
2017,6,7,5,15,131.5,28.5,3.95,8.0,44.5,22.26,11.24
2017,6,7,5,30,263.0,43.0,4.0,8.0,75.0,33.0,23.48
2017,6,7,5,45,352.5,54.0,4.1,8.5,118.0,40.38,30.76
2017,6,7,6,0,442.0,65.0,4.2,9.0,161.0,47.67,37.68
2017,6,7,6,15,503.5,73.0,4.3,9.5,209.5,72.33,44.81
2017,6,7,6,30,565.0,81.0,4.4,10.0,258.0,113.14,68.61
2017,6,7,6,45,609.5,87.0,4.55,10.5,308.5,156.66,101.39
2017,6,7,7,0,654.0,93.0,4.7,11.0,359.0,205.14,142.18
2017,6,7,7,15,654.5,100.0,4.7,11.5,395.5,248.23,181.93
2017,6,7,7,30,655.0,107.0,4.7,12.0,432.0,291.23,221.75
2017,6,7,7,45,537.5,161.0,4.75,12.5,446.0,334.29,262.57
2017,6,7,8,0,420.0,215.0,4.8,13.0,460.0,364.27,290.03
2017,6,7,8,15,613.5,166.0,4.85,13.5,556.5,433.11,346.25
2017,6,7,8,30,807.0,117.0,4.9,14.0,653.0,521.37,418.17
2017,6,7,8,45,619.5,201.5,4.95,14.5,628.5,533.45,426.98
2017,6,7,9,0,432.0,286.0,5.0,15.0,604.0,528.48,420.73
2017,6,7,9,15,424.5,305.5,5.05,15.5,632.0,563.72,447.18
2017,6,7,9,30,417.0,325.0,5.1,16.0,660.0,597.65,471.92
2017,6,7,9,45,376.5,359.0,5.15,17.0,671.0,619.83,485.56
2017,6,7,10,0,336.0,393.0,5.2,18.0,682.0,637.7,495.59
2017,6,7,10,15,338.0,406.0,5.2,18.0,704.0,666.66,516.59
2017,6,7,10,30,340.0,419.0,5.2,18.0,726.0,694.98,536.89
2017,6,7,10,45,368.0,414.0,5.25,18.5,753.0,727.97,560.55
2017,6,7,11,0,396.0,409.0,5.3,19.0,780.0,761.33,584.26
2017,6,7,11,15,390.5,417.5,5.2,18.5,787.5,777.06,595.69
2017,6,7,11,30,385.0,426.0,5.1,18.0,795.0,791.37,606.16
2017,6,7,11,45,633.5,288.0,5.0,18.0,898.5,907.27,696.62
2017,6,7,12,0,882.0,150.0,4.9,18.0,1002.0,1015.74,772.07
2017,6,7,12,15,688.0,282.5,4.85,17.5,946.5,976.7,745.16
2017,6,7,12,30,494.0,415.0,4.8,17.0,891.0,923.61,702.01
2017,6,7,12,45,320.5,449.0,4.8,17.0,756.5,784.4,599.34
2017,6,7,13,0,147.0,483.0,4.8,17.0,622.0,641.49,491.14
2017,6,7,13,15,288.5,436.5,4.8,17.0,703.5,742.94,571.02
2017,6,7,13,30,430.0,390.0,4.8,17.0,785.0,840.87,645.64
2017,6,7,13,45,361.5,405.0,4.85,17.0,731.5,780.22,600.53
2017,6,7,14,0,293.0,420.0,4.9,17.0,678.0,726.17,560.33
2017,6,7,14,15,538.5,296.0,4.95,16.5,750.0,833.1,648.88
2017,6,7,14,30,784.0,172.0,5.0,16.0,822.0,920.04,717.26
2017,6,7,14,45,407.0,237.0,5.1,16.0,574.0,629.52,500.07
2017,6,7,15,0,30.0,302.0,5.2,16.0,326.0,333.27,262.07
2017,6,7,15,15,29.5,286.0,5.1,16.0,308.0,315.87,249.58
2017,6,7,15,30,29.0,270.0,5.0,16.0,290.0,298.38,236.36
2017,6,7,15,45,87.5,276.0,4.95,16.0,331.5,350.34,279.84
2017,6,7,16,0,146.0,282.0,4.9,16.0,373.0,404.88,324.57
2017,6,7,16,15,247.5,245.0,4.75,15.5,384.0,437.92,354.07
2017,6,7,16,30,349.0,208.0,4.6,15.0,395.0,454.91,370.5
2017,6,7,16,45,257.5,197.5,4.45,14.5,328.0,372.07,303.89
2017,6,7,17,0,166.0,187.0,4.3,14.0,261.0,291.68,238.55
2017,6,7,17,15,149.5,167.0,4.2,13.5,227.5,254.29,208.4
2017,6,7,17,30,133.0,147.0,4.1,13.0,194.0,218.29,178.74
2017,6,7,17,45,122.5,124.5,4.0,13.0,162.5,183.53,149.28
2017,6,7,18,0,112.0,102.0,3.9,13.0,131.0,149.68,120.07
2017,6,7,18,15,89.0,81.0,3.65,12.5,101.0,114.51,89.76
2017,6,7,18,30,66.0,60.0,3.4,12.0,71.0,81.63,61.32
2017,6,7,18,45,36.0,41.5,3.15,11.5,47.5,50.28,34.6
2017,6,7,19,0,6.0,23.0,2.9,11.0,24.0,23.44,10.02
2017,6,7,19,15,3.0,11.5,2.8,11.0,12.0,11.62,0.0
2017,6,7,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,1.5,0.35,10.0,1.5,1.44,0.0
2017,6,8,5,30,0.0,3.0,0.3,10.0,3.0,2.89,0.0
2017,6,8,5,45,0.0,4.5,0.25,10.5,4.5,4.33,0.0
2017,6,8,6,0,0.0,6.0,0.2,11.0,6.0,5.78,0.0
2017,6,8,6,15,0.0,8.0,0.25,11.0,8.0,7.71,1.09
2017,6,8,6,30,0.0,10.0,0.3,11.0,10.0,9.64,2.77
2017,6,8,6,45,0.0,12.0,0.4,11.5,12.0,11.57,4.42
2017,6,8,7,0,0.0,14.0,0.5,12.0,14.0,13.51,6.04
2017,6,8,7,15,0.0,45.0,0.55,12.0,45.0,43.47,31.68
2017,6,8,7,30,0.0,76.0,0.6,12.0,76.0,73.49,56.87
2017,6,8,7,45,11.0,144.5,0.7,12.0,151.0,141.87,113.05
2017,6,8,8,0,22.0,213.0,0.8,12.0,226.0,210.35,167.75
2017,6,8,8,15,11.0,142.5,0.9,12.0,149.0,141.95,112.18
2017,6,8,8,30,0.0,72.0,1.0,12.0,72.0,69.67,52.75
2017,6,8,8,45,3.0,128.0,1.1,12.5,130.5,125.2,98.28
2017,6,8,9,0,6.0,184.0,1.2,13.0,189.0,180.56,142.33
2017,6,8,9,15,8.5,204.0,1.25,13.0,211.0,201.76,158.76
2017,6,8,9,30,11.0,224.0,1.3,13.0,233.0,223.24,175.44
2017,6,8,9,45,11.5,231.5,1.4,13.5,241.5,231.59,181.4
2017,6,8,10,0,12.0,239.0,1.5,14.0,250.0,239.97,187.42
2017,6,8,10,15,28.5,316.5,1.45,14.0,342.5,329.02,255.99
2017,6,8,10,30,45.0,394.0,1.4,14.0,435.0,419.81,323.48
2017,6,8,10,45,31.0,348.0,1.4,14.0,377.0,365.93,282.24
2017,6,8,11,0,17.0,302.0,1.4,14.0,319.0,308.5,238.65
2017,6,8,11,15,50.0,384.5,1.3,14.0,433.0,423.57,325.8
2017,6,8,11,30,83.0,467.0,1.2,14.0,547.0,539.11,408.9
2017,6,8,11,45,89.5,464.0,1.15,14.5,550.5,545.78,411.77
2017,6,8,12,0,96.0,461.0,1.1,15.0,554.0,552.24,415.45
2017,6,8,12,15,93.0,468.0,1.05,15.0,558.5,559.13,419.74
2017,6,8,12,30,90.0,475.0,1.0,15.0,563.0,565.64,423.77
2017,6,8,12,45,74.0,456.5,0.95,15.5,528.0,532.64,399.02
2017,6,8,13,0,58.0,438.0,0.9,16.0,493.0,499.03,374.17
2017,6,8,13,15,38.0,373.0,0.95,16.0,409.0,413.16,312.87
2017,6,8,13,30,18.0,308.0,1.0,16.0,325.0,320.72,245.15
2017,6,8,13,45,16.0,283.0,1.1,16.5,298.0,293.83,225.52
2017,6,8,14,0,14.0,258.0,1.2,17.0,271.0,266.89,205.24
2017,6,8,14,15,17.5,277.0,1.2,17.0,292.5,289.28,222.74
2017,6,8,14,30,21.0,296.0,1.2,17.0,314.0,311.7,239.99
2017,6,8,14,45,22.5,292.0,1.25,17.5,310.5,308.93,237.88
2017,6,8,15,0,24.0,288.0,1.3,18.0,307.0,306.06,235.88
2017,6,8,15,15,12.0,190.0,1.35,17.5,199.5,196.37,152.18
2017,6,8,15,30,0.0,92.0,1.4,17.0,92.0,89.07,67.25
2017,6,8,15,45,0.0,96.0,1.5,17.0,96.0,92.96,70.78
2017,6,8,16,0,0.0,100.0,1.6,17.0,100.0,96.9,74.2
2017,6,8,16,15,0.0,117.0,1.65,17.0,117.0,113.79,88.18
2017,6,8,16,30,0.0,134.0,1.7,17.0,134.0,130.97,102.43
2017,6,8,16,45,6.5,144.5,1.8,17.0,147.5,145.97,115.11
2017,6,8,17,0,13.0,155.0,1.9,17.0,161.0,160.77,127.62
2017,6,8,17,15,8.5,136.5,1.8,16.5,140.5,139.42,110.66
2017,6,8,17,30,4.0,118.0,1.7,16.0,120.0,118.5,93.88
2017,6,8,17,45,233.0,97.0,1.6,16.0,158.5,204.0,163.56
2017,6,8,18,0,462.0,76.0,1.5,16.0,197.0,260.13,203.59
2017,6,8,18,15,390.5,66.0,1.4,15.5,153.0,200.48,152.29
2017,6,8,18,30,319.0,56.0,1.3,15.0,109.0,149.97,108.92
2017,6,8,18,45,223.0,41.5,1.2,14.5,73.0,97.06,65.16
2017,6,8,19,0,127.0,27.0,1.1,14.0,37.0,52.8,25.98
2017,6,8,19,15,63.5,13.5,1.1,13.5,18.5,19.96,0.0
2017,6,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,4.5,2.35,9.5,4.5,0.0,0.0
2017,6,9,5,0,0.0,9.0,2.5,10.0,9.0,8.85,0.0
2017,6,9,5,15,26.0,25.0,2.65,10.0,28.5,22.24,11.24
2017,6,9,5,30,52.0,41.0,2.8,10.0,48.0,35.64,25.62
2017,6,9,5,45,71.0,60.5,2.95,10.5,74.0,51.3,40.26
2017,6,9,6,0,90.0,80.0,3.1,11.0,100.0,66.55,54.31
2017,6,9,6,15,101.5,101.5,3.25,11.5,129.0,88.75,68.16
2017,6,9,6,30,113.0,123.0,3.4,12.0,158.0,115.15,88.24
2017,6,9,6,45,120.5,144.5,3.55,12.5,188.0,142.56,110.2
2017,6,9,7,0,128.0,166.0,3.7,13.0,218.0,171.04,133.5
2017,6,9,7,15,64.0,149.5,3.75,13.5,175.5,153.98,121.71
2017,6,9,7,30,0.0,133.0,3.8,14.0,133.0,126.78,100.68
2017,6,9,7,45,0.0,116.0,3.9,14.5,116.0,111.49,87.56
2017,6,9,8,0,0.0,99.0,4.0,15.0,99.0,95.66,74.07
2017,6,9,8,15,0.0,97.0,4.05,15.0,97.0,93.83,72.34
2017,6,9,8,30,0.0,95.0,4.1,15.0,95.0,91.95,70.59
2017,6,9,8,45,0.0,79.0,4.15,15.5,79.0,76.47,57.58
2017,6,9,9,0,0.0,63.0,4.2,16.0,63.0,60.98,44.65
2017,6,9,9,15,0.5,100.5,4.25,16.0,101.0,97.62,74.44
2017,6,9,9,30,1.0,138.0,4.3,16.0,139.0,134.08,103.71
2017,6,9,9,45,16.0,241.0,4.4,16.5,255.0,243.97,190.91
2017,6,9,10,0,31.0,344.0,4.5,17.0,371.0,354.81,276.22
2017,6,9,10,15,77.0,397.0,4.6,17.0,466.0,445.31,345.88
2017,6,9,10,30,123.0,450.0,4.7,17.0,561.0,540.44,417.81
2017,6,9,10,45,278.0,426.5,4.8,17.5,684.5,661.1,510.5
2017,6,9,11,0,433.0,403.0,4.9,18.0,808.0,790.14,606.66
2017,6,9,11,15,480.5,398.5,4.95,18.0,853.5,843.64,645.33
2017,6,9,11,30,528.0,394.0,5.0,18.0,899.0,897.64,684.42
2017,6,9,11,45,404.5,436.0,5.1,18.0,824.5,829.58,632.92
2017,6,9,12,0,281.0,478.0,5.2,18.0,750.0,759.57,579.62
2017,6,9,12,15,374.5,451.5,5.3,18.0,813.5,831.43,634.95
2017,6,9,12,30,468.0,425.0,5.4,18.0,877.0,907.47,691.87
2017,6,9,12,45,698.0,274.5,5.5,18.0,940.0,990.78,759.57
2017,6,9,13,0,928.0,124.0,5.6,18.0,1003.0,1059.53,807.96
2017,6,9,13,15,782.5,215.0,5.65,17.5,947.5,1015.82,779.54
2017,6,9,13,30,637.0,306.0,5.7,17.0,892.0,960.59,741.13
2017,6,9,13,45,781.0,209.5,5.8,17.0,910.0,998.03,771.44
2017,6,9,14,0,925.0,113.0,5.9,17.0,928.0,1017.48,786.48
2017,6,9,14,15,918.5,111.5,5.9,16.5,898.0,994.74,772.76
2017,6,9,14,30,912.0,110.0,5.9,16.0,868.0,969.15,757.19
2017,6,9,14,45,907.0,106.5,5.95,16.0,833.0,940.08,737.92
2017,6,9,15,0,902.0,103.0,6.0,16.0,798.0,908.35,716.65
2017,6,9,15,15,891.0,101.0,5.95,15.5,756.5,870.64,691.7
2017,6,9,15,30,880.0,99.0,5.9,15.0,715.0,830.98,665.08
2017,6,9,15,45,867.5,95.5,5.9,15.0,670.0,786.8,633.77
2017,6,9,16,0,855.0,92.0,5.9,15.0,625.0,741.23,601.09
2017,6,9,16,15,836.5,89.0,5.85,14.5,576.0,694.09,567.73
2017,6,9,16,30,818.0,86.0,5.8,14.0,527.0,643.01,529.88
2017,6,9,16,45,796.5,81.5,5.75,13.5,476.5,588.27,487.02
2017,6,9,17,0,775.0,77.0,5.7,13.0,426.0,533.93,443.24
2017,6,9,17,15,742.0,73.0,5.55,12.5,374.5,474.78,394.02
2017,6,9,17,30,709.0,69.0,5.4,12.0,323.0,417.68,345.1
2017,6,9,17,45,668.0,63.0,5.25,11.5,272.5,358.36,293.01
2017,6,9,18,0,627.0,57.0,5.1,11.0,222.0,301.6,241.76
2017,6,9,18,15,557.5,50.5,4.85,10.5,174.0,238.99,185.2
2017,6,9,18,30,488.0,44.0,4.6,10.0,126.0,183.41,134.59
2017,6,9,18,45,379.5,34.5,4.4,9.5,85.5,123.71,82.89
2017,6,9,19,0,271.0,25.0,4.2,9.0,45.0,74.3,37.14
2017,6,9,19,15,135.5,12.5,4.15,8.5,22.5,26.75,0.0
2017,6,9,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,6,10,4,45,48.0,6.5,2.7,7.5,8.0,0.0,0.0
2017,6,10,5,0,96.0,13.0,2.9,8.0,16.0,12.78,0.0
2017,6,10,5,15,231.0,24.5,3.1,8.5,48.5,19.01,8.89
2017,6,10,5,30,366.0,36.0,3.3,9.0,81.0,27.27,18.38
2017,6,10,5,45,456.5,44.0,3.55,9.5,126.0,31.78,22.94
2017,6,10,6,0,547.0,52.0,3.8,10.0,171.0,36.02,27.02
2017,6,10,6,15,603.0,58.0,4.0,10.5,220.5,62.84,34.06
2017,6,10,6,30,659.0,64.0,4.2,11.0,270.0,106.72,59.02
2017,6,10,6,45,700.5,68.0,4.45,11.5,321.5,155.86,96.32
2017,6,10,7,0,742.0,72.0,4.7,12.0,373.0,206.53,139.28
2017,6,10,7,15,769.5,75.5,4.7,12.5,424.0,257.66,185.27
2017,6,10,7,30,797.0,79.0,4.7,13.0,475.0,311.51,233.99
2017,6,10,7,45,820.0,81.5,4.75,13.5,525.5,365.34,282.4
2017,6,10,8,0,843.0,84.0,4.8,14.0,576.0,423.98,333.62
2017,6,10,8,15,858.5,86.5,4.7,14.0,622.5,477.41,379.98
2017,6,10,8,30,874.0,89.0,4.6,14.0,669.0,531.32,425.42
2017,6,10,8,45,887.0,90.5,4.6,14.5,712.5,583.14,467.39
2017,6,10,9,0,900.0,92.0,4.6,15.0,756.0,634.71,507.92
2017,6,10,9,15,909.5,93.5,4.55,15.0,794.5,683.51,546.02
2017,6,10,9,30,919.0,95.0,4.5,15.0,833.0,731.27,581.21
2017,6,10,9,45,917.5,101.5,4.5,15.5,863.5,774.46,610.66
2017,6,10,10,0,916.0,108.0,4.5,16.0,894.0,815.37,638.06
2017,6,10,10,15,621.0,266.0,4.55,16.0,806.0,762.64,595.91
2017,6,10,10,30,326.0,424.0,4.6,16.0,718.0,687.48,532.26
2017,6,10,10,45,193.0,429.0,4.65,16.5,604.0,587.71,454.83
2017,6,10,11,0,60.0,434.0,4.7,17.0,490.0,478.16,368.37
2017,6,10,11,15,69.5,449.5,4.8,17.0,515.5,505.5,389.44
2017,6,10,11,30,79.0,465.0,4.9,17.0,541.0,533.2,410.27
2017,6,10,11,45,208.5,460.5,5.05,17.0,661.5,661.1,509.41
2017,6,10,12,0,338.0,456.0,5.2,17.0,782.0,793.17,608.91
2017,6,10,12,15,188.0,434.0,5.35,17.0,615.5,624.11,481.94
2017,6,10,12,30,38.0,412.0,5.5,17.0,449.0,449.61,347.11
2017,6,10,12,45,191.0,426.5,5.65,17.0,608.5,625.45,485.51
2017,6,10,13,0,344.0,441.0,5.8,17.0,768.0,801.89,619.05
2017,6,10,13,15,356.0,422.5,5.85,17.0,755.5,795.7,615.05
2017,6,10,13,30,368.0,404.0,5.9,17.0,743.0,787.78,610.67
2017,6,10,13,45,644.5,258.0,6.0,17.0,833.5,914.44,713.32
2017,6,10,14,0,921.0,112.0,6.1,17.0,924.0,1012.81,784.9
2017,6,10,14,15,914.0,110.5,6.1,16.5,894.0,989.71,770.42
2017,6,10,14,30,907.0,109.0,6.1,16.0,864.0,963.78,754.52
2017,6,10,14,45,902.0,105.5,6.1,16.0,829.0,934.87,734.98
2017,6,10,15,0,897.0,102.0,6.1,16.0,794.0,903.32,713.48
2017,6,10,15,15,885.5,100.0,6.05,15.5,752.5,865.36,688.27
2017,6,10,15,30,874.0,98.0,6.0,15.0,711.0,825.52,661.43
2017,6,10,15,45,863.5,94.0,5.95,15.0,666.5,782.61,630.79
2017,6,10,16,0,853.0,90.0,5.9,15.0,622.0,738.17,598.72
2017,6,10,16,15,834.0,87.0,5.8,14.5,573.5,690.75,564.95
2017,6,10,16,30,815.0,84.0,5.7,14.0,525.0,639.48,526.91
2017,6,10,16,45,795.5,79.0,5.65,14.0,475.0,585.59,483.85
2017,6,10,17,0,776.0,74.0,5.6,14.0,425.0,531.92,439.91
2017,6,10,17,15,743.0,70.5,5.4,13.5,373.0,473.29,391.23
2017,6,10,17,30,710.0,67.0,5.2,13.0,321.0,416.72,342.89
2017,6,10,17,45,668.5,61.0,5.05,13.0,271.0,356.17,289.54
2017,6,10,18,0,627.0,55.0,4.9,13.0,221.0,300.06,238.72
2017,6,10,18,15,559.0,49.0,4.65,12.5,173.5,238.45,183.42
2017,6,10,18,30,491.0,43.0,4.4,12.0,126.0,183.7,133.85
2017,6,10,18,45,383.5,34.0,4.2,11.5,85.5,124.48,82.89
2017,6,10,19,0,276.0,25.0,4.0,11.0,45.0,75.61,38.26
2017,6,10,19,15,138.0,12.5,3.95,10.5,22.5,27.17,0.0
2017,6,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,6,11,4,45,56.5,6.5,3.45,6.5,8.5,0.0,0.0
2017,6,11,5,0,113.0,13.0,3.6,7.0,17.0,12.78,0.0
2017,6,11,5,15,252.0,24.0,3.75,7.5,50.0,18.52,8.59
2017,6,11,5,30,391.0,35.0,3.9,8.0,83.0,26.33,17.63
2017,6,11,5,45,482.0,42.0,4.1,8.5,128.5,30.01,21.44
2017,6,11,6,0,573.0,49.0,4.3,9.0,174.0,33.49,24.84
2017,6,11,6,15,627.5,54.5,4.3,9.5,223.5,60.73,31.83
2017,6,11,6,30,682.0,60.0,4.3,10.0,273.0,108.13,59.53
2017,6,11,6,45,724.0,63.5,4.35,10.5,325.5,155.03,94.92
2017,6,11,7,0,766.0,67.0,4.4,11.0,378.0,206.58,138.8
2017,6,11,7,15,792.5,70.0,4.3,11.5,429.0,258.27,185.51
2017,6,11,7,30,819.0,73.0,4.2,12.0,480.0,312.54,234.78
2017,6,11,7,45,840.5,75.0,4.15,12.5,530.0,369.78,285.98
2017,6,11,8,0,862.0,77.0,4.1,13.0,580.0,425.1,334.51
2017,6,11,8,15,640.5,166.5,4.05,13.0,557.0,445.21,354.63
2017,6,11,8,30,419.0,256.0,4.0,13.0,534.0,447.36,357.29
2017,6,11,8,45,667.5,170.5,4.0,13.5,647.5,530.64,425.18
2017,6,11,9,0,916.0,85.0,4.0,14.0,761.0,637.49,510.35
2017,6,11,9,15,925.0,86.5,4.0,14.0,799.5,686.64,548.46
2017,6,11,9,30,934.0,88.0,4.0,14.0,838.0,734.69,583.67
2017,6,11,9,45,937.0,92.0,4.05,14.5,870.0,779.4,614.3
2017,6,11,10,0,940.0,96.0,4.1,15.0,902.0,822.12,643.11
2017,6,11,10,15,699.0,236.0,4.15,15.0,846.0,797.0,622.81
2017,6,11,10,30,458.0,376.0,4.2,15.0,790.0,753.43,583.97
2017,6,11,10,45,439.0,389.5,4.3,15.5,793.0,766.87,592.58
2017,6,11,11,0,420.0,403.0,4.4,16.0,796.0,778.06,599.12
2017,6,11,11,15,688.5,253.0,4.45,16.0,907.5,893.64,690.59
2017,6,11,11,30,957.0,103.0,4.5,16.0,1019.0,1010.1,771.12
2017,6,11,11,45,711.5,266.0,4.6,16.0,949.5,960.23,736.36
2017,6,11,12,0,466.0,429.0,4.7,16.0,880.0,894.47,682.49
2017,6,11,12,15,466.0,428.0,4.75,16.0,878.0,901.8,688.48
2017,6,11,12,30,466.0,427.0,4.8,16.0,876.0,907.27,692.77
2017,6,11,12,45,692.0,276.5,4.85,16.0,936.0,986.71,757.8
2017,6,11,13,0,918.0,126.0,4.9,16.0,996.0,1051.66,803.02
2017,6,11,13,15,684.5,258.5,4.85,15.5,901.5,962.89,742.38
2017,6,11,13,30,451.0,391.0,4.8,15.0,807.0,862.73,665.32
2017,6,11,13,45,673.5,258.0,4.8,15.0,861.0,943.0,731.85
2017,6,11,14,0,896.0,125.0,4.8,15.0,915.0,1002.42,773.98
2017,6,11,14,15,889.0,123.5,4.7,15.0,885.0,979.85,757.87
2017,6,11,14,30,882.0,122.0,4.6,15.0,855.0,954.55,740.48
2017,6,11,14,45,693.0,199.5,4.6,15.0,761.0,853.41,669.6
2017,6,11,15,0,504.0,277.0,4.6,15.0,667.0,747.41,589.27
2017,6,11,15,15,447.5,281.5,4.5,14.5,614.5,689.37,546.94
2017,6,11,15,30,391.0,286.0,4.4,14.0,562.0,626.48,500.19
2017,6,11,15,45,602.0,195.5,4.35,14.0,587.5,692.55,556.66
2017,6,11,16,0,813.0,105.0,4.3,14.0,613.0,728.83,587.29
2017,6,11,16,15,528.0,167.0,4.2,13.5,487.0,559.95,455.96
2017,6,11,16,30,243.0,229.0,4.1,13.0,361.0,408.22,332.66
2017,6,11,16,45,308.5,195.0,4.0,13.0,345.5,401.67,329.57
2017,6,11,17,0,374.0,161.0,3.9,13.0,330.0,394.33,324.48
2017,6,11,17,15,268.5,151.5,3.75,12.5,265.5,305.22,251.44
2017,6,11,17,30,163.0,142.0,3.6,12.0,201.0,227.35,186.81
2017,6,11,17,45,145.0,122.5,3.5,12.0,169.0,191.14,156.08
2017,6,11,18,0,127.0,103.0,3.4,12.0,137.0,156.62,126.22
2017,6,11,18,15,107.5,82.5,3.1,11.5,107.0,122.25,96.36
2017,6,11,18,30,88.0,62.0,2.8,11.0,77.0,89.81,67.95
2017,6,11,18,45,53.5,43.5,2.5,10.5,52.0,58.35,41.03
2017,6,11,19,0,19.0,25.0,2.2,10.0,27.0,28.32,14.29
2017,6,11,19,15,9.5,12.5,2.1,9.5,13.5,13.32,0.0
2017,6,11,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,6,12,4,45,27.5,6.5,1.65,6.5,7.5,6.39,0.0
2017,6,12,5,0,55.0,13.0,1.8,7.0,15.0,12.78,0.0
2017,6,12,5,15,176.5,27.0,2.05,7.5,46.0,20.99,10.51
2017,6,12,5,30,298.0,41.0,2.3,8.0,77.0,31.33,22.06
2017,6,12,5,45,391.5,50.0,2.55,8.5,121.0,37.27,28.0
2017,6,12,6,0,485.0,59.0,2.8,9.0,165.0,42.12,32.68
2017,6,12,6,15,290.0,91.5,2.8,9.5,159.5,79.64,56.35
2017,6,12,6,30,95.0,124.0,2.8,10.0,154.0,114.2,88.83
2017,6,12,6,45,107.0,145.0,2.85,10.5,184.0,140.89,110.15
2017,6,12,7,0,119.0,166.0,2.9,11.0,214.0,169.11,133.12
2017,6,12,7,15,171.5,186.5,2.9,11.5,266.5,208.54,164.1
2017,6,12,7,30,224.0,207.0,2.9,12.0,319.0,253.69,200.15
2017,6,12,7,45,322.5,210.0,2.9,12.5,389.0,302.66,238.81
2017,6,12,8,0,421.0,213.0,2.9,13.0,459.0,362.13,286.4
2017,6,12,8,15,232.0,242.0,2.85,13.5,379.5,327.27,260.31
2017,6,12,8,30,43.0,271.0,2.8,14.0,300.0,275.44,218.33
2017,6,12,8,45,39.0,283.0,2.8,14.5,310.5,287.94,227.5
2017,6,12,9,0,35.0,295.0,2.8,15.0,321.0,299.99,235.98
2017,6,12,9,15,171.5,331.0,2.8,15.0,468.0,424.05,333.79
2017,6,12,9,30,308.0,367.0,2.8,15.0,615.0,560.65,437.92
2017,6,12,9,45,205.5,391.0,2.85,15.5,559.5,523.79,406.68
2017,6,12,10,0,103.0,415.0,2.9,16.0,504.0,477.59,368.81
2017,6,12,10,15,499.0,272.5,2.95,16.5,721.5,669.85,521.27
2017,6,12,10,30,895.0,130.0,3.0,17.0,939.0,882.66,674.44
2017,6,12,10,45,900.5,130.5,3.15,17.5,959.5,915.81,694.56
2017,6,12,11,0,906.0,131.0,3.3,18.0,980.0,946.61,714.49
2017,6,12,11,15,908.5,132.0,3.3,18.0,993.0,972.62,731.44
2017,6,12,11,30,911.0,133.0,3.3,18.0,1006.0,995.87,746.55
2017,6,12,11,45,912.0,133.0,3.35,18.0,1011.5,1013.85,758.57
2017,6,12,12,0,913.0,133.0,3.4,18.0,1017.0,1028.85,768.71
2017,6,12,12,15,913.0,133.0,3.45,18.0,1015.5,1039.82,776.28
2017,6,12,12,30,913.0,133.0,3.5,18.0,1014.0,1047.66,781.92
2017,6,12,12,45,899.0,140.5,3.6,18.0,1001.0,1045.84,781.65
2017,6,12,13,0,885.0,148.0,3.7,18.0,988.0,1040.86,779.44
2017,6,12,13,15,526.0,307.0,3.8,18.0,804.0,852.95,648.22
2017,6,12,13,30,167.0,466.0,3.9,18.0,620.0,645.57,490.28
2017,6,12,13,45,171.0,450.5,4.05,18.0,605.0,633.22,483.65
2017,6,12,14,0,175.0,435.0,4.2,18.0,590.0,619.97,475.27
2017,6,12,14,15,513.0,287.5,4.3,18.0,719.5,800.61,618.52
2017,6,12,14,30,851.0,140.0,4.4,18.0,849.0,950.28,728.56
2017,6,12,14,45,842.5,137.0,4.55,18.0,814.0,920.08,708.76
2017,6,12,15,0,834.0,134.0,4.7,18.0,779.0,887.57,688.36
2017,6,12,15,15,627.5,203.5,4.75,17.5,674.0,763.85,601.19
2017,6,12,15,30,421.0,273.0,4.8,17.0,569.0,644.57,509.92
2017,6,12,15,45,601.5,196.0,4.85,16.5,589.0,693.05,553.78
2017,6,12,16,0,782.0,119.0,4.9,16.0,609.0,721.28,580.01
2017,6,12,16,15,760.5,115.0,4.9,15.5,560.5,670.38,543.67
2017,6,12,16,30,739.0,111.0,4.9,15.0,512.0,621.2,506.84
2017,6,12,16,45,713.0,105.5,4.95,14.5,462.0,566.05,464.51
2017,6,12,17,0,687.0,100.0,5.0,14.0,412.0,511.84,421.67
2017,6,12,17,15,649.0,94.5,4.85,13.5,361.0,452.53,373.02
2017,6,12,17,30,611.0,89.0,4.7,13.0,310.0,395.87,325.26
2017,6,12,17,45,559.5,82.0,4.6,12.5,260.0,334.8,272.83
2017,6,12,18,0,508.0,75.0,4.5,12.0,210.0,278.33,223.09
2017,6,12,18,15,434.0,65.5,4.15,11.5,164.0,216.91,168.88
2017,6,12,18,30,360.0,56.0,3.8,11.0,118.0,162.32,120.61
2017,6,12,18,45,257.5,43.0,3.5,10.5,80.0,107.02,73.75
2017,6,12,19,0,155.0,30.0,3.2,10.0,42.0,61.89,34.05
2017,6,12,19,15,77.5,15.0,3.05,9.5,21.0,23.28,0.0
2017,6,12,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,6,13,4,45,20.0,6.5,1.7,6.5,7.0,6.39,0.0
2017,6,13,5,0,40.0,13.0,1.8,7.0,14.0,12.78,0.0
2017,6,13,5,15,155.5,27.5,1.95,7.5,44.5,21.4,10.82
2017,6,13,5,30,271.0,42.0,2.1,8.0,75.0,32.14,22.78
2017,6,13,5,45,365.5,51.5,2.25,9.0,118.0,38.69,29.22
2017,6,13,6,0,460.0,61.0,2.4,10.0,161.0,43.92,34.18
2017,6,13,6,15,520.5,68.5,2.35,10.5,209.0,68.49,41.1
2017,6,13,6,30,581.0,76.0,2.3,11.0,257.0,109.55,64.64
2017,6,13,6,45,628.0,81.0,2.3,11.5,308.0,153.26,97.07
2017,6,13,7,0,675.0,86.0,2.3,12.0,359.0,202.18,137.67
2017,6,13,7,15,706.0,90.5,2.25,12.5,410.0,251.68,181.2
2017,6,13,7,30,737.0,95.0,2.2,13.0,461.0,307.03,229.8
2017,6,13,7,45,764.0,97.0,2.15,14.0,511.0,358.62,274.43
2017,6,13,8,0,791.0,99.0,2.1,15.0,561.0,412.49,319.65
2017,6,13,8,15,809.0,102.5,2.0,15.5,607.5,465.62,363.39
2017,6,13,8,30,827.0,106.0,1.9,16.0,654.0,519.61,406.22
2017,6,13,8,45,844.5,106.5,1.85,17.0,698.0,573.16,446.53
2017,6,13,9,0,862.0,107.0,1.8,18.0,742.0,624.63,483.84
2017,6,13,9,15,872.5,109.0,1.8,18.5,780.5,672.93,518.71
2017,6,13,9,30,883.0,111.0,1.8,19.0,819.0,720.37,551.55
2017,6,13,9,45,894.0,111.0,1.8,19.5,853.0,765.2,580.32
2017,6,13,10,0,905.0,111.0,1.8,20.0,887.0,808.74,607.75
2017,6,13,10,15,911.0,112.0,1.9,20.0,914.0,847.68,633.84
2017,6,13,10,30,917.0,113.0,2.0,20.0,941.0,884.58,658.47
2017,6,13,10,45,923.0,113.0,2.1,20.5,961.5,918.29,679.62
2017,6,13,11,0,929.0,113.0,2.2,21.0,982.0,949.6,699.09
2017,6,13,11,15,931.5,113.5,2.3,21.0,995.5,975.62,716.41
2017,6,13,11,30,934.0,114.0,2.4,21.0,1009.0,998.81,731.97
2017,6,13,11,45,936.5,113.5,2.55,21.5,1015.0,1018.08,744.14
2017,6,13,12,0,939.0,113.0,2.7,22.0,1021.0,1034.33,754.41
2017,6,13,12,15,939.0,112.5,2.8,22.0,1019.5,1044.99,762.12
2017,6,13,12,30,939.0,112.0,2.9,22.0,1018.0,1052.43,767.89
2017,6,13,12,45,935.5,113.0,3.0,22.5,1008.5,1054.63,768.91
2017,6,13,13,0,932.0,114.0,3.1,23.0,999.0,1053.53,767.94
2017,6,13,13,15,929.0,113.0,3.2,23.0,982.5,1047.61,765.43
2017,6,13,13,30,926.0,112.0,3.3,23.0,966.0,1038.42,760.91
2017,6,13,13,45,921.5,111.0,3.45,23.0,943.0,1024.54,753.78
2017,6,13,14,0,917.0,110.0,3.6,23.0,920.0,1007.55,744.6
2017,6,13,14,15,910.0,108.5,3.7,22.5,890.0,984.64,732.53
2017,6,13,14,30,903.0,107.0,3.8,22.0,860.0,958.93,718.49
2017,6,13,14,45,893.5,106.0,3.9,22.0,824.0,928.82,699.95
2017,6,13,15,0,884.0,105.0,4.0,22.0,788.0,896.34,679.65
2017,6,13,15,15,872.5,103.0,4.05,21.5,747.5,858.9,656.74
2017,6,13,15,30,861.0,101.0,4.1,21.0,707.0,819.61,632.2
2017,6,13,15,45,844.5,99.0,4.2,21.0,661.5,774.74,602.3
2017,6,13,16,0,828.0,97.0,4.3,21.0,616.0,732.41,573.83
2017,6,13,16,15,809.0,94.0,4.3,20.5,568.0,682.6,540.13
2017,6,13,16,30,790.0,91.0,4.3,20.0,520.0,632.45,504.54
2017,6,13,16,45,763.0,87.5,4.35,19.5,469.5,576.7,462.95
2017,6,13,17,0,736.0,84.0,4.4,19.0,419.0,521.88,420.75
2017,6,13,17,15,702.0,79.5,4.35,18.0,368.0,464.6,375.7
2017,6,13,17,30,668.0,75.0,4.3,17.0,317.0,408.45,330.0
2017,6,13,17,45,621.0,69.0,4.3,16.5,267.0,347.61,278.56
2017,6,13,18,0,574.0,63.0,4.3,16.0,217.0,290.89,229.15
2017,6,13,18,15,504.5,55.5,4.2,15.0,170.5,229.69,175.85
2017,6,13,18,30,435.0,48.0,4.1,14.0,124.0,175.51,128.09
2017,6,13,18,45,332.0,37.5,4.0,13.5,84.5,118.26,79.48
2017,6,13,19,0,229.0,27.0,3.9,13.0,45.0,71.42,38.24
2017,6,13,19,15,114.5,13.5,3.85,12.5,22.5,25.99,0.0
2017,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
