Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,14,4,45,53.0,6.5,1.75,7.5,8.0,6.39,0.0
2017,6,14,5,0,106.0,13.0,1.9,8.0,16.0,12.78,0.0
2017,6,14,5,15,242.0,24.0,2.0,8.5,48.5,18.53,8.55
2017,6,14,5,30,378.0,35.0,2.1,9.0,81.0,26.33,17.58
2017,6,14,5,45,466.0,42.5,2.25,10.0,125.5,30.45,21.72
2017,6,14,6,0,554.0,50.0,2.4,11.0,170.0,34.34,25.41
2017,6,14,6,15,609.5,55.5,2.35,11.5,219.5,60.34,31.93
2017,6,14,6,30,665.0,61.0,2.3,12.0,269.0,106.85,58.73
2017,6,14,6,45,704.0,65.5,2.3,13.0,320.0,153.2,93.14
2017,6,14,7,0,743.0,70.0,2.3,14.0,371.0,203.89,135.33
2017,6,14,7,15,770.5,73.5,2.25,14.5,422.5,254.97,180.41
2017,6,14,7,30,798.0,77.0,2.2,15.0,474.0,308.76,228.03
2017,6,14,7,45,818.5,80.5,2.2,16.0,523.5,362.57,274.72
2017,6,14,8,0,839.0,84.0,2.2,17.0,573.0,420.96,323.56
2017,6,14,8,15,854.5,86.5,2.25,17.5,619.5,474.14,367.69
2017,6,14,8,30,870.0,89.0,2.3,18.0,666.0,527.81,410.81
2017,6,14,8,45,881.5,91.0,2.4,19.0,709.0,579.04,450.12
2017,6,14,9,0,893.0,93.0,2.5,20.0,752.0,629.9,487.83
2017,6,14,9,15,902.5,95.0,2.5,20.5,790.5,678.87,523.47
2017,6,14,9,30,912.0,97.0,2.5,21.0,829.0,726.84,556.36
2017,6,14,9,45,913.0,102.0,2.5,22.0,860.0,770.2,583.21
2017,6,14,10,0,914.0,107.0,2.5,23.0,891.0,811.5,608.11
2017,6,14,10,15,919.5,108.0,2.5,23.5,918.0,850.36,632.14
2017,6,14,10,30,925.0,109.0,2.5,24.0,945.0,887.12,654.46
2017,6,14,10,45,930.0,109.5,2.55,24.5,965.0,920.69,674.84
2017,6,14,11,0,935.0,110.0,2.6,25.0,985.0,951.79,693.48
2017,6,14,11,15,937.0,110.5,2.7,25.0,998.0,977.51,710.36
2017,6,14,11,30,939.0,111.0,2.8,25.0,1011.0,1000.37,725.48
2017,6,14,11,45,941.0,111.0,2.9,25.5,1017.0,1019.76,736.99
2017,6,14,12,0,943.0,111.0,3.0,26.0,1023.0,1036.1,746.6
2017,6,14,12,15,942.5,110.5,3.1,26.0,1021.5,1046.35,753.88
2017,6,14,12,30,942.0,110.0,3.2,26.0,1020.0,1053.35,759.23
2017,6,14,12,45,942.5,108.5,3.35,26.0,1011.5,1057.04,763.01
2017,6,14,13,0,943.0,107.0,3.5,26.0,1003.0,1057.41,764.75
2017,6,14,13,15,940.0,106.5,3.6,26.0,986.5,1051.97,762.46
2017,6,14,13,30,937.0,106.0,3.7,26.0,970.0,1043.23,758.15
2017,6,14,13,45,933.5,104.0,3.8,26.0,947.5,1029.19,750.47
2017,6,14,14,0,930.0,102.0,3.9,26.0,925.0,1011.96,740.77
2017,6,14,14,15,924.0,101.0,3.95,25.5,895.5,990.32,729.3
2017,6,14,14,30,918.0,100.0,4.0,25.0,866.0,965.79,715.88
2017,6,14,14,45,911.0,97.5,4.05,25.0,830.5,936.01,697.45
2017,6,14,15,0,904.0,95.0,4.1,25.0,795.0,903.67,677.21
2017,6,14,15,15,893.5,93.5,4.1,24.5,754.5,867.03,654.93
2017,6,14,15,30,883.0,92.0,4.1,24.0,714.0,828.43,631.01
2017,6,14,15,45,870.0,89.0,4.1,24.0,669.5,784.45,601.8
2017,6,14,16,0,857.0,86.0,4.1,24.0,625.0,739.11,571.29
2017,6,14,16,15,839.5,83.5,4.1,23.5,577.0,690.0,538.69
2017,6,14,16,30,822.0,81.0,4.1,23.0,529.0,643.35,506.85
2017,6,14,16,45,799.5,77.5,4.15,22.5,478.5,589.04,466.89
2017,6,14,17,0,777.0,74.0,4.2,22.0,428.0,535.18,425.99
2017,6,14,17,15,745.5,70.0,4.15,21.0,377.0,476.77,380.75
2017,6,14,17,30,714.0,66.0,4.1,20.0,326.0,420.25,335.33
2017,6,14,17,45,669.5,61.5,4.1,19.0,275.5,359.79,285.23
2017,6,14,18,0,625.0,57.0,4.1,18.0,225.0,304.06,237.31
2017,6,14,18,15,558.0,50.5,4.05,17.0,177.0,242.1,183.53
2017,6,14,18,30,491.0,44.0,4.0,16.0,129.0,186.88,134.86
2017,6,14,18,45,383.0,35.0,4.0,15.0,88.5,127.09,84.44
2017,6,14,19,0,275.0,26.0,4.0,14.0,48.0,78.39,41.87
2017,6,14,19,15,137.5,13.0,4.05,13.5,24.0,28.2,0.0
2017,6,14,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,15,4,45,40.0,6.5,2.95,8.5,8.0,0.0,0.0
2017,6,15,5,0,80.0,13.0,3.0,9.0,16.0,12.78,0.0
2017,6,15,5,15,210.0,25.5,2.95,9.0,47.5,20.0,9.6
2017,6,15,5,30,340.0,38.0,2.9,9.0,79.0,29.21,20.08
2017,6,15,5,45,425.5,46.5,2.85,9.5,122.5,34.06,24.99
2017,6,15,6,0,511.0,55.0,2.8,10.0,166.0,38.62,29.38
2017,6,15,6,15,568.5,61.5,2.7,10.5,214.5,63.67,36.02
2017,6,15,6,30,626.0,68.0,2.6,11.0,263.0,106.1,59.97
2017,6,15,6,45,666.0,73.0,2.55,12.0,314.0,151.18,93.5
2017,6,15,7,0,706.0,78.0,2.5,13.0,365.0,200.66,134.69
2017,6,15,7,15,735.0,82.5,2.45,13.5,415.5,253.87,181.41
2017,6,15,7,30,764.0,87.0,2.4,14.0,466.0,307.14,228.5
2017,6,15,7,45,785.5,90.0,2.4,14.5,515.0,359.07,274.23
2017,6,15,8,0,807.0,93.0,2.4,15.0,564.0,412.68,320.21
2017,6,15,8,15,823.0,96.0,2.4,15.0,609.5,465.2,364.76
2017,6,15,8,30,839.0,99.0,2.4,15.0,655.0,520.79,410.33
2017,6,15,8,45,852.0,101.0,2.45,15.5,697.5,571.42,450.33
2017,6,15,9,0,865.0,103.0,2.5,16.0,740.0,621.88,489.0
2017,6,15,9,15,874.0,104.5,2.5,16.0,777.5,668.86,524.77
2017,6,15,9,30,883.0,106.0,2.5,16.0,815.0,714.84,558.42
2017,6,15,9,45,882.5,112.0,2.5,16.5,845.0,756.91,586.18
2017,6,15,10,0,882.0,118.0,2.5,17.0,875.0,796.87,612.06
2017,6,15,10,15,887.5,119.5,2.45,17.0,901.0,835.14,637.25
2017,6,15,10,30,893.0,121.0,2.4,17.0,927.0,871.39,660.78
2017,6,15,10,45,895.0,122.5,2.4,17.5,945.5,902.42,679.69
2017,6,15,11,0,897.0,124.0,2.4,18.0,964.0,930.92,696.78
2017,6,15,11,15,899.0,124.5,2.45,18.5,976.5,955.82,711.84
2017,6,15,11,30,901.0,125.0,2.5,19.0,989.0,977.97,725.07
2017,6,15,11,45,900.5,125.5,2.55,20.0,993.5,994.88,733.47
2017,6,15,12,0,900.0,126.0,2.6,21.0,998.0,1008.81,739.96
2017,6,15,12,15,899.0,126.0,2.65,21.5,995.0,1018.71,745.32
2017,6,15,12,30,898.0,126.0,2.7,22.0,992.0,1025.53,748.8
2017,6,15,12,45,913.0,113.5,2.8,23.0,987.5,1032.59,751.56
2017,6,15,13,0,928.0,101.0,2.9,24.0,983.0,1036.26,752.2
2017,6,15,13,15,924.5,100.0,3.05,24.5,966.0,1029.84,748.34
2017,6,15,13,30,921.0,99.0,3.2,25.0,949.0,1020.19,742.49
2017,6,15,13,45,916.0,98.0,3.35,25.5,926.0,1005.88,733.65
2017,6,15,14,0,911.0,97.0,3.5,26.0,903.0,988.49,722.83
2017,6,15,14,15,904.0,96.0,3.65,26.0,873.5,966.23,710.19
2017,6,15,14,30,897.0,95.0,3.8,26.0,844.0,941.19,695.62
2017,6,15,14,45,889.0,93.0,3.95,26.0,808.5,911.54,677.81
2017,6,15,15,0,881.0,91.0,4.1,26.0,773.0,879.45,658.18
2017,6,15,15,15,870.0,89.5,4.15,25.5,733.5,843.09,636.18
2017,6,15,15,30,859.0,88.0,4.2,25.0,694.0,804.85,612.58
2017,6,15,15,45,846.5,85.0,4.3,25.0,650.0,762.13,584.47
2017,6,15,16,0,834.0,82.0,4.4,25.0,606.0,718.06,555.0
2017,6,15,16,15,816.0,79.5,4.4,24.5,559.0,669.53,522.57
2017,6,15,16,30,798.0,77.0,4.4,24.0,512.0,623.5,491.08
2017,6,15,16,45,777.5,73.0,4.45,23.5,463.5,570.96,452.41
2017,6,15,17,0,757.0,69.0,4.5,23.0,415.0,518.75,412.72
2017,6,15,17,15,726.0,65.5,4.45,22.0,365.5,462.14,368.74
2017,6,15,17,30,695.0,62.0,4.4,21.0,316.0,407.41,324.66
2017,6,15,17,45,655.0,57.0,4.4,20.0,267.0,349.33,276.45
2017,6,15,18,0,615.0,52.0,4.4,19.0,218.0,294.59,229.37
2017,6,15,18,15,552.0,46.0,4.4,18.0,172.0,235.72,178.13
2017,6,15,18,30,489.0,40.0,4.4,17.0,126.0,182.48,131.07
2017,6,15,18,45,392.0,32.0,4.45,16.5,87.0,126.22,83.1
2017,6,15,19,0,295.0,24.0,4.5,16.0,48.0,80.06,42.38
2017,6,15,19,15,147.5,12.0,4.5,15.5,24.0,28.47,0.0
2017,6,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,16,4,45,72.5,6.0,2.35,11.5,8.0,0.0,0.0
2017,6,16,5,0,145.0,12.0,2.5,12.0,16.0,11.8,0.0
2017,6,16,5,15,273.0,21.5,2.45,12.5,48.0,16.19,6.52
2017,6,16,5,30,401.0,31.0,2.4,13.0,80.0,22.69,14.07
2017,6,16,5,45,482.0,37.5,2.4,13.5,123.0,26.16,17.58
2017,6,16,6,0,563.0,44.0,2.4,14.0,166.0,32.13,23.11
2017,6,16,6,15,614.5,48.5,2.35,14.5,213.5,56.84,28.71
2017,6,16,6,30,666.0,53.0,2.3,15.0,261.0,99.19,51.66
2017,6,16,6,45,703.0,57.0,2.3,16.0,310.5,144.82,85.18
2017,6,16,7,0,740.0,61.0,2.3,17.0,360.0,194.53,126.27
2017,6,16,7,15,766.5,64.0,2.3,18.0,410.0,244.66,169.93
2017,6,16,7,30,793.0,67.0,2.3,19.0,460.0,300.89,218.62
2017,6,16,7,45,813.0,69.5,2.35,20.0,508.5,353.07,263.57
2017,6,16,8,0,833.0,72.0,2.4,21.0,557.0,406.67,308.41
2017,6,16,8,15,848.0,74.0,2.5,21.5,602.5,458.73,351.47
2017,6,16,8,30,863.0,76.0,2.6,22.0,648.0,511.25,393.57
2017,6,16,8,45,875.0,77.5,2.75,23.0,690.5,561.85,432.32
2017,6,16,9,0,887.0,79.0,2.9,24.0,733.0,612.16,469.59
2017,6,16,9,15,896.5,80.5,2.95,24.5,770.5,660.32,504.75
2017,6,16,9,30,906.0,82.0,3.0,25.0,808.0,707.49,536.87
2017,6,16,9,45,912.0,84.0,3.1,26.0,840.5,751.38,564.6
2017,6,16,10,0,918.0,86.0,3.2,27.0,873.0,793.58,590.72
2017,6,16,10,15,923.0,87.0,3.25,27.0,899.5,832.12,616.13
2017,6,16,10,30,928.0,88.0,3.3,27.0,926.0,868.53,639.97
2017,6,16,10,45,933.0,88.0,3.35,27.5,946.0,901.65,660.2
2017,6,16,11,0,938.0,88.0,3.4,28.0,966.0,932.3,678.67
2017,6,16,11,15,940.5,88.5,3.45,28.0,979.5,958.51,695.52
2017,6,16,11,30,943.0,89.0,3.5,28.0,993.0,981.87,710.55
2017,6,16,11,45,944.5,89.0,3.55,28.5,999.0,1000.81,721.34
2017,6,16,12,0,946.0,89.0,3.6,29.0,1005.0,1016.66,730.18
2017,6,16,12,15,946.0,89.0,3.7,29.0,1003.5,1027.88,737.95
2017,6,16,12,30,946.0,89.0,3.8,29.0,1002.0,1035.86,743.77
2017,6,16,12,45,940.0,92.0,3.9,29.5,992.5,1037.63,744.24
2017,6,16,13,0,934.0,95.0,4.0,30.0,983.0,1036.1,742.73
2017,6,16,13,15,931.0,94.5,4.1,29.5,967.0,1030.7,741.83
2017,6,16,13,30,928.0,94.0,4.2,29.0,951.0,1022.03,738.9
2017,6,16,13,45,923.5,93.0,4.3,29.0,928.0,1008.16,731.18
2017,6,16,14,0,919.0,92.0,4.4,29.0,905.0,991.17,721.49
2017,6,16,14,15,913.0,91.0,4.45,28.5,876.5,969.75,710.05
2017,6,16,14,30,907.0,90.0,4.5,28.0,848.0,945.48,696.68
2017,6,16,14,45,899.0,88.5,4.55,28.0,813.0,916.15,678.46
2017,6,16,15,0,891.0,87.0,4.6,28.0,778.0,884.36,658.56
2017,6,16,15,15,880.5,85.5,4.6,27.5,738.0,848.15,636.57
2017,6,16,15,30,870.0,84.0,4.6,27.0,698.0,810.0,612.98
2017,6,16,15,45,856.5,82.0,4.6,27.0,654.5,767.21,584.61
2017,6,16,16,0,843.0,80.0,4.6,27.0,611.0,723.14,555.01
2017,6,16,16,15,825.5,77.5,4.55,26.5,563.5,674.62,522.66
2017,6,16,16,30,808.0,75.0,4.5,26.0,516.0,625.63,489.33
2017,6,16,16,45,785.5,71.5,4.5,25.5,467.0,574.86,452.0
2017,6,16,17,0,763.0,68.0,4.5,25.0,418.0,521.7,411.77
2017,6,16,17,15,732.5,64.5,4.45,24.0,368.0,465.07,368.18
2017,6,16,17,30,702.0,61.0,4.4,23.0,318.0,410.27,324.41
2017,6,16,17,45,659.5,56.5,4.35,22.0,269.0,351.3,275.86
2017,6,16,18,0,617.0,52.0,4.3,21.0,220.0,295.92,228.65
2017,6,16,18,15,553.5,46.5,4.3,20.0,173.5,237.28,178.04
2017,6,16,18,30,490.0,41.0,4.3,19.0,127.0,184.31,131.6
2017,6,16,18,45,391.0,32.5,4.3,18.5,87.5,126.92,83.14
2017,6,16,19,0,292.0,24.0,4.3,18.0,48.0,79.99,42.4
2017,6,16,19,15,146.0,12.0,4.35,17.5,24.0,28.44,0.0
2017,6,16,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,8.0,1.75,14.5,8.0,0.0,0.0
2017,6,17,5,0,0.0,16.0,1.9,15.0,16.0,15.73,0.0
2017,6,17,5,15,208.0,23.0,2.15,15.5,48.0,17.61,7.39
2017,6,17,5,30,416.0,30.0,2.4,16.0,80.0,21.82,13.11
2017,6,17,5,45,494.0,36.5,2.7,16.5,123.0,27.6,18.57
2017,6,17,6,0,572.0,43.0,3.0,17.0,166.0,31.26,22.01
2017,6,17,6,15,621.0,47.5,2.95,17.5,213.5,55.84,27.52
2017,6,17,6,30,670.0,52.0,2.9,18.0,261.0,98.28,50.2
2017,6,17,6,45,702.5,57.0,2.85,18.5,310.0,144.33,84.03
2017,6,17,7,0,735.0,62.0,2.8,19.0,359.0,193.99,125.14
2017,6,17,7,15,774.5,61.5,2.85,20.0,411.5,247.61,170.91
2017,6,17,7,30,814.0,61.0,2.9,21.0,464.0,301.37,217.24
2017,6,17,7,45,833.0,63.0,3.0,22.0,512.5,353.76,262.48
2017,6,17,8,0,852.0,65.0,3.1,23.0,561.0,407.47,307.54
2017,6,17,8,15,866.0,67.0,3.15,23.5,606.5,459.97,350.91
2017,6,17,8,30,880.0,69.0,3.2,24.0,652.0,512.83,393.18
2017,6,17,8,45,891.0,70.5,3.25,25.0,694.0,563.66,431.8
2017,6,17,9,0,902.0,72.0,3.3,26.0,736.0,614.07,468.77
2017,6,17,9,15,910.5,73.5,3.35,26.5,773.5,662.23,503.84
2017,6,17,9,30,919.0,75.0,3.4,27.0,811.0,709.29,535.54
2017,6,17,9,45,913.0,84.0,3.45,27.5,841.0,751.65,562.99
2017,6,17,10,0,907.0,93.0,3.5,28.0,871.0,791.41,588.33
2017,6,17,10,15,912.5,94.0,3.55,28.5,897.0,830.02,612.61
2017,6,17,10,30,918.0,95.0,3.6,29.0,923.0,866.56,635.24
2017,6,17,10,45,922.5,95.5,3.7,29.5,943.0,899.5,655.54
2017,6,17,11,0,927.0,96.0,3.8,30.0,963.0,929.97,674.12
2017,6,17,11,15,929.0,96.0,3.85,30.0,976.0,955.04,690.18
2017,6,17,11,30,931.0,96.0,3.9,30.0,989.0,977.26,704.45
2017,6,17,11,45,932.0,96.0,3.95,30.5,994.5,995.58,714.81
2017,6,17,12,0,933.0,96.0,4.0,31.0,1000.0,1010.84,723.25
2017,6,17,12,15,933.0,96.0,4.05,31.0,998.5,1022.0,730.6
2017,6,17,12,30,933.0,96.0,4.1,31.0,997.0,1029.97,736.03
2017,6,17,12,45,932.0,95.5,4.15,31.5,988.5,1033.19,737.06
2017,6,17,13,0,931.0,95.0,4.2,32.0,980.0,1033.12,736.12
2017,6,17,13,15,928.0,94.5,4.15,32.0,964.5,1027.77,732.82
2017,6,17,13,30,925.0,94.0,4.1,32.0,949.0,1019.17,727.59
2017,6,17,13,45,921.5,92.5,4.1,32.0,926.5,1005.83,719.73
2017,6,17,14,0,918.0,91.0,4.1,32.0,904.0,989.36,709.97
2017,6,17,14,15,912.0,90.0,4.05,32.0,875.5,967.99,696.82
2017,6,17,14,30,906.0,89.0,4.0,32.0,847.0,943.78,681.89
2017,6,17,14,45,899.5,87.0,3.95,32.0,812.5,915.33,664.2
2017,6,17,15,0,893.0,85.0,3.9,32.0,778.0,884.34,644.82
2017,6,17,15,15,883.0,83.5,3.8,31.5,738.5,848.53,623.18
2017,6,17,15,30,873.0,82.0,3.7,31.0,699.0,810.74,600.01
2017,6,17,15,45,861.5,79.0,3.6,31.0,655.5,768.35,572.29
2017,6,17,16,0,850.0,76.0,3.5,31.0,612.0,724.51,543.32
2017,6,17,16,15,833.0,74.0,3.35,30.5,565.0,676.63,512.06
2017,6,17,16,30,816.0,72.0,3.2,30.0,518.0,628.21,479.93
2017,6,17,16,45,795.5,68.5,3.1,29.5,469.0,575.68,442.37
2017,6,17,17,0,775.0,65.0,3.0,29.0,420.0,525.86,405.49
2017,6,17,17,15,745.5,61.5,2.85,28.0,370.5,469.2,362.97
2017,6,17,17,30,716.0,58.0,2.7,27.0,321.0,414.25,320.21
2017,6,17,17,45,675.5,54.0,2.6,26.5,271.5,355.99,272.93
2017,6,17,18,0,635.0,50.0,2.5,26.0,222.0,301.1,226.88
2017,6,17,18,15,574.0,44.5,2.6,24.5,176.0,241.53,177.27
2017,6,17,18,30,513.0,39.0,2.7,23.0,130.0,188.83,132.24
2017,6,17,18,45,415.5,31.5,2.8,22.0,90.0,131.57,84.77
2017,6,17,19,0,318.0,24.0,2.9,21.0,50.0,84.72,44.61
2017,6,17,19,15,159.0,12.0,3.05,20.0,25.0,30.06,0.0
2017,6,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,4,45,82.5,5.5,1.95,17.5,8.0,0.0,0.0
2017,6,18,5,0,165.0,11.0,1.9,18.0,16.0,10.81,0.0
2017,6,18,5,15,294.5,20.0,2.05,18.5,48.5,14.86,5.18
2017,6,18,5,30,424.0,29.0,2.2,19.0,81.0,22.79,13.72
2017,6,18,5,45,501.0,35.5,2.35,19.5,124.0,26.69,17.52
2017,6,18,6,0,578.0,42.0,2.5,20.0,167.0,30.39,20.95
2017,6,18,6,15,629.0,47.0,2.55,20.5,215.0,55.28,26.7
2017,6,18,6,30,680.0,52.0,2.6,21.0,263.0,98.71,49.61
2017,6,18,6,45,714.0,56.0,2.65,22.0,312.5,144.61,82.57
2017,6,18,7,0,748.0,60.0,2.7,23.0,362.0,194.26,122.83
2017,6,18,7,15,774.0,63.0,2.7,23.5,411.5,244.65,166.16
2017,6,18,7,30,800.0,66.0,2.7,24.0,461.0,301.09,214.6
2017,6,18,7,45,818.0,68.5,2.7,24.5,509.5,352.89,259.09
2017,6,18,8,0,836.0,71.0,2.7,25.0,558.0,405.92,303.45
2017,6,18,8,15,851.0,73.5,2.6,25.5,603.5,458.58,346.04
2017,6,18,8,30,866.0,76.0,2.5,26.0,649.0,511.71,387.47
2017,6,18,8,45,876.5,78.0,2.45,27.0,691.0,562.1,424.77
2017,6,18,9,0,887.0,80.0,2.4,28.0,733.0,612.07,460.29
2017,6,18,9,15,896.0,81.5,2.25,28.5,770.5,659.93,493.48
2017,6,18,9,30,905.0,83.0,2.1,29.0,808.0,706.78,523.43
2017,6,18,9,45,913.0,83.5,1.95,30.0,840.5,750.69,548.67
2017,6,18,10,0,921.0,84.0,1.8,31.0,873.0,793.06,572.06
2017,6,18,10,15,926.0,85.0,1.7,31.5,899.5,831.76,593.94
2017,6,18,10,30,931.0,86.0,1.6,32.0,926.0,868.31,613.97
2017,6,18,10,45,933.5,87.0,1.5,32.5,945.5,900.38,630.74
2017,6,18,11,0,936.0,88.0,1.4,33.0,965.0,929.85,645.55
2017,6,18,11,15,938.5,88.5,1.4,33.5,978.0,956.09,659.51
2017,6,18,11,30,941.0,89.0,1.4,34.0,991.0,979.48,671.69
2017,6,18,11,45,940.5,90.0,1.45,34.5,996.0,997.54,681.39
2017,6,18,12,0,940.0,91.0,1.5,35.0,1001.0,1012.48,689.31
2017,6,18,12,15,939.5,91.0,1.6,35.0,999.5,1023.24,696.97
2017,6,18,12,30,939.0,91.0,1.7,35.0,998.0,1030.77,702.82
2017,6,18,12,45,928.0,97.0,1.85,35.0,986.5,1030.69,704.88
2017,6,18,13,0,917.0,103.0,2.0,35.0,975.0,1027.35,705.04
2017,6,18,13,15,914.0,102.5,2.15,35.0,959.0,1022.15,704.08
2017,6,18,13,30,911.0,102.0,2.3,35.0,943.0,1013.74,701.16
2017,6,18,13,45,904.0,102.0,2.45,35.0,920.0,998.76,694.18
2017,6,18,14,0,897.0,102.0,2.6,35.0,897.0,980.82,685.33
2017,6,18,14,15,890.5,101.0,2.7,35.0,868.0,959.43,673.82
2017,6,18,14,30,884.0,100.0,2.8,35.0,839.0,935.28,660.51
2017,6,18,14,45,873.5,99.5,2.9,35.0,803.5,905.41,643.45
2017,6,18,15,0,863.0,99.0,3.0,35.0,768.0,873.29,624.78
2017,6,18,15,15,851.5,97.0,3.1,34.5,728.5,836.63,604.17
2017,6,18,15,30,840.0,95.0,3.2,34.0,689.0,798.16,581.99
2017,6,18,15,45,823.5,93.5,3.3,33.5,645.0,754.7,555.99
2017,6,18,16,0,807.0,92.0,3.4,33.0,601.0,713.75,531.18
2017,6,18,16,15,788.5,89.0,3.45,32.5,554.5,665.26,500.35
2017,6,18,16,30,770.0,86.0,3.5,32.0,508.0,616.42,467.97
2017,6,18,16,45,742.5,83.5,3.55,31.5,459.0,562.43,429.71
2017,6,18,17,0,715.0,81.0,3.6,31.0,410.0,509.41,390.97
2017,6,18,17,15,683.0,76.5,3.6,30.0,360.5,454.06,349.85
2017,6,18,17,30,651.0,72.0,3.6,29.0,311.0,399.81,308.04
2017,6,18,17,45,603.0,67.0,3.65,28.0,262.0,340.41,260.88
2017,6,18,18,0,555.0,62.0,3.7,27.0,213.0,285.23,215.55
2017,6,18,18,15,489.5,54.5,3.65,25.5,168.0,226.09,166.63
2017,6,18,18,30,424.0,47.0,3.6,24.0,123.0,173.55,122.4
2017,6,18,18,45,323.5,37.0,3.55,23.0,84.5,117.51,76.71
2017,6,18,19,0,223.0,27.0,3.5,22.0,46.0,72.31,39.15
2017,6,18,19,15,111.5,13.5,3.5,21.5,23.0,26.17,0.0
2017,6,18,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,19,4,45,22.5,5.5,3.65,14.0,6.5,0.0,0.0
2017,6,19,5,0,45.0,11.0,3.7,14.0,13.0,10.81,0.0
2017,6,19,5,15,150.5,25.5,3.6,14.5,42.0,19.78,8.89
2017,6,19,5,30,256.0,40.0,3.5,15.0,71.0,30.56,20.65
2017,6,19,5,45,349.5,49.5,3.45,15.5,112.5,36.94,26.84
2017,6,19,6,0,443.0,59.0,3.4,16.0,154.0,42.26,31.83
2017,6,19,6,15,501.5,66.5,3.4,16.5,201.0,64.44,37.89
2017,6,19,6,30,560.0,74.0,3.4,17.0,248.0,104.06,59.74
2017,6,19,6,45,606.0,79.0,3.4,18.0,297.5,146.3,90.01
2017,6,19,7,0,652.0,84.0,3.4,19.0,347.0,193.62,128.11
2017,6,19,7,15,683.0,88.5,3.4,19.5,396.5,241.73,169.52
2017,6,19,7,30,714.0,93.0,3.4,20.0,446.0,292.98,213.95
2017,6,19,7,45,738.0,96.5,3.4,21.0,494.5,346.24,259.25
2017,6,19,8,0,762.0,100.0,3.4,22.0,543.0,398.82,302.94
2017,6,19,8,15,780.5,103.5,3.4,22.5,589.5,450.65,345.48
2017,6,19,8,30,799.0,107.0,3.4,23.0,636.0,503.45,387.49
2017,6,19,8,45,814.5,109.0,3.4,24.0,679.0,553.9,425.71
2017,6,19,9,0,830.0,111.0,3.4,25.0,722.0,606.2,463.92
2017,6,19,9,15,842.0,113.5,3.4,25.5,760.5,654.57,499.04
2017,6,19,9,30,854.0,116.0,3.4,26.0,799.0,702.29,532.75
2017,6,19,9,45,854.0,122.5,3.45,27.0,830.0,744.13,558.94
2017,6,19,10,0,854.0,129.0,3.5,28.0,861.0,783.97,583.3
2017,6,19,10,15,861.0,130.5,3.55,28.5,888.5,822.59,607.64
2017,6,19,10,30,868.0,132.0,3.6,29.0,916.0,859.37,630.49
2017,6,19,10,45,874.0,132.5,3.65,29.5,937.0,892.34,650.59
2017,6,19,11,0,880.0,133.0,3.7,30.0,958.0,923.07,669.08
2017,6,19,11,15,883.5,134.0,3.7,30.0,971.5,949.6,685.81
2017,6,19,11,30,887.0,135.0,3.7,30.0,985.0,973.52,700.85
2017,6,19,11,45,889.0,134.5,3.7,30.5,991.5,991.81,710.85
2017,6,19,12,0,891.0,134.0,3.7,31.0,998.0,1007.25,719.06
2017,6,19,12,15,891.5,134.0,3.75,31.0,997.0,1018.75,726.61
2017,6,19,12,30,892.0,134.0,3.8,31.0,996.0,1027.23,732.37
2017,6,19,12,45,887.0,136.0,3.85,31.0,986.5,1029.13,734.05
2017,6,19,13,0,882.0,138.0,3.9,31.0,977.0,1027.91,733.9
2017,6,19,13,15,878.5,137.0,3.95,31.0,961.5,1022.07,730.91
2017,6,19,13,30,875.0,136.0,4.0,31.0,946.0,1013.15,726.07
2017,6,19,13,45,871.5,134.0,4.05,31.0,923.5,1000.15,718.7
2017,6,19,14,0,868.0,132.0,4.1,31.0,901.0,984.17,709.49
2017,6,19,14,15,861.0,130.5,4.1,30.5,872.5,962.47,697.73
2017,6,19,14,30,854.0,129.0,4.1,30.0,844.0,938.11,684.21
2017,6,19,14,45,846.5,126.0,4.15,30.0,809.5,909.2,666.52
2017,6,19,15,0,839.0,123.0,4.2,30.0,775.0,882.74,650.4
2017,6,19,15,15,827.0,120.5,4.2,29.5,735.0,845.74,628.08
2017,6,19,15,30,815.0,118.0,4.2,29.0,695.0,806.99,604.34
2017,6,19,15,45,801.5,114.0,4.25,29.0,651.5,763.9,576.26
2017,6,19,16,0,788.0,110.0,4.3,29.0,608.0,719.6,546.99
2017,6,19,16,15,768.0,106.5,4.3,28.0,560.5,670.24,515.56
2017,6,19,16,30,748.0,103.0,4.3,27.0,513.0,620.67,481.84
2017,6,19,16,45,723.0,98.0,4.3,26.5,464.0,567.83,443.38
2017,6,19,17,0,698.0,93.0,4.3,26.0,415.0,514.37,403.34
2017,6,19,17,15,663.0,88.0,4.2,25.0,364.5,456.67,359.37
2017,6,19,17,30,628.0,83.0,4.1,24.0,314.0,401.31,315.73
2017,6,19,17,45,581.5,76.0,4.1,23.0,265.0,341.43,267.26
2017,6,19,18,0,535.0,69.0,4.1,22.0,216.0,285.62,220.58
2017,6,19,18,15,468.0,60.5,4.0,21.0,170.0,225.84,169.97
2017,6,19,18,30,401.0,52.0,3.9,20.0,124.0,172.8,124.49
2017,6,19,18,45,304.5,40.5,3.8,19.5,85.0,117.17,78.28
2017,6,19,19,0,208.0,29.0,3.7,19.0,46.0,71.49,39.82
2017,6,19,19,15,104.0,14.5,3.7,18.0,23.0,28.26,0.0
2017,6,19,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,45,31.5,5.5,3.45,12.0,6.5,0.0,0.0
2017,6,20,5,0,63.0,11.0,3.5,12.0,13.0,10.81,0.0
2017,6,20,5,15,177.0,24.5,3.45,12.5,43.0,18.97,8.3
2017,6,20,5,30,291.0,38.0,3.4,13.0,73.0,29.35,19.79
2017,6,20,5,45,379.5,48.0,3.35,13.5,116.0,35.59,25.88
2017,6,20,6,0,468.0,58.0,3.3,14.0,159.0,41.42,31.35
2017,6,20,6,15,526.5,65.5,3.3,14.5,206.5,63.99,37.48
2017,6,20,6,30,585.0,73.0,3.3,15.0,254.0,104.9,60.01
2017,6,20,6,45,629.0,78.5,3.35,16.0,304.5,148.6,91.61
2017,6,20,7,0,673.0,84.0,3.4,17.0,355.0,197.17,131.11
2017,6,20,7,15,703.5,88.5,3.35,17.5,405.5,246.25,173.69
2017,6,20,7,30,734.0,93.0,3.3,18.0,456.0,301.11,221.38
2017,6,20,7,45,759.0,96.5,3.25,19.0,505.5,353.09,265.98
2017,6,20,8,0,784.0,100.0,3.2,20.0,555.0,407.16,311.1
2017,6,20,8,15,801.5,103.0,3.1,20.5,601.5,459.19,353.92
2017,6,20,8,30,819.0,106.0,3.0,21.0,648.0,512.06,395.99
2017,6,20,8,45,833.5,108.5,2.95,22.0,691.5,563.4,434.82
2017,6,20,9,0,848.0,111.0,2.9,23.0,735.0,616.47,473.42
2017,6,20,9,15,859.0,113.0,2.9,23.5,773.0,664.56,508.3
2017,6,20,9,30,870.0,115.0,2.9,24.0,811.0,711.87,541.63
2017,6,20,9,45,888.0,111.0,2.9,25.0,847.0,757.64,570.2
2017,6,20,10,0,906.0,107.0,2.9,26.0,883.0,802.65,597.65
2017,6,20,10,15,911.5,108.5,2.9,26.5,910.0,841.86,621.87
2017,6,20,10,30,917.0,110.0,2.9,27.0,937.0,879.01,644.44
2017,6,20,10,45,922.0,110.0,2.95,27.5,957.5,912.05,664.4
2017,6,20,11,0,927.0,110.0,3.0,28.0,978.0,942.65,682.65
2017,6,20,11,15,929.5,110.5,3.05,28.5,991.0,968.85,697.96
2017,6,20,11,30,932.0,111.0,3.1,29.0,1004.0,992.25,711.44
2017,6,20,11,45,933.5,111.0,3.15,29.5,1010.5,1011.28,722.13
2017,6,20,12,0,935.0,111.0,3.2,30.0,1017.0,1027.27,730.95
2017,6,20,12,15,935.0,111.0,3.3,30.0,1015.5,1038.69,738.82
2017,6,20,12,30,935.0,111.0,3.4,30.0,1014.0,1046.91,744.81
2017,6,20,12,45,928.5,114.0,3.55,30.0,1004.0,1048.43,747.05
2017,6,20,13,0,922.0,117.0,3.7,30.0,994.0,1046.7,747.35
2017,6,20,13,15,919.0,116.0,3.85,29.5,978.0,1041.16,746.8
2017,6,20,13,30,916.0,115.0,4.0,29.0,962.0,1032.38,744.24
2017,6,20,13,45,912.0,113.5,4.15,29.0,939.5,1018.93,737.18
2017,6,20,14,0,908.0,112.0,4.3,29.0,917.0,1002.37,728.14
2017,6,20,14,15,902.0,110.5,4.4,28.5,888.0,980.9,717.02
2017,6,20,14,30,896.0,109.0,4.5,28.0,859.0,956.6,703.96
2017,6,20,14,45,888.5,107.0,4.65,28.0,824.5,927.71,686.73
2017,6,20,15,0,881.0,105.0,4.8,28.0,790.0,896.35,667.93
2017,6,20,15,15,870.0,103.0,4.85,27.0,750.0,859.69,647.25
2017,6,20,15,30,859.0,101.0,4.9,26.0,710.0,821.14,624.82
2017,6,20,15,45,845.5,98.0,5.0,25.5,665.5,777.84,597.59
2017,6,20,16,0,832.0,95.0,5.1,25.0,621.0,736.81,571.47
2017,6,20,16,15,813.5,92.0,5.1,24.0,573.5,687.36,539.29
2017,6,20,16,30,795.0,89.0,5.1,23.0,526.0,637.49,505.42
2017,6,20,16,45,772.0,85.5,5.2,22.5,476.5,584.12,465.88
2017,6,20,17,0,749.0,82.0,5.3,22.0,427.0,531.26,425.47
2017,6,20,17,15,716.5,77.5,5.2,21.0,376.0,473.06,379.92
2017,6,20,17,30,684.0,73.0,5.1,20.0,325.0,417.87,335.21
2017,6,20,17,45,640.0,67.5,5.1,19.0,275.0,357.94,285.38
2017,6,20,18,0,596.0,62.0,5.1,18.0,225.0,301.76,237.09
2017,6,20,18,15,530.5,54.5,5.0,17.0,178.0,240.39,183.73
2017,6,20,18,30,465.0,47.0,4.9,16.0,131.0,185.59,135.39
2017,6,20,18,45,364.5,37.5,4.8,15.5,90.5,127.72,86.12
2017,6,20,19,0,264.0,28.0,4.7,15.0,50.0,80.71,45.52
2017,6,20,19,15,132.0,14.0,4.65,14.5,25.0,31.63,0.0
2017,6,20,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,7.0,2.95,10.5,7.0,0.0,0.0
2017,6,21,5,0,0.0,14.0,3.1,11.0,14.0,13.76,0.0
2017,6,21,5,15,174.0,24.5,3.05,11.5,45.5,18.98,8.26
2017,6,21,5,30,348.0,35.0,3.0,12.0,77.0,26.52,17.41
2017,6,21,5,45,434.0,43.5,3.0,12.5,120.5,31.52,22.39
2017,6,21,6,0,520.0,52.0,3.0,13.0,164.0,36.21,26.83
2017,6,21,6,15,576.5,58.5,2.95,13.5,212.0,59.14,32.65
2017,6,21,6,30,633.0,65.0,2.9,14.0,260.0,101.63,55.66
2017,6,21,6,45,673.0,70.0,2.9,15.0,311.0,146.87,88.57
2017,6,21,7,0,713.0,75.0,2.9,16.0,362.0,199.26,131.58
2017,6,21,7,15,742.0,79.0,2.9,16.5,412.5,249.39,175.38
2017,6,21,7,30,771.0,83.0,2.9,17.0,463.0,302.44,222.06
2017,6,21,7,45,793.0,86.5,2.9,18.0,512.5,355.29,267.79
2017,6,21,8,0,815.0,90.0,2.9,19.0,562.0,409.87,313.67
2017,6,21,8,15,831.5,92.5,2.9,19.5,609.0,462.52,357.38
2017,6,21,8,30,848.0,95.0,2.9,20.0,656.0,518.38,402.05
2017,6,21,8,45,861.0,97.5,2.95,21.0,699.0,569.92,441.45
2017,6,21,9,0,874.0,100.0,3.0,22.0,742.0,621.29,479.39
2017,6,21,9,15,883.5,102.0,3.05,22.5,780.0,669.53,514.8
2017,6,21,9,30,893.0,104.0,3.1,23.0,818.0,716.83,548.11
2017,6,21,9,45,888.5,112.0,3.15,24.0,847.5,758.42,574.18
2017,6,21,10,0,884.0,120.0,3.2,25.0,877.0,797.59,598.15
2017,6,21,10,15,890.0,121.5,3.2,25.5,903.5,836.51,622.5
2017,6,21,10,30,896.0,123.0,3.2,26.0,930.0,873.45,645.22
2017,6,21,10,45,900.5,123.5,3.2,27.0,950.5,905.99,663.45
2017,6,21,11,0,905.0,124.0,3.2,28.0,971.0,936.13,679.86
2017,6,21,11,15,907.5,124.5,3.2,28.5,984.0,961.91,694.62
2017,6,21,11,30,910.0,125.0,3.2,29.0,997.0,984.94,707.57
2017,6,21,11,45,911.5,124.5,3.2,29.5,1003.0,1003.2,717.43
2017,6,21,12,0,913.0,124.0,3.2,30.0,1009.0,1018.5,725.45
2017,6,21,12,15,912.5,124.0,3.25,30.0,1007.0,1029.3,732.55
2017,6,21,12,30,912.0,124.0,3.3,30.0,1005.0,1036.97,737.81
2017,6,21,12,45,912.5,122.0,3.35,30.5,996.5,1040.47,739.06
2017,6,21,13,0,913.0,120.0,3.4,31.0,988.0,1040.74,738.41
2017,6,21,13,15,909.5,119.0,3.5,31.0,972.0,1034.79,735.81
2017,6,21,13,30,906.0,118.0,3.6,31.0,956.0,1025.64,731.31
2017,6,21,13,45,900.5,117.0,3.75,31.0,933.0,1011.39,723.94
2017,6,21,14,0,895.0,116.0,3.9,31.0,910.0,994.11,714.64
2017,6,21,14,15,888.0,114.5,4.0,30.5,880.5,971.96,703.28
2017,6,21,14,30,881.0,113.0,4.1,30.0,851.0,947.07,690.04
2017,6,21,14,45,871.5,111.5,4.2,30.0,815.5,917.29,672.07
2017,6,21,15,0,862.0,110.0,4.3,30.0,780.0,885.2,652.43
2017,6,21,15,15,850.0,107.5,4.4,29.5,740.0,847.76,630.24
2017,6,21,15,30,838.0,105.0,4.5,29.0,700.0,808.52,606.48
2017,6,21,15,45,821.5,103.0,4.6,29.0,655.0,768.59,580.74
2017,6,21,16,0,805.0,101.0,4.7,29.0,610.0,723.52,551.14
2017,6,21,16,15,785.5,98.0,4.75,28.0,563.0,674.44,520.06
2017,6,21,16,30,766.0,95.0,4.8,27.0,516.0,625.07,487.0
2017,6,21,16,45,738.5,91.5,4.85,26.5,466.0,570.13,446.89
2017,6,21,17,0,711.0,88.0,4.9,26.0,416.0,517.36,407.16
2017,6,21,17,15,676.5,83.0,4.85,25.0,366.0,459.32,362.73
2017,6,21,17,30,642.0,78.0,4.8,24.0,316.0,403.56,318.56
2017,6,21,17,45,593.0,72.5,4.8,23.0,266.5,343.51,269.65
2017,6,21,18,0,544.0,67.0,4.8,22.0,217.0,287.76,222.79
2017,6,21,18,15,477.0,59.0,4.65,21.0,171.0,227.97,171.92
2017,6,21,18,30,410.0,51.0,4.5,20.0,125.0,174.92,126.22
2017,6,21,18,45,308.5,40.0,4.4,19.5,86.0,118.07,79.04
2017,6,21,19,0,207.0,29.0,4.3,19.0,47.0,71.61,40.29
2017,6,21,19,15,103.5,14.5,4.2,18.5,23.5,28.43,0.0
2017,6,21,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,4,45,25.0,5.5,1.1,15.5,6.0,0.0,0.0
2017,6,22,5,0,50.0,11.0,1.1,16.0,12.0,10.81,0.0
2017,6,22,5,15,161.5,24.5,1.3,16.5,41.0,19.0,7.9
2017,6,22,5,30,273.0,38.0,1.5,17.0,70.0,28.98,19.11
2017,6,22,5,45,359.0,48.0,1.75,18.0,111.5,35.68,25.45
2017,6,22,6,0,445.0,58.0,2.0,19.0,153.0,41.51,30.77
2017,6,22,6,15,504.0,65.5,2.0,19.5,200.0,62.42,36.29
2017,6,22,6,30,563.0,73.0,2.0,20.0,247.0,102.07,57.46
2017,6,22,6,45,606.5,79.0,2.0,21.0,296.5,144.88,87.62
2017,6,22,7,0,650.0,85.0,2.0,22.0,346.0,192.51,125.31
2017,6,22,7,15,681.0,90.0,1.95,22.5,395.5,240.89,166.07
2017,6,22,7,30,712.0,95.0,1.9,23.0,445.0,292.42,209.72
2017,6,22,7,45,736.0,98.5,1.85,24.0,493.5,345.63,253.82
2017,6,22,8,0,760.0,102.0,1.8,25.0,542.0,398.08,296.15
2017,6,22,8,15,778.0,105.5,1.8,25.5,588.0,449.58,337.21
2017,6,22,8,30,796.0,109.0,1.8,26.0,634.0,502.02,377.64
2017,6,22,8,45,810.0,111.5,1.85,27.0,676.5,551.99,414.41
2017,6,22,9,0,824.0,114.0,1.9,28.0,719.0,602.02,449.93
2017,6,22,9,15,834.5,116.5,1.9,28.5,757.0,650.85,484.06
2017,6,22,9,30,845.0,119.0,1.9,29.0,795.0,697.29,515.59
2017,6,22,9,45,850.5,122.5,1.95,30.0,826.5,740.05,541.68
2017,6,22,10,0,856.0,126.0,2.0,31.0,858.0,781.24,566.02
2017,6,22,10,15,862.5,127.5,2.05,31.5,885.0,819.6,589.29
2017,6,22,10,30,869.0,129.0,2.1,32.0,912.0,856.1,611.11
2017,6,22,10,45,874.5,129.0,2.2,32.5,932.5,888.27,630.39
2017,6,22,11,0,880.0,129.0,2.3,33.0,953.0,918.17,648.16
2017,6,22,11,15,883.5,130.0,2.4,33.0,966.5,944.8,665.16
2017,6,22,11,30,887.0,131.0,2.5,33.0,980.0,968.82,680.57
2017,6,22,11,45,890.0,130.0,2.6,33.5,987.0,987.69,691.41
2017,6,22,12,0,893.0,129.0,2.7,34.0,994.0,1003.72,700.55
2017,6,22,12,15,893.5,129.0,2.9,34.0,993.5,1015.35,709.34
2017,6,22,12,30,894.0,129.0,3.1,34.0,993.0,1023.95,716.33
2017,6,22,12,45,896.0,126.5,3.3,34.0,985.5,1028.44,720.82
2017,6,22,13,0,898.0,124.0,3.5,34.0,978.0,1029.77,723.41
2017,6,22,13,15,895.0,123.5,3.7,33.5,963.0,1024.94,723.66
2017,6,22,13,30,892.0,123.0,3.9,33.0,948.0,1016.97,721.96
2017,6,22,13,45,888.5,121.5,4.1,33.0,926.5,1004.38,715.84
2017,6,22,14,0,885.0,120.0,4.3,33.0,905.0,988.75,707.76
2017,6,22,14,15,879.0,118.5,4.45,32.5,876.5,967.78,697.34
2017,6,22,14,30,873.0,117.0,4.6,32.0,848.0,944.06,685.02
2017,6,22,14,45,865.0,115.0,4.85,32.0,814.0,915.36,668.75
2017,6,22,15,0,857.0,113.0,5.1,32.0,780.0,884.28,650.83
2017,6,22,15,15,846.5,110.5,5.25,31.0,741.0,848.31,631.27
2017,6,22,15,30,836.0,108.0,5.4,30.0,702.0,814.63,612.82
2017,6,22,15,45,822.5,105.0,5.55,29.5,658.5,771.97,586.33
2017,6,22,16,0,809.0,102.0,5.7,29.0,615.0,728.05,558.4
2017,6,22,16,15,790.0,99.0,5.75,28.0,567.5,679.18,526.99
2017,6,22,16,30,771.0,96.0,5.8,27.0,520.0,629.97,493.6
2017,6,22,16,45,748.5,91.5,5.85,26.0,471.0,576.87,455.36
2017,6,22,17,0,726.0,87.0,5.9,25.0,422.0,524.28,416.18
2017,6,22,17,15,693.0,82.0,5.75,24.0,371.5,467.48,371.98
2017,6,22,17,30,660.0,77.0,5.6,23.0,321.0,411.62,327.14
2017,6,22,17,45,618.0,70.5,5.5,22.0,272.0,352.6,278.46
2017,6,22,18,0,576.0,64.0,5.4,21.0,223.0,297.16,231.25
2017,6,22,18,15,510.0,56.5,5.15,20.0,176.0,236.56,179.14
2017,6,22,18,30,444.0,49.0,4.9,19.0,129.0,182.58,132.13
2017,6,22,18,45,348.5,38.5,4.65,18.5,89.5,125.73,84.2
2017,6,22,19,0,253.0,28.0,4.4,18.0,50.0,79.23,44.58
2017,6,22,19,15,126.5,14.0,4.3,17.5,25.0,31.25,0.0
2017,6,22,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,23,4,45,34.0,5.5,2.9,12.5,6.5,0.0,0.0
2017,6,23,5,0,68.0,11.0,3.0,13.0,13.0,10.81,0.0
2017,6,23,5,15,189.5,24.0,3.1,13.5,43.0,18.61,7.61
2017,6,23,5,30,311.0,37.0,3.2,14.0,73.0,28.54,18.95
2017,6,23,5,45,400.0,46.0,3.35,14.5,116.0,33.89,24.25
2017,6,23,6,0,489.0,55.0,3.5,15.0,159.0,38.91,28.98
2017,6,23,6,15,546.5,62.0,3.5,15.5,206.5,60.19,34.4
2017,6,23,6,30,604.0,69.0,3.5,16.0,254.0,101.5,56.46
2017,6,23,6,45,646.5,74.0,3.55,16.5,304.5,145.47,88.11
2017,6,23,7,0,689.0,79.0,3.6,17.0,355.0,194.13,127.89
2017,6,23,7,15,718.5,83.0,3.55,17.5,405.0,246.02,172.86
2017,6,23,7,30,748.0,87.0,3.5,18.0,455.0,297.93,218.41
2017,6,23,7,45,770.0,90.5,3.5,19.0,503.5,349.55,263.07
2017,6,23,8,0,792.0,94.0,3.5,20.0,552.0,402.94,308.02
2017,6,23,8,15,809.0,97.0,3.5,20.5,598.5,455.14,351.39
2017,6,23,8,30,826.0,100.0,3.5,21.0,645.0,508.11,394.05
2017,6,23,8,45,838.5,102.5,3.55,21.5,687.5,560.82,435.27
2017,6,23,9,0,851.0,105.0,3.6,22.0,730.0,610.89,473.41
2017,6,23,9,15,861.5,107.0,3.65,22.5,768.0,658.81,508.92
2017,6,23,9,30,872.0,109.0,3.7,23.0,806.0,705.92,542.76
2017,6,23,9,45,876.0,113.0,3.75,24.0,837.5,749.15,570.32
2017,6,23,10,0,880.0,117.0,3.8,25.0,869.0,790.65,596.19
2017,6,23,10,15,886.0,118.0,3.85,25.0,896.0,828.99,621.89
2017,6,23,10,30,892.0,119.0,3.9,25.0,923.0,865.37,646.12
2017,6,23,10,45,896.0,120.0,3.95,25.5,943.0,897.89,666.31
2017,6,23,11,0,900.0,121.0,4.0,26.0,963.0,928.01,684.76
2017,6,23,11,15,902.5,122.0,4.05,26.0,976.0,954.22,701.89
2017,6,23,11,30,905.0,123.0,4.1,26.0,989.0,977.71,717.26
2017,6,23,11,45,906.0,123.0,4.15,26.5,995.0,995.96,727.77
2017,6,23,12,0,907.0,123.0,4.2,27.0,1001.0,1011.27,736.42
2017,6,23,12,15,907.0,123.0,4.25,27.0,1000.0,1022.57,743.98
2017,6,23,12,30,907.0,123.0,4.3,27.0,999.0,1030.79,749.66
2017,6,23,12,45,904.5,123.0,4.4,27.5,990.0,1033.36,750.58
2017,6,23,13,0,902.0,123.0,4.5,28.0,981.0,1032.75,749.56
2017,6,23,13,15,899.0,122.0,4.55,27.5,965.5,1027.44,748.29
2017,6,23,13,30,896.0,121.0,4.6,27.0,950.0,1018.96,745.07
2017,6,23,13,45,891.5,120.0,4.7,27.0,928.0,1005.9,738.02
2017,6,23,14,0,887.0,119.0,4.8,27.0,906.0,989.81,729.02
2017,6,23,14,15,880.5,117.5,4.85,26.5,877.5,968.37,717.51
2017,6,23,14,30,874.0,116.0,4.9,26.0,849.0,944.19,704.11
2017,6,23,14,45,865.5,114.0,5.0,26.0,814.5,915.04,686.16
2017,6,23,15,0,857.0,112.0,5.1,26.0,780.0,883.53,666.45
2017,6,23,15,15,846.0,109.5,5.1,25.5,740.5,847.16,643.89
2017,6,23,15,30,835.0,107.0,5.1,25.0,701.0,808.95,619.77
2017,6,23,15,45,821.0,104.5,5.2,24.5,657.0,770.64,595.75
2017,6,23,16,0,807.0,102.0,5.3,24.0,613.0,726.97,567.35
2017,6,23,16,15,788.5,98.5,5.2,23.0,566.0,678.0,534.82
2017,6,23,16,30,770.0,95.0,5.1,22.0,519.0,628.66,500.45
2017,6,23,16,45,745.5,91.5,5.1,21.5,470.0,575.44,460.56
2017,6,23,17,0,721.0,88.0,5.1,21.0,421.0,524.09,420.94
2017,6,23,17,15,688.5,83.0,4.95,20.5,371.0,466.63,375.1
2017,6,23,17,30,656.0,78.0,4.8,20.0,321.0,411.22,329.64
2017,6,23,17,45,611.5,72.0,4.65,19.5,271.5,351.83,279.8
2017,6,23,18,0,567.0,66.0,4.5,19.0,222.0,296.27,231.86
2017,6,23,18,15,502.5,58.0,4.25,18.0,175.5,236.03,179.92
2017,6,23,18,30,438.0,50.0,4.0,17.0,129.0,182.27,132.92
2017,6,23,18,45,342.5,39.5,3.75,16.5,89.5,125.66,85.0
2017,6,23,19,0,247.0,29.0,3.5,16.0,50.0,79.38,45.4
2017,6,23,19,15,123.5,14.5,3.4,15.5,25.0,31.53,0.0
2017,6,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
