Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,24,4,45,28.5,5.0,3.75,10.5,5.5,0.0,0.0
2017,6,24,5,0,57.0,10.0,3.8,11.0,11.0,9.83,0.0
2017,6,24,5,15,162.0,24.0,3.85,11.5,40.5,18.62,7.54
2017,6,24,5,30,267.0,38.0,3.9,12.0,70.0,29.03,19.52
2017,6,24,5,45,345.5,50.0,3.95,12.5,110.5,37.34,27.51
2017,6,24,6,0,424.0,62.0,4.0,13.0,151.0,45.3,34.93
2017,6,24,6,15,481.5,70.5,4.05,13.5,197.5,65.28,40.59
2017,6,24,6,30,539.0,79.0,4.1,14.0,244.0,104.34,61.99
2017,6,24,6,45,577.5,87.0,4.15,15.0,292.5,146.85,92.84
2017,6,24,7,0,616.0,95.0,4.2,16.0,341.0,193.68,130.98
2017,6,24,7,15,648.0,101.0,4.2,16.5,390.5,241.34,172.17
2017,6,24,7,30,680.0,107.0,4.2,17.0,440.0,292.3,216.66
2017,6,24,7,45,701.5,112.5,4.25,17.5,488.0,342.28,260.39
2017,6,24,8,0,723.0,118.0,4.3,18.0,536.0,394.04,304.75
2017,6,24,8,15,742.5,122.0,4.35,18.5,582.0,445.13,347.57
2017,6,24,8,30,762.0,126.0,4.4,19.0,628.0,499.48,391.71
2017,6,24,8,45,776.0,130.0,4.45,19.5,670.5,549.3,431.27
2017,6,24,9,0,790.0,134.0,4.5,20.0,713.0,599.25,469.86
2017,6,24,9,15,802.0,136.5,4.5,20.0,751.0,646.41,506.22
2017,6,24,9,30,814.0,139.0,4.5,20.0,789.0,693.06,541.42
2017,6,24,9,45,833.0,135.5,4.55,20.5,824.5,738.34,573.51
2017,6,24,10,0,852.0,132.0,4.6,21.0,860.0,782.8,603.49
2017,6,24,10,15,858.5,133.5,4.6,21.0,887.0,821.11,629.7
2017,6,24,10,30,865.0,135.0,4.6,21.0,914.0,857.58,654.45
2017,6,24,10,45,867.5,137.0,4.7,21.5,933.5,889.03,674.92
2017,6,24,11,0,870.0,139.0,4.8,22.0,953.0,918.09,693.67
2017,6,24,11,15,873.0,140.0,4.8,22.0,966.5,944.14,710.98
2017,6,24,11,30,876.0,141.0,4.8,22.0,980.0,967.6,726.52
2017,6,24,11,45,874.5,143.0,4.85,22.5,985.0,985.01,736.91
2017,6,24,12,0,873.0,145.0,4.9,23.0,990.0,999.52,745.41
2017,6,24,12,15,732.5,252.5,4.9,23.0,960.5,988.7,737.98
2017,6,24,12,30,592.0,360.0,4.9,23.0,931.0,964.74,717.61
2017,6,24,12,45,525.0,388.5,4.95,23.0,892.0,931.58,693.65
2017,6,24,13,0,458.0,417.0,5.0,23.0,853.0,896.03,667.89
2017,6,24,13,15,410.5,417.0,5.05,22.5,803.0,844.31,633.29
2017,6,24,13,30,363.0,417.0,5.1,22.0,753.0,796.47,600.77
2017,6,24,13,45,406.5,390.5,5.2,22.0,758.5,816.05,617.3
2017,6,24,14,0,450.0,364.0,5.3,22.0,764.0,827.34,627.83
2017,6,24,14,15,642.5,249.0,5.3,22.0,799.0,887.91,678.1
2017,6,24,14,30,835.0,134.0,5.3,22.0,834.0,932.12,710.3
2017,6,24,14,45,824.5,132.0,5.35,22.0,799.0,901.99,690.35
2017,6,24,15,0,814.0,130.0,5.4,22.0,764.0,869.69,669.17
2017,6,24,15,15,801.5,127.0,5.4,21.5,724.5,832.6,645.45
2017,6,24,15,30,789.0,124.0,5.4,21.0,685.0,793.85,620.25
2017,6,24,15,45,774.0,120.0,5.45,20.5,641.5,750.6,591.61
2017,6,24,16,0,759.0,116.0,5.5,20.0,598.0,706.3,561.73
2017,6,24,16,15,547.0,166.5,5.45,19.5,500.5,577.32,462.78
2017,6,24,16,30,335.0,217.0,5.4,19.0,403.0,459.09,368.56
2017,6,24,16,45,295.5,201.0,5.35,18.5,353.5,402.65,324.99
2017,6,24,17,0,256.0,185.0,5.3,18.0,304.0,349.17,282.78
2017,6,24,17,15,203.5,166.5,5.15,17.5,254.0,284.17,230.43
2017,6,24,17,30,151.0,148.0,5.0,17.0,204.0,229.47,185.71
2017,6,24,17,45,317.0,112.0,4.9,17.0,207.0,259.94,209.69
2017,6,24,18,0,483.0,76.0,4.8,17.0,210.0,274.98,217.71
2017,6,24,18,15,419.0,66.5,4.65,16.5,165.5,217.56,167.69
2017,6,24,18,30,355.0,57.0,4.5,16.0,121.0,165.63,122.27
2017,6,24,18,45,261.0,44.0,4.35,15.5,83.5,111.42,76.71
2017,6,24,19,0,167.0,31.0,4.2,15.0,46.0,67.4,39.63
2017,6,24,19,15,83.5,15.5,4.15,14.5,23.0,27.4,0.0
2017,6,24,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,25,4,45,40.5,5.0,3.7,10.0,6.0,0.0,0.0
2017,6,25,5,0,81.0,10.0,3.8,10.0,12.0,9.83,0.0
2017,6,25,5,15,202.0,22.5,3.9,10.5,42.0,17.42,6.55
2017,6,25,5,30,323.0,35.0,4.0,11.0,72.0,26.73,17.59
2017,6,25,5,45,405.5,44.5,4.1,11.5,114.5,32.63,23.43
2017,6,25,6,0,488.0,54.0,4.2,12.0,157.0,38.15,28.66
2017,6,25,6,15,545.5,61.0,4.2,12.5,204.5,58.22,33.76
2017,6,25,6,30,603.0,68.0,4.2,13.0,252.0,99.37,55.63
2017,6,25,6,45,644.5,73.5,4.25,13.5,302.5,143.51,87.65
2017,6,25,7,0,686.0,79.0,4.3,14.0,353.0,192.24,127.93
2017,6,25,7,15,717.0,83.5,4.25,14.5,404.0,244.75,173.93
2017,6,25,7,30,748.0,88.0,4.2,15.0,455.0,297.45,220.71
2017,6,25,7,45,773.0,91.5,4.2,16.0,505.5,350.11,266.82
2017,6,25,8,0,798.0,95.0,4.2,17.0,556.0,404.85,313.53
2017,6,25,8,15,817.0,98.0,4.2,17.5,604.0,458.27,358.59
2017,6,25,8,30,836.0,101.0,4.2,18.0,652.0,512.68,403.08
2017,6,25,8,45,852.0,103.0,4.2,18.5,696.5,567.36,446.46
2017,6,25,9,0,868.0,105.0,4.2,19.0,741.0,619.75,486.9
2017,6,25,9,15,879.5,107.5,4.25,19.0,780.5,669.59,525.42
2017,6,25,9,30,891.0,110.0,4.3,19.0,820.0,718.7,562.41
2017,6,25,9,45,901.5,110.5,4.35,19.5,855.0,764.2,593.3
2017,6,25,10,0,912.0,111.0,4.4,20.0,890.0,808.4,622.88
2017,6,25,10,15,918.0,112.5,4.45,20.5,918.0,848.43,649.15
2017,6,25,10,30,924.0,114.0,4.5,21.0,946.0,886.42,673.77
2017,6,25,10,45,929.0,114.5,4.6,21.5,967.0,920.37,695.75
2017,6,25,11,0,934.0,115.0,4.7,22.0,988.0,951.88,715.97
2017,6,25,11,15,936.5,115.5,4.8,22.0,1001.5,978.5,734.26
2017,6,25,11,30,939.0,116.0,4.9,22.0,1015.0,1002.29,750.7
2017,6,25,11,45,939.5,116.5,5.05,22.0,1021.5,1021.24,764.35
2017,6,25,12,0,940.0,117.0,5.2,22.0,1028.0,1037.11,776.04
2017,6,25,12,15,940.0,117.0,5.3,22.0,1026.5,1048.86,784.67
2017,6,25,12,30,940.0,117.0,5.4,22.0,1025.0,1057.4,791.26
2017,6,25,12,45,940.5,115.0,5.5,22.0,1017.0,1061.15,794.74
2017,6,25,13,0,941.0,113.0,5.6,22.0,1009.0,1061.59,796.11
2017,6,25,13,15,938.0,112.5,5.6,21.5,993.0,1056.72,794.83
2017,6,25,13,30,935.0,112.0,5.6,21.0,977.0,1048.56,791.43
2017,6,25,13,45,931.5,110.0,5.65,21.0,954.5,1035.1,783.3
2017,6,25,14,0,928.0,108.0,5.7,21.0,932.0,1018.45,773.07
2017,6,25,14,15,921.5,107.0,5.7,20.5,902.5,996.88,760.65
2017,6,25,14,30,915.0,106.0,5.7,20.0,873.0,972.45,746.22
2017,6,25,14,45,911.5,102.0,5.7,20.0,839.5,944.82,728.05
2017,6,25,15,0,908.0,98.0,5.7,20.0,806.0,914.41,707.89
2017,6,25,15,15,898.0,96.0,5.65,19.5,765.5,877.96,684.38
2017,6,25,15,30,888.0,94.0,5.6,19.0,725.0,839.45,659.2
2017,6,25,15,45,881.0,89.0,5.6,19.0,681.5,798.21,630.74
2017,6,25,16,0,874.0,84.0,5.6,19.0,638.0,755.08,600.62
2017,6,25,16,15,857.0,81.5,5.5,18.5,590.0,705.87,566.31
2017,6,25,16,30,840.0,79.0,5.4,18.0,542.0,656.05,531.02
2017,6,25,16,45,823.5,74.0,5.35,17.5,492.5,606.13,493.1
2017,6,25,17,0,807.0,69.0,5.3,17.0,443.0,553.1,451.51
2017,6,25,17,15,778.0,65.5,5.15,16.5,391.5,495.14,404.43
2017,6,25,17,30,749.0,62.0,5.0,16.0,340.0,438.76,357.23
2017,6,25,17,45,712.5,57.0,4.9,15.5,289.5,379.31,306.23
2017,6,25,18,0,676.0,52.0,4.8,15.0,239.0,322.77,256.13
2017,6,25,18,15,616.0,46.5,4.6,14.5,190.5,261.04,200.95
2017,6,25,18,30,556.0,41.0,4.4,14.0,142.0,205.19,150.25
2017,6,25,18,45,462.0,33.0,4.2,13.5,99.5,146.21,98.7
2017,6,25,19,0,368.0,25.0,4.0,13.0,57.0,96.5,54.63
2017,6,25,19,15,184.0,12.5,3.95,12.5,28.5,36.93,0.0
2017,6,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,26,4,45,55.5,5.5,3.3,9.5,6.5,0.0,0.0
2017,6,26,5,0,111.0,11.0,3.4,10.0,13.0,10.81,0.0
2017,6,26,5,15,250.5,21.5,3.6,10.5,45.0,16.52,5.72
2017,6,26,5,30,390.0,32.0,3.8,11.0,77.0,23.98,15.18
2017,6,26,5,45,475.5,39.5,4.0,11.5,121.0,28.23,19.51
2017,6,26,6,0,561.0,47.0,4.2,12.0,165.0,32.24,23.35
2017,6,26,6,15,452.0,74.5,4.2,12.5,186.0,67.14,43.47
2017,6,26,6,30,343.0,102.0,4.2,13.0,207.0,107.18,72.5
2017,6,26,6,45,366.0,117.0,4.2,13.5,247.0,143.46,99.85
2017,6,26,7,0,389.0,132.0,4.2,14.0,287.0,182.4,131.78
2017,6,26,7,15,596.5,103.0,4.15,14.5,377.5,229.43,165.34
2017,6,26,7,30,804.0,74.0,4.1,15.0,468.0,300.49,221.64
2017,6,26,7,45,825.5,77.0,4.1,15.5,518.0,354.38,269.68
2017,6,26,8,0,847.0,80.0,4.1,16.0,568.0,413.05,320.49
2017,6,26,8,15,863.0,82.5,4.05,16.5,615.0,466.85,366.18
2017,6,26,8,30,879.0,85.0,4.0,17.0,662.0,521.22,410.89
2017,6,26,8,45,892.5,86.0,4.0,17.5,706.0,573.15,452.47
2017,6,26,9,0,906.0,87.0,4.0,18.0,750.0,624.92,492.66
2017,6,26,9,15,915.5,89.0,4.0,18.5,789.0,674.65,530.11
2017,6,26,9,30,925.0,91.0,4.0,19.0,828.0,723.4,564.87
2017,6,26,9,45,925.5,96.0,4.0,19.5,860.0,767.26,594.19
2017,6,26,10,0,926.0,101.0,4.0,20.0,892.0,809.0,621.61
2017,6,26,10,15,931.5,102.5,4.05,20.0,919.5,849.13,649.01
2017,6,26,10,30,937.0,104.0,4.1,20.0,947.0,887.15,674.77
2017,6,26,10,45,942.5,104.0,4.15,20.5,968.0,921.44,696.5
2017,6,26,11,0,948.0,104.0,4.2,21.0,989.0,953.28,716.41
2017,6,26,11,15,950.5,104.5,4.3,21.0,1003.0,980.24,734.59
2017,6,26,11,30,953.0,105.0,4.4,21.0,1017.0,1004.33,750.9
2017,6,26,11,45,955.0,104.5,4.5,21.5,1023.5,1023.98,762.94
2017,6,26,12,0,957.0,104.0,4.6,22.0,1030.0,1040.53,773.14
2017,6,26,12,15,957.0,104.0,4.7,22.0,1029.0,1052.44,781.87
2017,6,26,12,30,957.0,104.0,4.8,22.0,1028.0,1061.08,788.57
2017,6,26,12,45,952.5,105.5,4.95,22.0,1018.5,1063.43,791.65
2017,6,26,13,0,948.0,107.0,5.1,22.0,1009.0,1062.43,792.61
2017,6,26,13,15,945.0,106.5,5.2,22.0,993.5,1057.55,790.62
2017,6,26,13,30,942.0,106.0,5.3,22.0,978.0,1049.36,786.5
2017,6,26,13,45,938.5,104.5,5.45,22.0,955.5,1036.35,779.57
2017,6,26,14,0,935.0,103.0,5.6,22.0,933.0,1020.14,770.46
2017,6,26,14,15,929.0,102.0,5.6,21.5,904.0,998.95,758.39
2017,6,26,14,30,923.0,101.0,5.6,21.0,875.0,974.85,744.3
2017,6,26,14,45,917.0,98.0,5.7,21.0,840.5,945.82,725.88
2017,6,26,15,0,911.0,95.0,5.8,21.0,806.0,914.14,705.46
2017,6,26,15,15,901.0,93.5,5.8,20.5,765.5,878.15,682.63
2017,6,26,15,30,891.0,92.0,5.8,20.0,725.0,840.1,658.07
2017,6,26,15,45,880.0,88.5,5.8,19.5,681.0,797.23,629.66
2017,6,26,16,0,869.0,85.0,5.8,19.0,637.0,752.79,599.68
2017,6,26,16,15,852.0,82.5,5.75,18.5,589.0,703.79,565.61
2017,6,26,16,30,835.0,80.0,5.7,18.0,541.0,654.18,530.52
2017,6,26,16,45,815.0,76.0,5.7,17.5,491.0,603.42,491.85
2017,6,26,17,0,795.0,72.0,5.7,17.0,441.0,549.85,449.75
2017,6,26,17,15,765.0,68.5,5.6,16.5,389.5,491.91,402.64
2017,6,26,17,30,735.0,65.0,5.5,16.0,338.0,435.64,355.47
2017,6,26,17,45,695.0,60.0,5.4,15.5,287.5,375.33,303.67
2017,6,26,18,0,655.0,55.0,5.3,15.0,237.0,318.28,253.15
2017,6,26,18,15,592.5,49.0,5.0,14.5,188.5,257.1,198.43
2017,6,26,18,30,530.0,43.0,4.7,14.0,140.0,201.33,147.94
2017,6,26,18,45,432.0,35.0,4.45,13.5,98.0,141.83,96.26
2017,6,26,19,0,334.0,27.0,4.2,13.0,56.0,92.91,53.26
2017,6,26,19,15,167.0,13.5,4.1,12.5,28.0,36.05,0.0
2017,6,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,27,4,45,60.5,5.0,2.95,9.5,6.5,0.0,0.0
2017,6,27,5,0,121.0,10.0,3.2,10.0,13.0,9.83,0.0
2017,6,27,5,15,265.0,20.5,3.35,10.5,45.0,15.63,4.89
2017,6,27,5,30,409.0,31.0,3.5,11.0,77.0,23.12,14.41
2017,6,27,5,45,497.0,38.0,3.7,11.5,121.5,26.99,18.4
2017,6,27,6,0,585.0,45.0,3.9,12.0,166.0,33.51,24.49
2017,6,27,6,15,639.5,50.0,3.9,12.5,215.5,53.12,28.36
2017,6,27,6,30,694.0,55.0,3.9,13.0,265.0,96.95,50.32
2017,6,27,6,45,730.0,59.0,3.95,13.5,316.0,143.6,83.97
2017,6,27,7,0,766.0,63.0,4.0,14.0,367.0,194.26,126.16
2017,6,27,7,15,621.0,109.0,3.95,14.5,377.0,240.03,172.97
2017,6,27,7,30,476.0,155.0,3.9,15.0,387.0,273.38,207.67
2017,6,27,7,45,666.0,115.5,3.85,15.5,477.5,330.64,253.22
2017,6,27,8,0,856.0,76.0,3.8,16.0,568.0,412.19,319.44
2017,6,27,8,15,871.0,78.0,3.8,16.5,615.0,465.51,364.75
2017,6,27,8,30,886.0,80.0,3.8,17.0,662.0,519.3,409.11
2017,6,27,8,45,897.0,82.5,3.8,17.5,705.0,571.59,450.91
2017,6,27,9,0,908.0,85.0,3.8,18.0,748.0,623.49,491.11
2017,6,27,9,15,917.0,86.5,3.8,18.5,787.0,672.54,528.01
2017,6,27,9,30,926.0,88.0,3.8,19.0,826.0,720.55,562.13
2017,6,27,9,45,927.0,93.0,3.85,19.5,857.5,764.85,591.91
2017,6,27,10,0,928.0,98.0,3.9,20.0,889.0,807.07,619.85
2017,6,27,10,15,933.5,99.0,3.95,20.0,916.5,846.81,646.95
2017,6,27,10,30,939.0,100.0,4.0,20.0,944.0,884.44,672.43
2017,6,27,10,45,942.0,101.0,4.1,20.5,964.5,917.62,693.65
2017,6,27,11,0,945.0,102.0,4.2,21.0,985.0,948.22,713.0
2017,6,27,11,15,947.5,102.5,4.3,21.0,998.5,975.15,731.19
2017,6,27,11,30,950.0,103.0,4.4,21.0,1012.0,999.21,747.49
2017,6,27,11,45,951.0,103.5,4.5,21.5,1018.5,1018.87,759.56
2017,6,27,12,0,952.0,104.0,4.6,22.0,1025.0,1035.43,769.77
2017,6,27,12,15,952.0,104.0,4.7,22.0,1024.5,1047.33,778.5
2017,6,27,12,30,952.0,104.0,4.8,22.0,1024.0,1055.97,785.2
2017,6,27,12,45,945.0,107.5,4.9,22.0,1014.0,1057.88,787.53
2017,6,27,13,0,938.0,111.0,5.0,22.0,1004.0,1056.48,787.78
2017,6,27,13,15,935.5,110.5,5.1,22.0,988.5,1052.19,786.21
2017,6,27,13,30,933.0,110.0,5.2,22.0,973.0,1044.62,782.51
2017,6,27,13,45,929.5,108.5,5.3,22.0,951.0,1031.77,775.32
2017,6,27,14,0,926.0,107.0,5.4,22.0,929.0,1015.74,766.01
2017,6,27,14,15,920.0,105.5,5.45,21.5,900.0,994.23,754.1
2017,6,27,14,30,914.0,104.0,5.5,21.0,871.0,969.82,740.15
2017,6,27,14,45,908.0,101.5,5.55,21.0,837.0,941.59,721.99
2017,6,27,15,0,902.0,99.0,5.6,21.0,803.0,910.72,701.92
2017,6,27,15,15,891.5,97.5,5.6,20.5,763.0,874.61,679.04
2017,6,27,15,30,881.0,96.0,5.6,20.0,723.0,836.49,654.48
2017,6,27,15,45,869.5,92.5,5.6,19.5,678.5,793.61,626.12
2017,6,27,16,0,858.0,89.0,5.6,19.0,634.0,749.2,596.23
2017,6,27,16,15,840.5,86.5,5.55,18.5,586.0,700.31,562.28
2017,6,27,16,30,823.0,84.0,5.5,18.0,538.0,653.9,529.53
2017,6,27,16,45,802.5,80.0,5.45,17.5,488.5,600.36,488.64
2017,6,27,17,0,782.0,76.0,5.4,17.0,439.0,547.06,446.77
2017,6,27,17,15,751.0,72.0,5.3,16.0,387.5,488.62,400.18
2017,6,27,17,30,720.0,68.0,5.2,15.0,336.0,431.97,353.45
2017,6,27,17,45,679.5,62.5,5.15,14.5,285.5,371.61,301.65
2017,6,27,18,0,639.0,57.0,5.1,14.0,235.0,315.48,251.88
2017,6,27,18,15,575.5,51.0,4.95,13.5,187.0,253.94,196.92
2017,6,27,18,30,512.0,45.0,4.8,13.0,139.0,198.72,146.91
2017,6,27,18,45,412.0,36.5,4.7,12.5,97.0,139.11,95.16
2017,6,27,19,0,312.0,28.0,4.6,12.0,55.0,90.27,52.35
2017,6,27,19,15,156.0,14.0,4.5,11.5,27.5,35.33,0.0
2017,6,27,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,28,4,45,45.0,5.5,3.55,9.5,6.5,0.0,0.0
2017,6,28,5,0,90.0,11.0,3.7,10.0,13.0,10.81,0.0
2017,6,28,5,15,232.5,22.0,3.8,10.5,44.0,17.12,5.62
2017,6,28,5,30,375.0,33.0,3.9,11.0,75.0,25.04,16.05
2017,6,28,5,45,465.0,40.5,4.0,11.5,119.0,29.23,20.38
2017,6,28,6,0,555.0,48.0,4.1,12.0,163.0,33.19,24.2
2017,6,28,6,15,612.0,54.0,4.1,12.5,212.5,52.14,28.42
2017,6,28,6,30,669.0,60.0,4.1,13.0,262.0,98.7,52.95
2017,6,28,6,45,709.5,64.0,4.1,13.5,313.5,144.54,85.68
2017,6,28,7,0,750.0,68.0,4.1,14.0,365.0,194.91,127.29
2017,6,28,7,15,778.5,71.5,4.05,14.5,416.5,246.33,172.76
2017,6,28,7,30,807.0,75.0,4.0,15.0,468.0,300.61,221.32
2017,6,28,7,45,828.5,78.0,4.0,15.5,518.5,354.66,269.54
2017,6,28,8,0,850.0,81.0,4.0,16.0,569.0,413.5,320.49
2017,6,28,8,15,866.5,83.5,4.0,16.5,617.0,467.71,366.57
2017,6,28,8,30,883.0,86.0,4.0,17.0,665.0,522.55,411.74
2017,6,28,8,45,895.5,88.0,4.05,17.5,709.0,575.11,453.9
2017,6,28,9,0,908.0,90.0,4.1,18.0,753.0,627.43,494.62
2017,6,28,9,15,918.0,92.0,4.1,18.0,792.5,677.66,533.47
2017,6,28,9,30,928.0,94.0,4.1,18.0,832.0,726.94,569.96
2017,6,28,9,45,930.5,98.0,4.15,18.5,865.0,771.51,600.1
2017,6,28,10,0,933.0,102.0,4.2,19.0,898.0,814.12,628.46
2017,6,28,10,15,939.0,103.5,4.2,19.0,926.0,854.99,656.29
2017,6,28,10,30,945.0,105.0,4.2,19.0,954.0,893.77,682.45
2017,6,28,10,45,949.5,105.5,4.25,19.5,975.5,928.03,704.22
2017,6,28,11,0,954.0,106.0,4.3,20.0,997.0,959.76,724.11
2017,6,28,11,15,957.0,106.5,4.3,20.0,1011.0,987.44,742.29
2017,6,28,11,30,960.0,107.0,4.3,20.0,1025.0,1012.25,758.53
2017,6,28,11,45,962.0,107.0,4.35,20.5,1032.0,1032.63,770.64
2017,6,28,12,0,964.0,107.0,4.4,21.0,1039.0,1049.9,780.71
2017,6,28,12,15,964.0,107.0,4.4,21.0,1038.5,1062.01,788.62
2017,6,28,12,30,964.0,107.0,4.4,21.0,1038.0,1070.82,794.48
2017,6,28,12,45,955.5,111.5,4.45,21.5,1027.5,1072.37,794.42
2017,6,28,13,0,947.0,116.0,4.5,22.0,1017.0,1070.56,792.36
2017,6,28,13,15,944.0,115.5,4.5,22.0,1001.5,1065.83,789.68
2017,6,28,13,30,941.0,115.0,4.5,22.0,986.0,1057.79,784.94
2017,6,28,13,45,937.5,113.0,4.55,22.0,963.5,1044.42,777.26
2017,6,28,14,0,934.0,111.0,4.6,22.0,941.0,1027.84,767.53
2017,6,28,14,15,927.5,110.0,4.6,21.5,911.5,1006.31,755.56
2017,6,28,14,30,921.0,109.0,4.6,21.0,882.0,981.87,741.62
2017,6,28,14,45,913.0,107.5,4.65,21.0,846.5,952.78,723.38
2017,6,28,15,0,905.0,106.0,4.7,21.0,811.0,921.14,703.3
2017,6,28,15,15,894.0,103.5,4.7,20.5,770.5,883.49,679.85
2017,6,28,15,30,883.0,101.0,4.7,20.0,730.0,843.84,654.72
2017,6,28,15,45,869.0,98.5,4.7,20.0,685.0,800.03,625.01
2017,6,28,16,0,855.0,96.0,4.7,20.0,640.0,758.49,596.67
2017,6,28,16,15,836.5,93.0,4.7,19.5,591.0,708.23,562.6
2017,6,28,16,30,818.0,90.0,4.7,19.0,542.0,657.48,527.14
2017,6,28,16,45,795.0,86.5,4.7,18.5,491.5,603.12,486.4
2017,6,28,17,0,772.0,83.0,4.7,18.0,441.0,549.21,444.77
2017,6,28,17,15,739.5,78.5,4.65,17.0,389.0,489.85,398.17
2017,6,28,17,30,707.0,74.0,4.6,16.0,337.0,433.48,352.28
2017,6,28,17,45,663.5,68.5,4.6,15.5,286.0,372.43,300.56
2017,6,28,18,0,620.0,63.0,4.6,15.0,235.0,315.04,250.38
2017,6,28,18,15,554.0,56.0,4.5,14.0,186.5,252.47,195.54
2017,6,28,18,30,488.0,49.0,4.4,13.0,138.0,196.47,145.63
2017,6,28,18,45,387.5,39.0,4.3,12.5,96.5,136.34,93.73
2017,6,28,19,0,287.0,29.0,4.2,12.0,55.0,87.06,50.85
2017,6,28,19,15,143.5,14.5,4.15,11.5,27.5,34.4,0.0
2017,6,28,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,29,4,45,38.5,5.0,3.5,9.0,6.0,0.0,0.0
2017,6,29,5,0,77.0,10.0,3.6,9.0,12.0,9.83,0.0
2017,6,29,5,15,220.0,22.0,3.65,9.5,43.0,17.18,5.38
2017,6,29,5,30,363.0,34.0,3.7,10.0,74.0,26.07,16.99
2017,6,29,5,45,454.5,42.0,3.8,11.0,118.5,30.65,21.68
2017,6,29,6,0,546.0,50.0,3.9,12.0,163.0,34.97,25.79
2017,6,29,6,15,604.5,56.0,3.85,12.5,212.5,52.88,29.61
2017,6,29,6,30,663.0,62.0,3.8,13.0,262.0,96.15,51.18
2017,6,29,6,45,705.0,66.0,3.75,13.5,314.0,144.93,86.2
2017,6,29,7,0,747.0,70.0,3.7,14.0,366.0,195.3,127.6
2017,6,29,7,15,776.0,74.0,3.65,14.5,417.5,247.12,173.25
2017,6,29,7,30,805.0,78.0,3.6,15.0,469.0,301.86,222.02
2017,6,29,7,45,828.0,80.5,3.55,15.5,520.0,355.89,270.03
2017,6,29,8,0,851.0,83.0,3.5,16.0,571.0,414.85,320.84
2017,6,29,8,15,867.0,85.5,3.5,16.5,618.5,468.92,366.64
2017,6,29,8,30,883.0,88.0,3.5,17.0,666.0,523.57,411.46
2017,6,29,8,45,896.0,90.0,3.5,17.5,710.5,576.45,453.55
2017,6,29,9,0,909.0,92.0,3.5,18.0,755.0,629.12,494.15
2017,6,29,9,15,918.5,93.5,3.5,18.5,794.0,678.65,531.21
2017,6,29,9,30,928.0,95.0,3.5,19.0,833.0,727.18,565.82
2017,6,29,9,45,926.0,102.0,3.55,19.5,864.5,771.4,595.36
2017,6,29,10,0,924.0,109.0,3.6,20.0,896.0,813.31,622.9
2017,6,29,10,15,930.0,110.0,3.7,20.5,924.0,853.45,649.14
2017,6,29,10,30,936.0,111.0,3.8,21.0,952.0,891.52,673.71
2017,6,29,10,45,940.0,112.0,3.9,21.5,973.0,925.63,695.38
2017,6,29,11,0,944.0,113.0,4.0,22.0,994.0,957.21,715.22
2017,6,29,11,15,946.5,113.5,4.05,22.0,1008.0,984.26,733.05
2017,6,29,11,30,949.0,114.0,4.1,22.0,1022.0,1008.46,749.01
2017,6,29,11,45,950.5,114.0,4.2,22.5,1028.5,1028.24,760.91
2017,6,29,12,0,952.0,114.0,4.3,23.0,1035.0,1044.94,770.83
2017,6,29,12,15,951.5,114.0,4.4,23.0,1034.0,1056.51,778.95
2017,6,29,12,30,951.0,114.0,4.5,23.0,1033.0,1064.81,785.01
2017,6,29,12,45,950.0,114.0,4.6,23.0,1024.5,1069.31,789.11
2017,6,29,13,0,949.0,114.0,4.7,23.0,1016.0,1070.48,791.14
2017,6,29,13,15,946.0,113.0,4.8,22.5,1000.5,1065.26,790.64
2017,6,29,13,30,943.0,112.0,4.9,22.0,985.0,1056.72,788.01
2017,6,29,13,45,939.0,110.5,5.0,22.0,962.5,1043.38,780.66
2017,6,29,14,0,935.0,109.0,5.1,22.0,940.0,1026.83,771.18
2017,6,29,14,15,929.0,108.0,5.1,21.5,910.5,1005.79,759.39
2017,6,29,14,30,923.0,107.0,5.1,21.0,881.0,981.82,745.58
2017,6,29,14,45,915.5,105.0,5.2,21.0,846.0,952.62,727.35
2017,6,29,15,0,908.0,103.0,5.3,21.0,811.0,920.84,707.19
2017,6,29,15,15,897.5,101.0,5.3,20.5,770.5,884.08,684.07
2017,6,29,15,30,887.0,99.0,5.3,20.0,730.0,845.28,659.24
2017,6,29,15,45,874.0,96.0,5.35,19.5,685.0,801.59,630.77
2017,6,29,16,0,861.0,93.0,5.4,19.0,640.0,756.47,600.77
2017,6,29,16,15,843.0,90.0,5.35,18.5,591.5,709.91,568.76
2017,6,29,16,30,825.0,87.0,5.3,18.0,543.0,659.24,532.85
2017,6,29,16,45,803.0,83.0,5.3,17.5,492.5,604.66,491.46
2017,6,29,17,0,781.0,79.0,5.3,17.0,442.0,550.44,449.12
2017,6,29,17,15,749.0,75.0,5.25,16.0,390.0,491.47,402.31
2017,6,29,17,30,717.0,71.0,5.2,15.0,338.0,434.37,355.38
2017,6,29,17,45,674.5,65.5,5.2,14.5,287.0,374.2,303.84
2017,6,29,18,0,632.0,60.0,5.2,14.0,236.0,316.65,253.03
2017,6,29,18,15,567.0,53.5,5.05,13.5,187.5,254.33,197.51
2017,6,29,18,30,502.0,47.0,4.9,13.0,139.0,198.48,147.07
2017,6,29,18,45,398.5,38.0,4.8,12.5,97.0,137.95,94.74
2017,6,29,19,0,295.0,29.0,4.7,12.0,55.0,88.57,51.72
2017,6,29,19,15,147.5,14.5,4.65,11.5,27.5,34.94,0.0
2017,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,30,4,45,45.5,5.0,3.55,8.5,5.5,0.0,0.0
2017,6,30,5,0,91.0,10.0,3.7,9.0,11.0,9.83,0.0
2017,6,30,5,15,234.0,20.5,3.75,9.5,42.0,15.8,4.16
2017,6,30,5,30,377.0,31.0,3.8,10.0,73.0,23.3,14.56
2017,6,30,5,45,467.0,39.0,3.85,10.5,117.0,28.04,19.39
2017,6,30,6,0,557.0,47.0,3.9,11.0,161.0,32.48,23.65
2017,6,30,6,15,613.5,52.5,3.85,11.5,210.0,49.43,27.08
2017,6,30,6,30,670.0,58.0,3.8,12.0,259.0,95.38,50.65
2017,6,30,6,45,704.0,63.5,3.8,13.0,309.5,141.72,83.73
2017,6,30,7,0,738.0,69.0,3.8,14.0,360.0,191.89,125.1
2017,6,30,7,15,766.5,73.0,3.75,14.5,411.5,243.09,170.22
2017,6,30,7,30,795.0,77.0,3.7,15.0,463.0,297.16,218.47
2017,6,30,7,45,816.0,80.5,3.7,15.5,512.5,350.88,266.31
2017,6,30,8,0,837.0,84.0,3.7,16.0,562.0,406.24,314.47
2017,6,30,8,15,853.5,86.5,3.75,16.5,609.5,462.93,362.44
2017,6,30,8,30,870.0,89.0,3.8,17.0,657.0,517.18,407.16
2017,6,30,8,45,883.0,91.0,3.85,17.5,701.0,569.46,449.06
2017,6,30,9,0,896.0,93.0,3.9,18.0,745.0,621.56,489.58
2017,6,30,9,15,906.0,94.5,4.0,18.5,784.5,670.85,527.02
2017,6,30,9,30,916.0,96.0,4.1,19.0,824.0,719.22,562.27
2017,6,30,9,45,914.5,103.0,4.2,19.5,855.5,763.35,592.23
2017,6,30,10,0,913.0,110.0,4.3,20.0,887.0,805.25,620.26
2017,6,30,10,15,919.0,111.0,4.4,20.0,915.0,845.03,647.82
2017,6,30,10,30,925.0,112.0,4.5,20.0,943.0,882.79,674.0
2017,6,30,10,45,930.0,112.5,4.6,20.5,964.0,916.98,696.27
2017,6,30,11,0,935.0,113.0,4.7,21.0,985.0,948.74,716.75
2017,6,30,11,15,938.0,113.5,4.75,21.0,999.5,976.07,735.21
2017,6,30,11,30,941.0,114.0,4.8,21.0,1014.0,1000.6,751.79
2017,6,30,11,45,943.0,114.0,4.9,21.5,1020.5,1020.76,764.38
2017,6,30,12,0,945.0,114.0,5.0,22.0,1027.0,1037.88,774.97
2017,6,30,12,15,945.0,114.0,5.05,22.0,1026.5,1049.91,783.34
2017,6,30,12,30,945.0,114.0,5.1,22.0,1026.0,1058.7,789.69
2017,6,30,12,45,942.5,114.0,5.2,22.0,1017.5,1061.72,792.71
2017,6,30,13,0,940.0,114.0,5.3,22.0,1009.0,1061.41,793.63
2017,6,30,13,15,937.0,113.5,5.35,21.5,993.5,1056.78,792.92
2017,6,30,13,30,934.0,113.0,5.4,21.0,978.0,1048.84,790.09
2017,6,30,13,45,929.5,112.0,5.5,21.0,955.0,1035.66,782.57
2017,6,30,14,0,925.0,111.0,5.6,21.0,932.0,1019.31,772.95
2017,6,30,14,15,919.0,109.5,5.6,20.5,903.0,997.95,760.69
2017,6,30,14,30,913.0,108.0,5.6,20.0,874.0,973.68,746.41
2017,6,30,14,45,904.5,106.5,5.65,20.0,839.0,944.36,727.38
2017,6,30,15,0,896.0,105.0,5.7,20.0,804.0,912.54,706.52
2017,6,30,15,15,885.0,103.0,5.7,19.5,763.5,875.72,683.01
2017,6,30,15,30,874.0,101.0,5.7,19.0,723.0,836.93,657.82
2017,6,30,15,45,860.0,98.5,5.7,18.5,678.0,793.46,628.86
2017,6,30,16,0,846.0,96.0,5.7,18.0,633.0,752.29,601.23
2017,6,30,16,15,827.5,93.0,5.65,17.5,585.0,702.4,566.36
2017,6,30,16,30,809.0,90.0,5.6,17.0,537.0,652.03,530.15
2017,6,30,16,45,786.0,86.0,5.6,16.5,486.5,597.52,488.44
2017,6,30,17,0,763.0,82.0,5.6,16.0,436.0,543.47,445.89
2017,6,30,17,15,731.0,77.5,5.5,15.5,384.5,484.78,398.15
2017,6,30,17,30,699.0,73.0,5.4,15.0,333.0,429.02,351.37
2017,6,30,17,45,655.0,67.5,5.35,14.5,282.5,368.12,299.18
2017,6,30,18,0,611.0,62.0,5.3,14.0,232.0,310.95,248.71
2017,6,30,18,15,545.5,55.0,5.2,13.0,184.0,248.97,193.96
2017,6,30,18,30,480.0,48.0,5.1,12.0,136.0,193.53,144.2
2017,6,30,18,45,377.0,38.5,5.0,11.5,94.5,133.71,92.4
2017,6,30,19,0,274.0,29.0,4.9,11.0,53.0,85.0,49.97
2017,6,30,19,15,137.0,14.5,4.85,10.5,26.5,33.69,0.0
2017,6,30,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,7,1,5,15,160.0,17.0,4.25,9.5,34.5,12.59,1.85
2017,7,1,5,30,320.0,34.0,4.2,10.0,69.0,26.23,17.05
2017,7,1,5,45,411.0,43.0,4.2,10.5,112.0,31.71,22.63
2017,7,1,6,0,502.0,52.0,4.2,11.0,155.0,36.84,27.56
2017,7,1,6,15,316.0,85.0,4.1,11.0,156.0,69.79,49.68
2017,7,1,6,30,130.0,118.0,4.0,11.0,157.0,109.7,83.72
2017,7,1,6,45,141.0,138.5,3.95,11.5,187.5,137.51,105.57
2017,7,1,7,0,152.0,159.0,3.9,12.0,218.0,166.73,129.36
2017,7,1,7,15,451.5,124.5,3.8,12.5,336.0,211.48,156.31
2017,7,1,7,30,751.0,90.0,3.7,13.0,454.0,295.38,219.73
2017,7,1,7,45,671.5,120.5,3.65,14.0,472.0,334.17,256.74
2017,7,1,8,0,592.0,151.0,3.6,15.0,490.0,367.35,287.06
2017,7,1,8,15,712.5,127.5,3.55,15.5,569.0,431.76,339.75
2017,7,1,8,30,833.0,104.0,3.5,16.0,648.0,509.33,402.04
2017,7,1,8,45,668.5,178.0,3.5,16.5,633.5,528.41,416.74
2017,7,1,9,0,504.0,252.0,3.5,17.0,619.0,532.85,418.48
2017,7,1,9,15,694.5,182.0,3.5,17.5,716.5,614.66,482.9
2017,7,1,9,30,885.0,112.0,3.5,18.0,814.0,712.46,557.58
2017,7,1,9,45,885.0,118.5,3.55,18.5,845.5,756.01,586.73
2017,7,1,10,0,885.0,125.0,3.6,19.0,877.0,797.5,614.23
2017,7,1,10,15,891.5,126.0,3.65,19.0,905.0,836.78,641.08
2017,7,1,10,30,898.0,127.0,3.7,19.0,933.0,874.14,666.43
2017,7,1,10,45,905.0,126.5,3.75,19.5,954.5,908.38,688.19
2017,7,1,11,0,912.0,126.0,3.8,20.0,976.0,940.37,708.25
2017,7,1,11,15,914.5,126.5,3.85,20.0,990.0,966.78,725.81
2017,7,1,11,30,917.0,127.0,3.9,20.0,1004.0,990.44,741.56
2017,7,1,11,45,920.5,126.0,3.95,20.5,1011.0,1010.73,753.65
2017,7,1,12,0,924.0,125.0,4.0,21.0,1018.0,1028.09,763.82
2017,7,1,12,15,924.0,125.0,4.05,21.0,1017.0,1039.98,771.9
2017,7,1,12,30,924.0,125.0,4.1,21.0,1016.0,1048.72,778.03
2017,7,1,12,45,930.5,119.0,4.15,21.5,1010.0,1054.69,780.94
2017,7,1,13,0,937.0,113.0,4.2,22.0,1004.0,1057.33,781.78
2017,7,1,13,15,933.5,112.5,4.25,22.0,988.5,1052.23,779.14
2017,7,1,13,30,930.0,112.0,4.3,22.0,973.0,1043.85,774.48
2017,7,1,13,45,926.0,110.5,4.35,22.5,950.0,1030.71,765.27
2017,7,1,14,0,922.0,109.0,4.4,23.0,927.0,1014.4,754.07
2017,7,1,14,15,915.5,107.5,4.4,23.0,898.0,992.62,740.47
2017,7,1,14,30,909.0,106.0,4.4,23.0,869.0,967.97,724.98
2017,7,1,14,45,899.5,105.0,4.45,23.0,833.5,938.37,706.37
2017,7,1,15,0,890.0,104.0,4.5,23.0,798.0,906.34,686.13
2017,7,1,15,15,879.0,101.5,4.55,22.5,758.0,869.17,663.54
2017,7,1,15,30,868.0,99.0,4.6,22.0,718.0,830.04,639.25
2017,7,1,15,45,853.5,97.0,4.7,22.0,673.0,786.92,610.77
2017,7,1,16,0,839.0,95.0,4.8,22.0,628.0,746.15,583.57
2017,7,1,16,15,820.5,92.0,4.9,21.0,580.0,696.54,551.56
2017,7,1,16,30,802.0,89.0,5.0,20.0,532.0,646.47,517.94
2017,7,1,16,45,777.5,85.5,5.1,19.5,482.0,591.86,477.18
2017,7,1,17,0,753.0,82.0,5.2,19.0,432.0,537.86,435.58
2017,7,1,17,15,720.5,78.0,5.25,18.0,381.0,479.91,390.12
2017,7,1,17,30,688.0,74.0,5.3,17.0,330.0,424.98,345.39
2017,7,1,17,45,642.0,68.5,5.4,16.0,279.5,363.74,294.09
2017,7,1,18,0,596.0,63.0,5.5,15.0,229.0,306.43,244.41
2017,7,1,18,15,530.0,56.0,5.45,14.0,181.5,245.03,190.4
2017,7,1,18,30,464.0,49.0,5.4,13.0,134.0,190.22,141.43
2017,7,1,18,45,360.0,39.5,5.35,12.5,93.0,130.97,90.42
2017,7,1,19,0,256.0,30.0,5.3,12.0,52.0,82.91,48.81
2017,7,1,19,15,128.0,15.0,5.2,11.5,26.0,33.12,0.0
2017,7,1,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,7,2,5,15,166.0,16.0,3.35,9.5,34.0,11.75,1.02
2017,7,2,5,30,332.0,32.0,3.4,10.0,68.0,24.39,15.43
2017,7,2,5,45,424.0,41.0,3.45,10.5,111.0,29.96,21.08
2017,7,2,6,0,516.0,50.0,3.5,11.0,154.0,35.18,26.07
2017,7,2,6,15,575.0,56.0,3.45,11.5,202.5,49.95,29.08
2017,7,2,6,30,634.0,62.0,3.4,12.0,251.0,91.52,49.11
2017,7,2,6,45,673.0,67.5,3.35,13.0,301.5,136.73,80.93
2017,7,2,7,0,712.0,73.0,3.3,14.0,352.0,189.02,123.57
2017,7,2,7,15,741.5,77.0,3.25,14.5,402.5,239.03,167.39
2017,7,2,7,30,771.0,81.0,3.2,15.0,453.0,292.05,214.47
2017,7,2,7,45,794.0,84.0,3.15,16.0,503.0,344.75,260.68
2017,7,2,8,0,817.0,87.0,3.1,17.0,553.0,399.33,307.23
2017,7,2,8,15,834.0,90.0,3.1,17.5,600.5,452.87,352.32
2017,7,2,8,30,851.0,93.0,3.1,18.0,648.0,509.74,398.49
2017,7,2,8,45,865.5,94.5,3.1,18.5,691.5,561.52,439.47
2017,7,2,9,0,880.0,96.0,3.1,19.0,735.0,613.3,479.19
2017,7,2,9,15,890.0,98.0,3.15,19.5,774.5,662.43,515.92
2017,7,2,9,30,900.0,100.0,3.2,20.0,814.0,710.67,550.75
2017,7,2,9,45,907.5,101.5,3.25,21.0,847.5,755.52,579.55
2017,7,2,10,0,915.0,103.0,3.3,22.0,881.0,798.84,606.76
2017,7,2,10,15,921.0,104.5,3.4,22.5,908.5,839.24,632.98
2017,7,2,10,30,927.0,106.0,3.5,23.0,936.0,877.6,657.56
2017,7,2,10,45,931.0,106.5,3.6,23.5,957.0,911.06,678.62
2017,7,2,11,0,935.0,107.0,3.7,24.0,978.0,942.02,697.91
2017,7,2,11,15,938.0,107.5,3.8,24.0,992.5,969.42,716.14
2017,7,2,11,30,941.0,108.0,3.9,24.0,1007.0,994.02,732.55
2017,7,2,11,45,942.0,108.5,4.05,24.5,1013.5,1013.78,744.69
2017,7,2,12,0,943.0,109.0,4.2,25.0,1020.0,1030.47,754.85
2017,7,2,12,15,943.0,108.5,4.25,25.0,1019.0,1042.03,762.6
2017,7,2,12,30,943.0,108.0,4.3,25.0,1018.0,1050.36,768.37
2017,7,2,12,45,934.0,112.5,4.4,25.5,1007.5,1051.49,768.35
2017,7,2,13,0,925.0,117.0,4.5,26.0,997.0,1049.34,766.32
2017,7,2,13,15,922.0,116.5,4.55,25.5,981.5,1044.83,765.54
2017,7,2,13,30,919.0,116.0,4.6,25.0,966.0,1037.07,763.01
2017,7,2,13,45,915.0,114.5,4.7,25.0,944.0,1024.09,756.03
2017,7,2,14,0,911.0,113.0,4.8,25.0,922.0,1007.97,747.0
2017,7,2,14,15,904.5,111.5,4.85,25.0,893.0,986.43,733.93
2017,7,2,14,30,898.0,110.0,4.9,25.0,864.0,962.03,718.96
2017,7,2,14,45,890.0,108.0,5.0,25.0,829.0,933.03,701.15
2017,7,2,15,0,882.0,106.0,5.1,25.0,794.0,901.55,681.5
2017,7,2,15,15,871.0,104.0,5.1,24.5,754.0,865.17,658.98
2017,7,2,15,30,860.0,102.0,5.1,24.0,714.0,826.86,634.85
2017,7,2,15,45,845.5,99.5,5.15,23.5,669.5,783.49,607.01
2017,7,2,16,0,831.0,97.0,5.2,23.0,625.0,742.52,580.47
2017,7,2,16,15,812.0,94.0,5.2,22.0,577.0,692.87,547.88
2017,7,2,16,30,793.0,91.0,5.2,21.0,529.0,642.81,513.74
2017,7,2,16,45,768.5,87.5,5.2,20.5,479.0,588.58,473.03
2017,7,2,17,0,744.0,84.0,5.2,20.0,429.0,534.98,431.61
2017,7,2,17,15,711.5,79.5,5.1,19.0,378.0,476.89,385.96
2017,7,2,17,30,679.0,75.0,5.0,18.0,327.0,421.89,341.22
2017,7,2,17,45,634.0,69.0,4.95,17.5,277.0,360.96,289.8
2017,7,2,18,0,589.0,63.0,4.9,17.0,227.0,303.88,240.2
2017,7,2,18,15,524.0,56.0,4.75,16.0,179.5,243.15,187.27
2017,7,2,18,30,459.0,49.0,4.6,15.0,132.0,188.91,139.26
2017,7,2,18,45,361.0,38.5,4.5,14.5,91.5,130.24,89.02
2017,7,2,19,0,263.0,28.0,4.4,14.0,51.0,82.2,47.53
2017,7,2,19,15,131.5,14.0,4.3,13.5,25.5,32.52,0.0
2017,7,2,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,3,5,15,155.0,16.5,2.5,9.5,33.0,12.24,0.9
2017,7,3,5,30,310.0,33.0,2.6,10.0,66.0,25.44,16.3
2017,7,3,5,45,402.0,42.0,2.75,10.5,108.5,30.96,21.95
2017,7,3,6,0,494.0,51.0,2.9,11.0,151.0,36.13,26.92
2017,7,3,6,15,554.0,58.0,2.9,11.5,199.0,50.46,30.31
2017,7,3,6,30,614.0,65.0,2.9,12.0,247.0,91.77,50.27
2017,7,3,6,45,656.5,70.5,2.9,13.0,298.0,136.33,81.31
2017,7,3,7,0,699.0,76.0,2.9,14.0,349.0,185.62,121.16
2017,7,3,7,15,729.5,80.0,2.8,14.5,400.0,238.05,166.72
2017,7,3,7,30,760.0,84.0,2.7,15.0,451.0,290.72,213.23
2017,7,3,7,45,783.0,87.5,2.65,16.0,500.5,343.3,259.1
2017,7,3,8,0,806.0,91.0,2.6,17.0,550.0,397.78,305.31
2017,7,3,8,15,823.5,94.0,2.6,17.5,597.5,451.02,349.9
2017,7,3,8,30,841.0,97.0,2.6,18.0,645.0,507.61,395.57
2017,7,3,8,45,854.5,99.5,2.6,19.0,688.5,559.34,435.4
2017,7,3,9,0,868.0,102.0,2.6,20.0,732.0,611.0,473.73
2017,7,3,9,15,878.5,104.0,2.6,20.5,771.0,659.98,509.73
2017,7,3,9,30,889.0,106.0,2.6,21.0,810.0,708.13,544.1
2017,7,3,9,45,889.5,112.0,2.65,22.0,842.0,751.81,571.73
2017,7,3,10,0,890.0,118.0,2.7,23.0,874.0,793.47,597.46
2017,7,3,10,15,896.0,119.5,2.75,23.5,901.5,833.06,622.57
2017,7,3,10,30,902.0,121.0,2.8,24.0,929.0,870.69,646.08
2017,7,3,10,45,907.5,121.0,2.9,24.5,950.0,904.3,667.05
2017,7,3,11,0,913.0,121.0,3.0,25.0,971.0,935.57,686.36
2017,7,3,11,15,915.5,121.5,3.1,25.5,985.0,962.08,702.46
2017,7,3,11,30,918.0,122.0,3.2,26.0,999.0,985.83,716.76
2017,7,3,11,45,920.5,121.5,3.3,26.5,1006.0,1005.74,728.57
2017,7,3,12,0,923.0,121.0,3.4,27.0,1013.0,1022.69,738.51
2017,7,3,12,15,923.0,121.0,3.5,27.0,1012.0,1034.63,746.79
2017,7,3,12,30,923.0,121.0,3.6,27.0,1011.0,1043.42,753.17
2017,7,3,12,45,925.5,118.5,3.75,27.5,1004.0,1048.97,756.45
2017,7,3,13,0,928.0,116.0,3.9,28.0,997.0,1051.25,757.72
2017,7,3,13,15,925.0,115.0,4.0,28.0,982.0,1046.26,755.57
2017,7,3,13,30,922.0,114.0,4.1,28.0,967.0,1037.99,751.45
2017,7,3,13,45,919.0,112.5,4.2,28.0,945.0,1025.99,744.98
2017,7,3,14,0,916.0,111.0,4.3,28.0,923.0,1010.81,736.5
2017,7,3,14,15,909.5,109.5,4.4,27.5,894.5,989.2,725.27
2017,7,3,14,30,903.0,108.0,4.5,27.0,866.0,964.73,712.08
2017,7,3,14,45,896.5,105.5,4.6,27.0,831.5,936.46,694.93
2017,7,3,15,0,890.0,103.0,4.7,27.0,797.0,905.62,676.15
2017,7,3,15,15,879.0,101.0,4.75,26.0,757.0,869.01,655.54
2017,7,3,15,30,868.0,99.0,4.8,25.0,717.0,830.44,633.16
2017,7,3,15,45,856.0,96.0,4.85,24.5,673.0,788.24,606.49
2017,7,3,16,0,844.0,93.0,4.9,24.0,629.0,744.58,578.32
2017,7,3,16,15,826.5,90.0,4.85,23.0,581.5,699.08,548.93
2017,7,3,16,30,809.0,87.0,4.8,22.0,534.0,649.44,515.56
2017,7,3,16,45,787.5,83.0,4.8,21.5,484.0,595.86,475.8
2017,7,3,17,0,766.0,79.0,4.8,21.0,434.0,542.62,435.09
2017,7,3,17,15,735.0,74.5,4.7,20.0,383.0,484.31,389.64
2017,7,3,17,30,704.0,70.0,4.6,19.0,332.0,427.79,344.05
2017,7,3,17,45,663.0,64.5,4.5,18.0,282.0,368.84,294.95
2017,7,3,18,0,622.0,59.0,4.4,17.0,232.0,312.38,246.34
