Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,18,15,559.0,52.5,4.2,16.0,184.0,251.17,192.88
2017,7,3,18,30,496.0,46.0,4.0,15.0,136.0,196.22,144.07
2017,7,3,18,45,399.0,36.5,3.8,14.5,95.0,136.87,93.01
2017,7,3,19,0,302.0,27.0,3.6,14.0,54.0,88.05,50.4
2017,7,3,19,15,151.0,13.5,3.5,13.5,27.0,34.38,0.0
2017,7,3,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,7,4,5,15,176.0,15.5,2.65,9.5,33.5,11.41,0.02
2017,7,4,5,30,352.0,31.0,2.7,10.0,67.0,23.63,14.68
2017,7,4,5,45,445.5,39.0,2.8,10.5,110.5,28.33,19.61
2017,7,4,6,0,539.0,47.0,2.9,11.0,154.0,32.76,23.89
2017,7,4,6,15,597.5,53.0,2.9,11.5,203.5,46.23,26.7
2017,7,4,6,30,656.0,59.0,2.9,12.0,253.0,91.81,48.98
2017,7,4,6,45,698.5,63.5,2.9,13.0,304.5,137.44,80.44
2017,7,4,7,0,741.0,68.0,2.9,14.0,356.0,187.85,121.19
2017,7,4,7,15,770.0,71.5,2.8,14.5,407.5,238.83,165.84
2017,7,4,7,30,799.0,75.0,2.7,15.0,459.0,292.77,213.73
2017,7,4,7,45,822.5,77.5,2.65,16.0,510.0,346.66,260.94
2017,7,4,8,0,846.0,80.0,2.6,17.0,561.0,405.57,310.81
2017,7,4,8,15,862.5,82.5,2.55,17.5,609.0,459.68,356.14
2017,7,4,8,30,879.0,85.0,2.5,18.0,657.0,514.45,400.45
2017,7,4,8,45,893.5,86.5,2.45,19.0,701.5,567.61,441.22
2017,7,4,9,0,908.0,88.0,2.4,20.0,746.0,620.72,480.36
2017,7,4,9,15,917.5,89.5,2.4,20.5,785.5,670.37,516.73
2017,7,4,9,30,927.0,91.0,2.4,21.0,825.0,719.03,550.72
2017,7,4,9,45,937.5,90.5,2.4,22.0,860.0,765.3,579.58
2017,7,4,10,0,948.0,90.0,2.4,23.0,895.0,810.19,606.89
2017,7,4,10,15,953.5,91.0,2.45,23.5,922.5,850.94,632.46
2017,7,4,10,30,959.0,92.0,2.5,24.0,950.0,889.55,656.33
2017,7,4,10,45,963.0,92.5,2.6,24.5,971.0,924.03,677.68
2017,7,4,11,0,967.0,93.0,2.7,25.0,992.0,955.93,697.22
2017,7,4,11,15,969.0,93.5,2.8,25.5,1006.0,983.26,713.71
2017,7,4,11,30,971.0,94.0,2.9,26.0,1020.0,1007.63,728.28
2017,7,4,11,45,972.5,94.0,3.05,26.5,1026.5,1027.96,740.71
2017,7,4,12,0,974.0,94.0,3.2,27.0,1033.0,1045.12,751.15
2017,7,4,12,15,973.5,94.0,3.35,27.0,1032.0,1057.07,759.83
2017,7,4,12,30,973.0,94.0,3.5,27.0,1031.0,1065.66,766.5
2017,7,4,12,45,962.0,99.5,3.7,27.5,1020.0,1066.0,766.85
2017,7,4,13,0,951.0,105.0,3.9,28.0,1009.0,1062.94,765.11
2017,7,4,13,15,948.0,104.5,4.05,28.0,993.0,1058.38,763.65
2017,7,4,13,30,945.0,104.0,4.2,28.0,977.0,1050.47,760.09
2017,7,4,13,45,941.5,102.0,4.35,28.0,954.5,1037.2,753.11
2017,7,4,14,0,938.0,100.0,4.5,28.0,932.0,1020.7,744.06
2017,7,4,14,15,931.5,99.0,4.6,27.5,903.0,999.23,732.91
2017,7,4,14,30,925.0,98.0,4.7,27.0,874.0,974.82,720.14
2017,7,4,14,45,918.5,95.5,4.85,26.5,839.0,946.03,704.63
2017,7,4,15,0,912.0,93.0,5.0,26.0,804.0,914.58,687.03
2017,7,4,15,15,901.5,91.0,5.05,25.5,763.5,877.74,664.76
2017,7,4,15,30,891.0,89.0,5.1,25.0,723.0,838.84,640.74
2017,7,4,15,45,880.0,86.0,5.15,24.5,679.0,796.6,613.96
2017,7,4,16,0,869.0,83.0,5.2,24.0,635.0,752.77,585.58
2017,7,4,16,15,852.0,80.5,5.15,23.0,587.0,703.8,553.6
2017,7,4,16,30,835.0,78.0,5.1,22.0,539.0,654.2,520.45
2017,7,4,16,45,816.0,73.5,5.1,21.5,489.0,603.51,482.98
2017,7,4,17,0,797.0,69.0,5.1,21.0,439.0,549.88,441.83
2017,7,4,17,15,766.5,65.5,5.0,20.0,387.5,491.5,396.14
2017,7,4,17,30,736.0,62.0,4.9,19.0,336.0,434.83,350.21
2017,7,4,17,45,698.0,57.0,4.8,18.0,285.5,375.22,300.34
2017,7,4,18,0,660.0,52.0,4.7,17.0,235.0,318.67,251.3
2017,7,4,18,15,598.5,46.5,4.5,16.0,186.5,257.03,197.11
2017,7,4,18,30,537.0,41.0,4.3,15.0,138.0,202.38,148.09
2017,7,4,18,45,442.0,33.0,4.1,14.5,96.5,142.95,96.47
2017,7,4,19,0,347.0,25.0,3.9,14.0,55.0,93.85,53.0
2017,7,4,19,15,173.5,12.5,3.8,13.5,27.5,36.05,0.0
2017,7,4,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,5,5,15,204.5,13.5,3.6,9.5,34.5,9.72,0.0
2017,7,5,5,30,409.0,27.0,3.7,10.0,69.0,21.77,13.03
2017,7,5,5,45,495.5,34.0,3.8,10.5,112.5,26.18,17.66
2017,7,5,6,0,582.0,41.0,3.9,11.0,156.0,30.36,21.72
2017,7,5,6,15,636.0,46.0,3.9,11.5,204.5,42.91,24.04
2017,7,5,6,30,690.0,51.0,3.9,12.0,253.0,86.11,43.14
2017,7,5,6,45,724.5,55.5,3.9,12.5,303.5,132.58,75.46
2017,7,5,7,0,759.0,60.0,3.9,13.0,354.0,182.94,116.92
2017,7,5,7,15,785.0,63.0,3.85,13.5,404.0,233.73,162.02
2017,7,5,7,30,811.0,66.0,3.8,14.0,454.0,290.63,213.03
2017,7,5,7,45,827.0,69.5,3.8,15.0,502.5,343.31,260.12
2017,7,5,8,0,843.0,73.0,3.8,16.0,551.0,397.07,306.91
2017,7,5,8,15,857.5,75.5,3.7,16.5,597.0,450.11,352.21
2017,7,5,8,30,872.0,78.0,3.6,17.0,643.0,503.61,396.38
2017,7,5,8,45,880.5,81.0,3.55,18.0,685.0,554.55,436.4
2017,7,5,9,0,889.0,84.0,3.5,19.0,727.0,604.92,474.47
2017,7,5,9,15,898.0,85.5,3.45,19.5,765.5,653.4,510.76
2017,7,5,9,30,907.0,87.0,3.4,20.0,804.0,700.89,544.62
2017,7,5,9,45,893.0,100.0,3.35,20.5,831.5,741.59,571.33
2017,7,5,10,0,879.0,113.0,3.3,21.0,859.0,779.11,595.41
2017,7,5,10,15,885.0,114.5,3.3,21.5,886.0,818.37,620.63
2017,7,5,10,30,891.0,116.0,3.3,22.0,913.0,855.69,644.18
2017,7,5,10,45,890.0,120.0,3.3,23.0,932.0,887.28,662.28
2017,7,5,11,0,889.0,124.0,3.3,24.0,951.0,916.23,678.39
2017,7,5,11,15,891.5,124.5,3.35,24.0,964.0,942.24,695.41
2017,7,5,11,30,894.0,125.0,3.4,24.0,977.0,965.57,710.68
2017,7,5,11,45,465.5,267.0,3.5,24.5,711.0,720.25,539.42
2017,7,5,12,0,37.0,409.0,3.6,25.0,445.0,441.6,327.4
2017,7,5,12,15,31.5,391.0,3.7,25.0,422.0,419.93,312.78
2017,7,5,12,30,26.0,373.0,3.8,25.0,399.0,397.79,296.74
2017,7,5,12,45,55.0,418.0,3.9,25.5,471.0,473.79,352.43
2017,7,5,13,0,84.0,463.0,4.0,26.0,543.0,550.39,407.14
2017,7,5,13,15,290.0,423.0,4.1,26.0,692.0,730.28,540.58
2017,7,5,13,30,496.0,383.0,4.2,26.0,841.0,900.02,661.76
2017,7,5,13,45,702.0,241.5,4.3,26.0,873.5,956.11,706.13
2017,7,5,14,0,908.0,100.0,4.4,26.0,906.0,991.57,730.68
2017,7,5,14,15,902.5,99.0,4.5,25.5,878.0,971.55,719.89
2017,7,5,14,30,897.0,98.0,4.6,25.0,850.0,948.67,707.71
2017,7,5,14,45,892.5,95.0,4.7,25.0,817.0,921.81,691.44
2017,7,5,15,0,888.0,92.0,4.8,25.0,784.0,892.28,673.22
2017,7,5,15,15,878.0,90.0,4.8,24.5,745.0,856.56,651.21
2017,7,5,15,30,868.0,88.0,4.8,24.0,706.0,818.82,627.55
2017,7,5,15,45,858.5,84.5,4.85,24.0,663.0,778.02,600.45
2017,7,5,16,0,849.0,81.0,4.9,24.0,620.0,735.56,571.84
2017,7,5,16,15,832.5,78.5,4.85,23.0,573.5,687.74,540.62
2017,7,5,16,30,816.0,76.0,4.8,22.0,527.0,639.28,508.25
2017,7,5,16,45,797.0,72.5,4.8,21.5,478.5,590.52,472.24
2017,7,5,17,0,778.0,69.0,4.8,21.0,430.0,538.86,432.62
2017,7,5,17,15,749.5,65.5,4.7,20.0,379.5,482.45,388.51
2017,7,5,17,30,721.0,62.0,4.6,19.0,329.0,427.58,344.07
2017,7,5,17,45,682.5,57.0,4.5,18.5,279.5,368.49,294.16
2017,7,5,18,0,644.0,52.0,4.4,18.0,230.0,312.52,245.35
2017,7,5,18,15,584.0,46.5,4.25,17.0,183.0,252.21,192.59
2017,7,5,18,30,524.0,41.0,4.1,16.0,136.0,198.74,144.84
2017,7,5,18,45,431.0,33.0,3.95,15.5,95.0,140.45,94.41
2017,7,5,19,0,338.0,25.0,3.8,15.0,54.0,92.28,51.79
2017,7,5,19,15,169.0,12.5,3.75,14.5,27.0,35.46,0.0
2017,7,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,6,5,15,165.0,14.5,3.4,11.5,31.5,10.62,0.0
2017,7,6,5,30,330.0,29.0,3.4,12.0,63.0,21.91,12.96
2017,7,6,5,45,419.5,37.5,3.4,12.5,104.5,27.15,18.34
2017,7,6,6,0,509.0,46.0,3.4,13.0,146.0,32.06,23.03
2017,7,6,6,15,567.0,52.5,3.35,13.5,193.5,43.62,25.83
2017,7,6,6,30,625.0,59.0,3.3,14.0,241.0,84.86,44.32
2017,7,6,6,45,667.0,63.5,3.25,15.0,291.0,131.71,76.51
2017,7,6,7,0,709.0,68.0,3.2,16.0,341.0,180.27,115.3
2017,7,6,7,15,738.5,71.5,3.25,17.0,391.5,229.63,157.89
2017,7,6,7,30,768.0,75.0,3.3,18.0,442.0,282.0,203.75
2017,7,6,7,45,791.5,77.5,3.35,19.0,491.5,334.26,249.35
2017,7,6,8,0,815.0,80.0,3.4,20.0,541.0,391.57,297.83
2017,7,6,8,15,832.0,83.0,3.45,20.5,588.0,444.81,342.52
2017,7,6,8,30,849.0,86.0,3.5,21.0,635.0,498.8,386.48
2017,7,6,8,45,862.5,87.5,3.55,22.0,678.5,550.01,426.25
2017,7,6,9,0,876.0,89.0,3.6,23.0,722.0,601.14,464.58
2017,7,6,9,15,886.0,91.0,3.6,23.5,761.0,650.2,500.93
2017,7,6,9,30,896.0,93.0,3.6,24.0,800.0,698.39,535.29
2017,7,6,9,45,902.5,95.0,3.65,24.5,833.5,742.97,564.81
2017,7,6,10,0,909.0,97.0,3.7,25.0,867.0,785.97,592.83
2017,7,6,10,15,915.0,98.0,3.7,25.5,894.0,825.82,618.11
2017,7,6,10,30,921.0,99.0,3.7,26.0,921.0,863.65,641.71
2017,7,6,10,45,925.0,99.5,3.75,26.5,942.0,897.09,662.36
2017,7,6,11,0,929.0,100.0,3.8,27.0,963.0,928.04,681.21
2017,7,6,11,15,931.5,100.5,3.85,27.5,977.0,955.0,697.32
2017,7,6,11,30,934.0,101.0,3.9,28.0,991.0,979.14,711.54
2017,7,6,11,45,935.5,101.0,3.95,28.5,997.5,998.91,722.89
2017,7,6,12,0,937.0,101.0,4.0,29.0,1004.0,1015.62,732.31
2017,7,6,12,15,936.5,101.0,4.05,29.0,1003.5,1027.25,739.98
2017,7,6,12,30,936.0,101.0,4.1,29.0,1003.0,1035.65,745.7
2017,7,6,12,45,933.5,101.0,4.15,29.0,994.5,1038.79,748.16
2017,7,6,13,0,931.0,101.0,4.2,29.0,986.0,1038.63,748.64
2017,7,6,13,15,928.5,100.5,4.25,29.0,971.0,1034.64,746.78
2017,7,6,13,30,926.0,100.0,4.3,29.0,956.0,1027.38,742.92
2017,7,6,13,45,922.0,99.0,4.4,29.0,934.0,1014.87,736.05
2017,7,6,14,0,918.0,98.0,4.5,29.0,912.0,999.21,727.19
2017,7,6,14,15,912.5,97.0,4.55,28.5,884.0,979.04,716.57
2017,7,6,14,30,907.0,96.0,4.6,28.0,856.0,955.98,704.0
2017,7,6,14,45,900.0,94.0,4.65,28.0,822.0,927.68,686.66
2017,7,6,15,0,893.0,92.0,4.7,28.0,788.0,896.82,667.51
2017,7,6,15,15,883.0,90.0,4.75,27.5,748.5,860.97,646.11
2017,7,6,15,30,873.0,88.0,4.8,27.0,709.0,823.08,623.01
2017,7,6,15,45,861.5,85.5,4.85,26.5,665.5,781.61,597.02
2017,7,6,16,0,850.0,83.0,4.9,26.0,622.0,738.63,569.5
2017,7,6,16,15,833.0,80.5,4.9,25.0,575.0,690.41,538.51
2017,7,6,16,30,816.0,78.0,4.9,24.0,528.0,641.59,506.35
2017,7,6,16,45,796.0,74.0,4.95,23.5,479.0,591.66,469.81
2017,7,6,17,0,776.0,70.0,5.0,23.0,430.0,538.89,429.74
2017,7,6,17,15,746.0,66.5,5.0,22.0,379.5,481.75,385.54
2017,7,6,17,30,716.0,63.0,5.0,21.0,329.0,426.29,341.04
2017,7,6,17,45,677.0,58.0,5.05,20.5,279.0,367.21,291.53
2017,7,6,18,0,638.0,53.0,5.1,20.0,229.0,311.3,243.1
2017,7,6,18,15,576.5,47.5,5.05,19.0,182.0,251.61,191.15
2017,7,6,18,30,515.0,42.0,5.0,18.0,135.0,197.3,143.02
2017,7,6,18,45,420.0,33.5,4.95,17.0,94.0,138.48,92.71
2017,7,6,19,0,325.0,25.0,4.9,16.0,53.0,90.0,50.2
2017,7,6,19,15,162.5,12.5,4.85,15.5,26.5,34.61,0.0
2017,7,6,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,7,5,15,192.5,13.5,3.45,11.5,33.0,9.81,0.0
2017,7,7,5,30,385.0,27.0,3.4,12.0,66.0,20.15,11.41
2017,7,7,5,45,477.5,34.0,3.35,12.5,109.0,26.34,17.61
2017,7,7,6,0,570.0,41.0,3.3,13.0,152.0,30.52,21.65
2017,7,7,6,15,626.5,46.5,3.15,14.0,201.0,41.34,23.91
2017,7,7,6,30,683.0,52.0,3.0,15.0,250.0,84.52,42.06
2017,7,7,6,45,722.5,56.0,2.85,16.0,301.5,130.74,73.03
2017,7,7,7,0,762.0,60.0,2.7,17.0,353.0,181.39,113.41
2017,7,7,7,15,790.0,63.0,2.6,18.0,404.5,232.79,157.69
2017,7,7,7,30,818.0,66.0,2.5,19.0,456.0,290.53,207.73
2017,7,7,7,45,839.0,68.5,2.45,20.0,506.0,344.41,254.39
2017,7,7,8,0,860.0,71.0,2.4,21.0,556.0,399.87,301.06
2017,7,7,8,15,875.5,73.0,2.35,22.0,603.5,453.81,345.06
2017,7,7,8,30,891.0,75.0,2.3,23.0,651.0,508.28,387.76
2017,7,7,8,45,903.0,77.0,2.3,24.0,695.0,561.18,427.77
2017,7,7,9,0,915.0,79.0,2.3,25.0,739.0,613.79,466.03
2017,7,7,9,15,924.0,80.5,2.4,26.0,778.5,663.51,501.31
2017,7,7,9,30,933.0,82.0,2.5,27.0,818.0,712.2,533.98
2017,7,7,9,45,932.0,88.0,2.6,28.0,849.5,756.78,561.68
2017,7,7,10,0,931.0,94.0,2.7,29.0,881.0,799.12,587.41
2017,7,7,10,15,936.5,95.0,2.8,29.5,909.0,839.42,612.62
2017,7,7,10,30,942.0,96.0,2.9,30.0,937.0,877.61,636.19
2017,7,7,10,45,946.5,96.5,3.0,31.0,958.5,912.17,655.88
2017,7,7,11,0,951.0,97.0,3.1,32.0,980.0,944.22,673.74
2017,7,7,11,15,953.5,97.5,3.15,32.5,994.5,971.77,689.6
2017,7,7,11,30,956.0,98.0,3.2,33.0,1009.0,996.44,703.61
2017,7,7,11,45,958.5,98.0,3.3,33.5,1016.0,1017.61,715.78
2017,7,7,12,0,961.0,98.0,3.4,34.0,1023.0,1035.69,726.05
2017,7,7,12,15,960.5,98.0,3.5,34.5,1022.5,1047.64,732.56
2017,7,7,12,30,960.0,98.0,3.6,35.0,1022.0,1056.27,737.12
2017,7,7,12,45,958.0,98.0,3.7,35.5,1014.0,1060.05,738.78
2017,7,7,13,0,956.0,98.0,3.8,36.0,1006.0,1060.44,738.45
2017,7,7,13,15,953.0,97.5,3.95,36.0,990.0,1055.93,737.07
2017,7,7,13,30,950.0,97.0,4.1,36.0,974.0,1048.05,733.67
2017,7,7,13,45,946.5,95.5,4.25,36.0,952.0,1035.3,727.28
2017,7,7,14,0,943.0,94.0,4.4,36.0,930.0,1019.29,718.86
2017,7,7,14,15,936.5,93.0,4.5,35.5,900.5,997.78,708.14
2017,7,7,14,30,930.0,92.0,4.6,35.0,871.0,973.31,695.47
2017,7,7,14,45,923.5,90.0,4.75,35.0,836.5,944.95,678.98
2017,7,7,15,0,917.0,88.0,4.9,35.0,802.0,913.92,660.96
2017,7,7,15,15,906.5,86.0,4.9,34.5,761.5,876.94,639.24
2017,7,7,15,30,896.0,84.0,4.9,34.0,721.0,837.87,615.87
2017,7,7,15,45,884.5,81.5,4.95,34.0,677.0,795.6,589.01
2017,7,7,16,0,873.0,79.0,5.0,34.0,633.0,751.74,560.72
2017,7,7,16,15,855.5,76.5,4.9,33.0,584.5,702.23,529.65
2017,7,7,16,30,838.0,74.0,4.8,32.0,536.0,652.11,497.49
2017,7,7,16,45,817.5,70.5,4.75,31.5,486.0,598.64,459.74
2017,7,7,17,0,797.0,67.0,4.7,31.0,436.0,547.89,422.27
2017,7,7,17,15,767.5,63.5,4.5,30.0,384.5,490.01,378.75
2017,7,7,17,30,738.0,60.0,4.3,29.0,333.0,433.74,335.07
2017,7,7,17,45,698.0,55.5,4.15,28.0,282.5,373.66,286.97
2017,7,7,18,0,658.0,51.0,4.0,27.0,232.0,316.83,239.8
2017,7,7,18,15,597.0,45.5,3.9,25.5,184.0,255.43,188.44
2017,7,7,18,30,536.0,40.0,3.8,24.0,136.0,200.02,140.97
2017,7,7,18,45,439.5,32.0,3.7,23.0,94.5,141.22,91.85
2017,7,7,19,0,343.0,24.0,3.6,22.0,53.0,92.02,49.54
2017,7,7,19,15,171.5,12.0,3.55,21.5,26.5,32.68,0.0
2017,7,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,8,5,15,173.5,14.0,2.9,14.5,31.0,10.29,0.0
2017,7,8,5,30,347.0,28.0,3.1,15.0,62.0,21.16,12.0
2017,7,8,5,45,437.5,36.5,3.3,15.5,104.5,26.45,17.43
2017,7,8,6,0,528.0,45.0,3.5,16.0,147.0,31.39,22.11
2017,7,8,6,15,587.0,51.0,3.45,16.5,195.0,40.85,24.24
2017,7,8,6,30,646.0,57.0,3.4,17.0,243.0,85.57,44.18
2017,7,8,6,45,687.0,61.5,3.4,18.0,293.5,130.37,73.75
2017,7,8,7,0,728.0,66.0,3.4,19.0,344.0,179.78,112.68
2017,7,8,7,15,757.0,69.5,3.35,20.0,395.0,230.04,155.56
2017,7,8,7,30,786.0,73.0,3.3,21.0,446.0,283.27,201.66
2017,7,8,7,45,808.0,76.0,3.25,22.0,496.0,336.45,247.54
2017,7,8,8,0,830.0,79.0,3.2,23.0,546.0,394.53,296.02
2017,7,8,8,15,846.5,81.5,3.2,24.0,593.0,447.91,339.61
2017,7,8,8,30,863.0,84.0,3.2,25.0,640.0,501.98,382.16
2017,7,8,8,45,875.5,86.0,3.2,26.0,684.0,553.86,421.59
2017,7,8,9,0,888.0,88.0,3.2,27.0,728.0,605.56,459.42
2017,7,8,9,15,897.5,89.5,3.3,28.0,766.5,654.46,494.26
2017,7,8,9,30,907.0,91.0,3.4,29.0,805.0,702.42,527.01
2017,7,8,9,45,904.0,98.0,3.5,30.0,836.0,745.51,553.86
2017,7,8,10,0,901.0,105.0,3.6,31.0,867.0,786.27,578.7
2017,7,8,10,15,906.5,106.5,3.7,31.5,894.5,826.04,603.72
2017,7,8,10,30,912.0,108.0,3.8,32.0,922.0,863.8,627.15
2017,7,8,10,45,915.5,109.5,3.9,32.5,942.5,897.63,647.8
2017,7,8,11,0,919.0,111.0,4.0,33.0,963.0,928.99,666.71
2017,7,8,11,15,921.0,111.5,4.15,33.0,976.5,955.39,683.99
2017,7,8,11,30,923.0,112.0,4.3,33.0,990.0,978.99,699.51
2017,7,8,11,45,923.0,112.5,4.45,33.5,996.5,997.76,710.55
2017,7,8,12,0,923.0,113.0,4.6,34.0,1003.0,1013.48,719.69
2017,7,8,12,15,923.0,113.0,4.75,33.5,1002.0,1025.59,729.53
2017,7,8,12,30,923.0,113.0,4.9,33.0,1001.0,1034.53,738.04
2017,7,8,12,45,922.0,112.0,5.05,33.0,993.0,1038.23,741.77
2017,7,8,13,0,921.0,111.0,5.2,33.0,985.0,1038.67,743.5
2017,7,8,13,15,918.0,110.5,5.25,32.5,969.5,1034.34,743.05
2017,7,8,13,30,915.0,110.0,5.3,32.0,954.0,1026.76,740.59
2017,7,8,13,45,910.0,109.0,5.4,32.0,932.0,1013.48,733.32
2017,7,8,14,0,905.0,108.0,5.5,32.0,910.0,997.11,724.07
2017,7,8,14,15,898.5,107.0,5.55,31.5,881.5,976.29,713.05
2017,7,8,14,30,892.0,106.0,5.6,31.0,853.0,952.64,700.1
2017,7,8,14,45,884.0,104.0,5.65,30.5,818.5,923.86,683.58
2017,7,8,15,0,876.0,102.0,5.7,30.0,784.0,892.59,665.23
2017,7,8,15,15,865.5,100.0,5.65,29.5,744.5,856.85,643.09
2017,7,8,15,30,855.0,98.0,5.6,29.0,705.0,819.15,619.38
2017,7,8,15,45,842.5,94.5,5.6,28.5,661.0,776.46,592.08
2017,7,8,16,0,830.0,91.0,5.6,28.0,617.0,732.37,563.37
2017,7,8,16,15,812.0,88.5,5.55,27.0,570.0,687.6,534.61
2017,7,8,16,30,794.0,86.0,5.5,26.0,523.0,638.74,501.93
2017,7,8,16,45,772.5,81.5,5.5,25.0,474.0,585.22,463.34
2017,7,8,17,0,751.0,77.0,5.5,24.0,425.0,532.05,423.68
2017,7,8,17,15,720.0,73.0,5.4,23.0,374.5,474.94,379.31
2017,7,8,17,30,689.0,69.0,5.3,22.0,324.0,419.63,334.85
2017,7,8,17,45,647.0,63.5,5.25,21.0,274.5,360.91,286.26
2017,7,8,18,0,605.0,58.0,5.2,20.0,225.0,304.82,238.28
2017,7,8,18,15,541.5,51.5,5.15,19.0,178.0,244.26,185.83
2017,7,8,18,30,478.0,45.0,5.1,18.0,131.0,190.06,138.08
2017,7,8,18,45,379.5,35.5,5.05,17.0,90.5,131.31,88.22
2017,7,8,19,0,281.0,26.0,5.0,16.0,50.0,83.31,46.4
2017,7,8,19,15,140.5,13.0,4.95,15.5,25.0,29.85,0.0
2017,7,8,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,9,5,15,176.0,14.0,3.5,11.5,31.0,10.35,0.0
2017,7,9,5,30,352.0,28.0,3.5,12.0,62.0,21.26,12.2
2017,7,9,5,45,454.5,35.5,3.5,12.5,105.5,25.65,16.97
2017,7,9,6,0,557.0,43.0,3.5,13.0,149.0,29.8,20.98
2017,7,9,6,15,616.5,48.5,3.55,13.5,198.5,41.1,25.25
2017,7,9,6,30,676.0,54.0,3.6,14.0,248.0,83.8,42.48
2017,7,9,6,45,719.0,57.5,3.7,15.0,300.0,129.54,72.64
2017,7,9,7,0,762.0,61.0,3.8,16.0,352.0,180.12,112.85
2017,7,9,7,15,790.5,64.5,3.8,16.5,404.0,232.09,158.14
2017,7,9,7,30,819.0,68.0,3.8,17.0,456.0,290.44,209.69
2017,7,9,7,45,841.0,70.5,3.8,18.0,506.5,344.78,257.52
2017,7,9,8,0,863.0,73.0,3.8,19.0,557.0,400.79,305.6
2017,7,9,8,15,879.0,75.0,3.75,19.5,605.0,455.18,351.64
2017,7,9,8,30,895.0,77.0,3.7,20.0,653.0,510.17,396.66
2017,7,9,8,45,907.5,78.5,3.7,21.0,697.5,563.15,437.99
2017,7,9,9,0,920.0,80.0,3.7,22.0,742.0,615.9,477.63
2017,7,9,9,15,929.5,81.5,3.7,22.5,782.0,666.27,515.11
2017,7,9,9,30,939.0,83.0,3.7,23.0,822.0,715.64,550.09
2017,7,9,9,45,937.0,89.5,3.75,24.0,853.5,760.34,578.54
2017,7,9,10,0,935.0,96.0,3.8,25.0,885.0,802.72,604.88
2017,7,9,10,15,940.5,97.0,3.85,25.5,913.0,843.28,630.77
2017,7,9,10,30,946.0,98.0,3.9,26.0,941.0,881.73,654.93
2017,7,9,10,45,949.5,99.5,4.0,26.5,962.5,916.64,676.75
2017,7,9,11,0,953.0,101.0,4.1,27.0,984.0,948.98,696.73
2017,7,9,11,15,955.0,101.5,4.2,27.0,998.0,976.25,714.67
2017,7,9,11,30,957.0,102.0,4.3,27.0,1012.0,1000.6,730.74
2017,7,9,11,45,957.5,102.5,4.4,27.5,1018.5,1020.5,742.47
2017,7,9,12,0,958.0,103.0,4.5,28.0,1025.0,1037.23,752.2
2017,7,9,12,15,957.5,103.0,4.55,28.0,1024.5,1049.26,760.16
2017,7,9,12,30,957.0,103.0,4.6,28.0,1024.0,1057.98,766.1
2017,7,9,12,45,953.0,104.5,4.7,28.0,1015.0,1061.39,769.25
2017,7,9,13,0,949.0,106.0,4.8,28.0,1006.0,1061.43,770.47
2017,7,9,13,15,946.0,105.5,4.85,27.5,991.0,1057.05,770.06
2017,7,9,13,30,943.0,105.0,4.9,27.0,976.0,1049.31,767.56
2017,7,9,13,45,938.5,104.5,5.0,27.0,953.5,1036.8,760.87
2017,7,9,14,0,934.0,104.0,5.1,27.0,931.0,1021.08,752.11
2017,7,9,14,15,928.0,102.5,5.1,26.5,902.0,999.75,740.36
2017,7,9,14,30,922.0,101.0,5.1,26.0,873.0,975.46,726.63
2017,7,9,14,45,914.5,99.0,5.2,26.0,838.0,946.44,708.86
2017,7,9,15,0,907.0,97.0,5.3,26.0,803.0,914.82,689.18
2017,7,9,15,15,896.5,95.5,5.3,25.5,763.0,878.72,666.99
2017,7,9,15,30,886.0,94.0,5.3,25.0,723.0,840.56,643.1
2017,7,9,15,45,874.5,90.5,5.3,24.5,678.5,797.58,615.46
2017,7,9,16,0,863.0,87.0,5.3,24.0,634.0,753.03,586.28
2017,7,9,16,15,846.0,84.5,5.25,23.0,586.0,704.29,554.42
2017,7,9,16,30,829.0,82.0,5.2,22.0,538.0,657.99,523.72
2017,7,9,16,45,810.0,77.5,5.2,21.5,488.0,604.5,483.93
2017,7,9,17,0,791.0,73.0,5.2,21.0,438.0,551.07,442.91
2017,7,9,17,15,760.5,69.5,5.1,20.0,386.5,492.87,397.35
2017,7,9,17,30,730.0,66.0,5.0,19.0,335.0,436.37,351.53
2017,7,9,17,45,692.5,60.5,4.9,18.5,284.5,376.61,300.95
2017,7,9,18,0,655.0,55.0,4.8,18.0,234.0,319.85,251.34
2017,7,9,18,15,591.5,49.0,4.65,17.0,185.5,258.12,197.31
2017,7,9,18,30,528.0,43.0,4.5,16.0,137.0,201.85,147.18
2017,7,9,18,45,431.0,34.0,4.35,15.5,95.0,141.33,94.92
2017,7,9,19,0,334.0,25.0,4.2,15.0,53.0,91.29,50.26
2017,7,9,19,15,167.0,12.5,4.2,14.5,26.5,32.52,0.0
2017,7,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,10,5,15,193.0,13.5,3.9,10.5,31.5,9.96,0.0
2017,7,10,5,30,386.0,27.0,3.9,11.0,63.0,20.43,11.47
2017,7,10,5,45,487.5,33.5,3.95,12.0,107.5,26.14,17.41
2017,7,10,6,0,589.0,40.0,4.0,13.0,152.0,29.87,21.03
2017,7,10,6,15,646.5,45.0,4.0,13.5,201.5,37.24,27.78
2017,7,10,6,30,704.0,50.0,4.0,14.0,251.0,80.95,39.43
2017,7,10,6,45,744.0,53.5,4.0,14.5,303.0,127.84,70.35
2017,7,10,7,0,784.0,57.0,4.0,15.0,355.0,179.23,111.58
2017,7,10,7,15,811.0,60.0,3.95,15.5,407.0,235.22,160.46
2017,7,10,7,30,838.0,63.0,3.9,16.0,459.0,290.18,209.65
2017,7,10,7,45,858.0,65.5,3.9,17.0,509.5,344.82,258.16
2017,7,10,8,0,878.0,68.0,3.9,18.0,560.0,400.94,306.71
2017,7,10,8,15,893.0,70.0,3.85,18.5,608.0,455.66,353.35
2017,7,10,8,30,908.0,72.0,3.8,19.0,656.0,510.86,398.85
2017,7,10,8,45,919.0,74.0,3.8,20.0,700.0,564.16,440.68
2017,7,10,9,0,930.0,76.0,3.8,21.0,744.0,617.06,480.67
2017,7,10,9,15,938.5,77.5,3.8,21.5,783.5,667.28,518.27
2017,7,10,9,30,947.0,79.0,3.8,22.0,823.0,716.4,553.15
2017,7,10,9,45,940.0,88.0,3.85,23.0,853.5,760.31,581.19
2017,7,10,10,0,933.0,97.0,3.9,24.0,884.0,801.49,606.84
2017,7,10,10,15,938.5,98.0,3.95,24.5,911.5,842.03,632.88
2017,7,10,10,30,944.0,99.0,4.0,25.0,939.0,880.46,657.18
2017,7,10,10,45,948.5,99.5,4.05,25.5,960.5,915.25,678.78
2017,7,10,11,0,953.0,100.0,4.1,26.0,982.0,947.52,698.55
2017,7,10,11,15,955.0,100.5,4.2,26.0,996.0,974.84,716.59
2017,7,10,11,30,957.0,101.0,4.3,26.0,1010.0,999.23,732.76
2017,7,10,11,45,958.0,101.0,4.4,26.0,1017.0,1019.15,746.04
2017,7,10,12,0,959.0,101.0,4.5,26.0,1024.0,1035.91,757.35
2017,7,10,12,15,958.5,101.0,4.6,26.0,1023.5,1047.98,765.76
2017,7,10,12,30,958.0,101.0,4.7,26.0,1023.0,1056.74,772.41
2017,7,10,12,45,958.0,100.0,4.8,26.0,1015.0,1061.61,776.66
2017,7,10,13,0,958.0,99.0,4.9,26.0,1007.0,1063.09,778.8
2017,7,10,13,15,955.0,98.5,4.95,26.0,991.5,1058.67,776.75
2017,7,10,13,30,952.0,98.0,5.0,26.0,976.0,1050.87,772.6
2017,7,10,13,45,948.0,97.0,5.1,26.0,953.5,1038.22,765.75
2017,7,10,14,0,944.0,96.0,5.2,26.0,931.0,1022.31,756.79
2017,7,10,14,15,937.5,95.0,5.25,25.5,902.0,1000.84,745.25
2017,7,10,14,30,931.0,94.0,5.3,25.0,873.0,976.41,731.66
2017,7,10,14,45,923.5,92.0,5.35,24.5,837.5,947.16,714.66
2017,7,10,15,0,916.0,90.0,5.4,24.0,802.0,915.27,695.68
2017,7,10,15,15,905.5,88.5,5.45,23.0,761.5,878.88,674.66
2017,7,10,15,30,895.0,87.0,5.5,22.0,721.0,840.41,651.76
2017,7,10,15,45,881.5,84.5,5.55,21.5,676.5,796.59,623.27
2017,7,10,16,0,868.0,82.0,5.6,21.0,632.0,751.32,593.25
2017,7,10,16,15,850.5,79.5,5.6,20.5,583.5,701.99,559.47
2017,7,10,16,30,833.0,77.0,5.6,20.0,535.0,652.06,524.62
2017,7,10,16,45,810.0,74.0,5.6,19.5,484.5,600.56,485.92
2017,7,10,17,0,787.0,71.0,5.6,19.0,434.0,546.44,443.72
2017,7,10,17,15,756.5,67.5,5.55,18.0,382.5,488.43,397.8
2017,7,10,17,30,726.0,64.0,5.5,17.0,331.0,432.13,351.62
2017,7,10,17,45,682.0,59.5,5.45,16.5,280.0,370.81,299.23
2017,7,10,18,0,638.0,55.0,5.4,16.0,229.0,313.15,248.44
2017,7,10,18,15,574.0,49.0,5.3,15.0,181.0,252.15,194.52
2017,7,10,18,30,510.0,43.0,5.2,14.0,133.0,196.66,144.67
2017,7,10,18,45,404.5,34.5,5.1,13.5,91.5,135.74,92.02
2017,7,10,19,0,299.0,26.0,5.0,13.0,50.0,86.01,47.72
2017,7,10,19,15,149.5,13.0,4.9,12.5,25.0,30.83,0.0
2017,7,10,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,11,5,15,152.0,15.0,4.05,10.5,29.0,11.38,0.0
2017,7,11,5,30,304.0,30.0,4.1,11.0,58.0,23.4,13.85
2017,7,11,5,45,414.5,38.0,4.2,11.5,101.5,28.09,19.15
2017,7,11,6,0,525.0,46.0,4.3,12.0,145.0,32.54,23.5
2017,7,11,6,15,587.5,52.0,4.3,12.5,194.0,38.83,29.32
2017,7,11,6,30,650.0,58.0,4.3,13.0,243.0,83.76,44.16
2017,7,11,6,45,695.5,62.5,4.3,14.0,295.0,129.17,73.8
2017,7,11,7,0,741.0,67.0,4.3,15.0,347.0,179.73,113.78
2017,7,11,7,15,771.0,70.5,4.3,15.5,399.0,230.91,158.36
2017,7,11,7,30,801.0,74.0,4.3,16.0,451.0,285.18,206.72
2017,7,11,7,45,824.0,77.0,4.35,16.5,502.0,339.55,255.34
2017,7,11,8,0,847.0,80.0,4.4,17.0,553.0,398.91,307.04
2017,7,11,8,15,864.0,82.5,4.4,17.5,601.5,453.5,353.79
2017,7,11,8,30,881.0,85.0,4.4,18.0,650.0,508.81,399.69
2017,7,11,8,45,894.5,86.5,4.4,19.0,695.0,561.78,441.58
2017,7,11,9,0,908.0,88.0,4.4,20.0,740.0,614.63,481.87
2017,7,11,9,15,918.0,90.0,4.4,20.5,780.0,665.38,520.2
2017,7,11,9,30,928.0,92.0,4.4,21.0,820.0,715.21,556.48
2017,7,11,9,45,936.0,93.0,4.45,21.5,854.5,761.49,587.74
2017,7,11,10,0,944.0,94.0,4.5,22.0,889.0,806.23,617.49
2017,7,11,10,15,949.5,95.5,4.55,22.5,917.5,847.7,644.6
2017,7,11,10,30,955.0,97.0,4.6,23.0,946.0,887.04,669.95
2017,7,11,10,45,959.0,97.5,4.7,23.5,968.0,921.79,692.29
2017,7,11,11,0,963.0,98.0,4.8,24.0,990.0,953.96,712.77
2017,7,11,11,15,965.5,99.0,4.9,24.0,1004.5,982.52,732.2
2017,7,11,11,30,968.0,100.0,5.0,24.0,1019.0,1008.15,749.72
2017,7,11,11,45,969.0,100.0,5.1,24.0,1026.0,1028.32,763.64
2017,7,11,12,0,970.0,100.0,5.2,24.0,1033.0,1045.3,775.55
2017,7,11,12,15,970.0,100.0,5.3,24.0,1032.5,1058.03,784.73
2017,7,11,12,30,970.0,100.0,5.4,24.0,1032.0,1067.41,791.81
2017,7,11,12,45,969.0,99.5,5.5,24.0,1024.0,1071.9,795.74
2017,7,11,13,0,968.0,99.0,5.6,24.0,1016.0,1072.94,797.51
2017,7,11,13,15,964.5,98.0,5.6,23.5,1000.0,1067.51,795.88
2017,7,11,13,30,961.0,97.0,5.6,23.0,984.0,1058.66,792.08
2017,7,11,13,45,958.0,95.5,5.7,23.0,961.0,1046.4,785.24
2017,7,11,14,0,955.0,94.0,5.8,23.0,938.0,1030.82,776.18
2017,7,11,14,15,948.0,93.0,5.75,22.5,908.0,1008.71,763.19
2017,7,11,14,30,941.0,92.0,5.7,22.0,878.0,983.6,748.16
2017,7,11,14,45,934.0,89.5,5.7,22.0,842.5,954.04,728.84
2017,7,11,15,0,927.0,87.0,5.7,22.0,807.0,921.78,707.59
2017,7,11,15,15,916.0,85.0,5.65,21.5,766.0,884.09,683.47
2017,7,11,15,30,905.0,83.0,5.6,21.0,725.0,844.3,657.64
2017,7,11,15,45,892.5,80.5,5.6,21.0,679.5,800.9,627.88
2017,7,11,16,0,880.0,78.0,5.6,21.0,634.0,755.96,596.69
2017,7,11,16,15,862.0,75.5,5.55,20.0,585.0,705.77,563.23
2017,7,11,16,30,844.0,73.0,5.5,19.0,536.0,654.98,528.59
2017,7,11,16,45,821.0,70.0,5.45,18.5,485.0,600.16,487.38
2017,7,11,17,0,798.0,67.0,5.4,18.0,434.0,548.31,446.63
2017,7,11,17,15,767.5,63.5,5.3,17.5,382.5,489.77,399.3
2017,7,11,17,30,737.0,60.0,5.2,17.0,331.0,432.94,351.91
2017,7,11,17,45,694.0,55.5,5.15,16.5,280.0,371.52,299.48
2017,7,11,18,0,651.0,51.0,5.1,16.0,229.0,313.67,248.51
2017,7,11,18,15,587.5,45.5,4.95,15.0,181.0,251.76,193.76
2017,7,11,18,30,524.0,40.0,4.8,14.0,133.0,197.13,144.5
2017,7,11,18,45,419.5,32.0,4.7,13.5,91.5,136.29,91.82
2017,7,11,19,0,315.0,24.0,4.6,13.0,50.0,86.42,47.04
2017,7,11,19,15,157.5,12.0,4.55,12.5,25.0,30.74,0.0
2017,7,11,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,12,5,15,175.5,13.0,3.05,10.5,29.0,9.63,0.0
2017,7,12,5,30,351.0,26.0,3.1,11.0,58.0,19.67,10.66
2017,7,12,5,45,450.5,33.5,3.15,11.5,100.5,24.15,15.67
2017,7,12,6,0,550.0,41.0,3.2,12.0,143.0,30.97,22.1
2017,7,12,6,15,609.5,46.5,3.1,12.5,191.5,36.29,27.05
2017,7,12,6,30,669.0,52.0,3.0,13.0,240.0,78.44,39.33
2017,7,12,6,45,710.0,55.5,2.95,14.0,291.5,123.5,68.42
2017,7,12,7,0,751.0,59.0,2.9,15.0,343.0,173.18,107.69
2017,7,12,7,15,779.5,62.5,2.85,15.5,394.0,224.55,152.34
2017,7,12,7,30,808.0,66.0,2.8,16.0,445.0,282.32,203.32
2017,7,12,7,45,829.5,68.5,2.75,17.0,495.0,335.93,250.5
2017,7,12,8,0,851.0,71.0,2.7,18.0,545.0,391.2,297.86
2017,7,12,8,15,867.0,73.0,2.65,18.5,593.0,445.05,343.31
2017,7,12,8,30,883.0,75.0,2.6,19.0,641.0,499.52,387.71
2017,7,12,8,45,895.0,77.0,2.55,19.5,685.0,552.22,429.26
2017,7,12,9,0,907.0,79.0,2.5,20.0,729.0,604.67,469.16
2017,7,12,9,15,917.0,80.5,2.55,20.5,768.5,654.89,506.54
2017,7,12,9,30,927.0,82.0,2.6,21.0,808.0,704.19,541.64
2017,7,12,9,45,922.5,90.0,2.7,22.0,839.0,748.22,569.8
2017,7,12,10,0,918.0,98.0,2.8,23.0,870.0,789.75,595.79
2017,7,12,10,15,924.5,99.0,2.9,23.5,898.5,830.64,622.14
2017,7,12,10,30,931.0,100.0,3.0,24.0,927.0,869.52,646.88
2017,7,12,10,45,936.0,100.5,3.1,25.0,949.0,904.43,667.44
2017,7,12,11,0,941.0,101.0,3.2,26.0,971.0,936.89,686.16
2017,7,12,11,15,944.0,101.5,3.3,26.0,985.5,964.92,704.57
2017,7,12,11,30,947.0,102.0,3.4,26.0,1000.0,990.1,721.18
2017,7,12,11,45,949.0,101.5,3.5,26.5,1007.5,1010.37,733.2
2017,7,12,12,0,951.0,101.0,3.6,27.0,1015.0,1027.55,743.27
2017,7,12,12,15,951.5,101.0,3.7,27.0,1015.0,1040.58,752.22
2017,7,12,12,30,952.0,101.0,3.8,27.0,1015.0,1050.34,759.19
2017,7,12,12,45,947.0,103.5,3.9,27.5,1006.5,1053.84,760.74
2017,7,12,13,0,942.0,106.0,4.0,28.0,998.0,1053.99,760.27
2017,7,12,13,15,940.0,105.5,4.1,28.0,983.5,1050.69,759.22
2017,7,12,13,30,938.0,105.0,4.2,28.0,969.0,1044.06,756.12
2017,7,12,13,45,934.5,103.5,4.3,28.0,947.0,1031.58,749.33
2017,7,12,14,0,931.0,102.0,4.4,28.0,925.0,1015.88,740.5
2017,7,12,14,15,925.5,101.0,4.45,27.5,897.0,995.63,729.9
2017,7,12,14,30,920.0,100.0,4.5,27.0,869.0,972.42,717.31
2017,7,12,14,45,913.5,98.0,4.6,27.0,834.5,944.37,700.35
2017,7,12,15,0,907.0,96.0,4.7,27.0,800.0,913.67,681.73
2017,7,12,15,15,896.5,94.0,4.7,26.5,760.0,877.02,659.52
2017,7,12,15,30,886.0,92.0,4.7,26.0,720.0,838.3,635.63
2017,7,12,15,45,874.0,89.5,4.75,25.5,675.5,795.98,609.15
2017,7,12,16,0,862.0,87.0,4.8,25.0,631.0,752.13,581.11
2017,7,12,16,15,844.5,84.0,4.75,24.5,583.0,702.48,547.87
2017,7,12,16,30,827.0,81.0,4.7,24.0,535.0,655.33,515.92
2017,7,12,16,45,805.0,77.5,4.7,23.5,484.5,601.09,476.1
2017,7,12,17,0,783.0,74.0,4.7,23.0,434.0,547.18,435.24
2017,7,12,17,15,752.0,70.0,4.6,22.0,382.5,488.48,389.86
2017,7,12,17,30,721.0,66.0,4.5,21.0,331.0,431.55,344.25
2017,7,12,17,45,678.0,61.0,4.45,20.0,280.0,370.32,293.73
2017,7,12,18,0,635.0,56.0,4.4,19.0,229.0,313.65,245.18
2017,7,12,18,15,569.0,50.0,4.25,18.0,180.5,251.22,191.02
2017,7,12,18,30,503.0,44.0,4.1,17.0,132.0,195.42,141.74
2017,7,12,18,45,397.5,34.5,3.95,16.0,90.5,133.85,89.54
2017,7,12,19,0,292.0,25.0,3.8,15.0,49.0,83.18,44.67
2017,7,12,19,15,146.0,12.5,3.8,14.5,24.5,29.76,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,13,5,15,164.5,13.0,3.25,10.5,28.0,9.69,0.0
2017,7,13,5,30,329.0,26.0,3.3,11.0,56.0,19.77,10.61
2017,7,13,5,45,431.0,34.5,3.35,11.5,98.5,25.13,16.5
2017,7,13,6,0,533.0,43.0,3.4,12.0,141.0,30.15,21.35
2017,7,13,6,15,595.0,48.5,3.4,12.5,189.5,37.04,27.71
2017,7,13,6,30,657.0,54.0,3.4,13.0,238.0,78.46,40.11
2017,7,13,6,45,699.0,58.5,3.4,14.0,289.5,123.82,69.28
2017,7,13,7,0,741.0,63.0,3.4,15.0,341.0,173.94,108.75
2017,7,13,7,15,770.5,66.5,3.35,15.5,393.0,225.01,153.06
2017,7,13,7,30,800.0,70.0,3.3,16.0,445.0,279.11,201.11
2017,7,13,7,45,822.0,73.0,3.25,16.5,495.0,336.43,251.8
2017,7,13,8,0,844.0,76.0,3.2,17.0,545.0,392.02,300.18
2017,7,13,8,15,860.0,78.5,3.2,18.0,593.0,446.05,345.55
2017,7,13,8,30,876.0,81.0,3.2,19.0,641.0,500.71,389.79
2017,7,13,8,45,888.5,83.5,3.2,20.0,685.5,553.89,431.3
2017,7,13,9,0,901.0,86.0,3.2,21.0,730.0,606.88,471.13
2017,7,13,9,15,910.5,87.5,3.25,21.5,769.5,656.6,508.32
2017,7,13,9,30,920.0,89.0,3.3,22.0,809.0,705.37,543.54
2017,7,13,9,45,924.5,92.0,3.35,22.5,842.5,750.82,573.72
2017,7,13,10,0,929.0,95.0,3.4,23.0,876.0,794.48,602.23
2017,7,13,10,15,934.5,96.0,3.45,23.5,903.5,835.02,628.23
2017,7,13,10,30,940.0,97.0,3.5,24.0,931.0,873.46,652.52
2017,7,13,10,45,942.5,98.5,3.6,24.5,952.0,907.52,673.92
2017,7,13,11,0,945.0,100.0,3.7,25.0,973.0,938.98,693.45
2017,7,13,11,15,947.0,100.5,3.8,25.0,987.0,966.23,711.5
2017,7,13,11,30,949.0,101.0,3.9,25.0,1001.0,990.59,727.69
2017,7,13,11,45,948.5,102.5,4.05,25.5,1007.0,1010.55,739.9
2017,7,13,12,0,948.0,104.0,4.2,26.0,1013.0,1027.35,750.09
2017,7,13,12,15,947.5,103.5,4.3,26.0,1012.5,1038.91,758.1
2017,7,13,12,30,947.0,103.0,4.4,26.0,1012.0,1047.18,764.11
2017,7,13,12,45,942.5,104.5,4.55,26.5,1002.5,1050.18,765.57
2017,7,13,13,0,938.0,106.0,4.7,27.0,993.0,1049.82,765.29
2017,7,13,13,15,934.5,105.5,4.75,27.0,978.0,1045.06,763.04
2017,7,13,13,30,931.0,105.0,4.8,27.0,963.0,1036.98,758.74
2017,7,13,13,45,925.5,104.5,4.85,27.0,940.0,1023.67,751.09
2017,7,13,14,0,920.0,104.0,4.9,27.0,917.0,1007.2,741.44
2017,7,13,14,15,913.5,103.0,4.95,26.5,888.0,986.19,730.29
2017,7,13,14,30,907.0,102.0,5.0,26.0,859.0,962.29,717.14
2017,7,13,14,45,899.0,100.0,5.05,26.0,824.0,933.17,698.94
2017,7,13,15,0,891.0,98.0,5.1,26.0,789.0,901.51,678.91
2017,7,13,15,15,880.0,96.5,5.05,25.5,749.0,865.44,656.42
2017,7,13,15,30,869.0,95.0,5.0,25.0,709.0,827.38,632.32
2017,7,13,15,45,855.5,92.0,5.0,24.5,664.5,783.91,604.36
2017,7,13,16,0,842.0,89.0,5.0,24.0,620.0,739.06,574.97
2017,7,13,16,15,824.0,86.5,4.95,23.0,572.5,693.76,545.63
2017,7,13,16,30,806.0,84.0,4.9,22.0,525.0,644.33,512.4
