Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,16,45,783.0,80.0,4.85,21.5,475.0,589.81,471.63
2017,7,13,17,0,760.0,76.0,4.8,21.0,425.0,535.74,430.04
2017,7,13,17,15,728.5,72.0,4.7,20.0,374.0,477.85,384.78
2017,7,13,17,30,697.0,68.0,4.6,19.0,323.0,421.79,339.41
2017,7,13,17,45,653.0,62.5,4.55,18.5,272.5,361.74,288.81
2017,7,13,18,0,609.0,57.0,4.5,18.0,222.0,304.51,239.13
2017,7,13,18,15,544.0,50.5,4.4,17.0,174.5,243.23,185.77
2017,7,13,18,30,479.0,44.0,4.3,16.0,127.0,188.5,137.29
2017,7,13,18,45,377.0,34.5,4.25,15.0,86.5,129.04,86.64
2017,7,13,19,0,275.0,25.0,4.2,14.0,46.0,79.93,42.63
2017,7,13,19,15,137.5,12.5,4.2,13.5,23.0,28.65,0.0
2017,7,13,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,14,5,15,133.0,13.5,3.3,10.5,25.0,10.21,0.0
2017,7,14,5,30,266.0,27.0,3.4,11.0,50.0,20.82,11.33
2017,7,14,5,45,364.5,37.0,3.5,11.5,91.0,27.49,18.55
2017,7,14,6,0,463.0,47.0,3.6,12.0,132.0,33.72,24.52
2017,7,14,6,15,527.0,54.5,3.65,12.5,179.5,37.84,28.42
2017,7,14,6,30,591.0,62.0,3.7,13.0,227.0,77.64,41.9
2017,7,14,6,45,634.0,68.0,3.8,14.0,277.0,121.08,69.87
2017,7,14,7,0,677.0,74.0,3.9,15.0,327.0,169.35,107.67
2017,7,14,7,15,709.0,78.5,3.9,15.5,378.0,221.31,152.3
2017,7,14,7,30,741.0,83.0,3.9,16.0,429.0,273.71,198.55
2017,7,14,7,45,764.5,87.0,3.9,17.0,478.5,326.02,244.55
2017,7,14,8,0,788.0,91.0,3.9,18.0,528.0,380.35,291.23
2017,7,14,8,15,806.0,94.5,3.95,18.5,575.5,433.61,336.54
2017,7,14,8,30,824.0,98.0,4.0,19.0,623.0,487.83,381.3
2017,7,14,8,45,839.0,100.0,4.05,19.5,667.5,541.93,424.63
2017,7,14,9,0,854.0,102.0,4.1,20.0,712.0,593.68,464.99
2017,7,14,9,15,865.5,104.5,4.1,20.5,751.5,643.57,502.69
2017,7,14,9,30,877.0,107.0,4.1,21.0,791.0,692.78,538.83
2017,7,14,9,45,885.5,108.5,4.2,22.0,825.5,737.99,569.02
2017,7,14,10,0,894.0,110.0,4.3,23.0,860.0,781.8,597.16
2017,7,14,10,15,900.5,111.5,4.35,23.0,888.5,822.44,624.86
2017,7,14,10,30,907.0,113.0,4.4,23.0,917.0,861.13,651.03
2017,7,14,10,45,914.5,112.5,4.45,23.5,940.0,896.62,673.49
2017,7,14,11,0,922.0,112.0,4.5,24.0,963.0,929.86,694.38
2017,7,14,11,15,925.5,113.0,4.55,24.0,978.5,958.49,713.46
2017,7,14,11,30,929.0,114.0,4.6,24.0,994.0,984.36,730.72
2017,7,14,11,45,935.0,111.5,4.7,24.5,1003.0,1006.28,744.31
2017,7,14,12,0,941.0,109.0,4.8,25.0,1012.0,1025.26,755.98
2017,7,14,12,15,942.0,109.0,4.85,25.0,1012.5,1038.78,765.22
2017,7,14,12,30,943.0,109.0,4.9,25.0,1013.0,1049.06,772.45
2017,7,14,12,45,943.5,108.0,5.0,25.5,1006.0,1054.54,775.49
2017,7,14,13,0,944.0,107.0,5.1,26.0,999.0,1056.66,776.44
2017,7,14,13,15,941.5,106.5,5.1,25.5,984.5,1052.92,775.94
2017,7,14,13,30,939.0,106.0,5.1,25.0,970.0,1045.82,773.35
2017,7,14,13,45,937.5,103.5,5.2,25.0,948.5,1034.3,767.17
2017,7,14,14,0,936.0,101.0,5.3,25.0,927.0,1019.46,758.83
2017,7,14,14,15,930.0,100.0,5.3,24.5,898.5,998.67,747.27
2017,7,14,14,30,924.0,99.0,5.3,24.0,870.0,974.91,733.68
2017,7,14,14,45,918.0,96.5,5.3,24.0,835.5,946.69,715.55
2017,7,14,15,0,912.0,94.0,5.3,24.0,801.0,915.76,695.52
2017,7,14,15,15,902.0,92.0,5.2,23.5,760.5,879.38,672.35
2017,7,14,15,30,892.0,90.0,5.1,23.0,720.0,840.88,647.51
2017,7,14,15,45,880.0,87.0,5.1,23.0,675.5,797.77,618.43
2017,7,14,16,0,868.0,84.0,5.1,23.0,631.0,753.11,587.92
2017,7,14,16,15,850.5,81.5,5.0,22.5,582.5,703.73,554.26
2017,7,14,16,30,833.0,79.0,4.9,22.0,534.0,653.73,519.61
2017,7,14,16,45,812.0,75.5,4.8,21.5,483.5,602.92,481.69
2017,7,14,17,0,791.0,72.0,4.7,21.0,433.0,549.24,440.32
2017,7,14,17,15,760.0,68.0,4.55,20.0,381.5,490.13,394.12
2017,7,14,17,30,729.0,64.0,4.4,19.0,330.0,432.77,347.7
2017,7,14,17,45,687.5,59.0,4.3,18.5,279.0,371.79,296.29
2017,7,14,18,0,646.0,54.0,4.2,18.0,228.0,314.22,246.18
2017,7,14,18,15,581.0,47.5,4.05,17.0,179.5,251.93,191.85
2017,7,14,18,30,516.0,41.0,3.9,16.0,131.0,195.29,141.59
2017,7,14,18,45,413.5,32.5,3.75,15.5,89.5,134.89,89.73
2017,7,14,19,0,311.0,24.0,3.6,15.0,48.0,84.69,43.98
2017,7,14,19,15,155.5,12.0,3.6,14.5,24.0,30.19,0.0
2017,7,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,15,5,15,172.0,12.0,3.4,10.5,27.0,11.8,0.0
2017,7,15,5,30,344.0,24.0,3.4,11.0,54.0,18.11,8.97
2017,7,15,5,45,445.0,32.0,3.4,12.0,96.0,23.11,14.64
2017,7,15,6,0,546.0,40.0,3.4,13.0,138.0,30.33,21.39
2017,7,15,6,15,606.5,45.0,3.4,13.5,186.5,32.47,23.49
2017,7,15,6,30,667.0,50.0,3.4,14.0,235.0,73.28,35.99
2017,7,15,6,45,708.0,54.0,3.4,15.0,285.5,118.59,64.44
2017,7,15,7,0,749.0,58.0,3.4,16.0,336.0,168.55,103.43
2017,7,15,7,15,777.5,61.5,3.3,16.5,387.5,219.82,147.75
2017,7,15,7,30,806.0,65.0,3.2,17.0,439.0,277.49,198.54
2017,7,15,7,45,827.0,67.5,3.15,18.0,489.0,330.9,245.6
2017,7,15,8,0,848.0,70.0,3.1,19.0,539.0,385.92,292.86
2017,7,15,8,15,864.0,72.5,3.05,20.0,587.0,440.17,338.11
2017,7,15,8,30,880.0,75.0,3.0,21.0,635.0,495.07,382.16
2017,7,15,8,45,892.0,77.0,3.0,22.0,679.0,547.76,423.04
2017,7,15,9,0,904.0,79.0,3.0,23.0,723.0,600.2,462.2
2017,7,15,9,15,914.0,80.5,3.0,23.5,762.5,650.43,499.31
2017,7,15,9,30,924.0,82.0,3.0,24.0,802.0,699.74,534.25
2017,7,15,9,45,922.0,88.5,3.05,24.5,834.0,744.17,563.39
2017,7,15,10,0,920.0,95.0,3.1,25.0,866.0,786.31,590.56
2017,7,15,10,15,926.0,96.0,3.1,25.5,894.0,827.01,616.14
2017,7,15,10,30,932.0,97.0,3.1,26.0,922.0,865.67,640.0
2017,7,15,10,45,936.5,98.0,3.15,27.0,944.0,900.81,660.26
2017,7,15,11,0,941.0,99.0,3.2,28.0,966.0,933.47,678.63
2017,7,15,11,15,943.5,99.5,3.2,28.5,980.5,961.16,694.6
2017,7,15,11,30,946.0,100.0,3.2,29.0,995.0,985.99,708.66
2017,7,15,11,45,947.0,100.0,3.2,29.5,1002.0,1005.91,719.53
2017,7,15,12,0,948.0,100.0,3.2,30.0,1009.0,1022.7,728.44
2017,7,15,12,15,948.0,100.0,3.2,30.0,1008.5,1035.31,736.24
2017,7,15,12,30,948.0,100.0,3.2,30.0,1008.0,1044.63,742.09
2017,7,15,12,45,945.5,100.5,3.2,30.5,1000.0,1048.64,743.22
2017,7,15,13,0,943.0,101.0,3.2,31.0,992.0,1049.28,742.37
2017,7,15,13,15,940.0,100.5,3.25,31.0,976.5,1045.02,740.5
2017,7,15,13,30,937.0,100.0,3.3,31.0,961.0,1037.41,736.66
2017,7,15,13,45,932.0,99.5,3.35,31.5,938.5,1024.53,728.11
2017,7,15,14,0,927.0,99.0,3.4,32.0,916.0,1008.46,717.67
2017,7,15,14,15,921.0,97.5,3.45,32.0,887.5,987.28,705.5
2017,7,15,14,30,915.0,96.0,3.5,32.0,859.0,963.14,691.44
2017,7,15,14,45,793.0,153.5,3.6,32.0,794.5,898.11,650.89
2017,7,15,15,0,671.0,211.0,3.7,32.0,730.0,834.05,610.42
2017,7,15,15,15,583.5,227.5,3.8,31.5,662.0,756.75,559.16
2017,7,15,15,30,496.0,244.0,3.9,31.0,594.0,681.01,507.56
2017,7,15,15,45,385.5,258.0,4.05,30.5,520.0,583.69,439.07
2017,7,15,16,0,275.0,272.0,4.2,30.0,446.0,501.38,379.3
2017,7,15,16,15,543.0,176.5,4.3,29.5,485.0,587.68,450.19
2017,7,15,16,30,811.0,81.0,4.4,29.0,524.0,643.98,497.11
2017,7,15,16,45,787.0,78.0,4.55,28.5,473.5,589.68,457.82
2017,7,15,17,0,763.0,75.0,4.7,28.0,423.0,535.91,418.25
2017,7,15,17,15,731.5,71.0,4.75,26.5,372.0,477.84,375.22
2017,7,15,17,30,700.0,67.0,4.8,25.0,321.0,421.61,331.72
2017,7,15,17,45,655.5,62.0,4.9,24.0,270.5,361.71,283.01
2017,7,15,18,0,611.0,57.0,5.0,23.0,220.0,304.71,234.93
2017,7,15,18,15,544.0,50.0,4.9,22.0,172.5,242.13,181.39
2017,7,15,18,30,477.0,43.0,4.8,21.0,125.0,186.33,132.89
2017,7,15,18,45,372.0,33.5,4.7,20.0,85.0,126.42,82.82
2017,7,15,19,0,267.0,24.0,4.6,19.0,45.0,76.78,38.62
2017,7,15,19,15,133.5,12.0,4.5,18.5,22.5,27.48,0.0
2017,7,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,162.0,12.0,1.45,15.0,25.5,11.8,0.0
2017,7,16,5,30,324.0,24.0,1.7,16.0,51.0,18.21,8.63
2017,7,16,5,45,431.0,32.0,2.0,17.0,93.5,23.2,14.35
2017,7,16,6,0,538.0,40.0,2.3,18.0,136.0,30.44,21.0
2017,7,16,6,15,600.0,45.5,2.3,18.5,184.5,33.01,23.45
2017,7,16,6,30,662.0,51.0,2.3,19.0,233.0,72.77,35.37
2017,7,16,6,45,706.5,54.5,2.3,20.0,284.5,117.72,62.55
2017,7,16,7,0,751.0,58.0,2.3,21.0,336.0,167.69,100.43
2017,7,16,7,15,780.0,61.5,2.25,22.0,387.5,219.19,143.57
2017,7,16,7,30,809.0,65.0,2.2,23.0,439.0,277.13,192.87
2017,7,16,7,45,832.5,67.0,2.15,24.0,490.0,331.09,238.9
2017,7,16,8,0,856.0,69.0,2.1,25.0,541.0,386.92,285.25
2017,7,16,8,15,872.5,71.0,2.15,26.0,589.0,441.38,329.36
2017,7,16,8,30,889.0,73.0,2.2,27.0,637.0,496.51,372.36
2017,7,16,8,45,903.0,74.0,2.3,28.0,682.0,549.8,412.64
2017,7,16,9,0,917.0,75.0,2.4,29.0,727.0,603.01,451.42
2017,7,16,9,15,926.5,76.5,2.45,29.5,767.0,653.55,487.74
2017,7,16,9,30,936.0,78.0,2.5,30.0,807.0,703.11,521.8
2017,7,16,9,45,935.5,83.5,2.6,31.0,839.5,748.21,549.57
2017,7,16,10,0,935.0,89.0,2.7,32.0,872.0,791.1,575.39
2017,7,16,10,15,941.0,90.0,2.75,32.5,900.5,832.38,600.66
2017,7,16,10,30,947.0,91.0,2.8,33.0,929.0,871.58,624.27
2017,7,16,10,45,952.0,91.0,2.9,33.5,951.0,906.67,645.34
2017,7,16,11,0,957.0,91.0,3.0,34.0,973.0,939.24,664.69
2017,7,16,11,15,959.5,91.5,3.1,34.0,987.0,967.36,682.52
2017,7,16,11,30,962.0,92.0,3.2,34.0,1001.0,992.55,698.56
2017,7,16,11,45,964.0,91.5,3.3,34.5,1008.5,1013.23,710.36
2017,7,16,12,0,966.0,91.0,3.4,35.0,1016.0,1030.74,720.23
2017,7,16,12,15,966.0,91.0,3.55,35.0,1015.5,1043.55,729.12
2017,7,16,12,30,966.0,91.0,3.7,35.0,1015.0,1053.01,736.05
2017,7,16,12,45,964.0,91.0,3.85,35.0,1006.5,1057.07,739.73
2017,7,16,13,0,962.0,91.0,4.0,35.0,998.0,1057.69,741.38
2017,7,16,13,15,959.0,90.5,4.1,34.5,983.0,1053.35,741.23
2017,7,16,13,30,956.0,90.0,4.2,34.0,968.0,1045.59,739.04
2017,7,16,13,45,952.5,88.5,4.35,34.0,945.5,1032.91,732.59
2017,7,16,14,0,949.0,87.0,4.5,34.0,923.0,1016.92,724.07
2017,7,16,14,15,943.0,86.0,4.6,33.5,894.0,995.85,713.49
2017,7,16,14,30,937.0,85.0,4.7,33.0,865.0,971.76,700.89
2017,7,16,14,45,930.0,83.5,4.8,33.0,830.5,943.32,684.15
2017,7,16,15,0,923.0,82.0,4.9,33.0,796.0,912.19,665.61
2017,7,16,15,15,913.5,80.0,4.9,32.5,756.0,875.85,644.1
2017,7,16,15,30,904.0,78.0,4.9,32.0,716.0,837.31,620.87
2017,7,16,15,45,892.5,76.0,4.95,31.5,671.5,795.19,595.11
2017,7,16,16,0,881.0,74.0,5.0,31.0,627.0,751.46,567.77
2017,7,16,16,15,864.5,71.5,4.95,30.5,579.0,702.21,535.56
2017,7,16,16,30,848.0,69.0,4.9,30.0,531.0,652.22,502.26
2017,7,16,16,45,827.5,66.0,4.9,29.5,480.5,598.68,464.33
2017,7,16,17,0,807.0,63.0,4.9,29.0,430.0,545.32,424.62
2017,7,16,17,15,777.5,59.5,4.8,28.0,378.5,489.36,382.1
2017,7,16,17,30,748.0,56.0,4.7,27.0,327.0,432.44,337.33
2017,7,16,17,45,707.5,52.0,4.65,26.0,276.5,372.07,288.32
2017,7,16,18,0,667.0,48.0,4.6,25.0,226.0,315.01,240.21
2017,7,16,18,15,604.0,42.5,4.45,24.0,177.5,252.47,186.74
2017,7,16,18,30,541.0,37.0,4.3,23.0,129.0,196.19,137.71
2017,7,16,18,45,438.0,29.5,4.2,22.0,88.0,135.46,86.81
2017,7,16,19,0,335.0,22.0,4.1,21.0,47.0,85.78,41.31
2017,7,16,19,15,167.5,11.0,4.1,20.0,23.5,30.34,0.0
2017,7,16,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,17,5,15,164.0,12.0,4.1,11.5,25.0,11.8,0.0
2017,7,17,5,30,328.0,24.0,4.1,12.0,50.0,18.31,8.7
2017,7,17,5,45,433.5,32.0,4.2,12.5,92.5,23.3,14.71
2017,7,17,6,0,539.0,40.0,4.3,13.0,135.0,30.55,21.55
2017,7,17,6,15,602.0,45.5,4.25,14.0,183.5,33.12,23.99
2017,7,17,6,30,665.0,51.0,4.2,15.0,232.0,71.8,35.5
2017,7,17,6,45,709.0,55.0,4.2,16.0,284.0,117.27,63.29
2017,7,17,7,0,753.0,59.0,4.2,17.0,336.0,167.72,102.16
2017,7,17,7,15,782.5,62.5,4.2,17.5,388.5,219.45,146.65
2017,7,17,7,30,812.0,66.0,4.2,18.0,441.0,277.67,197.89
2017,7,17,7,45,835.0,68.5,4.2,19.0,492.0,332.12,245.87
2017,7,17,8,0,858.0,71.0,4.2,20.0,543.0,388.39,294.32
2017,7,17,8,15,874.0,73.5,4.2,20.5,591.5,443.26,341.04
2017,7,17,8,30,890.0,76.0,4.2,21.0,640.0,498.75,386.81
2017,7,17,8,45,903.0,78.0,4.25,22.0,684.5,552.58,429.16
2017,7,17,9,0,916.0,80.0,4.3,23.0,729.0,606.23,469.87
2017,7,17,9,15,925.5,81.5,4.35,23.5,769.5,656.81,507.94
2017,7,17,9,30,935.0,83.0,4.4,24.0,810.0,706.41,543.93
2017,7,17,9,45,933.0,90.0,4.45,24.5,842.5,751.92,574.28
2017,7,17,10,0,931.0,97.0,4.5,25.0,875.0,795.1,602.66
2017,7,17,10,15,937.0,98.0,4.6,25.0,903.5,836.33,630.92
2017,7,17,10,30,943.0,99.0,4.7,25.0,932.0,875.48,657.62
2017,7,17,10,45,948.0,99.5,4.8,25.5,954.5,911.02,680.39
2017,7,17,11,0,953.0,100.0,4.9,26.0,977.0,944.06,701.36
2017,7,17,11,15,956.0,100.5,5.0,26.0,992.0,972.63,720.68
2017,7,17,11,30,959.0,101.0,5.1,26.0,1007.0,998.3,738.11
2017,7,17,11,45,961.5,101.0,5.25,26.5,1015.0,1019.99,751.81
2017,7,17,12,0,964.0,101.0,5.4,27.0,1023.0,1038.54,763.48
2017,7,17,12,15,964.0,101.0,5.45,27.0,1023.0,1051.42,772.26
2017,7,17,12,30,964.0,101.0,5.5,27.0,1023.0,1060.96,778.96
2017,7,17,12,45,965.5,99.0,5.55,27.0,1016.0,1066.54,783.17
2017,7,17,13,0,967.0,97.0,5.6,27.0,1009.0,1068.66,785.24
2017,7,17,13,15,964.5,96.5,5.6,26.5,994.0,1064.87,784.73
2017,7,17,13,30,962.0,96.0,5.6,26.0,979.0,1057.63,782.06
2017,7,17,13,45,961.0,93.5,5.7,26.0,957.5,1046.35,775.95
2017,7,17,14,0,960.0,91.0,5.8,26.0,936.0,1031.66,767.62
2017,7,17,14,15,954.5,90.0,5.8,25.5,907.0,1010.93,756.09
2017,7,17,14,30,949.0,89.0,5.8,25.0,878.0,987.11,742.46
2017,7,17,14,45,944.0,86.5,5.8,25.0,843.5,959.17,724.49
2017,7,17,15,0,939.0,84.0,5.8,25.0,809.0,928.38,704.53
2017,7,17,15,15,929.5,82.5,5.8,24.5,768.5,892.12,682.02
2017,7,17,15,30,920.0,81.0,5.8,24.0,728.0,853.62,657.69
2017,7,17,15,45,909.5,78.0,5.8,23.5,683.5,810.64,629.84
2017,7,17,16,0,899.0,75.0,5.8,23.0,639.0,765.91,600.31
2017,7,17,16,15,883.0,72.5,5.7,22.5,590.0,716.28,566.3
2017,7,17,16,30,867.0,70.0,5.6,22.0,541.0,665.83,531.16
2017,7,17,16,45,848.0,66.5,5.6,21.5,490.0,611.82,491.35
2017,7,17,17,0,829.0,63.0,5.6,21.0,439.0,557.8,449.57
2017,7,17,17,15,799.5,60.0,5.5,20.0,387.0,501.33,404.97
2017,7,17,17,30,770.0,57.0,5.4,19.0,335.0,443.86,358.01
2017,7,17,17,45,730.5,52.5,5.3,18.5,283.0,382.22,305.46
2017,7,17,18,0,691.0,48.0,5.2,18.0,231.0,323.78,253.96
2017,7,17,18,15,628.0,42.5,5.05,17.0,181.5,259.97,197.66
2017,7,17,18,30,565.0,37.0,4.9,16.0,132.0,202.42,145.92
2017,7,17,18,45,460.0,29.0,4.8,15.5,89.5,139.49,91.42
2017,7,17,19,0,355.0,21.0,4.7,15.0,47.0,86.66,41.37
2017,7,17,19,15,177.5,10.5,4.65,14.5,23.5,30.87,0.0
2017,7,17,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,7,18,5,15,158.5,12.5,4.5,9.5,24.5,12.29,0.0
2017,7,18,5,30,317.0,25.0,4.6,10.0,49.0,19.39,9.4
2017,7,18,5,45,423.0,33.5,4.75,10.5,91.5,24.77,16.1
2017,7,18,6,0,529.0,42.0,4.9,11.0,134.0,29.81,21.05
2017,7,18,6,15,594.5,48.0,4.9,11.5,183.5,35.51,26.39
2017,7,18,6,30,660.0,54.0,4.9,12.0,233.0,73.12,37.67
2017,7,18,6,45,703.5,58.5,4.95,13.0,285.0,118.65,65.6
2017,7,18,7,0,747.0,63.0,5.0,14.0,337.0,169.14,104.85
2017,7,18,7,15,778.0,67.0,5.0,14.5,389.5,221.33,150.15
2017,7,18,7,30,809.0,71.0,5.0,15.0,442.0,276.74,199.75
2017,7,18,7,45,832.0,74.0,5.05,15.5,493.5,331.68,249.42
2017,7,18,8,0,855.0,77.0,5.1,16.0,545.0,391.61,302.32
2017,7,18,8,15,872.0,79.5,5.1,16.5,594.0,446.85,350.36
2017,7,18,8,30,889.0,82.0,5.1,17.0,643.0,502.81,397.57
2017,7,18,8,45,902.0,84.0,5.1,17.5,688.5,556.68,441.76
2017,7,18,9,0,915.0,86.0,5.1,18.0,734.0,610.38,484.46
2017,7,18,9,15,925.0,87.5,5.1,18.5,774.5,661.32,523.82
2017,7,18,9,30,935.0,89.0,5.1,19.0,815.0,711.32,561.31
2017,7,18,9,45,940.5,92.0,5.2,19.5,849.0,758.39,594.01
2017,7,18,10,0,946.0,95.0,5.3,20.0,883.0,803.72,625.08
2017,7,18,10,15,951.5,96.0,5.3,20.0,912.0,845.16,653.8
2017,7,18,10,30,957.0,97.0,5.3,20.0,941.0,884.44,680.79
2017,7,18,10,45,962.0,97.5,5.35,20.5,963.5,920.47,704.25
2017,7,18,11,0,967.0,98.0,5.4,21.0,986.0,953.96,725.77
2017,7,18,11,15,969.5,98.5,5.45,21.0,1001.0,982.46,745.2
2017,7,18,11,30,972.0,99.0,5.5,21.0,1016.0,1008.01,762.62
2017,7,18,11,45,973.5,99.0,5.55,21.0,1023.5,1029.02,776.99
2017,7,18,12,0,975.0,99.0,5.6,21.0,1031.0,1046.83,789.26
2017,7,18,12,15,975.0,99.0,5.6,21.0,1030.5,1059.87,798.01
2017,7,18,12,30,975.0,99.0,5.6,21.0,1030.0,1069.52,804.57
2017,7,18,12,45,973.0,99.0,5.7,21.0,1022.0,1073.73,808.34
2017,7,18,13,0,971.0,99.0,5.8,21.0,1014.0,1074.47,809.89
2017,7,18,13,15,968.5,98.5,5.8,21.0,998.5,1070.7,807.76
2017,7,18,13,30,966.0,98.0,5.8,21.0,983.0,1063.47,803.4
2017,7,18,13,45,962.5,96.5,5.85,21.0,961.0,1050.77,795.78
2017,7,18,14,0,959.0,95.0,5.9,21.0,939.0,1034.72,785.95
2017,7,18,14,15,953.5,94.0,5.85,20.5,910.0,1014.03,773.84
2017,7,18,14,30,948.0,93.0,5.8,20.0,881.0,990.25,759.59
2017,7,18,14,45,941.5,91.0,5.8,20.0,845.5,961.52,740.7
2017,7,18,15,0,935.0,89.0,5.8,20.0,810.0,930.02,719.83
2017,7,18,15,15,925.0,87.5,5.7,19.5,769.5,893.45,696.08
2017,7,18,15,30,915.0,86.0,5.6,19.0,729.0,854.68,670.57
2017,7,18,15,45,903.5,83.0,5.55,19.0,684.0,811.09,640.28
2017,7,18,16,0,892.0,80.0,5.5,19.0,639.0,765.83,608.51
2017,7,18,16,15,875.5,77.5,5.4,18.5,590.0,716.12,574.0
2017,7,18,16,30,859.0,75.0,5.3,18.0,541.0,665.64,538.37
2017,7,18,16,45,838.5,71.5,5.2,18.0,489.5,611.03,496.1
2017,7,18,17,0,818.0,68.0,5.1,18.0,438.0,559.17,454.42
2017,7,18,17,15,787.5,64.5,4.95,17.5,385.5,499.52,406.21
2017,7,18,17,30,757.0,61.0,4.8,17.0,333.0,441.55,357.88
2017,7,18,17,45,715.0,56.0,4.7,16.5,281.0,378.89,304.4
2017,7,18,18,0,673.0,51.0,4.6,16.0,229.0,319.69,252.2
2017,7,18,18,15,607.0,45.0,4.4,15.0,179.5,255.27,195.27
2017,7,18,18,30,541.0,39.0,4.2,14.0,130.0,197.43,143.26
2017,7,18,18,45,430.5,30.5,4.05,13.5,87.5,135.32,89.52
2017,7,18,19,0,320.0,22.0,3.9,13.0,45.0,82.3,38.84
2017,7,18,19,15,160.0,11.0,3.85,12.5,22.5,29.19,0.0
2017,7,18,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,19,5,15,163.5,11.5,3.55,9.5,24.0,11.3,0.0
2017,7,19,5,30,327.0,23.0,3.6,10.0,48.0,17.59,7.75
2017,7,19,5,45,436.0,31.5,3.65,11.0,91.0,23.07,14.56
2017,7,19,6,0,545.0,40.0,3.7,12.0,134.0,30.8,21.84
2017,7,19,6,15,609.5,46.0,3.6,12.5,183.5,33.79,24.75
2017,7,19,6,30,674.0,52.0,3.5,13.0,233.0,70.83,35.62
2017,7,19,6,45,717.0,56.5,3.45,13.5,285.5,117.06,63.63
2017,7,19,7,0,760.0,61.0,3.4,14.0,338.0,168.2,103.25
2017,7,19,7,15,790.0,64.5,3.4,14.5,390.5,220.44,148.39
2017,7,19,7,30,820.0,68.0,3.4,15.0,443.0,275.78,197.71
2017,7,19,7,45,842.0,71.0,3.4,16.0,494.5,334.29,249.38
2017,7,19,8,0,864.0,74.0,3.4,17.0,546.0,391.11,298.65
2017,7,19,8,15,880.5,76.0,3.4,17.5,595.0,446.16,345.83
2017,7,19,8,30,897.0,78.0,3.4,18.0,644.0,501.87,392.04
2017,7,19,8,45,909.5,80.0,3.4,18.5,689.0,555.9,435.47
2017,7,19,9,0,922.0,82.0,3.4,19.0,734.0,609.69,477.31
2017,7,19,9,15,932.0,84.0,3.4,19.5,774.5,661.46,516.31
2017,7,19,9,30,942.0,86.0,3.4,20.0,815.0,712.28,553.33
2017,7,19,9,45,941.5,91.5,3.45,21.0,848.0,757.84,582.66
2017,7,19,10,0,941.0,97.0,3.5,22.0,881.0,801.17,609.91
2017,7,19,10,15,947.0,98.5,3.55,22.0,910.0,843.36,638.36
2017,7,19,10,30,953.0,100.0,3.6,22.0,939.0,883.45,665.17
2017,7,19,10,45,957.5,100.5,3.7,22.5,961.5,918.99,687.68
2017,7,19,11,0,962.0,101.0,3.8,23.0,984.0,951.97,708.34
2017,7,19,11,15,964.5,101.5,3.85,23.5,999.0,980.4,725.56
2017,7,19,11,30,967.0,102.0,3.9,24.0,1014.0,1005.89,740.77
2017,7,19,11,45,968.5,102.5,4.0,24.5,1021.5,1027.36,753.65
2017,7,19,12,0,970.0,103.0,4.1,25.0,1029.0,1045.65,764.48
2017,7,19,12,15,970.0,103.0,4.2,25.0,1028.5,1058.68,773.47
2017,7,19,12,30,970.0,103.0,4.3,25.0,1028.0,1068.33,780.39
2017,7,19,12,45,969.0,102.5,4.4,25.0,1020.5,1073.05,784.23
2017,7,19,13,0,968.0,102.0,4.5,25.0,1013.0,1074.3,785.94
2017,7,19,13,15,965.5,101.5,4.55,25.0,997.5,1070.57,784.17
2017,7,19,13,30,963.0,101.0,4.6,25.0,982.0,1063.38,780.53
2017,7,19,13,45,959.0,99.5,4.7,25.0,960.0,1050.25,773.55
2017,7,19,14,0,955.0,98.0,4.8,25.0,938.0,1033.78,764.42
2017,7,19,14,15,949.5,97.0,4.8,24.5,908.5,1013.16,753.21
2017,7,19,14,30,944.0,96.0,4.8,24.0,879.0,989.47,739.93
2017,7,19,14,45,937.5,94.0,4.85,24.0,844.0,960.83,722.18
2017,7,19,15,0,931.0,92.0,4.9,24.0,809.0,929.44,702.46
2017,7,19,15,15,921.0,90.0,4.95,23.5,768.0,892.44,680.09
2017,7,19,15,30,911.0,88.0,5.0,23.0,727.0,853.24,655.86
2017,7,19,15,45,899.5,85.0,5.05,23.0,682.0,809.78,626.95
2017,7,19,16,0,888.0,82.0,5.1,23.0,637.0,764.65,596.49
2017,7,19,16,15,870.5,79.5,5.1,22.0,588.0,714.36,563.8
2017,7,19,16,30,853.0,77.0,5.1,21.0,539.0,663.4,529.83
2017,7,19,16,45,832.5,73.5,5.1,20.5,487.5,611.91,491.54
2017,7,19,17,0,812.0,70.0,5.1,20.0,436.0,557.45,449.52
2017,7,19,17,15,781.0,66.0,5.05,19.0,383.5,497.24,402.24
2017,7,19,17,30,750.0,62.0,5.0,18.0,331.0,438.75,354.59
2017,7,19,17,45,707.5,57.0,4.95,17.5,278.5,376.21,301.37
2017,7,19,18,0,665.0,52.0,4.9,17.0,226.0,317.19,249.46
2017,7,19,18,15,597.5,46.0,4.8,16.0,176.5,252.7,192.68
2017,7,19,18,30,530.0,40.0,4.7,15.0,127.0,196.19,141.98
2017,7,19,18,45,418.5,31.0,4.6,14.0,85.0,132.85,87.62
2017,7,19,19,0,307.0,22.0,4.5,13.0,43.0,79.6,36.23
2017,7,19,19,15,153.5,11.0,4.45,12.5,21.5,28.28,0.0
2017,7,19,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,20,5,15,171.5,11.0,4.0,10.5,23.5,10.81,0.0
2017,7,20,5,30,343.0,22.0,4.0,11.0,47.0,16.76,6.77
2017,7,20,5,45,447.5,30.0,4.05,11.5,89.0,23.77,15.09
2017,7,20,6,0,552.0,38.0,4.1,12.0,131.0,29.0,20.21
2017,7,20,6,15,615.5,43.5,4.05,12.5,180.5,31.63,22.8
2017,7,20,6,30,679.0,49.0,4.0,13.0,230.0,67.21,32.89
2017,7,20,6,45,719.0,53.5,3.95,14.0,281.5,113.4,60.51
2017,7,20,7,0,759.0,58.0,3.9,15.0,333.0,164.16,99.57
2017,7,20,7,15,789.0,61.0,3.85,15.5,385.5,215.9,144.15
2017,7,20,7,30,819.0,64.0,3.8,16.0,438.0,274.18,195.74
2017,7,20,7,45,840.0,67.0,3.75,16.5,488.5,328.88,244.8
2017,7,20,8,0,861.0,70.0,3.7,17.0,539.0,385.21,294.33
2017,7,20,8,15,877.5,72.5,3.65,17.5,588.0,440.57,341.86
2017,7,20,8,30,894.0,75.0,3.6,18.0,637.0,496.61,388.41
2017,7,20,8,45,906.0,77.0,3.6,18.5,681.5,550.24,431.72
2017,7,20,9,0,918.0,79.0,3.6,19.0,726.0,603.6,473.42
2017,7,20,9,15,927.5,80.5,3.65,19.5,766.5,654.43,512.08
2017,7,20,9,30,937.0,82.0,3.7,20.0,807.0,704.27,548.72
2017,7,20,9,45,944.5,83.5,3.75,20.5,842.0,751.48,580.56
2017,7,20,10,0,952.0,85.0,3.8,21.0,877.0,797.08,610.81
2017,7,20,10,15,957.5,86.0,3.85,21.5,905.5,838.79,637.95
2017,7,20,10,30,963.0,87.0,3.9,22.0,934.0,878.34,663.3
2017,7,20,10,45,966.5,88.0,4.0,22.5,956.0,913.82,685.89
2017,7,20,11,0,970.0,89.0,4.1,23.0,978.0,946.65,706.54
2017,7,20,11,15,972.5,89.5,4.2,23.0,993.0,975.27,725.68
2017,7,20,11,30,975.0,90.0,4.3,23.0,1008.0,1000.92,742.86
2017,7,20,11,45,976.0,90.0,4.45,23.5,1015.0,1021.54,755.57
2017,7,20,12,0,977.0,90.0,4.6,24.0,1022.0,1038.91,766.43
2017,7,20,12,15,977.0,90.0,4.7,24.0,1022.0,1051.98,775.83
2017,7,20,12,30,977.0,90.0,4.8,24.0,1022.0,1061.64,783.12
2017,7,20,12,45,968.5,94.5,4.95,24.0,1012.0,1064.02,786.18
2017,7,20,13,0,960.0,99.0,5.1,24.0,1002.0,1062.93,787.05
2017,7,20,13,15,957.5,98.5,5.2,23.5,986.5,1059.2,787.43
2017,7,20,13,30,955.0,98.0,5.3,23.0,971.0,1052.04,785.59
2017,7,20,13,45,950.5,97.0,5.45,23.0,949.0,1038.99,778.66
2017,7,20,14,0,946.0,96.0,5.6,23.0,927.0,1022.66,769.52
2017,7,20,14,15,940.5,95.0,5.65,22.5,897.5,1002.16,758.34
2017,7,20,14,30,935.0,94.0,5.7,22.0,868.0,978.62,745.03
2017,7,20,14,45,927.5,92.0,5.8,22.0,833.0,949.25,726.42
2017,7,20,15,0,920.0,90.0,5.9,22.0,798.0,917.19,705.81
2017,7,20,15,15,910.0,88.5,5.95,21.5,757.5,881.03,683.2
2017,7,20,15,30,900.0,87.0,6.0,21.0,717.0,842.7,658.75
2017,7,20,15,45,888.0,84.0,6.05,20.5,672.5,799.19,630.15
2017,7,20,16,0,876.0,81.0,6.1,20.0,628.0,754.08,599.91
2017,7,20,16,15,858.5,78.5,6.05,19.5,579.0,704.24,565.24
2017,7,20,16,30,841.0,76.0,6.0,19.0,530.0,653.75,529.51
2017,7,20,16,45,820.0,72.5,5.95,18.5,479.5,602.46,490.37
2017,7,20,17,0,799.0,69.0,5.9,18.0,429.0,548.26,447.62
2017,7,20,17,15,768.0,65.5,5.75,17.5,376.5,489.21,399.5
2017,7,20,17,30,737.0,62.0,5.6,17.0,324.0,431.91,351.34
2017,7,20,17,45,695.5,56.5,5.5,16.5,272.5,369.92,298.04
2017,7,20,18,0,654.0,51.0,5.4,16.0,221.0,311.36,246.07
2017,7,20,18,15,586.0,45.0,5.2,15.0,172.5,247.33,189.3
2017,7,20,18,30,518.0,39.0,5.0,14.0,124.0,191.32,138.78
2017,7,20,18,45,409.0,30.0,4.85,13.5,83.0,129.29,85.05
2017,7,20,19,0,300.0,21.0,4.7,13.0,42.0,76.85,33.22
2017,7,20,19,15,150.0,10.5,4.65,12.5,21.0,27.23,0.0
2017,7,20,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,7,21,5,15,174.0,10.5,3.5,9.5,23.0,10.32,0.0
2017,7,21,5,30,348.0,21.0,3.5,10.0,46.0,17.32,6.87
2017,7,21,5,45,455.0,29.0,3.5,11.0,88.5,22.9,14.34
2017,7,21,6,0,562.0,37.0,3.5,12.0,131.0,28.16,19.46
2017,7,21,6,15,626.0,42.5,3.4,12.5,180.5,30.85,22.09
2017,7,21,6,30,690.0,48.0,3.3,13.0,230.0,65.6,31.74
2017,7,21,6,45,732.0,52.0,3.25,13.5,282.5,112.14,59.15
2017,7,21,7,0,774.0,56.0,3.2,14.0,335.0,163.46,98.6
2017,7,21,7,15,803.0,59.0,3.15,14.5,387.5,219.36,146.69
2017,7,21,7,30,832.0,62.0,3.1,15.0,440.0,274.6,195.94
2017,7,21,7,45,853.5,65.0,3.05,16.0,491.5,330.17,245.32
2017,7,21,8,0,875.0,68.0,3.0,17.0,543.0,387.42,294.96
2017,7,21,8,15,891.0,70.0,2.95,17.5,592.0,442.87,342.37
2017,7,21,8,30,907.0,72.0,2.9,18.0,641.0,498.92,388.68
2017,7,21,8,45,919.0,74.0,2.9,19.0,686.0,553.23,431.4
2017,7,21,9,0,931.0,76.0,2.9,20.0,731.0,607.26,472.27
2017,7,21,9,15,940.5,77.5,2.95,20.5,771.5,658.73,510.93
2017,7,21,9,30,950.0,79.0,3.0,21.0,812.0,709.18,547.44
2017,7,21,9,45,946.0,86.5,3.05,22.0,844.5,754.64,576.44
2017,7,21,10,0,942.0,94.0,3.1,23.0,877.0,797.57,603.16
2017,7,21,10,15,948.0,95.5,3.2,23.5,906.0,839.89,630.51
2017,7,21,10,30,954.0,97.0,3.3,24.0,935.0,880.09,656.15
2017,7,21,10,45,958.5,97.5,3.4,24.5,957.0,915.75,678.49
2017,7,21,11,0,963.0,98.0,3.5,25.0,979.0,948.82,699.0
2017,7,21,11,15,965.5,98.5,3.6,25.0,994.0,977.36,717.81
2017,7,21,11,30,968.0,99.0,3.7,25.0,1009.0,1002.93,734.72
2017,7,21,11,45,969.5,99.5,3.85,25.5,1016.5,1024.48,747.92
2017,7,21,12,0,971.0,100.0,4.0,26.0,1024.0,1042.82,759.08
2017,7,21,12,15,971.0,100.0,4.1,26.0,1024.0,1055.91,768.06
2017,7,21,12,30,971.0,100.0,4.2,26.0,1024.0,1065.59,774.99
2017,7,21,12,45,967.5,101.0,4.35,26.0,1015.5,1069.39,778.54
2017,7,21,13,0,964.0,102.0,4.5,26.0,1007.0,1069.71,779.96
2017,7,21,13,15,961.5,101.0,4.6,26.0,992.0,1065.49,778.28
2017,7,21,13,30,959.0,100.0,4.7,26.0,977.0,1057.81,774.78
2017,7,21,13,45,955.0,99.0,4.85,26.0,954.5,1045.23,768.58
2017,7,21,14,0,951.0,98.0,5.0,26.0,932.0,1029.33,760.18
2017,7,21,14,15,945.0,97.0,5.1,25.5,902.5,1008.29,749.45
2017,7,21,14,30,939.0,96.0,5.2,25.0,873.0,984.19,736.57
2017,7,21,14,45,932.0,94.0,5.3,24.5,838.0,955.18,720.2
2017,7,21,15,0,925.0,92.0,5.4,24.0,803.0,923.45,701.74
2017,7,21,15,15,914.5,90.5,5.4,23.5,762.0,886.7,678.93
2017,7,21,15,30,904.0,89.0,5.4,23.0,721.0,847.8,654.35
2017,7,21,15,45,891.5,86.5,5.4,23.0,676.0,804.29,624.88
2017,7,21,16,0,879.0,84.0,5.4,23.0,631.0,759.21,593.99
2017,7,21,16,15,861.5,81.0,5.3,22.0,582.0,708.68,560.51
2017,7,21,16,30,844.0,78.0,5.2,21.0,533.0,657.49,525.85
2017,7,21,16,45,821.5,74.5,5.15,20.5,481.5,605.12,486.48
2017,7,21,17,0,799.0,71.0,5.1,20.0,430.0,549.95,443.67
2017,7,21,17,15,767.0,67.5,5.0,19.0,377.0,490.34,396.66
2017,7,21,17,30,735.0,64.0,4.9,18.0,324.0,432.56,349.43
2017,7,21,17,45,689.0,59.0,4.8,17.5,272.0,369.24,295.55
2017,7,21,18,0,643.0,54.0,4.7,17.0,220.0,309.8,243.36
2017,7,21,18,15,572.5,47.5,4.6,16.0,171.0,246.17,187.47
2017,7,21,18,30,502.0,41.0,4.5,15.0,122.0,188.64,136.21
2017,7,21,18,45,383.5,31.5,4.45,14.5,80.5,124.94,81.84
2017,7,21,19,0,265.0,22.0,4.4,14.0,39.0,71.55,29.23
2017,7,21,19,15,132.5,11.0,4.35,13.5,19.5,25.59,0.0
2017,7,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,22,5,15,127.5,11.5,2.7,10.5,20.0,11.3,0.0
2017,7,22,5,30,255.0,23.0,2.8,11.0,40.0,17.94,6.82
2017,7,22,5,45,362.5,33.0,2.9,11.5,80.5,24.78,15.89
2017,7,22,6,0,470.0,43.0,3.0,12.0,121.0,31.15,22.1
2017,7,22,6,15,539.0,50.5,2.9,13.0,169.5,34.92,25.69
2017,7,22,6,30,608.0,58.0,2.8,14.0,218.0,66.72,35.26
2017,7,22,6,45,653.5,63.5,2.75,15.0,269.0,110.66,60.96
2017,7,22,7,0,699.0,69.0,2.7,16.0,320.0,162.51,100.19
2017,7,22,7,15,732.0,73.5,2.65,16.5,372.0,212.95,142.78
2017,7,22,7,30,765.0,78.0,2.6,17.0,424.0,266.88,189.87
2017,7,22,7,45,788.5,82.0,2.6,18.0,475.0,320.65,236.82
2017,7,22,8,0,812.0,86.0,2.6,19.0,526.0,376.42,284.42
2017,7,22,8,15,830.5,89.0,2.5,20.0,574.5,430.95,329.54
2017,7,22,8,30,849.0,92.0,2.4,21.0,623.0,488.95,375.49
2017,7,22,8,45,862.5,94.5,2.35,22.0,668.0,541.81,416.03
2017,7,22,9,0,876.0,97.0,2.3,23.0,713.0,594.61,454.93
2017,7,22,9,15,887.0,99.0,2.2,24.0,753.5,645.1,490.41
2017,7,22,9,30,898.0,101.0,2.1,25.0,794.0,694.81,523.88
2017,7,22,9,45,915.0,98.0,2.05,26.0,831.0,742.98,553.94
2017,7,22,10,0,932.0,95.0,2.0,27.0,868.0,790.33,582.04
2017,7,22,10,15,938.0,96.5,1.95,27.5,897.0,832.33,607.08
2017,7,22,10,30,944.0,98.0,1.9,28.0,926.0,872.24,630.33
2017,7,22,10,45,948.0,99.0,1.85,29.0,948.0,907.68,649.02
2017,7,22,11,0,952.0,100.0,1.8,30.0,970.0,940.55,665.73
2017,7,22,11,15,954.5,100.5,1.85,30.5,985.0,968.85,681.84
2017,7,22,11,30,957.0,101.0,1.9,31.0,1000.0,994.22,696.11
2017,7,22,11,45,958.0,101.5,2.0,31.5,1007.0,1015.12,708.23
2017,7,22,12,0,959.0,102.0,2.1,32.0,1014.0,1032.84,718.45
2017,7,22,12,15,959.0,102.0,2.2,32.0,1014.0,1045.8,727.31
2017,7,22,12,30,959.0,102.0,2.3,32.0,1014.0,1055.41,734.26
2017,7,22,12,45,956.5,102.5,2.45,32.5,1006.0,1059.65,737.09
2017,7,22,13,0,954.0,103.0,2.6,33.0,998.0,1060.45,737.9
2017,7,22,13,15,951.0,102.5,2.7,33.0,983.0,1056.28,736.73
2017,7,22,13,30,948.0,102.0,2.8,33.0,968.0,1048.69,733.57
2017,7,22,13,45,943.5,101.5,2.9,33.0,945.5,1036.26,727.49
2017,7,22,14,0,939.0,101.0,3.0,33.0,923.0,1020.55,719.41
2017,7,22,14,15,932.5,100.0,3.1,33.0,893.5,999.23,707.82
2017,7,22,14,30,926.0,99.0,3.2,33.0,864.0,974.91,694.3
2017,7,22,14,45,917.5,97.5,3.3,33.0,828.5,945.36,677.34
2017,7,22,15,0,909.0,96.0,3.4,33.0,793.0,913.21,658.57
2017,7,22,15,15,898.0,94.0,3.45,32.5,752.5,875.95,637.26
2017,7,22,15,30,887.0,92.0,3.5,32.0,712.0,836.61,614.26
2017,7,22,15,45,872.5,90.0,3.55,31.5,666.5,792.63,587.73
2017,7,22,16,0,858.0,88.0,3.6,31.0,621.0,747.29,559.78
2017,7,22,16,15,839.5,85.0,3.65,30.5,572.0,700.31,530.1
2017,7,22,16,30,821.0,82.0,3.7,30.0,523.0,649.12,496.54
2017,7,22,16,45,761.0,81.0,3.8,29.5,458.0,573.86,442.6
2017,7,22,17,0,701.0,80.0,3.9,29.0,393.0,502.42,389.84
2017,7,22,17,15,652.0,81.0,3.85,28.0,344.0,444.62,346.12
2017,7,22,17,30,603.0,82.0,3.8,27.0,295.0,389.25,302.8
2017,7,22,17,45,604.0,69.5,3.75,26.0,253.5,344.66,266.34
2017,7,22,18,0,605.0,57.0,3.7,25.0,212.0,299.22,227.37
2017,7,22,18,15,534.0,49.5,3.6,23.5,164.0,235.28,173.71
2017,7,22,18,30,463.0,42.0,3.5,22.0,116.0,178.61,125.31
2017,7,22,18,45,348.5,31.5,3.4,21.0,76.0,116.93,74.39
2017,7,22,19,0,234.0,21.0,3.3,20.0,36.0,64.9,23.66
2017,7,22,19,15,117.0,10.5,3.35,19.5,18.0,23.22,0.0
2017,7,22,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,23,5,15,115.0,11.0,2.6,12.5,18.5,10.81,0.0
2017,7,23,5,30,230.0,22.0,2.7,13.0,37.0,17.09,5.63
2017,7,23,5,45,342.5,32.0,2.8,14.0,77.0,23.97,14.96
2017,7,23,6,0,455.0,42.0,2.9,15.0,117.0,30.37,21.1
2017,7,23,6,15,523.5,49.5,2.8,15.5,164.0,34.18,24.74
2017,7,23,6,30,592.0,57.0,2.7,16.0,211.0,64.14,33.69
2017,7,23,6,45,641.0,62.0,2.6,17.0,262.0,107.08,58.15
2017,7,23,7,0,690.0,67.0,2.5,18.0,313.0,158.21,96.22
2017,7,23,7,15,723.0,71.5,2.5,19.0,364.5,208.15,137.75
2017,7,23,7,30,756.0,76.0,2.5,20.0,416.0,261.6,183.61
2017,7,23,7,45,781.5,78.5,2.5,21.0,466.5,314.15,229.04
2017,7,23,8,0,807.0,81.0,2.5,22.0,517.0,368.92,275.34
2017,7,23,8,15,825.5,84.0,2.45,23.0,565.0,425.98,321.95
2017,7,23,8,30,844.0,87.0,2.4,24.0,613.0,480.97,365.35
2017,7,23,8,45,859.0,89.0,2.35,25.0,658.0,533.91,405.61
2017,7,23,9,0,874.0,91.0,2.3,26.0,703.0,586.94,444.34
2017,7,23,9,15,884.5,93.0,2.3,27.0,743.0,637.03,479.7
2017,7,23,9,30,895.0,95.0,2.3,28.0,783.0,686.31,513.22
2017,7,23,9,45,891.5,103.0,2.35,29.0,814.5,730.41,540.87
2017,7,23,10,0,888.0,111.0,2.4,30.0,846.0,772.15,565.94
2017,7,23,10,15,894.5,112.5,2.45,30.5,875.0,813.0,591.18
2017,7,23,10,30,901.0,114.0,2.5,31.0,904.0,851.92,614.84
2017,7,23,10,45,907.0,114.0,2.55,31.5,926.0,886.83,635.66
2017,7,23,11,0,913.0,114.0,2.6,32.0,948.0,919.4,654.83
2017,7,23,11,15,916.0,114.5,2.7,32.0,963.0,947.24,672.65
2017,7,23,11,30,919.0,115.0,2.8,32.0,978.0,972.3,688.75
2017,7,23,11,45,921.5,115.0,2.95,32.5,985.5,993.49,701.46
2017,7,23,12,0,924.0,115.0,3.1,33.0,993.0,1011.67,712.3
2017,7,23,12,15,924.0,115.0,3.25,33.0,993.0,1024.29,721.2
2017,7,23,12,30,924.0,115.0,3.4,33.0,993.0,1033.68,728.19
2017,7,23,12,45,916.0,118.5,3.6,33.0,983.5,1035.41,730.83
