Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,13,0,908.0,122.0,3.8,33.0,974.0,1033.82,731.49
2017,7,23,13,15,905.0,121.5,3.95,33.0,958.5,1029.85,730.38
2017,7,23,13,30,902.0,121.0,4.1,33.0,943.0,1022.62,727.26
2017,7,23,13,45,896.0,120.5,4.25,33.0,920.5,1009.23,720.27
2017,7,23,14,0,890.0,120.0,4.4,33.0,898.0,992.76,711.34
2017,7,23,14,15,883.5,118.5,4.55,32.5,869.5,971.78,700.9
2017,7,23,14,30,877.0,117.0,4.7,32.0,841.0,947.95,688.51
2017,7,23,14,45,866.5,116.0,4.85,31.5,806.0,918.29,672.56
2017,7,23,15,0,856.0,115.0,5.0,31.0,771.0,886.27,654.75
2017,7,23,15,15,844.5,112.5,5.1,30.0,730.5,849.64,634.46
2017,7,23,15,30,833.0,110.0,5.2,29.0,690.0,815.52,615.49
2017,7,23,15,45,816.0,107.5,5.35,28.5,645.0,770.7,587.49
2017,7,23,16,0,799.0,105.0,5.5,28.0,600.0,724.79,558.13
2017,7,23,16,15,778.5,101.5,5.5,27.0,552.0,674.48,525.42
2017,7,23,16,30,758.0,98.0,5.5,26.0,504.0,623.89,490.57
2017,7,23,16,45,731.0,94.0,5.5,25.0,453.5,570.2,451.57
2017,7,23,17,0,704.0,90.0,5.5,24.0,403.0,515.95,410.86
2017,7,23,17,15,667.0,84.5,5.35,23.0,351.5,455.94,363.99
2017,7,23,17,30,630.0,79.0,5.2,22.0,300.0,398.43,317.6
2017,7,23,17,45,579.5,72.0,5.05,21.0,250.0,336.29,266.13
2017,7,23,18,0,529.0,65.0,4.9,20.0,200.0,278.67,216.92
2017,7,23,18,15,453.5,56.0,4.75,19.0,153.5,215.64,162.83
2017,7,23,18,30,378.0,47.0,4.6,18.0,107.0,160.39,115.02
2017,7,23,18,45,267.0,34.5,4.5,17.0,69.0,102.08,66.5
2017,7,23,19,0,156.0,22.0,4.4,16.0,31.0,52.28,17.46
2017,7,23,19,15,78.0,11.0,4.3,15.5,15.5,19.32,0.0
2017,7,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,24,5,15,93.0,11.0,2.7,10.5,17.5,10.81,0.0
2017,7,24,5,30,186.0,22.0,2.9,11.0,35.0,17.21,5.18
2017,7,24,5,45,299.0,34.0,3.1,11.5,73.5,25.99,16.83
2017,7,24,6,0,412.0,46.0,3.3,12.0,112.0,34.16,24.72
2017,7,24,6,15,484.5,54.0,3.3,12.5,159.0,38.19,28.64
2017,7,24,6,30,557.0,62.0,3.3,13.0,206.0,66.02,37.08
2017,7,24,6,45,607.0,68.5,3.3,14.0,257.0,108.37,61.53
2017,7,24,7,0,657.0,75.0,3.3,15.0,308.0,156.41,97.36
2017,7,24,7,15,692.0,80.0,3.3,15.5,359.5,205.66,138.87
2017,7,24,7,30,727.0,85.0,3.3,16.0,411.0,261.25,187.29
2017,7,24,7,45,753.0,89.0,3.35,17.0,461.5,313.79,233.39
2017,7,24,8,0,779.0,93.0,3.4,18.0,512.0,368.66,280.59
2017,7,24,8,15,798.5,96.0,3.4,18.5,560.5,421.97,325.99
2017,7,24,8,30,818.0,99.0,3.4,19.0,609.0,476.41,370.96
2017,7,24,8,45,833.0,102.0,3.45,20.0,653.5,529.41,412.77
2017,7,24,9,0,848.0,105.0,3.5,21.0,698.0,584.31,454.5
2017,7,24,9,15,859.5,107.0,3.55,21.5,738.0,633.94,491.97
2017,7,24,9,30,871.0,109.0,3.6,22.0,778.0,682.9,527.93
2017,7,24,9,45,879.5,111.0,3.65,23.0,812.5,728.83,558.83
2017,7,24,10,0,888.0,113.0,3.7,24.0,847.0,773.37,587.08
2017,7,24,10,15,894.0,114.5,3.75,24.5,875.5,813.89,613.24
2017,7,24,10,30,900.0,116.0,3.8,25.0,904.0,852.43,637.76
2017,7,24,10,45,905.0,117.0,3.9,25.5,926.0,887.49,659.93
2017,7,24,11,0,910.0,118.0,4.0,26.0,948.0,920.15,680.35
2017,7,24,11,15,912.5,118.5,4.1,26.5,962.5,947.52,697.14
2017,7,24,11,30,915.0,119.0,4.2,27.0,977.0,972.09,712.04
2017,7,24,11,45,917.0,119.0,4.3,27.5,984.0,992.78,724.39
2017,7,24,12,0,919.0,119.0,4.4,28.0,991.0,1010.44,734.79
2017,7,24,12,15,918.5,119.0,4.5,28.0,990.5,1022.56,743.11
2017,7,24,12,30,918.0,119.0,4.6,28.0,990.0,1031.44,749.46
2017,7,24,12,45,922.5,114.5,4.7,28.0,984.0,1037.44,754.3
2017,7,24,13,0,927.0,110.0,4.8,28.0,978.0,1040.08,757.16
2017,7,24,13,15,924.0,109.5,4.9,28.0,962.5,1036.01,755.75
2017,7,24,13,30,921.0,109.0,5.0,28.0,947.0,1028.6,752.27
2017,7,24,13,45,917.5,107.0,5.1,28.0,925.0,1015.84,745.33
2017,7,24,14,0,914.0,105.0,5.2,28.0,903.0,999.85,736.3
2017,7,24,14,15,907.5,103.5,5.3,27.5,873.5,978.39,725.1
2017,7,24,14,30,901.0,102.0,5.4,27.0,844.0,954.0,711.84
2017,7,24,14,45,894.0,99.5,5.5,27.0,809.5,925.29,694.08
2017,7,24,15,0,887.0,97.0,5.6,27.0,775.0,893.95,674.38
2017,7,24,15,15,876.0,95.0,5.6,26.0,734.5,857.28,652.91
2017,7,24,15,30,865.0,93.0,5.6,25.0,694.0,818.59,629.66
2017,7,24,15,45,852.0,90.0,5.65,24.5,649.5,775.42,601.75
2017,7,24,16,0,839.0,87.0,5.7,24.0,605.0,730.82,572.34
2017,7,24,16,15,820.5,84.0,5.65,23.0,557.0,684.54,541.89
2017,7,24,16,30,802.0,81.0,5.6,22.0,509.0,634.1,507.27
2017,7,24,16,45,778.5,77.0,5.6,21.5,458.5,579.19,465.78
2017,7,24,17,0,755.0,73.0,5.6,21.0,408.0,524.79,423.45
2017,7,24,17,15,721.5,69.0,5.45,20.0,356.5,465.89,376.68
2017,7,24,17,30,688.0,65.0,5.3,19.0,305.0,409.05,329.98
2017,7,24,17,45,642.0,59.5,5.2,18.5,254.5,348.63,278.4
2017,7,24,18,0,596.0,54.0,5.1,18.0,204.0,291.24,227.97
2017,7,24,18,15,525.0,46.5,4.85,17.0,157.0,227.9,172.5
2017,7,24,18,30,454.0,39.0,4.6,16.0,110.0,171.89,122.9
2017,7,24,18,45,340.5,29.0,4.45,15.5,71.5,111.75,71.69
2017,7,24,19,0,227.0,19.0,4.3,15.0,33.0,60.63,17.51
2017,7,24,19,15,113.5,9.5,4.1,14.5,16.5,21.56,0.0
2017,7,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,25,5,15,102.5,10.5,2.25,11.5,17.0,10.32,0.0
2017,7,25,5,30,205.0,21.0,2.4,12.0,34.0,16.37,3.91
2017,7,25,5,45,316.5,32.0,2.55,12.5,72.5,24.23,15.18
2017,7,25,6,0,428.0,43.0,2.7,13.0,111.0,31.54,22.28
2017,7,25,6,15,499.5,51.0,2.65,13.5,158.0,35.71,26.31
2017,7,25,6,30,571.0,59.0,2.6,14.0,205.0,62.93,34.46
2017,7,25,6,45,618.5,65.0,2.6,14.5,255.5,105.36,58.55
2017,7,25,7,0,666.0,71.0,2.6,15.0,306.0,153.19,94.2
2017,7,25,7,15,700.0,75.5,2.5,15.5,357.0,204.93,137.65
2017,7,25,7,30,734.0,80.0,2.4,16.0,408.0,257.38,183.39
2017,7,25,7,45,758.5,84.5,2.3,17.0,458.5,310.31,229.56
2017,7,25,8,0,783.0,89.0,2.2,18.0,509.0,365.4,276.48
2017,7,25,8,15,802.0,92.0,2.15,18.5,557.0,418.72,321.37
2017,7,25,8,30,821.0,95.0,2.1,19.0,605.0,473.13,365.64
2017,7,25,8,45,836.0,97.5,2.1,19.5,649.5,527.95,408.82
2017,7,25,9,0,851.0,100.0,2.1,20.0,694.0,580.48,448.94
2017,7,25,9,15,862.0,102.0,2.15,20.5,733.5,629.95,485.81
2017,7,25,9,30,873.0,104.0,2.2,21.0,773.0,678.7,521.12
2017,7,25,9,45,877.0,108.0,2.25,22.0,806.5,723.48,550.59
2017,7,25,10,0,881.0,112.0,2.3,23.0,840.0,766.52,577.36
2017,7,25,10,15,887.5,113.5,2.4,23.5,868.0,807.2,603.58
2017,7,25,10,30,894.0,115.0,2.5,24.0,896.0,845.96,628.25
2017,7,25,10,45,898.0,116.5,2.6,25.0,917.5,880.49,648.62
2017,7,25,11,0,902.0,118.0,2.7,26.0,939.0,912.59,667.18
2017,7,25,11,15,904.5,118.5,2.8,26.5,953.0,939.78,683.7
2017,7,25,11,30,907.0,119.0,2.9,27.0,967.0,964.2,698.41
2017,7,25,11,45,907.5,119.5,3.0,27.5,974.0,983.83,710.04
2017,7,25,12,0,908.0,120.0,3.1,28.0,981.0,1000.42,719.76
2017,7,25,12,15,908.0,120.0,3.2,28.0,980.5,1012.91,728.38
2017,7,25,12,30,908.0,120.0,3.3,28.0,980.0,1022.21,735.08
2017,7,25,12,45,910.0,117.0,3.45,28.5,973.0,1027.21,738.06
2017,7,25,13,0,912.0,114.0,3.6,29.0,966.0,1028.9,739.02
2017,7,25,13,15,909.0,113.5,3.75,29.0,951.0,1024.88,737.87
2017,7,25,13,30,906.0,113.0,3.9,29.0,936.0,1017.57,734.71
2017,7,25,13,45,903.0,110.5,4.05,29.0,914.5,1004.93,728.14
2017,7,25,14,0,900.0,108.0,4.2,29.0,893.0,989.08,719.52
2017,7,25,14,15,893.5,107.0,4.35,28.5,864.0,968.37,709.12
2017,7,25,14,30,887.0,106.0,4.5,28.0,835.0,944.79,696.71
2017,7,25,14,45,879.0,103.5,4.7,28.0,800.5,915.48,679.48
2017,7,25,15,0,871.0,101.0,4.9,28.0,766.0,883.64,660.54
2017,7,25,15,15,860.0,99.0,5.0,27.5,726.0,847.43,638.98
2017,7,25,15,30,849.0,97.0,5.1,27.0,686.0,809.23,615.69
2017,7,25,15,45,834.5,94.5,5.2,26.5,641.5,765.97,588.35
2017,7,25,16,0,820.0,92.0,5.3,26.0,597.0,725.19,562.29
2017,7,25,16,15,801.0,89.0,5.3,25.0,549.5,675.63,529.93
2017,7,25,16,30,782.0,86.0,5.3,24.0,502.0,625.64,495.82
2017,7,25,16,45,757.5,82.0,5.35,23.0,451.5,570.95,455.94
2017,7,25,17,0,733.0,78.0,5.4,22.0,401.0,516.91,415.1
2017,7,25,17,15,699.0,73.5,5.3,21.0,350.5,458.2,368.81
2017,7,25,17,30,665.0,69.0,5.2,20.0,300.0,402.84,323.57
2017,7,25,17,45,616.0,63.0,5.1,19.0,249.5,340.75,271.49
2017,7,25,18,0,567.0,57.0,5.0,18.0,199.0,283.03,221.48
2017,7,25,18,15,494.5,49.0,4.8,17.0,152.5,220.23,166.69
2017,7,25,18,30,422.0,41.0,4.6,16.0,106.0,164.93,117.97
2017,7,25,18,45,307.5,30.0,4.4,15.5,68.0,105.39,67.48
2017,7,25,19,0,193.0,19.0,4.2,15.0,30.0,54.67,12.68
2017,7,25,19,15,96.5,9.5,4.05,14.5,15.0,19.6,0.0
2017,7,25,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,26,5,15,113.5,10.0,2.9,11.5,17.0,9.83,0.0
2017,7,26,5,30,227.0,20.0,3.0,12.0,34.0,15.53,2.6
2017,7,26,5,45,346.5,30.0,3.15,12.5,73.5,22.5,13.63
2017,7,26,6,0,466.0,40.0,3.3,13.0,113.0,28.98,19.99
2017,7,26,6,15,537.0,47.0,3.3,13.5,161.0,32.44,23.37
2017,7,26,6,30,608.0,54.0,3.3,14.0,209.0,58.94,30.73
2017,7,26,6,45,657.5,59.0,3.3,14.5,260.5,105.45,57.24
2017,7,26,7,0,707.0,64.0,3.3,15.0,312.0,154.57,93.63
2017,7,26,7,15,739.5,68.0,3.25,15.5,364.0,204.91,136.19
2017,7,26,7,30,772.0,72.0,3.2,16.0,416.0,258.69,183.53
2017,7,26,7,45,797.0,75.0,3.15,17.0,467.0,312.47,231.0
2017,7,26,8,0,822.0,78.0,3.1,18.0,518.0,368.41,279.32
2017,7,26,8,15,840.0,80.5,3.05,18.5,566.5,425.69,327.95
2017,7,26,8,30,858.0,83.0,3.0,19.0,615.0,480.83,373.46
2017,7,26,8,45,872.5,85.5,2.95,20.0,660.0,534.78,415.79
2017,7,26,9,0,887.0,88.0,2.9,21.0,705.0,588.77,456.49
2017,7,26,9,15,897.5,89.5,2.9,21.5,745.5,639.13,494.16
2017,7,26,9,30,908.0,91.0,2.9,22.0,786.0,688.64,530.09
2017,7,26,9,45,904.0,99.5,2.9,22.5,817.5,733.6,560.15
2017,7,26,10,0,900.0,108.0,2.9,23.0,849.0,776.12,587.57
2017,7,26,10,15,906.5,109.0,2.95,23.5,878.0,817.07,613.81
2017,7,26,10,30,913.0,110.0,3.0,24.0,907.0,856.04,638.4
2017,7,26,10,45,918.0,111.0,3.05,25.0,929.5,891.56,659.14
2017,7,26,11,0,923.0,112.0,3.1,26.0,952.0,924.65,678.0
2017,7,26,11,15,926.5,112.5,3.15,26.0,967.0,953.3,696.49
2017,7,26,11,30,930.0,113.0,3.2,26.0,982.0,979.15,713.16
2017,7,26,11,45,931.5,113.5,3.3,26.5,989.5,1000.18,725.69
2017,7,26,12,0,933.0,114.0,3.4,27.0,997.0,1018.12,736.27
2017,7,26,12,15,933.5,114.0,3.5,27.0,997.5,1031.39,745.39
2017,7,26,12,30,934.0,114.0,3.6,27.0,998.0,1041.4,752.54
2017,7,26,12,45,936.0,111.5,3.7,27.5,991.5,1047.01,755.48
2017,7,26,13,0,938.0,109.0,3.8,28.0,985.0,1049.23,756.38
2017,7,26,13,15,935.5,108.0,3.85,28.0,970.0,1045.11,754.47
2017,7,26,13,30,933.0,107.0,3.9,28.0,955.0,1037.59,750.53
2017,7,26,13,45,929.5,106.0,4.0,28.0,933.0,1025.75,744.23
2017,7,26,14,0,926.0,105.0,4.1,28.0,911.0,1010.64,735.87
2017,7,26,14,15,920.0,103.5,4.2,28.0,881.5,989.43,723.55
2017,7,26,14,30,914.0,102.0,4.3,28.0,852.0,965.22,709.25
2017,7,26,14,45,906.5,100.0,4.4,28.0,817.0,936.25,691.72
2017,7,26,15,0,899.0,98.0,4.5,28.0,782.0,904.64,672.31
2017,7,26,15,15,887.5,96.0,4.5,27.5,741.0,867.15,649.6
2017,7,26,15,30,876.0,94.0,4.5,27.0,700.0,827.62,625.22
2017,7,26,15,45,862.5,91.0,4.55,26.5,655.0,783.62,597.62
2017,7,26,16,0,849.0,88.0,4.6,26.0,610.0,738.18,568.58
2017,7,26,16,15,830.0,85.0,4.6,25.5,561.0,691.13,537.56
2017,7,26,16,30,811.0,82.0,4.6,25.0,512.0,639.88,502.39
2017,7,26,16,45,786.5,78.0,4.6,24.5,460.5,583.89,461.16
2017,7,26,17,0,762.0,74.0,4.6,24.0,409.0,528.48,419.07
2017,7,26,17,15,727.5,70.0,4.5,23.0,357.0,468.67,372.66
2017,7,26,17,30,693.0,66.0,4.4,22.0,305.0,411.01,326.27
2017,7,26,17,45,644.5,60.0,4.35,21.0,253.5,348.81,274.76
2017,7,26,18,0,596.0,54.0,4.3,20.0,202.0,289.82,224.23
2017,7,26,18,15,521.5,47.0,4.15,19.0,154.5,226.02,169.07
2017,7,26,18,30,447.0,40.0,4.0,18.0,107.0,169.92,120.01
2017,7,26,18,45,327.0,29.5,3.9,17.5,68.5,108.56,68.33
2017,7,26,19,0,207.0,19.0,3.8,17.0,30.0,56.32,9.29
2017,7,26,19,15,103.5,9.5,3.75,16.5,15.0,20.19,0.0
2017,7,26,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,27,5,15,113.5,9.5,2.8,11.5,16.0,9.34,0.0
2017,7,27,5,30,227.0,19.0,2.9,12.0,32.0,14.69,1.23
2017,7,27,5,45,346.5,29.0,3.0,12.5,71.5,21.7,12.88
2017,7,27,6,0,466.0,39.0,3.1,13.0,111.0,28.21,19.3
2017,7,27,6,15,538.5,46.0,3.1,13.5,159.0,31.71,22.71
2017,7,27,6,30,611.0,53.0,3.1,14.0,207.0,57.09,29.66
2017,7,27,6,45,660.0,58.0,3.15,15.0,259.0,103.63,55.69
2017,7,27,7,0,709.0,63.0,3.2,16.0,311.0,152.79,91.68
2017,7,27,7,15,742.5,67.5,3.15,16.5,363.0,203.89,134.59
2017,7,27,7,30,776.0,72.0,3.1,17.0,415.0,258.56,182.41
2017,7,27,7,45,801.5,75.0,3.1,18.0,466.5,312.74,230.04
2017,7,27,8,0,827.0,78.0,3.1,19.0,518.0,369.13,278.61
2017,7,27,8,15,845.5,80.5,3.05,20.0,567.0,426.92,326.85
2017,7,27,8,30,864.0,83.0,3.0,21.0,616.0,482.61,371.85
2017,7,27,8,45,878.5,85.0,3.0,22.0,662.0,536.45,413.91
2017,7,27,9,0,893.0,87.0,3.0,23.0,708.0,590.3,454.4
2017,7,27,9,15,904.0,89.0,2.95,23.5,748.5,641.77,492.45
2017,7,27,9,30,915.0,91.0,2.9,24.0,789.0,692.43,528.69
2017,7,27,9,45,924.5,92.0,2.9,25.0,825.0,740.03,559.25
2017,7,27,10,0,934.0,93.0,2.9,26.0,861.0,786.21,587.66
2017,7,27,10,15,940.0,94.0,2.85,26.5,890.0,828.02,613.44
2017,7,27,10,30,946.0,95.0,2.8,27.0,919.0,867.73,637.41
2017,7,27,10,45,951.5,95.5,2.75,28.0,942.0,904.21,657.59
2017,7,27,11,0,957.0,96.0,2.7,29.0,965.0,938.19,675.77
2017,7,27,11,15,960.0,96.5,2.65,29.5,980.5,967.24,691.86
2017,7,27,11,30,963.0,97.0,2.6,30.0,996.0,993.34,705.95
2017,7,27,11,45,966.0,96.5,2.55,31.0,1004.0,1015.37,715.95
2017,7,27,12,0,969.0,96.0,2.5,32.0,1012.0,1034.22,723.88
2017,7,27,12,15,969.0,96.0,2.55,32.0,1012.0,1047.37,732.27
2017,7,27,12,30,969.0,96.0,2.6,32.0,1012.0,1057.11,738.72
2017,7,27,12,45,963.0,99.0,2.7,32.5,1003.0,1060.53,740.41
2017,7,27,13,0,957.0,102.0,2.8,33.0,994.0,1060.46,740.09
2017,7,27,13,15,954.5,101.0,2.9,33.0,978.5,1056.25,738.84
2017,7,27,13,30,952.0,100.0,3.0,33.0,963.0,1048.58,735.55
2017,7,27,13,45,948.0,99.0,3.2,33.0,940.5,1036.02,730.12
2017,7,27,14,0,944.0,98.0,3.4,33.0,918.0,1020.14,722.55
2017,7,27,14,15,937.5,96.5,3.5,33.0,888.5,998.11,710.3
2017,7,27,14,30,931.0,95.0,3.6,33.0,859.0,973.03,696.1
2017,7,27,14,45,923.0,93.5,3.75,33.0,823.0,943.7,679.36
2017,7,27,15,0,915.0,92.0,3.9,33.0,787.0,911.7,660.71
2017,7,27,15,15,904.0,90.0,4.0,32.5,746.0,874.1,639.18
2017,7,27,15,30,893.0,88.0,4.1,32.0,705.0,834.4,615.88
2017,7,27,15,45,878.5,86.0,4.2,31.5,659.0,790.05,588.98
2017,7,27,16,0,864.0,84.0,4.3,31.0,613.0,744.31,560.59
2017,7,27,16,15,845.0,81.0,4.4,30.0,563.5,693.13,528.77
2017,7,27,16,30,826.0,78.0,4.5,29.0,514.0,644.65,497.76
2017,7,27,16,45,801.0,74.5,4.6,28.5,462.5,588.22,457.21
2017,7,27,17,0,776.0,71.0,4.7,28.0,411.0,532.39,415.72
2017,7,27,17,15,741.5,67.0,4.65,26.5,358.5,471.9,370.33
2017,7,27,17,30,707.0,63.0,4.6,25.0,306.0,413.57,324.67
2017,7,27,17,45,658.0,58.0,4.6,24.0,254.0,350.43,272.92
2017,7,27,18,0,609.0,53.0,4.6,23.0,202.0,292.76,223.83
2017,7,27,18,15,533.5,45.5,4.5,22.0,154.0,227.47,167.95
2017,7,27,18,30,458.0,38.0,4.4,21.0,106.0,170.03,118.21
2017,7,27,18,45,333.5,28.0,4.3,20.0,67.5,107.86,66.46
2017,7,27,19,0,209.0,18.0,4.2,19.0,29.0,55.02,4.32
2017,7,27,19,15,104.5,9.0,4.15,18.5,14.5,19.64,0.0
2017,7,27,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,28,5,15,126.0,9.0,3.8,11.5,16.0,8.85,0.0
2017,7,28,5,30,252.0,18.0,3.8,12.0,32.0,13.85,0.0
2017,7,28,5,45,372.0,27.5,3.85,12.5,72.0,20.45,11.73
2017,7,28,6,0,492.0,37.0,3.9,13.0,112.0,26.58,17.82
2017,7,28,6,15,563.5,43.5,3.95,13.5,160.5,32.51,23.4
2017,7,28,6,30,635.0,50.0,4.0,14.0,209.0,57.01,29.68
2017,7,28,6,45,682.5,55.0,4.05,15.0,260.5,101.72,53.41
2017,7,28,7,0,730.0,60.0,4.1,16.0,312.0,151.89,90.09
2017,7,28,7,15,762.5,63.5,4.1,16.5,365.0,203.07,133.21
2017,7,28,7,30,795.0,67.0,4.1,17.0,418.0,257.67,181.33
2017,7,28,7,45,818.5,70.0,4.1,18.0,469.5,315.48,232.29
2017,7,28,8,0,842.0,73.0,4.1,19.0,521.0,371.89,281.3
2017,7,28,8,15,860.0,75.5,4.05,19.5,570.0,427.25,328.83
2017,7,28,8,30,878.0,78.0,4.0,20.0,619.0,483.47,375.57
2017,7,28,8,45,891.5,80.5,4.0,21.0,664.0,537.97,418.8
2017,7,28,9,0,905.0,83.0,4.0,22.0,709.0,592.38,460.37
2017,7,28,9,15,915.0,84.5,4.05,22.5,750.0,643.34,499.04
2017,7,28,9,30,925.0,86.0,4.1,23.0,791.0,693.39,535.94
2017,7,28,9,45,923.0,93.0,4.15,24.0,824.0,739.15,565.9
2017,7,28,10,0,921.0,100.0,4.2,25.0,857.0,782.59,593.31
2017,7,28,10,15,927.5,101.5,4.25,25.0,886.0,824.86,621.89
2017,7,28,10,30,934.0,103.0,4.3,25.0,915.0,865.1,648.85
2017,7,28,10,45,938.5,104.0,4.4,25.5,937.5,900.92,671.55
2017,7,28,11,0,943.0,105.0,4.5,26.0,960.0,934.21,692.4
2017,7,28,11,15,946.0,105.5,4.6,26.0,975.5,962.97,711.65
2017,7,28,11,30,949.0,106.0,4.7,26.0,991.0,988.82,729.15
2017,7,28,11,45,950.5,106.5,4.85,26.5,998.5,1010.23,742.68
2017,7,28,12,0,952.0,107.0,5.0,27.0,1006.0,1028.47,754.17
2017,7,28,12,15,952.0,107.0,5.05,26.5,1006.0,1041.49,764.57
2017,7,28,12,30,952.0,107.0,5.1,26.0,1006.0,1051.15,772.93
2017,7,28,12,45,950.5,107.0,5.2,26.0,998.0,1055.91,777.04
2017,7,28,13,0,949.0,107.0,5.3,26.0,990.0,1057.23,779.0
2017,7,28,13,15,946.5,106.0,5.35,25.5,975.0,1053.06,778.63
2017,7,28,13,30,944.0,105.0,5.4,25.0,960.0,1045.45,776.09
2017,7,28,13,45,940.5,104.0,5.5,25.0,937.5,1033.47,769.51
2017,7,28,14,0,937.0,103.0,5.6,25.0,915.0,1018.18,760.76
2017,7,28,14,15,930.5,101.5,5.6,24.5,885.5,996.26,748.37
2017,7,28,14,30,924.0,100.0,5.6,24.0,856.0,971.33,733.91
2017,7,28,14,45,917.0,98.0,5.65,24.0,821.0,942.52,715.58
2017,7,28,15,0,910.0,96.0,5.7,24.0,786.0,911.01,695.29
2017,7,28,15,15,899.5,94.0,5.65,23.5,745.0,873.97,671.79
2017,7,28,15,30,889.0,92.0,5.6,23.0,704.0,834.81,646.57
2017,7,28,15,45,876.0,89.0,5.55,22.5,658.5,790.67,617.45
2017,7,28,16,0,863.0,86.0,5.5,22.0,613.0,745.02,586.84
2017,7,28,16,15,844.5,83.0,5.4,21.5,564.0,694.21,551.72
2017,7,28,16,30,826.0,80.0,5.3,21.0,515.0,646.08,517.66
2017,7,28,16,45,802.5,76.5,5.25,20.5,463.5,590.54,475.54
2017,7,28,17,0,779.0,73.0,5.2,20.0,412.0,535.47,432.53
2017,7,28,17,15,744.0,68.5,5.05,19.0,359.0,474.0,383.66
2017,7,28,17,30,709.0,64.0,4.9,18.0,306.0,414.72,334.86
2017,7,28,17,45,660.0,58.5,4.8,17.5,254.0,350.94,280.33
2017,7,28,18,0,611.0,53.0,4.7,17.0,202.0,292.68,228.86
2017,7,28,18,15,534.0,46.0,4.6,16.0,154.0,227.43,171.65
2017,7,28,18,30,457.0,39.0,4.5,15.0,106.0,170.18,120.9
2017,7,28,18,45,327.5,28.5,4.45,14.5,67.0,106.67,66.73
2017,7,28,19,0,198.0,18.0,4.4,14.0,28.0,52.75,0.0
2017,7,28,19,15,99.0,9.0,4.4,13.5,14.0,18.93,0.0
2017,7,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,29,5,15,117.0,9.0,3.6,10.5,15.5,8.85,0.0
2017,7,29,5,30,234.0,18.0,3.7,11.0,31.0,13.96,0.0
2017,7,29,5,45,364.5,27.5,3.8,11.5,71.0,20.57,11.82
2017,7,29,6,0,495.0,37.0,3.9,12.0,111.0,26.7,17.99
2017,7,29,6,15,568.5,43.5,3.9,12.5,160.0,32.65,23.61
2017,7,29,6,30,642.0,50.0,3.9,13.0,209.0,56.07,29.49
2017,7,29,6,45,691.0,54.5,3.9,14.0,261.5,100.81,52.73
2017,7,29,7,0,740.0,59.0,3.9,15.0,314.0,151.19,89.4
2017,7,29,7,15,772.5,62.5,3.85,15.5,367.0,202.93,133.05
2017,7,29,7,30,805.0,66.0,3.8,16.0,420.0,258.09,181.79
2017,7,29,7,45,829.0,69.0,3.75,17.0,471.5,316.63,233.48
2017,7,29,8,0,853.0,72.0,3.7,18.0,523.0,373.8,283.22
2017,7,29,8,15,870.5,74.5,3.7,18.5,572.5,429.58,331.26
2017,7,29,8,30,888.0,77.0,3.7,19.0,622.0,486.14,378.45
2017,7,29,8,45,902.0,78.5,3.7,20.0,667.5,540.51,421.69
2017,7,29,9,0,916.0,80.0,3.7,21.0,713.0,594.8,463.27
2017,7,29,9,15,926.0,82.0,3.7,21.5,754.0,646.79,502.59
2017,7,29,9,30,936.0,84.0,3.7,22.0,795.0,697.85,540.04
2017,7,29,9,45,939.0,88.0,3.75,23.0,829.5,744.75,570.69
2017,7,29,10,0,942.0,92.0,3.8,24.0,864.0,789.68,599.06
2017,7,29,10,15,948.0,93.0,3.85,24.5,893.0,831.88,626.27
2017,7,29,10,30,954.0,94.0,3.9,25.0,922.0,871.94,651.7
2017,7,29,10,45,959.0,94.5,4.0,25.5,944.5,908.33,674.65
2017,7,29,11,0,964.0,95.0,4.1,26.0,967.0,942.16,695.73
2017,7,29,11,15,966.5,95.5,4.2,26.0,982.5,970.99,714.79
2017,7,29,11,30,969.0,96.0,4.3,26.0,998.0,996.82,731.9
2017,7,29,11,45,971.0,96.0,4.4,26.5,1005.5,1018.57,744.9
2017,7,29,12,0,973.0,96.0,4.5,27.0,1013.0,1037.07,755.82
2017,7,29,12,15,973.0,96.0,4.6,27.0,1013.0,1050.3,764.84
2017,7,29,12,30,973.0,96.0,4.7,27.0,1013.0,1060.09,772.13
2017,7,29,12,45,963.5,101.0,4.8,27.5,1003.0,1062.14,772.93
2017,7,29,13,0,954.0,106.0,4.9,28.0,993.0,1060.68,771.59
2017,7,29,13,15,951.5,105.0,4.95,27.5,977.5,1056.49,771.3
2017,7,29,13,30,949.0,104.0,5.0,27.0,962.0,1048.83,768.86
2017,7,29,13,45,945.0,103.0,5.05,27.0,939.5,1036.3,761.72
2017,7,29,14,0,941.0,102.0,5.1,27.0,917.0,1020.43,752.47
2017,7,29,14,15,935.0,100.5,5.1,26.5,887.0,998.9,740.61
2017,7,29,14,30,929.0,99.0,5.1,26.0,857.0,974.31,726.69
2017,7,29,14,45,921.0,97.0,5.15,26.0,821.5,944.44,708.03
2017,7,29,15,0,913.0,95.0,5.2,26.0,786.0,911.9,687.46
2017,7,29,15,15,902.0,93.0,5.15,25.5,744.5,874.31,663.99
2017,7,29,15,30,891.0,91.0,5.1,25.0,703.0,834.62,638.81
2017,7,29,15,45,877.0,88.5,5.05,25.0,657.0,790.13,608.7
2017,7,29,16,0,863.0,86.0,5.0,25.0,611.0,744.2,577.29
2017,7,29,16,15,843.5,83.0,4.95,24.0,561.5,692.65,543.56
2017,7,29,16,30,824.0,80.0,4.9,23.0,512.0,643.88,510.65
2017,7,29,16,45,799.0,76.5,4.85,22.5,460.5,587.47,468.38
2017,7,29,17,0,774.0,73.0,4.8,22.0,409.0,531.67,425.31
2017,7,29,17,15,738.5,69.0,4.65,21.0,356.0,470.72,377.35
2017,7,29,17,30,703.0,65.0,4.5,20.0,303.0,412.02,329.48
2017,7,29,17,45,653.0,59.0,4.4,19.0,251.0,347.58,275.52
2017,7,29,18,0,603.0,53.0,4.3,18.0,199.0,288.85,224.53
2017,7,29,18,15,524.0,46.0,4.15,17.0,150.5,223.48,167.59
2017,7,29,18,30,445.0,39.0,4.0,16.0,102.0,166.33,117.32
2017,7,29,18,45,315.0,28.0,3.9,15.5,64.0,103.07,63.51
2017,7,29,19,0,185.0,17.0,3.8,15.0,26.0,49.16,0.0
2017,7,29,19,15,92.5,8.5,3.8,14.5,13.0,17.63,0.0
2017,7,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,30,5,15,103.5,8.5,2.25,10.5,14.0,8.36,0.0
2017,7,30,5,30,207.0,17.0,2.4,11.0,28.0,13.12,0.0
2017,7,30,5,45,331.0,27.5,2.6,11.5,66.5,20.68,11.83
2017,7,30,6,0,455.0,38.0,2.8,12.0,105.0,27.71,18.87
2017,7,30,6,15,529.5,45.0,2.75,12.5,152.5,31.22,22.34
2017,7,30,6,30,604.0,52.0,2.7,13.0,200.0,52.68,27.99
2017,7,30,6,45,652.0,57.5,2.7,14.0,251.0,99.1,53.04
2017,7,30,7,0,700.0,63.0,2.7,15.0,302.0,148.05,88.43
2017,7,30,7,15,733.5,67.0,2.65,15.5,354.0,198.22,130.37
2017,7,30,7,30,767.0,71.0,2.6,16.0,406.0,251.96,177.41
2017,7,30,7,45,791.0,74.5,2.55,17.0,456.5,305.72,224.76
2017,7,30,8,0,815.0,78.0,2.5,18.0,507.0,361.55,272.9
2017,7,30,8,15,833.0,80.5,2.5,19.0,555.5,418.58,320.67
2017,7,30,8,30,851.0,83.0,2.5,20.0,604.0,473.52,365.22
2017,7,30,8,45,864.5,85.5,2.55,21.0,649.0,526.79,407.03
2017,7,30,9,0,878.0,88.0,2.6,22.0,694.0,580.0,447.26
2017,7,30,9,15,888.5,90.0,2.65,22.5,734.0,630.6,485.11
2017,7,30,9,30,899.0,92.0,2.7,23.0,774.0,680.38,521.26
2017,7,30,9,45,890.5,102.5,2.8,24.0,804.5,723.96,549.9
2017,7,30,10,0,882.0,113.0,2.9,25.0,835.0,764.75,575.41
2017,7,30,10,15,888.5,114.5,2.95,25.5,863.5,805.68,601.54
2017,7,30,10,30,895.0,116.0,3.0,26.0,892.0,844.68,626.04
2017,7,30,10,45,900.0,116.5,3.15,27.0,913.5,879.31,646.72
2017,7,30,11,0,905.0,117.0,3.3,28.0,935.0,911.53,665.62
2017,7,30,11,15,907.5,118.0,3.4,28.5,949.5,939.45,682.55
2017,7,30,11,30,910.0,119.0,3.5,29.0,964.0,964.56,697.63
2017,7,30,11,45,912.0,118.5,3.6,29.5,971.5,984.79,709.55
2017,7,30,12,0,914.0,118.0,3.7,30.0,979.0,1001.97,719.55
2017,7,30,12,15,914.0,118.0,3.75,30.0,979.0,1014.59,727.82
2017,7,30,12,30,914.0,118.0,3.8,30.0,979.0,1023.97,734.15
2017,7,30,12,45,910.5,119.0,3.85,30.5,970.0,1027.63,735.45
2017,7,30,13,0,907.0,120.0,3.9,31.0,961.0,1027.97,734.78
2017,7,30,13,15,904.0,119.5,3.95,31.0,946.5,1023.96,732.95
2017,7,30,13,30,901.0,119.0,4.0,31.0,932.0,1016.66,729.14
2017,7,30,13,45,898.5,116.5,4.05,31.0,910.5,1004.51,722.32
2017,7,30,14,0,896.0,114.0,4.1,31.0,889.0,989.15,713.52
2017,7,30,14,15,890.0,112.5,4.1,31.0,860.0,968.37,700.98
2017,7,30,14,30,884.0,111.0,4.1,31.0,831.0,944.69,686.6
2017,7,30,14,45,877.5,108.0,4.15,31.0,796.5,916.17,669.28
2017,7,30,15,0,871.0,105.0,4.2,31.0,762.0,885.02,650.16
2017,7,30,15,15,859.5,103.0,4.2,30.5,722.0,848.24,628.16
2017,7,30,15,30,848.0,101.0,4.2,30.0,682.0,809.51,604.58
2017,7,30,15,45,834.5,97.5,4.25,29.5,637.5,769.91,580.25
2017,7,30,16,0,821.0,94.0,4.3,29.0,593.0,724.62,551.49
2017,7,30,16,15,801.5,91.0,4.35,28.0,544.5,674.49,519.74
2017,7,30,16,30,782.0,88.0,4.4,27.0,496.0,623.98,485.87
2017,7,30,16,45,756.5,83.5,4.45,26.5,445.0,567.99,444.98
2017,7,30,17,0,731.0,79.0,4.5,26.0,394.0,512.74,403.37
2017,7,30,17,15,694.5,74.5,4.5,25.0,342.5,454.03,358.22
2017,7,30,17,30,658.0,70.0,4.5,24.0,291.0,396.56,312.35
2017,7,30,17,45,605.0,63.5,4.55,23.0,240.0,332.69,259.91
2017,7,30,18,0,552.0,57.0,4.6,22.0,189.0,273.64,209.72
2017,7,30,18,15,472.5,48.5,4.55,20.5,142.0,209.25,154.98
2017,7,30,18,30,393.0,40.0,4.5,19.0,95.0,153.2,106.83
2017,7,30,18,45,267.0,28.0,4.5,18.0,58.5,92.77,56.09
2017,7,30,19,0,141.0,16.0,4.5,17.0,22.0,40.96,0.0
2017,7,30,19,15,70.5,8.0,4.5,16.0,11.0,14.81,0.0
2017,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,31,5,15,67.0,8.5,3.3,11.5,12.0,8.36,0.0
2017,7,31,5,30,134.0,17.0,3.4,12.0,24.0,13.25,0.0
2017,7,31,5,45,252.5,30.0,3.5,12.5,60.0,23.18,13.74
2017,7,31,6,0,371.0,43.0,3.6,13.0,96.0,32.47,22.92
2017,7,31,6,15,449.0,52.0,3.55,13.5,142.5,37.45,27.76
2017,7,31,6,30,527.0,61.0,3.5,14.0,189.0,57.3,33.8
2017,7,31,6,45,582.5,67.0,3.5,14.5,239.5,97.72,54.72
2017,7,31,7,0,638.0,73.0,3.5,15.0,290.0,144.5,88.26
2017,7,31,7,15,675.5,78.5,3.4,15.5,342.0,193.6,128.95
2017,7,31,7,30,713.0,84.0,3.3,16.0,394.0,246.73,175.09
2017,7,31,7,45,743.0,87.5,3.25,17.0,445.5,302.04,223.31
2017,7,31,8,0,773.0,91.0,3.2,18.0,497.0,357.49,270.97
2017,7,31,8,15,794.0,94.0,3.15,19.0,546.0,411.33,316.28
2017,7,31,8,30,815.0,97.0,3.1,20.0,595.0,466.48,361.08
2017,7,31,8,45,833.0,99.0,3.1,21.0,641.0,520.21,403.32
2017,7,31,9,0,851.0,101.0,3.1,22.0,687.0,576.11,445.6
2017,7,31,9,15,863.0,103.5,3.15,22.5,728.0,626.96,483.82
2017,7,31,9,30,875.0,106.0,3.2,23.0,769.0,677.16,520.5
2017,7,31,9,45,885.5,107.0,3.25,24.0,804.5,724.01,552.04
2017,7,31,10,0,896.0,108.0,3.3,25.0,840.0,769.6,580.79
2017,7,31,10,15,903.5,109.5,3.35,25.5,869.5,811.86,607.91
2017,7,31,10,30,911.0,111.0,3.4,26.0,899.0,852.21,633.43
2017,7,31,10,45,918.0,111.0,3.5,27.0,922.5,888.57,654.97
2017,7,31,11,0,925.0,111.0,3.6,28.0,946.0,922.59,674.72
2017,7,31,11,15,928.5,111.5,3.65,28.5,961.0,951.43,691.94
2017,7,31,11,30,932.0,112.0,3.7,29.0,976.0,977.44,707.27
2017,7,31,11,45,935.5,111.0,3.8,29.5,984.5,999.0,720.0
2017,7,31,12,0,939.0,110.0,3.9,30.0,993.0,1017.47,730.78
2017,7,31,12,15,939.0,110.0,4.0,30.0,992.5,1030.37,739.53
2017,7,31,12,30,939.0,110.0,4.1,30.0,992.0,1039.93,746.28
2017,7,31,12,45,941.0,107.0,4.2,30.0,985.0,1045.01,750.29
2017,7,31,13,0,943.0,104.0,4.3,30.0,978.0,1046.64,752.23
2017,7,31,13,15,940.0,103.5,4.4,30.0,962.5,1042.46,750.54
2017,7,31,13,30,937.0,103.0,4.5,30.0,947.0,1034.85,746.78
2017,7,31,13,45,933.0,101.5,4.6,30.0,924.5,1021.84,739.6
2017,7,31,14,0,929.0,100.0,4.7,30.0,902.0,1005.53,730.46
2017,7,31,14,15,922.5,98.5,4.75,29.5,872.0,983.65,718.99
2017,7,31,14,30,916.0,97.0,4.8,29.0,842.0,958.76,705.48
2017,7,31,14,45,908.0,95.0,4.9,29.0,806.5,929.1,687.61
2017,7,31,15,0,900.0,93.0,5.0,29.0,771.0,896.82,667.82
2017,7,31,15,15,888.5,91.0,5.05,28.5,730.0,859.1,645.12
2017,7,31,15,30,877.0,89.0,5.1,28.0,689.0,819.34,620.68
2017,7,31,15,45,863.0,86.5,5.15,28.0,643.5,775.25,591.58
2017,7,31,16,0,849.0,84.0,5.2,28.0,598.0,729.77,561.12
2017,7,31,16,15,829.0,81.0,5.15,27.0,548.5,678.36,527.65
2017,7,31,16,30,809.0,78.0,5.1,26.0,499.0,629.81,494.95
2017,7,31,16,45,783.0,75.0,5.1,25.0,447.5,573.97,454.37
2017,7,31,17,0,757.0,72.0,5.1,24.0,396.0,518.87,412.88
2017,7,31,17,15,721.0,67.5,5.0,23.0,343.5,457.93,365.11
2017,7,31,17,30,685.0,63.0,4.9,22.0,291.0,399.33,317.49
2017,7,31,17,45,632.0,57.5,4.85,21.0,240.0,336.34,264.84
2017,7,31,18,0,579.0,52.0,4.8,20.0,189.0,277.09,213.69
2017,7,31,18,15,499.5,44.5,4.65,19.0,142.0,212.51,157.72
2017,7,31,18,30,420.0,37.0,4.5,18.0,95.0,156.28,108.62
2017,7,31,18,45,289.0,26.0,4.4,17.0,58.0,94.68,56.27
2017,7,31,19,0,158.0,15.0,4.3,16.0,21.0,41.95,0.0
2017,7,31,19,15,79.0,7.5,4.3,15.5,10.5,15.03,0.0
2017,7,31,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,1,5,15,59.5,8.0,3.5,11.5,10.5,7.86,0.0
2017,8,1,5,30,119.0,16.0,3.5,12.0,21.0,12.46,0.0
2017,8,1,5,45,230.0,29.5,3.55,12.5,56.5,22.67,13.18
2017,8,1,6,0,341.0,43.0,3.6,13.0,92.0,32.63,23.03
2017,8,1,6,15,418.5,53.0,3.6,14.0,137.0,38.51,28.61
2017,8,1,6,30,496.0,63.0,3.6,15.0,182.0,57.39,34.82
2017,8,1,6,45,548.5,70.5,3.6,16.0,231.5,97.09,55.38
2017,8,1,7,0,601.0,78.0,3.6,17.0,281.0,142.84,87.83
2017,8,1,7,15,639.5,84.0,3.5,17.5,332.0,190.53,126.82
2017,8,1,7,30,678.0,90.0,3.4,18.0,383.0,242.39,171.31
2017,8,1,7,45,705.0,95.0,3.3,19.0,433.5,293.89,215.99
2017,8,1,8,0,732.0,100.0,3.2,20.0,484.0,347.88,261.97
2017,8,1,8,15,754.0,104.0,3.15,21.0,532.0,403.33,307.97
2017,8,1,8,30,776.0,108.0,3.1,22.0,580.0,457.87,351.81
2017,8,1,8,45,792.0,111.5,3.1,23.0,624.5,510.09,392.51
2017,8,1,9,0,808.0,115.0,3.1,24.0,669.0,562.68,432.02
2017,8,1,9,15,821.0,117.5,3.1,25.0,709.5,612.6,468.23
2017,8,1,9,30,834.0,120.0,3.1,26.0,750.0,662.09,502.91
2017,8,1,9,45,824.5,132.5,3.1,27.0,779.5,704.87,531.29
2017,8,1,10,0,815.0,145.0,3.1,28.0,809.0,744.98,556.28
2017,8,1,10,15,823.0,147.0,3.15,28.5,838.0,785.77,582.24
2017,8,1,10,30,831.0,149.0,3.2,29.0,867.0,824.92,606.78
2017,8,1,10,45,837.0,150.5,3.25,30.0,889.5,860.06,627.14
2017,8,1,11,0,843.0,152.0,3.3,31.0,912.0,893.07,645.82
2017,8,1,11,15,847.0,153.0,3.35,31.5,927.0,921.47,662.64
2017,8,1,11,30,851.0,154.0,3.4,32.0,942.0,943.3,675.15
2017,8,1,11,45,854.0,154.0,3.45,32.5,950.0,964.04,687.0
2017,8,1,12,0,857.0,154.0,3.5,33.0,958.0,981.97,697.06
2017,8,1,12,15,857.0,154.0,3.55,33.0,958.0,994.08,704.92
2017,8,1,12,30,857.0,154.0,3.6,33.0,958.0,1003.16,710.99
2017,8,1,12,45,872.0,143.5,3.7,33.5,955.5,1013.43,716.82
2017,8,1,13,0,887.0,133.0,3.8,34.0,953.0,1020.45,720.66
2017,8,1,13,15,883.0,132.0,3.9,33.5,937.0,1015.02,719.7
2017,8,1,13,30,879.0,131.0,4.0,33.0,921.0,1006.37,716.84
2017,8,1,13,45,872.0,130.5,4.15,33.0,898.0,992.15,709.3
2017,8,1,14,0,865.0,130.0,4.3,33.0,875.0,974.91,699.85
2017,8,1,14,15,857.0,128.5,4.35,32.5,845.5,952.77,688.1
2017,8,1,14,30,849.0,127.0,4.4,32.0,816.0,927.89,674.51
2017,8,1,14,45,837.5,125.0,4.5,32.0,780.0,902.0,659.06
2017,8,1,15,0,826.0,123.0,4.6,32.0,744.0,868.4,638.34
2017,8,1,15,15,812.0,120.5,4.6,31.5,702.5,830.06,615.12
2017,8,1,15,30,798.0,118.0,4.6,31.0,661.0,790.0,590.44
2017,8,1,15,45,779.0,115.0,4.7,30.5,615.5,744.02,561.73
2017,8,1,16,0,760.0,112.0,4.8,30.0,570.0,697.17,531.86
2017,8,1,16,15,736.5,108.0,4.8,29.0,521.5,647.38,499.45
2017,8,1,16,30,713.0,104.0,4.8,28.0,473.0,595.79,463.59
2017,8,1,16,45,681.0,99.5,4.8,27.5,422.0,538.8,421.6
2017,8,1,17,0,649.0,95.0,4.8,27.0,371.0,483.3,379.49
2017,8,1,17,15,608.0,88.5,4.65,26.0,320.5,422.72,332.63
2017,8,1,17,30,567.0,82.0,4.5,25.0,270.0,365.16,286.65
2017,8,1,17,45,507.5,74.0,4.4,24.0,220.5,301.61,234.7
2017,8,1,18,0,448.0,66.0,4.3,23.0,171.0,243.64,185.97
2017,8,1,18,15,367.5,54.5,4.2,22.0,126.5,180.08,132.53
2017,8,1,18,30,287.0,43.0,4.1,21.0,82.0,127.06,87.83
2017,8,1,18,45,178.0,28.0,4.0,20.0,49.0,73.26,42.71
2017,8,1,19,0,69.0,13.0,3.9,19.0,16.0,22.83,0.0
2017,8,1,19,15,34.5,6.5,3.9,18.5,8.0,6.39,0.0
2017,8,1,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.0,2.5,13.5,8.0,7.86,0.0
2017,8,2,5,30,0.0,16.0,2.6,14.0,16.0,15.29,0.0
2017,8,2,5,45,100.5,32.0,2.75,14.5,46.0,26.54,16.05
2017,8,2,6,0,201.0,48.0,2.9,15.0,76.0,36.47,26.13
2017,8,2,6,15,256.0,64.5,2.95,16.0,115.5,47.99,36.68
2017,8,2,6,30,311.0,81.0,3.0,17.0,155.0,67.53,46.44
2017,8,2,6,45,362.5,91.5,3.15,18.0,198.5,100.01,64.56
2017,8,2,7,0,414.0,102.0,3.3,19.0,242.0,138.24,91.4
2017,8,2,7,15,418.0,125.5,3.45,20.0,286.5,184.4,129.32
2017,8,2,7,30,422.0,149.0,3.6,21.0,331.0,231.29,168.63
2017,8,2,7,45,553.5,131.5,3.75,22.0,401.5,280.72,206.81
2017,8,2,8,0,685.0,114.0,3.9,23.0,472.0,342.98,256.33
2017,8,2,8,15,708.0,118.5,3.9,23.5,519.5,394.76,299.56
2017,8,2,8,30,731.0,123.0,3.9,24.0,567.0,448.18,342.98
2017,8,2,8,45,751.5,125.5,3.9,25.0,612.0,501.76,384.55
2017,8,2,9,0,772.0,128.0,3.9,26.0,657.0,554.02,423.81
2017,8,2,9,15,785.5,131.0,3.9,26.5,696.5,603.11,460.37
