Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,9,30,799.0,134.0,3.9,27.0,736.0,651.9,495.69
2017,8,2,9,45,797.0,142.5,3.9,27.5,767.0,694.65,525.53
2017,8,2,10,0,795.0,151.0,3.9,28.0,798.0,735.4,552.93
2017,8,2,10,15,803.0,153.5,3.9,28.5,826.5,775.97,578.92
2017,8,2,10,30,811.0,156.0,3.9,29.0,855.0,814.96,603.48
2017,8,2,10,45,817.0,157.0,3.9,29.5,876.5,849.03,624.43
2017,8,2,11,0,823.0,158.0,3.9,30.0,898.0,881.01,643.8
2017,8,2,11,15,826.5,159.0,3.95,30.0,913.0,908.49,661.63
2017,8,2,11,30,830.0,160.0,4.0,30.0,928.0,933.46,677.83
2017,8,2,11,45,834.5,158.5,4.1,30.5,935.5,954.21,690.18
2017,8,2,12,0,839.0,157.0,4.2,31.0,943.0,972.21,700.77
2017,8,2,12,15,839.0,157.0,4.35,31.0,943.0,984.49,709.41
2017,8,2,12,30,839.0,157.0,4.5,31.0,943.0,993.74,716.2
2017,8,2,12,45,838.5,156.0,4.65,31.5,935.5,998.37,718.65
2017,8,2,13,0,838.0,155.0,4.8,32.0,928.0,999.85,719.44
2017,8,2,13,15,834.0,154.0,4.9,31.5,913.0,994.73,718.78
2017,8,2,13,30,830.0,153.0,5.0,31.0,898.0,986.5,716.2
2017,8,2,13,45,827.0,150.0,5.15,31.0,876.5,974.07,709.78
2017,8,2,14,0,824.0,147.0,5.3,31.0,855.0,958.63,701.38
2017,8,2,14,15,816.5,145.0,5.4,30.5,826.5,937.04,689.96
2017,8,2,14,30,809.0,143.0,5.5,30.0,798.0,912.78,676.66
2017,8,2,14,45,801.0,139.0,5.65,30.0,763.5,883.39,658.62
2017,8,2,15,0,793.0,135.0,5.8,30.0,729.0,851.65,638.8
2017,8,2,15,15,779.5,132.0,5.8,29.5,689.0,814.12,615.31
2017,8,2,15,30,766.0,129.0,5.8,29.0,649.0,774.93,590.39
2017,8,2,15,45,747.5,126.0,5.8,28.5,604.5,732.75,562.98
2017,8,2,16,0,729.0,123.0,5.8,28.0,560.0,687.42,532.86
2017,8,2,16,15,705.5,118.0,5.6,27.5,512.5,635.83,496.03
2017,8,2,16,30,682.0,113.0,5.4,27.0,465.0,584.41,458.2
2017,8,2,16,45,647.5,108.5,5.25,26.5,414.5,527.22,415.16
2017,8,2,17,0,613.0,104.0,5.1,26.0,364.0,471.78,372.41
2017,8,2,17,15,571.5,96.5,4.8,25.0,313.5,411.56,325.31
2017,8,2,17,30,530.0,89.0,4.5,24.0,263.0,354.46,279.32
2017,8,2,17,45,471.0,80.0,4.2,23.5,214.5,291.93,227.46
2017,8,2,18,0,412.0,71.0,3.9,23.0,166.0,233.67,178.22
2017,8,2,18,15,332.5,58.0,3.7,22.5,122.0,172.71,126.86
2017,8,2,18,30,253.0,45.0,3.5,22.0,78.0,120.35,82.9
2017,8,2,18,45,126.5,29.5,3.35,21.5,46.0,64.41,36.93
2017,8,2,19,0,0.0,14.0,3.2,21.0,14.0,13.76,0.0
2017,8,2,19,15,0.0,7.0,3.2,20.5,7.0,6.88,0.0
2017,8,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,4.35,19.0,4.5,4.42,0.0
2017,8,3,5,30,0.0,9.0,4.2,19.0,9.0,8.68,0.0
2017,8,3,5,45,19.5,29.0,4.05,19.0,31.5,26.82,15.7
2017,8,3,6,0,39.0,49.0,3.9,19.0,54.0,43.89,31.95
2017,8,3,6,15,65.5,72.0,3.8,19.0,85.0,59.99,46.58
2017,8,3,6,30,92.0,95.0,3.7,19.0,116.0,80.54,60.32
2017,8,3,6,45,123.0,112.5,3.6,19.0,149.0,105.31,77.73
2017,8,3,7,0,154.0,130.0,3.5,19.0,182.0,133.55,98.78
2017,8,3,7,15,77.0,110.5,3.35,19.0,136.5,114.31,86.26
2017,8,3,7,30,0.0,91.0,3.2,19.0,91.0,87.56,67.13
2017,8,3,7,45,0.0,84.5,3.05,19.5,84.5,81.7,61.97
2017,8,3,8,0,0.0,78.0,2.9,20.0,78.0,75.44,56.51
2017,8,3,8,15,0.0,112.0,2.85,20.5,112.0,107.93,82.51
2017,8,3,8,30,0.0,146.0,2.8,21.0,146.0,140.2,107.81
2017,8,3,8,45,32.0,222.0,2.75,21.5,244.0,226.31,175.03
2017,8,3,9,0,64.0,298.0,2.7,22.0,342.0,316.89,243.81
2017,8,3,9,15,154.5,325.0,3.15,22.0,439.0,400.7,308.21
2017,8,3,9,30,245.0,352.0,3.6,22.0,536.0,493.7,378.92
2017,8,3,9,45,273.0,364.0,4.05,22.5,578.0,538.01,411.52
2017,8,3,10,0,301.0,376.0,4.5,23.0,620.0,584.14,445.51
2017,8,3,10,15,298.5,391.5,4.25,23.0,641.0,611.54,464.09
2017,8,3,10,30,296.0,407.0,4.0,23.0,662.0,638.12,481.99
2017,8,3,10,45,383.5,388.5,3.8,23.0,727.5,706.78,532.17
2017,8,3,11,0,471.0,370.0,3.6,23.0,793.0,781.74,585.42
2017,8,3,11,15,434.5,385.0,3.5,23.0,780.5,779.32,581.63
2017,8,3,11,30,398.0,400.0,3.4,23.0,768.0,770.69,574.11
2017,8,3,11,45,420.0,383.0,3.3,23.5,774.0,789.1,586.02
2017,8,3,12,0,442.0,366.0,3.2,24.0,780.0,803.36,594.89
2017,8,3,12,15,335.0,418.0,3.35,24.0,731.5,755.52,559.19
2017,8,3,12,30,228.0,470.0,3.5,24.0,683.0,703.23,520.18
2017,8,3,12,45,240.5,463.0,3.65,24.5,686.5,711.92,526.68
2017,8,3,13,0,253.0,456.0,3.8,25.0,690.0,726.78,536.97
2017,8,3,13,15,244.5,449.5,3.85,25.0,672.5,713.51,528.01
2017,8,3,13,30,236.0,443.0,3.9,25.0,655.0,691.28,513.12
2017,8,3,13,45,142.0,409.0,3.95,25.0,536.0,563.43,421.07
2017,8,3,14,0,48.0,375.0,4.0,25.0,417.0,428.32,321.31
2017,8,3,14,15,96.0,384.0,3.5,25.0,463.5,483.64,363.57
2017,8,3,14,30,144.0,393.0,3.0,25.0,510.0,545.65,408.81
2017,8,3,14,45,232.0,362.5,2.55,25.0,540.5,590.42,442.67
2017,8,3,15,0,320.0,332.0,2.1,25.0,571.0,638.25,477.38
2017,8,3,15,15,452.5,266.5,2.1,25.0,584.0,679.56,510.65
2017,8,3,15,30,585.0,201.0,2.1,25.0,597.0,706.23,533.46
2017,8,3,15,45,441.5,226.5,2.1,25.0,513.5,598.2,454.97
2017,8,3,16,0,298.0,252.0,2.1,25.0,430.0,495.31,379.04
2017,8,3,16,15,284.0,231.0,2.4,24.5,389.0,451.16,349.24
2017,8,3,16,30,270.0,210.0,2.7,24.0,348.0,407.41,318.31
2017,8,3,16,45,178.5,190.5,3.0,23.5,278.0,312.14,245.5
2017,8,3,17,0,87.0,171.0,3.3,23.0,208.0,226.12,177.94
2017,8,3,17,15,71.5,150.5,3.35,22.5,178.5,192.89,151.99
2017,8,3,17,30,56.0,130.0,3.4,22.0,149.0,161.09,126.61
2017,8,3,17,45,42.0,107.0,3.45,21.5,119.5,128.56,100.2
2017,8,3,18,0,28.0,84.0,3.5,21.0,90.0,97.35,74.46
2017,8,3,18,15,14.0,61.5,3.45,20.5,64.5,65.92,48.32
2017,8,3,18,30,0.0,39.0,3.4,20.0,39.0,38.58,25.6
2017,8,3,18,45,0.0,21.5,3.35,19.5,21.5,20.76,9.31
2017,8,3,19,0,0.0,4.0,3.3,19.0,4.0,3.93,0.0
2017,8,3,19,15,0.0,2.0,3.25,19.0,2.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,2.4,17.0,0.5,0.49,0.0
2017,8,4,5,30,0.0,1.0,2.8,17.0,1.0,0.98,0.0
2017,8,4,5,45,0.0,5.0,3.25,17.5,5.0,4.82,0.0
2017,8,4,6,0,0.0,9.0,3.7,18.0,9.0,8.67,1.81
2017,8,4,6,15,0.0,14.5,3.9,18.5,14.5,13.98,6.59
2017,8,4,6,30,0.0,20.0,4.1,19.0,20.0,19.29,10.56
2017,8,4,6,45,0.0,26.5,4.3,19.5,26.5,25.57,15.85
2017,8,4,7,0,0.0,33.0,4.5,20.0,33.0,31.85,21.05
2017,8,4,7,15,0.0,44.5,4.6,20.0,44.5,42.98,30.26
2017,8,4,7,30,0.0,56.0,4.7,20.0,56.0,54.11,39.37
2017,8,4,7,45,0.0,87.0,4.8,20.5,87.0,84.04,63.71
2017,8,4,8,0,0.0,118.0,4.9,21.0,118.0,113.31,87.09
2017,8,4,8,15,6.5,160.0,4.85,21.0,164.0,155.45,120.56
2017,8,4,8,30,13.0,202.0,4.8,21.0,210.0,198.34,154.22
2017,8,4,8,45,10.5,201.5,4.8,21.5,208.5,198.0,153.21
2017,8,4,9,0,8.0,201.0,4.8,22.0,207.0,197.23,151.92
2017,8,4,9,15,10.5,219.5,4.7,22.5,227.5,217.1,166.77
2017,8,4,9,30,13.0,238.0,4.6,23.0,248.0,237.26,181.67
2017,8,4,9,45,8.5,197.0,4.55,23.5,204.0,195.99,149.07
2017,8,4,10,0,4.0,156.0,4.5,24.0,160.0,153.83,115.85
2017,8,4,10,15,5.0,161.0,4.45,24.5,165.5,159.71,120.08
2017,8,4,10,30,6.0,166.0,4.4,25.0,171.0,165.67,124.31
2017,8,4,10,45,13.0,240.5,4.35,25.5,252.5,244.17,183.94
2017,8,4,11,0,20.0,315.0,4.3,26.0,334.0,323.54,242.71
2017,8,4,11,15,25.0,341.5,4.3,26.5,364.5,358.32,267.64
2017,8,4,11,30,30.0,368.0,4.3,27.0,395.0,391.12,290.96
2017,8,4,11,45,88.0,421.0,4.35,27.5,503.0,500.92,371.33
2017,8,4,12,0,146.0,474.0,4.4,28.0,611.0,618.66,454.71
2017,8,4,12,15,79.5,358.0,4.4,28.0,432.5,434.48,322.47
2017,8,4,12,30,13.0,242.0,4.4,28.0,254.0,249.35,185.07
2017,8,4,12,45,11.5,220.5,4.45,28.5,231.0,226.88,168.32
2017,8,4,13,0,10.0,199.0,4.5,29.0,208.0,204.3,151.17
2017,8,4,13,15,5.0,162.0,4.55,29.0,166.5,162.91,119.89
2017,8,4,13,30,0.0,125.0,4.6,29.0,125.0,121.6,88.37
2017,8,4,13,45,4.0,155.0,4.7,29.0,158.5,155.03,114.19
2017,8,4,14,0,8.0,185.0,4.8,29.0,192.0,188.57,139.92
2017,8,4,14,15,6.5,177.0,4.8,29.0,182.5,179.15,132.86
2017,8,4,14,30,5.0,169.0,4.8,29.0,173.0,169.75,125.86
2017,8,4,14,45,4.0,162.5,4.85,29.0,165.5,162.34,120.4
2017,8,4,15,0,3.0,156.0,4.9,29.0,158.0,154.97,114.97
2017,8,4,15,15,1.5,147.5,4.9,28.5,148.5,145.22,107.91
2017,8,4,15,30,0.0,139.0,4.9,28.0,139.0,135.57,100.87
2017,8,4,15,45,0.0,98.5,4.9,28.0,98.5,95.43,69.83
2017,8,4,16,0,0.0,58.0,4.9,28.0,58.0,56.08,39.02
2017,8,4,16,15,20.5,129.0,4.85,27.5,140.0,143.85,109.25
2017,8,4,16,30,41.0,200.0,4.8,27.0,222.0,232.77,179.53
2017,8,4,16,45,230.0,168.5,4.75,26.5,267.0,325.47,255.72
2017,8,4,17,0,419.0,137.0,4.7,26.0,312.0,393.52,310.5
2017,8,4,17,15,374.0,126.5,4.6,25.0,267.0,338.19,267.09
2017,8,4,17,30,329.0,116.0,4.5,24.0,222.0,281.39,221.84
2017,8,4,17,45,323.5,96.5,4.45,23.5,185.5,245.96,191.98
2017,8,4,18,0,318.0,77.0,4.4,23.0,149.0,205.35,156.84
2017,8,4,18,15,248.5,60.5,4.3,22.0,107.5,148.96,109.7
2017,8,4,18,30,179.0,44.0,4.2,21.0,66.0,100.1,68.99
2017,8,4,18,45,89.5,26.5,4.1,20.5,37.5,49.34,25.76
2017,8,4,19,0,0.0,9.0,4.0,20.0,9.0,8.85,0.0
2017,8,4,19,15,0.0,4.5,4.0,19.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,6.5,3.65,13.5,6.5,6.39,0.0
2017,8,5,5,30,0.0,13.0,3.7,14.0,13.0,12.78,0.0
2017,8,5,5,45,116.5,29.0,3.8,14.5,44.5,24.16,13.41
2017,8,5,6,0,233.0,45.0,3.9,15.0,76.0,34.28,24.09
2017,8,5,6,15,304.5,59.0,3.9,15.5,118.0,43.89,33.08
2017,8,5,6,30,376.0,73.0,3.9,16.0,160.0,60.32,40.91
2017,8,5,6,45,446.0,78.5,3.95,16.5,207.0,93.38,56.8
2017,8,5,7,0,516.0,84.0,4.0,17.0,254.0,133.41,83.81
2017,8,5,7,15,551.0,96.0,3.95,17.5,305.5,181.05,122.41
2017,8,5,7,30,586.0,108.0,3.9,18.0,357.0,232.6,166.13
2017,8,5,7,45,617.0,114.5,3.9,19.0,406.0,281.67,208.24
2017,8,5,8,0,648.0,121.0,3.9,20.0,455.0,333.81,252.4
2017,8,5,8,15,672.0,126.5,3.85,20.5,502.5,385.03,295.54
2017,8,5,8,30,696.0,132.0,3.8,21.0,550.0,438.07,339.02
2017,8,5,8,45,438.0,224.0,3.8,21.5,494.0,429.46,333.14
2017,8,5,9,0,180.0,316.0,3.8,22.0,438.0,396.46,305.74
2017,8,5,9,15,114.5,318.5,3.8,22.5,398.0,370.37,284.69
2017,8,5,9,30,49.0,321.0,3.8,23.0,358.0,338.06,258.33
2017,8,5,9,45,229.0,327.0,3.8,24.0,511.0,472.47,361.13
2017,8,5,10,0,409.0,333.0,3.8,25.0,664.0,623.04,471.45
2017,8,5,10,15,614.5,239.0,3.8,25.0,756.5,711.24,538.76
2017,8,5,10,30,820.0,145.0,3.8,25.0,849.0,809.8,609.67
2017,8,5,10,45,826.5,146.5,3.85,25.5,871.0,845.07,631.66
2017,8,5,11,0,833.0,148.0,3.9,26.0,893.0,878.25,652.44
2017,8,5,11,15,836.5,148.5,3.95,26.0,907.5,905.48,670.4
2017,8,5,11,30,840.0,149.0,4.0,26.0,922.0,926.24,684.05
2017,8,5,11,45,843.0,149.0,4.05,26.5,930.0,946.76,696.27
2017,8,5,12,0,846.0,149.0,4.1,27.0,938.0,964.49,706.63
2017,8,5,12,15,846.5,149.0,4.2,27.0,937.5,976.92,715.24
2017,8,5,12,30,847.0,149.0,4.3,27.0,937.0,986.32,722.0
2017,8,5,12,45,847.5,147.0,4.4,27.5,930.0,990.65,724.09
2017,8,5,13,0,848.0,145.0,4.5,28.0,923.0,991.86,724.25
2017,8,5,13,15,844.0,144.0,4.65,27.5,907.5,986.49,723.49
2017,8,5,13,30,840.0,143.0,4.8,27.0,892.0,978.03,721.11
2017,8,5,13,45,836.0,140.5,4.95,27.0,870.0,964.97,714.21
2017,8,5,14,0,832.0,138.0,5.1,27.0,848.0,954.78,709.28
2017,8,5,14,15,824.0,136.0,5.2,26.5,819.0,932.47,697.16
2017,8,5,14,30,816.0,134.0,5.3,26.0,790.0,907.47,683.16
2017,8,5,14,45,807.5,130.5,5.4,26.0,755.5,877.87,664.47
2017,8,5,15,0,799.0,127.0,5.5,26.0,721.0,845.92,644.0
2017,8,5,15,15,785.0,124.0,5.5,25.5,680.5,807.68,619.66
2017,8,5,15,30,771.0,121.0,5.5,25.0,640.0,767.81,593.87
2017,8,5,15,45,757.0,116.0,5.55,24.5,596.0,724.36,565.31
2017,8,5,16,0,743.0,111.0,5.6,24.0,552.0,679.75,535.39
2017,8,5,16,15,720.0,106.5,5.55,23.5,504.0,630.39,500.4
2017,8,5,16,30,697.0,102.0,5.5,23.0,456.0,579.2,462.35
2017,8,5,16,45,671.5,95.5,5.5,22.5,407.0,524.65,420.84
2017,8,5,17,0,646.0,89.0,5.5,22.0,358.0,471.04,378.84
2017,8,5,17,15,605.5,83.0,5.4,21.0,307.5,411.52,331.34
2017,8,5,17,30,565.0,77.0,5.3,20.0,257.0,355.0,284.72
2017,8,5,17,45,513.5,68.0,5.2,19.5,209.0,294.05,232.74
2017,8,5,18,0,462.0,59.0,5.1,19.0,161.0,237.92,183.63
2017,8,5,18,15,380.0,48.0,4.95,18.0,117.5,175.62,129.94
2017,8,5,18,30,298.0,37.0,4.8,17.0,74.0,122.16,83.84
2017,8,5,18,45,186.0,23.5,4.7,16.5,42.5,66.8,33.77
2017,8,5,19,0,74.0,10.0,4.6,16.0,11.0,19.99,0.0
2017,8,5,19,15,37.0,5.0,4.5,15.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,5,15,65.5,6.0,3.35,13.0,8.0,0.0,0.0
2017,8,6,5,30,131.0,12.0,3.5,13.0,16.0,11.8,0.0
2017,8,6,5,45,260.0,23.5,3.7,13.5,50.5,17.83,8.24
2017,8,6,6,0,389.0,35.0,3.9,14.0,85.0,25.92,16.9
2017,8,6,6,15,469.0,43.0,3.85,14.5,130.5,30.36,21.26
2017,8,6,6,30,549.0,51.0,3.8,15.0,176.0,43.24,25.29
2017,8,6,6,45,603.5,56.0,3.8,15.5,226.0,83.72,43.37
2017,8,6,7,0,658.0,61.0,3.8,16.0,276.0,132.91,77.57
2017,8,6,7,15,694.0,65.5,3.7,16.5,327.5,181.67,117.47
2017,8,6,7,30,730.0,70.0,3.6,17.0,379.0,234.34,163.2
2017,8,6,7,45,757.5,73.0,3.55,18.0,429.5,286.81,209.47
2017,8,6,8,0,785.0,76.0,3.5,19.0,480.0,341.77,257.17
2017,8,6,8,15,805.0,79.0,3.45,19.5,528.0,395.96,303.76
2017,8,6,8,30,825.0,82.0,3.4,20.0,576.0,453.75,351.69
2017,8,6,8,45,840.5,84.0,3.4,20.5,621.0,506.53,394.49
2017,8,6,9,0,856.0,86.0,3.4,21.0,666.0,559.47,436.06
2017,8,6,9,15,868.0,88.0,3.45,21.5,706.5,610.22,474.83
2017,8,6,9,30,880.0,90.0,3.5,22.0,747.0,660.3,512.01
2017,8,6,9,45,876.0,98.5,3.55,22.5,778.5,704.67,543.05
2017,8,6,10,0,872.0,107.0,3.6,23.0,810.0,746.62,570.87
2017,8,6,10,15,879.5,108.5,3.7,23.5,839.0,788.15,598.28
2017,8,6,10,30,887.0,110.0,3.8,24.0,868.0,827.81,624.1
2017,8,6,10,45,892.0,111.0,3.9,24.5,890.5,862.82,646.49
2017,8,6,11,0,897.0,112.0,4.0,25.0,913.0,895.43,667.12
2017,8,6,11,15,900.5,112.5,4.15,25.0,928.0,923.64,686.28
2017,8,6,11,30,904.0,113.0,4.3,25.0,943.0,949.08,703.63
2017,8,6,11,45,905.0,114.0,4.45,25.5,950.5,969.79,716.45
2017,8,6,12,0,906.0,115.0,4.6,26.0,958.0,987.41,727.39
2017,8,6,12,15,906.5,115.0,4.7,26.0,958.0,1000.39,736.7
2017,8,6,12,30,907.0,115.0,4.8,26.0,958.0,1010.12,743.99
2017,8,6,12,45,904.0,116.0,4.9,26.0,950.0,1014.16,747.62
2017,8,6,13,0,901.0,117.0,5.0,26.0,942.0,1014.87,749.19
2017,8,6,13,15,898.0,116.0,5.05,26.0,927.0,1010.19,746.89
2017,8,6,13,30,895.0,115.0,5.1,26.0,912.0,1002.2,742.52
2017,8,6,13,45,889.0,115.0,5.2,26.0,889.0,989.11,735.18
2017,8,6,14,0,883.0,115.0,5.3,26.0,866.0,972.9,725.8
2017,8,6,14,15,876.0,113.5,5.35,25.5,837.0,951.17,713.78
2017,8,6,14,30,869.0,112.0,5.4,25.0,808.0,926.58,699.76
2017,8,6,14,45,858.5,110.5,5.45,25.0,772.5,896.14,680.2
2017,8,6,15,0,848.0,109.0,5.5,25.0,737.0,863.33,658.9
2017,8,6,15,15,836.0,106.5,5.5,24.5,696.0,826.01,635.27
2017,8,6,15,30,824.0,104.0,5.5,24.0,655.0,791.24,613.23
2017,8,6,15,45,806.0,101.5,5.5,23.5,610.0,745.52,582.9
2017,8,6,16,0,788.0,99.0,5.5,23.0,565.0,698.8,551.38
2017,8,6,16,15,766.5,95.5,5.45,22.0,516.0,647.83,516.95
2017,8,6,16,30,745.0,92.0,5.4,21.0,467.0,596.71,479.8
2017,8,6,16,45,712.5,88.0,5.35,20.5,416.0,540.06,436.16
2017,8,6,17,0,680.0,84.0,5.3,20.0,365.0,483.4,391.32
2017,8,6,17,15,640.0,78.5,5.2,19.0,314.0,423.07,342.83
2017,8,6,17,30,600.0,73.0,5.1,18.0,263.0,365.65,295.07
2017,8,6,17,45,536.5,66.0,5.0,17.5,212.5,300.24,239.03
2017,8,6,18,0,473.0,59.0,4.9,17.0,162.0,240.86,186.93
2017,8,6,18,15,390.0,48.0,4.8,16.5,117.5,177.81,131.92
2017,8,6,18,30,307.0,37.0,4.7,16.0,73.0,123.7,84.75
2017,8,6,18,45,184.5,22.5,4.6,15.5,41.5,65.5,31.17
2017,8,6,19,0,62.0,8.0,4.5,15.0,10.0,16.24,0.0
2017,8,6,19,15,31.0,4.0,4.45,14.5,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,7,5,15,33.5,5.0,2.55,11.5,6.0,0.0,0.0
2017,8,7,5,30,67.0,10.0,2.8,12.0,12.0,9.83,0.0
2017,8,7,5,45,170.0,26.0,3.05,13.0,44.5,20.12,9.74
2017,8,7,6,0,273.0,42.0,3.3,14.0,77.0,32.0,22.13
2017,8,7,6,15,351.5,54.5,3.3,14.5,121.0,40.51,30.19
2017,8,7,6,30,430.0,67.0,3.3,15.0,165.0,54.95,37.04
2017,8,7,6,45,403.0,85.5,3.3,15.5,195.5,94.55,59.95
2017,8,7,7,0,376.0,104.0,3.3,16.0,226.0,131.71,88.82
2017,8,7,7,15,501.0,102.5,3.25,16.5,295.0,176.45,120.92
2017,8,7,7,30,626.0,101.0,3.2,17.0,364.0,234.05,166.19
2017,8,7,7,45,658.5,106.5,3.2,17.5,414.5,284.88,210.39
2017,8,7,8,0,691.0,112.0,3.2,18.0,465.0,338.88,256.89
2017,8,7,8,15,714.0,116.5,3.25,18.5,513.5,391.08,301.37
2017,8,7,8,30,737.0,121.0,3.3,19.0,562.0,444.94,346.0
2017,8,7,8,45,757.0,124.5,3.35,19.5,607.0,499.6,389.98
2017,8,7,9,0,777.0,128.0,3.4,20.0,652.0,552.93,431.75
2017,8,7,9,15,790.5,131.0,3.45,20.5,692.5,602.43,469.51
2017,8,7,9,30,804.0,134.0,3.5,21.0,733.0,651.61,506.01
2017,8,7,9,45,829.5,128.5,3.6,21.5,772.0,700.33,541.76
2017,8,7,10,0,855.0,123.0,3.7,22.0,811.0,748.78,575.1
2017,8,7,10,15,862.5,124.5,3.8,22.5,840.0,789.77,602.21
2017,8,7,10,30,870.0,126.0,3.9,23.0,869.0,828.94,627.81
2017,8,7,10,45,876.5,126.5,4.0,23.5,891.5,864.27,650.54
2017,8,7,11,0,883.0,127.0,4.1,24.0,914.0,897.34,671.58
2017,8,7,11,15,886.0,128.0,4.2,24.0,929.0,925.32,690.41
2017,8,7,11,30,889.0,129.0,4.3,24.0,944.0,950.55,707.43
2017,8,7,11,45,891.5,129.0,4.45,24.0,951.5,971.46,721.85
2017,8,7,12,0,894.0,129.0,4.6,24.0,959.0,989.38,734.66
2017,8,7,12,15,894.0,129.0,4.6,24.0,958.5,1001.8,742.81
2017,8,7,12,30,894.0,129.0,4.6,24.0,958.0,1011.0,748.95
2017,8,7,12,45,896.0,126.5,4.7,24.5,951.0,1016.38,752.03
2017,8,7,13,0,898.0,124.0,4.8,25.0,944.0,1018.44,753.03
2017,8,7,13,15,894.5,123.0,4.85,24.5,928.5,1013.29,751.95
2017,8,7,13,30,891.0,122.0,4.9,24.0,913.0,1004.85,748.8
2017,8,7,13,45,886.5,120.5,4.95,24.0,890.5,991.67,741.04
2017,8,7,14,0,882.0,119.0,5.0,24.0,868.0,975.35,731.24
2017,8,7,14,15,875.0,117.5,5.0,23.5,838.5,953.61,718.88
2017,8,7,14,30,868.0,116.0,5.0,23.0,809.0,929.02,704.54
2017,8,7,14,45,859.5,113.0,5.05,23.0,773.5,898.77,685.15
2017,8,7,15,0,851.0,110.0,5.1,23.0,738.0,866.03,663.93
2017,8,7,15,15,838.0,107.5,5.1,22.5,697.0,832.4,642.94
2017,8,7,15,30,825.0,105.0,5.1,22.0,656.0,792.08,616.89
2017,8,7,15,45,810.0,101.5,5.1,22.0,610.5,747.5,586.22
2017,8,7,16,0,795.0,98.0,5.1,22.0,565.0,701.7,554.31
2017,8,7,16,15,773.0,94.5,5.1,21.0,516.0,650.06,519.62
2017,8,7,16,30,751.0,91.0,5.1,20.0,467.0,598.31,482.13
2017,8,7,16,45,723.5,86.0,5.1,19.5,416.5,541.77,438.74
2017,8,7,17,0,696.0,81.0,5.1,19.0,366.0,487.76,395.96
2017,8,7,17,15,656.0,75.0,5.0,18.0,314.5,426.11,346.25
2017,8,7,17,30,616.0,69.0,4.9,17.0,263.0,367.37,297.22
2017,8,7,17,45,559.5,62.0,4.85,16.5,213.0,304.09,242.59
2017,8,7,18,0,503.0,55.0,4.8,16.0,163.0,246.12,191.15
2017,8,7,18,15,416.5,45.0,4.7,15.5,118.0,181.66,134.6
2017,8,7,18,30,330.0,35.0,4.6,15.0,73.0,126.53,86.19
2017,8,7,18,45,165.0,17.5,4.5,14.5,36.5,55.55,23.35
2017,8,7,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,8,5,15,52.5,5.5,3.1,11.5,6.5,0.0,0.0
2017,8,8,5,30,105.0,11.0,3.3,12.0,13.0,10.81,0.0
2017,8,8,5,45,234.0,23.5,3.55,12.5,47.0,18.09,7.87
2017,8,8,6,0,363.0,36.0,3.8,13.0,81.0,27.15,17.97
2017,8,8,6,15,446.5,45.0,3.8,13.5,127.0,32.4,23.12
2017,8,8,6,30,530.0,54.0,3.8,14.0,173.0,43.58,27.32
2017,8,8,6,45,584.0,61.0,3.8,14.5,223.5,84.57,45.54
2017,8,8,7,0,638.0,68.0,3.8,15.0,274.0,131.79,77.89
2017,8,8,7,15,677.0,73.5,3.75,15.5,326.0,181.12,118.0
2017,8,8,7,30,716.0,79.0,3.7,16.0,378.0,237.17,166.35
2017,8,8,7,45,744.0,83.0,3.65,16.5,429.0,290.0,213.27
2017,8,8,8,0,772.0,87.0,3.6,17.0,480.0,345.41,261.95
2017,8,8,8,15,793.0,90.5,3.55,17.5,529.0,399.89,309.01
2017,8,8,8,30,814.0,94.0,3.5,18.0,578.0,455.7,355.75
2017,8,8,8,45,830.5,96.5,3.45,19.0,624.0,509.35,398.67
2017,8,8,9,0,847.0,99.0,3.4,20.0,670.0,564.95,441.4
2017,8,8,9,15,859.5,101.5,3.45,20.5,711.0,616.21,480.6
2017,8,8,9,30,872.0,104.0,3.5,21.0,752.0,666.86,518.25
2017,8,8,9,45,872.5,110.5,3.55,21.5,785.0,712.2,550.65
2017,8,8,10,0,873.0,117.0,3.6,22.0,818.0,755.5,579.46
2017,8,8,10,15,880.5,119.0,3.65,22.5,847.5,797.66,607.12
2017,8,8,10,30,888.0,121.0,3.7,23.0,877.0,837.94,633.14
2017,8,8,10,45,894.0,121.5,3.8,23.5,900.0,873.44,655.87
2017,8,8,11,0,900.0,122.0,3.9,24.0,923.0,906.57,676.85
2017,8,8,11,15,903.5,122.5,3.95,24.5,938.0,934.94,694.24
2017,8,8,11,30,907.0,123.0,4.0,25.0,953.0,960.52,709.71
2017,8,8,11,45,910.0,123.0,4.1,25.5,961.0,982.22,722.87
2017,8,8,12,0,913.0,123.0,4.2,26.0,969.0,1000.88,734.06
2017,8,8,12,15,912.5,123.0,4.3,26.0,968.5,1013.0,742.47
2017,8,8,12,30,912.0,123.0,4.4,26.0,968.0,1021.84,748.86
2017,8,8,12,45,903.5,126.5,4.5,26.0,957.5,1023.06,750.37
2017,8,8,13,0,895.0,130.0,4.6,26.0,947.0,1020.93,749.93
2017,8,8,13,15,891.0,129.0,4.7,26.0,930.5,1015.31,747.54
2017,8,8,13,30,887.0,128.0,4.8,26.0,914.0,1006.4,743.07
2017,8,8,13,45,881.0,127.0,4.9,26.0,890.5,992.33,735.22
2017,8,8,14,0,875.0,126.0,5.0,26.0,867.0,975.17,725.34
2017,8,8,14,15,867.0,124.5,5.05,25.5,837.0,952.6,712.89
2017,8,8,14,30,859.0,123.0,5.1,25.0,807.0,927.24,698.48
2017,8,8,14,45,847.0,121.0,5.2,25.0,770.0,900.36,681.85
2017,8,8,15,0,835.0,119.0,5.3,25.0,733.0,865.79,659.73
2017,8,8,15,15,821.0,116.5,5.3,24.5,691.5,826.91,635.11
2017,8,8,15,30,807.0,114.0,5.3,24.0,650.0,786.29,608.95
2017,8,8,15,45,786.0,111.5,5.3,23.5,603.5,738.76,577.37
2017,8,8,16,0,765.0,109.0,5.3,23.0,557.0,690.49,544.73
2017,8,8,16,15,741.5,104.5,5.2,22.0,507.5,639.8,509.69
2017,8,8,16,30,718.0,100.0,5.1,21.0,458.0,587.29,471.33
2017,8,8,16,45,681.0,96.0,5.1,20.5,406.0,527.59,425.53
2017,8,8,17,0,644.0,92.0,5.1,20.0,354.0,469.86,379.94
2017,8,8,17,15,601.0,85.0,4.95,19.0,303.0,408.1,330.28
2017,8,8,17,30,558.0,78.0,4.8,18.0,252.0,349.63,281.7
2017,8,8,17,45,490.5,70.0,4.7,17.5,202.0,283.82,225.51
2017,8,8,18,0,423.0,62.0,4.6,17.0,152.0,224.5,173.78
2017,8,8,18,15,338.5,49.5,4.5,16.5,108.5,161.32,119.12
2017,8,8,18,30,254.0,37.0,4.4,16.0,65.0,109.01,73.88
2017,8,8,18,45,127.0,18.5,4.3,15.5,32.5,47.74,17.23
2017,8,8,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,9,5,15,28.5,4.5,2.45,11.5,5.0,0.0,0.0
2017,8,9,5,30,57.0,9.0,2.7,12.0,10.0,8.85,0.0
2017,8,9,5,45,170.0,24.5,3.0,12.5,42.5,18.99,8.12
2017,8,9,6,0,283.0,40.0,3.3,13.0,75.0,30.53,20.85
2017,8,9,6,15,365.5,52.0,3.3,13.5,119.5,39.02,28.96
2017,8,9,6,30,448.0,64.0,3.3,14.0,164.0,50.85,39.78
2017,8,9,6,45,509.5,72.5,3.35,15.0,214.0,88.89,51.97
2017,8,9,7,0,571.0,81.0,3.4,16.0,264.0,134.11,82.43
2017,8,9,7,15,612.0,87.5,3.4,16.5,315.0,180.92,119.93
2017,8,9,7,30,653.0,94.0,3.4,17.0,366.0,232.27,163.68
2017,8,9,7,45,686.5,98.5,3.45,17.5,417.0,283.97,208.88
2017,8,9,8,0,720.0,103.0,3.5,18.0,468.0,338.92,256.51
2017,8,9,8,15,742.5,107.0,3.5,18.5,516.5,392.02,302.0
2017,8,9,8,30,765.0,111.0,3.5,19.0,565.0,448.64,348.97
2017,8,9,8,45,664.5,158.5,3.55,19.5,575.5,481.4,375.95
2017,8,9,9,0,564.0,206.0,3.6,20.0,586.0,505.0,394.07
2017,8,9,9,15,508.0,243.0,3.65,20.5,601.0,535.19,416.15
2017,8,9,9,30,452.0,280.0,3.7,21.0,616.0,559.5,432.84
2017,8,9,9,45,479.0,288.0,3.75,21.5,659.0,608.19,468.33
2017,8,9,10,0,506.0,296.0,3.8,22.0,702.0,658.1,503.94
2017,8,9,10,15,669.0,222.0,3.85,22.5,779.0,735.26,562.32
2017,8,9,10,30,832.0,148.0,3.9,23.0,856.0,820.01,622.08
2017,8,9,10,45,839.0,149.0,4.0,23.5,878.5,855.69,644.81
2017,8,9,11,0,846.0,150.0,4.1,24.0,901.0,889.25,666.24
2017,8,9,11,15,849.5,150.5,4.15,24.0,915.5,916.87,684.6
2017,8,9,11,30,853.0,151.0,4.2,24.0,930.0,937.87,698.52
2017,8,9,11,45,855.0,151.0,4.3,24.5,937.0,957.72,710.64
2017,8,9,12,0,857.0,151.0,4.4,25.0,944.0,974.68,720.85
2017,8,9,12,15,856.5,151.0,4.45,25.0,943.0,986.25,728.69
2017,8,9,12,30,856.0,151.0,4.5,25.0,942.0,994.73,734.61
2017,8,9,12,45,847.0,154.5,4.6,25.0,931.5,1001.2,739.8
2017,8,9,13,0,838.0,158.0,4.7,25.0,921.0,998.87,739.37
2017,8,9,13,15,833.5,157.0,4.75,24.5,905.0,993.11,737.86
2017,8,9,13,30,829.0,156.0,4.8,24.0,889.0,984.21,734.35
2017,8,9,13,45,823.0,154.5,4.9,24.0,866.0,970.25,726.41
2017,8,9,14,0,817.0,153.0,5.0,24.0,843.0,953.34,716.51
2017,8,9,14,15,808.0,151.0,5.0,23.5,813.0,930.22,703.08
2017,8,9,14,30,799.0,149.0,5.0,23.0,783.0,904.49,687.81
2017,8,9,14,45,786.5,146.5,5.05,23.0,747.0,872.62,667.14
2017,8,9,15,0,774.0,144.0,5.1,23.0,711.0,838.65,644.87
2017,8,9,15,15,758.5,140.5,5.1,22.5,670.0,799.19,619.46
2017,8,9,15,30,743.0,137.0,5.1,22.0,629.0,761.08,594.74
2017,8,9,15,45,721.0,133.5,5.1,21.5,583.0,713.9,562.96
2017,8,9,16,0,699.0,130.0,5.1,21.0,537.0,666.23,529.8
2017,8,9,16,15,673.5,124.5,5.05,20.0,488.5,613.75,492.27
2017,8,9,16,30,648.0,119.0,5.0,19.0,440.0,561.69,453.97
2017,8,9,16,45,609.5,113.5,5.0,18.5,389.5,502.5,408.13
2017,8,9,17,0,571.0,108.0,5.0,18.0,339.0,445.52,362.79
2017,8,9,17,15,527.0,99.0,4.9,17.5,289.0,384.61,312.95
2017,8,9,17,30,483.0,90.0,4.8,17.0,239.0,325.15,263.01
2017,8,9,17,45,417.5,79.5,4.7,16.5,190.5,261.98,209.01
2017,8,9,18,0,352.0,69.0,4.6,16.0,142.0,205.38,159.7
2017,8,9,18,15,273.0,53.5,4.5,15.5,100.5,146.15,108.53
2017,8,9,18,30,194.0,38.0,4.4,15.0,59.0,95.6,64.97
2017,8,9,18,45,97.0,19.0,4.3,14.5,29.5,42.34,12.27
2017,8,9,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,10,5,15,22.5,4.0,2.9,12.5,4.5,0.0,0.0
2017,8,10,5,30,45.0,8.0,3.0,13.0,9.0,7.86,0.0
2017,8,10,5,45,153.5,24.0,3.15,13.5,40.0,18.63,7.3
2017,8,10,6,0,262.0,40.0,3.3,14.0,71.0,30.6,20.75
2017,8,10,6,15,344.0,53.0,3.25,14.5,115.0,39.56,29.29
2017,8,10,6,30,426.0,66.0,3.2,15.0,159.0,51.8,40.44
2017,8,10,6,45,477.5,77.0,3.2,15.5,207.5,90.14,54.28
2017,8,10,7,0,529.0,88.0,3.2,16.0,256.0,134.54,84.64
2017,8,10,7,15,439.0,117.5,3.15,16.5,274.0,176.04,122.96
2017,8,10,7,30,349.0,147.0,3.1,17.0,292.0,210.64,156.4
2017,8,10,7,45,369.0,165.5,3.1,17.5,336.5,254.19,192.9
2017,8,10,8,0,389.0,184.0,3.1,18.0,381.0,297.63,229.04
2017,8,10,8,15,385.0,207.0,3.1,18.5,418.0,342.03,265.55
2017,8,10,8,30,381.0,230.0,3.1,19.0,455.0,383.57,298.8
2017,8,10,8,45,464.5,220.5,3.1,19.5,516.5,437.46,341.05
2017,8,10,9,0,548.0,211.0,3.1,20.0,578.0,500.28,389.59
2017,8,10,9,15,673.0,175.5,3.15,20.5,654.5,570.68,443.9
2017,8,10,9,30,798.0,140.0,3.2,21.0,731.0,651.33,504.81
2017,8,10,9,45,772.0,163.0,3.25,21.5,756.5,691.8,532.92
2017,8,10,10,0,746.0,186.0,3.3,22.0,782.0,728.22,557.57
2017,8,10,10,15,755.0,188.5,3.35,22.5,811.0,768.48,585.26
2017,8,10,10,30,764.0,191.0,3.4,23.0,840.0,807.35,610.78
2017,8,10,10,45,771.5,193.0,3.5,23.5,862.5,842.88,633.68
2017,8,10,11,0,779.0,195.0,3.6,24.0,885.0,874.84,654.0
2017,8,10,11,15,783.0,196.5,3.7,24.0,900.0,902.39,672.56
2017,8,10,11,30,787.0,198.0,3.8,24.0,915.0,927.56,689.55
2017,8,10,11,45,788.5,199.0,3.9,24.5,922.0,947.38,701.64
2017,8,10,12,0,790.0,200.0,4.0,25.0,929.0,964.49,711.97
2017,8,10,12,15,790.0,200.0,4.1,25.0,928.5,976.34,720.28
2017,8,10,12,30,790.0,200.0,4.2,25.0,928.0,985.26,726.78
2017,8,10,12,45,808.5,186.5,4.3,25.5,926.0,995.68,732.98
2017,8,10,13,0,827.0,173.0,4.4,26.0,924.0,1002.92,737.14
2017,8,10,13,15,822.5,171.5,4.5,26.0,908.0,996.7,733.95
2017,8,10,13,30,818.0,170.0,4.6,26.0,892.0,987.36,728.98
2017,8,10,13,45,813.5,167.0,4.75,26.0,869.0,973.4,721.61
2017,8,10,14,0,809.0,164.0,4.9,26.0,846.0,956.46,712.23
2017,8,10,14,15,800.0,162.0,5.0,25.5,816.0,933.45,699.75
2017,8,10,14,30,791.0,160.0,5.1,25.0,786.0,907.84,685.38
2017,8,10,14,45,780.5,156.0,5.2,24.5,750.0,876.33,666.73
2017,8,10,15,0,770.0,152.0,5.3,24.0,714.0,842.62,646.3
2017,8,10,15,15,754.5,148.0,5.3,23.5,672.5,805.91,622.92
2017,8,10,15,30,739.0,144.0,5.3,23.0,631.0,764.49,595.86
2017,8,10,15,45,719.5,139.0,5.35,22.5,585.5,717.69,564.64
2017,8,10,16,0,700.0,134.0,5.4,22.0,540.0,670.21,531.64
2017,8,10,16,15,674.5,128.0,5.35,21.0,491.0,617.12,493.71
2017,8,10,16,30,649.0,122.0,5.3,20.0,442.0,564.43,455.0
2017,8,10,16,45,615.0,115.0,5.3,19.5,391.0,506.27,410.08
2017,8,10,17,0,581.0,108.0,5.3,19.0,340.0,449.91,365.32
2017,8,10,17,15,536.0,99.0,5.15,18.0,289.5,388.03,315.29
2017,8,10,17,30,491.0,90.0,5.0,17.0,239.0,327.78,265.13
2017,8,10,17,45,430.5,78.0,4.85,16.5,190.5,264.62,210.94
2017,8,10,18,0,370.0,66.0,4.7,16.0,142.0,207.49,160.92
2017,8,10,18,15,288.5,51.0,4.55,15.5,99.5,147.26,108.78
2017,8,10,18,30,207.0,36.0,4.4,15.0,57.0,96.02,64.41
2017,8,10,18,45,103.5,18.0,4.25,14.5,28.5,41.81,8.09
2017,8,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,11,5,15,26.0,3.5,2.35,10.5,4.0,0.0,0.0
2017,8,11,5,30,52.0,7.0,2.6,11.0,8.0,6.88,0.0
2017,8,11,5,45,165.0,22.5,2.85,11.5,39.0,17.45,5.99
2017,8,11,6,0,278.0,38.0,3.1,12.0,70.0,29.04,19.53
2017,8,11,6,15,361.5,50.5,3.1,12.5,114.5,37.98,28.11
2017,8,11,6,30,445.0,63.0,3.1,13.0,159.0,48.38,37.71
2017,8,11,6,45,505.5,71.5,3.1,13.5,209.0,86.05,50.55
2017,8,11,7,0,566.0,80.0,3.1,14.0,259.0,130.82,80.62
2017,8,11,7,15,608.0,87.5,3.05,14.5,310.5,178.39,118.74
2017,8,11,7,30,650.0,95.0,3.0,15.0,362.0,230.62,163.33
2017,8,11,7,45,683.5,99.5,3.0,16.0,413.5,282.17,208.21
2017,8,11,8,0,717.0,104.0,3.0,17.0,465.0,336.98,255.36
2017,8,11,8,15,740.5,108.5,3.05,17.5,514.0,390.83,301.52
2017,8,11,8,30,764.0,113.0,3.1,18.0,563.0,448.34,349.28
2017,8,11,8,45,784.0,116.0,3.15,19.0,609.5,501.83,391.95
2017,8,11,9,0,804.0,119.0,3.2,20.0,656.0,556.1,433.76
2017,8,11,9,15,818.0,121.5,3.25,20.5,697.0,606.78,472.44
2017,8,11,9,30,832.0,124.0,3.3,21.0,738.0,657.12,509.79
2017,8,11,9,45,824.0,136.0,3.35,22.0,769.0,700.92,539.98
2017,8,11,10,0,816.0,148.0,3.4,23.0,800.0,742.14,567.2
2017,8,11,10,15,824.5,150.5,3.45,23.5,829.0,784.11,594.68
2017,8,11,10,30,833.0,153.0,3.5,24.0,858.0,824.44,620.68
2017,8,11,10,45,841.5,153.0,3.55,24.5,881.5,860.48,643.46
2017,8,11,11,0,850.0,153.0,3.6,25.0,905.0,894.45,664.68
2017,8,11,11,15,854.0,154.0,3.6,25.5,920.0,923.16,681.92
2017,8,11,11,30,858.0,155.0,3.6,26.0,935.0,949.24,697.34
2017,8,11,11,45,862.5,154.0,3.6,26.5,943.0,966.42,706.84
2017,8,11,12,0,867.0,153.0,3.6,27.0,951.0,984.89,717.27
2017,8,11,12,15,866.5,153.0,3.65,27.0,950.5,996.57,725.06
2017,8,11,12,30,866.0,153.0,3.7,27.0,950.0,1005.11,730.95
2017,8,11,12,45,861.0,154.5,3.8,27.5,940.5,1013.53,735.78
2017,8,11,13,0,856.0,156.0,3.9,28.0,931.0,1013.02,734.9
2017,8,11,13,15,851.5,154.5,4.0,28.0,914.5,1006.62,731.8
2017,8,11,13,30,847.0,153.0,4.1,28.0,898.0,997.01,726.73
2017,8,11,13,45,843.5,150.0,4.2,28.0,875.5,983.63,719.26
2017,8,11,14,0,840.0,147.0,4.3,28.0,853.0,967.14,709.81
2017,8,11,14,15,831.5,145.0,4.4,27.5,822.5,944.01,697.35
2017,8,11,14,30,823.0,143.0,4.5,27.0,792.0,918.17,682.99
2017,8,11,14,45,814.5,138.5,4.65,27.0,756.5,887.09,664.06
2017,8,11,15,0,806.0,134.0,4.8,27.0,721.0,853.6,643.45
2017,8,11,15,15,791.0,131.0,4.9,26.5,679.0,814.08,619.28
2017,8,11,15,30,776.0,128.0,5.0,26.0,637.0,772.94,593.54
2017,8,11,15,45,759.5,122.5,5.1,25.5,591.5,729.02,565.3
2017,8,11,16,0,743.0,117.0,5.2,25.0,546.0,681.63,533.93
2017,8,11,16,15,718.0,112.0,5.25,24.0,496.5,628.24,496.89
2017,8,11,16,30,693.0,107.0,5.3,23.0,447.0,575.14,458.65
2017,8,11,16,45,662.5,100.5,5.35,22.5,396.0,517.69,414.89
2017,8,11,17,0,632.0,94.0,5.4,22.0,345.0,461.66,370.89
2017,8,11,17,15,587.5,86.5,5.3,21.0,293.5,399.29,320.9
2017,8,11,17,30,543.0,79.0,5.2,20.0,242.0,340.38,272.11
2017,8,11,17,45,482.0,69.0,5.15,19.0,193.0,276.09,217.7
2017,8,11,18,0,421.0,59.0,5.1,18.0,144.0,217.71,167.0
2017,8,11,18,15,331.5,46.0,5.0,17.0,101.0,154.37,112.59
2017,8,11,18,30,242.0,33.0,4.9,16.0,58.0,100.22,65.78
2017,8,11,18,45,121.0,16.5,4.8,15.5,29.0,42.59,2.91
2017,8,11,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,12,5,45,152.0,18.0,3.75,12.5,35.0,13.42,2.73
2017,8,12,6,0,304.0,36.0,3.9,13.0,70.0,27.82,18.32
2017,8,12,6,15,391.0,47.0,3.9,13.5,115.5,34.86,25.2
2017,8,12,6,30,478.0,58.0,3.9,14.0,161.0,43.15,32.89
2017,8,12,6,45,539.0,66.0,3.9,15.0,211.5,82.28,46.22
2017,8,12,7,0,600.0,74.0,3.9,16.0,262.0,128.52,76.71
2017,8,12,7,15,642.5,80.0,3.9,16.5,314.5,176.74,115.11
2017,8,12,7,30,685.0,86.0,3.9,17.0,367.0,229.65,160.26
2017,8,12,7,45,718.5,90.5,3.9,17.5,419.5,283.12,207.23
2017,8,12,8,0,752.0,95.0,3.9,18.0,472.0,342.09,258.4
2017,8,12,8,15,775.0,99.0,3.95,18.5,522.0,396.89,305.64
2017,8,12,8,30,798.0,103.0,4.0,19.0,572.0,453.26,352.89
2017,8,12,8,45,817.0,105.5,4.05,19.5,618.5,507.51,397.22
2017,8,12,9,0,836.0,108.0,4.1,20.0,665.0,562.37,440.7
2017,8,12,9,15,850.0,111.0,4.2,20.5,707.0,615.03,481.37
2017,8,12,9,30,864.0,114.0,4.3,21.0,749.0,667.9,521.06
2017,8,12,9,45,875.0,115.5,4.4,21.5,785.5,715.53,556.07
