Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,10,0,886.0,117.0,4.5,22.0,822.0,761.93,587.8
2017,8,12,10,15,893.5,119.0,4.6,22.5,852.0,804.68,616.46
2017,8,12,10,30,901.0,121.0,4.7,23.0,882.0,845.49,643.5
2017,8,12,10,45,907.0,122.0,4.85,23.5,905.0,881.95,667.62
2017,8,12,11,0,913.0,123.0,5.0,24.0,928.0,916.0,689.97
2017,8,12,11,15,916.5,123.5,5.1,24.0,943.5,944.74,709.7
2017,8,12,11,30,920.0,124.0,5.2,24.0,959.0,970.62,727.54
2017,8,12,11,45,922.0,124.5,5.35,24.0,966.5,992.12,742.82
2017,8,12,12,0,924.0,125.0,5.5,24.0,974.0,1010.48,756.09
2017,8,12,12,15,923.5,125.0,5.55,24.0,973.0,1022.69,764.6
2017,8,12,12,30,923.0,125.0,5.6,24.0,972.0,1031.55,770.99
2017,8,12,12,45,922.5,124.0,5.7,24.0,964.0,1035.99,774.88
2017,8,12,13,0,922.0,123.0,5.8,24.0,956.0,1036.99,776.58
2017,8,12,13,15,918.0,122.0,5.8,23.5,939.0,1031.13,774.6
2017,8,12,13,30,914.0,121.0,5.8,23.0,922.0,1021.87,770.44
2017,8,12,13,45,909.5,118.5,5.85,23.0,898.5,1007.21,761.47
2017,8,12,14,0,905.0,116.0,5.9,23.0,875.0,989.29,750.34
2017,8,12,14,15,897.0,114.5,5.85,22.5,843.5,965.99,736.39
2017,8,12,14,30,889.0,113.0,5.8,22.0,812.0,939.79,720.41
2017,8,12,14,45,880.5,110.0,5.8,22.0,775.5,908.79,699.87
2017,8,12,15,0,872.0,107.0,5.8,22.0,739.0,875.22,677.46
2017,8,12,15,15,858.0,104.5,5.7,21.5,696.5,835.22,651.11
2017,8,12,15,30,844.0,102.0,5.6,21.0,654.0,797.85,626.47
2017,8,12,15,45,829.5,97.5,5.6,20.5,607.5,751.64,595.43
2017,8,12,16,0,815.0,93.0,5.6,20.0,561.0,704.12,562.93
2017,8,12,16,15,792.0,89.5,5.5,19.5,510.5,650.84,525.08
2017,8,12,16,30,769.0,86.0,5.4,19.0,460.0,597.5,484.53
2017,8,12,16,45,743.0,80.5,5.35,18.5,408.5,540.42,440.1
2017,8,12,17,0,717.0,75.0,5.3,18.0,357.0,484.19,394.96
2017,8,12,17,15,674.5,69.5,5.15,17.5,304.0,422.38,343.69
2017,8,12,17,30,632.0,64.0,5.0,17.0,251.0,362.35,292.38
2017,8,12,17,45,576.0,56.0,4.9,16.5,201.0,297.73,236.09
2017,8,12,18,0,520.0,48.0,4.8,16.0,151.0,238.46,183.05
2017,8,12,18,15,424.0,38.5,4.65,15.0,106.0,171.89,124.9
2017,8,12,18,30,328.0,29.0,4.5,14.0,61.0,115.9,75.03
2017,8,12,18,45,164.0,14.5,4.4,13.5,30.5,48.11,0.0
2017,8,12,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,13,5,45,195.5,15.5,3.85,11.5,37.5,11.29,0.87
2017,8,13,6,0,391.0,31.0,4.0,12.0,75.0,23.24,14.39
2017,8,13,6,15,479.5,39.0,4.0,12.5,121.0,27.81,19.05
2017,8,13,6,30,568.0,47.0,4.0,13.0,167.0,32.92,23.87
2017,8,13,6,45,621.5,53.0,4.0,14.0,218.0,77.65,40.07
2017,8,13,7,0,675.0,59.0,4.0,15.0,269.0,125.63,71.43
2017,8,13,7,15,713.0,63.5,4.0,15.5,321.5,175.69,111.69
2017,8,13,7,30,751.0,68.0,4.0,16.0,374.0,229.9,158.68
2017,8,13,7,45,778.0,72.0,4.05,16.5,425.5,284.44,207.48
2017,8,13,8,0,805.0,76.0,4.1,17.0,477.0,341.43,258.02
2017,8,13,8,15,825.0,78.5,4.15,17.5,526.5,396.45,306.2
2017,8,13,8,30,845.0,81.0,4.2,18.0,576.0,454.94,355.74
2017,8,13,8,45,861.0,83.0,4.3,18.5,621.5,509.23,400.79
2017,8,13,9,0,877.0,85.0,4.4,19.0,667.0,563.69,444.64
2017,8,13,9,15,888.0,87.0,4.4,19.5,708.0,615.07,484.58
2017,8,13,9,30,899.0,89.0,4.4,20.0,749.0,665.64,522.71
2017,8,13,9,45,901.0,94.0,4.45,20.5,782.5,711.87,556.01
2017,8,13,10,0,903.0,99.0,4.5,21.0,816.0,756.09,585.99
2017,8,13,10,15,909.5,100.5,4.6,21.5,845.0,798.16,614.35
2017,8,13,10,30,916.0,102.0,4.7,22.0,874.0,838.16,641.0
2017,8,13,10,45,921.5,102.5,4.8,22.5,896.5,874.1,664.59
2017,8,13,11,0,927.0,103.0,4.9,23.0,919.0,907.54,686.33
2017,8,13,11,15,930.0,103.5,5.05,23.0,933.5,936.08,706.35
2017,8,13,11,30,933.0,104.0,5.2,23.0,948.0,961.69,724.45
2017,8,13,11,45,935.0,103.5,5.35,23.0,955.0,982.3,739.2
2017,8,13,12,0,937.0,103.0,5.5,23.0,962.0,999.71,751.89
2017,8,13,12,15,936.5,103.0,5.55,23.0,961.0,1011.92,760.46
2017,8,13,12,30,936.0,103.0,5.6,23.0,960.0,1020.72,766.84
2017,8,13,12,45,932.0,104.0,5.7,23.0,950.5,1023.7,769.74
2017,8,13,13,0,928.0,105.0,5.8,23.0,941.0,1023.21,770.41
2017,8,13,13,15,924.5,104.5,5.85,23.0,925.0,1018.18,767.77
2017,8,13,13,30,921.0,104.0,5.9,23.0,909.0,1009.74,762.92
2017,8,13,13,45,717.5,211.0,5.95,23.0,828.0,928.77,707.62
2017,8,13,14,0,514.0,318.0,6.0,23.0,747.0,836.95,638.93
2017,8,13,14,15,705.0,208.0,6.0,22.5,774.0,894.68,687.81
2017,8,13,14,30,896.0,98.0,6.0,22.0,801.0,928.77,714.22
2017,8,13,14,45,888.0,95.5,6.0,22.0,765.0,898.44,693.73
2017,8,13,15,0,880.0,93.0,6.0,22.0,729.0,865.51,671.64
2017,8,13,15,15,867.5,91.0,5.9,21.5,687.0,826.95,646.2
2017,8,13,15,30,855.0,89.0,5.8,21.0,645.0,786.48,619.14
2017,8,13,15,45,841.5,85.5,5.75,20.5,599.5,741.88,588.93
2017,8,13,16,0,828.0,82.0,5.7,20.0,554.0,695.91,557.25
2017,8,13,16,15,806.0,78.5,5.65,19.5,504.0,646.53,522.45
2017,8,13,16,30,784.0,75.0,5.6,19.0,454.0,593.24,482.25
2017,8,13,16,45,757.5,70.5,5.55,18.5,402.5,536.3,437.67
2017,8,13,17,0,731.0,66.0,5.5,18.0,351.0,480.26,392.4
2017,8,13,17,15,689.0,61.5,5.4,17.0,299.0,417.74,341.02
2017,8,13,17,30,647.0,57.0,5.3,16.0,247.0,358.3,290.36
2017,8,13,17,45,586.0,51.0,5.25,15.5,196.5,294.58,234.3
2017,8,13,18,0,525.0,45.0,5.2,15.0,146.0,235.5,181.04
2017,8,13,18,15,425.5,36.0,5.1,14.5,102.0,168.49,122.0
2017,8,13,18,30,326.0,27.0,5.0,14.0,58.0,112.5,71.52
2017,8,13,18,45,163.0,13.5,4.9,13.5,29.0,46.05,0.0
2017,8,13,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,8,14,5,45,135.0,17.5,5.2,12.0,32.0,13.48,1.3
2017,8,14,6,0,270.0,35.0,5.3,12.0,64.0,27.19,17.7
2017,8,14,6,15,351.5,46.5,5.3,12.5,106.5,34.74,25.13
2017,8,14,6,30,433.0,58.0,5.3,13.0,149.0,41.78,31.76
2017,8,14,6,45,484.5,68.5,5.35,13.5,196.5,79.66,46.67
2017,8,14,7,0,536.0,79.0,5.4,14.0,244.0,123.86,76.38
2017,8,14,7,15,590.0,81.0,5.45,14.5,293.5,166.79,110.05
2017,8,14,7,30,644.0,83.0,5.5,15.0,343.0,215.75,151.8
2017,8,14,7,45,703.0,81.0,5.55,15.5,400.5,270.51,199.65
2017,8,14,8,0,762.0,79.0,5.6,16.0,458.0,328.65,250.7
2017,8,14,8,15,546.5,158.5,5.6,16.0,444.5,358.03,281.43
2017,8,14,8,30,331.0,238.0,5.6,16.0,431.0,366.9,291.73
2017,8,14,8,45,272.0,271.0,5.6,16.5,438.0,387.17,308.0
2017,8,14,9,0,213.0,304.0,5.6,17.0,445.0,402.4,319.15
2017,8,14,9,15,407.5,264.0,5.55,17.0,555.0,492.82,392.35
2017,8,14,9,30,602.0,224.0,5.5,17.0,665.0,601.86,479.14
2017,8,14,9,45,529.5,265.0,5.5,17.0,666.5,619.39,491.03
2017,8,14,10,0,457.0,306.0,5.5,17.0,668.0,630.34,497.63
2017,8,14,10,15,430.5,330.0,5.45,16.5,681.0,653.67,515.07
2017,8,14,10,30,404.0,354.0,5.4,16.0,694.0,674.09,530.03
2017,8,14,10,45,659.0,232.5,5.4,16.0,804.0,785.64,620.23
2017,8,14,11,0,914.0,111.0,5.4,16.0,914.0,903.45,706.23
2017,8,14,11,15,599.0,275.0,5.4,16.0,805.0,816.16,639.2
2017,8,14,11,30,284.0,439.0,5.4,16.0,696.0,703.96,546.47
2017,8,14,11,45,360.5,413.5,5.45,16.0,742.0,758.45,589.64
2017,8,14,12,0,437.0,388.0,5.5,16.0,788.0,818.61,635.75
2017,8,14,12,15,682.0,249.5,5.45,16.5,873.0,924.07,718.38
2017,8,14,12,30,927.0,111.0,5.4,17.0,958.0,1019.33,783.38
2017,8,14,12,45,654.0,254.0,5.4,17.5,849.0,915.43,708.11
2017,8,14,13,0,381.0,397.0,5.4,18.0,740.0,790.43,608.56
2017,8,14,13,15,449.0,369.5,5.4,18.0,766.5,836.17,644.56
2017,8,14,13,30,517.0,342.0,5.4,18.0,793.0,873.1,673.4
2017,8,14,13,45,702.0,229.5,5.45,18.5,824.0,932.5,720.82
2017,8,14,14,0,887.0,117.0,5.5,19.0,855.0,971.0,747.44
2017,8,14,14,15,879.0,115.5,5.5,18.5,825.0,947.91,733.36
2017,8,14,14,30,871.0,114.0,5.5,18.0,795.0,921.97,717.57
2017,8,14,14,45,858.0,113.5,5.5,18.0,757.5,889.99,695.99
2017,8,14,15,0,845.0,113.0,5.5,18.0,720.0,860.73,676.36
2017,8,14,15,15,831.0,110.0,5.45,17.5,678.0,820.73,649.77
2017,8,14,15,30,817.0,107.0,5.4,17.0,636.0,778.97,621.62
2017,8,14,15,45,596.0,163.0,5.4,17.0,534.0,644.66,519.95
2017,8,14,16,0,375.0,219.0,5.4,17.0,432.0,511.26,413.28
2017,8,14,16,15,261.0,212.0,5.3,16.5,354.0,411.08,333.93
2017,8,14,16,30,147.0,205.0,5.2,16.0,276.0,313.41,254.84
2017,8,14,16,45,86.0,173.0,5.15,15.5,213.5,230.29,187.35
2017,8,14,17,0,25.0,141.0,5.1,15.0,151.0,159.16,128.47
2017,8,14,17,15,19.0,121.0,5.0,14.5,128.0,130.41,104.9
2017,8,14,17,30,13.0,101.0,4.9,14.0,105.0,106.78,85.21
2017,8,14,17,45,232.5,77.0,4.8,13.5,122.0,177.69,142.69
2017,8,14,18,0,452.0,53.0,4.7,13.0,139.0,218.56,169.39
2017,8,14,18,15,348.0,42.0,4.6,12.5,96.0,152.24,111.21
2017,8,14,18,30,244.0,31.0,4.5,12.0,53.0,97.43,62.0
2017,8,14,18,45,122.0,15.5,4.4,12.0,26.5,39.92,0.0
2017,8,14,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,15,5,45,142.5,18.0,3.0,11.5,33.0,13.93,0.53
2017,8,15,6,0,285.0,36.0,3.3,12.0,66.0,28.4,18.66
2017,8,15,6,15,381.0,46.5,3.35,12.5,111.0,34.94,25.31
2017,8,15,6,30,477.0,57.0,3.4,13.0,156.0,41.09,31.14
2017,8,15,6,45,540.5,65.0,3.45,13.5,207.0,78.79,44.42
2017,8,15,7,0,604.0,73.0,3.5,14.0,258.0,125.24,74.58
2017,8,15,7,15,646.5,78.5,3.5,14.5,310.0,173.2,112.66
2017,8,15,7,30,689.0,84.0,3.5,15.0,362.0,225.85,157.78
2017,8,15,7,45,517.5,136.0,3.5,15.5,361.0,264.89,198.9
2017,8,15,8,0,346.0,188.0,3.5,16.0,360.0,286.47,222.64
2017,8,15,8,15,571.0,144.5,3.5,16.5,462.0,354.37,276.01
2017,8,15,8,30,796.0,101.0,3.5,17.0,564.0,447.74,350.62
2017,8,15,8,45,814.5,103.5,3.55,17.5,610.0,501.7,394.86
2017,8,15,9,0,833.0,106.0,3.6,18.0,656.0,556.2,438.34
2017,8,15,9,15,846.0,108.5,3.65,18.5,697.0,607.71,478.28
2017,8,15,9,30,859.0,111.0,3.7,19.0,738.0,659.32,517.12
2017,8,15,9,45,853.5,121.0,3.8,19.5,769.5,703.58,549.44
2017,8,15,10,0,848.0,131.0,3.9,20.0,801.0,745.99,578.78
2017,8,15,10,15,856.0,133.0,4.0,20.0,830.5,788.27,608.31
2017,8,15,10,30,864.0,135.0,4.1,20.0,860.0,827.11,635.23
2017,8,15,10,45,872.0,135.0,4.2,20.5,883.0,863.14,658.8
2017,8,15,11,0,880.0,135.0,4.3,21.0,906.0,896.96,680.68
2017,8,15,11,15,883.5,136.0,4.4,21.0,921.0,925.38,700.01
2017,8,15,11,30,887.0,137.0,4.5,21.0,936.0,951.03,717.84
2017,8,15,11,45,890.5,136.0,4.6,21.5,943.5,971.81,730.97
2017,8,15,12,0,894.0,135.0,4.7,22.0,951.0,989.59,742.13
2017,8,15,12,15,894.0,135.0,4.75,22.0,950.5,1001.89,750.73
2017,8,15,12,30,894.0,135.0,4.8,22.0,950.0,1010.94,757.28
2017,8,15,12,45,895.0,133.0,4.85,22.0,942.0,1015.62,761.02
2017,8,15,13,0,896.0,131.0,4.9,22.0,934.0,1016.95,762.66
2017,8,15,13,15,892.5,130.0,4.95,22.0,918.0,1011.55,759.87
2017,8,15,13,30,889.0,129.0,5.0,22.0,902.0,1002.84,754.98
2017,8,15,13,45,884.5,127.0,5.05,22.0,878.5,988.85,746.6
2017,8,15,14,0,880.0,125.0,5.1,22.0,855.0,971.68,736.12
2017,8,15,14,15,872.0,123.0,5.1,21.5,824.5,948.16,722.39
2017,8,15,14,30,864.0,121.0,5.1,21.0,794.0,921.82,706.67
2017,8,15,14,45,853.5,118.5,5.1,21.0,757.0,895.28,689.37
2017,8,15,15,0,843.0,116.0,5.1,21.0,720.0,860.95,666.51
2017,8,15,15,15,828.5,113.5,5.05,20.5,678.0,821.1,640.56
2017,8,15,15,30,814.0,111.0,5.0,20.0,636.0,779.51,613.08
2017,8,15,15,45,794.0,108.0,4.95,19.5,589.0,731.72,580.64
2017,8,15,16,0,774.0,105.0,4.9,19.0,542.0,683.11,547.1
2017,8,15,16,15,749.0,101.0,4.8,18.5,492.0,629.49,507.94
2017,8,15,16,30,724.0,97.0,4.7,18.0,442.0,578.09,468.78
2017,8,15,16,45,686.5,92.5,4.65,17.5,389.5,517.37,421.38
2017,8,15,17,0,649.0,88.0,4.6,17.0,337.0,458.69,374.23
2017,8,15,17,15,601.5,81.0,4.5,16.0,285.0,394.77,321.99
2017,8,15,17,30,554.0,74.0,4.4,15.0,233.0,334.63,271.13
2017,8,15,17,45,478.5,65.5,4.3,14.5,182.5,266.23,211.88
2017,8,15,18,0,403.0,57.0,4.2,14.0,132.0,205.26,158.07
2017,8,15,18,15,301.5,43.5,4.1,13.5,89.5,139.21,100.97
2017,8,15,18,30,200.0,30.0,4.0,13.0,47.0,85.8,53.12
2017,8,15,18,45,100.0,15.0,3.95,12.5,23.5,31.25,0.0
2017,8,15,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,16,5,45,99.0,18.0,2.35,11.0,28.5,13.96,0.0
2017,8,16,6,0,198.0,36.0,2.7,12.0,57.0,27.74,18.01
2017,8,16,6,15,284.5,50.5,2.7,12.5,99.0,38.05,28.02
2017,8,16,6,30,371.0,65.0,2.7,13.0,141.0,47.84,37.15
2017,8,16,6,45,434.5,75.5,2.75,13.5,189.0,81.57,50.41
2017,8,16,7,0,498.0,86.0,2.8,14.0,237.0,124.44,78.5
2017,8,16,7,15,543.5,94.0,2.7,14.5,287.5,169.04,113.41
2017,8,16,7,30,589.0,102.0,2.6,15.0,338.0,218.8,155.22
2017,8,16,7,45,626.0,107.5,2.55,16.0,388.5,268.84,198.24
2017,8,16,8,0,663.0,113.0,2.5,17.0,439.0,322.6,244.03
2017,8,16,8,15,688.0,118.0,2.45,17.5,487.5,374.71,288.34
2017,8,16,8,30,713.0,123.0,2.4,18.0,536.0,428.72,332.93
2017,8,16,8,45,735.5,125.5,2.35,18.5,581.5,480.81,374.77
2017,8,16,9,0,758.0,128.0,2.3,19.0,627.0,535.48,417.18
2017,8,16,9,15,773.0,131.0,2.3,19.5,667.0,585.18,454.77
2017,8,16,9,30,788.0,134.0,2.3,20.0,707.0,634.71,491.13
2017,8,16,9,45,807.5,132.0,2.3,21.0,744.5,682.05,524.07
2017,8,16,10,0,827.0,130.0,2.3,22.0,782.0,729.03,555.07
2017,8,16,10,15,835.0,132.0,2.35,22.5,810.5,770.5,581.9
2017,8,16,10,30,843.0,134.0,2.4,23.0,839.0,808.59,606.15
2017,8,16,10,45,851.5,133.5,2.45,23.5,862.0,843.85,628.24
2017,8,16,11,0,860.0,133.0,2.5,24.0,885.0,876.98,648.74
2017,8,16,11,15,863.5,134.0,2.6,24.5,899.5,904.84,666.01
2017,8,16,11,30,867.0,135.0,2.7,25.0,914.0,930.01,681.49
2017,8,16,11,45,871.0,133.5,2.8,25.5,921.5,950.32,693.8
2017,8,16,12,0,875.0,132.0,2.9,26.0,929.0,967.7,704.25
2017,8,16,12,15,875.0,132.0,2.95,26.0,928.5,979.72,712.29
2017,8,16,12,30,875.0,132.0,3.0,26.0,928.0,988.54,718.41
2017,8,16,12,45,872.5,132.0,3.15,26.5,919.0,991.69,720.36
2017,8,16,13,0,870.0,132.0,3.3,27.0,910.0,991.58,720.3
2017,8,16,13,15,866.5,131.0,3.4,27.0,894.0,986.2,717.97
2017,8,16,13,30,863.0,130.0,3.5,27.0,878.0,977.59,713.65
2017,8,16,13,45,859.0,127.5,3.6,27.0,855.0,963.76,705.98
2017,8,16,14,0,855.0,125.0,3.7,27.0,832.0,946.82,696.33
2017,8,16,14,15,847.0,123.5,3.8,26.5,802.0,924.2,684.26
2017,8,16,14,30,839.0,122.0,3.9,26.0,772.0,904.26,673.94
2017,8,16,14,45,830.0,118.5,4.05,26.0,736.5,873.11,654.8
2017,8,16,15,0,821.0,115.0,4.2,26.0,701.0,839.56,633.87
2017,8,16,15,15,807.0,112.5,4.3,25.5,659.5,800.74,610.01
2017,8,16,15,30,793.0,110.0,4.4,25.0,618.0,760.23,584.57
2017,8,16,15,45,776.0,105.5,4.5,25.0,572.5,713.79,553.38
2017,8,16,16,0,759.0,101.0,4.6,25.0,527.0,666.38,521.09
2017,8,16,16,15,735.0,97.0,4.7,24.0,478.0,614.06,485.45
2017,8,16,16,30,711.0,93.0,4.8,23.0,429.0,563.77,449.33
2017,8,16,16,45,679.0,87.5,4.95,22.5,378.5,505.79,405.23
2017,8,16,17,0,647.0,82.0,5.1,22.0,328.0,449.4,360.82
2017,8,16,17,15,601.0,75.5,5.1,20.5,277.0,386.97,311.09
2017,8,16,17,30,555.0,69.0,5.1,19.0,226.0,328.21,262.4
2017,8,16,17,45,488.5,60.0,5.15,18.0,177.0,262.89,206.51
2017,8,16,18,0,422.0,51.0,5.2,17.0,128.0,204.16,155.0
2017,8,16,18,15,320.5,39.0,5.05,16.0,86.5,139.71,99.6
2017,8,16,18,30,219.0,27.0,4.9,15.0,45.0,86.12,50.89
2017,8,16,18,45,109.5,13.5,4.8,14.5,22.5,31.02,0.0
2017,8,16,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,17,5,45,105.0,17.0,2.15,13.0,28.0,13.18,0.0
2017,8,17,6,0,210.0,34.0,2.4,14.0,56.0,26.17,16.4
2017,8,17,6,15,298.5,48.0,2.35,14.5,98.0,36.12,26.07
2017,8,17,6,30,387.0,62.0,2.3,15.0,140.0,45.57,34.83
2017,8,17,6,45,453.5,71.0,2.3,15.5,188.5,78.0,46.69
2017,8,17,7,0,520.0,80.0,2.3,16.0,237.0,120.55,73.76
2017,8,17,7,15,565.0,87.5,2.25,16.5,287.5,165.88,108.92
2017,8,17,7,30,610.0,95.0,2.2,17.0,338.0,216.27,151.01
2017,8,17,7,45,646.5,100.0,2.15,18.0,389.0,266.87,194.27
2017,8,17,8,0,683.0,105.0,2.1,19.0,440.0,321.12,240.16
2017,8,17,8,15,708.0,109.5,2.1,19.5,488.5,373.82,284.69
2017,8,17,8,30,733.0,114.0,2.1,20.0,537.0,428.38,329.46
2017,8,17,8,45,753.5,117.0,2.1,20.5,582.5,482.64,372.66
2017,8,17,9,0,774.0,120.0,2.1,21.0,628.0,535.75,413.68
2017,8,17,9,15,788.5,123.0,2.15,21.5,668.5,585.9,451.47
2017,8,17,9,30,803.0,126.0,2.2,22.0,709.0,635.8,487.99
2017,8,17,9,45,780.5,146.5,2.25,23.0,735.5,676.93,515.56
2017,8,17,10,0,758.0,167.0,2.3,24.0,762.0,714.19,539.53
2017,8,17,10,15,767.5,169.5,2.4,24.5,791.0,754.97,567.24
2017,8,17,10,30,777.0,172.0,2.5,25.0,820.0,794.2,592.54
2017,8,17,10,45,787.0,171.5,2.6,25.5,843.0,829.27,614.81
2017,8,17,11,0,797.0,171.0,2.7,26.0,866.0,862.51,635.72
2017,8,17,11,15,801.5,172.0,2.8,26.5,881.0,890.33,652.92
2017,8,17,11,30,806.0,173.0,2.9,27.0,896.0,915.69,668.49
2017,8,17,11,45,812.0,171.5,3.05,27.5,904.5,937.33,681.96
2017,8,17,12,0,818.0,170.0,3.2,28.0,913.0,956.26,693.72
2017,8,17,12,15,818.0,170.0,3.35,28.0,912.5,968.13,702.32
2017,8,17,12,30,818.0,170.0,3.5,28.0,912.0,976.95,709.09
2017,8,17,12,45,828.0,162.0,3.65,28.0,907.0,984.13,714.9
2017,8,17,13,0,838.0,154.0,3.8,28.0,902.0,988.09,718.73
2017,8,17,13,15,834.0,153.0,3.9,28.0,885.5,982.49,716.11
2017,8,17,13,30,830.0,152.0,4.0,28.0,869.0,973.72,711.55
2017,8,17,13,45,825.5,149.0,4.15,28.0,846.0,959.23,703.59
2017,8,17,14,0,821.0,146.0,4.3,28.0,823.0,941.71,693.64
2017,8,17,14,15,812.5,144.0,4.4,27.5,793.0,918.62,681.06
2017,8,17,14,30,804.0,142.0,4.5,27.0,763.0,892.86,666.59
2017,8,17,14,45,794.0,138.0,4.6,27.0,727.0,861.12,646.73
2017,8,17,15,0,784.0,134.0,4.7,27.0,691.0,827.12,625.29
2017,8,17,15,15,769.0,130.5,4.75,26.5,649.5,787.46,600.56
2017,8,17,15,30,754.0,127.0,4.8,26.0,608.0,748.87,576.23
2017,8,17,15,45,735.5,122.0,4.9,25.5,562.5,702.08,545.73
2017,8,17,16,0,717.0,117.0,5.0,25.0,517.0,654.54,513.61
2017,8,17,16,15,690.5,112.0,5.0,24.0,468.0,601.13,475.87
2017,8,17,16,30,664.0,107.0,5.0,23.0,419.0,548.21,437.3
2017,8,17,16,45,630.0,100.0,5.05,22.5,368.0,489.53,392.29
2017,8,17,17,0,596.0,93.0,5.1,22.0,317.0,432.7,347.32
2017,8,17,17,15,547.5,85.0,5.0,21.0,266.5,369.93,296.62
2017,8,17,17,30,499.0,77.0,4.9,20.0,216.0,311.14,247.57
2017,8,17,17,45,430.0,66.5,4.85,19.5,168.0,246.26,192.13
2017,8,17,18,0,361.0,56.0,4.8,19.0,120.0,187.31,140.94
2017,8,17,18,15,263.5,41.0,4.65,18.0,79.5,124.7,87.93
2017,8,17,18,30,166.0,26.0,4.5,17.0,39.0,71.63,40.03
2017,8,17,18,45,83.0,13.0,4.4,16.5,19.5,25.99,0.0
2017,8,17,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,18,5,45,92.0,17.5,2.6,12.5,26.5,13.64,0.0
2017,8,18,6,0,184.0,35.0,2.9,13.0,53.0,27.06,17.1
2017,8,18,6,15,270.5,50.0,2.9,13.5,95.0,37.82,27.62
2017,8,18,6,30,357.0,65.0,2.9,14.0,137.0,48.03,37.12
2017,8,18,6,45,427.0,75.5,2.9,15.0,185.5,79.67,49.28
2017,8,18,7,0,497.0,86.0,2.9,16.0,234.0,122.84,76.75
2017,8,18,7,15,542.5,94.5,2.85,16.5,284.5,167.77,111.48
2017,8,18,7,30,588.0,103.0,2.8,17.0,335.0,217.88,153.21
2017,8,18,7,45,628.0,107.5,2.75,17.5,386.5,267.75,196.1
2017,8,18,8,0,668.0,112.0,2.7,18.0,438.0,321.7,242.3
2017,8,18,8,15,693.5,117.0,2.7,18.5,486.5,374.29,287.04
2017,8,18,8,30,719.0,122.0,2.7,19.0,535.0,428.83,332.16
2017,8,18,8,45,741.0,125.0,2.7,20.0,580.5,481.46,373.89
2017,8,18,9,0,763.0,128.0,2.7,21.0,626.0,536.61,416.02
2017,8,18,9,15,777.5,131.0,2.7,21.5,667.0,586.29,453.56
2017,8,18,9,30,792.0,134.0,2.7,22.0,708.0,635.73,489.85
2017,8,18,9,45,796.5,140.5,2.75,23.0,741.5,681.28,521.38
2017,8,18,10,0,801.0,147.0,2.8,24.0,775.0,725.3,550.9
2017,8,18,10,15,809.5,149.0,2.85,24.5,803.5,766.27,577.61
2017,8,18,10,30,818.0,151.0,2.9,25.0,832.0,805.6,602.75
2017,8,18,10,45,825.5,151.5,3.0,25.5,854.5,840.79,625.12
2017,8,18,11,0,833.0,152.0,3.1,26.0,877.0,873.87,645.94
2017,8,18,11,15,837.0,153.0,3.15,26.5,891.5,902.07,663.08
2017,8,18,11,30,841.0,154.0,3.2,27.0,906.0,927.66,678.44
2017,8,18,11,45,844.5,153.5,3.3,27.5,913.5,948.51,691.02
2017,8,18,12,0,848.0,153.0,3.4,28.0,921.0,966.46,701.75
2017,8,18,12,15,847.5,153.0,3.5,28.0,920.0,978.09,709.84
2017,8,18,12,30,847.0,153.0,3.6,28.0,919.0,986.55,716.03
2017,8,18,12,45,853.0,147.5,3.7,28.5,912.5,986.61,715.44
2017,8,18,13,0,859.0,142.0,3.8,29.0,906.0,989.11,716.62
2017,8,18,13,15,854.5,141.0,3.95,28.5,889.5,982.76,715.25
2017,8,18,13,30,850.0,140.0,4.1,28.0,873.0,973.22,711.9
2017,8,18,13,45,845.0,138.0,4.25,28.0,849.5,964.98,708.06
2017,8,18,14,0,840.0,136.0,4.4,28.0,826.0,947.7,698.23
2017,8,18,14,15,831.5,134.0,4.5,27.5,795.5,924.21,685.38
2017,8,18,14,30,823.0,132.0,4.6,27.0,765.0,897.99,670.73
2017,8,18,14,45,812.0,129.0,4.75,27.0,728.5,865.93,651.1
2017,8,18,15,0,801.0,126.0,4.9,27.0,692.0,831.6,629.67
2017,8,18,15,15,785.5,123.0,4.95,26.5,650.5,791.52,604.59
2017,8,18,15,30,770.0,120.0,5.0,26.0,609.0,749.88,578.01
2017,8,18,15,45,749.5,116.0,5.1,25.5,562.5,704.42,548.38
2017,8,18,16,0,729.0,112.0,5.2,25.0,516.0,656.0,515.7
2017,8,18,16,15,703.0,107.0,5.15,24.0,467.0,602.43,477.58
2017,8,18,16,30,677.0,102.0,5.1,23.0,418.0,549.3,438.61
2017,8,18,16,45,640.5,96.5,5.1,22.0,366.5,490.27,393.82
2017,8,18,17,0,604.0,91.0,5.1,21.0,315.0,433.29,349.1
2017,8,18,17,15,555.5,83.0,5.0,20.0,264.5,370.2,297.86
2017,8,18,17,30,507.0,75.0,4.9,19.0,214.0,311.1,248.24
2017,8,18,17,45,436.0,64.5,4.8,18.5,166.0,245.22,191.65
2017,8,18,18,0,365.0,54.0,4.7,18.0,118.0,185.41,139.49
2017,8,18,18,15,265.0,39.5,4.55,17.0,77.5,122.76,86.25
2017,8,18,18,30,165.0,25.0,4.4,16.0,37.0,69.24,36.51
2017,8,18,18,45,82.5,12.5,4.25,15.5,18.5,25.18,0.0
2017,8,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,19,5,45,93.0,16.5,2.45,12.5,25.5,12.86,0.0
2017,8,19,6,0,186.0,33.0,2.8,13.0,51.0,25.48,15.63
2017,8,19,6,15,273.5,48.0,2.8,13.5,92.5,36.28,26.24
2017,8,19,6,30,361.0,63.0,2.8,14.0,134.0,46.55,35.79
2017,8,19,6,45,429.0,73.5,2.85,15.0,183.0,77.39,47.58
2017,8,19,7,0,497.0,84.0,2.9,16.0,232.0,120.24,74.67
2017,8,19,7,15,543.0,92.5,2.9,16.5,282.5,165.24,109.35
2017,8,19,7,30,589.0,101.0,2.9,17.0,333.0,215.46,151.17
2017,8,19,7,45,626.5,107.0,2.9,17.5,384.0,266.06,194.78
2017,8,19,8,0,664.0,113.0,2.9,18.0,435.0,320.46,241.48
2017,8,19,8,15,690.0,118.0,2.9,18.5,484.0,373.04,286.27
2017,8,19,8,30,716.0,123.0,2.9,19.0,533.0,427.63,331.53
2017,8,19,8,45,737.5,126.5,2.9,20.0,579.0,480.34,373.42
2017,8,19,9,0,759.0,130.0,2.9,21.0,625.0,535.55,415.7
2017,8,19,9,15,774.5,133.5,2.9,21.5,666.0,586.12,454.02
2017,8,19,9,30,790.0,137.0,2.9,22.0,707.0,636.57,491.13
2017,8,19,9,45,791.0,145.5,2.95,22.5,739.5,681.62,523.31
2017,8,19,10,0,792.0,154.0,3.0,23.0,772.0,724.87,553.41
2017,8,19,10,15,801.0,156.0,3.05,23.5,801.5,765.91,580.72
2017,8,19,10,30,810.0,158.0,3.1,24.0,831.0,805.37,606.14
2017,8,19,10,45,818.5,158.5,3.2,24.5,854.0,841.16,629.07
2017,8,19,11,0,827.0,159.0,3.3,25.0,877.0,874.93,650.48
2017,8,19,11,15,831.0,160.0,3.35,25.5,892.0,903.0,667.65
2017,8,19,11,30,835.0,161.0,3.4,26.0,907.0,928.47,683.05
2017,8,19,11,45,838.5,161.0,3.45,26.5,914.5,949.74,695.65
2017,8,19,12,0,842.0,161.0,3.5,27.0,922.0,968.13,706.38
2017,8,19,12,15,842.0,161.0,3.6,27.0,921.0,980.18,714.78
2017,8,19,12,30,842.0,161.0,3.7,27.0,920.0,989.08,721.27
2017,8,19,12,45,833.5,164.0,3.85,27.0,909.0,989.66,722.76
2017,8,19,13,0,825.0,167.0,4.0,27.0,898.0,987.02,722.28
2017,8,19,13,15,820.0,165.5,4.1,27.0,881.5,979.92,718.66
2017,8,19,13,30,815.0,164.0,4.2,27.0,865.0,969.7,713.08
2017,8,19,13,45,807.5,162.5,4.35,27.0,840.5,954.03,704.22
2017,8,19,14,0,800.0,161.0,4.5,27.0,816.0,935.45,693.43
2017,8,19,14,15,790.0,158.5,4.6,26.5,785.5,910.72,679.72
2017,8,19,14,30,780.0,156.0,4.7,26.0,755.0,883.44,664.34
2017,8,19,14,45,766.0,153.5,4.85,25.5,717.5,853.64,647.33
2017,8,19,15,0,752.0,151.0,5.0,25.0,680.0,818.52,626.26
2017,8,19,15,15,735.0,147.0,5.0,24.5,638.0,777.54,599.89
2017,8,19,15,30,718.0,143.0,5.0,24.0,596.0,735.26,572.22
2017,8,19,15,45,694.5,138.5,5.05,23.5,549.5,686.49,539.21
2017,8,19,16,0,671.0,134.0,5.1,23.0,503.0,637.44,504.39
2017,8,19,16,15,642.5,127.5,5.05,22.0,454.0,582.88,465.13
2017,8,19,16,30,614.0,121.0,5.0,21.0,405.0,529.08,425.28
2017,8,19,16,45,574.0,113.5,5.0,20.5,353.5,468.64,378.26
2017,8,19,17,0,534.0,106.0,5.0,20.0,302.0,410.68,331.88
2017,8,19,17,15,483.5,95.5,4.9,19.0,252.0,345.42,278.83
2017,8,19,17,30,433.0,85.0,4.8,18.0,202.0,287.14,229.89
2017,8,19,17,45,361.5,72.0,4.7,17.0,155.0,223.02,175.24
2017,8,19,18,0,290.0,59.0,4.6,16.0,108.0,166.36,126.19
2017,8,19,18,15,202.5,41.0,4.5,15.5,69.5,107.54,75.87
2017,8,19,18,30,115.0,23.0,4.4,15.0,31.0,55.45,26.59
2017,8,19,18,45,57.5,11.5,4.35,14.5,15.5,20.12,0.0
2017,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,20,5,45,67.0,16.0,2.4,12.5,22.5,13.61,0.0
2017,8,20,6,0,134.0,32.0,2.7,13.0,45.0,24.71,14.83
2017,8,20,6,15,211.0,51.0,2.75,13.5,85.5,38.81,28.41
2017,8,20,6,30,288.0,70.0,2.8,14.0,126.0,52.23,40.79
2017,8,20,6,45,347.5,85.0,2.85,14.5,172.5,82.3,54.41
2017,8,20,7,0,407.0,100.0,2.9,15.0,219.0,123.56,81.62
2017,8,20,7,15,452.5,111.5,2.85,15.5,268.5,166.42,114.56
2017,8,20,7,30,498.0,123.0,2.8,16.0,318.0,214.37,154.04
2017,8,20,7,45,533.0,132.0,2.75,16.5,367.0,262.18,194.79
2017,8,20,8,0,568.0,141.0,2.7,17.0,416.0,313.52,238.39
2017,8,20,8,15,595.0,148.5,2.7,17.5,463.5,364.1,280.97
2017,8,20,8,30,622.0,156.0,2.7,18.0,511.0,416.52,324.05
2017,8,20,8,45,643.0,162.0,2.7,19.0,555.0,466.64,363.6
2017,8,20,9,0,664.0,168.0,2.7,20.0,599.0,517.92,402.74
2017,8,20,9,15,680.0,172.5,2.75,20.5,638.5,565.72,439.05
2017,8,20,9,30,696.0,177.0,2.8,21.0,678.0,613.67,474.53
2017,8,20,9,45,688.5,191.5,2.9,22.0,707.5,655.2,503.26
2017,8,20,10,0,681.0,206.0,3.0,23.0,737.0,694.54,529.63
2017,8,20,10,15,691.0,209.5,3.1,23.5,765.0,734.23,557.14
2017,8,20,10,30,701.0,213.0,3.2,24.0,793.0,772.76,583.35
2017,8,20,10,45,709.0,214.5,3.35,24.5,814.5,806.3,606.02
2017,8,20,11,0,717.0,216.0,3.5,25.0,836.0,838.13,626.87
2017,8,20,11,15,721.5,217.5,3.6,25.0,850.0,864.98,645.02
2017,8,20,11,30,726.0,219.0,3.7,25.0,864.0,889.6,661.72
2017,8,20,11,45,730.0,218.0,3.85,25.5,871.5,908.87,673.81
2017,8,20,12,0,734.0,217.0,4.0,26.0,879.0,925.6,684.25
2017,8,20,12,15,734.0,217.0,4.1,26.0,877.5,936.88,692.21
2017,8,20,12,30,734.0,217.0,4.2,26.0,876.0,945.36,698.44
2017,8,20,12,45,731.5,215.5,4.3,26.5,867.5,947.0,698.83
2017,8,20,13,0,729.0,214.0,4.4,27.0,859.0,945.73,697.42
2017,8,20,13,15,724.0,212.5,4.5,26.5,843.0,939.14,695.33
2017,8,20,13,30,719.0,211.0,4.6,26.0,827.0,929.72,691.59
2017,8,20,13,45,715.0,206.5,4.7,26.0,804.5,915.32,683.3
2017,8,20,14,0,711.0,202.0,4.8,26.0,782.0,898.19,673.19
2017,8,20,14,15,700.5,198.5,4.85,25.5,752.0,873.5,658.89
2017,8,20,14,30,690.0,195.0,4.9,25.0,722.0,846.55,642.94
2017,8,20,14,45,678.5,189.5,5.0,25.0,686.5,814.5,622.26
2017,8,20,15,0,667.0,184.0,5.1,25.0,651.0,780.59,600.1
2017,8,20,15,15,649.0,178.5,5.1,24.5,610.0,739.7,572.89
2017,8,20,15,30,631.0,173.0,5.1,24.0,569.0,697.78,544.28
2017,8,20,15,45,610.5,165.0,5.15,23.5,524.5,650.57,511.39
2017,8,20,16,0,590.0,157.0,5.2,23.0,480.0,603.05,477.51
2017,8,20,16,15,560.5,148.5,5.15,22.0,432.0,546.07,436.17
2017,8,20,16,30,531.0,140.0,5.1,21.0,384.0,493.5,396.97
2017,8,20,16,45,495.5,129.0,5.1,20.5,335.0,436.16,352.23
2017,8,20,17,0,460.0,118.0,5.1,20.0,286.0,381.19,308.16
2017,8,20,17,15,410.5,105.5,4.95,19.0,237.5,320.58,258.72
2017,8,20,17,30,361.0,93.0,4.8,18.0,189.0,264.44,211.64
2017,8,20,17,45,297.0,76.5,4.65,17.5,143.5,203.28,159.34
2017,8,20,18,0,233.0,60.0,4.5,17.0,98.0,148.81,112.29
2017,8,20,18,15,156.5,40.0,4.35,16.5,61.5,89.77,62.25
2017,8,20,18,30,80.0,20.0,4.2,16.0,25.0,40.73,15.85
2017,8,20,18,45,40.0,10.0,4.05,15.5,12.5,15.84,0.0
2017,8,20,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,21,5,45,48.0,15.0,3.25,13.5,19.5,12.78,0.0
2017,8,21,6,0,96.0,30.0,3.5,14.0,39.0,24.97,14.77
2017,8,21,6,15,163.5,51.5,3.55,14.5,78.0,41.72,30.76
2017,8,21,6,30,231.0,73.0,3.6,15.0,117.0,57.83,45.51
2017,8,21,6,45,291.0,90.0,3.7,15.5,163.0,86.55,59.56
2017,8,21,7,0,351.0,107.0,3.8,16.0,209.0,123.15,83.42
2017,8,21,7,15,237.5,132.5,3.75,16.5,208.0,152.22,111.68
2017,8,21,7,30,124.0,158.0,3.7,17.0,207.0,168.26,129.81
2017,8,21,7,45,195.0,176.5,3.7,17.5,265.5,213.17,164.56
2017,8,21,8,0,266.0,195.0,3.7,18.0,324.0,263.79,204.47
2017,8,21,8,15,277.0,216.5,3.7,18.5,363.0,304.24,237.33
2017,8,21,8,30,288.0,238.0,3.7,19.0,402.0,345.78,270.41
2017,8,21,8,45,467.5,205.5,3.7,19.5,496.5,420.2,328.9
2017,8,21,9,0,647.0,173.0,3.7,20.0,591.0,512.82,401.17
2017,8,21,9,15,664.0,177.5,3.7,20.5,631.0,560.42,437.43
2017,8,21,9,30,681.0,182.0,3.7,21.0,671.0,608.29,473.13
2017,8,21,9,45,697.5,184.5,3.75,21.5,706.5,653.93,506.52
2017,8,21,10,0,714.0,187.0,3.8,22.0,742.0,699.27,538.96
2017,8,21,10,15,724.0,189.5,3.85,22.5,770.0,739.13,566.77
2017,8,21,10,30,734.0,192.0,3.9,23.0,798.0,777.71,593.19
2017,8,21,10,45,744.5,192.0,3.95,23.5,821.0,812.74,615.89
2017,8,21,11,0,755.0,192.0,4.0,24.0,844.0,846.08,637.24
2017,8,21,11,15,759.5,193.5,4.05,24.0,858.0,873.73,655.82
2017,8,21,11,30,764.0,195.0,4.1,24.0,872.0,896.46,671.07
2017,8,21,11,45,771.0,192.5,4.2,24.5,880.5,917.24,683.97
2017,8,21,12,0,778.0,190.0,4.3,25.0,889.0,935.44,695.17
2017,8,21,12,15,777.5,189.5,4.4,25.0,887.5,945.8,702.52
2017,8,21,12,30,777.0,189.0,4.5,25.0,886.0,953.22,708.05
2017,8,21,12,45,776.0,187.5,4.6,25.0,877.5,956.15,710.91
2017,8,21,13,0,775.0,186.0,4.7,25.0,869.0,956.05,711.95
2017,8,21,13,15,769.5,184.5,4.7,25.0,852.5,948.58,707.35
2017,8,21,13,30,764.0,183.0,4.7,25.0,836.0,938.14,700.91
2017,8,21,13,45,764.0,176.5,4.75,25.0,814.0,924.87,693.01
2017,8,21,14,0,764.0,170.0,4.8,25.0,792.0,908.61,683.14
2017,8,21,14,15,753.5,167.5,4.8,24.5,761.0,887.72,671.15
2017,8,21,14,30,743.0,165.0,4.8,24.0,730.0,860.68,654.87
2017,8,21,14,45,734.5,159.0,4.8,24.0,694.5,829.33,634.2
2017,8,21,15,0,726.0,153.0,4.8,24.0,659.0,795.82,611.93
2017,8,21,15,15,708.0,149.0,4.7,23.5,617.5,754.76,584.75
2017,8,21,15,30,690.0,145.0,4.6,23.0,576.0,712.53,556.46
2017,8,21,15,45,671.0,138.0,4.55,22.5,531.0,665.38,523.76
2017,8,21,16,0,652.0,131.0,4.5,22.0,486.0,617.69,489.62
2017,8,21,16,15,623.0,125.0,4.4,21.0,437.5,564.16,450.83
2017,8,21,16,30,594.0,119.0,4.3,20.0,389.0,511.49,411.58
2017,8,21,16,45,447.5,124.5,4.25,19.5,314.0,402.46,325.36
2017,8,21,17,0,301.0,130.0,4.2,19.0,239.0,303.65,245.54
2017,8,21,17,15,262.0,114.5,4.1,18.5,198.5,253.5,204.34
2017,8,21,17,30,223.0,99.0,4.0,18.0,158.0,207.02,165.21
2017,8,21,17,45,184.5,79.0,3.95,17.5,120.5,159.37,124.53
2017,8,21,18,0,146.0,59.0,3.9,17.0,83.0,115.62,86.76
2017,8,21,18,15,86.0,39.5,3.9,16.5,52.5,70.92,48.86
2017,8,21,18,30,26.0,20.0,3.9,16.0,22.0,27.39,7.36
2017,8,21,18,45,13.0,10.0,3.9,15.5,11.0,11.75,0.0
2017,8,21,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,22,5,45,90.0,15.0,2.9,12.5,23.0,14.74,0.0
2017,8,22,6,0,180.0,30.0,3.1,13.0,46.0,23.2,13.2
2017,8,22,6,15,271.5,45.5,3.05,13.5,87.5,34.51,24.57
2017,8,22,6,30,363.0,61.0,3.0,14.0,129.0,45.26,34.58
2017,8,22,6,45,426.0,72.5,3.0,14.5,177.0,74.22,45.96
2017,8,22,7,0,489.0,84.0,3.0,15.0,225.0,117.25,73.06
