Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,7,15,536.0,92.5,2.9,15.5,275.5,161.83,107.15
2017,8,22,7,30,583.0,101.0,2.8,16.0,326.0,211.78,148.67
2017,8,22,7,45,614.5,108.5,2.75,17.0,376.0,261.75,191.65
2017,8,22,8,0,646.0,116.0,2.7,18.0,426.0,314.87,236.96
2017,8,22,8,15,672.0,122.0,2.7,18.5,474.0,367.42,281.63
2017,8,22,8,30,698.0,128.0,2.7,19.0,522.0,422.02,326.79
2017,8,22,8,45,714.5,133.5,2.7,19.5,566.5,473.3,368.21
2017,8,22,9,0,731.0,139.0,2.7,20.0,611.0,525.12,408.76
2017,8,22,9,15,746.5,143.0,2.75,20.5,651.5,575.22,446.99
2017,8,22,9,30,762.0,147.0,2.8,21.0,692.0,625.25,484.11
2017,8,22,9,45,771.0,151.5,2.9,22.0,726.0,671.57,516.73
2017,8,22,10,0,780.0,156.0,3.0,23.0,760.0,715.9,547.08
2017,8,22,10,15,788.5,158.0,3.1,23.5,788.5,756.1,574.39
2017,8,22,10,30,797.0,160.0,3.2,24.0,817.0,794.7,599.59
2017,8,22,10,45,802.0,162.5,3.35,24.5,838.0,829.13,621.96
2017,8,22,11,0,807.0,165.0,3.5,25.0,859.0,861.37,642.74
2017,8,22,11,15,811.0,166.0,3.65,25.0,873.0,888.89,661.53
2017,8,22,11,30,815.0,167.0,3.8,25.0,887.0,913.86,678.67
2017,8,22,11,45,816.5,167.0,3.95,25.5,893.5,932.83,690.48
2017,8,22,12,0,818.0,167.0,4.1,26.0,900.0,948.91,700.43
2017,8,22,12,15,817.5,167.0,4.25,26.0,898.5,960.11,708.59
2017,8,22,12,30,817.0,167.0,4.4,26.0,897.0,968.23,714.83
2017,8,22,12,45,825.5,159.5,4.55,26.0,891.0,974.12,719.69
2017,8,22,13,0,834.0,152.0,4.7,26.0,885.0,976.79,723.0
2017,8,22,13,15,830.0,150.5,4.8,25.5,868.0,970.41,721.42
2017,8,22,13,30,826.0,149.0,4.9,25.0,851.0,960.86,717.82
2017,8,22,13,45,823.0,145.0,5.0,25.0,828.0,946.49,709.55
2017,8,22,14,0,820.0,141.0,5.1,25.0,805.0,929.02,699.21
2017,8,22,14,15,811.5,139.0,5.1,25.0,774.5,905.67,684.19
2017,8,22,14,30,803.0,137.0,5.1,25.0,744.0,879.65,667.35
2017,8,22,14,45,794.5,132.5,5.15,25.0,708.5,848.44,647.14
2017,8,22,15,0,786.0,128.0,5.2,25.0,673.0,814.88,625.17
2017,8,22,15,15,770.5,124.5,5.15,24.5,631.0,774.54,598.89
2017,8,22,15,30,755.0,121.0,5.1,24.0,589.0,732.7,571.23
2017,8,22,15,45,737.5,115.5,5.1,23.5,543.5,688.39,541.56
2017,8,22,16,0,720.0,110.0,5.1,23.0,498.0,640.79,508.31
2017,8,22,16,15,693.0,105.0,5.05,22.5,449.0,586.92,468.48
2017,8,22,16,30,666.0,100.0,5.0,22.0,400.0,533.62,428.04
2017,8,22,16,45,631.0,93.5,4.95,21.5,349.5,474.97,382.26
2017,8,22,17,0,596.0,87.0,4.9,21.0,299.0,418.31,336.69
2017,8,22,17,15,545.0,79.0,4.8,20.0,248.5,354.8,284.77
2017,8,22,17,30,494.0,71.0,4.7,19.0,198.0,295.59,234.74
2017,8,22,17,45,420.0,60.0,4.6,18.5,150.5,229.48,177.78
2017,8,22,18,0,346.0,49.0,4.5,18.0,103.0,169.96,125.86
2017,8,22,18,15,239.5,34.0,4.35,17.5,65.0,107.38,72.49
2017,8,22,18,30,133.0,19.0,4.2,17.0,27.0,51.87,11.52
2017,8,22,18,45,66.5,9.5,4.05,16.5,13.5,18.94,0.0
2017,8,22,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,23,5,45,101.5,14.5,3.25,12.5,23.0,14.25,0.0
2017,8,23,6,0,203.0,29.0,3.5,13.0,46.0,22.45,12.35
2017,8,23,6,15,299.0,42.5,3.55,13.5,88.0,32.17,22.47
2017,8,23,6,30,395.0,56.0,3.6,14.0,130.0,41.7,31.4
2017,8,23,6,45,465.0,65.5,3.65,15.0,179.0,69.15,40.88
2017,8,23,7,0,535.0,75.0,3.7,16.0,228.0,112.77,67.25
2017,8,23,7,15,581.0,82.5,3.7,16.5,279.5,158.95,102.51
2017,8,23,7,30,627.0,90.0,3.7,17.0,331.0,210.31,145.44
2017,8,23,7,45,664.0,95.0,3.7,17.5,382.5,261.94,190.38
2017,8,23,8,0,701.0,100.0,3.7,18.0,434.0,317.25,238.44
2017,8,23,8,15,726.5,104.5,3.65,18.5,483.0,371.14,284.9
2017,8,23,8,30,752.0,109.0,3.6,19.0,532.0,428.8,333.1
2017,8,23,8,45,773.5,111.5,3.6,20.0,578.5,482.08,376.01
2017,8,23,9,0,795.0,114.0,3.6,21.0,625.0,536.27,418.14
2017,8,23,9,15,809.0,117.0,3.6,21.5,666.0,587.18,457.25
2017,8,23,9,30,823.0,120.0,3.6,22.0,707.0,637.72,494.93
2017,8,23,9,45,824.5,127.0,3.6,23.0,740.0,683.1,526.62
2017,8,23,10,0,826.0,134.0,3.6,24.0,773.0,726.61,555.77
2017,8,23,10,15,834.5,136.0,3.6,24.5,802.0,768.45,583.05
2017,8,23,10,30,843.0,138.0,3.6,25.0,831.0,808.56,608.76
2017,8,23,10,45,852.0,137.5,3.6,25.5,853.5,844.64,631.41
2017,8,23,11,0,861.0,137.0,3.6,26.0,876.0,875.79,650.5
2017,8,23,11,15,865.0,138.0,3.7,26.0,890.5,904.03,669.4
2017,8,23,11,30,869.0,139.0,3.8,26.0,905.0,929.55,686.5
2017,8,23,11,45,873.5,137.5,3.9,26.5,912.5,950.18,699.04
2017,8,23,12,0,878.0,136.0,4.0,27.0,920.0,967.85,709.66
2017,8,23,12,15,878.0,136.0,4.15,27.0,919.0,979.67,718.19
2017,8,23,12,30,878.0,136.0,4.3,27.0,918.0,988.26,724.74
2017,8,23,12,45,871.5,138.0,4.45,27.0,908.0,989.34,726.44
2017,8,23,13,0,865.0,140.0,4.6,27.0,898.0,987.13,726.15
2017,8,23,13,15,861.0,139.0,4.75,26.5,881.0,980.98,725.25
2017,8,23,13,30,857.0,138.0,4.9,26.0,864.0,971.6,722.23
2017,8,23,13,45,853.5,135.0,5.05,26.0,840.5,963.3,718.54
2017,8,23,14,0,850.0,132.0,5.2,26.0,817.0,945.92,708.67
2017,8,23,14,15,841.0,130.0,5.3,25.5,786.5,921.5,695.06
2017,8,23,14,30,832.0,128.0,5.4,25.0,756.0,894.35,679.45
2017,8,23,14,45,823.5,124.0,5.5,25.0,719.5,862.89,659.3
2017,8,23,15,0,815.0,120.0,5.6,25.0,683.0,829.0,637.28
2017,8,23,15,15,800.0,117.0,5.6,24.5,640.5,788.67,611.21
2017,8,23,15,30,785.0,114.0,5.6,24.0,598.0,746.74,583.64
2017,8,23,15,45,769.0,108.5,5.6,23.5,552.0,699.98,552.07
2017,8,23,16,0,753.0,103.0,5.6,23.0,506.0,652.19,519.03
2017,8,23,16,15,726.0,98.5,5.55,22.0,456.0,599.6,480.84
2017,8,23,16,30,699.0,94.0,5.5,21.0,406.0,545.42,440.28
2017,8,23,16,45,668.5,86.5,5.45,20.5,355.0,486.72,394.08
2017,8,23,17,0,638.0,79.0,5.4,20.0,304.0,429.53,347.64
2017,8,23,17,15,586.5,72.0,5.25,19.0,252.5,364.93,294.22
2017,8,23,17,30,535.0,65.0,5.1,18.0,201.0,304.65,242.68
2017,8,23,17,45,465.5,55.0,4.95,17.0,153.0,239.31,185.93
2017,8,23,18,0,396.0,45.0,4.8,16.0,105.0,181.03,134.32
2017,8,23,18,15,277.0,31.5,4.65,15.5,65.5,114.32,76.67
2017,8,23,18,30,158.0,18.0,4.5,15.0,26.0,55.54,4.48
2017,8,23,18,45,79.0,9.0,4.4,14.5,13.0,20.02,0.0
2017,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,24,5,45,151.0,12.5,4.1,12.5,25.0,12.29,0.0
2017,8,24,6,0,302.0,25.0,4.3,13.0,50.0,19.18,9.48
2017,8,24,6,15,407.0,35.0,4.35,13.5,94.5,25.75,16.83
2017,8,24,6,30,512.0,45.0,4.4,14.0,139.0,31.9,22.69
2017,8,24,6,45,577.5,52.0,4.5,15.0,190.0,60.89,31.38
2017,8,24,7,0,643.0,59.0,4.6,16.0,241.0,108.24,59.12
2017,8,24,7,15,686.0,64.0,4.6,16.5,294.0,160.26,99.16
2017,8,24,7,30,729.0,69.0,4.6,17.0,347.0,214.39,145.1
2017,8,24,7,45,759.0,73.0,4.65,17.5,399.0,268.65,193.36
2017,8,24,8,0,789.0,77.0,4.7,18.0,451.0,325.7,244.03
2017,8,24,8,15,811.0,80.5,4.7,18.5,501.0,381.78,293.28
2017,8,24,8,30,833.0,84.0,4.7,19.0,551.0,439.24,342.35
2017,8,24,8,45,848.0,87.0,4.7,19.5,597.0,495.71,389.22
2017,8,24,9,0,863.0,90.0,4.7,20.0,643.0,550.16,433.1
2017,8,24,9,15,875.5,92.0,4.65,20.5,684.0,601.99,473.53
2017,8,24,9,30,888.0,94.0,4.6,21.0,725.0,653.11,512.15
2017,8,24,9,45,864.0,113.0,4.6,21.5,752.0,695.15,542.45
2017,8,24,10,0,840.0,132.0,4.6,22.0,779.0,733.8,569.03
2017,8,24,10,15,848.5,134.0,4.6,22.0,808.0,776.16,598.41
2017,8,24,10,30,857.0,136.0,4.6,22.0,837.0,816.74,626.25
2017,8,24,10,45,867.0,135.0,4.6,22.5,860.5,851.29,648.37
2017,8,24,11,0,877.0,134.0,4.6,23.0,884.0,885.53,670.1
2017,8,24,11,15,880.5,135.0,4.6,23.0,898.5,913.71,688.83
2017,8,24,11,30,884.0,136.0,4.6,23.0,913.0,939.08,705.67
2017,8,24,11,45,888.5,134.5,4.7,23.5,920.5,959.95,718.81
2017,8,24,12,0,893.0,133.0,4.8,24.0,928.0,977.79,729.96
2017,8,24,12,15,893.0,133.0,4.85,24.0,927.0,989.73,738.3
2017,8,24,12,30,893.0,133.0,4.9,24.0,926.0,998.38,744.57
2017,8,24,12,45,902.5,126.0,4.95,24.0,920.5,1005.6,750.04
2017,8,24,13,0,912.0,119.0,5.0,24.0,915.0,1009.37,753.3
2017,8,24,13,15,908.5,118.0,5.0,23.5,898.0,1003.38,751.24
2017,8,24,13,30,905.0,117.0,5.0,23.0,881.0,993.98,747.03
2017,8,24,13,45,902.5,114.0,5.0,23.0,858.0,980.05,738.36
2017,8,24,14,0,900.0,111.0,5.0,23.0,835.0,962.79,727.52
2017,8,24,14,15,892.5,109.5,5.0,22.5,803.5,939.33,713.91
2017,8,24,14,30,885.0,108.0,5.0,22.0,772.0,912.96,698.26
2017,8,24,14,45,879.0,104.0,5.05,21.5,735.5,882.39,679.89
2017,8,24,15,0,873.0,100.0,5.1,21.0,699.0,849.12,659.4
2017,8,24,15,15,859.5,97.5,5.1,20.5,656.0,808.89,633.37
2017,8,24,15,30,846.0,95.0,5.1,20.0,613.0,771.21,608.89
2017,8,24,15,45,830.0,91.0,5.2,20.0,566.0,723.8,576.1
2017,8,24,16,0,814.0,87.0,5.3,20.0,519.0,675.23,541.91
2017,8,24,16,15,789.0,83.0,5.2,19.5,468.5,619.85,501.05
2017,8,24,16,30,764.0,79.0,5.1,19.0,418.0,564.66,458.48
2017,8,24,16,45,729.5,74.5,5.1,18.5,365.0,504.04,410.56
2017,8,24,17,0,695.0,70.0,5.1,18.0,312.0,446.85,363.72
2017,8,24,17,15,644.5,64.0,5.0,17.0,259.0,381.11,308.94
2017,8,24,17,30,594.0,58.0,4.9,16.0,206.0,319.55,255.72
2017,8,24,17,45,510.5,50.5,4.8,15.5,156.0,249.05,193.78
2017,8,24,18,0,427.0,43.0,4.7,15.0,106.0,187.03,138.46
2017,8,24,18,15,296.0,30.5,4.6,14.5,66.0,117.11,77.59
2017,8,24,18,30,165.0,18.0,4.5,14.0,26.0,55.77,0.0
2017,8,24,18,45,82.5,9.0,4.45,13.5,13.0,20.28,0.0
2017,8,24,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,8,25,5,45,149.0,13.0,2.7,10.5,25.0,12.78,0.0
2017,8,25,6,0,298.0,26.0,3.0,11.0,50.0,20.3,10.19
2017,8,25,6,15,409.0,36.0,3.0,11.5,95.0,26.83,17.92
2017,8,25,6,30,520.0,46.0,3.0,12.0,140.0,32.94,23.82
2017,8,25,6,45,589.5,52.5,3.0,13.0,192.5,60.84,31.76
2017,8,25,7,0,659.0,59.0,3.0,14.0,245.0,108.78,59.47
2017,8,25,7,15,703.0,64.0,2.9,14.5,298.5,161.85,100.29
2017,8,25,7,30,747.0,69.0,2.8,15.0,352.0,217.15,147.2
2017,8,25,7,45,779.5,72.5,2.75,16.0,405.5,272.63,196.01
2017,8,25,8,0,812.0,76.0,2.7,17.0,459.0,331.16,247.12
2017,8,25,8,15,834.0,79.5,2.65,17.5,510.0,388.51,296.91
2017,8,25,8,30,856.0,83.0,2.6,18.0,561.0,449.27,347.82
2017,8,25,8,45,873.0,85.0,2.6,19.0,608.0,504.88,392.59
2017,8,25,9,0,890.0,87.0,2.6,20.0,655.0,560.69,435.8
2017,8,25,9,15,902.5,89.0,2.6,20.5,697.0,613.82,476.29
2017,8,25,9,30,915.0,91.0,2.6,21.0,739.0,666.17,514.91
2017,8,25,9,45,919.0,95.5,2.6,22.0,773.5,714.22,548.08
2017,8,25,10,0,923.0,100.0,2.6,23.0,808.0,760.32,576.96
2017,8,25,10,15,929.5,101.5,2.6,23.5,837.5,803.19,604.21
2017,8,25,10,30,936.0,103.0,2.6,24.0,867.0,843.89,629.6
2017,8,25,10,45,942.5,103.0,2.65,25.0,890.0,880.72,651.18
2017,8,25,11,0,949.0,103.0,2.7,26.0,913.0,914.96,670.77
2017,8,25,11,15,952.0,103.5,2.7,26.5,927.0,943.89,687.62
2017,8,25,11,30,955.0,104.0,2.7,27.0,941.0,969.73,702.4
2017,8,25,11,45,957.5,103.5,2.75,27.5,948.0,990.88,714.58
2017,8,25,12,0,960.0,103.0,2.8,28.0,955.0,1008.7,724.67
2017,8,25,12,15,959.5,103.0,2.85,28.5,953.5,1020.75,731.17
2017,8,25,12,30,959.0,103.0,2.9,29.0,952.0,1029.24,735.54
2017,8,25,12,45,960.0,101.0,2.95,29.5,943.0,1033.47,737.35
2017,8,25,13,0,961.0,99.0,3.0,30.0,934.0,1034.06,737.02
2017,8,25,13,15,957.5,98.0,3.05,30.0,917.0,1027.74,733.94
2017,8,25,13,30,954.0,97.0,3.1,30.0,900.0,1017.83,728.74
2017,8,25,13,45,949.0,96.0,3.2,30.0,875.0,1002.97,720.89
2017,8,25,14,0,944.0,95.0,3.3,30.0,850.0,984.71,710.9
2017,8,25,14,15,936.5,93.5,3.35,30.0,818.0,960.32,696.6
2017,8,25,14,30,929.0,92.0,3.4,30.0,786.0,932.86,680.29
2017,8,25,14,45,919.0,90.0,3.45,30.0,747.5,899.77,660.2
2017,8,25,15,0,909.0,88.0,3.5,30.0,709.0,864.08,638.25
2017,8,25,15,15,895.5,86.0,3.5,29.5,665.5,823.18,613.54
2017,8,25,15,30,882.0,84.0,3.5,29.0,622.0,780.35,587.15
2017,8,25,15,45,864.0,81.5,3.55,29.0,573.5,731.96,555.51
2017,8,25,16,0,846.0,79.0,3.6,29.0,525.0,686.32,525.32
2017,8,25,16,15,821.5,75.5,3.65,28.0,473.0,630.49,488.24
2017,8,25,16,30,797.0,72.0,3.7,27.0,421.0,574.73,448.69
2017,8,25,16,45,762.5,68.0,3.75,26.5,367.5,513.19,402.32
2017,8,25,17,0,728.0,64.0,3.8,26.0,314.0,453.36,355.51
2017,8,25,17,15,678.0,58.5,3.8,24.5,260.5,386.76,302.86
2017,8,25,17,30,628.0,53.0,3.8,23.0,207.0,325.89,252.43
2017,8,25,17,45,548.5,45.5,3.8,21.5,156.0,255.28,192.83
2017,8,25,18,0,469.0,38.0,3.8,20.0,105.0,192.82,138.68
2017,8,25,18,15,332.5,27.0,3.8,19.0,64.5,121.37,77.07
2017,8,25,18,30,196.0,16.0,3.8,18.0,24.0,58.45,0.0
2017,8,25,18,45,98.0,8.0,3.8,17.0,12.0,21.14,0.0
2017,8,25,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,26,5,45,140.0,12.5,2.0,12.5,23.0,12.29,0.0
2017,8,26,6,0,280.0,25.0,2.3,13.0,46.0,19.48,9.1
2017,8,26,6,15,390.5,35.0,2.25,13.5,90.0,26.05,17.04
2017,8,26,6,30,501.0,45.0,2.2,14.0,134.0,32.2,22.95
2017,8,26,6,45,570.0,51.5,2.2,15.0,185.0,58.31,30.29
2017,8,26,7,0,639.0,58.0,2.2,16.0,236.0,105.01,56.79
2017,8,26,7,15,683.0,63.0,2.15,17.0,289.0,156.87,95.95
2017,8,26,7,30,727.0,68.0,2.1,18.0,342.0,211.0,140.95
2017,8,26,7,45,759.0,72.0,2.05,19.5,394.5,265.67,187.93
2017,8,26,8,0,791.0,76.0,2.0,21.0,447.0,323.35,236.9
2017,8,26,8,15,813.5,79.0,2.0,22.0,497.0,379.27,284.0
2017,8,26,8,30,836.0,82.0,2.0,23.0,547.0,436.6,330.61
2017,8,26,8,45,853.5,84.5,2.05,24.0,593.5,493.94,375.63
2017,8,26,9,0,871.0,87.0,2.1,25.0,640.0,549.51,417.7
2017,8,26,9,15,883.5,89.0,2.05,26.0,681.5,601.72,455.38
2017,8,26,9,30,896.0,91.0,2.0,27.0,723.0,653.19,491.02
2017,8,26,9,45,901.0,95.0,2.0,28.0,757.5,700.59,522.69
2017,8,26,10,0,906.0,99.0,2.0,29.0,792.0,746.16,550.35
2017,8,26,10,15,913.5,100.5,2.05,29.5,821.5,789.11,577.11
2017,8,26,10,30,921.0,102.0,2.1,30.0,851.0,829.99,602.19
2017,8,26,10,45,926.5,103.0,2.15,31.0,873.5,866.47,622.87
2017,8,26,11,0,932.0,104.0,2.2,32.0,896.0,900.37,641.64
2017,8,26,11,15,935.5,104.5,2.2,32.5,911.0,929.25,657.89
2017,8,26,11,30,939.0,105.0,2.2,33.0,926.0,955.13,672.18
2017,8,26,11,45,941.0,105.0,2.25,34.0,933.0,975.99,682.41
2017,8,26,12,0,943.0,105.0,2.3,35.0,940.0,993.55,690.61
2017,8,26,12,15,943.0,105.0,2.4,35.0,939.0,1005.83,698.98
2017,8,26,12,30,943.0,105.0,2.5,35.0,938.0,1014.61,705.36
2017,8,26,12,45,941.5,104.5,2.65,35.5,928.5,1017.89,707.5
2017,8,26,13,0,940.0,104.0,2.8,36.0,919.0,1017.61,707.54
2017,8,26,13,15,936.5,103.5,2.9,36.0,902.0,1011.85,705.33
2017,8,26,13,30,933.0,103.0,3.0,36.0,885.0,1002.58,701.05
2017,8,26,13,45,928.0,101.5,3.15,36.0,860.5,987.37,693.53
2017,8,26,14,0,923.0,100.0,3.3,36.0,836.0,968.82,683.9
2017,8,26,14,15,915.5,98.5,3.35,35.5,804.0,944.77,671.48
2017,8,26,14,30,908.0,97.0,3.4,35.0,772.0,917.71,657.07
2017,8,26,14,45,897.5,95.5,3.45,35.0,734.0,885.23,637.67
2017,8,26,15,0,887.0,94.0,3.5,35.0,696.0,850.24,616.53
2017,8,26,15,15,873.0,91.5,3.5,34.5,652.5,809.05,592.01
2017,8,26,15,30,859.0,89.0,3.5,34.0,609.0,766.02,565.91
2017,8,26,15,45,840.5,86.0,3.5,34.0,561.0,721.63,537.33
2017,8,26,16,0,822.0,83.0,3.5,34.0,513.0,671.96,504.64
2017,8,26,16,15,796.5,79.5,3.5,33.0,461.5,616.47,467.93
2017,8,26,16,30,771.0,76.0,3.5,32.0,410.0,561.2,429.33
2017,8,26,16,45,736.5,71.0,3.5,31.0,357.0,499.78,384.62
2017,8,26,17,0,702.0,66.0,3.5,30.0,304.0,440.11,339.38
2017,8,26,17,15,650.0,60.5,3.45,28.5,251.0,375.69,289.13
2017,8,26,17,30,598.0,55.0,3.4,27.0,198.0,314.06,238.96
2017,8,26,17,45,517.0,46.5,3.4,26.0,148.5,243.61,180.24
2017,8,26,18,0,436.0,38.0,3.4,25.0,99.0,181.53,127.34
2017,8,26,18,15,298.0,26.0,3.55,24.0,59.5,110.98,67.37
2017,8,26,18,30,160.0,14.0,3.7,23.0,20.0,43.25,0.0
2017,8,26,18,45,80.0,7.0,3.85,22.0,10.0,6.88,0.0
2017,8,26,19,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,27,5,45,122.5,12.0,3.1,15.5,21.5,11.8,0.0
2017,8,27,6,0,245.0,24.0,3.4,16.0,43.0,18.66,7.91
2017,8,27,6,15,355.0,35.5,3.35,16.5,85.5,26.67,17.26
2017,8,27,6,30,465.0,47.0,3.3,17.0,128.0,34.14,24.29
2017,8,27,6,45,532.5,54.5,3.25,17.5,178.0,58.69,31.59
2017,8,27,7,0,600.0,62.0,3.2,18.0,228.0,103.91,57.17
2017,8,27,7,15,646.0,68.0,3.05,19.0,280.5,152.36,93.18
2017,8,27,7,30,692.0,74.0,2.9,20.0,333.0,205.91,137.25
2017,8,27,7,45,724.0,78.5,2.75,21.0,384.5,261.46,184.86
2017,8,27,8,0,756.0,83.0,2.6,22.0,436.0,317.68,232.82
2017,8,27,8,15,779.5,86.5,2.45,23.5,485.5,372.56,278.29
2017,8,27,8,30,803.0,90.0,2.3,25.0,535.0,429.02,323.18
2017,8,27,8,45,820.5,93.0,2.15,26.5,580.5,483.41,364.57
2017,8,27,9,0,838.0,96.0,2.0,28.0,626.0,538.2,404.22
2017,8,27,9,15,851.5,98.0,1.9,29.0,667.0,590.76,441.4
2017,8,27,9,30,865.0,100.0,1.8,30.0,708.0,641.44,475.71
2017,8,27,9,45,871.0,104.0,1.75,31.0,742.5,688.2,506.15
2017,8,27,10,0,877.0,108.0,1.7,32.0,777.0,733.27,533.18
2017,8,27,10,15,885.0,109.5,1.7,33.0,806.0,775.51,557.54
2017,8,27,10,30,893.0,111.0,1.7,34.0,835.0,815.8,580.15
2017,8,27,10,45,899.5,111.5,1.7,35.0,857.5,851.71,599.56
2017,8,27,11,0,906.0,112.0,1.7,36.0,880.0,885.17,617.13
2017,8,27,11,15,909.5,112.5,1.65,36.5,894.0,913.39,631.96
2017,8,27,11,30,913.0,113.0,1.6,37.0,908.0,938.68,644.87
2017,8,27,11,45,915.5,112.5,1.6,37.5,915.0,958.99,655.3
2017,8,27,12,0,918.0,112.0,1.6,38.0,922.0,976.1,663.86
2017,8,27,12,15,918.0,112.0,1.7,38.0,920.5,988.06,672.1
2017,8,27,12,30,918.0,112.0,1.8,38.0,919.0,996.62,678.45
2017,8,27,12,45,917.0,111.0,1.95,38.5,910.0,999.73,680.82
2017,8,27,13,0,916.0,110.0,2.1,39.0,901.0,999.35,681.16
2017,8,27,13,15,912.5,109.0,2.25,38.5,884.0,993.1,680.87
2017,8,27,13,30,909.0,108.0,2.4,38.0,867.0,983.42,678.53
2017,8,27,13,45,904.5,106.5,2.55,38.0,842.5,968.9,671.78
2017,8,27,14,0,900.0,105.0,2.7,38.0,818.0,951.1,662.98
2017,8,27,14,15,892.0,103.0,2.8,37.5,786.5,926.42,650.78
2017,8,27,14,30,884.0,101.0,2.9,37.0,755.0,898.84,636.62
2017,8,27,14,45,874.0,98.5,3.05,37.0,717.5,866.24,618.05
2017,8,27,15,0,864.0,96.0,3.2,37.0,680.0,831.18,597.64
2017,8,27,15,15,849.5,93.5,3.25,36.5,637.0,790.27,573.72
2017,8,27,15,30,835.0,91.0,3.3,36.0,594.0,751.96,551.18
2017,8,27,15,45,816.5,88.0,3.4,36.0,546.5,704.14,520.78
2017,8,27,16,0,798.0,85.0,3.5,36.0,499.0,655.39,489.21
2017,8,27,16,15,772.0,81.0,3.55,35.0,448.5,600.03,452.51
2017,8,27,16,30,746.0,77.0,3.6,34.0,398.0,545.0,414.3
2017,8,27,16,45,709.5,72.5,3.7,33.0,345.5,484.23,370.32
2017,8,27,17,0,673.0,68.0,3.8,32.0,293.0,427.18,327.23
2017,8,27,17,15,620.0,61.5,3.9,30.5,241.0,361.18,276.13
2017,8,27,17,30,567.0,55.0,4.0,29.0,189.0,299.7,226.38
2017,8,27,17,45,484.5,46.5,4.15,27.5,140.5,230.65,169.46
2017,8,27,18,0,402.0,38.0,4.3,26.0,92.0,170.15,118.43
2017,8,27,18,15,266.0,25.5,4.35,25.0,54.5,101.65,59.55
2017,8,27,18,30,130.0,13.0,4.4,24.0,17.0,36.29,0.0
2017,8,27,18,45,65.0,6.5,4.45,23.0,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,5,45,145.0,11.0,2.7,15.5,21.5,10.81,0.0
2017,8,28,6,0,290.0,22.0,2.9,16.0,43.0,16.89,6.19
2017,8,28,6,15,401.5,32.0,2.8,16.5,86.5,23.6,14.6
2017,8,28,6,30,513.0,42.0,2.7,17.0,130.0,29.86,20.54
2017,8,28,6,45,581.5,48.0,2.6,17.5,181.0,53.85,26.9
2017,8,28,7,0,650.0,54.0,2.5,18.0,232.0,102.99,54.52
2017,8,28,7,15,693.5,59.0,2.35,19.0,285.0,152.74,91.35
2017,8,28,7,30,737.0,64.0,2.2,20.0,338.0,207.32,136.37
2017,8,28,7,45,767.5,67.5,2.1,21.0,390.0,261.67,183.24
2017,8,28,8,0,798.0,71.0,2.0,22.0,442.0,318.84,232.15
2017,8,28,8,15,820.0,74.0,1.95,23.0,491.5,374.93,279.29
2017,8,28,8,30,842.0,77.0,1.9,24.0,541.0,434.42,327.31
2017,8,28,8,45,858.5,79.5,1.9,25.0,587.0,489.49,370.41
2017,8,28,9,0,875.0,82.0,1.9,26.0,633.0,544.74,411.94
2017,8,28,9,15,887.5,84.0,1.9,27.0,674.5,597.09,449.76
2017,8,28,9,30,900.0,86.0,1.9,28.0,716.0,648.7,485.61
2017,8,28,9,45,909.0,87.5,1.9,29.0,751.5,696.47,517.46
2017,8,28,10,0,918.0,89.0,1.9,30.0,787.0,742.69,545.32
2017,8,28,10,15,924.5,90.5,1.9,30.5,816.0,785.26,571.29
2017,8,28,10,30,931.0,92.0,1.9,31.0,845.0,825.65,595.47
2017,8,28,10,45,935.5,93.0,1.95,32.0,866.5,861.52,615.63
2017,8,28,11,0,940.0,94.0,2.0,33.0,888.0,894.7,633.83
2017,8,28,11,15,942.5,94.5,2.0,33.5,902.0,922.79,649.45
2017,8,28,11,30,945.0,95.0,2.0,34.0,916.0,947.78,663.09
2017,8,28,11,45,945.5,95.5,2.0,35.0,922.0,967.74,672.19
2017,8,28,12,0,946.0,96.0,2.0,36.0,928.0,984.32,679.23
2017,8,28,12,15,946.0,96.0,2.1,36.5,926.5,996.46,686.14
2017,8,28,12,30,946.0,96.0,2.2,37.0,925.0,1005.09,691.02
2017,8,28,12,45,938.0,99.0,2.3,37.5,914.0,1005.68,691.13
2017,8,28,13,0,930.0,102.0,2.4,38.0,903.0,1002.72,689.23
2017,8,28,13,15,926.5,101.5,2.55,37.5,885.5,996.84,689.02
2017,8,28,13,30,923.0,101.0,2.7,37.0,868.0,987.49,686.69
2017,8,28,13,45,916.5,100.0,2.85,37.0,843.0,971.37,678.73
2017,8,28,14,0,910.0,99.0,3.0,37.0,818.0,951.99,668.73
2017,8,28,14,15,902.0,97.5,3.1,36.5,786.0,927.57,656.5
2017,8,28,14,30,894.0,96.0,3.2,36.0,754.0,900.22,642.27
2017,8,28,14,45,882.0,94.5,3.3,36.0,715.5,866.67,622.52
2017,8,28,15,0,870.0,93.0,3.4,36.0,677.0,830.76,601.04
2017,8,28,15,15,855.0,90.5,3.5,35.5,633.5,789.19,576.71
2017,8,28,15,30,840.0,88.0,3.6,35.0,590.0,750.22,553.69
2017,8,28,15,45,818.5,85.5,3.75,34.5,542.0,700.56,522.95
2017,8,28,16,0,797.0,83.0,3.9,34.0,494.0,650.22,490.96
2017,8,28,16,15,770.0,79.5,4.0,33.0,443.0,594.83,453.67
2017,8,28,16,30,743.0,76.0,4.1,32.0,392.0,539.86,414.92
2017,8,28,16,45,703.0,71.5,4.25,31.0,339.0,477.35,368.97
2017,8,28,17,0,663.0,67.0,4.4,30.0,286.0,418.92,324.18
2017,8,28,17,15,608.0,61.0,4.5,28.0,234.0,353.24,273.09
2017,8,28,17,30,553.0,55.0,4.6,26.0,182.0,292.3,223.45
2017,8,28,17,45,463.5,46.0,4.75,24.5,134.0,221.28,164.24
2017,8,28,18,0,374.0,37.0,4.9,23.0,86.0,159.66,111.86
2017,8,28,18,15,239.5,24.0,4.85,22.0,50.0,92.06,52.08
2017,8,28,18,30,105.0,11.0,4.8,21.0,14.0,29.45,0.0
2017,8,28,18,45,52.5,5.5,4.8,20.0,7.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,29,5,45,102.5,11.5,4.0,13.5,18.5,11.3,0.0
2017,8,29,6,0,205.0,23.0,4.1,14.0,37.0,17.99,6.48
2017,8,29,6,15,313.5,35.5,4.1,14.5,78.5,27.0,17.6
2017,8,29,6,30,422.0,48.0,4.1,15.0,120.0,35.39,25.56
2017,8,29,6,45,495.5,56.0,4.2,15.5,169.0,57.19,32.25
2017,8,29,7,0,569.0,64.0,4.3,16.0,218.0,101.11,56.86
2017,8,29,7,15,616.0,70.0,4.3,16.5,269.0,147.86,91.74
2017,8,29,7,30,663.0,76.0,4.3,17.0,320.0,199.86,135.12
2017,8,29,7,45,699.0,80.0,4.3,18.0,371.5,252.19,180.73
2017,8,29,8,0,735.0,84.0,4.3,19.0,423.0,310.0,230.87
2017,8,29,8,15,759.0,87.5,4.25,19.5,472.0,363.92,277.84
2017,8,29,8,30,783.0,91.0,4.2,20.0,521.0,419.48,324.94
2017,8,29,8,45,804.0,93.0,4.2,21.0,567.0,473.55,368.97
2017,8,29,9,0,825.0,95.0,4.2,22.0,613.0,528.38,412.04
2017,8,29,9,15,838.5,97.0,4.25,22.5,653.5,580.27,452.38
2017,8,29,9,30,852.0,99.0,4.3,23.0,694.0,630.31,490.24
2017,8,29,9,45,856.5,104.0,4.35,23.5,727.5,676.45,524.1
2017,8,29,10,0,861.0,109.0,4.4,24.0,761.0,720.82,554.85
2017,8,29,10,15,869.0,110.5,4.45,24.5,790.0,762.41,582.48
2017,8,29,10,30,877.0,112.0,4.5,25.0,819.0,802.08,608.51
2017,8,29,10,45,883.5,112.5,4.55,25.5,841.0,837.41,631.27
2017,8,29,11,0,890.0,113.0,4.6,26.0,863.0,870.33,652.23
2017,8,29,11,15,894.0,113.5,4.65,26.0,877.0,898.49,671.16
2017,8,29,11,30,898.0,114.0,4.7,26.0,891.0,923.79,688.2
2017,8,29,11,45,902.0,113.0,4.8,26.5,898.0,944.58,701.19
2017,8,29,12,0,906.0,112.0,4.9,27.0,905.0,962.25,712.14
2017,8,29,12,15,906.0,112.0,4.95,27.0,904.0,973.96,720.26
2017,8,29,12,30,906.0,112.0,5.0,27.0,903.0,982.3,726.28
2017,8,29,12,45,908.0,109.0,5.05,27.5,895.0,985.98,727.84
2017,8,29,13,0,910.0,106.0,5.1,28.0,887.0,986.2,727.23
2017,8,29,13,15,907.0,105.5,5.1,27.5,870.0,980.82,725.62
2017,8,29,13,30,904.0,105.0,5.1,27.0,853.0,972.02,721.85
2017,8,29,13,45,898.5,103.5,5.15,27.0,829.0,956.46,712.5
2017,8,29,14,0,893.0,102.0,5.2,27.0,805.0,937.67,701.06
2017,8,29,14,15,885.5,100.5,5.2,26.5,774.0,913.96,687.36
2017,8,29,14,30,878.0,99.0,5.2,26.0,743.0,887.36,671.63
2017,8,29,14,45,869.5,96.5,5.2,26.0,706.0,856.07,651.21
2017,8,29,15,0,861.0,94.0,5.2,26.0,669.0,822.26,628.96
2017,8,29,15,15,847.0,91.5,5.2,25.0,626.5,781.74,604.2
2017,8,29,15,30,833.0,89.0,5.2,24.0,584.0,743.79,580.86
2017,8,29,15,45,816.5,85.0,5.25,23.5,537.0,696.3,549.07
2017,8,29,16,0,800.0,81.0,5.3,23.0,490.0,647.75,515.88
2017,8,29,16,15,774.5,77.5,5.25,22.0,439.5,593.2,476.28
2017,8,29,16,30,749.0,74.0,5.2,21.0,389.0,538.95,435.28
2017,8,29,16,45,716.0,69.0,5.2,20.5,337.5,479.51,388.04
2017,8,29,17,0,683.0,64.0,5.2,20.0,286.0,421.75,340.5
2017,8,29,17,15,629.5,58.0,5.1,19.0,234.0,357.46,286.54
2017,8,29,17,30,576.0,52.0,5.0,18.0,182.0,296.16,233.28
2017,8,29,17,45,493.5,43.5,4.95,17.5,134.0,227.15,172.58
2017,8,29,18,0,411.0,35.0,4.9,17.0,86.0,166.79,118.64
2017,8,29,18,15,205.5,24.0,4.8,16.0,49.5,82.57,44.98
2017,8,29,18,30,0.0,13.0,4.7,15.0,13.0,12.78,0.0
2017,8,29,18,45,0.0,6.5,4.65,14.5,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,8,30,5,45,133.0,11.0,3.85,11.5,19.5,10.81,0.0
2017,8,30,6,0,266.0,22.0,4.0,12.0,39.0,17.18,5.36
2017,8,30,6,15,383.5,32.0,3.95,12.5,82.5,23.89,15.02
2017,8,30,6,30,501.0,42.0,3.9,13.0,126.0,30.15,21.13
2017,8,30,6,45,570.5,49.0,3.85,14.0,177.0,52.52,27.39
2017,8,30,7,0,640.0,56.0,3.8,15.0,228.0,99.45,52.97
2017,8,30,7,15,685.5,61.5,3.75,15.5,281.0,151.88,92.35
2017,8,30,7,30,731.0,67.0,3.7,16.0,334.0,206.81,138.49
2017,8,30,7,45,761.0,71.5,3.7,16.5,386.5,261.62,187.13
2017,8,30,8,0,791.0,76.0,3.7,17.0,439.0,319.21,238.26
2017,8,30,8,15,814.0,79.0,3.7,18.0,489.5,375.32,287.05
2017,8,30,8,30,837.0,82.0,3.7,19.0,540.0,432.88,335.52
2017,8,30,8,45,852.0,85.5,3.7,20.0,586.0,489.94,381.94
2017,8,30,9,0,867.0,89.0,3.7,21.0,632.0,545.07,425.21
2017,8,30,9,15,880.5,91.5,3.75,21.5,673.5,598.14,466.41
2017,8,30,9,30,894.0,94.0,3.8,22.0,715.0,650.56,505.9
2017,8,30,9,45,906.5,94.0,3.85,23.0,751.5,698.96,540.42
2017,8,30,10,0,919.0,94.0,3.9,24.0,788.0,746.08,571.23
2017,8,30,10,15,926.5,95.5,3.95,24.5,817.5,789.42,599.68
2017,8,30,10,30,934.0,97.0,4.0,25.0,847.0,830.64,626.34
2017,8,30,10,45,940.5,97.0,4.1,25.5,869.5,867.2,649.76
2017,8,30,11,0,947.0,97.0,4.2,26.0,892.0,901.16,671.26
2017,8,30,11,15,950.0,97.5,4.25,26.0,906.5,929.8,690.17
2017,8,30,11,30,953.0,98.0,4.3,26.0,921.0,955.34,707.03
2017,8,30,11,45,955.5,98.0,4.4,26.5,928.0,976.68,719.99
2017,8,30,12,0,958.0,98.0,4.5,27.0,935.0,994.66,730.77
2017,8,30,12,15,958.0,98.0,4.6,27.0,933.5,1006.84,739.28
2017,8,30,12,30,958.0,98.0,4.7,27.0,932.0,1015.46,745.88
2017,8,30,12,45,950.0,101.5,4.8,27.5,920.5,1016.54,746.13
2017,8,30,13,0,942.0,105.0,4.9,28.0,909.0,1014.02,744.15
2017,8,30,13,15,939.0,104.0,4.95,27.5,891.5,1007.93,742.58
2017,8,30,13,30,936.0,103.0,5.0,27.0,874.0,998.3,738.76
2017,8,30,13,45,932.0,101.5,5.05,27.0,849.5,983.71,730.21
2017,8,30,14,0,928.0,100.0,5.1,27.0,825.0,965.74,719.47
2017,8,30,14,15,920.5,98.5,5.1,26.5,793.5,941.32,705.49
2017,8,30,14,30,913.0,97.0,5.1,26.0,762.0,913.89,689.42
2017,8,30,14,45,905.0,93.5,5.15,25.5,724.0,880.97,669.73
2017,8,30,15,0,897.0,90.0,5.2,25.0,686.0,845.37,647.94
2017,8,30,15,15,883.5,88.0,5.15,24.5,642.0,804.61,621.67
2017,8,30,15,30,870.0,86.0,5.1,24.0,598.0,761.96,593.73
2017,8,30,15,45,854.0,82.0,5.1,23.5,550.5,717.67,564.39
2017,8,30,16,0,838.0,78.0,5.1,23.0,503.0,667.91,530.44
2017,8,30,16,15,812.5,74.5,5.0,22.0,451.0,611.74,489.87
2017,8,30,16,30,787.0,71.0,4.9,21.0,399.0,555.78,447.65
2017,8,30,16,45,754.0,66.0,4.85,20.5,345.5,494.58,399.1
2017,8,30,17,0,721.0,61.0,4.8,20.0,292.0,435.01,350.13
2017,8,30,17,15,666.5,55.0,4.7,19.0,238.5,366.74,293.04
2017,8,30,17,30,612.0,49.0,4.6,18.0,185.0,303.03,237.69
2017,8,30,17,45,525.5,41.0,4.5,17.5,135.5,233.42,176.32
2017,8,30,18,0,439.0,33.0,4.4,17.0,86.0,171.07,120.47
2017,8,30,18,15,275.0,21.5,4.35,16.0,49.0,94.02,46.63
2017,8,30,18,30,111.0,10.0,4.3,15.0,12.0,28.78,0.0
2017,8,30,18,45,55.5,5.0,4.3,14.5,6.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,45,139.5,10.5,1.0,11.5,19.0,10.32,0.0
2017,8,31,6,0,279.0,21.0,1.0,12.0,38.0,16.35,4.09
2017,8,31,6,15,402.5,31.0,1.0,12.5,83.0,23.12,14.36
2017,8,31,6,30,526.0,41.0,1.0,13.0,128.0,29.43,20.52
2017,8,31,6,45,595.0,48.0,1.05,14.0,179.5,51.45,26.54
2017,8,31,7,0,664.0,55.0,1.1,15.0,231.0,102.2,54.42
2017,8,31,7,15,709.5,60.0,1.05,16.0,285.5,152.94,91.58
2017,8,31,7,30,755.0,65.0,1.0,17.0,340.0,208.76,137.46
2017,8,31,7,45,784.0,69.5,0.95,18.0,392.5,264.66,185.6
2017,8,31,8,0,813.0,74.0,0.9,19.0,445.0,323.2,235.52
2017,8,31,8,15,835.5,77.0,1.05,20.0,496.0,380.32,283.82
2017,8,31,8,30,858.0,80.0,1.2,21.0,547.0,440.77,333.14
2017,8,31,8,45,872.0,84.0,1.35,22.5,593.0,496.94,376.97
2017,8,31,9,0,886.0,88.0,1.5,24.0,639.0,553.01,418.97
2017,8,31,9,15,898.5,90.0,1.6,25.0,681.0,605.93,457.71
2017,8,31,9,30,911.0,92.0,1.7,26.0,723.0,658.05,494.55
2017,8,31,9,45,884.5,111.0,1.85,27.0,749.0,699.75,522.68
2017,8,31,10,0,858.0,130.0,2.0,28.0,775.0,737.87,547.36
2017,8,31,10,15,866.5,131.5,2.0,29.0,804.5,780.29,572.51
2017,8,31,10,30,875.0,133.0,2.0,30.0,834.0,820.83,595.88
2017,8,31,10,45,880.5,134.5,2.0,31.0,855.5,854.45,614.33
2017,8,31,11,0,886.0,136.0,2.0,32.0,877.0,887.49,632.17
2017,8,31,11,15,889.0,137.0,1.9,32.5,891.0,915.24,646.7
2017,8,31,11,30,892.0,138.0,1.8,33.0,905.0,940.1,659.21
2017,8,31,11,45,894.5,137.5,1.75,33.5,911.5,959.97,669.08
2017,8,31,12,0,897.0,137.0,1.7,34.0,918.0,976.7,677.02
2017,8,31,12,15,896.0,137.0,1.65,34.5,915.5,987.41,681.32
2017,8,31,12,30,895.0,137.0,1.6,35.0,913.0,994.75,683.69
2017,8,31,12,45,876.5,144.5,1.55,35.5,897.5,989.79,678.78
2017,8,31,13,0,858.0,152.0,1.5,36.0,882.0,987.55,675.76
2017,8,31,13,15,852.5,151.0,1.55,36.0,863.5,979.68,672.22
2017,8,31,13,30,847.0,150.0,1.6,36.0,845.0,968.54,666.85
2017,8,31,13,45,839.5,148.0,1.65,36.0,819.0,951.29,657.84
2017,8,31,14,0,832.0,146.0,1.7,36.0,793.0,931.0,647.04
2017,8,31,14,15,821.0,143.5,1.7,36.0,760.5,904.13,631.59
2017,8,31,14,30,810.0,141.0,1.7,36.0,728.0,874.65,614.53
2017,8,31,14,45,795.0,138.0,1.75,36.0,688.5,838.81,593.86
2017,8,31,15,0,780.0,135.0,1.8,36.0,649.0,800.96,571.68
2017,8,31,15,15,761.0,131.0,1.75,35.5,605.0,760.19,547.63
2017,8,31,15,30,742.0,127.0,1.7,35.0,561.0,715.15,520.4
2017,8,31,15,45,717.5,122.0,1.7,35.0,513.0,664.12,487.43
2017,8,31,16,0,693.0,117.0,1.7,35.0,465.0,612.88,452.91
2017,8,31,16,15,660.5,110.5,1.5,34.0,414.0,555.03,413.51
2017,8,31,16,30,628.0,104.0,1.3,33.0,363.0,498.34,373.72
2017,8,31,16,45,583.0,96.0,1.15,32.0,310.5,434.76,327.81
2017,8,31,17,0,538.0,88.0,1.0,31.0,258.0,374.26,282.57
2017,8,31,17,15,477.0,77.5,1.05,29.5,207.5,307.54,232.14
2017,8,31,17,30,416.0,67.0,1.1,28.0,157.0,245.09,182.88
2017,8,31,17,45,328.5,52.5,1.15,27.0,111.5,177.41,128.23
2017,8,31,18,0,241.0,38.0,1.2,26.0,66.0,119.22,80.45
2017,8,31,18,15,120.5,19.0,1.2,25.5,33.0,53.84,20.87
2017,8,31,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
