Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,5,45,52.0,9.0,1.55,19.5,12.5,8.85,0.0
2017,9,1,6,0,104.0,18.0,1.6,20.0,25.0,13.87,1.54
2017,9,1,6,15,193.5,36.0,1.95,21.0,62.5,27.53,17.32
2017,9,1,6,30,283.0,54.0,2.3,22.0,100.0,40.59,29.14
2017,9,1,6,45,345.5,68.5,2.7,23.0,145.5,61.59,38.78
2017,9,1,7,0,408.0,83.0,3.1,24.0,191.0,101.64,62.02
2017,9,1,7,15,458.0,94.5,3.05,24.5,240.5,144.61,92.75
2017,9,1,7,30,508.0,106.0,3.0,25.0,290.0,193.21,130.98
2017,9,1,7,45,541.5,116.0,3.0,26.0,338.5,242.12,171.13
2017,9,1,8,0,575.0,126.0,3.0,27.0,387.0,293.99,213.67
2017,9,1,8,15,604.0,133.0,3.0,28.0,435.0,344.64,254.73
2017,9,1,8,30,633.0,140.0,3.0,29.0,483.0,397.76,296.62
2017,9,1,8,45,592.0,165.5,3.05,30.0,507.5,437.42,327.4
2017,9,1,9,0,551.0,191.0,3.1,31.0,532.0,471.22,352.37
2017,9,1,9,15,629.5,177.0,3.05,31.5,592.0,532.6,397.68
2017,9,1,9,30,708.0,163.0,3.0,32.0,652.0,599.02,445.53
2017,9,1,9,45,708.0,173.5,2.95,33.0,683.5,642.38,474.12
2017,9,1,10,0,708.0,184.0,2.9,34.0,715.0,684.06,500.7
2017,9,1,10,15,718.0,187.0,2.75,34.5,743.0,723.98,526.16
2017,9,1,10,30,728.0,190.0,2.6,35.0,771.0,762.59,550.01
2017,9,1,10,45,739.0,190.5,2.5,36.0,793.5,798.0,569.87
2017,9,1,11,0,750.0,191.0,2.4,37.0,816.0,831.7,587.77
2017,9,1,11,15,755.0,192.5,2.35,37.5,830.5,859.3,603.06
2017,9,1,11,30,760.0,194.0,2.3,38.0,845.0,884.53,616.73
2017,9,1,11,45,765.5,192.5,2.25,39.0,852.5,904.61,625.78
2017,9,1,12,0,771.0,191.0,2.2,40.0,860.0,918.76,631.14
2017,9,1,12,15,771.0,190.5,2.3,40.0,858.5,929.0,638.19
2017,9,1,12,30,771.0,190.0,2.4,40.0,857.0,936.28,643.55
2017,9,1,12,45,749.5,199.5,2.55,40.0,841.5,934.67,643.98
2017,9,1,13,0,728.0,209.0,2.7,40.0,826.0,926.28,640.33
2017,9,1,13,15,723.0,207.0,2.8,40.0,809.0,918.55,636.79
2017,9,1,13,30,718.0,205.0,2.9,40.0,792.0,907.97,631.53
2017,9,1,13,45,705.5,204.0,3.05,40.0,766.0,888.7,621.16
2017,9,1,14,0,693.0,203.0,3.2,40.0,740.0,866.95,609.2
2017,9,1,14,15,681.0,199.0,3.3,39.5,709.0,840.16,594.91
2017,9,1,14,30,669.0,195.0,3.4,39.0,678.0,811.23,579.06
2017,9,1,14,45,641.5,194.5,3.5,39.0,637.5,770.88,553.75
2017,9,1,15,0,614.0,194.0,3.6,39.0,597.0,729.6,527.24
2017,9,1,15,15,593.0,187.0,3.6,38.5,554.5,683.0,497.76
2017,9,1,15,30,572.0,180.0,3.6,38.0,512.0,639.18,469.49
2017,9,1,15,45,527.0,176.5,3.65,37.5,462.5,581.77,430.8
2017,9,1,16,0,482.0,173.0,3.7,37.0,413.0,526.33,392.57
2017,9,1,16,15,449.0,160.0,3.55,36.0,365.0,470.5,353.85
2017,9,1,16,30,416.0,147.0,3.4,35.0,317.0,416.45,315.29
2017,9,1,16,45,357.5,134.0,3.3,34.0,265.5,350.79,266.79
2017,9,1,17,0,299.0,121.0,3.2,33.0,214.0,284.48,216.53
2017,9,1,17,15,252.0,100.0,3.2,31.5,168.0,225.78,171.24
2017,9,1,17,30,205.0,79.0,3.2,30.0,122.0,171.55,128.13
2017,9,1,17,45,145.5,55.0,3.2,29.0,81.0,114.14,81.85
2017,9,1,18,0,86.0,31.0,3.2,28.0,40.0,62.39,40.2
2017,9,1,18,15,43.0,15.5,3.2,27.0,20.0,28.47,6.18
2017,9,1,18,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,2,5,45,26.0,6.5,1.05,21.5,8.0,6.39,0.0
2017,9,2,6,0,52.0,13.0,1.0,22.0,16.0,11.18,0.0
2017,9,2,6,15,112.5,33.5,1.15,22.5,49.0,27.79,17.34
2017,9,2,6,30,173.0,54.0,1.3,23.0,82.0,43.66,31.6
2017,9,2,6,45,229.5,74.5,1.45,24.0,126.0,66.32,44.73
2017,9,2,7,0,286.0,95.0,1.6,25.0,170.0,103.91,68.24
2017,9,2,7,15,331.5,112.0,1.65,25.5,217.0,141.27,94.81
2017,9,2,7,30,377.0,129.0,1.7,26.0,264.0,186.76,129.84
2017,9,2,7,45,416.5,142.0,1.8,27.0,312.5,232.29,165.84
2017,9,2,8,0,456.0,155.0,1.9,28.0,361.0,282.03,205.21
2017,9,2,8,15,485.5,166.0,1.95,29.0,408.0,330.3,243.14
2017,9,2,8,30,515.0,177.0,2.0,30.0,455.0,381.23,282.2
2017,9,2,8,45,534.0,183.0,2.1,31.0,493.0,424.98,315.22
2017,9,2,9,0,553.0,189.0,2.2,32.0,531.0,469.77,348.06
2017,9,2,9,15,578.5,197.5,2.1,32.5,576.5,521.47,384.95
2017,9,2,9,30,604.0,206.0,2.0,33.0,622.0,575.28,422.1
2017,9,2,9,45,590.0,225.0,1.95,34.0,648.0,612.29,445.44
2017,9,2,10,0,576.0,244.0,1.9,35.0,674.0,647.69,466.89
2017,9,2,10,15,587.0,249.0,1.65,35.5,702.0,685.52,489.54
2017,9,2,10,30,598.0,254.0,1.4,36.0,730.0,723.33,511.07
2017,9,2,10,45,611.0,255.0,1.2,37.0,752.0,757.04,528.44
2017,9,2,11,0,624.0,256.0,1.0,38.0,774.0,789.59,544.15
2017,9,2,11,15,629.0,258.0,0.85,38.5,788.0,814.82,556.19
2017,9,2,11,30,634.0,260.0,0.7,39.0,802.0,838.08,566.58
2017,9,2,11,45,645.5,256.0,0.55,39.5,810.5,859.16,575.45
2017,9,2,12,0,657.0,252.0,0.4,40.0,819.0,878.13,582.72
2017,9,2,12,15,656.5,251.5,0.6,40.0,817.5,887.15,591.51
2017,9,2,12,30,656.0,251.0,0.8,40.0,816.0,893.56,598.78
2017,9,2,12,45,646.0,253.0,1.05,40.5,804.0,890.87,599.76
2017,9,2,13,0,636.0,255.0,1.3,41.0,792.0,885.51,598.79
2017,9,2,13,15,630.0,252.5,1.5,41.0,775.0,876.72,596.28
2017,9,2,13,30,624.0,250.0,1.7,41.0,758.0,865.39,592.01
2017,9,2,13,45,626.5,240.5,1.95,41.0,736.5,852.24,587.17
2017,9,2,14,0,629.0,231.0,2.2,41.0,715.0,836.44,580.36
2017,9,2,14,15,616.5,225.5,2.35,41.0,684.5,808.76,564.72
2017,9,2,14,30,604.0,220.0,2.5,41.0,654.0,779.16,547.62
2017,9,2,14,45,597.0,210.0,2.65,41.0,619.5,747.8,529.28
2017,9,2,15,0,590.0,200.0,2.8,41.0,585.0,711.66,507.5
2017,9,2,15,15,569.5,192.0,2.85,40.5,543.0,668.45,480.85
2017,9,2,15,30,549.0,184.0,2.9,40.0,501.0,624.74,453.27
2017,9,2,15,45,531.5,172.0,3.0,39.5,457.5,578.55,423.57
2017,9,2,16,0,514.0,160.0,3.1,39.0,414.0,532.16,392.86
2017,9,2,16,15,481.0,148.5,2.85,38.0,366.0,476.64,354.57
2017,9,2,16,30,448.0,137.0,2.6,37.0,318.0,422.84,316.46
2017,9,2,16,45,414.0,122.0,2.35,36.0,270.5,366.7,275.54
2017,9,2,17,0,380.0,107.0,2.1,35.0,223.0,313.03,235.16
2017,9,2,17,15,325.5,90.0,2.0,33.5,176.0,251.04,187.85
2017,9,2,17,30,271.0,73.0,1.9,32.0,129.0,194.29,143.16
2017,9,2,17,45,208.5,53.0,1.8,30.5,89.0,137.05,97.38
2017,9,2,18,0,146.0,33.0,1.7,29.0,49.0,86.27,56.02
2017,9,2,18,15,73.0,16.5,1.75,28.0,24.5,38.79,4.96
2017,9,2,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,3.5,20.5,5.0,4.91,0.0
2017,9,3,6,0,0.0,10.0,3.6,21.0,10.0,9.64,0.0
2017,9,3,6,15,0.0,30.5,3.6,21.5,30.5,29.06,18.34
2017,9,3,6,30,0.0,51.0,3.6,22.0,51.0,47.45,34.89
2017,9,3,6,45,15.5,74.0,3.6,22.5,78.0,68.35,50.34
2017,9,3,7,0,31.0,97.0,3.6,23.0,105.0,89.64,67.0
2017,9,3,7,15,48.5,118.5,3.7,23.5,134.5,114.29,86.04
2017,9,3,7,30,66.0,140.0,3.8,24.0,164.0,141.18,106.87
2017,9,3,7,45,254.5,152.5,3.9,25.0,264.0,201.84,149.03
2017,9,3,8,0,443.0,165.0,4.0,26.0,364.0,286.48,211.9
2017,9,3,8,15,472.5,176.5,4.05,26.5,410.5,334.56,250.79
2017,9,3,8,30,502.0,188.0,4.1,27.0,457.0,385.32,291.19
2017,9,3,8,45,526.0,197.0,4.15,28.0,500.5,433.63,328.34
2017,9,3,9,0,550.0,206.0,4.2,29.0,544.0,483.54,365.68
2017,9,3,9,15,568.5,213.5,4.15,29.5,583.5,530.28,400.3
2017,9,3,9,30,587.0,221.0,4.1,30.0,623.0,577.59,434.47
2017,9,3,9,45,580.0,238.0,4.05,30.5,652.0,617.53,462.11
2017,9,3,10,0,573.0,255.0,4.0,31.0,681.0,655.6,487.7
2017,9,3,10,15,584.0,260.0,3.9,31.5,708.5,693.37,512.85
2017,9,3,10,30,595.0,265.0,3.8,32.0,736.0,730.3,536.86
2017,9,3,10,45,606.0,266.5,3.75,32.5,758.0,763.45,558.1
2017,9,3,11,0,617.0,268.0,3.7,33.0,780.0,794.69,577.72
2017,9,3,11,15,622.0,270.0,3.65,33.5,793.0,819.76,592.86
2017,9,3,11,30,627.0,272.0,3.6,34.0,806.0,842.89,606.56
2017,9,3,11,45,646.0,262.5,3.6,34.5,815.5,865.18,620.36
2017,9,3,12,0,665.0,253.0,3.6,35.0,825.0,885.51,632.8
2017,9,3,12,15,664.5,252.0,3.6,35.0,823.0,894.07,638.36
2017,9,3,12,30,664.0,251.0,3.6,35.0,821.0,899.98,642.34
2017,9,3,12,45,646.5,258.0,3.65,35.5,807.0,895.3,637.99
2017,9,3,13,0,629.0,265.0,3.7,36.0,793.0,887.9,632.03
2017,9,3,13,15,623.0,262.0,3.7,36.0,776.0,878.6,626.44
2017,9,3,13,30,617.0,259.0,3.7,36.0,759.0,866.76,619.26
2017,9,3,13,45,622.5,247.0,3.7,36.0,738.0,853.88,611.91
2017,9,3,14,0,628.0,235.0,3.7,36.0,717.0,838.24,602.77
2017,9,3,14,15,616.0,229.5,3.7,36.0,686.0,810.99,585.52
2017,9,3,14,30,604.0,224.0,3.7,36.0,655.0,781.78,566.92
2017,9,3,14,45,596.5,213.5,3.75,36.0,620.0,746.74,544.73
2017,9,3,15,0,589.0,203.0,3.8,36.0,585.0,712.6,522.81
2017,9,3,15,15,568.0,195.0,3.95,35.0,543.0,669.04,496.14
2017,9,3,15,30,547.0,187.0,4.1,34.0,501.0,625.02,468.36
2017,9,3,15,45,525.5,175.5,4.25,33.5,456.0,576.62,435.77
2017,9,3,16,0,504.0,164.0,4.4,33.0,411.0,528.37,402.38
2017,9,3,16,15,470.0,152.5,4.65,32.0,362.5,472.72,363.35
2017,9,3,16,30,436.0,141.0,4.9,31.0,314.0,418.92,324.41
2017,9,3,16,45,392.5,126.0,5.2,30.0,265.5,358.41,278.89
2017,9,3,17,0,349.0,111.0,5.5,29.0,217.0,301.36,234.46
2017,9,3,17,15,295.5,93.0,5.65,27.5,170.5,234.97,181.66
2017,9,3,17,30,242.0,75.0,5.8,26.0,124.0,179.82,136.42
2017,9,3,17,45,175.5,53.0,6.0,24.5,83.0,120.97,87.9
2017,9,3,18,0,109.0,31.0,6.2,23.0,42.0,68.68,44.45
2017,9,3,18,15,54.5,15.5,6.1,22.0,21.0,30.37,0.0
2017,9,3,18,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,5.9,20.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,7.0,2.2,16.5,7.0,6.88,0.0
2017,9,4,6,0,0.0,14.0,2.5,17.0,14.0,13.51,0.0
2017,9,4,6,15,78.0,34.5,2.6,17.5,46.5,28.53,18.16
2017,9,4,6,30,156.0,55.0,2.7,18.0,79.0,44.39,32.83
2017,9,4,6,45,206.5,76.5,2.8,18.5,121.5,66.41,46.6
2017,9,4,7,0,257.0,98.0,2.9,19.0,164.0,103.0,70.51
2017,9,4,7,15,276.5,113.5,2.95,19.5,199.0,136.51,95.77
2017,9,4,7,30,296.0,129.0,3.0,20.0,234.0,172.16,124.64
2017,9,4,7,45,300.5,156.0,3.15,21.0,276.5,216.16,161.13
2017,9,4,8,0,305.0,183.0,3.3,22.0,319.0,260.83,197.7
2017,9,4,8,15,232.5,209.5,3.35,22.5,320.5,278.94,214.27
2017,9,4,8,30,160.0,236.0,3.4,23.0,322.0,287.45,221.89
2017,9,4,8,45,125.5,255.0,3.5,24.0,326.0,299.37,230.53
2017,9,4,9,0,91.0,274.0,3.6,25.0,330.0,307.92,235.91
2017,9,4,9,15,171.5,293.5,3.7,25.5,407.5,378.43,289.39
2017,9,4,9,30,252.0,313.0,3.8,26.0,485.0,457.34,348.28
2017,9,4,9,45,135.0,287.0,3.95,27.0,380.0,367.99,279.17
2017,9,4,10,0,18.0,261.0,4.1,28.0,275.0,265.15,198.85
2017,9,4,10,15,12.5,226.0,4.2,28.5,236.0,228.31,170.68
2017,9,4,10,30,7.0,191.0,4.3,29.0,197.0,190.74,141.74
2017,9,4,10,45,7.5,191.0,4.4,29.5,197.5,191.57,142.02
2017,9,4,11,0,8.0,191.0,4.5,30.0,198.0,192.39,142.28
2017,9,4,11,15,23.5,275.5,4.5,30.0,296.0,293.09,217.72
2017,9,4,11,30,39.0,360.0,4.5,30.0,394.0,393.66,291.16
2017,9,4,11,45,26.0,306.5,4.55,30.5,329.5,329.49,243.4
2017,9,4,12,0,13.0,253.0,4.6,31.0,265.0,259.71,191.46
2017,9,4,12,15,31.0,316.0,4.6,31.0,343.0,346.56,255.89
2017,9,4,12,30,49.0,379.0,4.6,31.0,421.0,430.19,316.51
2017,9,4,12,45,128.5,397.5,4.65,31.0,505.5,534.23,393.26
2017,9,4,13,0,208.0,416.0,4.7,31.0,590.0,630.82,463.26
2017,9,4,13,15,236.0,401.5,4.7,30.5,595.5,642.86,473.58
2017,9,4,13,30,264.0,387.0,4.7,30.0,601.0,662.25,489.32
2017,9,4,13,45,284.0,363.0,4.75,30.0,586.5,653.74,484.93
2017,9,4,14,0,304.0,339.0,4.8,30.0,572.0,643.31,479.35
2017,9,4,14,15,223.0,338.5,4.85,29.5,505.5,557.64,418.08
2017,9,4,14,30,142.0,338.0,4.9,29.0,439.0,483.59,363.91
2017,9,4,14,45,299.5,287.0,4.95,28.5,484.5,566.69,431.17
2017,9,4,15,0,457.0,236.0,5.0,28.0,530.0,639.67,489.71
2017,9,4,15,15,335.0,244.0,5.0,27.5,451.5,530.89,409.05
2017,9,4,15,30,213.0,252.0,5.0,27.0,373.0,430.19,332.93
2017,9,4,15,45,328.0,208.5,5.05,26.5,376.5,463.94,362.9
2017,9,4,16,0,443.0,165.0,5.1,26.0,380.0,487.36,384.09
2017,9,4,16,15,333.5,161.0,5.0,25.0,312.5,388.33,307.96
2017,9,4,16,30,224.0,157.0,4.9,24.0,245.0,306.67,243.77
2017,9,4,16,45,181.5,140.0,4.85,23.5,204.5,249.37,198.24
2017,9,4,17,0,139.0,123.0,4.8,23.0,164.0,202.59,160.27
2017,9,4,17,15,111.5,99.0,4.7,22.5,128.0,157.97,123.51
2017,9,4,17,30,84.0,75.0,4.6,22.0,92.0,115.84,88.31
2017,9,4,17,45,42.0,51.0,4.5,21.5,59.5,67.79,48.51
2017,9,4,18,0,0.0,27.0,4.4,21.0,27.0,26.52,14.78
2017,9,4,18,15,0.0,13.5,4.35,20.5,13.5,13.03,0.0
2017,9,4,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,9.0,2.9,17.5,9.0,8.85,0.0
2017,9,5,6,0,0.0,18.0,3.1,18.0,18.0,17.13,0.0
2017,9,5,6,15,106.5,36.5,3.2,18.5,52.5,30.07,19.2
2017,9,5,6,30,213.0,55.0,3.3,19.0,87.0,41.8,30.41
2017,9,5,6,45,288.0,70.5,3.45,19.5,132.0,59.78,39.93
2017,9,5,7,0,363.0,86.0,3.6,20.0,177.0,98.16,62.36
2017,9,5,7,15,414.5,98.0,3.55,20.5,225.0,139.06,91.62
2017,9,5,7,30,466.0,110.0,3.5,21.0,273.0,185.78,128.56
2017,9,5,7,45,512.0,117.0,3.45,21.5,322.5,232.35,167.18
2017,9,5,8,0,558.0,124.0,3.4,22.0,372.0,284.07,210.45
2017,9,5,8,15,587.5,131.0,3.35,22.5,418.5,333.86,252.26
2017,9,5,8,30,617.0,138.0,3.3,23.0,465.0,386.19,295.22
2017,9,5,8,45,647.5,140.0,3.25,23.5,510.5,436.5,335.67
2017,9,5,9,0,678.0,142.0,3.2,24.0,556.0,488.83,376.56
2017,9,5,9,15,695.0,146.0,3.15,24.5,595.0,537.1,413.26
2017,9,5,9,30,712.0,150.0,3.1,25.0,634.0,585.5,448.98
2017,9,5,9,45,712.0,160.0,3.1,25.5,665.0,628.46,479.67
2017,9,5,10,0,712.0,170.0,3.1,26.0,696.0,669.7,508.33
2017,9,5,10,15,722.0,172.5,3.05,26.5,723.5,709.05,535.07
2017,9,5,10,30,732.0,175.0,3.0,27.0,751.0,747.04,560.26
2017,9,5,10,45,754.5,168.0,3.0,27.5,776.0,782.76,582.88
2017,9,5,11,0,777.0,161.0,3.0,28.0,801.0,818.29,605.05
2017,9,5,11,15,781.5,162.5,2.95,28.5,814.5,845.42,621.05
2017,9,5,11,30,786.0,164.0,2.9,29.0,828.0,870.05,635.33
2017,9,5,11,45,802.5,156.0,2.9,29.5,837.5,893.15,648.86
2017,9,5,12,0,819.0,148.0,2.9,30.0,847.0,913.71,660.71
2017,9,5,12,15,818.5,147.5,2.9,30.0,845.0,923.55,666.96
2017,9,5,12,30,818.0,147.0,2.9,30.0,843.0,930.25,671.36
2017,9,5,12,45,821.0,143.5,2.9,30.5,835.0,933.89,672.57
2017,9,5,13,0,824.0,140.0,2.9,31.0,827.0,934.31,671.84
2017,9,5,13,15,819.5,139.0,2.9,31.0,809.0,927.11,667.7
2017,9,5,13,30,815.0,138.0,2.9,31.0,791.0,916.77,661.69
2017,9,5,13,45,810.5,134.5,2.95,31.5,767.0,900.66,651.07
2017,9,5,14,0,806.0,131.0,3.0,32.0,743.0,881.53,638.6
2017,9,5,14,15,795.0,129.0,3.0,31.5,711.5,855.39,623.8
2017,9,5,14,30,784.0,127.0,3.0,31.0,680.0,826.75,607.28
2017,9,5,14,45,768.5,124.5,3.0,31.0,642.0,791.49,584.98
2017,9,5,15,0,753.0,122.0,3.0,31.0,604.0,754.37,561.27
2017,9,5,15,15,734.0,118.5,3.0,30.5,561.0,714.49,536.51
2017,9,5,15,30,715.0,115.0,3.0,30.0,518.0,670.9,508.75
2017,9,5,15,45,682.5,112.5,3.0,30.0,470.0,618.13,471.95
2017,9,5,16,0,650.0,110.0,3.0,30.0,422.0,565.9,434.35
2017,9,5,16,15,616.0,104.0,3.15,29.5,373.0,509.78,394.19
2017,9,5,16,30,582.0,98.0,3.3,29.0,324.0,455.09,353.69
2017,9,5,16,45,526.0,91.5,3.45,28.5,273.5,390.1,303.82
2017,9,5,17,0,470.0,85.0,3.6,28.0,223.0,327.13,253.97
2017,9,5,17,15,406.0,73.5,3.75,27.0,175.5,263.1,202.31
2017,9,5,17,30,342.0,62.0,3.9,26.0,128.0,205.33,154.29
2017,9,5,17,45,252.0,46.5,4.05,25.0,87.0,141.4,101.38
2017,9,5,18,0,162.0,31.0,4.2,24.0,46.0,87.46,55.13
2017,9,5,18,15,81.0,15.5,4.2,23.5,23.0,31.64,0.0
2017,9,5,18,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,6,5,45,47.5,8.0,2.55,15.5,10.5,7.86,0.0
2017,9,6,6,0,95.0,16.0,2.7,16.0,21.0,12.44,0.0
2017,9,6,6,15,198.0,32.5,2.8,16.5,57.5,25.03,15.07
2017,9,6,6,30,301.0,49.0,2.9,17.0,94.0,37.03,26.52
2017,9,6,6,45,377.0,61.0,3.0,17.5,140.5,53.21,33.87
2017,9,6,7,0,453.0,73.0,3.1,18.0,187.0,93.85,56.02
2017,9,6,7,15,506.0,82.0,3.1,18.5,236.5,137.0,86.68
2017,9,6,7,30,559.0,91.0,3.1,19.0,286.0,186.24,126.16
2017,9,6,7,45,597.0,98.0,3.15,19.5,335.5,235.75,168.36
2017,9,6,8,0,635.0,105.0,3.2,20.0,385.0,289.14,214.17
2017,9,6,8,15,663.0,110.5,3.2,20.5,433.0,341.13,258.67
2017,9,6,8,30,691.0,116.0,3.2,21.0,481.0,395.35,303.96
2017,9,6,8,45,710.5,121.0,3.2,22.0,525.0,447.07,345.54
2017,9,6,9,0,730.0,126.0,3.2,23.0,569.0,499.57,386.3
2017,9,6,9,15,746.5,129.5,3.2,23.5,609.0,549.45,424.57
2017,9,6,9,30,763.0,133.0,3.2,24.0,649.0,599.97,462.18
2017,9,6,9,45,757.5,144.5,3.2,24.5,679.5,642.21,492.45
2017,9,6,10,0,752.0,156.0,3.2,25.0,710.0,682.87,520.75
2017,9,6,10,15,761.5,158.5,3.25,25.5,737.5,722.82,548.45
2017,9,6,10,30,771.0,161.0,3.3,26.0,765.0,761.32,573.89
2017,9,6,10,45,780.5,161.0,3.35,26.5,787.0,795.61,595.78
2017,9,6,11,0,790.0,161.0,3.4,27.0,809.0,827.95,616.19
2017,9,6,11,15,794.5,162.0,3.5,27.5,822.0,854.86,633.05
2017,9,6,11,30,799.0,163.0,3.6,28.0,835.0,879.21,648.19
2017,9,6,11,45,799.0,164.5,3.75,28.5,840.5,897.34,659.44
2017,9,6,12,0,799.0,166.0,3.9,29.0,846.0,912.54,668.81
2017,9,6,12,15,798.5,165.5,4.0,29.0,843.5,922.2,675.68
2017,9,6,12,30,798.0,165.0,4.1,29.0,841.0,928.78,680.65
2017,9,6,12,45,796.0,164.0,4.25,29.5,831.0,930.32,681.3
2017,9,6,13,0,794.0,163.0,4.4,30.0,821.0,928.73,679.99
2017,9,6,13,15,788.5,161.5,4.6,29.5,803.0,920.21,677.12
2017,9,6,13,30,783.0,160.0,4.8,29.0,785.0,908.65,672.76
2017,9,6,13,45,498.5,258.5,5.0,29.0,652.0,745.87,558.85
2017,9,6,14,0,214.0,357.0,5.2,29.0,519.0,571.61,428.52
2017,9,6,14,15,208.5,344.0,5.3,28.5,496.5,550.19,415.36
2017,9,6,14,30,203.0,331.0,5.4,28.0,474.0,528.18,401.05
2017,9,6,14,45,189.0,312.5,5.55,28.0,439.5,492.48,375.65
2017,9,6,15,0,175.0,294.0,5.7,28.0,405.0,456.82,350.01
2017,9,6,15,15,171.0,273.5,5.75,27.0,375.5,426.88,329.86
2017,9,6,15,30,167.0,253.0,5.8,26.0,346.0,396.61,309.02
2017,9,6,15,45,86.5,204.0,5.85,25.5,252.0,272.89,213.2
2017,9,6,16,0,6.0,155.0,5.9,25.0,158.0,158.19,121.86
2017,9,6,16,15,3.0,138.0,5.8,24.0,139.5,139.15,107.5
2017,9,6,16,30,0.0,121.0,5.7,23.0,121.0,120.37,93.01
2017,9,6,16,45,0.0,102.0,5.65,22.5,102.0,101.29,77.87
2017,9,6,17,0,0.0,83.0,5.6,22.0,83.0,82.17,62.41
2017,9,6,17,15,156.0,73.5,5.35,21.0,102.5,151.02,118.48
2017,9,6,17,30,312.0,64.0,5.1,20.0,122.0,195.65,150.65
2017,9,6,17,45,226.0,46.5,4.95,19.5,81.5,132.68,96.86
2017,9,6,18,0,140.0,29.0,4.8,19.0,41.0,79.14,49.26
2017,9,6,18,15,70.0,14.5,4.6,18.5,20.5,28.17,0.0
2017,9,6,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,5,45,35.5,7.5,1.95,14.5,9.0,7.37,0.0
2017,9,7,6,0,71.0,15.0,2.2,15.0,18.0,11.65,0.0
2017,9,7,6,15,167.0,33.0,2.35,15.5,53.5,25.51,15.4
2017,9,7,6,30,263.0,51.0,2.5,16.0,89.0,38.75,28.09
2017,9,7,6,45,323.5,67.0,2.7,16.5,133.5,56.56,37.89
2017,9,7,7,0,384.0,83.0,2.9,17.0,178.0,96.09,60.83
2017,9,7,7,15,192.0,87.5,2.9,17.0,135.0,102.18,71.94
2017,9,7,7,30,0.0,92.0,2.9,17.0,92.0,87.84,68.27
2017,9,7,7,45,0.0,83.0,2.95,17.5,83.0,79.99,61.45
2017,9,7,8,0,0.0,74.0,3.0,18.0,74.0,71.55,54.14
2017,9,7,8,15,0.0,94.5,3.0,18.5,94.5,91.22,70.02
2017,9,7,8,30,0.0,115.0,3.0,19.0,115.0,110.82,85.59
2017,9,7,8,45,0.0,120.0,3.05,19.5,120.0,115.76,89.11
2017,9,7,9,0,0.0,125.0,3.1,20.0,125.0,120.68,92.62
2017,9,7,9,15,0.0,110.0,3.1,20.5,110.0,106.39,80.73
2017,9,7,9,30,0.0,95.0,3.1,21.0,95.0,91.97,68.84
2017,9,7,9,45,17.5,196.0,3.15,21.5,209.0,200.93,155.01
2017,9,7,10,0,35.0,297.0,3.2,22.0,323.0,313.34,240.83
2017,9,7,10,15,22.0,256.0,3.25,22.0,272.5,264.46,202.77
2017,9,7,10,30,9.0,215.0,3.3,22.0,222.0,215.67,164.86
2017,9,7,10,45,11.5,236.5,3.4,22.5,246.0,239.27,182.69
2017,9,7,11,0,14.0,258.0,3.5,23.0,270.0,263.13,200.41
2017,9,7,11,15,15.0,261.5,3.55,23.0,274.5,268.16,204.1
2017,9,7,11,30,16.0,265.0,3.6,23.0,279.0,273.2,207.88
2017,9,7,11,45,8.0,197.5,3.7,23.5,204.5,199.83,151.3
2017,9,7,12,0,0.0,130.0,3.8,24.0,130.0,126.35,94.03
2017,9,7,12,15,0.0,129.5,3.85,24.0,129.5,125.9,93.77
2017,9,7,12,30,0.0,129.0,3.9,24.0,129.0,125.45,93.44
2017,9,7,12,45,49.5,265.0,4.0,24.0,305.5,313.49,239.62
2017,9,7,13,0,99.0,401.0,4.1,24.0,482.0,503.75,381.07
2017,9,7,13,15,137.5,396.5,4.1,23.5,507.0,544.75,412.45
2017,9,7,13,30,176.0,392.0,4.1,23.0,532.0,576.33,437.67
2017,9,7,13,45,228.0,371.0,4.15,23.0,546.5,600.88,457.79
2017,9,7,14,0,280.0,350.0,4.2,23.0,561.0,632.05,482.51
2017,9,7,14,15,340.0,318.5,4.2,22.5,563.0,646.78,496.74
2017,9,7,14,30,400.0,287.0,4.2,22.0,565.0,657.49,508.16
2017,9,7,14,45,395.5,272.5,4.25,22.0,534.5,628.68,488.12
2017,9,7,15,0,391.0,258.0,4.3,22.0,504.0,598.67,467.2
2017,9,7,15,15,388.5,235.5,4.25,21.5,465.5,560.21,440.61
2017,9,7,15,30,386.0,213.0,4.2,21.0,427.0,520.56,412.64
2017,9,7,15,45,309.5,204.5,4.2,21.0,366.5,444.03,353.56
2017,9,7,16,0,233.0,196.0,4.2,21.0,306.0,372.81,297.66
2017,9,7,16,15,321.5,160.0,4.1,20.5,293.0,377.09,303.64
2017,9,7,16,30,410.0,124.0,4.0,20.0,280.0,379.8,307.02
2017,9,7,16,45,359.0,114.5,3.95,19.5,236.0,323.27,261.09
2017,9,7,17,0,308.0,105.0,3.9,19.0,192.0,265.17,213.11
2017,9,7,17,15,260.0,86.5,3.8,18.5,149.5,209.37,166.0
2017,9,7,17,30,212.0,68.0,3.7,18.0,107.0,158.26,122.04
2017,9,7,17,45,148.0,48.0,3.6,17.5,71.0,105.29,76.75
2017,9,7,18,0,84.0,28.0,3.5,17.0,35.0,58.02,34.1
2017,9,7,18,15,42.0,14.0,3.4,16.5,17.5,21.96,0.0
2017,9,7,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,8,5,45,32.0,6.5,2.1,12.5,8.0,6.39,0.0
2017,9,8,6,0,64.0,13.0,2.3,13.0,16.0,10.05,0.0
2017,9,8,6,15,155.5,32.0,2.25,13.5,51.0,24.75,14.75
2017,9,8,6,30,247.0,51.0,2.2,14.0,86.0,38.84,28.38
2017,9,8,6,45,309.0,67.5,2.2,14.5,130.5,56.21,38.44
2017,9,8,7,0,371.0,84.0,2.2,15.0,175.0,95.4,61.34
2017,9,8,7,15,185.5,94.5,2.0,15.5,140.0,106.93,76.57
2017,9,8,7,30,0.0,105.0,1.8,16.0,105.0,99.53,78.25
2017,9,8,7,45,10.5,132.0,1.65,17.0,137.0,127.5,100.42
2017,9,8,8,0,21.0,159.0,1.5,18.0,169.0,156.88,123.3
2017,9,8,8,15,91.5,194.5,1.4,18.5,242.0,215.13,168.18
2017,9,8,8,30,162.0,230.0,1.3,19.0,315.0,282.21,219.61
2017,9,8,8,45,318.0,220.5,1.2,19.5,405.5,356.09,275.74
2017,9,8,9,0,474.0,211.0,1.1,20.0,496.0,445.92,343.27
2017,9,8,9,15,482.0,224.5,1.15,20.5,531.5,488.66,374.69
2017,9,8,9,30,490.0,238.0,1.2,21.0,567.0,531.25,405.53
2017,9,8,9,45,518.0,239.0,1.3,21.5,602.5,574.56,436.94
2017,9,8,10,0,546.0,240.0,1.4,22.0,638.0,618.86,468.51
2017,9,8,10,15,663.0,198.0,1.55,22.5,700.0,688.08,519.37
2017,9,8,10,30,780.0,156.0,1.7,23.0,762.0,761.01,571.03
2017,9,8,10,45,789.0,156.0,1.85,24.0,783.5,795.05,591.82
2017,9,8,11,0,798.0,156.0,2.0,25.0,805.0,827.07,611.41
2017,9,8,11,15,802.0,157.0,2.15,25.0,818.0,853.61,629.65
2017,9,8,11,30,806.0,158.0,2.3,25.0,831.0,877.54,646.25
2017,9,8,11,45,810.0,156.5,2.5,25.5,837.0,896.17,658.53
2017,9,8,12,0,814.0,155.0,2.7,26.0,843.0,911.91,668.95
2017,9,8,12,15,813.5,155.0,2.9,26.0,840.0,922.07,677.07
2017,9,8,12,30,813.0,155.0,3.1,26.0,837.0,929.09,683.23
2017,9,8,12,45,801.0,159.0,3.3,26.5,824.5,926.41,681.68
2017,9,8,13,0,789.0,163.0,3.5,27.0,812.0,920.56,678.13
2017,9,8,13,15,706.0,200.5,3.65,27.0,771.5,885.2,655.84
2017,9,8,13,30,623.0,238.0,3.8,27.0,731.0,843.82,628.37
2017,9,8,13,45,621.5,229.0,3.95,27.0,707.5,827.06,618.69
2017,9,8,14,0,620.0,220.0,4.1,27.0,684.0,807.78,607.02
2017,9,8,14,15,614.5,211.0,4.2,26.5,653.5,782.53,592.01
2017,9,8,14,30,609.0,202.0,4.3,26.0,623.0,755.08,575.27
2017,9,8,14,45,603.0,191.0,4.4,26.0,588.0,723.06,553.96
2017,9,8,15,0,597.0,180.0,4.5,26.0,553.0,689.12,531.04
2017,9,8,15,15,579.5,171.5,4.45,25.5,513.0,647.25,502.29
2017,9,8,15,30,562.0,163.0,4.4,25.0,473.0,601.44,470.2
2017,9,8,15,45,598.0,139.0,4.4,24.5,441.5,582.07,458.21
2017,9,8,16,0,634.0,115.0,4.4,24.0,410.0,554.57,439.46
2017,9,8,16,15,599.0,108.0,4.25,23.5,361.0,497.56,396.1
2017,9,8,16,30,564.0,101.0,4.1,23.0,312.0,442.12,352.91
2017,9,8,16,45,520.5,91.0,4.0,22.5,262.5,381.03,304.1
2017,9,8,17,0,477.0,81.0,3.9,22.0,213.0,323.1,256.34
2017,9,8,17,15,409.5,69.5,3.75,21.0,165.5,255.82,200.31
2017,9,8,17,30,342.0,58.0,3.6,20.0,118.0,197.36,150.27
2017,9,8,17,45,248.0,42.0,3.5,19.5,77.5,132.72,95.27
2017,9,8,18,0,154.0,26.0,3.4,19.0,37.0,76.27,42.42
2017,9,8,18,15,77.0,13.0,3.35,18.5,18.5,27.51,0.0
2017,9,8,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,9,5,45,43.0,7.0,1.95,13.5,8.5,6.88,0.0
2017,9,9,6,0,86.0,14.0,2.1,14.0,17.0,13.76,0.0
2017,9,9,6,15,197.0,30.0,2.15,14.5,53.0,23.18,13.19
2017,9,9,6,30,308.0,46.0,2.2,15.0,89.0,34.87,24.76
2017,9,9,6,45,387.0,58.0,2.25,15.5,136.0,49.05,31.83
2017,9,9,7,0,466.0,70.0,2.3,16.0,183.0,90.11,53.32
2017,9,9,7,15,521.0,79.0,2.2,16.5,233.0,134.09,84.24
2017,9,9,7,30,576.0,88.0,2.1,17.0,283.0,184.39,124.5
2017,9,9,7,45,617.5,94.0,2.05,18.0,334.0,234.67,167.0
2017,9,9,8,0,659.0,100.0,2.0,19.0,385.0,289.2,213.25
2017,9,9,8,15,688.0,105.0,1.95,19.5,434.0,342.28,258.48
2017,9,9,8,30,717.0,110.0,1.9,20.0,483.0,397.64,304.37
2017,9,9,8,45,632.0,146.5,1.85,21.0,497.0,432.27,332.63
2017,9,9,9,0,547.0,183.0,1.8,22.0,511.0,456.42,350.99
2017,9,9,9,15,568.0,192.0,1.8,22.5,553.0,505.48,387.88
2017,9,9,9,30,589.0,201.0,1.8,23.0,595.0,556.37,424.91
2017,9,9,9,45,599.0,212.5,1.8,24.0,631.0,602.11,456.26
2017,9,9,10,0,609.0,224.0,1.8,25.0,667.0,647.26,486.25
2017,9,9,10,15,680.0,203.0,1.75,25.5,715.0,704.5,525.88
2017,9,9,10,30,751.0,182.0,1.7,26.0,763.0,764.45,566.28
2017,9,9,10,45,769.0,175.5,1.7,26.5,784.5,798.65,587.21
2017,9,9,11,0,787.0,169.0,1.7,27.0,806.0,829.7,605.7
2017,9,9,11,15,790.5,170.5,1.75,27.5,819.0,856.06,621.49
2017,9,9,11,30,794.0,172.0,1.8,28.0,832.0,879.83,635.6
2017,9,9,11,45,799.0,170.5,1.85,29.0,838.5,899.16,645.57
2017,9,9,12,0,804.0,169.0,1.9,30.0,845.0,915.67,653.76
2017,9,9,12,15,804.0,168.5,2.05,30.0,842.5,925.68,661.54
2017,9,9,12,30,804.0,168.0,2.2,30.0,840.0,932.58,667.47
2017,9,9,12,45,797.0,169.5,2.4,30.0,828.5,931.89,669.09
2017,9,9,13,0,790.0,171.0,2.6,30.0,817.0,928.05,668.74
2017,9,9,13,15,809.0,157.5,2.7,30.0,806.0,929.52,671.07
2017,9,9,13,30,828.0,144.0,2.8,30.0,795.0,927.36,671.11
2017,9,9,13,45,825.0,139.5,2.95,30.0,770.5,911.14,662.45
2017,9,9,14,0,822.0,135.0,3.1,30.0,746.0,891.8,651.8
2017,9,9,14,15,811.5,132.5,3.2,30.0,713.5,865.05,635.85
2017,9,9,14,30,801.0,130.0,3.3,30.0,681.0,835.73,618.1
2017,9,9,14,45,788.5,126.0,3.4,30.0,642.5,800.73,596.34
2017,9,9,15,0,776.0,122.0,3.5,30.0,604.0,763.66,572.92
2017,9,9,15,15,756.5,118.0,3.5,29.5,560.0,722.17,546.81
2017,9,9,15,30,737.0,114.0,3.5,29.0,516.0,676.81,517.53
2017,9,9,15,45,708.0,110.0,3.55,28.5,467.5,624.08,481.23
2017,9,9,16,0,679.0,106.0,3.6,28.0,419.0,571.59,443.91
2017,9,9,16,15,643.5,99.5,3.6,27.5,368.5,512.98,400.77
2017,9,9,16,30,608.0,93.0,3.6,27.0,318.0,455.92,357.43
2017,9,9,16,45,553.0,85.5,3.65,26.5,266.0,389.74,305.66
2017,9,9,17,0,498.0,78.0,3.7,26.0,214.0,327.74,255.53
2017,9,9,17,15,427.5,66.5,3.7,24.5,165.0,259.87,200.26
2017,9,9,17,30,357.0,55.0,3.7,23.0,116.0,197.99,148.37
2017,9,9,17,45,252.5,39.0,3.7,22.0,75.0,129.71,91.32
2017,9,9,18,0,148.0,23.0,3.7,21.0,34.0,69.7,34.56
2017,9,9,18,15,74.0,11.5,3.7,20.0,17.0,25.18,0.0
2017,9,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,26.5,5.5,1.1,14.5,6.5,0.0,0.0
2017,9,10,6,0,53.0,11.0,1.2,15.0,13.0,10.81,0.0
2017,9,10,6,15,145.5,29.5,1.2,15.5,47.0,22.82,12.62
2017,9,10,6,30,238.0,48.0,1.2,16.0,81.0,36.57,26.1
2017,9,10,6,45,313.0,63.5,1.3,16.5,126.5,51.95,35.23
2017,9,10,7,0,388.0,79.0,1.4,17.0,172.0,91.23,57.0
2017,9,10,7,15,442.5,90.5,1.2,18.0,221.0,133.17,86.24
2017,9,10,7,30,497.0,102.0,1.0,19.0,270.0,181.27,123.63
2017,9,10,7,45,539.0,110.5,0.8,20.0,319.5,230.15,163.47
2017,9,10,8,0,581.0,119.0,0.6,21.0,369.0,282.73,206.08
2017,9,10,8,15,611.0,126.0,0.7,22.0,416.5,333.78,247.76
2017,9,10,8,30,641.0,133.0,0.8,23.0,464.0,387.38,290.36
2017,9,10,8,45,667.0,137.0,0.95,24.0,509.0,438.53,330.25
2017,9,10,9,0,693.0,141.0,1.1,25.0,554.0,491.19,370.09
2017,9,10,9,15,710.5,145.5,1.25,26.0,594.0,540.79,406.54
2017,9,10,9,30,728.0,150.0,1.4,27.0,634.0,590.51,442.0
2017,9,10,9,45,775.0,137.0,1.55,28.0,676.0,642.35,478.58
2017,9,10,10,0,822.0,124.0,1.7,29.0,718.0,695.31,515.07
2017,9,10,10,15,830.5,125.5,1.8,29.5,746.5,735.9,541.49
2017,9,10,10,30,839.0,127.0,1.9,30.0,775.0,774.66,565.97
2017,9,10,10,45,850.0,126.0,2.05,31.0,797.0,810.84,587.76
2017,9,10,11,0,861.0,125.0,2.2,32.0,819.0,842.1,606.11
2017,9,10,11,15,864.5,125.5,2.2,32.5,832.0,868.54,621.26
2017,9,10,11,30,868.0,126.0,2.2,33.0,845.0,892.13,634.55
2017,9,10,11,45,734.5,199.0,2.25,33.5,810.5,872.25,620.55
2017,9,10,12,0,601.0,272.0,2.3,34.0,776.0,838.48,595.74
2017,9,10,12,15,580.5,288.5,2.3,34.0,773.5,844.33,599.16
2017,9,10,12,30,560.0,305.0,2.3,34.0,771.0,848.97,601.47
2017,9,10,12,45,580.0,283.5,2.35,34.5,761.0,849.16,601.92
2017,9,10,13,0,600.0,262.0,2.4,35.0,751.0,848.67,601.97
2017,9,10,13,15,730.0,191.5,2.4,35.0,772.5,894.5,633.74
2017,9,10,13,30,860.0,121.0,2.4,35.0,794.0,924.19,652.85
2017,9,10,13,45,856.0,117.5,2.45,35.0,769.0,907.6,643.28
2017,9,10,14,0,852.0,114.0,2.5,35.0,744.0,887.87,632.14
2017,9,10,14,15,841.5,112.0,2.5,35.0,711.0,866.37,619.52
2017,9,10,14,30,831.0,110.0,2.5,35.0,678.0,836.85,601.71
2017,9,10,14,45,797.0,114.0,2.5,35.0,633.5,792.2,573.89
2017,9,10,15,0,763.0,118.0,2.5,35.0,589.0,746.56,545.19
2017,9,10,15,15,766.5,107.5,2.5,34.5,551.0,713.08,525.45
2017,9,10,15,30,770.0,97.0,2.5,34.0,513.0,676.83,503.41
2017,9,10,15,45,673.0,108.0,2.5,34.0,447.5,595.43,446.82
2017,9,10,16,0,576.0,119.0,2.5,34.0,382.0,517.18,390.4
2017,9,10,16,15,537.5,113.5,2.3,33.0,335.5,462.3,351.4
2017,9,10,16,30,499.0,108.0,2.1,32.0,289.0,406.96,310.75
2017,9,10,16,45,523.0,87.0,1.95,31.5,251.0,374.12,285.38
2017,9,10,17,0,547.0,66.0,1.8,31.0,213.0,335.11,253.7
2017,9,10,17,15,474.0,57.0,1.85,29.5,164.0,266.79,199.63
2017,9,10,17,30,401.0,48.0,1.9,28.0,115.0,205.47,149.41
2017,9,10,17,45,282.5,35.0,2.0,27.0,74.0,134.15,91.31
2017,9,10,18,0,164.0,22.0,2.1,26.0,33.0,71.06,29.55
2017,9,10,18,15,82.0,11.0,2.5,25.5,16.5,25.88,0.0
2017,9,10,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,6.0,2.2,18.5,6.0,0.0,0.0
2017,9,11,6,0,0.0,12.0,2.5,19.0,12.0,11.8,0.0
2017,9,11,6,15,78.0,29.0,2.7,19.0,39.5,24.15,13.12
2017,9,11,6,30,156.0,46.0,2.9,19.0,67.0,37.53,26.48
2017,9,11,6,45,191.0,65.5,3.15,19.5,103.0,54.91,38.46
2017,9,11,7,0,226.0,85.0,3.4,20.0,139.0,87.28,58.96
2017,9,11,7,15,251.5,104.0,3.45,20.5,177.5,122.34,84.97
2017,9,11,7,30,277.0,123.0,3.5,21.0,216.0,160.47,115.34
2017,9,11,7,45,249.0,149.0,3.55,21.5,243.0,194.72,145.23
2017,9,11,8,0,221.0,175.0,3.6,22.0,270.0,225.97,172.13
2017,9,11,8,15,310.5,182.5,3.65,22.5,333.0,279.06,213.5
