Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,8,30,400.0,190.0,3.7,23.0,396.0,340.79,261.92
2017,9,11,8,45,361.5,219.0,3.75,24.0,418.0,373.59,287.64
2017,9,11,9,0,323.0,248.0,3.8,25.0,440.0,401.62,308.54
2017,9,11,9,15,375.5,253.0,3.8,25.5,491.0,453.7,347.95
2017,9,11,9,30,428.0,258.0,3.8,26.0,542.0,511.05,390.56
2017,9,11,9,45,387.0,287.0,3.85,26.5,554.0,532.24,404.71
2017,9,11,10,0,346.0,316.0,3.9,27.0,566.0,550.54,416.33
2017,9,11,10,15,361.0,319.0,3.9,27.5,588.5,580.24,437.11
2017,9,11,10,30,376.0,322.0,3.9,28.0,611.0,609.95,457.55
2017,9,11,10,45,508.5,286.0,3.9,28.5,688.0,697.9,521.45
2017,9,11,11,0,641.0,250.0,3.9,29.0,765.0,789.73,586.31
2017,9,11,11,15,672.5,230.0,3.85,29.0,778.0,815.51,604.22
2017,9,11,11,30,704.0,210.0,3.8,29.0,791.0,839.89,620.99
2017,9,11,11,45,683.5,223.0,3.75,29.5,790.0,850.12,626.05
2017,9,11,12,0,663.0,236.0,3.7,30.0,789.0,857.14,628.69
2017,9,11,12,15,632.5,260.0,3.6,30.5,786.0,863.07,629.79
2017,9,11,12,30,602.0,284.0,3.5,31.0,783.0,864.76,628.12
2017,9,11,12,45,628.0,257.0,3.4,31.5,771.5,866.66,629.02
2017,9,11,13,0,654.0,230.0,3.3,32.0,760.0,864.47,627.32
2017,9,11,13,15,639.5,238.0,3.15,32.0,746.0,858.13,622.24
2017,9,11,13,30,625.0,246.0,3.0,32.0,732.0,849.26,615.57
2017,9,11,13,45,727.5,181.5,2.95,32.0,729.5,867.67,629.62
2017,9,11,14,0,830.0,117.0,2.9,32.0,727.0,874.66,634.69
2017,9,11,14,15,677.5,173.0,2.85,32.0,656.0,791.63,580.18
2017,9,11,14,30,525.0,229.0,2.8,32.0,585.0,704.92,519.61
2017,9,11,14,45,299.5,249.0,2.75,32.0,450.0,520.02,387.44
2017,9,11,15,0,74.0,269.0,2.7,32.0,315.0,339.37,252.63
2017,9,11,15,15,37.0,149.0,2.7,31.5,172.0,179.28,134.23
2017,9,11,15,30,0.0,29.0,2.7,31.0,29.0,28.01,16.53
2017,9,11,15,45,0.0,60.5,2.75,31.0,60.5,58.48,40.76
2017,9,11,16,0,0.0,92.0,2.8,31.0,92.0,89.42,65.27
2017,9,11,16,15,47.5,118.5,2.9,30.0,135.5,149.79,114.15
2017,9,11,16,30,95.0,145.0,3.0,29.0,179.0,211.73,163.57
2017,9,11,16,45,79.0,123.0,3.1,28.5,148.0,170.11,130.91
2017,9,11,17,0,63.0,101.0,3.2,28.0,117.0,135.95,103.67
2017,9,11,17,15,46.5,79.0,3.75,27.0,89.5,102.99,77.08
2017,9,11,17,30,30.0,57.0,4.3,26.0,62.0,71.43,51.2
2017,9,11,17,45,15.0,35.5,4.85,25.0,38.0,42.13,26.9
2017,9,11,18,0,0.0,14.0,5.4,24.0,14.0,13.51,0.39
2017,9,11,18,15,0.0,7.0,5.6,23.0,7.0,6.88,0.0
2017,9,11,18,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,5.0,3.45,17.5,5.0,0.0,0.0
2017,9,12,6,0,0.0,10.0,3.5,18.0,10.0,9.83,0.0
2017,9,12,6,15,80.5,30.5,3.55,18.0,41.0,25.3,13.72
2017,9,12,6,30,161.0,51.0,3.6,18.0,72.0,41.3,29.75
2017,9,12,6,45,237.5,68.0,3.65,18.0,115.5,56.79,43.95
2017,9,12,7,0,314.0,85.0,3.7,18.0,159.0,90.15,58.82
2017,9,12,7,15,396.5,89.0,3.6,18.5,205.5,124.8,81.44
2017,9,12,7,30,479.0,93.0,3.5,19.0,252.0,168.62,114.7
2017,9,12,7,45,497.0,112.0,3.4,19.5,300.5,219.37,157.98
2017,9,12,8,0,515.0,131.0,3.3,20.0,349.0,272.0,202.88
2017,9,12,8,15,477.5,155.0,3.2,20.5,376.5,311.39,237.62
2017,9,12,8,30,440.0,179.0,3.1,21.0,404.0,346.35,267.36
2017,9,12,8,45,511.5,174.0,3.05,21.5,458.5,399.73,309.81
2017,9,12,9,0,583.0,169.0,3.0,22.0,513.0,460.23,357.03
2017,9,12,9,15,448.0,228.5,2.9,22.5,504.0,471.17,364.24
2017,9,12,9,30,313.0,288.0,2.8,23.0,495.0,468.68,360.09
2017,9,12,9,45,339.5,293.0,2.75,23.5,528.0,506.86,387.99
2017,9,12,10,0,366.0,298.0,2.7,24.0,561.0,546.36,416.18
2017,9,12,10,15,591.0,213.0,2.65,25.0,656.5,646.71,491.12
2017,9,12,10,30,816.0,128.0,2.6,26.0,752.0,755.38,567.48
2017,9,12,10,45,826.5,127.5,2.55,27.0,774.0,790.8,587.65
2017,9,12,11,0,837.0,127.0,2.5,28.0,796.0,824.14,606.6
2017,9,12,11,15,841.0,127.5,2.55,28.5,809.0,847.41,620.52
2017,9,12,11,30,845.0,128.0,2.6,29.0,822.0,870.8,634.58
2017,9,12,11,45,848.5,127.0,2.65,29.5,827.5,889.34,645.44
2017,9,12,12,0,852.0,126.0,2.7,30.0,833.0,904.87,654.41
2017,9,12,12,15,851.5,126.0,2.9,30.0,830.0,914.68,662.18
2017,9,12,12,30,851.0,126.0,3.1,30.0,827.0,921.26,667.96
2017,9,12,12,45,840.0,130.0,3.3,30.0,814.5,924.4,671.57
2017,9,12,13,0,829.0,134.0,3.5,30.0,802.0,919.28,669.84
2017,9,12,13,15,823.5,132.5,3.7,30.0,783.5,910.11,665.52
2017,9,12,13,30,818.0,131.0,3.9,30.0,765.0,897.79,659.14
2017,9,12,13,45,810.0,129.5,4.1,30.0,739.5,880.15,649.19
2017,9,12,14,0,802.0,128.0,4.3,30.0,714.0,859.62,637.26
2017,9,12,14,15,791.0,126.0,4.45,29.5,682.0,833.21,622.28
2017,9,12,14,30,780.0,124.0,4.6,29.0,650.0,804.33,605.48
2017,9,12,14,45,764.0,121.5,4.75,28.5,611.5,768.54,583.89
2017,9,12,15,0,748.0,119.0,4.9,28.0,573.0,733.69,562.58
2017,9,12,15,15,728.5,115.0,5.0,27.5,530.0,690.34,534.46
2017,9,12,15,30,709.0,111.0,5.1,27.0,487.0,645.98,504.77
2017,9,12,15,45,684.0,105.5,5.2,26.5,440.5,595.47,468.74
2017,9,12,16,0,659.0,100.0,5.3,26.0,394.0,545.0,431.67
2017,9,12,16,15,623.0,94.0,5.3,25.0,345.0,487.78,388.77
2017,9,12,16,30,587.0,88.0,5.3,24.0,296.0,432.24,345.68
2017,9,12,16,45,538.5,79.5,5.35,23.5,246.5,369.75,295.04
2017,9,12,17,0,490.0,71.0,5.4,23.0,197.0,310.92,245.79
2017,9,12,17,15,414.5,60.5,5.25,22.0,150.0,243.36,188.76
2017,9,12,17,30,339.0,50.0,5.1,21.0,103.0,182.37,136.28
2017,9,12,17,45,229.0,34.5,4.95,20.5,64.5,115.45,79.19
2017,9,12,18,0,119.0,19.0,4.8,20.0,26.0,54.56,9.06
2017,9,12,18,15,59.5,9.5,4.65,19.5,13.0,19.84,0.0
2017,9,12,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.5,3.4,14.5,2.5,0.0,0.0
2017,9,13,6,0,0.0,5.0,3.5,15.0,5.0,4.91,0.0
2017,9,13,6,15,0.0,20.5,3.6,15.0,20.5,19.79,9.34
2017,9,13,6,30,0.0,36.0,3.7,15.0,36.0,34.28,24.02
2017,9,13,6,45,0.0,57.0,3.85,15.5,57.0,53.15,41.18
2017,9,13,7,0,0.0,78.0,4.0,16.0,78.0,72.7,55.79
2017,9,13,7,15,8.5,98.0,4.0,16.0,101.0,92.74,72.4
2017,9,13,7,30,17.0,118.0,4.0,16.0,124.0,113.92,89.72
2017,9,13,7,45,29.0,141.0,4.0,16.5,152.5,137.95,108.92
2017,9,13,8,0,41.0,164.0,4.0,17.0,181.0,165.35,130.77
2017,9,13,8,15,60.0,190.5,4.0,17.5,219.0,199.86,158.1
2017,9,13,8,30,79.0,217.0,4.0,18.0,257.0,236.68,187.06
2017,9,13,8,45,72.5,235.0,4.05,18.5,274.5,256.23,202.12
2017,9,13,9,0,66.0,253.0,4.1,19.0,292.0,275.07,216.33
2017,9,13,9,15,133.0,279.5,4.1,19.5,364.5,342.64,268.97
2017,9,13,9,30,200.0,306.0,4.1,20.0,437.0,416.46,325.61
2017,9,13,9,45,304.0,300.0,4.2,20.5,511.0,490.33,382.51
2017,9,13,10,0,408.0,294.0,4.3,21.0,585.0,570.81,443.6
2017,9,13,10,15,423.0,296.5,4.35,21.5,608.5,604.78,467.9
2017,9,13,10,30,438.0,299.0,4.4,22.0,632.0,636.49,490.49
2017,9,13,10,45,449.5,301.0,4.45,22.5,651.0,664.56,510.13
2017,9,13,11,0,461.0,303.0,4.5,23.0,670.0,691.82,529.0
2017,9,13,11,15,464.0,306.5,4.55,23.0,681.0,712.41,543.82
2017,9,13,11,30,467.0,310.0,4.6,23.0,692.0,731.49,557.54
2017,9,13,11,45,490.0,304.0,4.65,23.0,707.0,756.99,576.46
2017,9,13,12,0,513.0,298.0,4.7,23.0,722.0,781.24,594.43
2017,9,13,12,15,513.0,297.0,4.8,23.0,719.5,788.15,599.88
2017,9,13,12,30,513.0,296.0,4.9,23.0,717.0,792.97,603.99
2017,9,13,12,45,507.5,294.0,5.0,23.0,705.5,789.54,602.27
2017,9,13,13,0,502.0,292.0,5.1,23.0,694.0,783.98,599.1
2017,9,13,13,15,491.0,292.0,5.15,22.5,678.0,773.4,593.18
2017,9,13,13,30,480.0,292.0,5.2,22.0,662.0,760.92,585.91
2017,9,13,13,45,488.5,275.5,5.3,22.0,641.0,746.62,577.26
2017,9,13,14,0,497.0,259.0,5.4,22.0,620.0,729.96,566.87
2017,9,13,14,15,563.0,225.0,5.35,21.5,616.0,741.5,579.15
2017,9,13,14,30,629.0,191.0,5.3,21.0,612.0,751.31,589.94
2017,9,13,14,45,634.0,174.0,5.3,21.0,577.0,721.04,568.94
2017,9,13,15,0,639.0,157.0,5.3,21.0,542.0,688.07,545.87
2017,9,13,15,15,615.0,153.0,5.15,20.5,501.0,644.79,514.43
2017,9,13,15,30,591.0,149.0,5.0,20.0,460.0,601.05,482.17
2017,9,13,15,45,565.5,136.5,4.9,20.0,411.5,547.13,440.98
2017,9,13,16,0,540.0,124.0,4.8,20.0,363.0,490.28,396.84
2017,9,13,16,15,497.0,118.0,4.65,19.5,317.0,434.71,352.97
2017,9,13,16,30,454.0,112.0,4.5,19.0,271.0,381.86,310.21
2017,9,13,16,45,416.5,97.5,4.35,18.5,224.5,325.22,263.49
2017,9,13,17,0,379.0,83.0,4.2,18.0,178.0,271.5,217.87
2017,9,13,17,15,319.5,67.5,4.0,17.5,134.5,211.33,166.07
2017,9,13,17,30,260.0,52.0,3.8,17.0,91.0,157.14,118.65
2017,9,13,17,45,130.0,36.5,3.6,16.5,56.0,84.71,57.87
2017,9,13,18,0,0.0,21.0,3.4,16.0,21.0,21.51,0.0
2017,9,13,18,15,0.0,10.5,3.3,15.5,10.5,10.32,0.0
2017,9,13,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,14,5,45,12.0,5.0,3.1,12.5,5.0,0.0,0.0
2017,9,14,6,0,24.0,10.0,3.2,13.0,10.0,9.83,0.0
2017,9,14,6,15,126.5,29.0,3.35,13.0,43.5,22.7,11.18
2017,9,14,6,30,229.0,48.0,3.5,13.0,77.0,36.99,26.54
2017,9,14,6,45,309.5,63.0,3.7,13.5,122.0,49.43,38.2
2017,9,14,7,0,390.0,78.0,3.9,14.0,167.0,88.1,55.66
2017,9,14,7,15,224.5,102.0,3.95,14.0,156.5,116.14,83.19
2017,9,14,7,30,59.0,126.0,4.0,14.0,146.0,126.41,99.11
2017,9,14,7,45,215.0,138.0,4.05,14.5,225.5,175.98,134.95
2017,9,14,8,0,371.0,150.0,4.1,15.0,305.0,245.59,189.2
2017,9,14,8,15,275.0,185.5,4.1,15.5,308.0,268.19,211.16
2017,9,14,8,30,179.0,221.0,4.1,16.0,311.0,279.8,222.26
2017,9,14,8,45,305.5,219.5,4.15,16.5,390.5,347.22,275.88
2017,9,14,9,0,432.0,218.0,4.2,17.0,470.0,427.76,339.73
2017,9,14,9,15,604.0,172.5,4.2,17.5,551.5,503.9,400.51
2017,9,14,9,30,776.0,127.0,4.2,18.0,633.0,593.11,470.75
2017,9,14,9,45,817.0,119.5,4.2,18.5,677.5,647.32,511.93
2017,9,14,10,0,858.0,112.0,4.2,19.0,722.0,702.68,553.17
2017,9,14,10,15,866.0,113.5,4.2,19.0,749.5,742.67,581.56
2017,9,14,10,30,874.0,115.0,4.2,19.0,777.0,781.51,608.67
2017,9,14,10,45,882.0,114.5,4.25,19.5,798.0,816.14,631.58
2017,9,14,11,0,890.0,114.0,4.3,20.0,819.0,848.36,652.63
2017,9,14,11,15,892.5,114.5,4.35,20.0,831.5,874.35,670.48
2017,9,14,11,30,895.0,115.0,4.4,20.0,844.0,897.34,686.34
2017,9,14,11,45,894.5,115.5,4.45,20.5,847.5,914.56,696.97
2017,9,14,12,0,894.0,116.0,4.5,21.0,851.0,928.49,705.42
2017,9,14,12,15,892.5,116.0,4.55,21.0,847.0,937.64,712.08
2017,9,14,12,30,891.0,116.0,4.6,21.0,843.0,943.38,716.56
2017,9,14,12,45,893.0,112.0,4.65,21.0,832.5,944.68,718.12
2017,9,14,13,0,895.0,108.0,4.7,21.0,822.0,942.49,717.45
2017,9,14,13,15,889.5,107.0,4.7,21.0,802.5,933.18,711.61
2017,9,14,13,30,884.0,106.0,4.7,21.0,783.0,920.53,703.61
2017,9,14,13,45,876.0,104.5,4.75,21.0,756.0,901.86,691.86
2017,9,14,14,0,868.0,103.0,4.8,21.0,729.0,880.11,678.02
2017,9,14,14,15,858.0,101.5,4.8,21.0,696.0,853.73,660.59
2017,9,14,14,30,848.0,100.0,4.8,21.0,663.0,824.68,641.25
2017,9,14,14,45,833.0,98.0,4.85,21.0,624.0,793.41,620.52
2017,9,14,15,0,818.0,96.0,4.9,21.0,585.0,755.13,594.51
2017,9,14,15,15,799.5,93.0,4.95,20.5,541.0,711.32,565.25
2017,9,14,15,30,781.0,90.0,5.0,20.0,497.0,666.25,534.5
2017,9,14,15,45,752.5,87.0,5.05,19.5,448.5,613.46,496.36
2017,9,14,16,0,724.0,84.0,5.1,19.0,400.0,560.8,456.34
2017,9,14,16,15,688.0,79.0,5.1,18.0,349.5,504.16,412.57
2017,9,14,16,30,652.0,74.0,5.1,17.0,299.0,447.05,366.85
2017,9,14,16,45,592.5,69.0,5.15,16.5,247.0,380.38,311.11
2017,9,14,17,0,533.0,64.0,5.2,16.0,195.0,318.35,257.52
2017,9,14,17,15,450.0,54.5,5.15,15.5,147.0,247.38,195.49
2017,9,14,17,30,367.0,45.0,5.1,15.0,99.0,184.54,139.61
2017,9,14,17,45,229.5,31.0,5.05,14.5,60.0,110.11,74.64
2017,9,14,18,0,92.0,17.0,5.0,14.0,21.0,44.22,0.0
2017,9,14,18,15,46.0,8.5,4.9,13.5,10.5,16.16,0.0
2017,9,14,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,15,5,45,27.0,5.0,1.15,9.5,5.5,0.0,0.0
2017,9,15,6,0,54.0,10.0,1.2,10.0,11.0,9.83,0.0
2017,9,15,6,15,194.5,25.0,1.35,10.5,46.5,19.43,8.42
2017,9,15,6,30,335.0,40.0,1.5,11.0,82.0,31.12,21.62
2017,9,15,6,45,424.5,51.0,1.65,12.0,130.0,39.76,29.86
2017,9,15,7,0,514.0,62.0,1.8,13.0,178.0,81.69,46.36
2017,9,15,7,15,572.5,69.5,1.65,13.5,229.5,127.1,77.22
2017,9,15,7,30,631.0,77.0,1.5,14.0,281.0,179.18,118.74
2017,9,15,7,45,669.0,83.5,1.35,14.5,332.5,231.89,164.08
2017,9,15,8,0,707.0,90.0,1.2,15.0,384.0,288.35,212.92
2017,9,15,8,15,584.5,130.0,1.0,15.5,393.0,324.24,247.38
2017,9,15,8,30,462.0,170.0,0.8,16.0,402.0,345.1,267.01
2017,9,15,8,45,521.5,168.0,0.65,17.0,453.0,396.55,306.49
2017,9,15,9,0,581.0,166.0,0.5,18.0,504.0,453.94,348.77
2017,9,15,9,15,400.5,233.0,0.45,18.5,473.5,447.5,342.37
2017,9,15,9,30,220.0,300.0,0.4,19.0,443.0,422.3,321.1
2017,9,15,9,45,180.5,319.5,0.35,20.0,441.0,427.55,322.83
2017,9,15,10,0,141.0,339.0,0.3,21.0,439.0,429.21,321.31
2017,9,15,10,15,117.0,348.0,0.25,21.5,433.0,428.42,318.96
2017,9,15,10,30,93.0,357.0,0.2,22.0,427.0,422.22,312.75
2017,9,15,10,45,94.0,365.5,0.2,22.5,438.0,436.1,321.72
2017,9,15,11,0,95.0,374.0,0.2,23.0,449.0,449.79,330.3
2017,9,15,11,15,94.5,380.0,0.25,23.5,456.0,459.47,336.41
2017,9,15,11,30,94.0,386.0,0.3,24.0,463.0,468.83,342.36
2017,9,15,11,45,94.0,388.0,0.35,24.5,465.5,474.19,345.63
2017,9,15,12,0,94.0,390.0,0.4,25.0,468.0,479.21,348.74
2017,9,15,12,15,94.0,388.5,0.55,25.0,466.0,480.21,350.62
2017,9,15,12,30,94.0,387.0,0.7,25.0,464.0,480.83,352.24
2017,9,15,12,45,93.0,381.5,0.85,25.5,457.0,475.92,349.28
2017,9,15,13,0,92.0,376.0,1.0,26.0,450.0,470.6,346.02
2017,9,15,13,15,498.0,240.0,1.2,26.0,621.5,722.01,533.02
2017,9,15,13,30,904.0,104.0,1.4,26.0,793.0,933.92,675.02
2017,9,15,13,45,895.5,103.5,1.6,26.0,766.0,915.58,664.23
2017,9,15,14,0,887.0,103.0,1.8,26.0,739.0,894.13,653.84
2017,9,15,14,15,877.0,101.0,2.0,25.5,705.0,866.78,640.47
2017,9,15,14,30,867.0,99.0,2.2,25.0,671.0,836.69,624.84
2017,9,15,14,45,850.0,97.5,2.45,25.0,631.0,803.82,605.99
2017,9,15,15,0,833.0,96.0,2.7,25.0,591.0,764.01,581.74
2017,9,15,15,15,813.5,93.0,2.9,24.5,545.5,718.96,553.96
2017,9,15,15,30,794.0,90.0,3.1,24.0,500.0,672.66,524.46
2017,9,15,15,45,764.0,87.5,3.35,24.0,450.5,618.96,486.84
2017,9,15,16,0,734.0,85.0,3.6,24.0,401.0,567.64,448.89
2017,9,15,16,15,697.0,80.0,3.8,23.0,349.5,508.0,404.81
2017,9,15,16,30,660.0,75.0,4.0,22.0,298.0,450.0,360.12
2017,9,15,16,45,601.0,69.0,4.25,21.5,245.5,382.22,305.2
2017,9,15,17,0,542.0,63.0,4.5,21.0,193.0,319.04,252.17
2017,9,15,17,15,458.5,53.0,4.6,20.0,144.5,247.19,191.15
2017,9,15,17,30,375.0,43.0,4.7,19.0,96.0,183.57,135.85
2017,9,15,17,45,239.5,29.0,4.85,18.0,57.5,110.69,72.19
2017,9,15,18,0,104.0,15.0,5.0,17.0,19.0,37.4,0.0
2017,9,15,18,15,52.0,7.5,4.9,16.0,9.5,7.37,0.0
2017,9,15,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,16,5,45,18.0,3.5,1.6,10.5,4.0,0.0,0.0
2017,9,16,6,0,36.0,7.0,1.7,11.0,8.0,6.88,0.0
2017,9,16,6,15,146.5,24.5,1.85,11.5,40.5,19.07,7.49
2017,9,16,6,30,257.0,42.0,2.0,12.0,73.0,32.22,22.39
2017,9,16,6,45,338.5,56.0,2.2,13.0,118.5,42.75,32.33
2017,9,16,7,0,420.0,70.0,2.4,14.0,164.0,81.94,49.79
2017,9,16,7,15,479.5,80.5,2.35,14.5,213.5,125.49,79.71
2017,9,16,7,30,539.0,91.0,2.3,15.0,263.0,175.04,118.85
2017,9,16,7,45,580.5,99.0,2.25,15.5,313.5,224.65,161.07
2017,9,16,8,0,622.0,107.0,2.2,16.0,364.0,278.57,207.5
2017,9,16,8,15,653.0,113.0,2.15,16.5,412.5,330.97,252.65
2017,9,16,8,30,684.0,119.0,2.1,17.0,461.0,385.92,298.84
2017,9,16,8,45,708.0,118.0,2.05,18.0,500.5,433.24,337.45
2017,9,16,9,0,732.0,117.0,2.0,19.0,540.0,481.66,375.57
2017,9,16,9,15,700.5,141.0,2.0,19.5,569.0,524.73,408.61
2017,9,16,9,30,669.0,165.0,2.0,20.0,598.0,563.5,437.13
2017,9,16,9,45,717.0,157.5,2.0,20.5,643.5,617.99,477.31
2017,9,16,10,0,765.0,150.0,2.0,21.0,689.0,674.45,517.83
2017,9,16,10,15,765.5,159.5,2.05,21.5,716.5,715.32,545.87
2017,9,16,10,30,766.0,169.0,2.1,22.0,744.0,754.06,571.93
2017,9,16,10,45,722.0,197.0,2.2,22.5,751.0,774.25,584.05
2017,9,16,11,0,678.0,225.0,2.3,23.0,758.0,789.46,592.65
2017,9,16,11,15,634.5,251.5,2.35,23.0,756.5,798.91,598.04
2017,9,16,11,30,591.0,278.0,2.4,23.0,755.0,803.22,599.92
2017,9,16,11,45,596.0,276.0,2.5,23.5,759.5,818.68,610.15
2017,9,16,12,0,601.0,274.0,2.6,24.0,764.0,831.97,618.78
2017,9,16,12,15,601.0,273.0,2.7,24.0,761.0,839.51,624.65
2017,9,16,12,30,601.0,272.0,2.8,24.0,758.0,844.64,628.98
2017,9,16,12,45,603.5,266.5,2.9,24.0,749.0,844.86,630.24
2017,9,16,13,0,606.0,261.0,3.0,24.0,740.0,842.56,629.88
2017,9,16,13,15,608.5,251.5,3.05,24.0,722.0,835.52,626.12
2017,9,16,13,30,611.0,242.0,3.1,24.0,704.0,824.11,619.49
2017,9,16,13,45,509.5,267.5,3.15,24.0,644.0,752.81,568.61
2017,9,16,14,0,408.0,293.0,3.2,24.0,584.0,676.25,513.57
2017,9,16,14,15,400.5,280.0,3.25,24.0,554.5,648.94,495.55
2017,9,16,14,30,393.0,267.0,3.3,24.0,525.0,620.39,476.14
2017,9,16,14,45,257.0,267.0,3.35,24.0,432.0,502.1,387.63
2017,9,16,15,0,121.0,267.0,3.4,24.0,339.0,382.18,295.75
2017,9,16,15,15,170.5,244.0,3.45,23.5,336.5,390.61,305.37
2017,9,16,15,30,220.0,221.0,3.5,23.0,334.0,394.98,311.25
2017,9,16,15,45,203.0,204.0,3.55,23.0,300.0,357.64,282.79
2017,9,16,16,0,186.0,187.0,3.6,23.0,266.0,321.18,254.71
2017,9,16,16,15,351.0,144.5,3.55,22.0,270.0,367.82,294.7
2017,9,16,16,30,516.0,102.0,3.5,21.0,274.0,398.5,320.04
2017,9,16,16,45,460.0,90.5,3.5,20.5,224.0,333.68,266.93
2017,9,16,17,0,404.0,79.0,3.5,20.0,174.0,273.64,216.52
2017,9,16,17,15,327.5,63.5,3.5,19.0,128.0,206.46,159.78
2017,9,16,17,30,251.0,48.0,3.5,18.0,82.0,147.15,108.84
2017,9,16,17,45,125.5,30.0,3.5,17.5,47.0,74.61,46.53
2017,9,16,18,0,0.0,12.0,3.5,17.0,12.0,11.8,0.0
2017,9,16,18,15,0.0,6.0,3.55,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,17,6,15,125.0,20.5,2.9,11.5,35.5,15.82,4.62
2017,9,17,6,30,250.0,41.0,3.0,12.0,71.0,31.48,21.66
2017,9,17,6,45,340.0,55.5,3.15,12.5,117.5,41.76,31.48
2017,9,17,7,0,430.0,70.0,3.3,13.0,164.0,81.86,49.8
2017,9,17,7,15,489.5,80.5,3.3,13.5,214.5,126.0,80.1
2017,9,17,7,30,549.0,91.0,3.3,14.0,265.0,176.03,119.83
2017,9,17,7,45,594.5,98.0,3.3,14.5,316.5,226.13,162.69
2017,9,17,8,0,640.0,105.0,3.3,15.0,368.0,280.98,210.35
2017,9,17,8,15,671.0,111.0,3.3,15.5,417.0,334.31,256.98
2017,9,17,8,30,702.0,117.0,3.3,16.0,466.0,390.15,304.73
2017,9,17,8,45,732.5,119.0,3.3,16.5,513.0,444.14,349.93
2017,9,17,9,0,763.0,121.0,3.3,17.0,560.0,499.89,395.26
2017,9,17,9,15,780.0,124.5,3.3,17.5,600.5,551.14,435.85
2017,9,17,9,30,797.0,128.0,3.3,18.0,641.0,602.79,475.53
2017,9,17,9,45,837.0,118.0,3.3,19.0,682.0,654.47,513.67
2017,9,17,10,0,877.0,108.0,3.3,20.0,723.0,706.21,550.81
2017,9,17,10,15,885.0,109.5,3.3,20.5,751.0,747.57,578.63
2017,9,17,10,30,893.0,111.0,3.3,21.0,779.0,786.85,604.34
2017,9,17,10,45,900.0,111.5,3.35,21.5,800.0,822.06,627.18
2017,9,17,11,0,907.0,112.0,3.4,22.0,821.0,854.74,648.1
2017,9,17,11,15,910.0,112.5,3.45,22.5,833.5,881.36,664.75
2017,9,17,11,30,913.0,113.0,3.5,23.0,846.0,904.92,679.3
2017,9,17,11,45,915.5,112.5,3.55,23.5,850.5,923.84,690.72
2017,9,17,12,0,918.0,112.0,3.6,24.0,855.0,939.46,700.0
2017,9,17,12,15,916.5,111.5,3.7,24.0,851.5,948.09,706.36
2017,9,17,12,30,915.0,111.0,3.8,24.0,848.0,953.21,710.54
2017,9,17,12,45,912.0,110.5,3.9,24.5,836.0,953.44,710.2
2017,9,17,13,0,909.0,110.0,4.0,25.0,824.0,950.16,707.65
2017,9,17,13,15,903.5,109.0,4.05,25.0,804.0,940.6,702.11
2017,9,17,13,30,898.0,108.0,4.1,25.0,784.0,927.65,694.42
2017,9,17,13,45,891.5,106.0,4.2,25.0,757.0,909.42,683.49
2017,9,17,14,0,885.0,104.0,4.3,25.0,730.0,888.03,670.43
2017,9,17,14,15,874.0,102.0,4.3,24.5,696.0,859.77,653.44
2017,9,17,14,30,863.0,100.0,4.3,24.0,662.0,833.83,638.02
2017,9,17,14,45,851.0,96.5,4.35,24.0,622.5,797.79,614.3
2017,9,17,15,0,839.0,93.0,4.4,24.0,583.0,759.5,588.81
2017,9,17,15,15,819.5,90.0,4.4,23.5,537.5,714.25,558.87
2017,9,17,15,30,800.0,87.0,4.4,23.0,492.0,667.75,527.59
2017,9,17,15,45,777.0,82.0,4.45,22.5,443.5,615.74,490.63
2017,9,17,16,0,754.0,77.0,4.5,22.0,395.0,563.38,451.6
2017,9,17,16,15,717.0,72.5,4.45,21.0,343.0,503.52,405.86
2017,9,17,16,30,680.0,68.0,4.4,20.0,291.0,447.38,361.25
2017,9,17,16,45,628.5,61.5,4.4,19.5,239.5,382.09,307.13
2017,9,17,17,0,577.0,55.0,4.4,19.0,188.0,320.71,254.34
2017,9,17,17,15,491.0,46.0,4.25,18.0,139.0,247.96,191.59
2017,9,17,17,30,405.0,37.0,4.1,17.0,90.0,183.79,134.94
2017,9,17,17,45,260.5,24.5,4.0,16.0,52.5,108.28,65.37
2017,9,17,18,0,116.0,12.0,3.9,15.0,15.0,36.15,0.0
2017,9,17,18,15,58.0,6.0,3.85,14.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,18,6,15,176.5,16.5,3.95,13.5,37.0,12.13,1.58
2017,9,18,6,30,353.0,33.0,4.1,14.0,74.0,24.94,15.76
2017,9,18,6,45,437.5,42.5,4.25,14.5,119.5,30.68,21.42
2017,9,18,7,0,522.0,52.0,4.4,15.0,165.0,70.69,37.23
2017,9,18,7,15,578.5,58.5,4.55,15.5,215.0,115.21,66.73
2017,9,18,7,30,635.0,65.0,4.7,16.0,265.0,166.06,107.24
2017,9,18,7,45,676.0,69.0,4.85,17.0,315.0,217.13,151.38
2017,9,18,8,0,717.0,73.0,5.0,18.0,365.0,273.86,201.12
2017,9,18,8,15,509.0,136.5,4.95,18.5,356.5,301.14,231.6
2017,9,18,8,30,301.0,200.0,4.9,19.0,348.0,307.5,241.22
2017,9,18,8,45,405.5,193.5,4.85,19.5,413.0,366.28,288.23
2017,9,18,9,0,510.0,187.0,4.8,20.0,478.0,434.96,342.79
2017,9,18,9,15,527.0,192.5,4.7,20.5,512.0,476.35,375.25
2017,9,18,9,30,544.0,198.0,4.6,21.0,546.0,518.16,407.28
2017,9,18,9,45,557.5,204.5,4.6,21.5,577.5,558.93,437.94
2017,9,18,10,0,571.0,211.0,4.6,22.0,609.0,599.41,467.74
2017,9,18,10,15,593.0,213.5,4.7,22.5,641.0,642.96,499.7
2017,9,18,10,30,615.0,216.0,4.8,23.0,673.0,685.03,530.12
2017,9,18,10,45,587.0,245.0,4.9,23.5,691.0,712.51,548.19
2017,9,18,11,0,559.0,274.0,5.0,24.0,709.0,738.24,564.74
2017,9,18,11,15,585.0,258.5,5.2,24.0,720.0,760.76,582.52
2017,9,18,11,30,611.0,243.0,5.4,24.0,731.0,783.92,600.75
2017,9,18,11,45,609.5,245.5,5.65,24.0,735.0,798.43,612.1
2017,9,18,12,0,608.0,248.0,5.9,24.0,739.0,810.56,621.79
2017,9,18,12,15,368.0,315.5,6.05,23.5,612.5,664.42,511.55
2017,9,18,12,30,128.0,383.0,6.2,23.0,486.0,515.22,395.26
2017,9,18,12,45,127.5,378.0,6.35,23.0,479.0,511.73,393.52
2017,9,18,13,0,127.0,373.0,6.5,23.0,472.0,507.66,390.99
2017,9,18,13,15,123.0,367.0,6.5,22.5,461.0,498.79,385.35
2017,9,18,13,30,119.0,361.0,6.5,22.0,450.0,489.45,379.38
2017,9,18,13,45,257.0,328.0,6.5,22.0,511.5,584.33,455.95
2017,9,18,14,0,395.0,295.0,6.5,22.0,573.0,665.02,520.67
2017,9,18,14,15,509.0,238.5,6.45,21.5,579.0,702.1,553.21
2017,9,18,14,30,623.0,182.0,6.4,21.0,585.0,726.76,576.66
2017,9,18,14,45,520.5,200.5,6.4,21.0,523.5,645.83,514.25
2017,9,18,15,0,418.0,219.0,6.4,21.0,462.0,572.45,456.9
2017,9,18,15,15,350.5,213.0,6.3,20.5,405.5,494.99,397.58
2017,9,18,15,30,283.0,207.0,6.2,20.0,349.0,429.81,346.62
2017,9,18,15,45,250.5,188.5,6.15,19.5,305.0,377.71,306.1
2017,9,18,16,0,218.0,170.0,6.1,19.0,261.0,327.52,266.34
2017,9,18,16,15,209.5,149.0,5.95,18.5,227.0,290.32,236.67
2017,9,18,16,30,201.0,128.0,5.8,18.0,193.0,253.33,206.43
2017,9,18,16,45,185.5,106.5,5.7,17.5,158.0,212.74,172.41
2017,9,18,17,0,170.0,85.0,5.6,17.0,123.0,173.25,138.43
2017,9,18,17,15,288.0,60.0,5.35,16.5,104.5,185.54,144.54
2017,9,18,17,30,406.0,35.0,5.1,16.0,86.0,180.31,132.15
2017,9,18,17,45,246.0,23.0,4.95,15.5,49.5,100.73,56.78
2017,9,18,18,0,86.0,11.0,4.8,15.0,13.0,28.53,0.0
2017,9,18,18,15,43.0,5.5,4.7,14.5,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,19,6,15,180.5,17.0,2.35,10.5,37.0,12.69,1.24
2017,9,19,6,30,361.0,34.0,2.6,11.0,74.0,26.08,16.93
2017,9,19,6,45,459.0,42.5,2.85,12.0,122.0,30.87,21.82
2017,9,19,7,0,557.0,51.0,3.1,13.0,170.0,70.95,36.91
2017,9,19,7,15,614.0,57.0,3.25,13.5,221.0,117.03,67.24
2017,9,19,7,30,671.0,63.0,3.4,14.0,272.0,169.46,109.13
2017,9,19,7,45,650.0,76.5,3.55,15.0,308.0,217.03,152.86
2017,9,19,8,0,629.0,90.0,3.7,16.0,344.0,261.83,194.43
2017,9,19,8,15,717.0,84.0,3.7,16.5,408.5,324.04,247.3
2017,9,19,8,30,805.0,78.0,3.7,17.0,473.0,392.69,305.1
2017,9,19,8,45,775.5,93.5,3.7,17.5,503.0,437.71,344.17
2017,9,19,9,0,746.0,109.0,3.7,18.0,533.0,478.42,378.22
2017,9,19,9,15,703.5,136.5,3.6,18.5,559.0,518.62,409.9
2017,9,19,9,30,661.0,164.0,3.5,19.0,585.0,554.57,436.87
2017,9,19,9,45,662.5,174.5,3.45,19.5,615.5,596.56,468.06
2017,9,19,10,0,664.0,185.0,3.4,20.0,646.0,637.02,497.22
2017,9,19,10,15,784.5,140.5,3.35,20.0,706.5,705.15,549.5
2017,9,19,10,30,905.0,96.0,3.3,20.0,767.0,777.09,600.3
2017,9,19,10,45,912.0,96.0,3.25,20.5,787.5,811.91,622.28
2017,9,19,11,0,919.0,96.0,3.2,21.0,808.0,844.14,642.47
2017,9,19,11,15,922.0,96.5,3.1,21.5,820.5,870.8,658.31
2017,9,19,11,30,925.0,97.0,3.0,22.0,833.0,894.35,671.91
2017,9,19,11,45,929.0,95.5,2.95,22.5,838.0,913.46,682.78
2017,9,19,12,0,933.0,94.0,2.9,23.0,843.0,929.24,691.44
2017,9,19,12,15,766.5,175.0,2.9,23.0,788.5,883.69,660.68
2017,9,19,12,30,600.0,256.0,2.9,23.0,734.0,824.46,618.69
2017,9,19,12,45,590.0,260.5,2.9,23.0,725.0,821.73,617.34
2017,9,19,13,0,580.0,265.0,2.9,23.0,716.0,818.55,615.23
2017,9,19,13,15,598.0,244.0,2.9,23.0,698.5,811.01,611.48
2017,9,19,13,30,616.0,223.0,2.9,23.0,681.0,803.62,607.83
2017,9,19,13,45,619.0,211.5,2.9,23.5,658.0,787.54,596.56
2017,9,19,14,0,622.0,200.0,2.9,24.0,635.0,768.79,583.54
2017,9,19,14,15,761.0,139.0,2.9,23.5,645.0,807.97,614.02
2017,9,19,14,30,900.0,78.0,2.9,23.0,655.0,828.61,630.54
2017,9,19,14,45,887.5,76.0,2.95,23.0,615.5,792.82,607.13
2017,9,19,15,0,875.0,74.0,3.0,23.0,576.0,754.76,582.3
2017,9,19,15,15,857.0,71.5,3.0,22.5,531.0,710.09,553.24
2017,9,19,15,30,839.0,69.0,3.0,22.0,486.0,664.03,522.65
2017,9,19,15,45,814.5,66.0,3.05,22.0,437.0,615.93,488.47
2017,9,19,16,0,790.0,63.0,3.1,22.0,388.0,563.5,448.74
2017,9,19,16,15,754.5,59.5,2.95,21.5,336.5,504.32,402.85
2017,9,19,16,30,719.0,56.0,2.8,21.0,285.0,446.57,356.5
2017,9,19,16,45,665.0,51.0,2.7,21.0,233.0,380.22,301.27
2017,9,19,17,0,611.0,46.0,2.6,21.0,181.0,317.91,247.58
2017,9,19,17,15,522.5,38.5,2.45,20.0,132.0,244.74,185.11
2017,9,19,17,30,434.0,31.0,2.3,19.0,83.0,182.93,130.48
2017,9,19,17,45,217.0,15.5,2.15,18.0,41.5,82.31,40.17
2017,9,19,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,20,6,15,182.5,15.5,2.65,12.5,35.0,11.44,0.0
2017,9,20,6,30,365.0,31.0,2.9,13.0,70.0,23.4,14.39
2017,9,20,6,45,453.5,39.5,3.15,14.0,116.0,28.35,19.38
2017,9,20,7,0,542.0,48.0,3.4,15.0,162.0,66.58,33.71
2017,9,20,7,15,599.5,54.0,3.5,15.5,212.0,111.75,62.99
2017,9,20,7,30,657.0,60.0,3.6,16.0,262.0,165.23,105.34
2017,9,20,7,45,328.5,74.5,3.7,16.5,175.5,141.47,101.24
2017,9,20,8,0,0.0,89.0,3.8,17.0,89.0,85.73,66.29
2017,9,20,8,15,0.0,112.5,3.85,17.5,112.5,108.12,84.48
2017,9,20,8,30,0.0,136.0,3.9,18.0,136.0,130.63,102.41
2017,9,20,8,45,0.5,147.0,4.0,18.5,147.5,141.64,110.8
2017,9,20,9,0,1.0,158.0,4.1,19.0,159.0,152.73,119.18
2017,9,20,9,15,3.0,171.0,4.2,19.5,173.5,166.63,129.77
2017,9,20,9,30,5.0,184.0,4.3,20.0,188.0,180.75,140.47
2017,9,20,9,45,7.5,198.0,4.45,20.5,203.5,196.38,152.32
2017,9,20,10,0,10.0,212.0,4.6,21.0,219.0,212.27,164.3
2017,9,20,10,15,21.0,254.0,4.75,21.0,269.5,261.8,202.95
2017,9,20,10,30,32.0,296.0,4.9,21.0,320.0,315.79,244.59
2017,9,20,10,45,67.5,333.5,5.05,21.0,385.5,383.19,296.86
2017,9,20,11,0,103.0,371.0,5.2,21.0,451.0,453.11,350.43
2017,9,20,11,15,232.0,363.5,5.35,21.0,546.5,561.95,435.68
2017,9,20,11,30,361.0,356.0,5.5,21.0,642.0,676.93,523.8
2017,9,20,11,45,182.0,255.0,5.65,21.5,399.5,425.17,332.29
2017,9,20,12,0,3.0,154.0,5.8,22.0,157.0,152.65,115.91
2017,9,20,12,15,19.0,241.0,5.9,22.0,256.5,253.72,195.67
2017,9,20,12,30,35.0,328.0,6.0,22.0,356.0,365.2,281.56
2017,9,20,12,45,36.5,321.5,6.1,22.0,350.5,360.94,278.42
2017,9,20,13,0,38.0,315.0,6.2,22.0,345.0,356.5,275.39
2017,9,20,13,15,24.0,267.5,6.25,21.5,286.5,294.31,227.96
2017,9,20,13,30,10.0,220.0,6.3,21.0,228.0,225.93,174.97
2017,9,20,13,45,10.0,218.0,6.4,21.0,226.0,224.13,173.9
2017,9,20,14,0,10.0,216.0,6.5,21.0,224.0,222.34,172.8
2017,9,20,14,15,9.0,206.5,6.5,20.5,213.0,212.0,165.25
2017,9,20,14,30,8.0,197.0,6.5,20.0,202.0,201.69,157.69
2017,9,20,14,45,6.5,185.5,6.5,20.0,189.5,188.95,147.86
2017,9,20,15,0,5.0,174.0,6.5,20.0,177.0,176.3,138.06
2017,9,20,15,15,28.0,187.5,6.4,19.5,201.5,214.53,170.24
2017,9,20,15,30,51.0,201.0,6.3,19.0,226.0,246.21,197.08
2017,9,20,15,45,49.5,180.5,6.2,18.5,203.0,222.03,178.32
2017,9,20,16,0,48.0,160.0,6.1,18.0,180.0,197.81,159.3
2017,9,20,16,15,43.5,139.5,5.9,17.5,155.5,171.9,138.47
2017,9,20,16,30,39.0,119.0,5.7,17.0,131.0,146.27,117.48
2017,9,20,16,45,31.5,98.0,5.55,16.5,106.5,118.94,94.64
2017,9,20,17,0,24.0,77.0,5.4,16.0,82.0,92.17,71.87
2017,9,20,17,15,12.0,56.5,5.25,15.5,59.0,62.07,46.08
2017,9,20,17,30,0.0,36.0,5.1,15.0,36.0,36.4,23.99
2017,9,20,17,45,0.0,18.0,4.95,14.5,18.0,17.38,3.8
2017,9,20,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,9,21,6,15,191.0,15.5,2.65,9.5,35.5,11.54,0.0
2017,9,21,6,30,382.0,31.0,2.9,10.0,71.0,23.58,14.67
2017,9,21,6,45,485.0,38.5,3.15,11.0,119.5,27.64,18.99
2017,9,21,7,0,588.0,46.0,3.4,12.0,168.0,68.7,34.82
2017,9,21,7,15,646.0,51.5,3.4,12.5,220.0,115.73,65.17
2017,9,21,7,30,704.0,57.0,3.4,13.0,272.0,169.29,107.85
2017,9,21,7,45,745.0,60.5,3.4,13.5,324.5,223.33,155.22
2017,9,21,8,0,786.0,64.0,3.4,14.0,377.0,281.33,207.1
2017,9,21,8,15,812.5,67.0,3.3,14.5,426.5,337.59,257.66
2017,9,21,8,30,839.0,70.0,3.2,15.0,476.0,397.1,309.65
