Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,8,45,859.0,72.5,3.1,15.5,522.0,452.84,357.2
2017,9,21,9,0,879.0,75.0,3.0,16.0,568.0,508.98,403.42
2017,9,21,9,15,893.0,77.0,2.95,16.5,609.0,561.47,445.41
2017,9,21,9,30,907.0,79.0,2.9,17.0,650.0,613.21,485.4
2017,9,21,9,45,913.5,82.5,2.85,17.5,684.0,660.7,520.88
2017,9,21,10,0,920.0,86.0,2.8,18.0,718.0,706.31,553.69
2017,9,21,10,15,863.0,115.5,2.8,18.0,727.0,732.49,571.38
2017,9,21,10,30,806.0,145.0,2.8,18.0,736.0,751.32,583.91
2017,9,21,10,45,792.5,157.5,2.8,18.5,751.5,780.41,602.69
2017,9,21,11,0,779.0,170.0,2.8,19.0,767.0,807.99,620.18
2017,9,21,11,15,794.5,161.5,2.85,19.0,779.0,831.32,636.15
2017,9,21,11,30,810.0,153.0,2.9,19.0,791.0,854.23,651.9
2017,9,21,11,45,811.0,154.0,3.0,19.5,795.0,871.9,663.16
2017,9,21,12,0,812.0,155.0,3.1,20.0,799.0,886.57,672.44
2017,9,21,12,15,884.0,123.0,3.15,20.0,821.5,921.78,696.86
2017,9,21,12,30,956.0,91.0,3.2,20.0,844.0,958.75,722.27
2017,9,21,12,45,945.5,94.5,3.3,20.0,830.0,956.25,721.35
2017,9,21,13,0,935.0,98.0,3.4,20.0,816.0,950.15,718.42
2017,9,21,13,15,930.0,97.0,3.45,20.0,796.0,940.56,712.91
2017,9,21,13,30,925.0,96.0,3.5,20.0,776.0,927.47,705.14
2017,9,21,13,45,614.5,203.0,3.55,20.0,648.0,770.83,595.7
2017,9,21,14,0,304.0,310.0,3.6,20.0,520.0,600.47,465.39
2017,9,21,14,15,207.0,300.5,3.7,20.0,440.5,495.42,386.95
2017,9,21,14,30,110.0,291.0,3.8,20.0,361.0,394.2,308.81
2017,9,21,14,45,109.0,273.0,3.9,20.0,338.0,372.23,293.11
2017,9,21,15,0,108.0,255.0,4.0,20.0,315.0,349.96,276.74
2017,9,21,15,15,460.5,168.0,4.1,19.5,396.0,529.36,425.23
2017,9,21,15,30,813.0,81.0,4.2,19.0,477.0,657.93,529.58
2017,9,21,15,45,781.5,78.5,4.3,18.5,426.5,602.89,488.07
2017,9,21,16,0,750.0,76.0,4.4,18.0,376.0,548.18,446.3
2017,9,21,16,15,709.5,71.0,4.4,17.5,324.0,486.37,397.18
2017,9,21,16,30,669.0,66.0,4.4,17.0,272.0,428.82,349.71
2017,9,21,16,45,603.0,60.0,4.45,16.5,219.5,358.68,290.52
2017,9,21,17,0,537.0,54.0,4.5,16.0,167.0,293.95,233.98
2017,9,21,17,15,436.5,44.5,4.45,15.0,119.0,218.93,168.64
2017,9,21,17,30,336.0,35.0,4.4,14.0,71.0,154.11,110.66
2017,9,21,17,45,168.0,17.5,4.4,13.5,35.5,69.46,20.77
2017,9,21,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,6,15,141.0,18.0,1.05,8.5,32.5,14.01,0.0
2017,9,22,6,30,282.0,36.0,1.2,9.0,65.0,28.69,19.07
2017,9,22,6,45,393.5,46.0,1.4,10.0,112.0,34.68,25.36
2017,9,22,7,0,505.0,56.0,1.6,11.0,159.0,70.29,39.22
2017,9,22,7,15,568.5,63.0,1.5,11.5,210.0,114.64,67.82
2017,9,22,7,30,632.0,70.0,1.4,12.0,261.0,166.18,108.27
2017,9,22,7,45,682.0,73.5,1.3,12.5,313.5,218.37,152.91
2017,9,22,8,0,732.0,77.0,1.2,13.0,366.0,277.33,204.07
2017,9,22,8,15,761.0,81.0,1.05,13.5,415.0,332.42,252.09
2017,9,22,8,30,790.0,85.0,0.9,14.0,464.0,389.61,300.27
2017,9,22,8,45,813.0,87.0,0.75,15.0,510.0,443.98,343.8
2017,9,22,9,0,836.0,89.0,0.6,16.0,556.0,499.17,385.69
2017,9,22,9,15,851.5,91.5,0.6,16.5,596.5,551.3,425.33
2017,9,22,9,30,867.0,94.0,0.6,17.0,637.0,602.98,463.22
2017,9,22,9,45,891.0,89.5,0.65,17.5,674.0,651.8,498.66
2017,9,22,10,0,915.0,85.0,0.7,18.0,711.0,700.09,532.74
2017,9,22,10,15,922.5,86.5,0.65,18.5,738.5,742.01,558.22
2017,9,22,10,30,930.0,88.0,0.6,19.0,766.0,781.69,581.7
2017,9,22,10,45,935.5,88.5,0.55,19.5,786.5,816.36,601.42
2017,9,22,11,0,941.0,89.0,0.5,20.0,807.0,848.26,619.07
2017,9,22,11,15,944.0,89.5,0.4,20.0,819.5,875.18,633.5
2017,9,22,11,30,947.0,90.0,0.3,20.0,832.0,898.91,645.82
2017,9,22,11,45,948.0,90.0,0.25,20.5,836.0,917.07,654.41
2017,9,22,12,0,949.0,90.0,0.2,21.0,840.0,931.77,660.97
2017,9,22,12,15,948.5,90.0,0.35,21.0,836.0,941.6,669.9
2017,9,22,12,30,948.0,90.0,0.5,21.0,832.0,947.82,677.05
2017,9,22,12,45,940.0,92.0,0.7,21.0,818.5,945.87,680.31
2017,9,22,13,0,932.0,94.0,0.9,21.0,805.0,940.31,681.23
2017,9,22,13,15,468.0,131.5,1.0,21.0,488.5,571.84,435.43
2017,9,22,13,30,4.0,169.0,1.1,21.0,172.0,169.08,127.74
2017,9,22,13,45,44.5,242.0,1.25,21.5,273.0,286.28,220.39
2017,9,22,14,0,85.0,315.0,1.4,22.0,374.0,400.67,306.16
2017,9,22,14,15,85.5,299.0,1.55,21.5,356.0,383.39,294.32
2017,9,22,14,30,86.0,283.0,1.7,21.0,338.0,365.77,282.83
2017,9,22,14,45,470.0,183.0,1.85,21.0,449.0,580.14,453.42
2017,9,22,15,0,854.0,83.0,2.0,21.0,560.0,739.82,572.56
2017,9,22,15,15,834.5,80.0,2.05,20.5,514.5,698.58,544.69
2017,9,22,15,30,815.0,77.0,2.1,20.0,469.0,651.61,513.86
2017,9,22,15,45,786.5,74.0,2.2,20.0,419.5,597.94,474.92
2017,9,22,16,0,758.0,71.0,2.3,20.0,370.0,544.37,434.51
2017,9,22,16,15,718.5,66.0,2.15,19.5,318.5,482.92,386.57
2017,9,22,16,30,679.0,61.0,2.0,19.0,267.0,423.32,338.46
2017,9,22,16,45,616.0,55.0,1.85,18.5,214.5,356.38,282.87
2017,9,22,17,0,553.0,49.0,1.7,18.0,162.0,292.59,228.12
2017,9,22,17,15,454.5,40.0,1.6,17.0,114.5,218.51,164.82
2017,9,22,17,30,356.0,31.0,1.5,16.0,67.0,154.58,107.93
2017,9,22,17,45,178.0,15.5,1.4,15.0,33.5,68.11,8.35
2017,9,22,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,9,23,6,15,189.0,14.5,2.25,8.5,33.5,10.84,0.0
2017,9,23,6,30,378.0,29.0,2.6,9.0,67.0,22.02,13.2
2017,9,23,6,45,483.0,37.5,3.0,10.0,116.0,27.07,18.51
2017,9,23,7,0,588.0,46.0,3.4,11.0,165.0,64.5,32.1
2017,9,23,7,15,647.5,52.0,3.5,11.5,217.5,114.31,64.32
2017,9,23,7,30,707.0,58.0,3.6,12.0,270.0,168.46,107.3
2017,9,23,7,45,750.0,62.0,3.75,13.0,323.0,223.43,155.18
2017,9,23,8,0,793.0,66.0,3.9,14.0,376.0,282.57,207.78
2017,9,23,8,15,819.5,69.0,3.95,15.0,426.0,339.1,258.36
2017,9,23,8,30,846.0,72.0,4.0,16.0,476.0,397.32,309.12
2017,9,23,8,45,867.5,74.0,4.1,17.0,522.5,454.96,357.97
2017,9,23,9,0,889.0,76.0,4.2,18.0,569.0,511.63,404.44
2017,9,23,9,15,902.5,78.0,4.2,18.5,610.0,564.21,446.9
2017,9,23,9,30,916.0,80.0,4.2,19.0,651.0,615.95,487.38
2017,9,23,9,45,927.0,81.0,4.25,19.5,685.5,664.01,524.08
2017,9,23,10,0,938.0,82.0,4.3,20.0,720.0,710.48,558.46
2017,9,23,10,15,945.0,83.0,4.25,20.5,747.5,752.3,586.54
2017,9,23,10,30,952.0,84.0,4.2,21.0,775.0,791.77,612.55
2017,9,23,10,45,954.5,86.0,4.2,21.5,794.5,826.26,634.93
2017,9,23,11,0,957.0,88.0,4.2,22.0,814.0,857.77,655.05
2017,9,23,11,15,959.5,88.5,4.15,22.0,826.5,884.58,672.84
2017,9,23,11,30,962.0,89.0,4.1,22.0,839.0,908.12,688.38
2017,9,23,11,45,960.5,90.5,4.1,22.5,842.0,925.9,698.9
2017,9,23,12,0,959.0,92.0,4.1,23.0,845.0,940.1,707.07
2017,9,23,12,15,958.0,91.5,4.05,23.0,840.5,948.99,712.81
2017,9,23,12,30,957.0,91.0,4.0,23.0,836.0,954.21,716.23
2017,9,23,12,45,947.5,93.5,4.0,23.5,822.0,951.42,713.28
2017,9,23,13,0,938.0,96.0,4.0,24.0,808.0,945.02,708.08
2017,9,23,13,15,932.5,95.0,3.9,24.0,787.0,934.82,701.29
2017,9,23,13,30,927.0,94.0,3.8,24.0,766.0,921.13,692.27
2017,9,23,13,45,915.5,94.0,3.75,24.0,737.0,899.97,678.57
2017,9,23,14,0,904.0,94.0,3.7,24.0,708.0,875.74,662.87
2017,9,23,14,15,892.5,92.5,3.6,23.5,673.0,846.96,645.05
2017,9,23,14,30,881.0,91.0,3.5,23.0,638.0,815.49,625.29
2017,9,23,14,45,863.5,89.0,3.4,23.0,597.0,781.01,602.1
2017,9,23,15,0,846.0,87.0,3.3,23.0,556.0,739.78,573.98
2017,9,23,15,15,825.0,84.0,3.15,23.0,510.0,693.27,541.6
2017,9,23,15,30,804.0,81.0,3.0,23.0,464.0,645.64,507.88
2017,9,23,15,45,776.0,77.0,2.85,23.0,414.0,591.61,467.24
2017,9,23,16,0,748.0,73.0,2.7,23.0,364.0,537.69,425.7
2017,9,23,16,15,706.5,68.0,2.3,22.0,312.0,475.67,377.6
2017,9,23,16,30,665.0,63.0,1.9,21.0,260.0,417.98,331.17
2017,9,23,16,45,607.0,55.5,1.5,20.0,209.0,350.44,275.5
2017,9,23,17,0,549.0,48.0,1.1,19.0,158.0,287.6,221.82
2017,9,23,17,15,446.0,39.0,1.15,18.0,110.5,212.6,158.59
2017,9,23,17,30,343.0,30.0,1.2,17.0,63.0,148.28,101.39
2017,9,23,17,45,171.5,15.0,1.25,16.0,31.5,64.54,0.0
2017,9,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,9,24,6,15,190.0,14.5,2.4,9.5,32.5,10.95,0.0
2017,9,24,6,30,380.0,29.0,2.7,10.0,65.0,22.2,13.15
2017,9,24,6,45,482.0,37.5,3.0,11.0,113.0,27.23,18.54
2017,9,24,7,0,584.0,46.0,3.3,12.0,161.0,63.35,31.48
2017,9,24,7,15,644.5,52.0,3.35,12.5,213.5,112.95,63.13
2017,9,24,7,30,705.0,58.0,3.4,13.0,266.0,166.98,105.64
2017,9,24,7,45,741.0,63.0,3.45,14.0,318.0,221.15,152.82
2017,9,24,8,0,777.0,68.0,3.5,15.0,370.0,278.72,203.96
2017,9,24,8,15,804.5,71.5,3.45,15.5,419.5,335.12,254.45
2017,9,24,8,30,832.0,75.0,3.4,16.0,469.0,393.35,305.37
2017,9,24,8,45,849.0,78.5,3.4,17.0,514.5,448.52,351.97
2017,9,24,9,0,866.0,82.0,3.4,18.0,560.0,504.63,397.57
2017,9,24,9,15,880.5,84.5,3.35,19.0,600.5,557.12,438.67
2017,9,24,9,30,895.0,87.0,3.3,20.0,641.0,608.91,477.7
2017,9,24,9,45,909.0,87.0,3.3,21.0,676.5,656.92,512.78
2017,9,24,10,0,923.0,87.0,3.3,22.0,712.0,703.61,545.78
2017,9,24,10,15,931.0,88.5,3.25,22.5,740.0,746.04,573.85
2017,9,24,10,30,939.0,90.0,3.2,23.0,768.0,786.23,599.76
2017,9,24,10,45,943.0,91.5,3.2,23.5,787.5,820.91,621.77
2017,9,24,11,0,947.0,93.0,3.2,24.0,807.0,852.72,641.63
2017,9,24,11,15,950.0,93.5,3.15,24.0,819.5,879.65,659.0
2017,9,24,11,30,953.0,94.0,3.1,24.0,832.0,903.36,674.2
2017,9,24,11,45,950.0,96.0,3.05,24.5,835.0,920.18,683.45
2017,9,24,12,0,947.0,98.0,3.0,25.0,838.0,933.42,690.38
2017,9,24,12,15,664.0,219.5,2.95,25.0,737.0,829.96,619.91
2017,9,24,12,30,381.0,341.0,2.9,25.0,636.0,702.44,524.68
2017,9,24,12,45,665.0,216.5,2.9,25.0,721.5,836.86,626.83
2017,9,24,13,0,949.0,92.0,2.9,25.0,807.0,947.54,700.91
2017,9,24,13,15,768.0,162.5,2.85,25.0,731.5,868.43,647.22
2017,9,24,13,30,587.0,233.0,2.8,25.0,656.0,776.72,583.49
2017,9,24,13,45,620.5,209.0,2.75,25.0,641.0,776.31,585.37
2017,9,24,14,0,654.0,185.0,2.7,25.0,626.0,769.71,582.38
2017,9,24,14,15,670.5,166.5,2.65,25.0,599.0,750.82,570.26
2017,9,24,14,30,687.0,148.0,2.6,25.0,572.0,728.42,555.63
2017,9,24,14,45,700.5,131.0,2.55,25.0,539.0,701.76,538.01
2017,9,24,15,0,714.0,114.0,2.5,25.0,506.0,671.64,517.87
2017,9,24,15,15,782.0,91.5,2.4,24.5,487.5,668.15,517.59
2017,9,24,15,30,850.0,69.0,2.3,24.0,469.0,655.53,510.57
2017,9,24,15,45,825.0,65.5,2.25,24.0,419.5,606.28,474.37
2017,9,24,16,0,800.0,62.0,2.2,24.0,370.0,552.75,433.87
2017,9,24,16,15,761.5,58.0,1.9,23.0,317.5,491.41,386.8
2017,9,24,16,30,723.0,54.0,1.6,22.0,265.0,431.78,339.29
2017,9,24,16,45,665.0,48.0,1.3,21.5,212.5,363.25,282.59
2017,9,24,17,0,607.0,42.0,1.0,21.0,160.0,299.23,227.71
2017,9,24,17,15,506.5,34.0,1.05,20.0,112.0,223.43,163.94
2017,9,24,17,30,406.0,26.0,1.1,19.0,64.0,157.75,104.28
2017,9,24,17,45,203.0,13.0,1.2,18.0,32.0,68.26,0.0
2017,9,24,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,25,6,15,192.0,13.5,1.85,11.0,31.5,10.14,0.0
2017,9,25,6,30,384.0,27.0,2.1,12.0,63.0,20.47,11.43
2017,9,25,6,45,482.5,35.0,2.35,13.0,110.0,25.17,16.53
2017,9,25,7,0,581.0,43.0,2.6,14.0,157.0,61.79,30.38
2017,9,25,7,15,640.5,49.0,2.5,14.5,208.5,108.64,59.25
2017,9,25,7,30,700.0,55.0,2.4,15.0,260.0,162.16,100.84
2017,9,25,7,45,737.5,59.5,2.35,16.0,311.0,215.81,146.95
2017,9,25,8,0,775.0,64.0,2.3,17.0,362.0,273.01,197.06
2017,9,25,8,15,802.5,67.0,2.35,17.5,411.5,328.72,246.4
2017,9,25,8,30,830.0,70.0,2.4,18.0,461.0,386.24,296.18
2017,9,25,8,45,847.5,73.5,2.5,19.0,506.0,442.56,343.16
2017,9,25,9,0,865.0,77.0,2.6,20.0,551.0,497.6,387.54
2017,9,25,9,15,879.5,79.0,2.6,20.5,591.5,549.43,428.5
2017,9,25,9,30,894.0,81.0,2.6,21.0,632.0,600.55,467.59
2017,9,25,9,45,904.5,82.5,2.65,22.0,666.0,647.71,501.84
2017,9,25,10,0,915.0,84.0,2.7,23.0,700.0,693.3,533.86
2017,9,25,10,15,922.5,85.5,2.7,23.5,727.5,734.98,561.36
2017,9,25,10,30,930.0,87.0,2.7,24.0,755.0,774.4,586.73
2017,9,25,10,45,936.0,87.0,2.75,24.5,775.0,808.68,608.56
2017,9,25,11,0,942.0,87.0,2.8,25.0,795.0,840.2,628.39
2017,9,25,11,15,945.0,87.5,2.8,25.5,807.0,866.88,644.5
2017,9,25,11,30,948.0,88.0,2.8,26.0,819.0,890.35,658.43
2017,9,25,11,45,950.0,88.0,2.85,26.5,823.0,909.13,669.61
2017,9,25,12,0,952.0,88.0,2.9,27.0,827.0,924.46,678.58
2017,9,25,12,15,950.5,87.5,2.9,27.0,823.0,932.64,683.93
2017,9,25,12,30,949.0,87.0,2.9,27.0,819.0,937.18,687.08
2017,9,25,12,45,938.0,91.0,2.9,27.0,804.5,934.56,685.67
2017,9,25,13,0,927.0,95.0,2.9,27.0,790.0,928.37,682.11
2017,9,25,13,15,921.5,94.0,2.9,27.0,769.5,918.1,676.0
2017,9,25,13,30,916.0,93.0,2.9,27.0,749.0,904.38,667.76
2017,9,25,13,45,910.5,90.5,2.95,27.0,721.5,885.65,656.62
2017,9,25,14,0,905.0,88.0,3.0,27.0,694.0,863.66,643.36
2017,9,25,14,15,893.5,86.0,2.95,27.0,659.0,834.2,624.4
2017,9,25,14,30,882.0,84.0,2.9,27.0,624.0,802.05,603.61
2017,9,25,14,45,868.5,81.5,2.85,27.0,584.0,765.32,579.56
2017,9,25,15,0,855.0,79.0,2.8,27.0,544.0,726.46,553.86
2017,9,25,15,15,834.5,76.0,2.7,26.5,498.0,684.46,526.48
2017,9,25,15,30,814.0,73.0,2.6,26.0,452.0,636.89,494.45
2017,9,25,15,45,784.5,70.0,2.55,26.0,402.5,582.83,454.54
2017,9,25,16,0,755.0,67.0,2.5,26.0,353.0,528.99,413.71
2017,9,25,16,15,713.0,62.5,2.15,25.0,301.5,467.28,366.29
2017,9,25,16,30,671.0,58.0,1.8,24.0,250.0,407.67,318.81
2017,9,25,16,45,606.0,51.5,1.5,23.5,198.5,340.41,263.34
2017,9,25,17,0,541.0,45.0,1.2,23.0,147.0,276.56,209.1
2017,9,25,17,15,432.5,36.0,1.25,21.5,101.0,201.05,146.46
2017,9,25,17,30,324.0,27.0,1.3,20.0,55.0,136.98,88.26
2017,9,25,17,45,162.0,13.5,1.4,19.0,27.5,50.73,0.0
2017,9,25,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,26,6,15,174.5,13.5,2.35,12.5,29.5,10.24,0.0
2017,9,26,6,30,349.0,27.0,2.7,13.0,59.0,20.62,11.32
2017,9,26,6,45,453.0,36.0,3.1,14.0,105.5,26.2,17.31
2017,9,26,7,0,557.0,45.0,3.5,15.0,152.0,59.35,29.25
2017,9,26,7,15,620.0,51.0,3.45,16.0,203.5,107.39,58.84
2017,9,26,7,30,683.0,57.0,3.4,17.0,255.0,160.16,99.2
2017,9,26,7,45,724.5,61.5,3.35,18.0,306.5,213.63,144.69
2017,9,26,8,0,766.0,66.0,3.3,19.0,358.0,271.12,194.7
2017,9,26,8,15,794.0,69.0,3.25,19.5,407.5,326.43,243.54
2017,9,26,8,30,822.0,72.0,3.2,20.0,457.0,383.63,292.9
2017,9,26,8,45,844.0,74.5,3.15,21.0,503.0,440.41,339.97
2017,9,26,9,0,866.0,77.0,3.1,22.0,549.0,496.4,384.72
2017,9,26,9,15,881.0,79.0,3.05,22.5,589.5,548.47,425.72
2017,9,26,9,30,896.0,81.0,3.0,23.0,630.0,599.87,464.84
2017,9,26,9,45,905.5,83.0,2.95,24.0,664.0,646.92,498.57
2017,9,26,10,0,915.0,85.0,2.9,25.0,698.0,692.32,529.91
2017,9,26,10,15,923.0,86.5,2.9,25.5,726.0,734.27,557.66
2017,9,26,10,30,931.0,88.0,2.9,26.0,754.0,774.0,583.14
2017,9,26,10,45,937.0,88.5,2.9,26.5,774.0,808.74,604.9
2017,9,26,11,0,943.0,89.0,2.9,27.0,794.0,840.74,624.61
2017,9,26,11,15,946.5,89.5,2.85,27.5,806.5,867.77,640.53
2017,9,26,11,30,950.0,90.0,2.8,28.0,819.0,891.63,654.25
2017,9,26,11,45,952.0,90.0,2.8,28.5,823.0,910.37,664.93
2017,9,26,12,0,954.0,90.0,2.8,29.0,827.0,925.65,673.4
2017,9,26,12,15,953.5,89.5,2.8,29.0,823.0,934.66,679.24
2017,9,26,12,30,953.0,89.0,2.8,29.0,819.0,940.04,682.89
2017,9,26,12,45,953.5,87.0,2.85,29.5,807.0,941.0,682.87
2017,9,26,13,0,954.0,85.0,2.9,30.0,795.0,938.28,680.61
2017,9,26,13,15,949.0,84.0,2.9,30.0,774.5,928.16,674.68
2017,9,26,13,30,944.0,83.0,2.9,30.0,754.0,914.49,666.6
2017,9,26,13,45,936.0,82.0,2.95,30.0,726.0,894.81,655.02
2017,9,26,14,0,928.0,81.0,3.0,30.0,698.0,871.88,641.35
2017,9,26,14,15,917.5,79.5,2.95,30.0,663.0,843.25,623.24
2017,9,26,14,30,907.0,78.0,2.9,30.0,628.0,811.82,603.25
2017,9,26,14,45,892.0,76.0,2.9,30.0,587.0,773.77,578.93
2017,9,26,15,0,877.0,74.0,2.9,30.0,546.0,733.63,552.94
2017,9,26,15,15,857.0,71.5,2.8,29.5,500.0,687.56,523.06
2017,9,26,15,30,837.0,69.0,2.7,29.0,454.0,644.31,494.59
2017,9,26,15,45,809.0,65.5,2.6,29.0,404.0,589.77,454.55
2017,9,26,16,0,781.0,62.0,2.5,29.0,354.0,535.3,413.51
2017,9,26,16,15,740.0,58.0,2.15,28.0,302.0,473.7,366.64
2017,9,26,16,30,699.0,54.0,1.8,27.0,250.0,414.1,319.55
2017,9,26,16,45,635.5,48.0,1.45,26.0,198.5,344.75,263.37
2017,9,26,17,0,572.0,42.0,1.1,25.0,147.0,280.49,209.35
2017,9,26,17,15,460.5,33.5,1.15,24.0,100.0,205.83,147.33
2017,9,26,17,30,349.0,25.0,1.2,23.0,53.0,139.82,85.6
2017,9,26,17,45,174.5,12.5,1.3,22.5,26.5,51.92,0.0
2017,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,6,15,179.5,13.0,0.55,16.5,29.0,12.78,0.0
2017,9,27,6,30,359.0,26.0,0.6,17.0,58.0,19.84,10.3
2017,9,27,6,45,464.5,34.5,0.65,17.5,104.5,25.03,16.03
2017,9,27,7,0,570.0,43.0,0.7,18.0,151.0,59.44,29.03
2017,9,27,7,15,632.0,49.0,0.8,18.5,202.5,105.66,56.3
2017,9,27,7,30,694.0,55.0,0.9,19.0,254.0,158.84,96.32
2017,9,27,7,45,734.0,59.5,1.0,20.0,305.5,212.52,141.13
2017,9,27,8,0,774.0,64.0,1.1,21.0,357.0,270.02,190.17
2017,9,27,8,15,802.0,67.5,1.2,22.0,406.5,326.16,238.14
2017,9,27,8,30,830.0,71.0,1.3,23.0,456.0,384.17,286.38
2017,9,27,8,45,849.5,73.5,1.45,24.0,501.5,440.19,331.87
2017,9,27,9,0,869.0,76.0,1.6,25.0,547.0,495.15,375.04
2017,9,27,9,15,884.0,78.0,1.55,25.5,587.5,547.28,414.58
2017,9,27,9,30,899.0,80.0,1.5,26.0,628.0,598.72,452.14
2017,9,27,9,45,899.0,86.5,1.5,27.0,660.0,644.48,483.6
2017,9,27,10,0,899.0,93.0,1.5,28.0,692.0,687.87,512.27
2017,9,27,10,15,907.5,94.5,1.4,28.5,719.5,729.55,538.21
2017,9,27,10,30,916.0,96.0,1.3,29.0,747.0,769.08,561.3
2017,9,27,10,45,921.5,96.5,1.2,29.5,767.0,802.95,580.16
2017,9,27,11,0,927.0,97.0,1.1,30.0,787.0,834.08,596.86
2017,9,27,11,15,930.5,98.0,1.0,30.0,799.0,861.22,611.91
2017,9,27,11,30,934.0,99.0,0.9,30.0,811.0,885.24,624.79
2017,9,27,11,45,935.5,99.0,0.8,30.5,815.0,903.26,632.52
2017,9,27,12,0,937.0,99.0,0.7,31.0,819.0,917.86,638.09
2017,9,27,12,15,935.5,98.5,0.75,31.0,814.0,925.82,643.76
2017,9,27,12,30,934.0,98.0,0.8,31.0,809.0,930.2,647.46
2017,9,27,12,45,934.5,95.5,0.9,31.0,797.5,930.57,649.78
2017,9,27,13,0,935.0,93.0,1.0,31.0,786.0,927.31,649.98
2017,9,27,13,15,929.5,92.5,1.15,31.0,765.0,917.41,646.9
2017,9,27,13,30,924.0,92.0,1.3,31.0,744.0,904.04,641.61
2017,9,27,13,45,915.0,90.5,1.5,31.5,715.5,883.22,630.79
2017,9,27,14,0,906.0,89.0,1.7,32.0,687.0,859.26,617.69
2017,9,27,14,15,894.5,87.5,1.85,31.5,652.0,830.3,602.97
2017,9,27,14,30,883.0,86.0,2.0,31.0,617.0,798.66,586.12
2017,9,27,14,45,866.5,83.5,2.2,31.0,576.0,759.61,563.03
2017,9,27,15,0,850.0,81.0,2.4,31.0,535.0,723.05,541.08
2017,9,27,15,15,828.5,78.0,2.45,30.5,489.0,676.15,511.57
2017,9,27,15,30,807.0,75.0,2.5,30.0,443.0,628.2,479.98
2017,9,27,15,45,776.0,71.5,2.65,29.5,393.0,573.05,441.39
2017,9,27,16,0,745.0,68.0,2.8,29.0,343.0,518.27,401.52
2017,9,27,16,15,701.0,63.0,2.55,28.0,291.0,455.62,353.88
2017,9,27,16,30,657.0,58.0,2.3,27.0,239.0,397.53,307.88
2017,9,27,16,45,588.5,51.5,2.1,26.0,188.0,327.92,251.49
2017,9,27,17,0,520.0,45.0,1.9,25.0,137.0,264.13,197.89
2017,9,27,17,15,405.0,35.0,1.9,24.0,92.0,187.38,133.93
2017,9,27,17,30,290.0,25.0,1.9,23.0,47.0,120.8,70.2
2017,9,27,17,45,145.0,12.5,1.95,22.0,23.5,44.65,0.0
2017,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,28,6,15,167.0,13.0,1.35,13.5,27.5,12.78,0.0
2017,9,28,6,30,334.0,26.0,1.6,14.0,55.0,20.0,10.34
2017,9,28,6,45,440.0,36.0,1.85,15.0,101.0,26.53,17.46
2017,9,28,7,0,546.0,46.0,2.1,16.0,147.0,57.96,29.05
2017,9,28,7,15,610.0,52.5,1.95,16.5,198.5,103.62,56.17
2017,9,28,7,30,674.0,59.0,1.8,17.0,250.0,158.35,97.73
2017,9,28,7,45,715.0,64.0,1.7,18.0,301.0,211.49,142.41
2017,9,28,8,0,756.0,69.0,1.6,19.0,352.0,268.6,191.44
2017,9,28,8,15,784.5,72.5,1.45,20.0,401.5,323.86,238.83
2017,9,28,8,30,813.0,76.0,1.3,21.0,451.0,381.08,286.28
2017,9,28,8,45,832.5,79.0,1.15,22.0,496.0,435.57,329.85
2017,9,28,9,0,852.0,82.0,1.0,23.0,541.0,490.46,371.59
2017,9,28,9,15,867.0,84.5,1.0,23.5,581.0,542.94,411.31
2017,9,28,9,30,882.0,87.0,1.0,24.0,621.0,594.08,448.67
2017,9,28,9,45,891.5,89.0,1.05,25.0,654.5,640.42,480.96
2017,9,28,10,0,901.0,91.0,1.1,26.0,688.0,685.13,511.07
2017,9,28,10,15,909.0,92.5,1.25,26.5,715.0,726.44,539.11
2017,9,28,10,30,917.0,94.0,1.4,27.0,742.0,765.56,564.62
2017,9,28,10,45,922.0,95.0,1.6,28.0,761.5,799.5,585.84
2017,9,28,11,0,927.0,96.0,1.8,29.0,781.0,830.67,605.06
2017,9,28,11,15,930.0,96.5,1.95,29.0,793.0,856.79,622.84
2017,9,28,11,30,933.0,97.0,2.1,29.0,805.0,879.76,638.67
2017,9,28,11,45,933.0,97.5,2.3,29.5,808.0,896.92,649.94
2017,9,28,12,0,933.0,98.0,2.5,30.0,811.0,910.64,659.04
2017,9,28,12,15,932.0,97.5,2.65,30.0,806.5,918.91,665.6
2017,9,28,12,30,931.0,97.0,2.8,30.0,802.0,923.62,669.99
2017,9,28,12,45,931.5,94.5,3.0,30.5,790.0,923.89,670.61
2017,9,28,13,0,932.0,92.0,3.2,31.0,778.0,920.56,668.96
2017,9,28,13,15,926.5,91.0,3.3,30.5,757.5,910.05,664.71
2017,9,28,13,30,921.0,90.0,3.4,30.0,737.0,896.09,658.27
2017,9,28,13,45,912.0,89.0,3.55,30.0,708.5,875.82,646.6
2017,9,28,14,0,903.0,88.0,3.7,30.0,680.0,852.42,632.8
2017,9,28,14,15,891.5,86.5,3.75,29.5,645.0,823.49,615.91
2017,9,28,14,30,880.0,85.0,3.8,29.0,610.0,791.9,597.04
2017,9,28,14,45,865.0,82.5,3.9,29.0,569.5,754.07,572.61
2017,9,28,15,0,850.0,80.0,4.0,29.0,529.0,718.64,549.6
2017,9,28,15,15,828.5,77.0,3.95,28.5,483.0,671.77,518.59
2017,9,28,15,30,807.0,74.0,3.9,28.0,437.0,623.86,485.45
2017,9,28,15,45,778.5,70.0,3.9,27.5,387.5,569.76,445.95
2017,9,28,16,0,750.0,66.0,3.9,27.0,338.0,515.84,405.25
2017,9,28,16,15,706.5,61.0,3.6,26.0,286.5,453.4,356.78
2017,9,28,16,30,663.0,56.0,3.3,25.0,235.0,393.25,308.3
2017,9,28,16,45,599.0,49.0,3.05,24.5,184.5,327.12,252.94
2017,9,28,17,0,535.0,42.0,2.8,24.0,134.0,264.26,198.7
2017,9,28,17,15,419.5,32.5,2.6,22.5,89.0,187.69,134.13
2017,9,28,17,30,304.0,23.0,2.4,21.0,44.0,120.16,65.04
2017,9,28,17,45,152.0,11.5,2.2,20.0,22.0,44.64,0.0
2017,9,28,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,29,6,15,154.0,13.0,2.55,12.5,25.5,12.78,0.0
2017,9,29,6,30,308.0,26.0,2.7,13.0,51.0,20.17,10.22
2017,9,29,6,45,416.5,35.5,2.85,13.5,96.0,26.24,17.27
2017,9,29,7,0,525.0,45.0,3.0,14.0,141.0,55.33,28.03
2017,9,29,7,15,588.5,51.5,3.0,14.5,190.5,99.6,54.3
2017,9,29,7,30,652.0,58.0,3.0,15.0,240.0,150.94,93.42
2017,9,29,7,45,685.0,64.5,3.0,15.5,289.0,204.37,139.43
2017,9,29,8,0,718.0,71.0,3.0,16.0,338.0,259.01,187.85
2017,9,29,8,15,598.0,109.5,3.0,16.0,352.5,296.25,225.87
2017,9,29,8,30,478.0,148.0,3.0,16.0,367.0,320.51,250.8
2017,9,29,8,45,552.0,142.0,3.05,16.5,419.0,373.14,294.3
2017,9,29,9,0,626.0,136.0,3.1,17.0,471.0,433.04,342.97
2017,9,29,9,15,516.5,186.0,3.15,17.0,476.0,454.64,360.8
2017,9,29,9,30,407.0,236.0,3.2,17.0,481.0,464.53,368.23
2017,9,29,9,45,477.0,225.5,3.3,17.5,528.0,519.01,410.76
2017,9,29,10,0,547.0,215.0,3.4,18.0,575.0,575.84,454.33
2017,9,29,10,15,503.0,242.0,3.4,18.5,583.5,595.0,466.79
2017,9,29,10,30,459.0,269.0,3.4,19.0,592.0,609.75,475.73
2017,9,29,10,45,419.0,295.5,3.45,19.5,596.5,622.91,483.43
2017,9,29,11,0,379.0,322.0,3.5,20.0,601.0,628.37,485.39
2017,9,29,11,15,638.0,212.5,3.55,20.0,690.0,744.07,576.32
2017,9,29,11,30,897.0,103.0,3.6,20.0,779.0,853.74,655.16
2017,9,29,11,45,900.0,102.0,3.7,20.5,783.0,871.19,665.63
2017,9,29,12,0,903.0,101.0,3.8,21.0,787.0,885.4,674.59
2017,9,29,12,15,902.0,100.5,3.8,21.0,782.0,893.33,680.09
2017,9,29,12,30,901.0,100.0,3.8,21.0,777.0,897.81,683.37
2017,9,29,12,45,719.0,178.0,3.85,21.5,712.5,833.33,637.69
2017,9,29,13,0,537.0,256.0,3.9,22.0,648.0,754.59,578.27
2017,9,29,13,15,700.5,180.0,3.95,22.0,677.0,816.55,627.19
2017,9,29,13,30,864.0,104.0,4.0,22.0,706.0,859.58,658.08
2017,9,29,13,45,859.0,100.5,4.05,22.0,679.0,840.72,645.71
2017,9,29,14,0,854.0,97.0,4.1,22.0,652.0,818.78,631.61
2017,9,29,14,15,841.5,95.0,4.1,22.0,618.0,794.41,615.59
2017,9,29,14,30,829.0,93.0,4.1,22.0,584.0,762.61,594.21
2017,9,29,14,45,813.0,90.0,4.2,22.0,544.0,724.76,568.66
2017,9,29,15,0,797.0,87.0,4.3,22.0,504.0,685.09,541.47
2017,9,29,15,15,774.0,84.0,4.3,21.5,459.5,639.02,509.82
2017,9,29,15,30,751.0,81.0,4.3,21.0,415.0,592.16,475.41
2017,9,29,15,45,690.0,79.5,4.3,20.5,359.0,525.51,424.34
2017,9,29,16,0,629.0,78.0,4.3,20.0,303.0,459.96,372.76
2017,9,29,16,15,610.0,69.5,4.25,19.0,260.5,411.98,334.37
2017,9,29,16,30,591.0,61.0,4.2,18.0,218.0,364.33,294.42
2017,9,29,16,45,524.0,53.0,4.2,17.5,169.5,297.39,236.88
2017,9,29,17,0,457.0,45.0,4.2,17.0,121.0,236.26,182.72
2017,9,29,17,15,340.0,33.5,4.2,16.0,79.0,161.55,117.84
2017,9,29,17,30,223.0,22.0,4.2,15.0,37.0,95.01,46.34
2017,9,29,17,45,111.5,11.0,4.2,14.5,18.5,34.85,0.0
2017,9,29,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,30,6,15,128.0,14.0,1.9,10.5,24.0,13.76,0.0
2017,9,30,6,30,256.0,28.0,2.1,11.0,48.0,22.35,11.68
2017,9,30,6,45,367.5,39.0,2.3,11.5,92.0,29.71,20.43
2017,9,30,7,0,479.0,50.0,2.5,12.0,136.0,57.37,31.53
2017,9,30,7,15,548.0,57.5,2.4,12.5,186.0,100.25,57.07
2017,9,30,7,30,617.0,65.0,2.3,13.0,236.0,150.92,95.5
2017,9,30,7,45,662.0,71.0,2.2,13.5,287.0,202.66,139.55
2017,9,30,8,0,707.0,77.0,2.1,14.0,338.0,258.86,188.76
2017,9,30,8,15,738.5,81.0,2.05,14.5,386.5,314.47,237.87
2017,9,30,8,30,770.0,85.0,2.0,15.0,435.0,370.7,286.57
2017,9,30,8,45,793.0,88.0,2.0,16.0,479.5,424.37,331.53
2017,9,30,9,0,816.0,91.0,2.0,17.0,524.0,478.85,375.52
2017,9,30,9,15,832.5,93.5,2.05,17.5,564.0,529.95,416.34
2017,9,30,9,30,849.0,96.0,2.1,18.0,604.0,580.65,455.6
2017,9,30,9,45,863.0,97.5,2.2,19.0,638.0,628.12,490.7
2017,9,30,10,0,877.0,99.0,2.3,20.0,672.0,673.46,523.23
2017,9,30,10,15,885.5,100.0,2.4,20.5,699.0,713.6,551.86
2017,9,30,10,30,894.0,101.0,2.5,21.0,726.0,751.64,577.26
2017,9,30,10,45,899.5,102.0,2.6,21.5,745.5,785.12,599.27
2017,9,30,11,0,905.0,103.0,2.7,22.0,765.0,815.94,619.34
2017,9,30,11,15,908.5,103.5,2.75,22.5,776.5,841.82,635.6
2017,9,30,11,30,912.0,104.0,2.8,23.0,788.0,864.63,649.78
2017,9,30,11,45,915.0,103.5,2.85,23.5,792.0,882.79,660.83
2017,9,30,12,0,918.0,103.0,2.9,24.0,796.0,897.65,669.74
2017,9,30,12,15,917.5,102.5,2.85,24.0,792.0,906.1,675.03
2017,9,30,12,30,917.0,102.0,2.8,24.0,788.0,911.04,678.14
2017,9,30,12,45,908.0,104.5,2.75,24.5,773.5,908.32,674.95
2017,9,30,13,0,899.0,107.0,2.7,25.0,759.0,902.14,669.67
2017,9,30,13,15,893.0,105.5,2.7,25.0,738.5,890.84,662.81
2017,9,30,13,30,887.0,104.0,2.7,25.0,718.0,876.21,653.87
2017,9,30,13,45,879.5,102.0,2.75,25.5,690.5,856.56,640.73
2017,9,30,14,0,872.0,100.0,2.8,26.0,663.0,838.85,629.02
2017,9,30,14,15,859.5,98.0,2.85,26.0,628.0,809.15,610.33
2017,9,30,14,30,847.0,96.0,2.9,26.0,593.0,776.9,589.82
2017,9,30,14,45,832.0,92.5,2.95,26.0,552.5,738.75,564.97
2017,9,30,15,0,817.0,89.0,3.0,26.0,512.0,698.64,538.45
2017,9,30,15,15,793.0,85.5,2.95,25.5,466.0,650.68,506.41
2017,9,30,15,30,769.0,82.0,2.9,25.0,420.0,601.93,471.54
2017,9,30,15,45,739.0,77.0,2.85,25.0,371.0,547.41,430.47
2017,9,30,16,0,709.0,72.0,2.8,25.0,322.0,495.6,390.22
2017,9,30,16,15,661.0,66.5,2.6,24.0,271.0,432.51,341.12
2017,9,30,16,30,613.0,61.0,2.4,23.0,220.0,372.31,292.45
2017,9,30,16,45,540.0,53.0,2.25,22.0,170.5,302.01,234.29
2017,9,30,17,0,467.0,45.0,2.1,21.0,121.0,238.07,179.58
2017,9,30,17,15,341.5,33.5,2.4,20.0,78.0,160.65,114.01
2017,9,30,17,30,216.0,22.0,2.7,19.0,35.0,91.11,35.32
2017,9,30,17,45,108.0,11.0,3.05,18.5,17.5,33.68,0.0
2017,9,30,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,1,6,15,190.0,11.5,3.65,11.5,25.5,11.3,0.0
2017,10,1,6,30,380.0,23.0,3.9,12.0,51.0,19.23,8.78
2017,10,1,6,45,492.5,30.5,4.2,13.0,98.0,24.04,15.29
2017,10,1,7,0,605.0,38.0,4.5,14.0,145.0,52.11,24.29
2017,10,1,7,15,667.0,43.5,4.85,14.5,196.5,99.42,51.21
2017,10,1,7,30,729.0,49.0,5.2,15.0,248.0,153.61,92.4
2017,10,1,7,45,768.0,52.5,5.6,15.5,299.5,207.71,139.29
2017,10,1,8,0,807.0,56.0,6.0,16.0,351.0,265.42,191.29
2017,10,1,8,15,833.0,59.0,6.0,16.5,400.0,323.4,244.05
2017,10,1,8,30,859.0,62.0,6.0,17.0,449.0,381.14,295.82
2017,10,1,8,45,878.0,64.5,6.05,18.0,494.0,436.64,344.07
2017,10,1,9,0,897.0,67.0,6.1,19.0,539.0,492.34,390.91
2017,10,1,9,15,910.0,68.5,6.1,19.5,579.0,543.83,433.7
2017,10,1,9,30,923.0,70.0,6.1,20.0,619.0,594.36,474.47
2017,10,1,9,45,924.0,75.5,6.2,21.0,650.5,640.47,509.81
2017,10,1,10,0,925.0,81.0,6.3,22.0,682.0,684.2,542.27
