Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,10,15,932.0,82.0,6.3,22.5,709.0,724.86,571.44
2017,10,1,10,30,939.0,83.0,6.3,23.0,736.0,763.18,597.7
2017,10,1,10,45,944.0,84.0,6.35,23.5,755.0,797.46,620.95
2017,10,1,11,0,949.0,85.0,6.4,24.0,774.0,828.9,642.01
2017,10,1,11,15,951.0,85.5,6.4,24.0,785.0,854.41,659.83
2017,10,1,11,30,953.0,86.0,6.4,24.0,796.0,876.65,675.35
2017,10,1,11,45,954.0,85.5,6.4,24.5,799.0,893.61,685.82
2017,10,1,12,0,955.0,85.0,6.4,25.0,802.0,907.05,693.87
2017,10,1,12,15,953.5,85.0,6.4,25.0,797.5,915.32,699.77
2017,10,1,12,30,952.0,85.0,6.4,25.0,793.0,919.95,703.25
2017,10,1,12,45,946.5,85.5,6.4,25.0,779.0,918.0,702.25
2017,10,1,13,0,941.0,86.0,6.4,25.0,765.0,912.45,698.88
2017,10,1,13,15,935.5,85.0,6.3,25.0,744.5,901.68,691.49
2017,10,1,13,30,930.0,84.0,6.2,25.0,724.0,887.43,681.79
2017,10,1,13,45,923.5,82.5,6.15,25.0,695.5,868.41,669.04
2017,10,1,14,0,917.0,81.0,6.1,25.0,667.0,846.16,654.09
2017,10,1,14,15,905.5,79.0,5.95,25.0,632.5,816.26,633.25
2017,10,1,14,30,894.0,77.0,5.8,25.0,598.0,783.67,610.48
2017,10,1,14,45,879.5,75.0,5.65,25.0,557.0,746.36,584.23
2017,10,1,15,0,865.0,73.0,5.5,25.0,516.0,706.99,556.34
2017,10,1,15,15,844.5,70.0,5.25,24.5,470.5,660.58,523.68
2017,10,1,15,30,824.0,67.0,5.0,24.0,425.0,617.01,491.62
2017,10,1,15,45,793.5,64.0,4.75,23.5,375.5,562.45,449.56
2017,10,1,16,0,763.0,61.0,4.5,23.0,326.0,508.22,406.6
2017,10,1,16,15,719.5,56.5,3.9,22.0,275.0,446.26,356.55
2017,10,1,16,30,676.0,52.0,3.3,21.0,224.0,386.6,306.69
2017,10,1,16,45,605.5,45.5,2.7,20.5,173.5,316.12,246.24
2017,10,1,17,0,535.0,39.0,2.1,20.0,123.0,254.34,191.42
2017,10,1,17,15,404.5,29.0,1.9,19.0,78.5,174.13,122.24
2017,10,1,17,30,274.0,19.0,1.7,18.0,34.0,101.27,26.48
2017,10,1,17,45,137.0,9.5,1.55,17.0,17.0,37.84,0.0
2017,10,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,2,6,15,199.5,11.0,4.25,10.5,25.5,10.81,0.0
2017,10,2,6,30,399.0,22.0,4.5,11.0,51.0,18.36,7.67
2017,10,2,6,45,513.5,30.0,4.75,12.0,99.0,23.73,15.03
2017,10,2,7,0,628.0,38.0,5.0,13.0,147.0,51.85,24.19
2017,10,2,7,15,691.0,43.5,5.2,13.5,200.0,100.44,51.47
2017,10,2,7,30,754.0,49.0,5.4,14.0,253.0,156.02,93.64
2017,10,2,7,45,794.0,53.0,5.6,14.5,306.0,212.11,142.3
2017,10,2,8,0,834.0,57.0,5.8,15.0,359.0,273.63,197.61
2017,10,2,8,15,860.5,59.5,5.8,15.5,409.0,330.93,250.1
2017,10,2,8,30,887.0,62.0,5.8,16.0,459.0,389.73,303.02
2017,10,2,8,45,906.0,64.5,5.8,17.0,505.0,446.59,352.52
2017,10,2,9,0,925.0,67.0,5.8,18.0,551.0,503.58,400.46
2017,10,2,9,15,938.0,68.5,5.75,18.5,591.5,556.3,444.2
2017,10,2,9,30,951.0,70.0,5.7,19.0,632.0,608.01,485.77
2017,10,2,9,45,955.5,74.0,5.7,19.5,665.5,655.84,523.18
2017,10,2,10,0,960.0,78.0,5.7,20.0,699.0,701.46,557.87
2017,10,2,10,15,967.0,79.0,5.65,20.5,726.0,743.3,587.55
2017,10,2,10,30,974.0,80.0,5.6,21.0,753.0,782.69,614.22
2017,10,2,10,45,979.0,80.5,5.55,21.5,772.5,817.41,637.18
2017,10,2,11,0,984.0,81.0,5.5,22.0,792.0,849.17,657.81
2017,10,2,11,15,986.5,81.5,5.4,22.0,803.5,875.8,675.7
2017,10,2,11,30,989.0,82.0,5.3,22.0,815.0,899.06,691.15
2017,10,2,11,45,989.0,82.0,5.2,22.5,817.5,916.21,700.91
2017,10,2,12,0,989.0,82.0,5.1,23.0,820.0,929.69,708.15
2017,10,2,12,15,987.0,82.0,4.95,23.0,815.0,937.75,712.75
2017,10,2,12,30,985.0,82.0,4.8,23.0,810.0,942.03,714.83
2017,10,2,12,45,974.5,85.0,4.7,23.5,794.5,938.5,710.61
2017,10,2,13,0,964.0,88.0,4.6,24.0,779.0,931.28,704.05
2017,10,2,13,15,958.0,87.0,4.5,24.0,757.0,919.91,696.21
2017,10,2,13,30,952.0,86.0,4.4,24.0,735.0,904.98,686.35
2017,10,2,13,45,942.5,85.0,4.3,24.0,705.5,883.7,672.22
2017,10,2,14,0,933.0,84.0,4.2,24.0,676.0,859.22,655.98
2017,10,2,14,15,921.0,82.0,4.1,23.5,640.5,828.6,636.7
2017,10,2,14,30,909.0,80.0,4.0,23.0,605.0,795.26,615.41
2017,10,2,14,45,892.0,78.0,3.95,23.0,562.5,755.71,588.51
2017,10,2,15,0,875.0,76.0,3.9,23.0,520.0,714.21,559.98
2017,10,2,15,15,853.5,73.0,3.8,22.5,473.5,670.98,530.71
2017,10,2,15,30,832.0,70.0,3.7,22.0,427.0,622.33,495.37
2017,10,2,15,45,800.0,66.5,3.65,22.0,376.5,566.04,451.99
2017,10,2,16,0,768.0,63.0,3.6,22.0,326.0,510.18,407.67
2017,10,2,16,15,721.0,58.5,3.25,21.0,274.0,446.32,356.58
2017,10,2,16,30,674.0,54.0,2.9,20.0,222.0,385.04,305.61
2017,10,2,16,45,595.5,47.0,2.55,19.0,170.0,313.67,244.99
2017,10,2,17,0,517.0,40.0,2.2,18.0,118.0,246.83,186.53
2017,10,2,17,15,375.5,29.5,2.3,17.0,74.0,164.18,114.82
2017,10,2,17,30,234.0,19.0,2.4,16.0,30.0,88.96,6.07
2017,10,2,17,45,117.0,9.5,2.55,15.0,15.0,33.27,0.0
2017,10,2,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,6,15,105.5,12.5,1.0,7.5,20.0,12.29,0.0
2017,10,3,6,30,211.0,25.0,1.1,8.0,40.0,19.93,8.35
2017,10,3,6,45,329.0,37.5,1.2,8.5,83.0,28.9,19.84
2017,10,3,7,0,447.0,50.0,1.3,9.0,126.0,54.02,31.01
2017,10,3,7,15,521.0,58.5,1.35,9.5,176.0,95.96,55.56
2017,10,3,7,30,595.0,67.0,1.4,10.0,226.0,146.31,93.37
2017,10,3,7,45,644.5,73.0,1.45,11.0,277.0,197.4,136.43
2017,10,3,8,0,694.0,79.0,1.5,12.0,328.0,253.46,185.12
2017,10,3,8,15,727.5,83.5,1.6,13.0,377.0,307.7,232.89
2017,10,3,8,30,761.0,88.0,1.7,14.0,426.0,365.78,282.81
2017,10,3,8,45,788.5,90.5,1.85,15.0,471.5,420.12,328.7
2017,10,3,9,0,816.0,93.0,2.0,16.0,517.0,475.71,374.18
2017,10,3,9,15,833.5,95.5,2.1,16.5,557.5,527.07,415.64
2017,10,3,9,30,851.0,98.0,2.2,17.0,598.0,578.11,455.66
2017,10,3,9,45,875.0,95.5,2.3,17.5,634.5,627.36,493.44
2017,10,3,10,0,899.0,93.0,2.4,18.0,671.0,675.21,529.31
2017,10,3,10,15,908.0,94.5,2.4,18.5,698.5,716.7,558.74
2017,10,3,10,30,917.0,96.0,2.4,19.0,726.0,756.06,584.64
2017,10,3,10,45,924.0,96.5,2.45,20.0,746.0,790.55,606.0
2017,10,3,11,0,931.0,97.0,2.5,21.0,766.0,822.37,625.28
2017,10,3,11,15,934.5,97.5,2.55,21.0,778.0,848.56,642.99
2017,10,3,11,30,938.0,98.0,2.6,21.0,790.0,871.61,658.61
2017,10,3,11,45,941.0,97.5,2.65,21.5,793.5,889.9,669.81
2017,10,3,12,0,944.0,97.0,2.7,22.0,797.0,904.79,678.79
2017,10,3,12,15,943.0,97.0,2.75,22.0,792.5,913.31,684.92
2017,10,3,12,30,942.0,97.0,2.8,22.0,788.0,918.25,688.83
2017,10,3,12,45,940.0,95.5,2.9,22.5,775.0,917.08,687.83
2017,10,3,13,0,938.0,94.0,3.0,23.0,762.0,912.29,684.56
2017,10,3,13,15,932.5,93.0,2.95,23.0,741.0,901.49,677.62
2017,10,3,13,30,927.0,92.0,2.9,23.0,720.0,887.23,668.5
2017,10,3,13,45,920.5,90.0,2.9,23.0,691.5,867.66,656.23
2017,10,3,14,0,914.0,88.0,2.9,23.0,663.0,844.87,641.83
2017,10,3,14,15,901.5,86.0,2.85,23.0,627.5,814.27,621.71
2017,10,3,14,30,889.0,84.0,2.8,23.0,592.0,781.04,599.74
2017,10,3,14,45,874.5,81.0,2.75,23.0,550.5,742.79,574.09
2017,10,3,15,0,860.0,78.0,2.7,23.0,509.0,706.82,549.88
2017,10,3,15,15,836.5,74.5,2.6,22.5,462.5,657.9,516.7
2017,10,3,15,30,813.0,71.0,2.5,22.0,416.0,608.07,480.51
2017,10,3,15,45,781.5,67.0,2.4,22.0,366.0,552.36,437.86
2017,10,3,16,0,750.0,63.0,2.3,22.0,316.0,497.09,394.31
2017,10,3,16,15,701.0,58.0,2.1,21.0,264.0,432.64,343.36
2017,10,3,16,30,652.0,53.0,1.9,20.0,212.0,371.01,292.64
2017,10,3,16,45,574.5,45.5,1.7,19.0,161.5,300.91,233.52
2017,10,3,17,0,497.0,38.0,1.5,18.0,111.0,235.31,176.47
2017,10,3,17,15,356.0,27.5,1.8,17.0,68.5,154.58,106.09
2017,10,3,17,30,215.0,17.0,2.1,16.0,26.0,80.3,0.0
2017,10,3,17,45,107.5,8.5,2.4,15.5,13.0,29.96,0.0
2017,10,3,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,4,6,15,146.0,11.0,1.25,8.0,20.5,10.81,0.0
2017,10,4,6,30,292.0,22.0,1.4,9.0,41.0,17.15,5.63
2017,10,4,6,45,413.5,32.0,1.6,10.0,86.0,23.89,15.25
2017,10,4,7,0,535.0,42.0,1.8,11.0,131.0,48.43,24.6
2017,10,4,7,15,604.5,48.5,1.75,11.5,182.0,93.15,49.51
2017,10,4,7,30,674.0,55.0,1.7,12.0,233.0,147.38,90.11
2017,10,4,7,45,720.0,59.5,1.65,12.5,284.5,200.4,135.15
2017,10,4,8,0,766.0,64.0,1.6,13.0,336.0,257.91,185.73
2017,10,4,8,15,796.0,67.5,1.5,14.0,385.0,313.6,234.87
2017,10,4,8,30,826.0,71.0,1.4,15.0,434.0,371.34,284.38
2017,10,4,8,45,848.5,73.0,1.3,16.0,479.5,426.19,329.99
2017,10,4,9,0,871.0,75.0,1.2,17.0,525.0,482.3,374.57
2017,10,4,9,15,886.5,77.5,1.2,18.0,565.0,534.66,414.97
2017,10,4,9,30,902.0,80.0,1.2,19.0,605.0,586.34,453.28
2017,10,4,9,45,912.0,82.0,1.25,20.0,639.0,633.27,487.12
2017,10,4,10,0,922.0,84.0,1.3,21.0,673.0,678.53,518.68
2017,10,4,10,15,930.0,85.5,1.35,21.5,700.0,720.03,547.16
2017,10,4,10,30,938.0,87.0,1.4,22.0,727.0,759.26,572.39
2017,10,4,10,45,945.0,87.0,1.5,22.5,747.0,793.71,594.65
2017,10,4,11,0,952.0,87.0,1.6,23.0,767.0,825.41,614.98
2017,10,4,11,15,955.0,87.5,1.65,23.0,778.5,851.55,632.22
2017,10,4,11,30,958.0,88.0,1.7,23.0,790.0,874.44,647.4
2017,10,4,11,45,960.5,87.5,1.75,23.5,793.5,892.48,658.21
2017,10,4,12,0,963.0,87.0,1.8,24.0,797.0,907.04,666.83
2017,10,4,12,15,962.0,87.0,1.85,24.0,792.0,915.6,672.95
2017,10,4,12,30,961.0,87.0,1.9,24.0,787.0,920.49,676.88
2017,10,4,12,45,952.5,89.0,1.95,24.0,772.5,917.49,675.8
2017,10,4,13,0,944.0,91.0,2.0,24.0,758.0,910.87,672.55
2017,10,4,13,15,938.0,90.0,2.0,24.0,736.5,899.54,665.82
2017,10,4,13,30,932.0,89.0,2.0,24.0,715.0,884.74,656.94
2017,10,4,13,45,925.5,86.5,2.05,24.5,687.0,864.48,643.75
2017,10,4,14,0,919.0,84.0,2.1,25.0,659.0,840.98,628.47
2017,10,4,14,15,907.0,82.5,2.1,24.5,623.5,811.2,610.91
2017,10,4,14,30,895.0,81.0,2.1,24.0,588.0,778.76,591.4
2017,10,4,14,45,879.5,78.0,2.15,24.0,546.5,739.6,566.19
2017,10,4,15,0,864.0,75.0,2.2,24.0,505.0,698.44,539.22
2017,10,4,15,15,841.0,72.0,2.15,23.5,458.5,654.66,510.32
2017,10,4,15,30,818.0,69.0,2.1,23.0,412.0,605.63,475.12
2017,10,4,15,45,786.0,65.0,2.1,23.0,361.5,549.53,432.88
2017,10,4,16,0,754.0,61.0,2.1,23.0,311.0,493.92,389.62
2017,10,4,16,15,704.5,56.0,1.8,22.0,259.5,429.24,338.34
2017,10,4,16,30,655.0,51.0,1.5,21.0,208.0,367.45,287.41
2017,10,4,16,45,576.0,44.0,1.25,20.0,157.5,294.85,226.57
2017,10,4,17,0,497.0,37.0,1.0,19.0,107.0,232.19,172.01
2017,10,4,17,15,353.0,26.0,1.05,18.0,65.0,150.67,100.48
2017,10,4,17,30,209.0,15.0,1.1,17.0,23.0,66.57,0.0
2017,10,4,17,45,104.5,7.5,1.15,16.0,11.5,7.37,0.0
2017,10,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,5,6,15,161.5,10.0,1.15,8.5,20.5,9.83,0.0
2017,10,5,6,30,323.0,20.0,1.2,9.0,41.0,16.76,4.49
2017,10,5,6,45,443.0,29.5,1.3,10.0,86.0,23.74,15.05
2017,10,5,7,0,563.0,39.0,1.4,11.0,131.0,47.75,24.0
2017,10,5,7,15,631.5,45.0,1.45,11.5,182.5,93.04,48.51
2017,10,5,7,30,700.0,51.0,1.5,12.0,234.0,146.02,87.75
2017,10,5,7,45,742.0,56.0,1.55,13.0,285.5,200.07,133.55
2017,10,5,8,0,784.0,61.0,1.6,14.0,337.0,258.11,184.43
2017,10,5,8,15,814.0,64.0,1.55,15.0,386.0,314.16,233.9
2017,10,5,8,30,844.0,67.0,1.5,16.0,435.0,372.22,283.8
2017,10,5,8,45,864.0,70.0,1.45,17.0,480.5,428.76,330.92
2017,10,5,9,0,884.0,73.0,1.4,18.0,526.0,484.39,375.46
2017,10,5,9,15,899.0,75.0,1.5,18.5,566.5,536.49,417.11
2017,10,5,9,30,914.0,77.0,1.6,19.0,607.0,587.83,456.92
2017,10,5,9,45,922.5,80.0,1.7,20.0,640.0,635.28,491.77
2017,10,5,10,0,931.0,83.0,1.8,21.0,673.0,680.91,524.24
2017,10,5,10,15,939.0,84.0,1.95,21.5,700.5,722.13,553.64
2017,10,5,10,30,947.0,85.0,2.1,22.0,728.0,761.03,579.71
2017,10,5,10,45,952.5,86.0,2.3,23.0,747.5,795.58,601.79
2017,10,5,11,0,958.0,87.0,2.5,24.0,767.0,827.28,621.74
2017,10,5,11,15,961.0,87.0,2.5,24.0,778.0,852.94,638.5
2017,10,5,11,30,964.0,87.0,2.5,24.0,789.0,875.33,653.1
2017,10,5,11,45,965.0,87.5,2.55,24.5,792.5,893.22,663.86
2017,10,5,12,0,966.0,88.0,2.6,25.0,796.0,907.57,672.36
2017,10,5,12,15,965.0,87.5,2.6,25.0,790.5,915.54,677.65
2017,10,5,12,30,964.0,87.0,2.6,25.0,785.0,919.84,680.69
2017,10,5,12,45,963.0,85.5,2.6,25.5,772.0,919.34,679.4
2017,10,5,13,0,962.0,84.0,2.6,26.0,759.0,915.14,675.84
2017,10,5,13,15,956.5,83.0,2.6,26.0,738.0,904.02,669.19
2017,10,5,13,30,951.0,82.0,2.6,26.0,717.0,889.36,660.35
2017,10,5,13,45,942.5,80.5,2.6,26.0,688.0,868.24,647.28
2017,10,5,14,0,934.0,79.0,2.6,26.0,659.0,843.89,632.11
2017,10,5,14,15,922.5,77.5,2.6,26.0,623.0,814.15,613.26
2017,10,5,14,30,911.0,76.0,2.6,26.0,587.0,781.68,592.47
2017,10,5,14,45,894.5,73.5,2.6,26.0,545.5,741.9,566.4
2017,10,5,15,0,878.0,71.0,2.6,26.0,504.0,700.14,538.66
2017,10,5,15,15,855.5,68.5,2.5,25.5,457.0,652.72,506.95
2017,10,5,15,30,833.0,66.0,2.4,25.0,410.0,608.23,474.83
2017,10,5,15,45,800.5,62.0,2.35,24.5,359.5,551.34,432.66
2017,10,5,16,0,768.0,58.0,2.3,24.0,309.0,494.98,389.39
2017,10,5,16,15,719.0,53.5,2.0,23.0,257.0,430.72,338.39
2017,10,5,16,30,670.0,49.0,1.7,22.0,205.0,369.27,287.63
2017,10,5,16,45,590.0,42.0,1.4,21.0,154.5,295.9,226.03
2017,10,5,17,0,510.0,35.0,1.1,20.0,104.0,229.39,168.31
2017,10,5,17,15,362.5,24.5,1.15,19.0,62.5,150.53,97.19
2017,10,5,17,30,215.0,14.0,1.2,18.0,21.0,66.22,0.0
2017,10,5,17,45,107.5,7.0,1.25,17.0,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,6,6,15,164.0,10.0,1.6,9.5,19.5,9.83,0.0
2017,10,6,6,30,328.0,20.0,1.8,10.0,39.0,16.95,3.43
2017,10,6,6,45,453.5,29.0,2.05,11.0,85.0,23.42,14.61
2017,10,6,7,0,579.0,38.0,2.3,12.0,131.0,46.2,22.84
2017,10,6,7,15,648.0,44.0,2.35,12.5,182.5,92.31,47.26
2017,10,6,7,30,717.0,50.0,2.4,13.0,234.0,146.14,86.87
2017,10,6,7,45,761.0,54.0,2.45,14.0,286.5,200.47,132.79
2017,10,6,8,0,805.0,58.0,2.5,15.0,339.0,258.97,184.2
2017,10,6,8,15,834.0,61.5,2.45,15.5,388.5,316.21,235.5
2017,10,6,8,30,863.0,65.0,2.4,16.0,438.0,376.52,288.31
2017,10,6,8,45,884.0,67.5,2.35,17.0,484.0,432.62,335.86
2017,10,6,9,0,905.0,70.0,2.3,18.0,530.0,489.08,381.88
2017,10,6,9,15,919.5,72.0,2.25,19.0,570.5,541.79,423.28
2017,10,6,9,30,934.0,74.0,2.2,20.0,611.0,593.64,462.36
2017,10,6,9,45,940.0,77.5,2.2,21.0,644.0,640.84,496.71
2017,10,6,10,0,946.0,81.0,2.2,22.0,677.0,685.99,528.36
2017,10,6,10,15,953.5,82.0,2.2,22.5,704.5,727.3,556.94
2017,10,6,10,30,961.0,83.0,2.2,23.0,732.0,766.23,581.92
2017,10,6,10,45,965.5,84.5,2.2,24.0,751.0,800.89,602.49
2017,10,6,11,0,970.0,86.0,2.2,25.0,770.0,832.6,620.8
2017,10,6,11,15,973.0,86.5,2.2,25.5,781.5,858.98,636.57
2017,10,6,11,30,976.0,87.0,2.2,26.0,793.0,882.05,650.12
2017,10,6,11,45,976.0,87.5,2.25,26.5,796.0,899.23,660.25
2017,10,6,12,0,976.0,88.0,2.3,27.0,799.0,912.81,668.13
2017,10,6,12,15,975.0,87.5,2.25,27.0,793.5,920.8,672.88
2017,10,6,12,30,974.0,87.0,2.2,27.0,788.0,925.07,675.38
2017,10,6,12,45,970.5,86.5,2.2,27.5,774.0,923.49,673.39
2017,10,6,13,0,967.0,86.0,2.2,28.0,760.0,918.21,669.19
2017,10,6,13,15,961.0,85.0,2.1,28.0,738.5,906.61,661.41
2017,10,6,13,30,955.0,84.0,2.0,28.0,717.0,891.46,651.48
2017,10,6,13,45,948.0,82.0,1.95,28.5,688.0,870.92,637.38
2017,10,6,14,0,941.0,80.0,1.9,29.0,659.0,847.1,621.28
2017,10,6,14,15,928.5,78.0,1.8,29.0,622.5,815.86,601.1
2017,10,6,14,30,916.0,76.0,1.7,29.0,586.0,781.91,579.13
2017,10,6,14,45,900.5,73.5,1.65,29.0,544.0,742.74,553.95
2017,10,6,15,0,885.0,71.0,1.6,29.0,502.0,701.53,527.15
2017,10,6,15,15,861.5,68.5,1.55,28.5,455.0,653.27,496.0
2017,10,6,15,30,838.0,66.0,1.5,28.0,408.0,607.97,464.29
2017,10,6,15,45,805.0,62.0,1.5,27.5,357.0,550.71,423.22
2017,10,6,16,0,772.0,58.0,1.5,27.0,306.0,493.99,380.95
2017,10,6,16,15,721.0,53.0,1.45,25.5,253.5,428.17,331.16
2017,10,6,16,30,670.0,48.0,1.4,24.0,201.0,365.37,281.21
2017,10,6,16,45,586.0,41.0,1.35,22.5,150.5,290.76,220.08
2017,10,6,17,0,502.0,34.0,1.3,21.0,100.0,223.42,162.58
2017,10,6,17,15,346.5,23.0,1.4,20.0,59.0,141.59,87.5
2017,10,6,17,30,191.0,12.0,1.5,19.0,18.0,57.65,0.0
2017,10,6,17,45,95.5,6.0,1.65,18.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,7,6,15,138.5,9.5,0.8,11.5,17.5,9.34,0.0
2017,10,7,6,30,277.0,19.0,0.8,12.0,35.0,14.73,0.95
2017,10,7,6,45,401.5,29.0,0.8,12.5,78.5,21.63,12.92
2017,10,7,7,0,526.0,39.0,0.8,13.0,122.0,42.61,21.28
2017,10,7,7,15,597.5,46.0,0.9,13.5,172.5,88.9,46.37
2017,10,7,7,30,669.0,53.0,1.0,14.0,223.0,140.96,84.06
2017,10,7,7,45,713.5,58.0,1.15,15.0,273.5,193.51,127.77
2017,10,7,8,0,758.0,63.0,1.3,16.0,324.0,250.36,176.93
2017,10,7,8,15,788.5,66.5,1.3,17.0,372.5,305.43,225.03
2017,10,7,8,30,819.0,70.0,1.3,18.0,421.0,362.6,273.76
2017,10,7,8,45,841.0,72.5,1.35,19.0,466.0,417.07,319.16
2017,10,7,9,0,863.0,75.0,1.4,20.0,511.0,472.69,363.78
2017,10,7,9,15,878.5,77.5,1.4,20.5,551.0,524.37,404.42
2017,10,7,9,30,894.0,80.0,1.4,21.0,591.0,575.4,443.15
2017,10,7,9,45,900.5,83.5,1.45,22.0,623.5,621.17,476.2
2017,10,7,10,0,907.0,87.0,1.5,23.0,656.0,665.02,506.81
2017,10,7,10,15,915.5,88.5,1.5,23.5,682.5,706.05,535.18
2017,10,7,10,30,924.0,90.0,1.5,24.0,709.0,744.88,559.76
2017,10,7,10,45,929.5,91.0,1.55,25.0,728.5,778.58,579.88
2017,10,7,11,0,935.0,92.0,1.6,26.0,748.0,809.51,597.94
2017,10,7,11,15,938.0,92.5,1.6,26.5,759.0,835.03,612.94
2017,10,7,11,30,941.0,93.0,1.6,27.0,770.0,857.36,625.83
2017,10,7,11,45,942.0,93.0,1.65,27.5,773.0,874.21,635.74
2017,10,7,12,0,943.0,93.0,1.7,28.0,776.0,887.61,643.53
2017,10,7,12,15,941.5,93.0,1.75,28.0,770.5,895.4,649.1
2017,10,7,12,30,940.0,93.0,1.8,28.0,765.0,899.59,652.54
2017,10,7,12,45,939.0,91.0,1.9,28.5,752.0,898.42,651.91
2017,10,7,13,0,938.0,89.0,2.0,29.0,739.0,893.64,649.08
2017,10,7,13,15,931.5,88.0,2.1,29.0,717.5,881.78,643.03
2017,10,7,13,30,925.0,87.0,2.2,29.0,696.0,866.5,634.82
2017,10,7,13,45,915.0,86.0,2.35,29.0,667.0,845.07,622.93
2017,10,7,14,0,905.0,85.0,2.5,29.0,638.0,820.58,608.89
2017,10,7,14,15,892.0,83.5,2.65,28.5,602.0,790.32,591.92
2017,10,7,14,30,879.0,82.0,2.8,28.0,566.0,757.52,572.87
2017,10,7,14,45,859.0,79.5,2.95,28.0,524.0,720.65,549.46
2017,10,7,15,0,839.0,77.0,3.1,28.0,482.0,677.52,521.14
2017,10,7,15,15,813.0,74.0,3.15,27.5,435.0,628.5,487.76
2017,10,7,15,30,787.0,71.0,3.2,27.0,388.0,578.84,452.05
2017,10,7,15,45,748.5,67.0,3.3,26.5,338.0,520.53,408.66
2017,10,7,16,0,710.0,63.0,3.4,26.0,288.0,463.33,364.48
2017,10,7,16,15,654.5,57.5,3.4,24.5,237.0,400.05,314.92
2017,10,7,16,30,599.0,52.0,3.4,23.0,186.0,338.29,264.36
2017,10,7,16,45,507.0,44.0,3.4,22.0,137.0,263.48,201.43
2017,10,7,17,0,415.0,36.0,3.4,21.0,88.0,197.14,143.92
2017,10,7,17,15,257.5,23.5,3.65,19.5,51.0,113.92,66.76
2017,10,7,17,30,100.0,11.0,3.9,18.0,14.0,34.44,0.0
2017,10,7,17,45,50.0,5.5,4.15,17.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,8,6,15,118.0,9.5,2.0,9.5,16.0,9.34,0.0
2017,10,8,6,30,236.0,19.0,2.3,10.0,32.0,14.88,0.0
2017,10,8,6,45,381.0,29.0,2.65,11.0,76.0,21.8,13.02
2017,10,8,7,0,526.0,39.0,3.0,12.0,120.0,41.65,21.08
2017,10,8,7,15,601.5,45.5,3.3,12.5,171.0,87.63,45.58
2017,10,8,7,30,677.0,52.0,3.6,13.0,222.0,139.81,83.36
2017,10,8,7,45,730.5,55.5,3.9,14.0,274.5,192.98,127.79
2017,10,8,8,0,784.0,59.0,4.2,15.0,327.0,251.41,178.98
2017,10,8,8,15,815.0,62.5,4.35,15.5,376.5,307.91,230.17
2017,10,8,8,30,846.0,66.0,4.5,16.0,426.0,366.5,282.52
2017,10,8,8,45,871.5,67.5,4.7,17.0,472.5,423.53,332.08
2017,10,8,9,0,897.0,69.0,4.9,18.0,519.0,480.21,379.96
2017,10,8,9,15,912.5,71.0,4.95,18.5,559.5,532.84,423.76
2017,10,8,9,30,928.0,73.0,5.0,19.0,600.0,584.71,465.69
2017,10,8,9,45,932.5,77.5,5.1,19.5,632.5,631.62,502.72
2017,10,8,10,0,937.0,82.0,5.2,20.0,665.0,676.38,537.17
2017,10,8,10,15,946.0,83.0,5.3,20.5,692.5,718.19,568.64
2017,10,8,10,30,955.0,84.0,5.4,21.0,720.0,757.72,596.17
2017,10,8,10,45,961.0,85.0,5.5,22.0,739.5,792.59,618.86
2017,10,8,11,0,967.0,86.0,5.6,23.0,759.0,824.62,639.29
2017,10,8,11,15,971.0,86.5,5.7,23.0,771.0,851.53,658.52
2017,10,8,11,30,975.0,87.0,5.8,23.0,783.0,875.19,675.5
2017,10,8,11,45,976.5,87.0,5.95,23.5,787.0,892.88,687.24
2017,10,8,12,0,978.0,87.0,6.1,24.0,791.0,907.01,696.56
2017,10,8,12,15,978.0,87.0,6.2,24.0,786.0,916.24,703.68
2017,10,8,12,30,978.0,87.0,6.3,24.0,781.0,921.78,708.35
2017,10,8,12,45,966.5,90.5,6.4,24.5,766.0,917.76,705.0
2017,10,8,13,0,955.0,94.0,6.5,25.0,751.0,910.11,699.24
2017,10,8,13,15,949.0,93.0,6.55,25.0,729.0,898.56,692.02
2017,10,8,13,30,943.0,92.0,6.6,25.0,707.0,883.51,682.42
2017,10,8,13,45,936.0,89.5,6.65,25.0,678.5,862.58,668.67
2017,10,8,14,0,929.0,87.0,6.7,25.0,650.0,838.41,652.63
2017,10,8,14,15,916.5,85.0,6.7,25.0,613.5,807.48,631.46
2017,10,8,14,30,904.0,83.0,6.7,25.0,577.0,773.9,608.29
2017,10,8,14,45,893.0,78.5,6.7,25.0,536.0,736.09,581.83
2017,10,8,15,0,882.0,74.0,6.7,25.0,495.0,695.97,553.4
2017,10,8,15,15,857.5,71.0,6.55,24.5,447.0,650.77,520.66
2017,10,8,15,30,833.0,68.0,6.4,24.0,399.0,600.46,482.16
2017,10,8,15,45,753.5,71.5,6.25,24.0,342.0,525.4,422.11
2017,10,8,16,0,674.0,75.0,6.1,24.0,285.0,457.57,366.48
2017,10,8,16,15,614.5,67.5,5.75,23.0,233.0,389.59,310.84
2017,10,8,16,30,555.0,60.0,5.4,22.0,181.0,325.65,256.71
2017,10,8,16,45,389.0,51.5,5.1,21.5,125.5,223.76,171.72
2017,10,8,17,0,223.0,43.0,4.8,21.0,70.0,138.29,100.57
2017,10,8,17,15,126.0,24.5,4.9,20.5,38.0,74.66,39.35
2017,10,8,17,30,29.0,6.0,5.0,20.0,6.0,12.64,0.0
2017,10,8,17,45,14.5,3.0,5.1,19.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,9,6,15,41.5,8.0,2.15,9.5,10.5,7.86,0.0
2017,10,9,6,30,83.0,16.0,2.2,10.0,21.0,12.37,0.0
2017,10,9,6,45,182.0,35.0,2.3,11.0,59.0,27.0,17.33
2017,10,9,7,0,281.0,54.0,2.4,12.0,97.0,48.55,31.12
2017,10,9,7,15,355.5,69.0,2.45,12.5,143.5,86.24,54.06
2017,10,9,7,30,430.0,84.0,2.5,13.0,190.0,132.36,87.85
2017,10,9,7,45,495.0,93.0,2.65,14.0,240.5,179.42,125.62
2017,10,9,8,0,560.0,102.0,2.8,15.0,291.0,234.19,171.43
2017,10,9,8,15,599.0,110.0,2.8,16.0,339.0,285.63,215.69
2017,10,9,8,30,638.0,118.0,2.8,17.0,387.0,340.45,262.1
2017,10,9,8,45,676.5,121.0,2.85,18.0,433.0,393.26,306.03
2017,10,9,9,0,715.0,124.0,2.9,19.0,479.0,448.63,350.82
2017,10,9,9,15,735.0,128.0,2.9,19.5,518.5,497.91,390.34
2017,10,9,9,30,755.0,132.0,2.9,20.0,558.0,547.31,428.83
2017,10,9,9,45,712.0,157.5,2.95,21.0,577.5,581.05,453.13
2017,10,9,10,0,669.0,183.0,3.0,22.0,597.0,609.45,472.51
2017,10,9,10,15,680.0,186.5,2.85,22.5,622.5,646.75,498.79
2017,10,9,10,30,691.0,190.0,2.7,23.0,648.0,682.75,523.35
2017,10,9,10,45,703.5,190.0,2.6,23.5,667.0,714.81,544.85
2017,10,9,11,0,716.0,190.0,2.5,24.0,686.0,745.18,564.71
2017,10,9,11,15,719.5,191.5,2.4,24.0,696.0,768.2,580.08
2017,10,9,11,30,723.0,193.0,2.3,24.0,706.0,788.77,593.59
2017,10,9,11,45,715.0,197.0,2.2,24.5,705.5,800.02,599.22
2017,10,9,12,0,707.0,201.0,2.1,25.0,705.0,808.34,602.84
2017,10,9,12,15,704.0,200.0,2.15,25.0,699.0,812.73,606.4
2017,10,9,12,30,701.0,199.0,2.2,25.0,693.0,814.27,608.11
2017,10,9,12,45,643.5,219.0,2.25,25.5,666.5,789.01,589.14
2017,10,9,13,0,586.0,239.0,2.3,26.0,640.0,759.72,567.6
2017,10,9,13,15,576.0,235.5,2.4,26.0,619.0,745.27,558.97
2017,10,9,13,30,566.0,232.0,2.5,26.0,598.0,728.67,548.64
2017,10,9,13,45,567.0,220.5,2.65,26.0,574.0,710.23,537.62
2017,10,9,14,0,568.0,209.0,2.8,26.0,550.0,689.47,524.78
2017,10,9,14,15,548.5,202.0,2.9,25.5,515.5,655.69,502.81
2017,10,9,14,30,529.0,195.0,3.0,25.0,481.0,620.74,479.61
2017,10,9,14,45,521.0,181.5,3.15,25.0,445.0,585.95,455.6
2017,10,9,15,0,513.0,168.0,3.3,25.0,409.0,549.79,430.02
2017,10,9,15,15,479.0,157.5,3.3,24.5,365.5,498.94,392.86
2017,10,9,15,30,445.0,147.0,3.3,24.0,322.0,449.03,355.55
2017,10,9,15,45,416.0,131.5,3.35,23.5,278.0,397.71,316.34
2017,10,9,16,0,387.0,116.0,3.4,23.0,234.0,347.66,276.9
2017,10,9,16,15,327.5,100.0,3.1,22.0,187.5,283.95,225.54
2017,10,9,16,30,268.0,84.0,2.8,21.0,141.0,219.47,172.43
2017,10,9,16,45,197.5,63.5,2.55,20.0,99.5,156.59,119.84
2017,10,9,17,0,127.0,43.0,2.3,19.0,58.0,100.2,72.15
2017,10,9,17,15,63.5,21.5,2.3,18.0,29.0,47.13,20.37
2017,10,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,6,15,7.0,3.5,0.6,10.0,3.5,3.44,0.0
2017,10,10,6,30,14.0,7.0,0.6,10.0,7.0,6.7,0.0
2017,10,10,6,45,42.5,25.0,0.65,10.5,30.0,22.59,13.54
2017,10,10,7,0,71.0,43.0,0.7,11.0,53.0,39.57,26.94
2017,10,10,7,15,104.0,69.5,0.75,11.5,91.0,70.32,50.51
2017,10,10,7,30,137.0,96.0,0.8,12.0,129.0,105.59,78.42
2017,10,10,7,45,170.0,122.5,0.85,13.0,173.0,145.09,110.21
2017,10,10,8,0,203.0,149.0,0.9,14.0,217.0,188.57,145.4
2017,10,10,8,15,230.0,171.5,1.0,15.0,259.5,230.4,179.27
2017,10,10,8,30,257.0,194.0,1.1,16.0,302.0,275.36,215.21
2017,10,10,8,45,283.5,212.0,1.25,17.0,342.5,318.52,249.25
2017,10,10,9,0,310.0,230.0,1.4,18.0,383.0,363.93,284.43
2017,10,10,9,15,329.0,245.0,1.6,19.0,418.5,404.75,315.58
2017,10,10,9,30,348.0,260.0,1.8,20.0,454.0,446.67,346.96
2017,10,10,9,45,482.0,228.0,2.05,21.0,514.0,512.86,397.57
2017,10,10,10,0,616.0,196.0,2.3,22.0,574.0,585.95,452.63
2017,10,10,10,15,628.0,200.0,2.4,22.5,599.0,623.99,479.92
2017,10,10,10,30,640.0,204.0,2.5,23.0,624.0,659.45,505.14
2017,10,10,10,45,654.5,203.5,2.7,23.5,644.0,690.94,527.8
2017,10,10,11,0,669.0,203.0,2.9,24.0,664.0,721.01,549.21
2017,10,10,11,15,673.5,204.5,2.95,24.0,674.0,743.72,565.47
2017,10,10,11,30,678.0,206.0,3.0,24.0,684.0,764.18,580.11
2017,10,10,11,45,677.5,207.0,3.15,24.5,686.0,777.71,589.2
2017,10,10,12,0,677.0,208.0,3.3,25.0,688.0,788.62,596.49
2017,10,10,12,15,674.5,207.5,3.35,25.0,682.5,793.66,600.42
2017,10,10,12,30,672.0,207.0,3.4,25.0,677.0,795.98,602.53
2017,10,10,12,45,677.0,200.0,3.5,25.0,666.5,795.06,603.02
2017,10,10,13,0,682.0,193.0,3.6,25.0,656.0,791.33,601.61
2017,10,10,13,15,641.0,193.0,3.65,25.0,617.5,754.13,575.67
2017,10,10,13,30,600.0,193.0,3.7,25.0,579.0,715.0,548.3
2017,10,10,13,45,539.0,203.5,3.8,25.0,538.5,667.14,513.94
2017,10,10,14,0,478.0,214.0,3.9,25.0,498.0,622.29,481.21
2017,10,10,14,15,456.5,206.0,4.0,24.5,464.5,587.86,457.74
2017,10,10,14,30,435.0,198.0,4.1,24.0,431.0,552.69,433.22
2017,10,10,14,45,430.0,181.5,4.25,23.5,397.5,519.4,410.2
2017,10,10,15,0,425.0,165.0,4.4,23.0,364.0,484.82,385.69
2017,10,10,15,15,348.5,158.5,4.45,22.5,311.0,406.14,325.21
2017,10,10,15,30,272.0,152.0,4.5,22.0,258.0,340.82,273.79
2017,10,10,15,45,226.5,140.5,4.55,21.5,220.5,292.54,235.35
2017,10,10,16,0,181.0,129.0,4.6,21.0,183.0,241.3,193.78
2017,10,10,16,15,150.5,106.5,4.45,20.0,146.0,194.32,155.29
2017,10,10,16,30,120.0,84.0,4.3,19.0,109.0,149.65,117.87
2017,10,10,16,45,78.0,61.0,4.2,18.5,75.5,102.32,77.72
2017,10,10,17,0,36.0,38.0,4.1,18.0,42.0,53.87,36.84
2017,10,10,17,15,18.0,19.0,3.85,17.0,21.0,24.65,6.0
2017,10,10,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.5,2.25,8.0,4.5,4.42,0.0
2017,10,11,6,30,0.0,9.0,2.4,8.0,9.0,8.68,0.0
2017,10,11,6,45,47.5,29.5,2.55,8.5,36.0,26.15,16.45
2017,10,11,7,0,95.0,50.0,2.7,9.0,63.0,45.2,31.62
2017,10,11,7,15,136.0,76.5,2.8,9.5,104.5,78.04,56.27
2017,10,11,7,30,177.0,103.0,2.9,10.0,146.0,115.27,85.6
2017,10,11,7,45,222.5,126.5,3.05,11.0,192.5,157.27,119.54
2017,10,11,8,0,268.0,150.0,3.2,12.0,239.0,204.43,158.35
2017,10,11,8,15,298.0,154.0,3.5,12.5,266.5,233.97,183.73
2017,10,11,8,30,328.0,158.0,3.8,13.0,294.0,265.94,211.26
2017,10,11,8,45,365.0,187.0,4.1,13.5,353.5,326.85,261.81
2017,10,11,9,0,402.0,216.0,4.4,14.0,413.0,391.15,314.36
2017,10,11,9,15,423.5,228.0,4.5,14.5,450.0,434.39,349.38
2017,10,11,9,30,445.0,240.0,4.6,15.0,487.0,478.67,384.66
2017,10,11,9,45,581.5,189.5,4.75,16.0,532.0,531.6,427.4
2017,10,11,10,0,718.0,139.0,4.9,17.0,577.0,592.32,475.93
2017,10,11,10,15,581.5,196.5,4.9,17.5,561.0,586.59,468.7
2017,10,11,10,30,445.0,254.0,4.9,18.0,545.0,571.84,454.04
2017,10,11,10,45,574.0,214.0,4.95,18.5,600.0,639.87,507.79
2017,10,11,11,0,703.0,174.0,5.0,19.0,655.0,714.86,565.57
2017,10,11,11,15,666.0,207.5,4.95,19.0,668.5,738.93,581.52
2017,10,11,11,30,629.0,241.0,4.9,19.0,682.0,757.38,593.44
2017,10,11,11,45,596.0,256.5,4.9,19.5,675.5,759.14,592.74
2017,10,11,12,0,563.0,272.0,4.9,20.0,669.0,757.78,589.84
