Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,12,15,561.0,270.5,4.8,20.0,663.5,761.46,592.31
2017,10,11,12,30,559.0,269.0,4.7,20.0,658.0,762.83,593.11
2017,10,11,12,45,522.5,278.0,4.65,20.0,636.0,744.31,578.91
2017,10,11,13,0,486.0,287.0,4.6,20.0,614.0,723.73,563.3
2017,10,11,13,15,515.0,248.0,4.5,20.0,585.0,704.46,551.0
2017,10,11,13,30,544.0,209.0,4.4,20.0,556.0,681.73,536.15
2017,10,11,13,45,481.5,236.5,4.35,20.0,534.0,655.21,515.11
2017,10,11,14,0,419.0,264.0,4.3,20.0,512.0,621.55,488.92
2017,10,11,14,15,402.5,252.0,4.05,19.5,478.5,588.24,465.07
2017,10,11,14,30,386.0,240.0,3.8,19.0,445.0,554.22,440.41
2017,10,11,14,45,351.0,226.5,3.6,19.0,402.0,504.98,402.87
2017,10,11,15,0,316.0,213.0,3.4,19.0,359.0,456.68,365.67
2017,10,11,15,15,291.0,193.0,2.9,18.5,316.5,408.52,328.53
2017,10,11,15,30,266.0,173.0,2.4,18.0,274.0,361.23,291.44
2017,10,11,15,45,232.0,149.0,1.95,17.5,229.0,305.24,246.78
2017,10,11,16,0,198.0,125.0,1.5,17.0,184.0,251.31,202.94
2017,10,11,16,15,164.0,98.5,1.45,16.0,141.0,190.44,153.35
2017,10,11,16,30,130.0,72.0,1.4,15.0,98.0,138.35,109.68
2017,10,11,16,45,96.5,49.0,1.35,14.0,65.5,93.39,71.19
2017,10,11,17,0,63.0,26.0,1.3,13.0,33.0,55.44,38.07
2017,10,11,17,15,31.5,13.0,1.3,12.5,16.5,25.74,3.1
2017,10,11,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,12,6,15,70.5,9.0,3.1,5.5,11.5,8.85,0.0
2017,10,12,6,30,141.0,18.0,3.3,6.0,23.0,14.21,0.0
2017,10,12,6,45,286.5,32.0,3.5,6.5,64.5,25.54,15.84
2017,10,12,7,0,432.0,46.0,3.7,7.0,106.0,43.13,26.49
2017,10,12,7,15,518.0,55.0,3.9,7.5,156.5,83.96,47.47
2017,10,12,7,30,604.0,64.0,4.1,8.0,207.0,134.55,83.7
2017,10,12,7,45,659.0,70.5,4.3,9.0,258.5,186.4,127.03
2017,10,12,8,0,714.0,77.0,4.5,10.0,310.0,243.77,177.52
2017,10,12,8,15,750.5,81.5,4.5,10.5,360.0,298.94,227.77
2017,10,12,8,30,787.0,86.0,4.5,11.0,410.0,358.07,280.9
2017,10,12,8,45,814.0,89.5,4.5,12.0,456.0,413.46,329.52
2017,10,12,9,0,841.0,93.0,4.5,13.0,502.0,469.97,377.57
2017,10,12,9,15,859.5,96.0,4.45,13.5,542.5,522.58,421.69
2017,10,12,9,30,878.0,99.0,4.4,14.0,583.0,574.85,464.17
2017,10,12,9,45,846.5,118.5,4.4,15.0,607.5,614.21,494.11
2017,10,12,10,0,815.0,138.0,4.4,16.0,632.0,649.29,519.58
2017,10,12,10,15,826.0,140.0,4.4,16.5,658.5,689.73,549.94
2017,10,12,10,30,837.0,142.0,4.4,17.0,685.0,727.28,577.47
2017,10,12,10,45,843.5,144.0,4.4,17.5,704.0,760.45,601.19
2017,10,12,11,0,850.0,146.0,4.4,18.0,723.0,791.18,622.01
2017,10,12,11,15,854.0,146.5,4.4,18.5,734.0,815.85,638.03
2017,10,12,11,30,858.0,147.0,4.4,19.0,745.0,837.62,651.96
2017,10,12,11,45,855.0,149.0,4.4,19.5,746.5,852.32,660.88
2017,10,12,12,0,852.0,151.0,4.4,20.0,748.0,863.74,667.59
2017,10,12,12,15,850.0,150.5,4.4,20.0,742.0,870.08,672.13
2017,10,12,12,30,848.0,150.0,4.4,20.0,736.0,873.09,674.51
2017,10,12,12,45,824.0,156.5,4.4,20.5,717.0,865.61,668.31
2017,10,12,13,0,800.0,163.0,4.4,21.0,698.0,851.75,657.82
2017,10,12,13,15,790.5,160.5,4.35,21.0,675.5,837.06,647.97
2017,10,12,13,30,781.0,158.0,4.3,21.0,653.0,819.43,636.14
2017,10,12,13,45,758.5,158.0,4.3,21.0,621.0,791.38,617.09
2017,10,12,14,0,736.0,158.0,4.3,21.0,589.0,761.1,596.37
2017,10,12,14,15,716.5,153.5,4.2,21.0,552.0,726.29,571.33
2017,10,12,14,30,697.0,149.0,4.1,21.0,515.0,689.7,544.73
2017,10,12,14,45,656.5,146.5,4.0,21.0,470.0,638.97,506.98
2017,10,12,15,0,616.0,144.0,3.9,21.0,425.0,588.19,468.68
2017,10,12,15,15,580.5,135.5,3.45,20.5,378.5,533.21,426.82
2017,10,12,15,30,545.0,127.0,3.0,20.0,332.0,481.22,386.33
2017,10,12,15,45,492.0,116.5,2.65,19.5,282.5,418.42,336.64
2017,10,12,16,0,439.0,106.0,2.3,19.0,233.0,358.75,288.29
2017,10,12,16,15,377.0,90.5,2.05,17.5,185.0,292.78,234.86
2017,10,12,16,30,315.0,75.0,1.8,16.0,137.0,231.8,183.89
2017,10,12,16,45,239.5,55.5,1.55,15.0,94.5,166.57,128.28
2017,10,12,17,0,164.0,36.0,1.3,14.0,52.0,108.52,77.24
2017,10,12,17,15,82.0,18.0,1.3,13.5,26.0,49.78,1.45
2017,10,12,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,13,6,15,41.5,7.5,1.6,5.5,9.0,7.37,0.0
2017,10,13,6,30,83.0,15.0,1.8,6.0,18.0,14.74,0.0
2017,10,13,6,45,208.0,31.5,2.0,7.0,56.0,24.46,14.66
2017,10,13,7,0,333.0,48.0,2.2,8.0,94.0,41.81,26.8
2017,10,13,7,15,416.5,60.0,2.5,8.5,141.0,80.74,48.51
2017,10,13,7,30,500.0,72.0,2.8,9.0,188.0,127.84,82.22
2017,10,13,7,45,567.0,78.5,3.15,10.0,239.0,175.84,121.16
2017,10,13,8,0,634.0,85.0,3.5,11.0,290.0,230.85,168.29
2017,10,13,8,15,672.5,90.5,3.55,11.5,338.0,283.16,215.19
2017,10,13,8,30,711.0,96.0,3.6,12.0,386.0,338.61,264.39
2017,10,13,8,45,752.0,96.5,3.7,13.0,433.0,392.93,311.37
2017,10,13,9,0,793.0,97.0,3.8,14.0,480.0,450.56,359.8
2017,10,13,9,15,812.0,100.5,3.75,14.5,519.5,501.6,402.27
2017,10,13,9,30,831.0,104.0,3.7,15.0,559.0,552.46,443.32
2017,10,13,9,45,828.5,113.0,3.7,16.0,589.0,596.02,476.62
2017,10,13,10,0,826.0,122.0,3.7,17.0,619.0,637.19,506.99
2017,10,13,10,15,836.0,124.0,3.7,17.5,645.0,676.89,536.58
2017,10,13,10,30,846.0,126.0,3.7,18.0,671.0,714.72,564.12
2017,10,13,10,45,857.5,125.0,3.7,19.0,691.0,748.45,586.75
2017,10,13,11,0,869.0,124.0,3.7,20.0,711.0,779.94,606.46
2017,10,13,11,15,872.5,125.0,3.65,20.5,721.5,804.95,622.3
2017,10,13,11,30,876.0,126.0,3.6,21.0,732.0,827.0,636.01
2017,10,13,11,45,875.5,126.5,3.6,21.5,734.0,842.26,645.2
2017,10,13,12,0,875.0,127.0,3.6,22.0,736.0,854.24,652.21
2017,10,13,12,15,873.0,127.0,3.6,22.0,730.0,861.13,657.07
2017,10,13,12,30,871.0,127.0,3.6,22.0,724.0,864.64,659.75
2017,10,13,12,45,801.5,153.5,3.6,22.5,695.0,840.85,642.28
2017,10,13,13,0,732.0,180.0,3.6,23.0,666.0,811.22,621.0
2017,10,13,13,15,722.5,177.0,3.6,23.0,644.0,796.48,611.51
2017,10,13,13,30,713.0,174.0,3.6,23.0,622.0,779.03,599.98
2017,10,13,13,45,696.5,171.0,3.65,23.0,592.0,753.46,582.57
2017,10,13,14,0,680.0,168.0,3.7,23.0,562.0,725.69,563.46
2017,10,13,14,15,660.0,162.5,3.65,22.5,526.5,690.65,539.6
2017,10,13,14,30,640.0,157.0,3.6,22.0,491.0,654.03,514.24
2017,10,13,14,45,608.5,152.0,3.55,22.0,449.0,606.12,479.0
2017,10,13,15,0,577.0,147.0,3.5,22.0,407.0,561.07,445.29
2017,10,13,15,15,542.5,137.5,3.1,21.5,362.0,509.27,405.9
2017,10,13,15,30,508.0,128.0,2.7,21.0,317.0,458.31,366.37
2017,10,13,15,45,460.5,116.5,2.35,20.5,270.0,399.13,319.62
2017,10,13,16,0,413.0,105.0,2.0,20.0,223.0,342.71,273.95
2017,10,13,16,15,352.5,89.0,1.8,18.5,176.0,278.31,221.98
2017,10,13,16,30,292.0,73.0,1.6,17.0,129.0,218.81,172.43
2017,10,13,16,45,219.0,53.0,1.45,16.0,88.0,155.33,118.58
2017,10,13,17,0,146.0,33.0,1.3,15.0,47.0,98.66,68.62
2017,10,13,17,15,73.0,16.5,1.3,14.5,23.5,41.14,0.0
2017,10,13,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,14,6,15,102.0,7.0,2.5,6.5,10.5,0.0,0.0
2017,10,14,6,30,204.0,14.0,2.8,7.0,21.0,13.76,0.0
2017,10,14,6,45,354.5,25.0,3.1,8.0,62.5,19.08,9.87
2017,10,14,7,0,505.0,36.0,3.4,9.0,104.0,32.68,18.07
2017,10,14,7,15,586.5,43.5,3.6,9.5,154.0,77.7,39.79
2017,10,14,7,30,668.0,51.0,3.8,10.0,204.0,129.55,75.98
2017,10,14,7,45,719.0,56.0,4.0,11.0,255.5,182.23,119.72
2017,10,14,8,0,770.0,61.0,4.2,12.0,307.0,239.9,170.5
2017,10,14,8,15,803.5,64.5,4.15,12.5,356.0,295.64,221.32
2017,10,14,8,30,837.0,68.0,4.1,13.0,405.0,353.73,273.62
2017,10,14,8,45,862.5,70.5,4.1,14.0,451.0,409.69,322.7
2017,10,14,9,0,888.0,73.0,4.1,15.0,497.0,466.93,371.23
2017,10,14,9,15,904.5,75.5,4.0,15.5,537.5,519.53,415.17
2017,10,14,9,30,921.0,78.0,3.9,16.0,578.0,571.47,457.13
2017,10,14,9,45,906.5,90.0,3.85,17.0,606.5,614.37,489.77
2017,10,14,10,0,892.0,102.0,3.8,18.0,635.0,654.9,519.32
2017,10,14,10,15,901.5,103.5,3.7,18.5,662.0,695.88,549.46
2017,10,14,10,30,911.0,105.0,3.6,19.0,689.0,734.76,577.23
2017,10,14,10,45,917.0,106.5,3.55,19.5,708.0,766.44,598.07
2017,10,14,11,0,923.0,108.0,3.5,20.0,727.0,797.42,618.13
2017,10,14,11,15,927.0,108.5,3.4,20.0,738.0,822.96,635.12
2017,10,14,11,30,931.0,109.0,3.3,20.0,749.0,845.4,649.89
2017,10,14,11,45,931.5,109.0,3.25,20.5,751.5,861.3,659.14
2017,10,14,12,0,932.0,109.0,3.2,21.0,754.0,873.78,666.11
2017,10,14,12,15,931.0,109.0,3.05,21.5,748.0,881.56,669.27
2017,10,14,12,30,930.0,109.0,2.9,22.0,742.0,885.81,670.1
2017,10,14,12,45,899.5,119.5,2.8,22.5,722.0,878.53,663.52
2017,10,14,13,0,869.0,130.0,2.7,23.0,702.0,863.21,651.7
2017,10,14,13,15,861.0,128.5,2.6,23.0,680.0,850.1,642.85
2017,10,14,13,30,853.0,127.0,2.5,23.0,658.0,833.8,631.9
2017,10,14,13,45,843.0,123.5,2.45,23.0,629.0,810.7,616.74
2017,10,14,14,0,833.0,120.0,2.4,23.0,600.0,784.73,599.66
2017,10,14,14,15,816.5,117.0,2.3,23.0,563.5,755.03,579.63
2017,10,14,14,30,800.0,114.0,2.2,23.0,527.0,720.0,555.78
2017,10,14,14,45,784.0,108.0,2.15,23.0,486.0,679.99,527.83
2017,10,14,15,0,768.0,102.0,2.1,23.0,445.0,638.29,497.84
2017,10,14,15,15,736.0,97.0,1.85,22.5,397.5,586.26,459.35
2017,10,14,15,30,704.0,92.0,1.6,22.0,350.0,534.26,419.96
2017,10,14,15,45,666.5,84.0,1.4,21.5,301.0,476.28,375.24
2017,10,14,16,0,629.0,76.0,1.2,21.0,252.0,419.58,330.07
2017,10,14,16,15,560.0,67.5,1.1,20.0,201.5,349.48,273.96
2017,10,14,16,30,491.0,59.0,1.0,19.0,151.0,284.33,219.83
2017,10,14,16,45,386.5,46.0,0.95,18.5,105.0,207.33,155.12
2017,10,14,17,0,282.0,33.0,0.9,18.0,59.0,140.5,94.9
2017,10,14,17,15,141.0,16.5,0.9,17.5,29.5,62.31,0.0
2017,10,14,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,15,6,15,45.0,6.5,2.85,7.5,7.5,0.0,0.0
2017,10,15,6,30,90.0,13.0,3.2,8.0,15.0,12.78,0.0
2017,10,15,6,45,218.5,28.5,3.55,8.5,52.0,22.14,11.95
2017,10,15,7,0,347.0,44.0,3.9,9.0,89.0,38.11,28.07
2017,10,15,7,15,434.0,55.0,3.85,9.5,136.5,75.44,43.58
2017,10,15,7,30,521.0,66.0,3.8,10.0,184.0,122.61,76.6
2017,10,15,7,45,572.5,75.0,3.8,11.0,233.0,171.07,116.31
2017,10,15,8,0,624.0,84.0,3.8,12.0,282.0,224.77,162.67
2017,10,15,8,15,663.5,90.5,3.7,13.0,329.5,277.53,209.27
2017,10,15,8,30,703.0,97.0,3.6,14.0,377.0,333.53,258.07
2017,10,15,8,45,728.5,102.0,3.5,15.0,421.0,385.51,302.8
2017,10,15,9,0,754.0,107.0,3.4,16.0,465.0,438.64,347.05
2017,10,15,9,15,775.0,111.0,3.2,17.0,504.5,489.43,387.83
2017,10,15,9,30,796.0,115.0,3.0,18.0,544.0,540.32,427.1
2017,10,15,9,45,809.0,118.5,2.85,19.0,576.5,585.86,460.99
2017,10,15,10,0,822.0,122.0,2.7,20.0,609.0,630.07,492.62
2017,10,15,10,15,826.0,115.0,2.5,20.5,622.5,656.38,511.16
2017,10,15,10,30,830.0,108.0,2.3,21.0,636.0,680.25,527.36
2017,10,15,10,45,839.0,120.0,2.15,22.0,666.5,724.93,556.13
2017,10,15,11,0,848.0,132.0,2.0,23.0,697.0,767.35,581.61
2017,10,15,11,15,851.5,133.0,1.85,23.5,707.5,791.78,595.23
2017,10,15,11,30,855.0,134.0,1.7,24.0,718.0,813.33,606.78
2017,10,15,11,45,851.0,136.5,1.6,24.5,719.0,827.51,613.74
2017,10,15,12,0,847.0,139.0,1.5,25.0,720.0,838.42,618.55
2017,10,15,12,15,845.0,138.5,1.5,25.0,714.0,844.5,622.59
2017,10,15,12,30,843.0,138.0,1.5,25.0,708.0,847.3,624.65
2017,10,15,12,45,812.0,147.5,1.5,25.5,687.5,837.08,617.06
2017,10,15,13,0,781.0,157.0,1.5,26.0,667.0,820.98,605.85
2017,10,15,13,15,772.0,154.5,1.5,26.0,645.5,806.78,597.25
2017,10,15,13,30,763.0,152.0,1.5,26.0,624.0,789.72,586.78
2017,10,15,13,45,744.5,150.5,1.55,26.5,593.5,763.57,569.61
2017,10,15,14,0,726.0,149.0,1.6,27.0,563.0,735.16,550.75
2017,10,15,14,15,707.0,144.5,1.65,26.5,527.5,701.09,529.5
2017,10,15,14,30,688.0,140.0,1.7,26.0,492.0,665.27,506.57
2017,10,15,14,45,657.5,135.5,1.8,26.0,450.0,620.04,475.59
2017,10,15,15,0,627.0,131.0,1.9,26.0,408.0,574.28,443.45
2017,10,15,15,15,592.0,123.0,1.7,25.0,362.5,521.86,405.89
2017,10,15,15,30,557.0,115.0,1.5,24.0,317.0,468.3,366.49
2017,10,15,15,45,505.5,105.5,1.3,23.5,269.0,407.61,319.73
2017,10,15,16,0,454.0,96.0,1.1,23.0,221.0,349.93,274.06
2017,10,15,16,15,388.0,82.0,1.15,22.0,174.0,283.92,221.77
2017,10,15,16,30,322.0,68.0,1.2,21.0,127.0,223.31,172.0
2017,10,15,16,45,233.0,49.5,1.25,20.0,85.0,154.97,115.28
2017,10,15,17,0,144.0,31.0,1.3,19.0,43.0,95.3,62.24
2017,10,15,17,15,72.0,15.5,1.3,18.5,21.5,33.78,0.0
2017,10,15,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,6.5,1.7,8.5,6.5,0.0,0.0
2017,10,16,6,30,0.0,13.0,1.8,9.0,13.0,12.78,0.0
2017,10,16,6,45,172.5,28.0,1.9,10.0,50.0,21.8,11.16
2017,10,16,7,0,345.0,43.0,2.0,11.0,87.0,36.48,26.36
2017,10,16,7,15,431.5,54.5,2.2,11.5,134.5,73.94,42.29
2017,10,16,7,30,518.0,66.0,2.4,12.0,182.0,121.18,74.88
2017,10,16,7,45,581.0,73.5,2.6,13.0,232.0,169.89,113.79
2017,10,16,8,0,644.0,81.0,2.8,14.0,282.0,225.11,160.53
2017,10,16,8,15,683.0,87.0,2.65,14.5,330.0,278.15,207.29
2017,10,16,8,30,722.0,93.0,2.5,15.0,378.0,334.35,256.22
2017,10,16,8,45,751.5,97.0,2.4,16.0,423.0,387.71,301.53
2017,10,16,9,0,781.0,101.0,2.3,17.0,468.0,442.54,346.51
2017,10,16,9,15,801.5,104.5,2.35,17.5,507.5,494.13,388.58
2017,10,16,9,30,822.0,108.0,2.4,18.0,547.0,545.0,428.89
2017,10,16,9,45,836.0,110.5,2.45,19.0,580.5,590.85,463.46
2017,10,16,10,0,850.0,113.0,2.5,20.0,614.0,635.54,496.1
2017,10,16,10,15,860.5,115.0,2.45,20.5,640.0,676.07,525.27
2017,10,16,10,30,871.0,117.0,2.4,21.0,666.0,714.69,552.32
2017,10,16,10,45,764.0,150.0,2.4,22.0,641.5,701.88,539.62
2017,10,16,11,0,657.0,183.0,2.4,23.0,617.0,679.67,520.33
2017,10,16,11,15,655.0,187.5,2.35,23.5,626.0,699.76,533.56
2017,10,16,11,30,653.0,192.0,2.3,24.0,635.0,717.41,544.56
2017,10,16,11,45,564.5,224.0,2.25,24.5,608.0,690.65,522.59
2017,10,16,12,0,476.0,256.0,2.2,25.0,581.0,662.22,499.6
2017,10,16,12,15,586.0,214.5,2.15,25.0,610.5,712.93,538.03
2017,10,16,12,30,696.0,173.0,2.1,25.0,640.0,765.55,576.47
2017,10,16,12,45,653.5,183.0,2.1,25.5,615.0,743.47,559.36
2017,10,16,13,0,611.0,193.0,2.1,26.0,590.0,718.77,540.97
2017,10,16,13,15,591.0,197.0,2.1,26.0,570.5,700.98,528.96
2017,10,16,13,30,571.0,201.0,2.1,26.0,551.0,684.45,517.65
2017,10,16,13,45,568.0,186.0,2.1,26.5,520.5,658.52,499.52
2017,10,16,14,0,565.0,171.0,2.1,27.0,490.0,630.37,479.8
2017,10,16,14,15,605.5,147.0,2.05,27.0,470.0,626.05,478.25
2017,10,16,14,30,646.0,123.0,2.0,27.0,450.0,613.97,470.95
2017,10,16,14,45,675.0,104.0,2.0,27.0,421.5,594.59,458.2
2017,10,16,15,0,704.0,85.0,2.0,27.0,393.0,570.74,441.84
2017,10,16,15,15,652.0,85.0,1.75,26.0,346.5,514.71,400.77
2017,10,16,15,30,600.0,85.0,1.5,25.0,300.0,460.32,360.05
2017,10,16,15,45,518.5,88.5,1.25,24.5,255.0,395.79,309.69
2017,10,16,16,0,437.0,92.0,1.0,24.0,210.0,335.17,261.33
2017,10,16,16,15,433.5,75.0,1.05,23.0,172.5,294.91,228.89
2017,10,16,16,30,430.0,58.0,1.1,22.0,135.0,254.47,194.19
2017,10,16,16,45,317.0,43.5,1.15,21.0,90.5,176.73,129.93
2017,10,16,17,0,204.0,29.0,1.2,20.0,46.0,109.7,68.95
2017,10,16,17,15,102.0,14.5,1.2,19.5,23.0,40.15,0.0
2017,10,16,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,6,15,12.5,2.5,0.75,12.0,3.0,0.0,0.0
2017,10,17,6,30,25.0,5.0,0.7,12.0,6.0,4.91,0.0
2017,10,17,6,45,89.5,24.0,0.65,12.0,34.0,20.16,9.31
2017,10,17,7,0,154.0,43.0,0.6,12.0,62.0,36.07,25.87
2017,10,17,7,15,215.5,64.0,0.65,12.5,104.0,68.87,45.4
2017,10,17,7,30,277.0,85.0,0.7,13.0,146.0,109.05,74.76
2017,10,17,7,45,322.5,103.0,0.75,13.5,190.0,150.81,107.97
2017,10,17,8,0,368.0,121.0,0.8,14.0,234.0,197.23,146.16
2017,10,17,8,15,357.5,132.5,0.75,14.5,257.0,226.87,172.67
2017,10,17,8,30,347.0,144.0,0.7,15.0,280.0,254.64,197.08
2017,10,17,8,45,446.5,140.5,0.7,16.0,336.0,309.65,240.47
2017,10,17,9,0,546.0,137.0,0.7,17.0,392.0,372.85,289.67
2017,10,17,9,15,474.5,170.0,0.75,17.5,404.5,398.05,310.01
2017,10,17,9,30,403.0,203.0,0.8,18.0,417.0,416.01,323.8
2017,10,17,9,45,306.5,235.5,0.9,19.0,404.0,409.98,318.21
2017,10,17,10,0,210.0,268.0,1.0,20.0,391.0,394.97,305.2
2017,10,17,10,15,322.0,257.5,1.15,20.5,455.5,468.8,361.77
2017,10,17,10,30,434.0,247.0,1.3,21.0,520.0,550.01,422.17
2017,10,17,10,45,564.5,207.0,1.45,22.0,571.5,615.89,470.72
2017,10,17,11,0,695.0,167.0,1.6,23.0,623.0,688.78,523.4
2017,10,17,11,15,628.5,194.0,1.7,23.5,611.5,684.41,518.21
2017,10,17,11,30,562.0,221.0,1.8,24.0,600.0,672.97,508.66
2017,10,17,11,45,567.0,220.5,1.9,25.0,603.5,687.05,517.53
2017,10,17,12,0,572.0,220.0,2.0,26.0,607.0,699.1,524.68
2017,10,17,12,15,514.0,239.0,1.95,26.0,584.5,679.1,509.28
2017,10,17,12,30,456.0,258.0,1.9,26.0,562.0,656.38,492.19
2017,10,17,12,45,400.5,268.5,1.85,26.5,532.0,617.05,462.95
2017,10,17,13,0,345.0,279.0,1.8,27.0,502.0,584.26,438.11
2017,10,17,13,15,345.5,268.5,1.7,27.0,485.5,572.37,430.12
2017,10,17,13,30,346.0,258.0,1.6,27.0,469.0,559.04,420.96
2017,10,17,13,45,412.5,228.5,1.55,27.0,468.0,582.52,439.55
2017,10,17,14,0,479.0,199.0,1.5,27.0,467.0,594.25,449.61
2017,10,17,14,15,587.5,153.5,1.5,26.5,461.5,617.41,469.84
2017,10,17,14,30,696.0,108.0,1.5,26.0,456.0,630.02,482.36
2017,10,17,14,45,609.5,130.5,1.55,26.0,417.5,576.74,443.22
2017,10,17,15,0,523.0,153.0,1.6,26.0,379.0,523.95,404.27
2017,10,17,15,15,489.5,142.0,1.45,25.0,335.5,473.53,368.17
2017,10,17,15,30,456.0,131.0,1.3,24.0,292.0,424.03,331.68
2017,10,17,15,45,418.5,116.0,1.15,23.0,247.0,369.18,290.02
2017,10,17,16,0,381.0,101.0,1.0,22.0,202.0,316.33,248.55
2017,10,17,16,15,322.0,83.5,1.05,20.5,156.5,253.37,198.62
2017,10,17,16,30,263.0,66.0,1.1,19.0,111.0,195.21,150.78
2017,10,17,16,45,190.0,45.5,1.2,18.0,72.5,133.73,99.06
2017,10,17,17,0,117.0,25.0,1.3,17.0,34.0,76.41,45.51
2017,10,17,17,15,58.5,12.5,1.35,16.5,17.0,26.94,0.0
2017,10,17,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,18,6,15,20.0,3.5,1.05,6.5,4.0,0.0,0.0
2017,10,18,6,30,40.0,7.0,1.0,7.0,8.0,6.88,0.0
2017,10,18,6,45,141.0,26.0,0.95,7.5,41.0,20.28,8.97
2017,10,18,7,0,242.0,45.0,0.9,8.0,74.0,35.38,25.6
2017,10,18,7,15,321.5,61.0,0.95,8.5,118.5,70.54,44.1
2017,10,18,7,30,401.0,77.0,1.0,9.0,163.0,114.61,75.23
2017,10,18,7,45,466.0,87.5,1.1,9.5,211.5,159.88,111.16
2017,10,18,8,0,531.0,98.0,1.2,10.0,260.0,211.86,154.78
2017,10,18,8,15,572.0,106.5,1.2,11.0,306.5,262.77,198.69
2017,10,18,8,30,613.0,115.0,1.2,12.0,353.0,316.08,244.1
2017,10,18,8,45,653.5,119.0,1.2,13.0,398.0,368.05,287.55
2017,10,18,9,0,694.0,123.0,1.2,14.0,443.0,422.78,331.96
2017,10,18,9,15,715.5,127.5,1.15,15.0,481.5,471.32,370.1
2017,10,18,9,30,737.0,132.0,1.1,16.0,520.0,520.14,407.03
2017,10,18,9,45,750.5,136.5,1.1,17.0,552.5,564.47,439.59
2017,10,18,10,0,764.0,141.0,1.1,18.0,585.0,607.86,470.38
2017,10,18,10,15,775.5,143.5,1.05,18.5,610.5,646.76,497.51
2017,10,18,10,30,787.0,146.0,1.0,19.0,636.0,684.08,522.75
2017,10,18,10,45,796.5,147.0,1.0,20.0,655.0,716.65,543.61
2017,10,18,11,0,806.0,148.0,1.0,21.0,674.0,747.09,562.5
2017,10,18,11,15,810.0,149.0,1.1,21.5,684.0,771.08,578.71
2017,10,18,11,30,814.0,150.0,1.2,22.0,694.0,792.35,592.63
2017,10,18,11,45,816.5,149.0,1.3,23.0,696.5,807.46,601.31
2017,10,18,12,0,819.0,148.0,1.4,24.0,699.0,819.57,608.06
2017,10,18,12,15,816.5,147.5,1.55,24.0,692.5,825.13,613.45
2017,10,18,12,30,814.0,147.0,1.7,24.0,686.0,827.51,616.84
2017,10,18,12,45,773.5,159.5,1.9,24.0,663.5,810.26,607.47
2017,10,18,13,0,733.0,172.0,2.1,24.0,641.0,789.95,595.98
2017,10,18,13,15,723.0,169.0,2.25,24.0,618.5,774.78,587.48
2017,10,18,13,30,713.0,166.0,2.4,24.0,596.0,756.92,576.71
2017,10,18,13,45,697.5,162.5,2.6,24.0,567.0,731.74,560.84
2017,10,18,14,0,682.0,159.0,2.8,24.0,538.0,704.34,543.07
2017,10,18,14,15,662.0,153.5,2.9,23.5,502.5,669.53,520.15
2017,10,18,14,30,642.0,148.0,3.0,23.0,467.0,633.17,495.6
2017,10,18,14,45,615.0,141.0,3.1,22.5,426.0,589.18,464.74
2017,10,18,15,0,588.0,134.0,3.2,22.0,385.0,542.48,431.07
2017,10,18,15,15,552.5,125.0,3.3,21.0,340.5,490.92,393.36
2017,10,18,15,30,517.0,116.0,3.4,20.0,296.0,440.28,355.04
2017,10,18,15,45,470.5,104.0,3.5,19.5,249.5,381.65,308.41
2017,10,18,16,0,424.0,92.0,3.6,19.0,203.0,325.7,262.47
2017,10,18,16,15,359.5,77.0,3.65,17.5,157.5,261.39,209.26
2017,10,18,16,30,295.0,62.0,3.7,16.0,112.0,202.38,158.91
2017,10,18,16,45,211.0,43.0,3.75,15.0,72.5,137.51,102.87
2017,10,18,17,0,127.0,24.0,3.8,14.0,33.0,76.92,43.36
2017,10,18,17,15,63.5,12.0,3.9,13.0,16.5,27.48,0.0
2017,10,18,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,19,6,15,59.0,4.5,2.8,9.0,6.0,0.0,0.0
2017,10,19,6,30,118.0,9.0,2.9,9.0,12.0,8.85,0.0
2017,10,19,6,45,265.5,20.5,3.05,9.0,46.0,15.65,4.89
2017,10,19,7,0,413.0,32.0,3.2,9.0,80.0,23.91,15.31
2017,10,19,7,15,499.0,39.5,3.25,9.5,125.5,60.89,30.11
2017,10,19,7,30,585.0,47.0,3.3,10.0,171.0,107.41,60.98
2017,10,19,7,45,633.5,53.0,3.35,10.5,218.0,156.79,101.33
2017,10,19,8,0,682.0,59.0,3.4,11.0,265.0,209.32,147.4
2017,10,19,8,15,363.0,105.5,3.4,11.5,217.0,201.42,154.96
2017,10,19,8,30,44.0,152.0,3.4,12.0,169.0,160.13,129.27
2017,10,19,8,45,29.0,158.0,3.4,12.5,170.0,163.44,132.04
2017,10,19,9,0,14.0,164.0,3.4,13.0,171.0,164.31,132.41
2017,10,19,9,15,161.5,191.5,3.4,13.0,275.5,264.76,214.8
2017,10,19,9,30,309.0,219.0,3.4,13.0,380.0,378.74,307.0
2017,10,19,9,45,180.0,231.5,3.45,13.5,327.0,331.07,267.56
2017,10,19,10,0,51.0,244.0,3.5,14.0,274.0,271.8,217.98
2017,10,19,10,15,123.5,267.0,3.55,14.5,342.5,347.42,278.87
2017,10,19,10,30,196.0,290.0,3.6,15.0,411.0,424.73,339.71
2017,10,19,10,45,145.0,295.5,3.65,15.5,386.5,402.45,320.41
2017,10,19,11,0,94.0,301.0,3.7,16.0,362.0,371.6,294.68
2017,10,19,11,15,51.5,255.0,3.9,16.0,288.5,295.21,234.26
2017,10,19,11,30,9.0,209.0,4.1,16.0,215.0,212.17,167.41
2017,10,19,11,45,9.5,209.5,4.3,16.5,216.0,213.46,168.34
2017,10,19,12,0,10.0,210.0,4.5,17.0,217.0,214.75,169.15
2017,10,19,12,15,25.0,242.5,4.65,17.0,259.5,260.39,205.99
2017,10,19,12,30,40.0,275.0,4.8,17.0,302.0,315.01,249.54
2017,10,19,12,45,41.0,270.0,5.0,17.0,297.0,311.58,247.1
2017,10,19,13,0,42.0,265.0,5.2,17.0,292.0,308.02,244.72
2017,10,19,13,15,41.5,256.5,5.25,16.5,282.5,299.29,238.61
2017,10,19,13,30,41.0,248.0,5.3,16.0,273.0,290.42,232.39
2017,10,19,13,45,441.5,167.0,5.4,16.0,411.0,534.13,437.04
2017,10,19,14,0,842.0,86.0,5.5,16.0,549.0,737.52,598.83
2017,10,19,14,15,827.0,83.5,5.45,15.5,514.5,706.22,576.11
2017,10,19,14,30,812.0,81.0,5.4,15.0,480.0,672.7,552.57
2017,10,19,14,45,796.0,77.0,5.4,15.0,441.0,634.8,524.28
2017,10,19,15,0,780.0,73.0,5.4,15.0,402.0,595.24,493.07
2017,10,19,15,15,750.5,69.5,5.25,14.5,357.5,546.65,454.35
2017,10,19,15,30,721.0,66.0,5.1,14.0,313.0,497.91,414.49
2017,10,19,15,45,677.0,61.0,5.0,14.0,266.0,440.01,365.35
2017,10,19,16,0,633.0,56.0,4.9,14.0,219.0,386.52,318.44
2017,10,19,16,15,564.5,49.5,4.6,13.5,171.5,320.49,260.37
2017,10,19,16,30,496.0,43.0,4.3,13.0,124.0,259.6,205.3
2017,10,19,16,45,377.0,33.0,4.0,12.5,82.0,183.15,137.23
2017,10,19,17,0,258.0,23.0,3.7,12.0,40.0,113.89,59.99
2017,10,19,17,15,129.0,11.5,3.55,11.5,20.0,42.74,0.0
2017,10,19,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,6,45,164.5,19.5,1.7,8.5,38.0,14.84,3.59
2017,10,20,7,0,329.0,39.0,1.9,9.0,76.0,30.94,21.38
2017,10,20,7,15,424.0,49.0,2.05,9.5,121.5,64.71,36.1
2017,10,20,7,30,519.0,59.0,2.2,10.0,167.0,110.13,66.17
2017,10,20,7,45,581.0,65.0,2.4,10.5,215.0,156.56,103.13
2017,10,20,8,0,643.0,71.0,2.6,11.0,263.0,209.3,148.35
2017,10,20,8,15,715.5,63.5,2.65,11.0,309.5,258.86,192.36
2017,10,20,8,30,788.0,56.0,2.7,11.0,356.0,313.32,241.15
2017,10,20,8,45,681.5,90.5,2.8,11.5,371.0,347.27,275.0
2017,10,20,9,0,575.0,125.0,2.9,12.0,386.0,370.55,297.71
2017,10,20,9,15,287.5,131.0,2.9,12.5,261.5,267.94,217.57
2017,10,20,9,30,0.0,137.0,2.9,13.0,137.0,132.74,105.56
2017,10,20,9,45,278.5,157.0,2.95,13.5,316.5,313.5,255.87
2017,10,20,10,0,557.0,177.0,3.0,14.0,496.0,514.78,415.7
2017,10,20,10,15,310.5,224.0,3.0,14.0,403.0,424.93,342.28
2017,10,20,10,30,64.0,271.0,3.0,14.0,310.0,313.22,250.04
2017,10,20,10,45,142.5,287.0,3.05,14.5,377.5,391.64,313.01
2017,10,20,11,0,221.0,303.0,3.1,15.0,445.0,469.87,374.04
2017,10,20,11,15,113.0,243.5,3.15,15.0,316.5,334.34,267.0
2017,10,20,11,30,5.0,184.0,3.2,15.0,188.0,184.01,145.08
2017,10,20,11,45,198.0,231.5,3.25,15.5,363.0,400.3,321.71
2017,10,20,12,0,391.0,279.0,3.3,16.0,538.0,606.65,480.84
2017,10,20,12,15,321.0,291.5,3.4,16.0,503.0,569.6,450.65
2017,10,20,12,30,251.0,304.0,3.5,16.0,468.0,522.75,414.25
2017,10,20,12,45,249.5,298.5,3.65,16.0,458.5,517.35,411.04
2017,10,20,13,0,248.0,293.0,3.8,16.0,449.0,511.0,406.91
2017,10,20,13,15,247.0,281.5,3.85,16.0,432.5,497.42,397.2
2017,10,20,13,30,246.0,270.0,3.9,16.0,416.0,482.86,386.76
2017,10,20,13,45,324.0,241.0,4.0,16.0,423.5,516.46,415.5
2017,10,20,14,0,402.0,212.0,4.1,16.0,431.0,537.44,434.32
2017,10,20,14,15,356.0,205.5,4.15,15.5,390.5,489.61,397.76
2017,10,20,14,30,310.0,199.0,4.2,15.0,350.0,442.74,361.66
2017,10,20,14,45,187.5,185.5,4.3,15.0,274.5,329.93,270.31
2017,10,20,15,0,65.0,172.0,4.4,15.0,199.0,224.81,183.03
2017,10,20,15,15,59.0,154.0,4.35,14.5,176.5,200.36,163.61
2017,10,20,15,30,53.0,136.0,4.3,14.0,154.0,176.2,143.94
2017,10,20,15,45,46.0,116.0,4.3,14.0,130.0,149.39,121.44
2017,10,20,16,0,39.0,96.0,4.3,14.0,106.0,122.95,98.91
2017,10,20,16,15,28.0,76.0,4.05,13.0,82.5,95.15,75.16
2017,10,20,16,30,17.0,56.0,3.8,12.0,59.0,68.02,51.66
2017,10,20,16,45,8.5,37.0,3.55,11.5,38.5,41.09,28.0
2017,10,20,17,0,0.0,18.0,3.3,11.0,18.0,17.38,3.92
2017,10,20,17,15,0.0,9.0,3.3,10.5,9.0,8.85,0.0
2017,10,20,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,21,6,45,206.0,15.5,1.4,6.5,38.0,11.34,0.69
2017,10,21,7,0,412.0,31.0,1.5,7.0,76.0,23.37,14.85
2017,10,21,7,15,502.0,38.5,1.5,7.5,121.5,57.94,28.49
2017,10,21,7,30,592.0,46.0,1.5,8.0,167.0,106.18,60.17
2017,10,21,7,45,647.5,51.0,1.5,8.5,214.5,154.19,98.74
2017,10,21,8,0,703.0,56.0,1.5,9.0,262.0,207.69,145.19
2017,10,21,8,15,738.5,59.5,1.7,10.0,308.0,259.38,191.89
2017,10,21,8,30,774.0,63.0,1.9,11.0,354.0,313.69,240.56
2017,10,21,8,45,799.5,65.5,2.15,12.0,396.5,365.54,286.61
2017,10,21,9,0,825.0,68.0,2.4,13.0,439.0,418.32,332.19
2017,10,21,9,15,842.0,70.0,2.45,13.5,476.5,467.28,373.75
2017,10,21,9,30,859.0,72.0,2.5,14.0,514.0,515.39,413.4
2017,10,21,9,45,872.5,73.5,2.6,14.5,546.0,560.28,449.6
2017,10,21,10,0,886.0,75.0,2.7,15.0,578.0,603.86,483.86
2017,10,21,10,15,894.5,76.0,2.65,15.5,602.5,642.21,512.74
2017,10,21,10,30,903.0,77.0,2.6,16.0,627.0,678.41,539.27
2017,10,21,10,45,908.5,78.0,2.55,16.5,644.5,710.19,560.64
2017,10,21,11,0,914.0,79.0,2.5,17.0,662.0,739.29,579.63
2017,10,21,11,15,917.0,79.0,2.45,17.0,672.0,762.62,595.45
2017,10,21,11,30,920.0,79.0,2.4,17.0,682.0,782.84,609.08
