Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,11,45,921.0,79.0,2.4,17.5,684.0,798.32,618.59
2017,10,21,12,0,922.0,79.0,2.4,18.0,686.0,810.46,625.84
2017,10,21,12,15,920.0,79.0,2.45,18.0,680.0,816.84,630.73
2017,10,21,12,30,918.0,79.0,2.5,18.0,674.0,819.75,633.38
2017,10,21,12,45,918.0,76.5,2.55,18.5,660.5,817.97,631.71
2017,10,21,13,0,918.0,74.0,2.6,19.0,647.0,812.71,627.77
2017,10,21,13,15,911.5,73.0,2.6,19.0,626.0,800.6,620.0
2017,10,21,13,30,905.0,72.0,2.6,19.0,605.0,785.21,610.06
2017,10,21,13,45,896.0,70.0,2.6,19.0,576.5,763.61,595.77
2017,10,21,14,0,887.0,68.0,2.6,19.0,548.0,739.05,579.41
2017,10,21,14,15,873.0,66.5,2.55,19.0,513.5,708.71,558.53
2017,10,21,14,30,859.0,65.0,2.5,19.0,479.0,676.02,535.84
2017,10,21,14,45,841.0,62.0,2.5,19.0,439.0,636.8,508.33
2017,10,21,15,0,823.0,59.0,2.5,19.0,399.0,595.96,478.04
2017,10,21,15,15,795.5,56.0,2.3,18.5,354.5,551.99,444.05
2017,10,21,15,30,768.0,53.0,2.1,18.0,310.0,503.63,405.8
2017,10,21,15,45,726.0,49.5,1.95,18.0,262.5,447.12,359.42
2017,10,21,16,0,684.0,46.0,1.8,18.0,215.0,392.19,312.85
2017,10,21,16,15,617.0,40.5,1.65,17.0,168.0,326.12,257.1
2017,10,21,16,30,550.0,35.0,1.5,16.0,121.0,264.87,203.41
2017,10,21,16,45,425.0,27.0,1.35,15.0,78.5,186.82,135.04
2017,10,21,17,0,300.0,19.0,1.2,14.0,36.0,117.96,41.94
2017,10,21,17,15,150.0,9.5,1.35,13.5,18.0,44.93,0.0
2017,10,21,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,22,6,45,226.5,14.5,1.55,7.5,38.5,10.58,0.0
2017,10,22,7,0,453.0,29.0,1.7,8.0,77.0,23.69,14.94
2017,10,22,7,15,543.0,36.0,1.9,8.5,123.5,58.24,27.78
2017,10,22,7,30,633.0,43.0,2.1,9.0,170.0,106.25,58.33
2017,10,22,7,45,689.0,47.5,2.35,10.0,219.0,155.94,97.89
2017,10,22,8,0,745.0,52.0,2.6,11.0,268.0,211.11,145.61
2017,10,22,8,15,779.5,55.0,2.7,12.0,315.0,264.11,193.55
2017,10,22,8,30,814.0,58.0,2.8,13.0,362.0,319.53,243.28
2017,10,22,8,45,840.5,60.0,2.95,14.0,405.5,373.71,291.24
2017,10,22,9,0,867.0,62.0,3.1,15.0,449.0,427.91,337.88
2017,10,22,9,15,884.0,64.0,3.1,15.5,487.5,478.26,380.57
2017,10,22,9,30,901.0,66.0,3.1,16.0,526.0,528.03,421.45
2017,10,22,9,45,909.5,69.0,3.1,17.0,557.5,573.3,456.76
2017,10,22,10,0,918.0,72.0,3.1,18.0,589.0,616.77,489.49
2017,10,22,10,15,927.0,73.0,3.05,18.0,615.0,656.45,520.19
2017,10,22,10,30,936.0,74.0,3.0,18.0,641.0,693.92,548.57
2017,10,22,10,45,943.5,74.5,3.0,18.5,659.5,727.4,571.27
2017,10,22,11,0,951.0,75.0,3.0,19.0,678.0,758.18,591.64
2017,10,22,11,15,954.0,75.0,3.0,19.5,688.0,782.24,607.09
2017,10,22,11,30,957.0,75.0,3.0,20.0,698.0,803.07,620.25
2017,10,22,11,45,959.0,75.0,3.0,20.5,700.5,819.8,630.56
2017,10,22,12,0,961.0,75.0,3.0,21.0,703.0,833.08,638.53
2017,10,22,12,15,959.5,74.5,3.0,21.0,697.0,839.53,643.09
2017,10,22,12,30,958.0,74.0,3.0,21.0,691.0,842.38,645.33
2017,10,22,12,45,951.0,75.0,3.05,21.5,676.0,838.96,642.45
2017,10,22,13,0,944.0,76.0,3.1,22.0,661.0,832.01,637.29
2017,10,22,13,15,937.5,75.0,3.15,22.0,639.5,819.73,629.77
2017,10,22,13,30,931.0,74.0,3.2,22.0,618.0,804.08,620.0
2017,10,22,13,45,922.0,72.5,3.25,22.0,589.0,782.72,606.23
2017,10,22,14,0,913.0,71.0,3.3,22.0,560.0,758.32,590.31
2017,10,22,14,15,899.0,69.0,3.3,22.0,524.5,726.9,569.03
2017,10,22,14,30,885.0,67.0,3.3,22.0,489.0,693.05,545.85
2017,10,22,14,45,865.5,64.5,3.35,22.0,448.0,652.79,517.84
2017,10,22,15,0,846.0,62.0,3.4,22.0,407.0,610.95,486.72
2017,10,22,15,15,817.5,59.0,3.05,21.5,361.5,565.68,451.55
2017,10,22,15,30,789.0,56.0,2.7,21.0,316.0,516.04,412.15
2017,10,22,15,45,747.0,52.0,2.35,20.5,267.5,458.23,365.2
2017,10,22,16,0,705.0,48.0,2.0,20.0,219.0,401.94,317.89
2017,10,22,16,15,634.5,42.0,1.8,18.5,170.0,333.06,260.59
2017,10,22,16,30,564.0,36.0,1.6,17.0,121.0,269.23,205.28
2017,10,22,16,45,436.5,27.0,1.45,16.0,78.0,189.06,134.78
2017,10,22,17,0,309.0,18.0,1.3,15.0,35.0,115.2,25.92
2017,10,22,17,15,154.5,9.0,1.3,14.5,17.5,45.03,0.0
2017,10,22,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,23,6,45,226.5,13.5,1.8,10.5,36.5,10.55,0.0
2017,10,23,7,0,453.0,27.0,2.0,11.0,73.0,21.83,13.01
2017,10,23,7,15,543.0,34.0,2.2,11.5,119.0,55.06,25.19
2017,10,23,7,30,633.0,41.0,2.4,12.0,165.0,102.82,54.88
2017,10,23,7,45,687.0,45.0,2.6,13.0,213.0,151.53,93.09
2017,10,23,8,0,741.0,49.0,2.8,14.0,261.0,205.46,139.29
2017,10,23,8,15,775.5,52.5,2.85,15.0,307.5,258.56,186.81
2017,10,23,8,30,810.0,56.0,2.9,16.0,354.0,314.97,236.82
2017,10,23,8,45,834.5,58.0,3.0,17.0,397.0,367.18,282.74
2017,10,23,9,0,859.0,60.0,3.1,18.0,440.0,420.09,327.91
2017,10,23,9,15,876.0,62.0,3.1,18.5,478.0,469.95,369.83
2017,10,23,9,30,893.0,64.0,3.1,19.0,516.0,519.24,409.99
2017,10,23,9,45,901.5,67.0,3.1,20.0,547.5,564.07,444.68
2017,10,23,10,0,910.0,70.0,3.1,21.0,579.0,607.14,476.84
2017,10,23,10,15,918.5,71.5,3.15,21.5,604.5,646.65,506.53
2017,10,23,10,30,927.0,73.0,3.2,22.0,630.0,683.94,533.9
2017,10,23,10,45,933.5,73.5,3.25,22.5,647.5,716.39,556.05
2017,10,23,11,0,940.0,74.0,3.3,23.0,665.0,746.11,575.75
2017,10,23,11,15,943.0,74.0,3.35,23.5,675.0,769.85,591.12
2017,10,23,11,30,946.0,74.0,3.4,24.0,685.0,790.41,604.27
2017,10,23,11,45,947.0,74.0,3.45,24.5,687.0,806.14,614.09
2017,10,23,12,0,948.0,74.0,3.5,25.0,689.0,818.45,621.62
2017,10,23,12,15,946.0,74.0,3.5,25.0,683.0,824.93,626.19
2017,10,23,12,30,944.0,74.0,3.5,25.0,677.0,827.85,628.48
2017,10,23,12,45,935.5,75.5,3.55,25.5,662.0,823.81,625.12
2017,10,23,13,0,927.0,77.0,3.6,26.0,647.0,816.31,619.53
2017,10,23,13,15,919.5,76.0,3.5,26.0,625.0,803.38,610.82
2017,10,23,13,30,912.0,75.0,3.4,26.0,603.0,787.17,599.95
2017,10,23,13,45,902.0,73.0,3.35,26.5,574.0,764.79,583.92
2017,10,23,14,0,892.0,71.0,3.3,27.0,545.0,739.47,565.93
2017,10,23,14,15,877.0,69.5,3.15,26.5,510.0,708.44,545.65
2017,10,23,14,30,862.0,68.0,3.0,26.0,475.0,675.11,523.57
2017,10,23,14,45,841.5,65.0,2.95,26.0,434.0,634.35,495.09
2017,10,23,15,0,821.0,62.0,2.9,26.0,393.0,596.12,466.51
2017,10,23,15,15,791.0,59.0,2.45,25.5,348.0,546.94,428.67
2017,10,23,15,30,761.0,56.0,2.0,25.0,303.0,497.58,389.69
2017,10,23,15,45,716.5,51.5,1.55,24.5,255.5,439.21,342.71
2017,10,23,16,0,672.0,47.0,1.1,24.0,208.0,382.65,295.65
2017,10,23,16,15,599.5,41.5,1.05,23.0,160.0,315.27,240.73
2017,10,23,16,30,527.0,36.0,1.0,22.0,112.0,253.11,187.97
2017,10,23,16,45,396.0,26.5,0.95,21.5,71.0,176.98,121.82
2017,10,23,17,0,265.0,17.0,0.9,21.0,30.0,102.25,4.14
2017,10,23,17,15,132.5,8.5,0.85,20.5,15.0,38.97,0.0
2017,10,23,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,24,6,45,212.5,14.0,1.5,12.5,35.0,10.34,0.0
2017,10,24,7,0,425.0,28.0,1.6,13.0,70.0,23.08,13.8
2017,10,24,7,15,519.5,35.5,1.9,13.5,116.0,54.25,25.42
2017,10,24,7,30,614.0,43.0,2.2,14.0,162.0,101.35,54.13
2017,10,24,7,45,669.0,48.0,2.55,15.0,210.0,149.94,91.7
2017,10,24,8,0,724.0,53.0,2.9,16.0,258.0,203.91,137.37
2017,10,24,8,15,760.5,57.0,2.9,17.0,304.5,257.02,184.31
2017,10,24,8,30,797.0,61.0,2.9,18.0,351.0,312.8,233.25
2017,10,24,8,45,821.0,64.0,2.9,19.0,394.0,365.33,278.91
2017,10,24,9,0,845.0,67.0,2.9,20.0,437.0,418.61,323.77
2017,10,24,9,15,863.0,69.0,2.85,20.5,475.0,468.56,365.21
2017,10,24,9,30,881.0,71.0,2.8,21.0,513.0,517.74,404.72
2017,10,24,9,45,896.5,71.5,2.8,22.0,545.5,563.26,439.58
2017,10,24,10,0,912.0,72.0,2.8,23.0,578.0,607.53,472.33
2017,10,24,10,15,920.5,73.0,2.8,23.5,603.0,646.51,501.13
2017,10,24,10,30,929.0,74.0,2.8,24.0,628.0,683.26,527.6
2017,10,24,10,45,934.0,75.0,2.8,24.5,645.5,715.22,549.08
2017,10,24,11,0,939.0,76.0,2.8,25.0,663.0,744.37,567.85
2017,10,24,11,15,941.5,76.5,2.75,25.5,673.0,768.22,582.54
2017,10,24,11,30,944.0,77.0,2.7,26.0,683.0,788.88,594.97
2017,10,24,11,45,944.0,77.5,2.7,26.5,684.5,804.35,604.14
2017,10,24,12,0,944.0,78.0,2.7,27.0,686.0,816.38,611.07
2017,10,24,12,15,942.0,77.5,2.65,27.0,679.5,822.27,614.81
2017,10,24,12,30,940.0,77.0,2.6,27.0,673.0,824.62,616.32
2017,10,24,12,45,934.5,77.0,2.55,27.5,658.5,821.25,612.9
2017,10,24,13,0,929.0,77.0,2.5,28.0,644.0,814.41,607.31
2017,10,24,13,15,921.5,76.0,2.4,28.0,622.5,801.48,598.6
2017,10,24,13,30,914.0,75.0,2.3,28.0,601.0,785.27,587.82
2017,10,24,13,45,902.5,74.0,2.25,28.5,571.5,762.92,572.14
2017,10,24,14,0,891.0,73.0,2.2,29.0,542.0,737.71,554.6
2017,10,24,14,15,875.5,71.0,2.1,28.5,506.5,705.83,534.31
2017,10,24,14,30,860.0,69.0,2.0,28.0,471.0,671.69,512.26
2017,10,24,14,45,837.5,67.0,1.9,28.0,430.0,635.1,486.66
2017,10,24,15,0,815.0,65.0,1.8,28.0,389.0,592.87,455.64
2017,10,24,15,15,784.0,61.5,1.55,27.0,344.0,542.84,419.15
2017,10,24,15,30,753.0,58.0,1.3,26.0,299.0,492.72,381.38
2017,10,24,15,45,707.0,53.5,1.1,25.5,251.5,434.06,335.41
2017,10,24,16,0,661.0,49.0,0.9,25.0,204.0,377.32,289.34
2017,10,24,16,15,586.5,42.5,0.95,24.5,156.5,308.69,233.64
2017,10,24,16,30,512.0,36.0,1.0,24.0,109.0,245.51,180.27
2017,10,24,16,45,379.5,26.0,1.05,23.5,68.0,169.81,114.33
2017,10,24,17,0,247.0,16.0,1.1,23.0,27.0,94.56,0.0
2017,10,24,17,15,123.5,8.0,1.05,22.5,13.5,36.03,0.0
2017,10,24,17,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,25,6,45,210.5,13.5,1.45,12.5,33.5,10.01,0.0
2017,10,25,7,0,421.0,27.0,1.5,13.0,67.0,22.25,12.94
2017,10,25,7,15,518.0,34.5,1.75,13.5,113.0,52.02,24.07
2017,10,25,7,30,615.0,42.0,2.0,14.0,159.0,99.02,52.26
2017,10,25,7,45,671.0,47.5,2.3,15.0,207.5,148.12,89.96
2017,10,25,8,0,727.0,53.0,2.6,16.0,256.0,202.69,135.93
2017,10,25,8,15,764.0,56.5,2.55,16.5,302.5,255.44,182.8
2017,10,25,8,30,801.0,60.0,2.5,17.0,349.0,310.9,231.89
2017,10,25,8,45,826.5,63.0,2.45,18.0,392.5,364.04,278.04
2017,10,25,9,0,852.0,66.0,2.4,19.0,436.0,418.36,323.64
2017,10,25,9,15,870.0,68.0,2.4,20.0,474.0,468.19,364.4
2017,10,25,9,30,888.0,70.0,2.4,21.0,512.0,517.54,403.31
2017,10,25,9,45,899.0,72.5,2.4,22.0,544.0,562.87,437.83
2017,10,25,10,0,910.0,75.0,2.4,23.0,576.0,606.63,469.97
2017,10,25,10,15,919.0,76.0,2.35,23.5,601.0,645.78,498.5
2017,10,25,10,30,928.0,77.0,2.3,24.0,626.0,682.74,524.65
2017,10,25,10,45,934.5,77.5,2.3,25.0,644.0,715.09,545.45
2017,10,25,11,0,941.0,78.0,2.3,26.0,662.0,744.72,563.21
2017,10,25,11,15,944.0,78.5,2.25,26.5,672.0,768.93,577.84
2017,10,25,11,30,947.0,79.0,2.2,27.0,682.0,789.96,590.25
2017,10,25,11,45,948.5,78.5,2.15,27.5,684.0,805.48,598.92
2017,10,25,12,0,950.0,78.0,2.1,28.0,686.0,817.59,605.35
2017,10,25,12,15,948.5,78.0,2.1,28.0,680.0,824.44,609.99
2017,10,25,12,30,947.0,78.0,2.1,28.0,674.0,827.74,612.43
2017,10,25,12,45,933.0,81.5,2.1,28.5,657.5,821.69,607.58
2017,10,25,13,0,919.0,85.0,2.1,29.0,641.0,812.24,600.68
2017,10,25,13,15,911.0,83.5,2.1,29.0,619.0,798.5,592.24
2017,10,25,13,30,903.0,82.0,2.1,29.0,597.0,781.53,581.73
2017,10,25,13,45,893.5,80.0,2.1,29.0,568.0,759.77,568.03
2017,10,25,14,0,884.0,78.0,2.1,29.0,539.0,735.1,552.36
2017,10,25,14,15,867.5,76.0,2.1,28.5,503.5,707.14,535.43
2017,10,25,14,30,851.0,74.0,2.1,28.0,468.0,672.51,513.59
2017,10,25,14,45,829.5,71.0,2.1,28.0,427.0,631.48,484.93
2017,10,25,15,0,808.0,68.0,2.1,28.0,386.0,589.03,454.16
2017,10,25,15,15,775.5,64.5,1.8,27.0,340.5,538.48,416.94
2017,10,25,15,30,743.0,61.0,1.5,26.0,295.0,487.94,378.51
2017,10,25,15,45,695.5,56.0,1.25,25.5,247.0,428.5,331.58
2017,10,25,16,0,648.0,51.0,1.0,25.0,199.0,371.09,284.67
2017,10,25,16,15,568.5,44.0,1.0,24.0,151.5,303.66,229.99
2017,10,25,16,30,489.0,37.0,1.0,23.0,104.0,239.73,176.17
2017,10,25,16,45,348.0,26.5,1.05,22.5,64.5,159.1,105.66
2017,10,25,17,0,207.0,16.0,1.1,22.0,25.0,82.12,0.0
2017,10,25,17,15,103.5,8.0,1.1,21.5,12.5,31.19,0.0
2017,10,25,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,26,6,45,209.5,13.0,1.8,11.5,32.5,9.66,0.0
2017,10,26,7,0,419.0,26.0,1.9,12.0,65.0,21.42,12.11
2017,10,26,7,15,517.5,33.5,2.15,13.0,110.5,49.83,22.8
2017,10,26,7,30,616.0,41.0,2.4,14.0,156.0,96.67,50.41
2017,10,26,7,45,674.5,46.0,2.65,15.0,204.0,145.51,87.59
2017,10,26,8,0,733.0,51.0,2.9,16.0,252.0,200.1,133.41
2017,10,26,8,15,769.5,54.5,2.7,16.5,298.5,252.86,180.33
2017,10,26,8,30,806.0,58.0,2.5,17.0,345.0,308.27,229.39
2017,10,26,8,45,831.5,60.5,2.4,18.0,388.5,361.0,275.25
2017,10,26,9,0,857.0,63.0,2.3,19.0,432.0,414.89,320.52
2017,10,26,9,15,874.5,65.0,2.25,20.0,470.0,464.58,361.12
2017,10,26,9,30,892.0,67.0,2.2,21.0,508.0,513.73,399.75
2017,10,26,9,45,902.0,69.5,2.2,22.0,539.0,558.57,433.9
2017,10,26,10,0,912.0,72.0,2.2,23.0,570.0,601.75,465.61
2017,10,26,10,15,921.0,73.0,2.15,23.5,595.5,640.86,494.06
2017,10,26,10,30,930.0,74.0,2.1,24.0,621.0,677.77,520.13
2017,10,26,10,45,935.0,75.0,2.1,24.5,638.5,709.61,541.65
2017,10,26,11,0,940.0,76.0,2.1,25.0,656.0,738.65,560.11
2017,10,26,11,15,943.0,76.5,2.05,25.5,665.5,762.77,574.69
2017,10,26,11,30,946.0,77.0,2.0,26.0,675.0,783.71,587.04
2017,10,26,11,45,946.5,77.0,1.95,26.5,677.0,798.96,595.51
2017,10,26,12,0,947.0,77.0,1.9,27.0,679.0,810.77,601.74
2017,10,26,12,15,945.0,77.0,1.85,27.5,672.5,817.18,604.44
2017,10,26,12,30,943.0,77.0,1.8,28.0,666.0,820.05,604.93
2017,10,26,12,45,940.0,76.0,1.75,28.5,652.0,817.49,601.97
2017,10,26,13,0,937.0,75.0,1.7,29.0,638.0,811.42,596.87
2017,10,26,13,15,930.0,74.0,1.65,29.0,616.0,798.83,588.78
2017,10,26,13,30,923.0,73.0,1.6,29.0,594.0,782.93,578.65
2017,10,26,13,45,912.5,71.5,1.6,29.0,565.5,760.67,564.81
2017,10,26,14,0,902.0,70.0,1.6,29.0,537.0,735.49,549.02
2017,10,26,14,15,887.0,68.0,1.6,29.0,501.5,703.84,528.72
2017,10,26,14,30,872.0,66.0,1.6,29.0,466.0,669.86,506.66
2017,10,26,14,45,851.0,63.5,1.6,29.0,425.0,629.36,479.09
2017,10,26,15,0,830.0,61.0,1.6,29.0,384.0,591.36,451.7
2017,10,26,15,15,799.0,58.0,1.4,28.0,339.0,541.68,415.72
2017,10,26,15,30,768.0,55.0,1.2,27.0,294.0,491.89,378.41
2017,10,26,15,45,721.5,50.5,1.05,26.0,246.0,432.8,333.0
2017,10,26,16,0,675.0,46.0,0.9,25.0,198.0,375.66,287.23
2017,10,26,16,15,598.5,40.0,0.95,24.0,150.5,306.77,231.5
2017,10,26,16,30,522.0,34.0,1.0,23.0,103.0,243.48,177.91
2017,10,26,16,45,261.0,28.5,1.1,22.5,63.0,132.33,85.87
2017,10,26,17,0,0.0,23.0,1.2,22.0,23.0,22.61,0.0
2017,10,26,17,15,0.0,11.5,1.2,21.5,11.5,11.3,0.0
2017,10,26,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,27,6,45,207.0,12.5,1.15,12.5,31.0,10.05,0.0
2017,10,27,7,0,414.0,25.0,1.1,13.0,62.0,20.58,11.15
2017,10,27,7,15,514.0,33.0,1.3,13.5,107.5,48.01,21.84
2017,10,27,7,30,614.0,41.0,1.5,14.0,153.0,94.99,49.23
2017,10,27,7,45,673.0,46.0,1.7,15.0,201.0,143.6,85.84
2017,10,27,8,0,732.0,51.0,1.9,16.0,249.0,197.99,131.18
2017,10,27,8,15,769.5,54.5,1.8,16.5,295.5,250.8,177.8
2017,10,27,8,30,807.0,58.0,1.7,17.0,342.0,306.35,226.65
2017,10,27,8,45,833.0,60.5,1.65,18.0,385.5,359.18,272.28
2017,10,27,9,0,859.0,63.0,1.6,19.0,429.0,413.19,317.32
2017,10,27,9,15,877.0,65.0,1.6,20.0,467.0,463.08,357.81
2017,10,27,9,30,895.0,67.0,1.6,21.0,505.0,512.47,396.4
2017,10,27,9,45,898.0,72.0,1.6,22.0,535.0,556.21,429.34
2017,10,27,10,0,901.0,77.0,1.6,23.0,565.0,597.77,459.45
2017,10,27,10,15,910.0,78.5,1.6,23.5,590.0,636.98,487.87
2017,10,27,10,30,919.0,80.0,1.6,24.0,615.0,674.03,513.99
2017,10,27,10,45,925.0,80.5,1.65,24.5,633.0,705.66,535.95
2017,10,27,11,0,931.0,81.0,1.7,25.0,651.0,734.57,554.54
2017,10,27,11,15,934.0,81.5,1.75,25.5,660.5,758.47,569.61
2017,10,27,11,30,937.0,82.0,1.8,26.0,670.0,779.23,582.58
2017,10,27,11,45,938.0,82.0,1.9,26.5,672.0,794.71,592.45
2017,10,27,12,0,939.0,82.0,2.0,27.0,674.0,806.81,600.15
2017,10,27,12,15,937.0,81.5,2.0,27.0,667.5,812.62,604.11
2017,10,27,12,30,935.0,81.0,2.0,27.0,661.0,814.91,605.9
2017,10,27,12,45,919.5,84.5,2.05,27.5,644.5,807.78,600.73
2017,10,27,13,0,904.0,88.0,2.1,28.0,628.0,797.31,593.51
2017,10,27,13,15,896.0,87.0,2.05,28.0,606.0,784.31,585.11
2017,10,27,13,30,888.0,86.0,2.0,28.0,584.0,768.14,574.68
2017,10,27,13,45,878.0,83.5,2.0,28.5,555.0,750.23,562.41
2017,10,27,14,0,868.0,81.0,2.0,29.0,526.0,724.96,545.15
2017,10,27,14,15,851.0,79.0,1.9,28.5,490.5,692.71,524.51
2017,10,27,14,30,834.0,77.0,1.8,28.0,455.0,658.29,502.02
2017,10,27,14,45,812.5,73.5,1.7,28.0,414.5,617.34,472.47
2017,10,27,15,0,791.0,70.0,1.6,28.0,374.0,575.04,441.35
2017,10,27,15,15,756.5,66.0,1.35,27.5,328.5,523.61,402.78
2017,10,27,15,30,722.0,62.0,1.1,27.0,283.0,472.38,363.29
2017,10,27,15,45,673.5,56.5,0.9,26.5,236.0,413.08,316.8
2017,10,27,16,0,625.0,51.0,0.7,26.0,189.0,358.9,272.57
2017,10,27,16,15,541.0,43.5,0.8,25.0,142.0,287.97,215.94
2017,10,27,16,30,457.0,36.0,0.9,24.0,95.0,223.73,162.32
2017,10,27,16,45,309.0,25.0,1.0,23.0,57.0,142.05,89.25
2017,10,27,17,0,161.0,14.0,1.1,22.0,19.0,56.7,0.0
2017,10,27,17,15,80.5,7.0,1.15,21.0,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,6,45,166.5,13.5,1.4,9.5,27.5,13.27,0.0
2017,10,28,7,0,333.0,27.0,1.5,10.0,55.0,20.97,11.36
2017,10,28,7,15,439.5,36.0,1.55,10.5,99.0,45.29,22.14
2017,10,28,7,30,546.0,45.0,1.6,11.0,143.0,89.59,48.23
2017,10,28,7,45,610.0,51.0,1.65,12.0,190.0,136.19,83.3
2017,10,28,8,0,674.0,57.0,1.7,13.0,237.0,190.37,128.35
2017,10,28,8,15,714.5,61.0,1.55,13.5,283.0,241.24,173.29
2017,10,28,8,30,755.0,65.0,1.4,14.0,329.0,295.28,220.86
2017,10,28,8,45,784.0,68.0,1.25,15.0,371.5,347.03,265.45
2017,10,28,9,0,813.0,71.0,1.1,16.0,414.0,400.06,309.42
2017,10,28,9,15,832.5,73.5,1.0,17.0,452.0,449.3,348.94
2017,10,28,9,30,852.0,76.0,0.9,18.0,490.0,498.31,386.54
2017,10,28,9,45,859.0,80.5,0.85,19.0,520.0,542.24,419.07
2017,10,28,10,0,866.0,85.0,0.8,20.0,550.0,584.44,448.98
2017,10,28,10,15,875.5,86.5,0.8,20.5,575.0,623.06,476.67
2017,10,28,10,30,885.0,88.0,0.8,21.0,600.0,657.83,500.98
2017,10,28,10,45,892.5,88.5,0.85,22.0,617.5,689.47,522.11
2017,10,28,11,0,900.0,89.0,0.9,23.0,635.0,718.59,540.21
2017,10,28,11,15,903.0,89.5,0.95,23.5,645.0,741.81,554.83
2017,10,28,11,30,906.0,90.0,1.0,24.0,655.0,762.0,567.47
2017,10,28,11,45,908.0,89.5,1.05,24.5,657.0,777.24,576.84
2017,10,28,12,0,910.0,89.0,1.1,25.0,659.0,789.22,584.18
2017,10,28,12,15,908.0,89.0,1.15,25.5,653.0,795.39,587.78
2017,10,28,12,30,906.0,89.0,1.2,26.0,647.0,798.16,589.31
2017,10,28,12,45,906.5,86.0,1.25,26.5,634.0,796.12,587.79
2017,10,28,13,0,907.0,83.0,1.3,27.0,621.0,790.66,584.17
2017,10,28,13,15,899.5,82.0,1.3,27.0,599.0,778.0,576.48
2017,10,28,13,30,892.0,81.0,1.3,27.0,577.0,762.16,566.81
2017,10,28,13,45,881.0,79.0,1.35,27.5,548.5,739.57,552.06
2017,10,28,14,0,870.0,77.0,1.4,28.0,520.0,714.17,535.42
2017,10,28,14,15,853.5,75.0,1.4,27.5,484.5,686.68,518.88
2017,10,28,14,30,837.0,73.0,1.4,27.0,449.0,652.61,497.37
2017,10,28,14,45,813.5,70.0,1.45,27.0,408.5,610.99,468.33
2017,10,28,15,0,790.0,67.0,1.5,27.0,368.0,568.13,437.59
2017,10,28,15,15,756.0,63.5,1.35,26.0,323.0,517.76,400.87
2017,10,28,15,30,722.0,60.0,1.2,25.0,278.0,467.57,362.97
2017,10,28,15,45,670.0,55.0,1.05,24.5,231.0,407.32,315.41
2017,10,28,16,0,618.0,50.0,0.9,24.0,184.0,352.46,270.31
2017,10,28,16,15,534.5,42.5,0.95,22.5,137.5,282.38,213.75
2017,10,28,16,30,451.0,35.0,1.0,21.0,91.0,218.99,160.15
2017,10,28,16,45,300.0,24.0,1.1,19.5,54.0,136.15,83.53
2017,10,28,17,0,149.0,13.0,1.2,18.0,17.0,52.08,0.0
2017,10,28,17,15,74.5,6.5,1.4,17.5,8.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,29,6,45,170.5,13.0,1.3,8.5,27.0,12.78,0.0
2017,10,29,7,0,341.0,26.0,1.4,9.0,54.0,20.21,10.46
2017,10,29,7,15,449.0,35.0,1.5,9.5,97.5,43.63,21.1
2017,10,29,7,30,557.0,44.0,1.6,10.0,141.0,88.28,47.04
2017,10,29,7,45,435.0,69.0,1.75,10.5,159.0,125.93,82.78
2017,10,29,8,0,313.0,94.0,1.9,11.0,177.0,150.48,110.22
2017,10,29,8,15,338.0,107.5,1.85,11.5,211.5,187.94,142.77
2017,10,29,8,30,363.0,121.0,1.8,12.0,246.0,227.6,177.13
2017,10,29,8,45,372.5,137.0,1.8,13.0,279.0,266.26,210.19
2017,10,29,9,0,382.0,153.0,1.8,14.0,312.0,305.29,242.66
2017,10,29,9,15,563.5,121.5,1.8,14.5,380.5,375.5,299.02
2017,10,29,9,30,745.0,90.0,1.8,15.0,449.0,457.98,364.8
2017,10,29,9,45,586.0,145.5,1.8,16.0,439.0,461.99,367.1
2017,10,29,10,0,427.0,201.0,1.8,17.0,429.0,450.3,356.31
2017,10,29,10,15,382.5,222.5,1.9,17.5,433.5,458.53,362.27
2017,10,29,10,30,338.0,244.0,2.0,18.0,438.0,466.52,367.4
2017,10,29,10,45,452.5,217.0,2.1,18.5,485.0,530.64,417.29
2017,10,29,11,0,567.0,190.0,2.2,19.0,532.0,594.68,466.21
2017,10,29,11,15,419.5,236.5,2.3,19.5,491.5,553.14,431.95
2017,10,29,11,30,272.0,283.0,2.4,20.0,451.0,499.15,388.52
2017,10,29,11,45,231.5,288.5,2.55,20.5,432.0,474.34,369.33
2017,10,29,12,0,191.0,294.0,2.7,21.0,413.0,454.08,353.08
2017,10,29,12,15,274.0,277.0,2.8,21.0,446.0,509.18,396.79
2017,10,29,12,30,357.0,260.0,2.9,21.0,479.0,556.85,434.39
2017,10,29,12,45,432.5,231.5,3.0,21.0,490.5,592.77,463.12
2017,10,29,13,0,508.0,203.0,3.1,21.0,502.0,619.38,485.16
2017,10,29,13,15,545.5,183.0,3.15,20.5,493.0,623.35,490.54
2017,10,29,13,30,583.0,163.0,3.2,20.0,484.0,624.19,493.77
2017,10,29,13,45,708.0,126.0,3.3,20.0,496.5,670.66,531.39
2017,10,29,14,0,833.0,89.0,3.4,20.0,509.0,702.9,556.95
2017,10,29,14,15,773.0,88.5,3.4,19.5,457.0,643.63,514.69
2017,10,29,14,30,713.0,88.0,3.4,19.0,405.0,586.97,472.78
2017,10,29,14,45,705.0,80.0,3.45,19.0,369.5,553.0,447.22
2017,10,29,15,0,697.0,72.0,3.5,19.0,334.0,514.92,417.73
2017,10,29,15,15,635.5,76.0,3.5,18.5,292.5,463.53,376.88
2017,10,29,15,30,574.0,80.0,3.5,18.0,251.0,411.87,334.83
2017,10,29,15,45,569.0,67.5,3.55,17.5,213.0,372.47,301.73
2017,10,29,16,0,564.0,55.0,3.6,17.0,175.0,331.98,265.99
2017,10,29,16,15,475.0,46.5,3.6,16.0,130.0,261.16,205.07
2017,10,29,16,30,386.0,38.0,3.6,15.0,85.0,197.48,148.59
2017,10,29,16,45,239.0,25.0,3.6,14.5,49.5,116.37,69.5
2017,10,29,17,0,92.0,12.0,3.6,14.0,14.0,35.8,0.0
2017,10,29,17,15,46.0,6.0,3.65,13.0,7.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,10.5,5.35,8.5,10.5,10.32,0.0
2017,10,30,7,0,0.0,21.0,5.5,9.0,21.0,20.28,10.03
2017,10,30,7,15,0.0,38.5,5.55,9.0,38.5,36.49,25.04
2017,10,30,7,30,0.0,56.0,5.6,9.0,56.0,53.08,39.91
2017,10,30,7,45,5.0,74.5,5.65,9.5,76.0,71.5,55.88
2017,10,30,8,0,10.0,93.0,5.7,10.0,96.0,90.63,72.26
2017,10,30,8,15,15.0,109.5,5.7,10.5,114.5,108.55,87.41
2017,10,30,8,30,20.0,126.0,5.7,11.0,133.0,127.03,102.86
2017,10,30,8,45,415.0,98.5,5.7,11.5,269.5,242.55,193.38
2017,10,30,9,0,810.0,71.0,5.7,12.0,406.0,394.09,316.42
2017,10,30,9,15,617.0,122.5,5.7,12.5,391.0,398.37,323.93
2017,10,30,9,30,424.0,174.0,5.7,13.0,376.0,382.99,312.95
2017,10,30,9,45,647.0,127.5,5.75,13.5,459.0,474.05,388.57
2017,10,30,10,0,870.0,81.0,5.8,14.0,542.0,576.93,472.93
2017,10,30,10,15,879.0,82.5,5.8,14.0,566.0,613.75,503.36
2017,10,30,10,30,888.0,84.0,5.8,14.0,590.0,649.6,532.65
2017,10,30,10,45,895.5,84.0,5.85,14.5,607.0,680.63,556.86
2017,10,30,11,0,903.0,84.0,5.9,15.0,624.0,709.11,577.96
2017,10,30,11,15,905.0,84.5,5.9,15.0,633.0,731.56,594.67
2017,10,30,11,30,907.0,85.0,5.9,15.0,642.0,750.94,609.12
2017,10,30,11,45,908.0,84.5,5.9,15.0,643.5,765.34,619.87
2017,10,30,12,0,909.0,84.0,5.9,15.0,645.0,776.47,628.28
2017,10,30,12,15,906.5,84.0,5.85,15.0,638.5,782.19,632.52
2017,10,30,12,30,904.0,84.0,5.8,15.0,632.0,784.52,634.38
2017,10,30,12,45,891.0,86.5,5.75,15.0,616.5,778.32,629.92
2017,10,30,13,0,878.0,89.0,5.7,15.0,601.0,768.87,623.19
2017,10,30,13,15,870.5,87.5,5.6,14.5,579.5,760.36,618.27
2017,10,30,13,30,863.0,86.0,5.5,14.0,558.0,744.4,607.76
2017,10,30,13,45,851.0,84.5,5.45,14.0,530.0,722.19,591.59
2017,10,30,14,0,839.0,83.0,5.4,14.0,502.0,697.29,573.37
2017,10,30,14,15,822.5,80.5,5.3,13.5,467.5,665.66,550.73
2017,10,30,14,30,806.0,78.0,5.2,13.0,433.0,631.94,525.36
2017,10,30,14,45,783.5,74.5,5.15,13.0,393.5,591.45,492.95
2017,10,30,15,0,761.0,71.0,5.1,13.0,354.0,549.74,458.89
2017,10,30,15,15,725.5,67.5,4.95,12.5,310.0,499.76,417.83
2017,10,30,15,30,690.0,64.0,4.8,12.0,266.0,452.9,378.05
2017,10,30,15,45,629.5,59.0,4.7,12.0,219.5,390.41,323.72
2017,10,30,16,0,569.0,54.0,4.6,12.0,173.0,331.24,270.81
2017,10,30,16,15,479.0,46.0,4.45,11.5,128.0,260.68,208.07
2017,10,30,16,30,389.0,38.0,4.3,11.0,83.0,197.25,150.04
2017,10,30,16,45,235.0,25.0,4.2,10.5,48.5,113.39,64.46
2017,10,30,17,0,81.0,12.0,4.1,10.0,14.0,32.71,0.0
2017,10,30,17,15,40.5,6.0,3.95,9.5,7.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.05,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,10,31,6,45,109.0,14.5,0.15,8.5,22.5,14.25,0.0
2017,10,31,7,0,218.0,29.0,0.2,9.0,45.0,22.74,11.45
2017,10,31,7,15,326.0,41.0,0.3,9.5,85.5,43.86,24.79
2017,10,31,7,30,434.0,53.0,0.4,10.0,126.0,83.9,48.59
2017,10,31,7,45,501.5,61.5,0.5,10.5,171.0,126.59,80.04
2017,10,31,8,0,569.0,70.0,0.6,11.0,216.0,176.21,120.52
2017,10,31,8,15,614.5,76.0,0.75,11.5,260.5,224.55,162.54
2017,10,31,8,30,660.0,82.0,0.9,12.0,305.0,276.73,208.17
2017,10,31,8,45,695.5,85.5,1.1,12.5,347.0,326.46,251.9
2017,10,31,9,0,731.0,89.0,1.3,13.0,389.0,378.27,296.6
2017,10,31,9,15,753.5,92.5,1.3,13.5,425.5,426.13,336.71
2017,10,31,9,30,776.0,96.0,1.3,14.0,462.0,474.34,375.88
2017,10,31,9,45,797.5,96.5,1.3,14.5,494.5,518.57,410.93
2017,10,31,10,0,819.0,97.0,1.3,15.0,527.0,562.3,444.6
2017,10,31,10,15,830.0,98.5,1.15,15.5,551.0,600.04,471.73
2017,10,31,10,30,841.0,100.0,1.0,16.0,575.0,635.99,496.49
2017,10,31,10,45,851.5,99.5,0.9,16.5,593.0,667.52,517.69
2017,10,31,11,0,862.0,99.0,0.8,17.0,611.0,696.79,536.62
2017,10,31,11,15,865.5,99.5,0.7,17.0,620.5,719.78,550.88
2017,10,31,11,30,869.0,100.0,0.6,17.0,630.0,739.89,562.72
2017,10,31,11,45,871.5,99.0,0.5,17.5,632.0,754.63,569.75
