Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,12,0,874.0,98.0,0.4,18.0,634.0,766.25,574.67
2017,10,31,12,15,872.0,98.0,0.5,18.0,627.5,772.38,580.45
2017,10,31,12,30,870.0,98.0,0.6,18.0,621.0,775.23,584.23
2017,10,31,12,45,862.5,97.5,0.75,18.5,606.5,770.09,582.4
2017,10,31,13,0,855.0,97.0,0.9,19.0,592.0,761.72,578.41
2017,10,31,13,15,846.0,95.5,1.0,19.0,570.5,747.98,571.08
2017,10,31,13,30,837.0,94.0,1.1,19.0,549.0,731.24,561.66
2017,10,31,13,45,825.5,92.0,1.2,19.0,521.0,709.27,548.48
2017,10,31,14,0,814.0,90.0,1.3,19.0,493.0,684.67,533.27
2017,10,31,14,15,795.5,87.0,1.35,18.5,458.0,651.71,512.08
2017,10,31,14,30,777.0,84.0,1.4,18.0,423.0,616.84,488.28
2017,10,31,14,45,752.0,80.5,1.5,18.0,383.5,575.67,458.47
2017,10,31,15,0,727.0,77.0,1.6,18.0,344.0,536.25,428.95
2017,10,31,15,15,690.0,72.0,1.55,17.5,300.5,485.17,389.61
2017,10,31,15,30,653.0,67.0,1.5,17.0,257.0,434.72,349.48
2017,10,31,15,45,598.0,60.5,1.5,17.0,211.0,374.82,300.07
2017,10,31,16,0,543.0,54.0,1.5,17.0,165.0,317.88,251.46
2017,10,31,16,15,455.0,45.0,1.4,16.0,121.5,248.49,192.53
2017,10,31,16,30,367.0,36.0,1.3,15.0,78.0,186.26,137.6
2017,10,31,16,45,183.5,18.0,1.2,14.0,39.0,88.5,44.17
2017,10,31,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,31,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,6,45,110.0,13.0,0.95,7.5,21.0,12.78,0.0
2017,11,1,7,0,220.0,26.0,0.9,8.0,42.0,20.86,9.32
2017,11,1,7,15,328.5,38.0,1.0,8.5,82.0,40.2,22.09
2017,11,1,7,30,437.0,50.0,1.1,9.0,122.0,80.15,45.66
2017,11,1,7,45,506.0,58.5,1.2,10.0,167.0,123.01,77.1
2017,11,1,8,0,575.0,67.0,1.3,11.0,212.0,172.92,117.77
2017,11,1,8,15,620.5,73.0,1.25,11.5,256.0,221.39,160.04
2017,11,1,8,30,666.0,79.0,1.2,12.0,300.0,273.67,205.81
2017,11,1,8,45,700.5,82.5,1.2,13.0,342.0,323.17,248.73
2017,11,1,9,0,735.0,86.0,1.2,14.0,384.0,374.65,292.13
2017,11,1,9,15,757.0,89.5,1.2,14.5,420.5,422.32,331.99
2017,11,1,9,30,779.0,93.0,1.2,15.0,457.0,470.3,370.86
2017,11,1,9,45,801.0,93.0,1.2,15.5,489.5,514.26,405.59
2017,11,1,10,0,823.0,93.0,1.2,16.0,522.0,557.73,438.96
2017,11,1,10,15,833.5,94.5,1.2,16.0,546.0,595.19,467.8
2017,11,1,10,30,844.0,96.0,1.2,16.0,570.0,630.84,494.71
2017,11,1,10,45,850.0,97.5,1.25,16.5,587.0,661.54,516.99
2017,11,1,11,0,856.0,99.0,1.3,17.0,604.0,689.78,537.12
2017,11,1,11,15,859.5,99.5,1.35,17.5,613.5,712.59,552.63
2017,11,1,11,30,863.0,100.0,1.4,18.0,623.0,732.55,565.66
2017,11,1,11,45,863.0,100.5,1.5,18.5,624.0,746.98,575.36
2017,11,1,12,0,863.0,101.0,1.6,19.0,625.0,758.27,582.98
2017,11,1,12,15,860.5,100.5,1.7,19.0,619.0,763.41,587.53
2017,11,1,12,30,858.0,100.0,1.8,19.0,613.0,765.29,589.98
2017,11,1,12,45,842.5,102.5,1.9,19.0,596.5,757.48,585.72
2017,11,1,13,0,827.0,105.0,2.0,19.0,580.0,746.54,579.4
2017,11,1,13,15,817.5,103.5,2.1,19.0,558.5,732.69,571.05
2017,11,1,13,30,808.0,102.0,2.2,19.0,537.0,715.94,560.64
2017,11,1,13,45,796.0,99.0,2.3,19.0,509.0,692.98,545.69
2017,11,1,14,0,784.0,96.0,2.4,19.0,481.0,667.49,528.79
2017,11,1,14,15,764.5,93.0,2.45,18.5,447.0,634.58,506.11
2017,11,1,14,30,745.0,90.0,2.5,18.0,413.0,602.73,483.5
2017,11,1,14,45,720.0,85.5,2.65,18.0,373.5,561.54,452.73
2017,11,1,15,0,695.0,81.0,2.8,18.0,334.0,519.51,420.41
2017,11,1,15,15,656.0,76.0,2.8,17.5,290.5,468.55,380.41
2017,11,1,15,30,617.0,71.0,2.8,17.0,247.0,418.41,339.77
2017,11,1,15,45,562.0,63.5,2.85,17.0,202.5,358.96,289.83
2017,11,1,16,0,507.0,56.0,2.9,17.0,158.0,302.53,240.9
2017,11,1,16,15,417.0,46.0,2.65,16.0,115.0,233.12,181.24
2017,11,1,16,30,327.0,36.0,2.4,15.0,72.0,171.13,126.08
2017,11,1,16,45,163.5,18.0,2.15,14.0,36.0,81.29,35.42
2017,11,1,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,2,6,45,97.0,13.0,1.1,7.5,19.5,12.78,0.0
2017,11,2,7,0,194.0,26.0,1.1,8.0,39.0,20.39,8.07
2017,11,2,7,15,302.0,38.5,1.3,8.5,77.5,39.32,22.16
2017,11,2,7,30,410.0,51.0,1.5,9.0,116.0,77.94,45.0
2017,11,2,7,45,478.0,59.5,1.7,10.0,160.0,118.94,74.92
2017,11,2,8,0,546.0,68.0,1.9,11.0,204.0,166.94,113.97
2017,11,2,8,15,592.5,74.5,2.0,11.5,247.5,214.45,155.5
2017,11,2,8,30,639.0,81.0,2.1,12.0,291.0,265.93,200.91
2017,11,2,8,45,673.0,85.0,2.25,12.5,331.5,314.3,243.94
2017,11,2,9,0,707.0,89.0,2.4,13.0,372.0,364.66,287.91
2017,11,2,9,15,729.5,92.5,2.6,13.5,408.5,411.2,328.13
2017,11,2,9,30,752.0,96.0,2.8,14.0,445.0,458.02,367.64
2017,11,2,9,45,764.5,100.0,3.0,14.5,475.0,500.22,402.61
2017,11,2,10,0,777.0,104.0,3.2,15.0,505.0,541.01,435.67
2017,11,2,10,15,788.5,106.0,3.2,15.0,529.0,578.0,465.45
2017,11,2,10,30,800.0,108.0,3.2,15.0,553.0,613.37,493.44
2017,11,2,10,45,805.0,110.0,3.25,15.5,569.5,642.73,515.59
2017,11,2,11,0,810.0,112.0,3.3,16.0,586.0,669.72,535.58
2017,11,2,11,15,814.0,113.0,3.25,16.0,595.5,692.46,552.77
2017,11,2,11,30,818.0,114.0,3.2,16.0,605.0,712.52,567.46
2017,11,2,11,45,424.0,177.5,3.2,16.5,432.0,506.34,405.86
2017,11,2,12,0,30.0,241.0,3.2,17.0,259.0,268.94,212.17
2017,11,2,12,15,30.0,238.5,3.15,17.0,256.5,267.39,211.68
2017,11,2,12,30,30.0,236.0,3.1,17.0,254.0,265.78,210.5
2017,11,2,12,45,414.5,174.0,3.05,17.5,411.0,510.92,410.86
2017,11,2,13,0,799.0,112.0,3.0,18.0,568.0,730.35,578.03
2017,11,2,13,15,789.5,110.0,2.95,18.0,546.5,716.21,566.5
2017,11,2,13,30,780.0,108.0,2.9,18.0,525.0,702.0,556.76
2017,11,2,13,45,769.0,104.5,2.85,18.0,497.5,679.75,541.12
2017,11,2,14,0,758.0,101.0,2.8,18.0,470.0,655.04,523.21
2017,11,2,14,15,738.0,98.0,2.75,18.0,436.0,622.57,499.01
2017,11,2,14,30,718.0,95.0,2.7,18.0,402.0,588.45,473.21
2017,11,2,14,45,690.0,90.5,2.65,18.0,363.0,546.27,440.76
2017,11,2,15,0,662.0,86.0,2.6,18.0,324.0,503.49,407.17
2017,11,2,15,15,621.5,80.5,2.45,17.5,281.5,452.37,366.65
2017,11,2,15,30,581.0,75.0,2.3,17.0,239.0,402.24,325.77
2017,11,2,15,45,514.5,68.5,2.15,17.0,194.5,339.92,273.43
2017,11,2,16,0,448.0,62.0,2.0,17.0,150.0,281.43,223.08
2017,11,2,16,15,358.5,50.5,1.8,16.0,108.5,213.18,164.94
2017,11,2,16,30,269.0,39.0,1.6,15.0,67.0,153.93,112.46
2017,11,2,16,45,134.5,19.5,1.4,14.5,33.5,71.88,25.27
2017,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.5,2.0,8.5,6.5,6.39,0.0
2017,11,3,7,0,0.0,13.0,2.2,9.0,13.0,12.54,2.03
2017,11,3,7,15,0.0,27.0,2.4,9.5,27.0,26.07,15.98
2017,11,3,7,30,0.0,41.0,2.6,10.0,41.0,39.38,27.94
2017,11,3,7,45,0.0,56.5,2.8,10.5,56.5,54.16,40.95
2017,11,3,8,0,0.0,72.0,3.0,11.0,72.0,69.07,53.89
2017,11,3,8,15,0.0,87.5,3.1,11.5,87.5,84.08,66.69
2017,11,3,8,30,0.0,103.0,3.2,12.0,103.0,99.18,79.34
2017,11,3,8,45,0.0,117.5,3.35,13.0,117.5,113.4,90.86
2017,11,3,9,0,0.0,132.0,3.5,14.0,132.0,127.7,102.24
2017,11,3,9,15,31.0,162.5,3.6,14.0,177.0,172.34,138.89
2017,11,3,9,30,62.0,193.0,3.7,14.0,222.0,219.22,177.19
2017,11,3,9,45,178.5,205.5,3.8,14.5,295.5,297.3,240.75
2017,11,3,10,0,295.0,218.0,3.9,15.0,369.0,385.17,311.39
2017,11,3,10,15,169.5,224.0,3.9,15.0,312.0,326.23,263.29
2017,11,3,10,30,44.0,230.0,3.9,15.0,255.0,257.65,206.46
2017,11,3,10,45,77.0,249.0,3.95,15.5,293.5,300.66,241.08
2017,11,3,11,0,110.0,268.0,4.0,16.0,332.0,345.53,276.54
2017,11,3,11,15,65.0,245.5,4.0,16.0,283.5,294.0,234.78
2017,11,3,11,30,20.0,223.0,4.0,16.0,235.0,234.83,186.62
2017,11,3,11,45,14.5,210.0,4.0,16.5,218.5,218.15,172.91
2017,11,3,12,0,9.0,197.0,4.0,17.0,202.0,201.25,158.96
2017,11,3,12,15,44.5,231.5,4.0,17.0,257.5,270.62,215.39
2017,11,3,12,30,80.0,266.0,4.0,17.0,313.0,336.12,267.84
2017,11,3,12,45,40.0,145.0,4.0,17.0,168.5,176.38,140.25
2017,11,3,13,0,0.0,24.0,4.0,17.0,24.0,23.18,13.68
2017,11,3,13,15,0.0,42.5,3.95,16.5,42.5,41.07,28.7
2017,11,3,13,30,0.0,61.0,3.9,16.0,61.0,58.97,43.74
2017,11,3,13,45,0.0,51.5,3.9,16.0,51.5,49.77,36.13
2017,11,3,14,0,0.0,42.0,3.9,16.0,42.0,40.57,28.51
2017,11,3,14,15,0.0,63.5,3.85,16.0,63.5,61.38,46.04
2017,11,3,14,30,0.0,85.0,3.8,16.0,85.0,82.54,63.84
2017,11,3,14,45,0.0,65.0,3.75,16.0,65.0,62.82,47.46
2017,11,3,15,0,0.0,45.0,3.7,16.0,45.0,43.46,31.24
2017,11,3,15,15,0.0,39.0,3.5,15.5,39.0,37.65,26.44
2017,11,3,15,30,0.0,33.0,3.3,15.0,33.0,31.85,21.57
2017,11,3,15,45,0.0,27.0,3.15,14.5,27.0,26.05,16.61
2017,11,3,16,0,0.0,21.0,3.0,14.0,21.0,20.26,11.59
2017,11,3,16,15,0.0,15.0,2.7,13.5,15.0,14.46,6.51
2017,11,3,16,30,0.0,9.0,2.4,13.0,9.0,8.67,1.36
2017,11,3,16,45,0.0,4.5,2.15,12.5,4.5,4.33,0.0
2017,11,3,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,1.0,2.35,9.0,1.0,0.98,0.0
2017,11,4,7,0,0.0,2.0,2.5,9.0,2.0,1.93,0.0
2017,11,4,7,15,0.0,5.5,2.6,9.0,5.5,5.3,0.0
2017,11,4,7,30,0.0,9.0,2.7,9.0,9.0,8.67,1.78
2017,11,4,7,45,0.0,12.5,2.85,9.0,12.5,12.05,4.81
2017,11,4,8,0,0.0,16.0,3.0,9.0,16.0,15.43,7.82
2017,11,4,8,15,0.0,19.5,3.0,9.5,19.5,18.81,10.77
2017,11,4,8,30,0.0,23.0,3.0,10.0,23.0,22.19,13.68
2017,11,4,8,45,0.0,26.5,3.05,10.5,26.5,25.57,16.54
2017,11,4,9,0,0.0,30.0,3.1,11.0,30.0,28.96,19.38
2017,11,4,9,15,0.0,55.5,3.1,11.5,55.5,53.63,40.4
2017,11,4,9,30,0.0,81.0,3.1,12.0,81.0,78.34,61.14
2017,11,4,9,45,0.0,82.5,3.1,12.5,82.5,79.79,62.09
2017,11,4,10,0,0.0,84.0,3.1,13.0,84.0,81.25,63.06
2017,11,4,10,15,0.0,88.0,3.15,13.5,88.0,85.13,66.07
2017,11,4,10,30,0.0,92.0,3.2,14.0,92.0,89.04,69.08
2017,11,4,10,45,0.0,58.5,3.25,14.5,58.5,56.56,41.84
2017,11,4,11,0,0.0,25.0,3.3,15.0,25.0,24.15,14.65
2017,11,4,11,15,19.5,135.0,3.4,15.0,147.0,147.83,117.57
2017,11,4,11,30,39.0,245.0,3.5,15.0,269.0,277.12,221.8
2017,11,4,11,45,39.5,246.5,3.6,15.5,270.5,280.54,223.8
2017,11,4,12,0,40.0,248.0,3.7,16.0,272.0,283.91,226.14
2017,11,4,12,15,40.0,245.5,3.8,16.0,269.5,282.51,225.17
2017,11,4,12,30,40.0,243.0,3.9,16.0,267.0,281.01,224.17
2017,11,4,12,45,40.0,237.5,4.0,16.0,261.0,276.11,220.53
2017,11,4,13,0,40.0,232.0,4.1,16.0,255.0,271.1,216.84
2017,11,4,13,15,39.5,224.0,4.2,15.5,246.0,262.85,211.0
2017,11,4,13,30,39.0,216.0,4.3,15.0,237.0,254.51,205.07
2017,11,4,13,45,38.5,205.0,4.4,15.0,224.5,242.7,195.94
2017,11,4,14,0,38.0,194.0,4.5,15.0,212.0,230.82,186.71
2017,11,4,14,15,422.5,133.5,4.5,14.5,312.0,443.4,367.79
2017,11,4,14,30,807.0,73.0,4.5,14.0,412.0,612.96,507.22
2017,11,4,14,45,785.5,69.0,4.55,14.0,373.0,573.02,474.64
2017,11,4,15,0,764.0,65.0,4.6,14.0,334.0,531.84,441.26
2017,11,4,15,15,727.0,61.0,4.45,13.5,290.5,481.19,399.54
2017,11,4,15,30,690.0,57.0,4.3,13.0,247.0,431.0,356.95
2017,11,4,15,45,638.0,51.0,4.2,12.5,201.5,372.36,306.18
2017,11,4,16,0,586.0,45.0,4.1,12.0,156.0,319.37,258.41
2017,11,4,16,15,491.0,37.5,3.7,11.0,112.5,248.55,195.4
2017,11,4,16,30,396.0,30.0,3.3,10.0,69.0,185.6,135.9
2017,11,4,16,45,198.0,15.0,2.9,9.5,34.5,84.55,12.46
2017,11,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,6,45,138.5,10.0,1.4,3.5,18.0,9.83,0.0
2017,11,5,7,0,277.0,20.0,1.4,4.0,36.0,15.72,1.49
2017,11,5,7,15,400.0,29.5,1.7,5.0,76.5,29.94,14.59
2017,11,5,7,30,523.0,39.0,2.0,6.0,117.0,71.22,36.18
2017,11,5,7,45,592.0,45.5,2.4,7.0,163.0,117.21,69.19
2017,11,5,8,0,661.0,52.0,2.8,8.0,209.0,168.58,111.41
2017,11,5,8,15,705.0,56.5,2.85,8.5,254.0,218.72,156.35
2017,11,5,8,30,749.0,61.0,2.9,9.0,299.0,272.35,205.09
2017,11,5,8,45,778.5,64.5,3.0,9.5,340.5,323.32,251.83
2017,11,5,9,0,808.0,68.0,3.1,10.0,382.0,375.63,298.84
2017,11,5,9,15,829.0,70.5,3.05,10.0,419.5,424.33,342.35
2017,11,5,9,30,850.0,73.0,3.0,10.0,457.0,472.94,384.66
2017,11,5,9,45,864.5,75.0,3.0,10.5,488.5,517.36,421.94
2017,11,5,10,0,879.0,77.0,3.0,11.0,520.0,559.5,456.38
2017,11,5,10,15,889.0,78.5,2.95,11.5,544.5,597.83,486.76
2017,11,5,10,30,899.0,80.0,2.9,12.0,569.0,634.15,514.78
2017,11,5,10,45,905.5,81.0,2.85,12.5,586.5,665.51,538.34
2017,11,5,11,0,912.0,82.0,2.8,13.0,604.0,694.28,559.43
2017,11,5,11,15,915.5,82.5,2.75,13.0,613.5,717.72,576.33
2017,11,5,11,30,919.0,83.0,2.7,13.0,623.0,738.14,590.74
2017,11,5,11,45,919.5,83.0,2.7,13.0,624.5,752.76,601.21
2017,11,5,12,0,920.0,83.0,2.7,13.0,626.0,764.08,609.42
2017,11,5,12,15,917.5,82.5,2.65,13.0,619.5,769.31,613.01
2017,11,5,12,30,915.0,82.0,2.6,13.0,613.0,771.15,614.3
2017,11,5,12,45,907.0,82.0,2.6,13.5,598.5,766.11,609.92
2017,11,5,13,0,899.0,82.0,2.6,14.0,584.0,757.76,603.33
2017,11,5,13,15,890.0,81.0,2.55,14.0,562.0,744.34,593.99
2017,11,5,13,30,881.0,80.0,2.5,14.0,540.0,727.85,582.52
2017,11,5,13,45,868.5,78.0,2.5,14.0,511.0,709.09,569.74
2017,11,5,14,0,856.0,76.0,2.5,14.0,482.0,683.33,551.74
2017,11,5,14,15,837.5,74.0,2.45,13.5,447.0,651.08,529.11
2017,11,5,14,30,819.0,72.0,2.4,13.0,412.0,616.81,503.77
2017,11,5,14,45,793.0,68.5,2.4,13.0,372.0,574.48,470.91
2017,11,5,15,0,767.0,65.0,2.4,13.0,332.0,531.14,436.42
2017,11,5,15,15,729.0,61.0,2.25,12.5,288.0,479.99,394.99
2017,11,5,15,30,691.0,57.0,2.1,12.0,244.0,429.37,352.68
2017,11,5,15,45,633.0,51.5,2.0,12.0,198.5,368.61,300.35
2017,11,5,16,0,575.0,46.0,1.9,12.0,153.0,314.2,251.65
2017,11,5,16,15,478.0,38.0,1.75,11.0,109.5,242.82,189.15
2017,11,5,16,30,381.0,30.0,1.6,10.0,66.0,179.49,129.48
2017,11,5,16,45,190.5,15.0,1.5,9.0,33.0,81.36,0.0
2017,11,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,6,45,119.0,10.0,0.8,6.0,16.0,9.83,0.0
2017,11,6,7,0,238.0,20.0,0.8,6.0,32.0,15.91,0.0
2017,11,6,7,15,364.0,30.0,0.9,6.5,71.5,28.92,14.62
2017,11,6,7,30,490.0,40.0,1.0,7.0,111.0,68.56,35.29
2017,11,6,7,45,566.5,46.0,1.15,8.0,156.5,111.68,65.26
2017,11,6,8,0,643.0,52.0,1.3,9.0,202.0,163.59,107.02
2017,11,6,8,15,689.0,56.5,1.3,9.5,246.5,213.06,150.6
2017,11,6,8,30,735.0,61.0,1.3,10.0,291.0,266.27,198.06
2017,11,6,8,45,769.5,63.5,1.35,10.5,333.0,317.04,243.64
2017,11,6,9,0,804.0,66.0,1.4,11.0,375.0,369.62,289.85
2017,11,6,9,15,825.5,68.5,1.4,11.0,412.5,418.22,332.35
2017,11,6,9,30,847.0,71.0,1.4,11.0,450.0,466.78,373.67
2017,11,6,9,45,858.0,74.0,1.4,11.5,480.5,510.27,409.21
2017,11,6,10,0,869.0,77.0,1.4,12.0,511.0,552.33,442.54
2017,11,6,10,15,880.0,78.5,1.4,12.5,536.0,589.72,471.46
2017,11,6,10,30,891.0,80.0,1.4,13.0,561.0,626.3,498.96
2017,11,6,10,45,895.5,82.0,1.45,13.5,578.0,657.19,521.95
2017,11,6,11,0,900.0,84.0,1.5,14.0,595.0,685.43,542.59
2017,11,6,11,15,904.0,84.5,1.55,14.0,605.0,708.93,559.99
2017,11,6,11,30,908.0,85.0,1.6,14.0,615.0,729.48,574.77
2017,11,6,11,45,912.0,84.0,1.7,14.0,617.5,745.33,586.72
2017,11,6,12,0,916.0,83.0,1.8,14.0,620.0,757.99,596.54
2017,11,6,12,15,914.5,82.5,1.8,14.0,614.0,763.94,600.84
2017,11,6,12,30,913.0,82.0,1.8,14.0,608.0,766.51,602.92
2017,11,6,12,45,918.0,78.0,1.85,14.5,596.0,766.54,602.69
2017,11,6,13,0,923.0,74.0,1.9,15.0,584.0,763.11,600.13
2017,11,6,13,15,915.5,72.5,1.85,15.0,563.0,750.02,591.07
2017,11,6,13,30,908.0,71.0,1.8,15.0,542.0,733.74,579.88
2017,11,6,13,45,898.0,69.5,1.8,15.0,513.5,712.64,565.69
2017,11,6,14,0,888.0,68.0,1.8,15.0,485.0,688.7,549.42
2017,11,6,14,15,871.0,66.0,1.75,14.5,450.5,656.9,527.87
2017,11,6,14,30,854.0,64.0,1.7,14.0,416.0,622.98,503.23
2017,11,6,14,45,830.5,61.0,1.7,14.0,376.0,585.96,474.8
2017,11,6,15,0,807.0,58.0,1.7,14.0,336.0,543.64,441.63
2017,11,6,15,15,771.0,54.5,1.5,13.5,292.0,493.03,400.8
2017,11,6,15,30,735.0,51.0,1.3,13.0,248.0,442.73,358.92
2017,11,6,15,45,679.0,46.5,1.15,13.0,201.5,382.66,307.53
2017,11,6,16,0,623.0,42.0,1.0,13.0,155.0,325.29,256.83
2017,11,6,16,15,527.5,34.5,1.0,12.0,111.0,252.97,194.39
2017,11,6,16,30,432.0,27.0,1.0,11.0,67.0,188.13,132.74
2017,11,6,16,45,216.0,13.5,1.05,10.0,33.5,85.84,0.0
2017,11,6,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,6,45,95.5,9.5,1.3,2.5,14.0,9.34,0.0
2017,11,7,7,0,191.0,19.0,1.3,3.0,28.0,15.09,0.0
2017,11,7,7,15,309.5,31.5,1.55,3.5,66.5,28.89,15.73
2017,11,7,7,30,428.0,44.0,1.8,4.0,105.0,67.12,36.98
2017,11,7,7,45,497.5,54.0,2.1,5.0,149.0,109.64,67.4
2017,11,7,8,0,567.0,64.0,2.4,6.0,193.0,159.23,107.84
2017,11,7,8,15,616.0,70.5,2.4,6.5,238.0,207.48,150.5
2017,11,7,8,30,665.0,77.0,2.4,7.0,283.0,259.91,197.6
2017,11,7,8,45,698.0,82.0,2.4,8.0,324.5,309.45,242.19
2017,11,7,9,0,731.0,87.0,2.4,9.0,366.0,360.84,287.38
2017,11,7,9,15,755.0,91.0,2.3,9.5,403.0,408.99,329.26
2017,11,7,9,30,779.0,95.0,2.2,10.0,440.0,457.52,370.17
2017,11,7,9,45,798.5,97.0,2.1,11.0,472.0,501.63,405.64
2017,11,7,10,0,818.0,99.0,2.0,12.0,504.0,545.09,439.33
2017,11,7,10,15,829.5,101.0,1.8,12.0,529.0,583.08,468.85
2017,11,7,10,30,841.0,103.0,1.6,12.0,554.0,619.35,496.06
2017,11,7,10,45,853.5,102.5,1.45,12.5,572.5,651.69,518.91
2017,11,7,11,0,866.0,102.0,1.3,13.0,591.0,681.9,539.4
2017,11,7,11,15,869.5,103.0,1.15,13.0,600.5,705.27,555.16
2017,11,7,11,30,873.0,104.0,1.0,13.0,610.0,725.78,568.17
2017,11,7,11,45,879.0,102.0,0.9,13.5,612.5,741.84,576.81
2017,11,7,12,0,885.0,100.0,0.8,14.0,615.0,754.85,583.26
2017,11,7,12,15,882.5,99.5,0.75,14.0,609.0,760.16,586.19
2017,11,7,12,30,880.0,99.0,0.7,14.0,603.0,762.18,587.04
2017,11,7,12,45,897.5,90.5,0.7,14.5,593.5,766.6,589.43
2017,11,7,13,0,915.0,82.0,0.7,15.0,584.0,763.27,586.56
2017,11,7,13,15,907.0,80.5,0.65,15.0,562.5,749.99,577.35
2017,11,7,13,30,899.0,79.0,0.6,15.0,541.0,733.56,566.17
2017,11,7,13,45,890.0,76.5,0.55,15.5,513.0,712.26,550.67
2017,11,7,14,0,881.0,74.0,0.5,16.0,485.0,692.3,536.23
2017,11,7,14,15,863.5,71.5,0.55,16.0,450.0,659.79,514.74
2017,11,7,14,30,846.0,69.0,0.6,16.0,415.0,625.14,490.71
2017,11,7,14,45,824.5,65.5,0.65,16.0,375.0,585.03,461.93
2017,11,7,15,0,803.0,62.0,0.7,16.0,335.0,543.56,431.13
2017,11,7,15,15,766.0,58.0,0.65,15.5,290.5,492.09,391.49
2017,11,7,15,30,729.0,54.0,0.6,15.0,246.0,440.97,350.67
2017,11,7,15,45,674.5,48.5,0.6,14.5,200.0,380.83,301.55
2017,11,7,16,0,620.0,43.0,0.6,14.0,154.0,323.28,252.46
2017,11,7,16,15,521.0,35.0,0.6,13.5,109.0,249.49,189.23
2017,11,7,16,30,422.0,27.0,0.6,13.0,64.0,183.48,126.23
2017,11,7,16,45,211.0,13.5,0.65,12.5,32.0,83.45,0.0
2017,11,7,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,3.5,0.95,7.5,3.5,3.44,0.0
2017,11,8,7,0,0.0,7.0,0.9,8.0,7.0,6.75,0.0
2017,11,8,7,15,0.0,16.5,0.9,8.5,16.5,15.92,7.78
2017,11,8,7,30,0.0,26.0,0.9,9.0,26.0,25.1,15.73
2017,11,8,7,45,0.0,36.5,0.9,9.5,36.5,35.25,24.78
2017,11,8,8,0,0.0,47.0,0.9,10.0,47.0,45.41,33.72
2017,11,8,8,15,0.0,58.0,1.0,10.0,58.0,56.03,42.99
2017,11,8,8,30,0.0,69.0,1.1,10.0,69.0,66.65,52.12
2017,11,8,8,45,0.0,79.0,1.25,10.5,79.0,76.34,60.24
2017,11,8,9,0,0.0,89.0,1.4,11.0,89.0,86.08,68.26
2017,11,8,9,15,0.0,103.0,1.55,11.0,103.0,99.74,79.66
2017,11,8,9,30,0.0,117.0,1.7,11.0,117.0,113.48,91.02
2017,11,8,9,45,16.0,155.5,1.85,11.5,163.5,159.37,128.94
2017,11,8,10,0,32.0,194.0,2.0,12.0,210.0,209.87,169.99
2017,11,8,10,15,16.0,122.5,2.1,12.0,130.5,128.09,102.42
2017,11,8,10,30,0.0,51.0,2.2,12.0,51.0,49.29,36.22
2017,11,8,10,45,0.0,81.0,2.35,12.5,81.0,78.35,60.58
2017,11,8,11,0,0.0,111.0,2.5,13.0,111.0,107.77,84.83
2017,11,8,11,15,7.0,157.5,2.45,13.0,161.5,158.89,127.0
2017,11,8,11,30,14.0,204.0,2.4,13.0,212.0,211.27,169.55
2017,11,8,11,45,9.5,192.0,2.4,13.0,197.5,196.28,157.14
2017,11,8,12,0,5.0,180.0,2.4,13.0,183.0,181.13,144.77
2017,11,8,12,15,27.5,211.0,2.55,13.5,227.0,236.1,189.7
2017,11,8,12,30,50.0,242.0,2.7,14.0,271.0,287.39,230.91
2017,11,8,12,45,50.0,236.0,2.9,14.5,264.5,281.96,226.35
2017,11,8,13,0,50.0,230.0,3.1,15.0,258.0,276.39,221.9
2017,11,8,13,15,25.0,174.0,3.25,15.0,188.0,197.13,157.96
2017,11,8,13,30,0.0,118.0,3.4,15.0,118.0,115.5,90.81
2017,11,8,13,45,5.0,140.5,3.6,15.0,142.5,142.57,113.58
2017,11,8,14,0,10.0,163.0,3.8,15.0,167.0,170.52,136.89
2017,11,8,14,15,5.0,125.5,3.75,15.0,127.5,127.75,101.71
2017,11,8,14,30,0.0,88.0,3.7,15.0,88.0,85.77,66.84
2017,11,8,14,45,0.0,79.0,3.7,15.0,79.0,76.82,59.5
2017,11,8,15,0,0.0,70.0,3.7,15.0,70.0,67.87,52.06
2017,11,8,15,15,0.0,60.5,3.4,14.5,60.5,58.47,44.25
2017,11,8,15,30,0.0,51.0,3.1,14.0,51.0,49.27,36.49
2017,11,8,15,45,0.0,41.0,2.8,14.0,41.0,39.6,28.13
2017,11,8,16,0,0.0,31.0,2.5,14.0,31.0,29.93,19.69
2017,11,8,16,15,0.0,21.5,2.45,13.5,21.5,20.74,11.63
2017,11,8,16,30,0.0,12.0,2.4,13.0,12.0,11.57,3.22
2017,11,8,16,45,0.0,6.0,2.35,12.5,6.0,5.9,0.0
2017,11,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,13.5,1.2,9.0,13.5,13.27,0.0
2017,11,9,7,0,0.0,27.0,1.2,9.0,27.0,23.82,0.0
2017,11,9,7,15,264.5,30.0,1.4,9.5,65.5,25.6,15.54
2017,11,9,7,30,529.0,33.0,1.6,10.0,104.0,61.66,28.7
2017,11,9,7,45,603.0,38.5,1.85,11.0,149.0,105.1,57.51
2017,11,9,8,0,677.0,44.0,2.1,12.0,194.0,155.92,97.61
2017,11,9,8,15,721.5,47.5,2.15,12.5,238.0,205.25,140.85
2017,11,9,8,30,766.0,51.0,2.2,13.0,282.0,258.05,188.13
2017,11,9,8,45,441.5,104.5,2.25,13.5,242.0,244.77,189.64
2017,11,9,9,0,117.0,158.0,2.3,14.0,202.0,198.23,158.72
2017,11,9,9,15,118.5,174.0,2.4,14.5,222.0,221.1,177.7
2017,11,9,9,30,120.0,190.0,2.5,15.0,242.0,243.99,196.18
2017,11,9,9,45,124.0,204.0,2.6,15.5,261.0,266.09,213.76
2017,11,9,10,0,128.0,218.0,2.7,16.0,280.0,288.32,231.2
2017,11,9,10,15,181.0,227.0,2.75,16.0,320.0,333.04,267.26
2017,11,9,10,30,234.0,236.0,2.8,16.0,360.0,380.78,305.44
2017,11,9,10,45,206.5,246.5,2.9,16.5,358.5,382.6,305.89
2017,11,9,11,0,179.0,257.0,3.0,17.0,357.0,382.43,304.82
2017,11,9,11,15,89.5,174.0,3.05,17.0,224.0,239.83,191.73
2017,11,9,11,30,0.0,91.0,3.1,17.0,91.0,88.06,67.18
2017,11,9,11,45,0.0,91.0,3.15,17.0,91.0,88.06,67.31
2017,11,9,12,0,0.0,91.0,3.2,17.0,91.0,88.06,67.31
2017,11,9,12,15,153.0,168.5,3.25,17.0,255.0,287.41,232.67
2017,11,9,12,30,306.0,246.0,3.3,17.0,419.0,492.2,394.08
2017,11,9,12,45,302.5,241.0,3.4,17.0,408.5,485.88,388.74
2017,11,9,13,0,299.0,236.0,3.5,17.0,398.0,478.42,383.55
2017,11,9,13,15,400.0,204.0,3.5,17.0,411.5,513.99,413.83
2017,11,9,13,30,501.0,172.0,3.5,17.0,425.0,554.8,447.4
2017,11,9,13,45,451.0,171.5,3.55,17.0,390.0,513.74,415.37
2017,11,9,14,0,401.0,171.0,3.6,17.0,355.0,472.61,383.3
2017,11,9,14,15,344.5,165.5,3.55,16.5,315.5,414.28,337.95
2017,11,9,14,30,288.0,160.0,3.5,16.0,276.0,365.78,299.49
2017,11,9,14,45,275.0,146.5,3.45,16.0,248.0,335.94,275.6
2017,11,9,15,0,262.0,133.0,3.4,16.0,220.0,306.01,251.14
2017,11,9,15,15,250.0,115.5,3.1,15.5,190.0,271.81,223.03
2017,11,9,15,30,238.0,98.0,2.8,15.0,160.0,237.66,194.27
2017,11,9,15,45,214.0,81.0,2.5,14.5,128.5,198.85,160.89
2017,11,9,16,0,190.0,64.0,2.2,14.0,97.0,161.4,127.93
2017,11,9,16,15,150.0,46.5,2.0,13.0,67.5,118.81,90.51
2017,11,9,16,30,110.0,29.0,1.8,12.0,38.0,78.64,51.59
2017,11,9,16,45,55.0,14.5,1.65,11.5,19.0,29.64,0.0
2017,11,9,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,4.0,1.1,9.0,4.0,3.93,0.0
2017,11,10,7,0,0.0,8.0,1.1,9.0,8.0,7.86,0.0
2017,11,10,7,15,0.0,20.5,1.4,9.5,20.5,19.79,10.49
2017,11,10,7,30,0.0,33.0,1.7,10.0,33.0,31.81,21.18
2017,11,10,7,45,0.0,48.0,2.0,11.0,48.0,46.08,33.73
2017,11,10,8,0,0.0,63.0,2.3,12.0,63.0,60.49,46.22
2017,11,10,8,15,0.0,78.5,2.4,12.0,78.5,75.48,59.18
2017,11,10,8,30,0.0,94.0,2.5,12.0,94.0,90.57,72.05
2017,11,10,8,45,0.0,108.0,2.65,12.5,108.0,104.3,83.45
2017,11,10,9,0,0.0,122.0,2.8,13.0,122.0,118.1,94.73
2017,11,10,9,15,414.0,94.0,2.85,13.5,273.0,265.0,212.96
2017,11,10,9,30,828.0,66.0,2.9,14.0,424.0,442.26,354.63
2017,11,10,9,45,570.5,133.0,3.0,14.5,387.5,419.53,337.96
2017,11,10,10,0,313.0,200.0,3.1,15.0,351.0,370.06,298.37
2017,11,10,10,15,456.0,174.0,3.2,15.0,406.5,439.75,355.67
2017,11,10,10,30,599.0,148.0,3.3,15.0,462.0,515.69,417.04
2017,11,10,10,45,328.0,193.0,3.4,15.5,365.5,405.89,327.99
2017,11,10,11,0,57.0,238.0,3.5,16.0,269.0,278.13,221.99
2017,11,10,11,15,39.5,227.0,3.55,16.0,249.0,256.84,204.99
2017,11,10,11,30,22.0,216.0,3.6,16.0,229.0,229.15,182.47
2017,11,10,11,45,11.0,179.0,3.7,16.0,185.5,184.08,146.05
2017,11,10,12,0,0.0,142.0,3.8,16.0,142.0,138.99,109.24
2017,11,10,12,15,0.0,133.0,3.8,16.0,133.0,130.02,102.02
2017,11,10,12,30,0.0,124.0,3.8,16.0,124.0,121.05,94.74
2017,11,10,12,45,0.0,97.0,3.85,16.0,97.0,94.05,72.65
2017,11,10,13,0,0.0,70.0,3.9,16.0,70.0,67.69,50.93
2017,11,10,13,15,0.0,95.0,3.85,16.0,95.0,92.15,71.29
2017,11,10,13,30,0.0,120.0,3.8,16.0,120.0,117.62,92.41
2017,11,10,13,45,7.5,143.5,3.75,16.0,147.0,147.56,117.39
2017,11,10,14,0,15.0,167.0,3.7,16.0,174.0,178.42,143.01
2017,11,10,14,15,12.5,155.0,3.6,15.5,161.0,164.59,132.08
2017,11,10,14,30,10.0,143.0,3.5,15.0,148.0,150.88,121.23
2017,11,10,14,45,7.5,130.0,3.4,15.0,133.5,136.22,109.24
2017,11,10,15,0,5.0,117.0,3.3,15.0,119.0,121.73,97.3
2017,11,10,15,15,325.5,87.0,2.95,14.5,170.0,284.89,235.87
2017,11,10,15,30,646.0,57.0,2.6,14.0,221.0,400.06,327.45
2017,11,10,15,45,591.0,50.0,2.3,14.0,177.5,342.02,275.94
2017,11,10,16,0,536.0,43.0,2.0,14.0,134.0,287.03,226.5
2017,11,10,16,15,430.5,34.5,1.8,13.0,93.0,215.27,163.84
2017,11,10,16,30,325.0,26.0,1.6,12.0,52.0,151.1,98.95
2017,11,10,16,45,162.5,13.0,1.4,11.0,26.0,57.88,0.0
2017,11,10,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
