Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,11,6,45,121.5,7.0,0.85,6.5,11.5,6.88,0.0
2017,11,11,7,0,243.0,14.0,0.8,7.0,23.0,13.76,0.0
2017,11,11,7,15,380.0,23.0,0.85,7.5,60.5,19.07,9.71
2017,11,11,7,30,517.0,32.0,0.9,8.0,98.0,57.21,26.41
2017,11,11,7,45,589.5,38.5,1.0,8.5,142.0,100.31,54.69
2017,11,11,8,0,662.0,45.0,1.1,9.0,186.0,150.65,94.37
2017,11,11,8,15,707.5,49.0,1.1,9.5,230.0,199.56,137.08
2017,11,11,8,30,753.0,53.0,1.1,10.0,274.0,252.08,183.97
2017,11,11,8,45,782.0,56.5,1.15,10.5,315.0,302.2,229.36
2017,11,11,9,0,811.0,60.0,1.2,11.0,356.0,353.59,274.96
2017,11,11,9,15,832.0,62.0,1.15,11.5,392.5,401.16,316.19
2017,11,11,9,30,853.0,64.0,1.1,12.0,429.0,448.23,355.65
2017,11,11,9,45,851.0,71.0,1.1,12.5,457.0,489.85,389.81
2017,11,11,10,0,849.0,78.0,1.1,13.0,485.0,528.72,420.68
2017,11,11,10,15,860.0,79.5,1.05,13.5,509.5,566.53,449.53
2017,11,11,10,30,871.0,81.0,1.0,14.0,534.0,602.51,476.08
2017,11,11,10,45,877.0,82.5,0.95,14.5,551.0,633.38,498.1
2017,11,11,11,0,883.0,84.0,0.9,15.0,568.0,659.35,516.08
2017,11,11,11,15,886.5,84.5,0.9,15.0,577.5,682.03,532.8
2017,11,11,11,30,890.0,85.0,0.9,15.0,587.0,701.83,546.79
2017,11,11,11,45,735.0,128.5,0.95,15.5,543.5,660.44,515.0
2017,11,11,12,0,580.0,172.0,1.0,16.0,500.0,604.07,472.16
2017,11,11,12,15,385.5,214.5,1.05,16.0,431.5,509.65,400.77
2017,11,11,12,30,191.0,257.0,1.1,16.0,363.0,412.66,325.12
2017,11,11,12,45,283.0,236.0,1.2,16.0,389.0,464.58,367.88
2017,11,11,13,0,375.0,215.0,1.3,16.0,415.0,507.46,402.51
2017,11,11,13,15,368.5,208.5,1.35,16.0,399.0,494.45,393.02
2017,11,11,13,30,362.0,202.0,1.4,16.0,383.0,480.19,382.95
2017,11,11,13,45,595.5,139.0,1.5,16.0,417.0,576.41,460.59
2017,11,11,14,0,829.0,76.0,1.6,16.0,451.0,648.97,518.33
2017,11,11,14,15,809.0,73.5,1.65,15.5,416.5,616.35,494.63
2017,11,11,14,30,789.0,71.0,1.7,15.0,382.0,581.88,469.84
2017,11,11,14,45,759.5,68.0,1.8,15.0,343.0,539.64,437.68
2017,11,11,15,0,730.0,65.0,1.9,15.0,304.0,496.67,403.94
2017,11,11,15,15,689.0,60.5,1.75,14.5,261.5,445.56,362.5
2017,11,11,15,30,648.0,56.0,1.6,14.0,219.0,398.18,322.65
2017,11,11,15,45,584.0,50.0,1.45,13.5,175.0,337.4,270.89
2017,11,11,16,0,520.0,44.0,1.3,13.0,131.0,280.33,220.73
2017,11,11,16,15,414.0,35.0,1.3,12.0,90.0,208.8,158.6
2017,11,11,16,30,308.0,26.0,1.3,11.0,49.0,144.11,92.0
2017,11,11,16,45,154.0,13.0,1.3,10.5,24.5,55.2,0.0
2017,11,11,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,12,6,45,96.5,7.0,0.95,6.5,10.0,0.0,0.0
2017,11,12,7,0,193.0,14.0,0.9,7.0,20.0,13.76,0.0
2017,11,12,7,15,333.5,24.0,1.0,7.5,56.0,18.44,8.82
2017,11,12,7,30,474.0,34.0,1.1,8.0,92.0,54.14,25.57
2017,11,12,7,45,553.0,40.0,1.25,9.0,135.5,96.32,52.87
2017,11,12,8,0,632.0,46.0,1.4,10.0,179.0,145.0,90.49
2017,11,12,8,15,680.0,50.5,1.4,10.5,222.5,193.21,132.25
2017,11,12,8,30,728.0,55.0,1.4,11.0,266.0,245.34,178.55
2017,11,12,8,45,763.0,57.5,1.4,11.5,307.5,294.97,223.22
2017,11,12,9,0,798.0,60.0,1.4,12.0,349.0,346.46,268.69
2017,11,12,9,15,819.5,62.5,1.35,12.5,385.5,394.07,310.02
2017,11,12,9,30,841.0,65.0,1.3,13.0,422.0,441.67,350.0
2017,11,12,9,45,852.5,68.0,1.3,13.5,452.0,483.94,384.84
2017,11,12,10,0,864.0,71.0,1.3,14.0,482.0,525.28,417.83
2017,11,12,10,15,874.5,72.5,1.3,14.0,506.0,562.88,447.89
2017,11,12,10,30,885.0,74.0,1.3,14.0,530.0,598.59,475.83
2017,11,12,10,45,512.0,162.5,1.35,14.5,428.5,489.85,390.42
2017,11,12,11,0,139.0,251.0,1.4,15.0,327.0,349.21,277.21
2017,11,12,11,15,138.0,255.5,1.5,15.0,332.0,357.73,284.86
2017,11,12,11,30,137.0,260.0,1.6,15.0,337.0,365.83,291.3
2017,11,12,11,45,280.5,240.0,1.7,15.5,398.0,453.34,361.33
2017,11,12,12,0,424.0,220.0,1.8,16.0,459.0,543.9,431.59
2017,11,12,12,15,425.0,216.5,1.85,16.0,454.0,545.86,432.98
2017,11,12,12,30,426.0,213.0,1.9,16.0,449.0,546.15,433.81
2017,11,12,12,45,502.5,185.0,2.0,16.0,456.5,572.19,455.91
2017,11,12,13,0,579.0,157.0,2.1,16.0,464.0,595.38,475.64
2017,11,12,13,15,705.0,121.0,2.15,16.0,480.0,645.27,515.54
2017,11,12,13,30,831.0,85.0,2.2,16.0,496.0,683.08,545.46
2017,11,12,13,45,818.0,82.5,2.25,16.0,468.5,660.39,529.47
2017,11,12,14,0,805.0,80.0,2.3,16.0,441.0,635.18,511.21
2017,11,12,14,15,784.5,77.0,2.3,16.0,407.0,602.27,486.5
2017,11,12,14,30,764.0,74.0,2.3,16.0,373.0,567.62,460.0
2017,11,12,14,45,737.0,70.0,2.3,16.0,334.5,526.52,427.89
2017,11,12,15,0,710.0,66.0,2.3,16.0,296.0,484.61,394.31
2017,11,12,15,15,667.5,61.5,2.05,15.5,254.0,436.29,354.58
2017,11,12,15,30,625.0,57.0,1.8,15.0,212.0,386.51,312.6
2017,11,12,15,45,564.0,50.5,1.6,14.5,169.0,327.58,262.24
2017,11,12,16,0,503.0,44.0,1.4,14.0,126.0,272.17,213.4
2017,11,12,16,15,395.0,34.5,1.3,13.0,86.5,200.4,151.13
2017,11,12,16,30,287.0,25.0,1.2,12.0,47.0,134.97,82.89
2017,11,12,16,45,143.5,12.5,1.15,11.5,23.5,51.53,0.0
2017,11,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,13,6,45,70.0,6.5,1.45,7.5,8.5,0.0,0.0
2017,11,13,7,0,140.0,13.0,1.5,8.0,17.0,12.78,0.0
2017,11,13,7,15,278.0,24.0,1.8,8.5,51.0,18.62,8.4
2017,11,13,7,30,416.0,35.0,2.1,9.0,85.0,50.96,24.87
2017,11,13,7,45,494.0,42.5,2.4,10.0,126.5,89.93,49.89
2017,11,13,8,0,572.0,50.0,2.7,11.0,168.0,136.75,85.87
2017,11,13,8,15,622.0,55.0,2.75,11.5,210.0,182.81,125.51
2017,11,13,8,30,672.0,60.0,2.8,12.0,252.0,233.79,170.69
2017,11,13,8,45,386.0,104.5,2.85,12.5,218.5,222.53,172.94
2017,11,13,9,0,100.0,149.0,2.9,13.0,185.0,182.15,146.46
2017,11,13,9,15,173.5,162.0,2.95,13.5,232.0,229.7,185.23
2017,11,13,9,30,247.0,175.0,3.0,14.0,279.0,285.77,230.8
2017,11,13,9,45,242.0,190.5,3.05,14.5,298.5,310.43,250.81
2017,11,13,10,0,237.0,206.0,3.1,15.0,318.0,330.83,267.1
2017,11,13,10,15,130.0,200.5,3.1,15.0,262.5,275.68,222.43
2017,11,13,10,30,23.0,195.0,3.1,15.0,207.0,205.14,164.18
2017,11,13,10,45,21.5,198.5,3.15,15.5,210.0,208.66,166.71
2017,11,13,11,0,20.0,202.0,3.2,16.0,213.0,212.06,168.98
2017,11,13,11,15,103.5,229.5,3.25,16.0,287.0,301.4,242.14
2017,11,13,11,30,187.0,257.0,3.3,16.0,361.0,395.93,317.76
2017,11,13,11,45,188.0,257.5,3.35,16.5,362.5,401.35,321.21
2017,11,13,12,0,189.0,258.0,3.4,17.0,364.0,406.17,324.56
2017,11,13,12,15,189.0,255.5,3.45,17.0,360.0,406.36,324.97
2017,11,13,12,30,189.0,253.0,3.5,17.0,356.0,405.89,324.91
2017,11,13,12,45,105.0,226.5,3.55,17.0,283.5,310.61,248.87
2017,11,13,13,0,21.0,200.0,3.6,17.0,211.0,215.5,171.38
2017,11,13,13,15,20.5,192.5,3.6,17.0,203.0,207.77,165.57
2017,11,13,13,30,20.0,185.0,3.6,17.0,195.0,200.03,159.57
2017,11,13,13,45,18.5,175.0,3.65,17.0,184.0,188.92,150.83
2017,11,13,14,0,17.0,165.0,3.7,17.0,173.0,177.84,142.09
2017,11,13,14,15,8.5,97.0,3.6,16.5,101.0,100.34,78.67
2017,11,13,14,30,0.0,29.0,3.5,16.0,29.0,27.99,18.09
2017,11,13,14,45,0.0,26.0,3.45,16.0,26.0,25.09,15.69
2017,11,13,15,0,0.0,23.0,3.4,16.0,23.0,22.19,13.26
2017,11,13,15,15,0.0,19.5,3.05,15.5,19.5,18.81,10.41
2017,11,13,15,30,0.0,16.0,2.7,15.0,16.0,15.43,7.53
2017,11,13,15,45,0.0,12.5,2.4,14.5,12.5,12.05,4.62
2017,11,13,16,0,0.0,9.0,2.1,14.0,9.0,8.67,1.67
2017,11,13,16,15,0.0,6.0,1.9,13.0,6.0,5.78,0.0
2017,11,13,16,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2017,11,13,16,45,0.0,1.5,1.5,11.5,1.5,1.47,0.0
2017,11,13,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,14,6,45,71.5,6.5,1.0,6.0,8.0,0.0,0.0
2017,11,14,7,0,143.0,13.0,1.0,6.0,16.0,12.78,0.0
2017,11,14,7,15,295.5,23.5,1.2,6.5,51.0,18.33,7.7
2017,11,14,7,30,448.0,34.0,1.4,7.0,86.0,50.37,24.05
2017,11,14,7,45,536.0,40.5,1.65,8.0,130.0,90.83,49.35
2017,11,14,8,0,624.0,47.0,1.9,9.0,174.0,141.15,87.74
2017,11,14,8,15,675.5,51.5,1.85,9.5,218.0,189.3,129.27
2017,11,14,8,30,727.0,56.0,1.8,10.0,262.0,241.73,175.89
2017,11,14,8,45,765.0,58.5,1.8,10.5,303.5,291.93,221.32
2017,11,14,9,0,803.0,61.0,1.8,11.0,345.0,344.28,267.92
2017,11,14,9,15,825.5,63.5,1.8,11.5,382.0,392.31,310.25
2017,11,14,9,30,848.0,66.0,1.8,12.0,419.0,440.41,351.42
2017,11,14,9,45,866.0,67.0,1.8,12.5,450.5,483.82,387.77
2017,11,14,10,0,884.0,68.0,1.8,13.0,482.0,526.74,422.63
2017,11,14,10,15,895.0,69.5,1.85,13.5,506.5,565.16,453.3
2017,11,14,10,30,906.0,71.0,1.9,14.0,531.0,601.68,481.75
2017,11,14,10,45,912.5,71.5,1.95,14.5,548.0,632.27,505.14
2017,11,14,11,0,919.0,72.0,2.0,15.0,565.0,660.29,526.15
2017,11,14,11,15,923.0,72.5,2.05,15.0,575.0,683.95,544.58
2017,11,14,11,30,927.0,73.0,2.1,15.0,585.0,704.64,560.03
2017,11,14,11,45,928.0,73.0,2.15,15.5,587.0,719.64,569.97
2017,11,14,12,0,929.0,73.0,2.2,16.0,589.0,731.39,577.65
2017,11,14,12,15,927.0,73.0,2.15,16.0,583.0,737.73,581.94
2017,11,14,12,30,925.0,73.0,2.1,16.0,577.0,740.69,583.96
2017,11,14,12,45,919.0,72.0,2.1,16.0,563.0,736.33,581.2
2017,11,14,13,0,913.0,71.0,2.1,16.0,549.0,728.63,576.22
2017,11,14,13,15,744.5,106.5,2.05,16.0,486.0,652.21,519.9
2017,11,14,13,30,576.0,142.0,2.0,16.0,423.0,568.46,455.37
2017,11,14,13,45,723.0,104.0,1.95,16.0,436.5,618.49,496.03
2017,11,14,14,0,870.0,66.0,1.9,16.0,450.0,652.83,523.44
2017,11,14,14,15,760.5,76.0,1.8,15.5,393.0,581.44,468.84
2017,11,14,14,30,651.0,86.0,1.7,15.0,336.0,510.76,414.49
2017,11,14,14,45,714.0,71.0,1.65,15.0,319.5,510.23,414.41
2017,11,14,15,0,777.0,56.0,1.6,15.0,303.0,506.53,410.4
2017,11,14,15,15,737.0,52.5,1.4,14.5,260.0,456.12,368.91
2017,11,14,15,30,697.0,49.0,1.2,14.0,217.0,406.34,326.91
2017,11,14,15,45,632.5,44.0,1.0,13.5,173.0,345.0,274.48
2017,11,14,16,0,568.0,39.0,0.8,13.0,129.0,287.07,223.36
2017,11,14,16,15,459.0,31.0,0.85,12.5,88.0,214.07,159.58
2017,11,14,16,30,350.0,23.0,0.9,12.0,47.0,150.29,84.72
2017,11,14,16,45,175.0,11.5,0.95,11.5,23.5,58.52,0.0
2017,11,14,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.0,0.7,7.0,2.0,0.0,0.0
2017,11,15,7,0,0.0,4.0,0.7,7.0,4.0,3.93,0.0
2017,11,15,7,15,0.0,17.0,0.9,7.0,17.0,16.41,5.6
2017,11,15,7,30,0.0,30.0,1.1,7.0,30.0,28.87,18.61
2017,11,15,7,45,0.0,46.5,1.35,7.5,46.5,44.51,32.66
2017,11,15,8,0,0.0,63.0,1.6,8.0,63.0,60.36,46.69
2017,11,15,8,15,0.5,80.5,1.65,8.5,80.5,77.39,61.53
2017,11,15,8,30,1.0,98.0,1.7,9.0,98.0,94.62,76.28
2017,11,15,8,45,6.5,112.5,1.75,9.5,115.0,110.61,89.61
2017,11,15,9,0,12.0,127.0,1.8,10.0,132.0,127.18,103.29
2017,11,15,9,15,6.0,110.5,1.8,10.5,113.0,109.46,88.08
2017,11,15,9,30,0.0,94.0,1.8,11.0,94.0,91.05,72.28
2017,11,15,9,45,0.0,117.0,1.8,11.5,117.0,113.64,91.01
2017,11,15,10,0,0.0,140.0,1.8,12.0,140.0,136.45,109.6
2017,11,15,10,15,13.0,168.0,1.95,12.5,174.5,171.56,138.3
2017,11,15,10,30,26.0,196.0,2.1,13.0,209.0,207.86,167.62
2017,11,15,10,45,204.0,205.0,2.25,13.5,313.0,334.01,271.46
2017,11,15,11,0,382.0,214.0,2.4,14.0,417.0,466.48,376.89
2017,11,15,11,15,343.5,226.0,2.6,14.5,411.0,464.13,373.7
2017,11,15,11,30,305.0,238.0,2.8,15.0,405.0,459.25,369.14
2017,11,15,11,45,392.5,219.0,3.05,15.5,435.0,504.44,405.86
2017,11,15,12,0,480.0,200.0,3.3,16.0,465.0,557.43,447.83
2017,11,15,12,15,353.5,223.0,3.55,16.5,417.0,491.97,395.16
2017,11,15,12,30,227.0,246.0,3.8,17.0,369.0,423.98,340.05
2017,11,15,12,45,166.0,240.5,4.05,17.5,329.0,376.49,301.87
2017,11,15,13,0,105.0,235.0,4.3,18.0,289.0,321.02,256.98
2017,11,15,13,15,176.5,223.0,4.4,18.0,310.0,365.58,294.46
2017,11,15,13,30,248.0,211.0,4.5,18.0,331.0,408.58,330.16
2017,11,15,13,45,241.5,200.5,4.6,18.0,312.0,390.45,316.19
2017,11,15,14,0,235.0,190.0,4.7,18.0,293.0,371.64,301.74
2017,11,15,14,15,206.5,175.5,4.65,17.5,261.0,325.97,265.77
2017,11,15,14,30,178.0,161.0,4.6,17.0,229.0,288.68,235.99
2017,11,15,14,45,170.5,145.5,4.6,16.5,205.0,263.3,215.82
2017,11,15,15,0,163.0,130.0,4.6,16.0,181.0,237.85,195.13
2017,11,15,15,15,152.0,112.5,4.35,15.5,155.0,208.09,170.3
2017,11,15,15,30,141.0,95.0,4.1,15.0,129.0,178.63,145.19
2017,11,15,15,45,125.5,76.5,3.9,14.5,102.0,146.22,117.1
2017,11,15,16,0,110.0,58.0,3.7,14.0,75.0,114.52,89.13
2017,11,15,16,15,74.5,40.5,3.45,13.5,50.5,77.73,56.65
2017,11,15,16,30,39.0,23.0,3.2,13.0,26.0,40.88,18.92
2017,11,15,16,45,19.5,11.5,2.95,12.5,13.0,16.53,0.0
2017,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,1.0,1.55,10.0,1.0,0.0,0.0
2017,11,16,7,0,0.0,2.0,1.7,10.0,2.0,1.97,0.0
2017,11,16,7,15,0.0,8.0,1.75,10.0,8.0,7.71,0.0
2017,11,16,7,30,0.0,14.0,1.8,10.0,14.0,13.5,5.53
2017,11,16,7,45,0.0,21.5,1.9,10.0,21.5,20.74,12.06
2017,11,16,8,0,0.0,29.0,2.0,10.0,29.0,27.99,18.53
2017,11,16,8,15,0.0,37.0,2.05,10.0,37.0,35.72,25.37
2017,11,16,8,30,0.0,45.0,2.1,10.0,45.0,43.46,32.13
2017,11,16,8,45,0.0,52.5,2.15,10.0,52.5,50.72,38.4
2017,11,16,9,0,0.0,60.0,2.2,10.0,60.0,57.98,44.61
2017,11,16,9,15,0.0,67.5,2.3,10.0,67.5,65.25,50.76
2017,11,16,9,30,0.0,75.0,2.4,10.0,75.0,72.52,56.86
2017,11,16,9,45,0.0,89.0,2.55,10.5,89.0,86.17,68.23
2017,11,16,10,0,0.0,103.0,2.7,11.0,103.0,99.9,79.56
2017,11,16,10,15,0.0,73.5,2.75,11.0,73.5,71.07,55.05
2017,11,16,10,30,0.0,44.0,2.8,11.0,44.0,42.51,30.74
2017,11,16,10,45,0.0,50.5,2.9,11.0,50.5,48.8,36.06
2017,11,16,11,0,0.0,57.0,3.0,11.0,57.0,55.1,41.36
2017,11,16,11,15,0.0,89.0,3.0,11.0,89.0,86.11,67.51
2017,11,16,11,30,0.0,121.0,3.0,11.0,121.0,117.87,94.05
2017,11,16,11,45,0.0,121.5,3.05,11.5,121.5,118.42,94.27
2017,11,16,12,0,0.0,122.0,3.1,12.0,122.0,118.99,94.56
2017,11,16,12,15,0.0,117.0,3.1,12.0,117.0,114.04,90.47
2017,11,16,12,30,0.0,112.0,3.1,12.0,112.0,109.09,86.4
2017,11,16,12,45,0.0,84.0,3.1,12.0,84.0,81.26,63.18
2017,11,16,13,0,0.0,56.0,3.1,12.0,56.0,54.13,40.4
2017,11,16,13,15,0.0,64.5,3.1,12.0,64.5,62.35,47.43
2017,11,16,13,30,0.0,73.0,3.1,12.0,73.0,70.58,54.46
2017,11,16,13,45,0.0,51.5,3.1,12.0,51.5,49.76,36.89
2017,11,16,14,0,0.0,30.0,3.1,12.0,30.0,28.96,19.21
2017,11,16,14,15,0.0,76.0,3.0,11.5,76.0,73.49,57.39
2017,11,16,14,30,0.0,122.0,2.9,11.0,122.0,122.35,99.04
2017,11,16,14,45,0.0,109.0,2.8,11.0,109.0,109.29,88.09
2017,11,16,15,0,0.0,96.0,2.7,11.0,96.0,96.24,77.12
2017,11,16,15,15,0.0,81.5,2.45,11.0,81.5,81.53,64.59
2017,11,16,15,30,0.0,67.0,2.2,11.0,67.0,66.78,51.86
2017,11,16,15,45,0.0,53.0,2.0,11.0,53.0,52.54,39.42
2017,11,16,16,0,0.0,39.0,1.8,11.0,39.0,38.19,26.76
2017,11,16,16,15,0.0,26.0,1.75,10.5,26.0,25.11,15.07
2017,11,16,16,30,0.0,13.0,1.7,10.0,13.0,12.54,1.73
2017,11,16,16,45,0.0,6.5,1.65,10.0,6.5,6.39,0.0
2017,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,7,15,254.0,14.0,1.5,5.5,41.0,10.8,0.47
2017,11,17,7,30,508.0,28.0,1.7,6.0,82.0,44.52,19.04
2017,11,17,7,45,594.5,33.5,1.95,7.0,126.0,85.94,43.39
2017,11,17,8,0,681.0,39.0,2.2,8.0,170.0,136.02,80.88
2017,11,17,8,15,730.5,43.0,2.25,8.5,214.5,185.58,123.7
2017,11,17,8,30,780.0,47.0,2.3,9.0,259.0,239.11,171.84
2017,11,17,8,45,814.5,49.5,2.4,9.5,301.0,290.65,219.29
2017,11,17,9,0,849.0,52.0,2.5,10.0,343.0,343.33,267.22
2017,11,17,9,15,870.0,54.0,2.55,10.0,380.0,391.65,311.4
2017,11,17,9,30,891.0,56.0,2.6,10.0,417.0,439.78,354.4
2017,11,17,9,45,899.0,60.0,2.7,10.5,447.5,483.52,392.28
2017,11,17,10,0,907.0,64.0,2.8,11.0,478.0,525.54,427.7
2017,11,17,10,15,917.0,65.0,2.75,11.5,502.5,563.51,458.58
2017,11,17,10,30,927.0,66.0,2.7,12.0,527.0,599.44,487.01
2017,11,17,10,45,934.0,67.0,2.65,12.5,544.5,631.36,511.59
2017,11,17,11,0,941.0,68.0,2.6,13.0,562.0,660.68,533.6
2017,11,17,11,15,944.5,68.5,2.55,13.0,571.5,684.46,551.97
2017,11,17,11,30,948.0,69.0,2.5,13.0,581.0,705.19,567.5
2017,11,17,11,45,949.0,69.0,2.45,13.5,583.0,720.53,577.23
2017,11,17,12,0,950.0,69.0,2.4,14.0,585.0,732.56,584.58
2017,11,17,12,15,948.0,68.5,2.45,14.0,579.5,738.58,589.36
2017,11,17,12,30,946.0,68.0,2.5,14.0,574.0,741.16,591.8
2017,11,17,12,45,935.0,69.5,2.55,14.0,559.5,736.33,588.95
2017,11,17,13,0,924.0,71.0,2.6,14.0,545.0,728.17,583.82
2017,11,17,13,15,916.0,70.0,2.65,14.0,524.0,715.99,575.82
2017,11,17,13,30,908.0,69.0,2.7,14.0,503.0,700.69,565.57
2017,11,17,13,45,896.5,67.0,2.8,14.0,475.5,678.87,550.69
2017,11,17,14,0,885.0,65.0,2.9,14.0,448.0,654.31,533.1
2017,11,17,14,15,867.0,63.0,2.95,13.5,414.0,623.12,510.33
2017,11,17,14,30,849.0,61.0,3.0,13.0,380.0,593.74,488.2
2017,11,17,14,45,823.0,58.0,3.1,13.0,340.5,552.75,455.62
2017,11,17,15,0,797.0,55.0,3.2,13.0,301.0,510.68,421.19
2017,11,17,15,15,757.0,51.5,2.9,12.5,258.0,460.09,378.63
2017,11,17,15,30,717.0,48.0,2.6,12.0,215.0,410.06,335.17
2017,11,17,15,45,653.5,42.5,2.3,11.5,170.5,348.46,281.06
2017,11,17,16,0,590.0,37.0,2.0,11.0,126.0,290.16,228.18
2017,11,17,16,15,474.5,29.0,1.95,10.0,84.5,214.84,160.5
2017,11,17,16,30,359.0,21.0,1.9,9.0,43.0,144.07,67.39
2017,11,17,16,45,179.5,10.5,1.85,8.0,21.5,57.9,0.0
2017,11,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,11,18,7,15,242.5,14.5,1.55,1.5,39.5,11.38,0.0
2017,11,18,7,30,485.0,29.0,1.8,2.0,79.0,43.39,19.48
2017,11,18,7,45,571.5,35.5,2.1,3.0,122.5,84.24,43.77
2017,11,18,8,0,658.0,42.0,2.4,4.0,166.0,133.81,81.15
2017,11,18,8,15,709.5,46.5,2.35,4.5,210.5,182.91,123.85
2017,11,18,8,30,761.0,51.0,2.3,5.0,255.0,236.23,172.19
2017,11,18,8,45,792.0,55.0,2.25,6.0,296.5,286.91,219.03
2017,11,18,9,0,823.0,59.0,2.2,7.0,338.0,339.06,266.33
2017,11,18,9,15,845.5,61.0,2.15,7.5,374.5,387.04,309.71
2017,11,18,9,30,868.0,63.0,2.1,8.0,411.0,434.61,351.51
2017,11,18,9,45,886.0,64.5,2.05,9.0,443.0,479.43,389.15
2017,11,18,10,0,904.0,66.0,2.0,10.0,475.0,523.3,424.68
2017,11,18,10,15,914.0,67.0,1.9,10.0,499.5,561.15,455.75
2017,11,18,10,30,924.0,68.0,1.8,10.0,524.0,596.97,484.38
2017,11,18,10,45,928.0,70.0,1.75,10.5,541.0,628.11,508.02
2017,11,18,11,0,932.0,72.0,1.7,11.0,558.0,656.54,528.98
2017,11,18,11,15,935.5,72.0,1.65,11.5,567.5,679.61,545.52
2017,11,18,11,30,939.0,72.0,1.6,12.0,577.0,699.66,559.49
2017,11,18,11,45,938.5,72.5,1.55,12.5,578.5,714.46,568.55
2017,11,18,12,0,938.0,73.0,1.5,13.0,580.0,725.96,575.24
2017,11,18,12,15,935.5,73.0,1.45,13.0,574.0,732.18,579.27
2017,11,18,12,30,933.0,73.0,1.4,13.0,568.0,735.02,581.03
2017,11,18,12,45,927.0,72.0,1.4,13.5,554.5,730.91,577.38
2017,11,18,13,0,921.0,71.0,1.4,14.0,541.0,723.46,571.55
2017,11,18,13,15,912.0,70.0,1.4,14.0,519.5,710.7,563.08
2017,11,18,13,30,903.0,69.0,1.4,14.0,498.0,694.84,552.47
2017,11,18,13,45,783.0,83.0,1.4,14.0,440.0,623.86,500.18
2017,11,18,14,0,663.0,97.0,1.4,14.0,382.0,552.17,445.8
2017,11,18,14,15,748.5,79.5,1.35,13.5,377.5,569.89,461.35
2017,11,18,14,30,834.0,62.0,1.3,13.0,373.0,583.86,472.59
2017,11,18,14,45,804.0,59.5,1.3,13.0,333.5,541.7,439.33
2017,11,18,15,0,774.0,57.0,1.3,13.0,294.0,498.73,404.96
2017,11,18,15,15,732.5,53.0,1.15,12.5,251.5,447.68,363.1
2017,11,18,15,30,691.0,49.0,1.0,12.0,209.0,397.35,320.43
2017,11,18,15,45,623.0,43.5,0.9,11.5,164.5,334.93,267.02
2017,11,18,16,0,555.0,38.0,0.8,11.0,120.0,276.15,215.01
2017,11,18,16,15,440.0,29.5,0.9,10.5,80.0,206.25,152.43
2017,11,18,16,30,325.0,21.0,1.0,10.0,40.0,135.86,57.35
2017,11,18,16,45,162.5,10.5,1.1,9.5,20.0,53.15,0.0
2017,11,18,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,19,7,15,219.5,14.5,1.05,2.5,36.5,10.67,0.0
2017,11,19,7,30,439.0,29.0,1.1,3.0,73.0,40.59,18.58
2017,11,19,7,45,527.0,36.5,1.15,3.5,115.5,79.83,41.91
2017,11,19,8,0,615.0,44.0,1.2,4.0,158.0,127.98,77.86
2017,11,19,8,15,668.5,49.0,1.2,4.5,201.5,175.58,118.67
2017,11,19,8,30,722.0,54.0,1.2,5.0,245.0,227.66,165.24
2017,11,19,8,45,757.0,57.5,1.25,5.5,286.0,277.01,210.66
2017,11,19,9,0,792.0,61.0,1.3,6.0,327.0,328.27,257.21
2017,11,19,9,15,816.0,63.5,1.25,7.0,363.5,375.89,299.25
2017,11,19,9,30,840.0,66.0,1.2,8.0,400.0,423.74,340.02
2017,11,19,9,45,837.0,73.5,1.15,9.0,428.0,464.37,373.7
2017,11,19,10,0,834.0,81.0,1.1,10.0,456.0,502.65,404.12
2017,11,19,10,15,846.5,82.5,0.95,10.5,480.5,540.38,433.04
2017,11,19,10,30,859.0,84.0,0.8,11.0,505.0,576.46,459.46
2017,11,19,10,45,712.0,121.0,0.7,12.0,477.5,555.41,440.74
2017,11,19,11,0,565.0,158.0,0.6,13.0,450.0,520.68,411.86
2017,11,19,11,15,649.0,135.5,0.65,13.0,477.5,567.01,448.75
2017,11,19,11,30,733.0,113.0,0.7,13.0,505.0,611.23,482.94
2017,11,19,11,45,721.0,120.0,0.75,13.0,506.5,623.1,491.8
2017,11,19,12,0,709.0,127.0,0.8,13.0,508.0,632.1,498.88
2017,11,19,12,15,661.0,139.5,0.65,13.0,492.0,619.43,487.49
2017,11,19,12,30,613.0,152.0,0.5,13.0,476.0,603.53,473.9
2017,11,19,12,45,628.5,140.5,0.4,13.0,465.5,603.65,473.82
2017,11,19,13,0,644.0,129.0,0.3,13.0,455.0,601.13,471.61
2017,11,19,13,15,629.5,128.5,0.45,13.0,437.0,587.41,463.68
2017,11,19,13,30,615.0,128.0,0.6,13.0,419.0,571.53,454.06
2017,11,19,13,45,525.5,138.5,0.75,13.5,377.0,513.29,410.7
2017,11,19,14,0,436.0,149.0,0.9,14.0,335.0,459.67,369.93
2017,11,19,14,15,363.5,147.0,1.05,13.5,294.0,396.29,322.29
2017,11,19,14,30,291.0,145.0,1.2,13.0,253.0,343.65,281.4
2017,11,19,14,45,277.0,132.0,1.4,13.0,226.0,314.22,258.41
2017,11,19,15,0,263.0,119.0,1.6,13.0,199.0,284.76,234.52
2017,11,19,15,15,247.5,102.5,1.4,12.5,169.5,250.34,205.78
2017,11,19,15,30,232.0,86.0,1.2,12.0,140.0,216.22,176.57
2017,11,19,15,45,206.5,69.5,1.0,11.5,110.0,178.22,143.44
2017,11,19,16,0,181.0,53.0,0.8,11.0,80.0,141.62,110.83
2017,11,19,16,15,130.5,37.0,0.8,10.5,53.0,98.55,72.09
2017,11,19,16,30,80.0,21.0,0.8,10.0,26.0,54.16,17.87
2017,11,19,16,45,40.0,10.5,0.8,10.0,13.0,20.81,0.0
2017,11,19,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,7,15,68.0,16.5,0.85,9.0,23.0,14.05,0.0
2017,11,20,7,30,136.0,33.0,0.9,9.0,46.0,32.07,17.61
2017,11,20,7,45,172.5,49.0,0.95,9.5,74.5,59.57,38.01
2017,11,20,8,0,209.0,65.0,1.0,10.0,103.0,89.88,61.87
2017,11,20,8,15,229.0,81.0,1.1,10.0,132.5,120.84,88.33
2017,11,20,8,30,249.0,97.0,1.2,10.0,162.0,153.68,117.01
2017,11,20,8,45,259.5,112.5,1.3,10.5,190.0,185.06,144.65
2017,11,20,9,0,270.0,128.0,1.4,11.0,218.0,217.12,172.54
2017,11,20,9,15,159.5,144.0,1.35,11.0,198.5,203.06,163.85
2017,11,20,9,30,49.0,160.0,1.3,11.0,179.0,178.52,144.92
2017,11,20,9,45,38.5,167.0,1.3,11.5,182.5,183.28,148.65
2017,11,20,10,0,28.0,174.0,1.3,12.0,186.0,187.17,151.38
2017,11,20,10,15,14.0,111.0,1.3,12.0,117.0,115.22,91.87
2017,11,20,10,30,0.0,48.0,1.3,12.0,48.0,46.38,33.91
2017,11,20,10,45,0.0,98.5,1.35,12.5,98.5,95.51,75.16
2017,11,20,11,0,0.0,149.0,1.4,13.0,149.0,145.93,116.5
2017,11,20,11,15,8.5,172.5,1.45,13.5,177.5,175.28,140.18
2017,11,20,11,30,17.0,196.0,1.5,14.0,206.0,205.33,164.25
2017,11,20,11,45,28.0,207.5,1.6,14.5,223.5,230.98,184.68
2017,11,20,12,0,39.0,219.0,1.7,15.0,241.0,252.02,201.35
2017,11,20,12,15,29.0,207.5,1.7,15.0,223.5,233.77,186.58
2017,11,20,12,30,19.0,196.0,1.7,15.0,206.0,208.94,166.65
2017,11,20,12,45,87.5,212.0,1.75,15.0,256.5,281.27,226.44
2017,11,20,13,0,156.0,228.0,1.8,15.0,307.0,355.0,285.87
2017,11,20,13,15,168.5,218.5,1.75,15.0,300.5,353.35,284.74
2017,11,20,13,30,181.0,209.0,1.7,15.0,294.0,350.9,283.38
2017,11,20,13,45,163.0,197.0,1.7,15.5,270.0,324.57,262.2
2017,11,20,14,0,145.0,185.0,1.7,16.0,246.0,298.23,241.02
2017,11,20,14,15,72.5,139.0,1.45,16.0,169.5,190.95,154.0
2017,11,20,14,30,0.0,93.0,1.2,16.0,93.0,91.49,71.25
2017,11,20,14,45,0.0,83.0,0.95,16.0,83.0,81.51,63.21
2017,11,20,15,0,0.0,73.0,0.7,16.0,73.0,71.53,54.93
2017,11,20,15,15,0.0,62.0,0.7,15.5,62.0,60.5,45.75
2017,11,20,15,30,0.0,51.0,0.7,15.0,51.0,49.45,36.41
2017,11,20,15,45,0.0,40.0,0.75,14.5,40.0,38.64,27.1
2017,11,20,16,0,0.0,29.0,0.8,14.0,29.0,28.0,17.82
2017,11,20,16,15,0.0,19.0,0.85,13.5,19.0,18.33,9.13
2017,11,20,16,30,0.0,9.0,0.9,13.0,9.0,8.68,0.0
2017,11,20,16,45,0.0,4.5,0.95,12.5,4.5,4.42,0.0
2017,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
