Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,21,7,15,184.0,14.0,1.75,8.0,31.0,10.43,0.0
2017,11,21,7,30,368.0,28.0,2.0,8.0,62.0,33.78,14.77
2017,11,21,7,45,457.0,35.5,2.3,8.5,101.0,69.1,35.18
2017,11,21,8,0,546.0,43.0,2.6,9.0,140.0,113.35,67.09
2017,11,21,8,15,601.5,48.5,2.6,9.0,181.5,158.08,104.69
2017,11,21,8,30,657.0,54.0,2.6,9.0,223.0,208.24,149.09
2017,11,21,8,45,691.5,58.0,2.6,9.5,261.5,254.58,191.54
2017,11,21,9,0,726.0,62.0,2.6,10.0,300.0,302.9,235.39
2017,11,21,9,15,650.0,84.0,2.55,10.5,315.0,330.05,262.71
2017,11,21,9,30,574.0,106.0,2.5,11.0,330.0,349.69,282.1
2017,11,21,9,45,428.5,144.5,2.45,11.5,319.0,345.43,280.75
2017,11,21,10,0,283.0,183.0,2.4,12.0,308.0,327.63,266.79
2017,11,21,10,15,435.5,160.0,2.3,12.0,364.0,398.84,325.37
2017,11,21,10,30,588.0,137.0,2.2,12.0,420.0,477.07,388.5
2017,11,21,10,45,521.0,161.5,2.15,12.5,419.0,479.52,389.19
2017,11,21,11,0,454.0,186.0,2.1,13.0,418.0,479.17,387.63
2017,11,21,11,15,542.0,163.5,2.0,13.5,446.0,522.49,421.78
2017,11,21,11,30,630.0,141.0,1.9,14.0,474.0,570.02,458.19
2017,11,21,11,45,747.0,109.5,1.8,14.5,505.5,624.55,499.65
2017,11,21,12,0,864.0,78.0,1.7,15.0,537.0,673.39,535.78
2017,11,21,12,15,862.0,77.5,1.65,15.0,531.5,678.99,539.17
2017,11,21,12,30,860.0,77.0,1.6,15.0,526.0,681.49,540.8
2017,11,21,12,45,856.5,76.0,1.55,15.5,514.0,679.28,538.15
2017,11,21,13,0,853.0,75.0,1.5,16.0,502.0,677.92,536.28
2017,11,21,13,15,756.0,93.0,1.45,16.0,460.5,627.79,498.99
2017,11,21,13,30,659.0,111.0,1.4,16.0,419.0,579.08,461.89
2017,11,21,13,45,598.5,118.5,1.35,16.5,386.0,539.61,431.1
2017,11,21,14,0,538.0,126.0,1.3,17.0,353.0,496.62,397.39
2017,11,21,14,15,549.5,112.5,1.3,16.5,328.5,481.41,387.18
2017,11,21,14,30,561.0,99.0,1.3,16.0,304.0,460.88,372.31
2017,11,21,14,45,535.0,92.5,1.3,16.0,271.0,424.14,343.3
2017,11,21,15,0,509.0,86.0,1.3,16.0,238.0,387.08,313.39
2017,11,21,15,15,568.5,67.5,1.15,15.5,214.0,380.07,306.59
2017,11,21,15,30,628.0,49.0,1.0,15.0,190.0,363.84,290.83
2017,11,21,15,45,559.5,43.0,0.9,14.5,148.5,306.67,241.71
2017,11,21,16,0,491.0,37.0,0.8,14.0,107.0,250.9,192.68
2017,11,21,16,15,376.0,28.0,0.85,13.5,70.0,180.36,129.9
2017,11,21,16,30,261.0,19.0,0.9,13.0,33.0,111.66,28.94
2017,11,21,16,45,130.5,9.5,0.95,12.5,16.5,43.24,0.0
2017,11,21,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,7,15,171.5,14.5,1.7,7.5,29.5,11.0,0.0
2017,11,22,7,30,343.0,29.0,1.9,8.0,59.0,33.14,14.97
2017,11,22,7,45,438.5,37.5,2.15,9.0,99.0,68.33,35.35
2017,11,22,8,0,534.0,46.0,2.4,10.0,139.0,113.17,67.14
2017,11,22,8,15,592.5,51.5,2.35,10.5,180.5,157.67,103.86
2017,11,22,8,30,651.0,57.0,2.3,11.0,222.0,207.24,146.95
2017,11,22,8,45,690.5,61.0,2.3,11.5,262.0,255.25,190.18
2017,11,22,9,0,730.0,65.0,2.3,12.0,302.0,305.05,234.68
2017,11,22,9,15,756.5,68.0,2.25,12.5,338.0,351.14,275.66
2017,11,22,9,30,783.0,71.0,2.2,13.0,374.0,397.83,316.08
2017,11,22,9,45,801.5,73.0,2.15,14.0,404.5,440.16,351.36
2017,11,22,10,0,820.0,75.0,2.1,15.0,435.0,481.83,384.92
2017,11,22,10,15,745.0,94.0,2.05,15.5,434.0,492.34,393.88
2017,11,22,10,30,670.0,113.0,2.0,16.0,433.0,495.69,396.59
2017,11,22,10,45,667.5,120.0,1.95,16.5,449.0,522.01,416.69
2017,11,22,11,0,665.0,127.0,1.9,17.0,465.0,546.13,434.45
2017,11,22,11,15,769.0,103.5,1.85,17.0,501.5,602.02,477.83
2017,11,22,11,30,873.0,80.0,1.8,17.0,538.0,657.51,520.03
2017,11,22,11,45,741.0,114.0,1.75,17.5,504.0,623.37,491.95
2017,11,22,12,0,609.0,148.0,1.7,18.0,470.0,581.12,458.32
2017,11,22,12,15,487.0,179.0,1.65,18.0,435.0,535.07,422.54
2017,11,22,12,30,365.0,210.0,1.6,18.0,400.0,481.79,380.87
2017,11,22,12,45,471.5,178.0,1.55,18.5,416.5,528.77,417.8
2017,11,22,13,0,578.0,146.0,1.5,19.0,433.0,566.0,446.34
2017,11,22,13,15,328.5,173.5,1.45,18.5,335.5,417.27,331.69
2017,11,22,13,30,79.0,201.0,1.4,18.0,238.0,265.62,210.76
2017,11,22,13,45,248.0,175.0,1.4,18.0,281.0,361.71,290.37
2017,11,22,14,0,417.0,149.0,1.4,18.0,324.0,444.6,356.41
2017,11,22,14,15,426.0,134.5,1.25,17.5,301.0,426.34,342.26
2017,11,22,14,30,435.0,120.0,1.1,17.0,278.0,406.09,326.93
2017,11,22,14,45,415.0,110.5,0.95,17.0,248.0,373.23,300.46
2017,11,22,15,0,395.0,101.0,0.8,17.0,218.0,340.2,273.42
2017,11,22,15,15,372.5,88.0,0.8,16.5,185.5,301.87,242.58
2017,11,22,15,30,350.0,75.0,0.8,16.0,153.0,264.0,211.08
2017,11,22,15,45,312.0,61.0,0.8,15.5,119.5,219.0,172.82
2017,11,22,16,0,274.0,47.0,0.8,15.0,86.0,176.26,135.38
2017,11,22,16,15,204.0,33.0,0.85,14.5,56.0,125.19,89.4
2017,11,22,16,30,134.0,19.0,0.9,14.0,26.0,71.57,12.63
2017,11,22,16,45,67.0,9.5,0.95,13.5,13.0,26.67,0.0
2017,11,22,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,23,7,15,104.5,14.5,0.95,9.5,23.5,11.28,0.0
2017,11,23,7,30,209.0,29.0,1.0,10.0,47.0,28.81,13.67
2017,11,23,7,45,267.5,43.0,1.1,11.0,80.0,59.02,33.84
2017,11,23,8,0,326.0,57.0,1.2,12.0,113.0,95.22,60.59
2017,11,23,8,15,362.5,69.0,1.15,12.5,147.0,131.39,90.38
2017,11,23,8,30,399.0,81.0,1.1,13.0,181.0,170.81,124.04
2017,11,23,8,45,420.0,93.0,1.1,13.5,214.0,209.01,157.54
2017,11,23,9,0,441.0,105.0,1.1,14.0,247.0,248.53,191.81
2017,11,23,9,15,459.5,113.5,1.15,14.5,276.0,284.77,223.01
2017,11,23,9,30,478.0,122.0,1.2,15.0,305.0,321.66,254.09
2017,11,23,9,45,439.5,141.0,1.3,15.5,320.0,344.2,273.5
2017,11,23,10,0,401.0,160.0,1.4,16.0,335.0,362.86,289.03
2017,11,23,10,15,253.5,185.5,1.5,16.5,298.5,324.43,258.85
2017,11,23,10,30,106.0,211.0,1.6,17.0,262.0,271.25,215.82
2017,11,23,10,45,57.0,192.5,1.7,17.5,220.0,227.12,180.28
2017,11,23,11,0,8.0,174.0,1.8,18.0,178.0,176.22,138.65
2017,11,23,11,15,22.5,193.0,1.8,18.0,205.0,205.13,162.08
2017,11,23,11,30,37.0,212.0,1.8,18.0,232.0,240.54,190.28
2017,11,23,11,45,37.0,213.0,1.85,18.5,233.0,242.92,191.69
2017,11,23,12,0,37.0,214.0,1.9,19.0,234.0,245.25,193.21
2017,11,23,12,15,41.5,214.5,1.9,19.0,236.5,250.04,197.15
2017,11,23,12,30,46.0,215.0,1.9,19.0,239.0,254.85,201.15
2017,11,23,12,45,23.0,171.5,1.9,19.5,183.5,186.43,146.43
2017,11,23,13,0,0.0,128.0,1.9,20.0,128.0,125.8,97.32
2017,11,23,13,15,0.0,123.0,1.85,20.0,123.0,120.91,93.59
2017,11,23,13,30,0.0,118.0,1.8,20.0,118.0,116.03,89.78
2017,11,23,13,45,0.0,81.5,1.8,20.0,81.5,78.89,59.65
2017,11,23,14,0,0.0,45.0,1.8,20.0,45.0,43.47,30.58
2017,11,23,14,15,0.0,41.5,1.6,19.5,41.5,40.08,27.91
2017,11,23,14,30,0.0,38.0,1.4,19.0,38.0,36.69,25.2
2017,11,23,14,45,0.0,33.5,1.25,19.0,33.5,32.34,21.6
2017,11,23,15,0,0.0,29.0,1.1,19.0,29.0,27.99,17.96
2017,11,23,15,15,0.0,24.5,1.0,18.5,24.5,23.64,14.33
2017,11,23,15,30,0.0,20.0,0.9,18.0,20.0,19.29,10.64
2017,11,23,15,45,0.0,15.5,0.8,17.5,15.5,14.94,6.91
2017,11,23,16,0,0.0,11.0,0.7,17.0,11.0,10.6,3.14
2017,11,23,16,15,0.0,7.0,0.75,16.5,7.0,6.74,0.0
2017,11,23,16,30,0.0,3.0,0.8,16.0,3.0,2.89,0.0
2017,11,23,16,45,0.0,1.5,0.9,15.5,1.5,1.47,0.0
2017,11,23,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,7,15,152.5,12.5,1.6,8.5,25.5,12.29,0.0
2017,11,24,7,30,305.0,25.0,1.8,9.0,51.0,26.58,10.73
2017,11,24,7,45,368.5,36.5,2.05,10.0,85.5,59.88,31.1
2017,11,24,8,0,432.0,48.0,2.3,11.0,120.0,99.48,59.78
2017,11,24,8,15,477.5,56.0,2.15,11.5,156.5,138.62,91.95
2017,11,24,8,30,523.0,64.0,2.0,12.0,193.0,181.74,129.23
2017,11,24,8,45,543.5,73.0,1.95,12.5,227.5,222.73,166.21
2017,11,24,9,0,564.0,82.0,1.9,13.0,262.0,264.75,203.74
2017,11,24,9,15,577.5,90.5,1.7,13.0,293.0,304.53,239.11
2017,11,24,9,30,591.0,99.0,1.5,13.0,324.0,344.27,273.49
2017,11,24,9,45,717.5,82.0,1.35,13.5,377.0,407.57,324.53
2017,11,24,10,0,844.0,65.0,1.2,14.0,430.0,476.83,379.03
2017,11,24,10,15,856.0,66.5,1.3,14.5,454.0,514.02,409.08
2017,11,24,10,30,868.0,68.0,1.4,15.0,478.0,549.53,437.36
2017,11,24,10,45,877.0,68.5,1.5,15.5,495.5,580.35,461.53
2017,11,24,11,0,886.0,69.0,1.6,16.0,513.0,608.89,483.54
2017,11,24,11,15,890.5,69.5,1.65,16.5,523.0,632.2,500.95
2017,11,24,11,30,895.0,70.0,1.7,17.0,533.0,652.72,516.05
2017,11,24,11,45,897.0,69.5,1.8,18.0,536.0,667.6,526.18
2017,11,24,12,0,899.0,69.0,1.9,19.0,539.0,679.41,533.52
2017,11,24,12,15,897.5,69.0,1.9,19.0,534.0,686.29,538.52
2017,11,24,12,30,896.0,69.0,1.9,19.0,529.0,689.98,541.37
2017,11,24,12,45,550.5,144.0,1.95,19.5,424.5,542.56,428.66
2017,11,24,13,0,205.0,219.0,2.0,20.0,320.0,376.86,297.61
2017,11,24,13,15,204.5,210.5,2.0,20.0,308.0,367.19,291.37
2017,11,24,13,30,204.0,202.0,2.0,20.0,296.0,356.83,283.77
2017,11,24,13,45,170.0,191.0,2.0,20.0,266.5,321.18,255.86
2017,11,24,14,0,136.0,180.0,2.0,20.0,237.0,285.99,228.12
2017,11,24,14,15,278.0,150.5,1.9,19.5,254.5,344.71,277.39
2017,11,24,14,30,420.0,121.0,1.8,19.0,272.0,396.79,319.79
2017,11,24,14,45,410.5,108.5,1.7,19.0,243.0,366.93,295.51
2017,11,24,15,0,401.0,96.0,1.6,19.0,214.0,336.24,270.48
2017,11,24,15,15,383.5,83.0,1.4,18.0,182.0,300.3,241.32
2017,11,24,15,30,366.0,70.0,1.2,17.0,150.0,264.42,211.19
2017,11,24,15,45,328.5,57.5,1.05,16.5,117.5,220.95,173.72
2017,11,24,16,0,291.0,45.0,0.9,16.0,85.0,179.73,137.17
2017,11,24,16,15,145.5,35.5,0.95,15.0,55.5,101.98,71.47
2017,11,24,16,30,0.0,26.0,1.0,14.0,26.0,29.36,0.0
2017,11,24,16,45,0.0,13.0,1.1,13.5,13.0,12.78,0.0
2017,11,24,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,69.0,14.0,1.45,7.5,19.5,13.76,0.0
2017,11,25,7,30,138.0,28.0,1.7,8.0,39.0,25.35,11.84
2017,11,25,7,45,178.0,44.0,1.95,9.0,67.5,52.18,31.77
2017,11,25,8,0,218.0,60.0,2.2,10.0,96.0,83.18,55.6
2017,11,25,8,15,243.5,75.5,2.15,10.5,126.0,114.72,81.98
2017,11,25,8,30,269.0,91.0,2.1,11.0,156.0,148.65,111.21
2017,11,25,8,45,285.5,105.5,2.1,11.5,185.5,181.39,140.01
2017,11,25,9,0,302.0,120.0,2.1,12.0,215.0,215.32,169.59
2017,11,25,9,15,315.0,132.0,2.0,12.5,241.0,246.52,196.53
2017,11,25,9,30,328.0,144.0,1.9,13.0,267.0,278.26,223.35
2017,11,25,9,45,254.0,165.5,1.85,14.0,265.5,281.83,226.82
2017,11,25,10,0,180.0,187.0,1.8,15.0,264.0,276.1,221.93
2017,11,25,10,15,281.0,184.0,1.9,16.0,312.5,335.51,269.29
2017,11,25,10,30,382.0,181.0,2.0,17.0,361.0,397.31,317.72
2017,11,25,10,45,365.5,192.0,2.15,18.0,369.0,411.63,327.94
2017,11,25,11,0,349.0,203.0,2.3,19.0,377.0,424.07,336.66
2017,11,25,11,15,368.5,203.5,2.4,19.0,390.5,445.74,354.01
2017,11,25,11,30,388.0,204.0,2.5,19.0,404.0,466.95,370.91
2017,11,25,11,45,440.5,193.0,2.6,19.5,421.0,503.02,398.79
2017,11,25,12,0,493.0,182.0,2.7,20.0,438.0,532.9,421.83
2017,11,25,12,15,376.0,203.5,2.7,20.0,397.5,476.19,377.3
2017,11,25,12,30,259.0,225.0,2.7,20.0,357.0,424.23,335.94
2017,11,25,12,45,274.0,217.0,2.75,20.5,353.5,427.32,338.65
2017,11,25,13,0,289.0,209.0,2.8,21.0,350.0,429.32,340.27
2017,11,25,13,15,195.5,205.0,2.65,20.5,299.0,354.5,281.75
2017,11,25,13,30,102.0,201.0,2.5,20.0,248.0,280.73,223.13
2017,11,25,13,45,51.0,115.0,2.45,20.0,138.5,150.44,119.02
2017,11,25,14,0,0.0,29.0,2.4,20.0,29.0,28.0,17.7
2017,11,25,14,15,0.0,29.5,2.05,19.5,29.5,28.48,18.23
2017,11,25,14,30,0.0,30.0,1.7,19.0,30.0,28.96,18.73
2017,11,25,14,45,0.0,26.5,1.4,18.5,26.5,25.57,15.96
2017,11,25,15,0,0.0,23.0,1.1,18.0,23.0,22.19,13.16
2017,11,25,15,15,0.0,19.5,1.05,17.0,19.5,18.81,10.34
2017,11,25,15,30,0.0,16.0,1.0,16.0,16.0,15.43,7.47
2017,11,25,15,45,0.0,12.5,1.0,15.5,12.5,12.05,4.54
2017,11,25,16,0,0.0,9.0,1.0,15.0,9.0,8.67,1.57
2017,11,25,16,15,0.0,5.5,1.0,15.0,5.5,5.3,0.0
2017,11,25,16,30,0.0,2.0,1.0,15.0,2.0,1.93,0.0
2017,11,25,16,45,0.0,1.0,1.0,15.0,1.0,0.98,0.0
2017,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,10.0,2.8,11.0,10.0,9.83,0.0
2017,11,26,7,30,0.0,20.0,3.0,11.0,20.0,19.31,8.27
2017,11,26,7,45,0.0,36.0,3.2,11.5,36.0,34.45,22.96
2017,11,26,8,0,0.0,52.0,3.4,12.0,52.0,49.79,36.52
2017,11,26,8,15,1.0,68.5,3.3,12.0,68.5,65.94,50.65
2017,11,26,8,30,2.0,85.0,3.2,12.0,85.0,82.32,64.84
2017,11,26,8,45,7.0,99.5,3.15,12.5,101.5,98.04,78.03
2017,11,26,9,0,12.0,114.0,3.1,13.0,118.0,114.28,91.51
2017,11,26,9,15,15.5,127.0,3.1,13.0,132.5,129.02,103.81
2017,11,26,9,30,19.0,140.0,3.1,13.0,147.0,144.1,116.3
2017,11,26,9,45,20.5,151.0,3.1,13.5,159.0,156.61,126.36
2017,11,26,10,0,22.0,162.0,3.1,14.0,171.0,169.26,136.43
2017,11,26,10,15,11.0,107.0,3.3,14.0,111.5,109.56,86.83
2017,11,26,10,30,0.0,52.0,3.5,14.0,52.0,50.25,36.95
2017,11,26,10,45,0.0,89.5,3.7,14.5,89.5,86.67,67.38
2017,11,26,11,0,0.0,127.0,3.9,15.0,127.0,123.96,98.07
2017,11,26,11,15,6.0,154.5,4.15,15.0,157.5,155.5,124.06
2017,11,26,11,30,12.0,182.0,4.4,15.0,188.0,187.78,150.53
2017,11,26,11,45,6.0,149.0,4.7,15.0,152.0,150.37,119.77
2017,11,26,12,0,0.0,116.0,5.0,15.0,116.0,113.13,88.97
2017,11,26,12,15,0.0,110.5,4.95,15.0,110.5,107.66,84.49
2017,11,26,12,30,0.0,105.0,4.9,15.0,105.0,102.19,79.99
2017,11,26,12,45,0.0,121.5,4.85,15.0,121.5,119.02,94.01
2017,11,26,13,0,0.0,138.0,4.8,15.0,138.0,136.25,108.33
2017,11,26,13,15,0.0,80.0,4.55,14.5,80.0,77.37,59.61
2017,11,26,13,30,0.0,22.0,4.3,14.0,22.0,21.24,12.42
2017,11,26,13,45,0.0,14.5,4.1,14.0,14.5,13.99,6.29
2017,11,26,14,0,0.0,7.0,3.9,14.0,7.0,6.75,0.12
2017,11,26,14,15,0.0,48.0,3.75,13.5,48.0,46.36,34.02
2017,11,26,14,30,0.0,89.0,3.6,13.0,89.0,87.5,69.12
2017,11,26,14,45,0.0,79.5,3.45,13.0,79.5,78.03,61.13
2017,11,26,15,0,0.0,70.0,3.3,13.0,70.0,68.57,53.12
2017,11,26,15,15,0.0,59.0,3.25,12.5,59.0,57.51,43.74
2017,11,26,15,30,0.0,48.0,3.2,12.0,48.0,46.44,34.21
2017,11,26,15,45,0.0,37.0,3.15,12.0,37.0,35.73,24.8
2017,11,26,16,0,0.0,26.0,3.1,12.0,26.0,25.1,15.39
2017,11,26,16,15,0.0,16.5,3.05,12.0,16.5,15.92,6.89
2017,11,26,16,30,0.0,7.0,3.0,12.0,7.0,6.75,0.0
2017,11,26,16,45,0.0,3.5,2.95,12.0,3.5,3.44,0.0
2017,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,7,15,95.5,15.0,1.3,5.5,22.0,14.74,0.0
2017,11,27,7,30,191.0,30.0,1.4,6.0,44.0,26.7,11.9
2017,11,27,7,45,310.0,41.0,1.5,7.0,82.0,57.61,32.12
2017,11,27,8,0,429.0,52.0,1.6,8.0,120.0,99.46,60.52
2017,11,27,8,15,499.5,59.5,1.65,8.0,161.0,141.64,94.22
2017,11,27,8,30,570.0,67.0,1.7,8.0,202.0,190.31,135.73
2017,11,27,8,45,621.0,71.0,1.75,8.5,242.5,236.39,176.7
2017,11,27,9,0,672.0,75.0,1.8,9.0,283.0,286.16,220.9
2017,11,27,9,15,702.5,79.0,1.85,9.5,318.5,331.95,261.85
2017,11,27,9,30,733.0,83.0,1.9,10.0,354.0,378.83,302.85
2017,11,27,9,45,775.5,80.0,2.0,10.5,388.0,424.26,341.89
2017,11,27,10,0,818.0,77.0,2.1,11.0,422.0,470.9,381.1
2017,11,27,10,15,831.5,78.5,2.15,11.0,446.5,508.31,412.85
2017,11,27,10,30,845.0,80.0,2.2,11.0,471.0,544.24,442.8
2017,11,27,10,45,856.5,80.0,2.25,11.5,489.0,575.69,467.91
2017,11,27,11,0,868.0,80.0,2.3,12.0,507.0,605.07,490.9
2017,11,27,11,15,872.5,80.5,2.25,12.0,517.5,628.43,509.3
2017,11,27,11,30,877.0,81.0,2.2,12.0,528.0,649.06,525.34
2017,11,27,11,45,879.0,81.0,2.2,12.5,530.5,664.69,536.69
2017,11,27,12,0,881.0,81.0,2.2,13.0,533.0,677.31,545.63
2017,11,27,12,15,878.5,80.5,2.15,13.0,528.0,683.3,550.23
2017,11,27,12,30,876.0,80.0,2.1,13.0,523.0,686.1,552.44
2017,11,27,12,45,875.5,77.5,2.1,13.0,511.0,684.81,551.82
2017,11,27,13,0,875.0,75.0,2.1,13.0,499.0,680.33,548.99
2017,11,27,13,15,865.5,74.0,2.1,13.0,479.0,668.45,540.55
2017,11,27,13,30,856.0,73.0,2.1,13.0,459.0,653.62,529.71
2017,11,27,13,45,843.0,70.5,2.15,13.0,433.0,632.0,513.88
2017,11,27,14,0,830.0,68.0,2.2,13.0,407.0,607.81,495.81
2017,11,27,14,15,809.0,66.0,2.25,12.5,374.5,576.99,473.03
2017,11,27,14,30,788.0,64.0,2.3,12.0,342.0,544.37,448.18
2017,11,27,14,45,760.0,60.5,2.4,12.0,304.5,504.58,416.26
2017,11,27,15,0,732.0,57.0,2.5,12.0,267.0,463.95,382.63
2017,11,27,15,15,686.5,52.5,2.2,11.5,226.0,413.02,339.32
2017,11,27,15,30,641.0,48.0,1.9,11.0,185.0,363.1,295.6
2017,11,27,15,45,574.5,41.5,1.65,10.5,144.0,303.64,243.13
2017,11,27,16,0,508.0,35.0,1.4,10.0,103.0,247.78,192.28
2017,11,27,16,15,381.5,26.0,1.35,9.0,66.0,177.68,126.41
2017,11,27,16,30,255.0,17.0,1.3,8.0,29.0,104.5,0.0
2017,11,27,16,45,127.5,8.5,1.3,7.5,14.5,40.87,0.0
2017,11,27,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,28,7,15,161.0,11.5,1.1,3.5,22.5,11.3,0.0
2017,11,28,7,30,322.0,23.0,1.2,4.0,45.0,21.38,7.23
2017,11,28,7,45,427.5,31.5,1.35,5.0,83.5,54.57,26.03
2017,11,28,8,0,533.0,40.0,1.5,6.0,122.0,98.2,55.39
2017,11,28,8,15,595.0,45.0,1.6,6.5,163.0,142.32,91.01
2017,11,28,8,30,657.0,50.0,1.7,7.0,204.0,190.94,133.17
2017,11,28,8,45,698.5,54.0,1.8,8.0,243.5,238.23,175.91
2017,11,28,9,0,740.0,58.0,1.9,9.0,283.0,288.19,220.82
2017,11,28,9,15,766.5,60.5,1.9,9.5,318.5,333.63,262.03
2017,11,28,9,30,793.0,63.0,1.9,10.0,354.0,379.66,302.77
2017,11,28,9,45,814.5,64.5,1.95,10.5,385.0,422.76,340.29
2017,11,28,10,0,836.0,66.0,2.0,11.0,416.0,465.41,376.45
2017,11,28,10,15,848.5,67.5,1.95,11.5,440.5,502.82,407.23
2017,11,28,10,30,861.0,69.0,1.9,12.0,465.0,537.04,434.69
2017,11,28,10,45,867.0,70.5,1.85,12.5,482.0,567.08,458.12
2017,11,28,11,0,873.0,72.0,1.8,13.0,499.0,594.75,479.13
2017,11,28,11,15,877.5,72.5,1.75,13.0,509.5,617.91,497.16
2017,11,28,11,30,882.0,73.0,1.7,13.0,520.0,638.35,512.84
2017,11,28,11,45,882.5,73.5,1.7,13.0,522.5,653.38,524.58
2017,11,28,12,0,883.0,74.0,1.7,13.0,525.0,665.39,533.97
2017,11,28,12,15,880.5,73.5,1.7,13.0,520.0,671.21,538.68
2017,11,28,12,30,878.0,73.0,1.7,13.0,515.0,673.88,540.83
2017,11,28,12,45,859.0,76.5,1.75,13.5,500.0,670.66,538.14
2017,11,28,13,0,840.0,80.0,1.8,14.0,485.0,660.8,530.36
2017,11,28,13,15,829.5,78.5,1.85,14.0,465.5,648.0,521.54
2017,11,28,13,30,819.0,77.0,1.9,14.0,446.0,632.39,510.48
2017,11,28,13,45,713.0,91.0,1.95,14.0,398.5,573.09,464.95
2017,11,28,14,0,607.0,105.0,2.0,14.0,351.0,511.94,417.45
2017,11,28,14,15,599.5,97.0,1.85,13.5,323.5,487.13,398.72
2017,11,28,14,30,592.0,89.0,1.7,13.0,296.0,460.55,377.87
2017,11,28,14,45,634.5,75.5,1.6,13.0,276.0,453.82,371.86
2017,11,28,15,0,677.0,62.0,1.5,13.0,256.0,442.44,361.19
2017,11,28,15,15,629.5,57.0,1.3,12.5,216.0,392.01,318.81
2017,11,28,15,30,582.0,52.0,1.1,12.0,176.0,342.99,276.59
2017,11,28,15,45,505.5,45.5,0.95,11.5,136.0,281.89,223.83
2017,11,28,16,0,429.0,39.0,0.8,11.0,96.0,225.43,173.7
2017,11,28,16,15,214.5,32.5,0.85,10.5,61.0,127.81,89.75
2017,11,28,16,30,0.0,26.0,0.9,10.0,26.0,29.93,0.0
2017,11,28,16,45,0.0,13.0,0.95,9.5,13.0,12.78,0.0
2017,11,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,11,29,7,15,183.5,11.0,2.1,2.5,23.0,10.81,0.0
2017,11,29,7,30,367.0,22.0,2.4,3.0,46.0,21.32,8.78
2017,11,29,7,45,473.0,29.5,2.75,3.5,85.5,55.21,25.47
2017,11,29,8,0,579.0,37.0,3.1,4.0,125.0,99.76,55.22
2017,11,29,8,15,641.5,42.5,3.1,4.5,167.5,145.64,92.49
2017,11,29,8,30,704.0,48.0,3.1,5.0,210.0,196.95,137.54
2017,11,29,8,45,744.0,51.5,3.15,6.0,251.0,245.45,182.16
2017,11,29,9,0,784.0,55.0,3.2,7.0,292.0,296.39,228.86
2017,11,29,9,15,811.0,57.5,3.1,7.5,328.5,343.83,272.6
2017,11,29,9,30,838.0,60.0,3.0,8.0,365.0,391.81,315.78
2017,11,29,9,45,863.0,60.0,2.9,8.5,397.5,435.84,354.64
2017,11,29,10,0,888.0,60.0,2.8,9.0,430.0,479.94,392.42
2017,11,29,10,15,900.5,61.5,2.75,9.5,455.0,518.76,425.04
2017,11,29,10,30,913.0,63.0,2.7,10.0,480.0,555.84,455.35
2017,11,29,10,45,920.5,64.0,2.65,10.5,498.0,587.62,480.71
2017,11,29,11,0,928.0,65.0,2.6,11.0,516.0,616.96,503.53
2017,11,29,11,15,932.5,65.5,2.6,11.0,527.0,641.3,523.18
2017,11,29,11,30,937.0,66.0,2.6,11.0,538.0,662.76,540.33
2017,11,29,11,45,938.5,66.0,2.65,11.5,541.0,678.73,552.35
2017,11,29,12,0,940.0,66.0,2.7,12.0,544.0,691.5,561.8
2017,11,29,12,15,938.0,66.0,2.7,12.0,539.0,698.71,567.27
2017,11,29,12,30,936.0,66.0,2.7,12.0,534.0,702.59,570.37
2017,11,29,12,45,933.0,64.5,2.7,12.5,522.0,700.74,568.27
2017,11,29,13,0,930.0,63.0,2.7,13.0,510.0,695.56,563.85
2017,11,29,13,15,921.5,62.0,2.65,13.0,490.0,684.05,555.59
2017,11,29,13,30,913.0,61.0,2.6,13.0,470.0,669.44,545.01
2017,11,29,13,45,899.5,60.0,2.55,13.0,443.0,648.66,529.13
2017,11,29,14,0,886.0,59.0,2.5,13.0,416.0,625.21,510.98
2017,11,29,14,15,866.5,57.0,2.35,12.5,383.5,594.49,487.34
2017,11,29,14,30,847.0,55.0,2.2,12.0,351.0,561.79,461.62
2017,11,29,14,45,819.5,52.0,2.1,12.0,313.0,521.76,428.84
2017,11,29,15,0,792.0,49.0,2.0,12.0,275.0,484.18,397.02
2017,11,29,15,15,749.5,45.5,1.75,11.0,233.5,434.33,355.35
2017,11,29,15,30,707.0,42.0,1.5,10.0,192.0,385.2,312.76
2017,11,29,15,45,639.5,37.0,1.25,9.5,149.5,324.97,259.39
2017,11,29,16,0,572.0,32.0,1.0,9.0,107.0,268.29,207.39
2017,11,29,16,15,449.0,24.0,1.05,8.5,68.5,194.06,136.41
2017,11,29,16,30,326.0,16.0,1.1,8.0,30.0,121.59,0.0
2017,11,29,16,45,163.0,8.0,1.2,7.5,15.0,49.27,0.0
2017,11,29,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,7,15,130.0,11.5,1.2,2.5,19.5,11.3,0.0
2017,11,30,7,30,260.0,23.0,1.3,3.0,39.0,19.48,6.6
2017,11,30,7,45,368.5,33.0,1.45,4.0,76.5,50.45,25.05
2017,11,30,8,0,477.0,43.0,1.6,5.0,114.0,92.23,53.02
2017,11,30,8,15,543.0,50.0,1.55,5.5,154.5,135.0,87.08
2017,11,30,8,30,609.0,57.0,1.5,6.0,195.0,183.7,128.79
2017,11,30,8,45,654.5,61.0,1.5,6.5,235.0,229.69,170.26
2017,11,30,9,0,700.0,65.0,1.5,7.0,275.0,278.78,214.5
2017,11,30,9,15,729.5,68.5,1.6,8.0,310.5,324.78,255.76
2017,11,30,9,30,759.0,72.0,1.7,9.0,346.0,371.39,296.59
2017,11,30,9,45,795.0,70.5,1.8,10.0,379.5,416.22,334.93
2017,11,30,10,0,831.0,69.0,1.9,11.0,413.0,461.68,372.79
2017,11,30,10,15,844.5,70.5,1.95,11.5,437.5,499.42,404.19
2017,11,30,10,30,858.0,72.0,2.0,12.0,462.0,535.65,433.64
2017,11,30,10,45,864.5,73.5,2.05,12.5,479.5,566.24,458.05
2017,11,30,11,0,871.0,75.0,2.1,13.0,497.0,594.51,480.14
2017,11,30,11,15,875.5,76.0,2.1,13.0,507.5,618.55,499.26
2017,11,30,11,30,880.0,77.0,2.1,13.0,518.0,637.16,514.09
2017,11,30,11,45,881.5,76.5,2.1,13.5,520.5,651.83,524.8
2017,11,30,12,0,883.0,76.0,2.1,14.0,523.0,663.51,533.09
2017,11,30,12,15,880.5,76.0,2.1,14.0,518.0,670.05,538.42
2017,11,30,12,30,878.0,76.0,2.1,14.0,513.0,673.46,541.37
2017,11,30,12,45,874.0,74.5,2.15,14.5,501.0,671.04,539.24
2017,11,30,13,0,870.0,73.0,2.2,15.0,489.0,665.5,534.89
2017,11,30,13,15,859.5,72.0,2.15,15.0,469.0,657.07,528.5
2017,11,30,13,30,849.0,71.0,2.1,15.0,449.0,641.95,517.14
2017,11,30,13,45,672.5,99.0,2.1,15.0,388.0,554.0,448.74
2017,11,30,14,0,496.0,127.0,2.1,15.0,327.0,462.57,376.67
2017,11,30,14,15,636.0,95.0,1.95,14.5,330.0,504.98,411.98
2017,11,30,14,30,776.0,63.0,1.8,14.0,333.0,532.79,434.22
2017,11,30,14,45,745.5,59.5,1.65,14.0,296.0,492.31,400.74
2017,11,30,15,0,715.0,56.0,1.5,14.0,259.0,451.14,366.42
2017,11,30,15,15,670.0,51.5,1.35,13.0,219.0,401.39,325.62
2017,11,30,15,30,625.0,47.0,1.2,12.0,179.0,352.66,284.19
2017,11,30,15,45,558.0,40.5,1.05,11.5,138.5,294.0,233.08
2017,11,30,16,0,491.0,34.0,0.9,11.0,98.0,239.0,183.55
2017,11,30,16,15,369.5,25.0,0.9,10.5,62.5,171.76,119.44
2017,11,30,16,30,248.0,16.0,0.9,10.0,27.0,100.39,0.0
2017,11,30,16,45,124.0,8.0,0.95,10.0,13.5,39.31,0.0
2017,11,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
