Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,7,15,130.0,11.0,0.35,4.5,19.0,10.81,0.0
2017,12,1,7,30,260.0,22.0,0.3,5.0,38.0,17.83,4.44
2017,12,1,7,45,365.5,32.0,0.25,5.5,74.5,48.32,23.5
2017,12,1,8,0,471.0,42.0,0.2,6.0,111.0,89.33,50.63
2017,12,1,8,15,538.5,49.0,0.25,6.0,151.5,131.83,83.93
2017,12,1,8,30,606.0,56.0,0.3,6.0,192.0,180.42,125.02
2017,12,1,8,45,650.5,60.5,0.35,6.5,231.5,226.38,165.84
2017,12,1,9,0,695.0,65.0,0.4,7.0,271.0,275.37,209.31
2017,12,1,9,15,725.0,68.5,0.35,8.0,307.0,321.24,249.19
2017,12,1,9,30,755.0,72.0,0.3,9.0,343.0,367.78,288.37
2017,12,1,9,45,628.5,101.0,0.25,10.0,339.5,375.24,296.86
2017,12,1,10,0,502.0,130.0,0.2,11.0,336.0,369.61,293.72
2017,12,1,10,15,615.0,110.0,0.2,11.5,377.5,425.72,338.19
2017,12,1,10,30,728.0,90.0,0.2,12.0,419.0,484.86,383.66
2017,12,1,10,45,793.5,84.5,0.25,12.5,455.5,536.5,422.75
2017,12,1,11,0,859.0,79.0,0.3,13.0,492.0,589.73,462.31
2017,12,1,11,15,863.5,79.5,0.4,13.0,502.5,613.03,480.78
2017,12,1,11,30,868.0,80.0,0.5,13.0,513.0,633.65,497.53
2017,12,1,11,45,868.5,80.5,0.6,13.5,516.0,648.94,509.36
2017,12,1,12,0,869.0,81.0,0.7,14.0,519.0,661.24,518.93
2017,12,1,12,15,867.5,80.5,0.7,14.0,514.5,668.07,524.22
2017,12,1,12,30,866.0,80.0,0.7,14.0,510.0,671.78,527.28
2017,12,1,12,45,866.5,77.5,0.75,14.0,499.0,671.44,528.13
2017,12,1,13,0,867.0,75.0,0.8,14.0,488.0,667.97,526.69
2017,12,1,13,15,858.0,74.0,0.8,14.0,469.0,656.85,518.98
2017,12,1,13,30,849.0,73.0,0.8,14.0,450.0,642.82,509.1
2017,12,1,13,45,835.5,71.0,0.8,14.0,424.0,621.97,494.11
2017,12,1,14,0,822.0,69.0,0.8,14.0,398.0,598.6,477.03
2017,12,1,14,15,801.5,66.5,0.75,14.0,366.5,568.13,453.81
2017,12,1,14,30,781.0,64.0,0.7,14.0,335.0,535.83,428.77
2017,12,1,14,45,751.0,61.0,0.65,14.0,298.0,496.18,397.52
2017,12,1,15,0,721.0,58.0,0.6,14.0,261.0,455.76,364.86
2017,12,1,15,15,676.0,53.5,0.5,13.5,221.0,405.9,324.18
2017,12,1,15,30,631.0,49.0,0.4,13.0,181.0,356.98,282.94
2017,12,1,15,45,560.0,42.5,0.35,12.5,140.0,299.99,234.38
2017,12,1,16,0,489.0,36.0,0.3,12.0,99.0,243.99,185.1
2017,12,1,16,15,363.5,26.5,0.25,11.5,63.0,171.28,117.43
2017,12,1,16,30,238.0,17.0,0.2,11.0,27.0,98.24,0.0
2017,12,1,16,45,119.0,8.5,0.2,10.5,13.5,38.5,0.0
2017,12,1,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,7,15,49.0,10.5,0.6,4.0,13.5,10.32,0.0
2017,12,2,7,30,98.0,21.0,0.5,4.0,27.0,16.38,2.44
2017,12,2,7,45,154.0,36.5,0.45,4.5,55.0,40.36,23.42
2017,12,2,8,0,210.0,52.0,0.4,5.0,83.0,70.36,45.93
2017,12,2,8,15,241.5,67.5,0.4,5.0,113.5,102.27,72.28
2017,12,2,8,30,273.0,83.0,0.4,5.0,144.0,136.41,101.65
2017,12,2,8,45,291.0,97.5,0.45,5.5,173.5,169.32,130.81
2017,12,2,9,0,309.0,112.0,0.5,6.0,203.0,203.57,160.98
2017,12,2,9,15,334.5,120.5,0.5,6.0,230.0,235.49,188.99
2017,12,2,9,30,360.0,129.0,0.5,6.0,257.0,271.5,220.03
2017,12,2,9,45,352.0,146.0,0.55,6.5,280.5,298.3,243.07
2017,12,2,10,0,344.0,163.0,0.6,7.0,304.0,326.39,266.49
2017,12,2,10,15,490.5,137.5,0.6,7.5,351.5,389.16,317.18
2017,12,2,10,30,637.0,112.0,0.6,8.0,399.0,458.62,372.21
2017,12,2,10,45,610.0,125.0,0.6,8.5,408.0,476.96,385.88
2017,12,2,11,0,583.0,138.0,0.6,9.0,417.0,491.94,397.01
2017,12,2,11,15,479.0,167.5,0.6,9.0,400.5,472.94,381.74
2017,12,2,11,30,375.0,197.0,0.6,9.0,384.0,444.79,359.35
2017,12,2,11,45,507.5,163.5,0.6,9.5,417.5,506.46,408.4
2017,12,2,12,0,640.0,130.0,0.6,10.0,451.0,566.72,454.56
2017,12,2,12,15,682.0,117.0,0.55,10.0,456.5,587.03,469.49
2017,12,2,12,30,724.0,104.0,0.5,10.0,462.0,605.05,483.05
2017,12,2,12,45,693.5,109.0,0.45,10.5,445.5,592.73,472.26
2017,12,2,13,0,663.0,114.0,0.4,11.0,429.0,577.86,459.97
2017,12,2,13,15,637.5,119.0,0.35,10.5,411.5,563.98,450.05
2017,12,2,13,30,612.0,124.0,0.3,10.0,394.0,547.98,438.43
2017,12,2,13,45,568.5,122.0,0.3,10.0,362.0,511.26,411.0
2017,12,2,14,0,525.0,120.0,0.3,10.0,330.0,471.05,380.78
2017,12,2,14,15,496.5,117.5,0.3,10.0,303.0,442.08,358.7
2017,12,2,14,30,468.0,115.0,0.3,10.0,276.0,412.66,335.69
2017,12,2,14,45,451.5,104.0,0.3,10.0,245.5,379.89,309.8
2017,12,2,15,0,435.0,93.0,0.3,10.0,215.0,346.58,282.75
2017,12,2,15,15,401.0,82.0,0.35,9.5,181.5,304.39,248.43
2017,12,2,15,30,367.0,71.0,0.4,9.0,148.0,263.36,213.86
2017,12,2,15,45,323.5,57.5,0.5,9.0,114.0,216.84,173.48
2017,12,2,16,0,280.0,44.0,0.6,9.0,80.0,172.96,134.04
2017,12,2,16,15,140.0,32.5,0.7,8.5,50.5,102.62,71.14
2017,12,2,16,30,0.0,21.0,0.8,8.0,21.0,22.67,0.0
2017,12,2,16,45,0.0,10.5,0.9,8.0,10.5,10.32,0.0
2017,12,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,3,7,15,154.0,10.0,1.6,3.0,18.5,9.83,0.0
2017,12,3,7,30,308.0,20.0,1.7,4.0,37.0,15.81,0.72
2017,12,3,7,45,427.5,28.0,1.8,5.0,75.0,46.58,20.65
2017,12,3,8,0,547.0,36.0,1.9,6.0,113.0,89.41,47.66
2017,12,3,8,15,614.5,41.5,2.05,6.5,155.0,133.66,82.14
2017,12,3,8,30,682.0,47.0,2.2,7.0,197.0,183.92,125.07
2017,12,3,8,45,725.5,50.5,2.4,7.5,237.0,231.77,168.65
2017,12,3,9,0,769.0,54.0,2.6,8.0,277.0,282.44,215.05
2017,12,3,9,15,796.5,57.0,2.55,8.0,313.5,329.63,258.86
2017,12,3,9,30,824.0,60.0,2.5,8.0,350.0,377.47,302.42
2017,12,3,9,45,843.5,62.0,2.45,8.5,381.5,421.24,341.18
2017,12,3,10,0,863.0,64.0,2.4,9.0,413.0,464.39,378.3
2017,12,3,10,15,876.0,65.0,2.3,9.5,438.0,501.15,409.18
2017,12,3,10,30,889.0,66.0,2.2,10.0,463.0,537.23,438.54
2017,12,3,10,45,898.0,67.0,2.15,10.5,481.5,569.27,464.08
2017,12,3,11,0,907.0,68.0,2.1,11.0,500.0,599.04,487.18
2017,12,3,11,15,911.5,68.5,2.05,11.0,511.0,623.12,506.31
2017,12,3,11,30,916.0,69.0,2.0,11.0,522.0,644.41,522.97
2017,12,3,11,45,918.5,69.0,2.0,11.5,525.0,660.95,535.14
2017,12,3,12,0,921.0,69.0,2.0,12.0,528.0,674.42,544.81
2017,12,3,12,15,919.0,68.5,2.05,12.0,524.0,681.24,550.72
2017,12,3,12,30,917.0,68.0,2.1,12.0,520.0,684.8,554.07
2017,12,3,12,45,898.5,71.5,2.15,12.0,505.5,678.82,550.19
2017,12,3,13,0,880.0,75.0,2.2,12.0,491.0,673.46,546.52
2017,12,3,13,15,870.5,74.0,2.25,12.0,472.0,662.16,538.61
2017,12,3,13,30,861.0,73.0,2.3,12.0,453.0,647.89,528.33
2017,12,3,13,45,847.5,71.0,2.35,12.0,427.0,627.11,512.9
2017,12,3,14,0,834.0,69.0,2.4,12.0,401.0,603.76,495.21
2017,12,3,14,15,812.5,66.5,2.4,11.5,368.5,572.69,471.76
2017,12,3,14,30,791.0,64.0,2.4,11.0,336.0,539.8,446.25
2017,12,3,14,45,763.5,60.0,2.45,11.0,299.5,500.35,414.16
2017,12,3,15,0,736.0,56.0,2.5,11.0,263.0,459.98,380.34
2017,12,3,15,15,690.5,52.0,2.2,10.0,222.5,410.23,338.29
2017,12,3,15,30,645.0,48.0,1.9,9.0,182.0,361.38,295.58
2017,12,3,15,45,576.5,41.5,1.65,8.5,141.0,301.63,242.41
2017,12,3,16,0,508.0,35.0,1.4,8.0,100.0,245.48,190.8
2017,12,3,16,15,254.0,31.0,1.45,7.0,63.5,138.42,96.76
2017,12,3,16,30,0.0,27.0,1.5,6.0,27.0,32.02,0.0
2017,12,3,16,45,0.0,13.5,1.55,5.5,13.5,13.27,0.0
2017,12,3,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,4,7,15,200.5,8.5,3.75,0.5,19.0,8.36,0.0
2017,12,4,7,30,401.0,17.0,4.0,1.0,38.0,14.17,0.0
2017,12,4,7,45,518.5,24.5,4.3,1.5,78.5,46.08,18.29
2017,12,4,8,0,636.0,32.0,4.6,2.0,119.0,92.6,47.51
2017,12,4,8,15,699.0,36.5,4.8,2.5,162.5,139.49,84.7
2017,12,4,8,30,762.0,41.0,5.0,3.0,206.0,192.23,131.07
2017,12,4,8,45,803.0,44.0,5.2,4.0,247.5,242.46,177.97
2017,12,4,9,0,844.0,47.0,5.4,5.0,289.0,295.08,227.38
2017,12,4,9,15,870.0,49.0,5.6,5.5,327.0,343.66,273.81
2017,12,4,9,30,896.0,51.0,5.8,6.0,365.0,392.57,319.76
2017,12,4,9,45,910.0,54.0,6.0,7.0,397.0,437.59,360.95
2017,12,4,10,0,924.0,57.0,6.2,8.0,429.0,481.41,399.96
2017,12,4,10,15,936.0,58.5,6.3,8.5,455.0,521.2,435.25
2017,12,4,10,30,948.0,60.0,6.4,9.0,481.0,559.16,468.17
2017,12,4,10,45,954.5,61.0,6.55,9.5,499.5,591.5,495.9
2017,12,4,11,0,961.0,62.0,6.7,10.0,518.0,621.27,520.97
2017,12,4,11,15,965.0,62.5,6.8,10.5,529.0,646.27,541.63
2017,12,4,11,30,969.0,63.0,6.9,11.0,540.0,668.28,559.53
2017,12,4,11,45,967.5,64.5,7.05,11.5,543.0,684.85,572.87
2017,12,4,12,0,966.0,66.0,7.2,12.0,546.0,698.09,583.36
2017,12,4,12,15,964.0,65.5,7.2,12.0,541.5,705.37,589.77
2017,12,4,12,30,962.0,65.0,7.2,12.0,537.0,709.23,593.11
2017,12,4,12,45,953.0,65.5,7.25,12.5,524.0,706.24,590.11
2017,12,4,13,0,944.0,66.0,7.3,13.0,511.0,699.89,584.59
2017,12,4,13,15,935.0,65.0,7.25,13.0,491.0,688.54,575.92
2017,12,4,13,30,926.0,64.0,7.2,13.0,471.0,674.05,564.45
2017,12,4,13,45,909.5,63.5,7.2,13.0,444.0,652.42,547.14
2017,12,4,14,0,893.0,63.0,7.2,13.0,417.0,628.17,527.45
2017,12,4,14,15,873.5,61.0,7.05,13.0,384.0,601.71,505.22
2017,12,4,14,30,854.0,59.0,6.9,13.0,351.0,569.33,477.84
2017,12,4,14,45,825.0,56.0,6.75,13.0,313.0,528.74,443.16
2017,12,4,15,0,796.0,53.0,6.6,13.0,275.0,487.14,406.8
2017,12,4,15,15,752.5,49.0,6.35,12.0,233.5,436.65,363.38
2017,12,4,15,30,709.0,45.0,6.1,11.0,192.0,386.82,318.99
2017,12,4,15,45,642.0,39.0,5.9,10.5,149.0,326.1,263.77
2017,12,4,16,0,575.0,33.0,5.7,10.0,106.0,268.78,209.84
2017,12,4,16,15,442.5,24.5,5.65,9.0,67.5,191.24,133.35
2017,12,4,16,30,310.0,16.0,5.6,8.0,29.0,115.75,0.0
2017,12,4,16,45,155.0,8.0,5.55,7.5,14.5,47.09,0.0
2017,12,4,17,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,5,7,15,199.0,8.5,2.0,0.5,18.0,8.36,0.0
2017,12,5,7,30,398.0,17.0,2.2,1.0,36.0,14.32,0.0
2017,12,5,7,45,514.0,24.0,2.4,2.0,76.0,44.07,17.09
2017,12,5,8,0,630.0,31.0,2.6,3.0,116.0,89.41,44.97
2017,12,5,8,15,693.5,35.5,2.6,3.5,159.0,135.89,81.27
2017,12,5,8,30,757.0,40.0,2.6,4.0,202.0,188.28,126.67
2017,12,5,8,45,796.5,43.0,2.65,5.0,243.5,237.8,172.29
2017,12,5,9,0,836.0,46.0,2.7,6.0,285.0,289.58,220.14
2017,12,5,9,15,861.5,48.5,2.65,6.5,322.5,338.1,265.41
2017,12,5,9,30,887.0,51.0,2.6,7.0,360.0,386.96,309.94
2017,12,5,9,45,894.0,56.0,2.6,8.0,390.5,430.84,348.84
2017,12,5,10,0,901.0,61.0,2.6,9.0,421.0,473.07,385.02
2017,12,5,10,15,914.0,62.5,2.5,9.5,447.0,512.61,418.3
2017,12,5,10,30,927.0,64.0,2.4,10.0,473.0,550.44,449.16
2017,12,5,10,45,935.0,64.5,2.35,10.5,491.5,582.52,474.86
2017,12,5,11,0,943.0,65.0,2.3,11.0,510.0,612.17,498.0
2017,12,5,11,15,947.0,66.0,2.2,11.5,521.5,637.4,516.89
2017,12,5,11,30,951.0,67.0,2.1,12.0,533.0,659.71,533.07
2017,12,5,11,45,952.0,67.0,2.05,12.5,536.0,675.99,544.67
2017,12,5,12,0,953.0,67.0,2.0,13.0,539.0,689.05,553.65
2017,12,5,12,15,951.0,67.0,1.95,13.0,534.5,696.88,559.61
2017,12,5,12,30,949.0,67.0,1.9,13.0,530.0,701.35,562.97
2017,12,5,12,45,919.5,73.0,1.9,13.5,513.5,691.31,554.61
2017,12,5,13,0,890.0,79.0,1.9,14.0,497.0,681.77,546.5
2017,12,5,13,15,880.0,78.0,1.85,14.0,477.5,670.31,538.02
2017,12,5,13,30,870.0,77.0,1.8,14.0,458.0,655.85,527.2
2017,12,5,13,45,855.0,74.5,1.8,14.0,431.5,633.68,510.81
2017,12,5,14,0,840.0,72.0,1.8,14.0,405.0,608.94,492.23
2017,12,5,14,15,818.0,69.5,1.6,13.5,372.0,577.67,467.99
2017,12,5,14,30,796.0,67.0,1.4,13.0,339.0,544.57,441.81
2017,12,5,14,45,765.0,63.5,1.25,13.0,302.0,503.84,408.62
2017,12,5,15,0,734.0,60.0,1.1,13.0,265.0,462.32,374.03
2017,12,5,15,15,686.0,55.5,1.05,12.0,223.5,410.97,332.51
2017,12,5,15,30,638.0,51.0,1.0,11.0,182.0,364.23,292.99
2017,12,5,15,45,562.5,44.0,0.95,10.5,140.5,301.72,239.12
2017,12,5,16,0,487.0,37.0,0.9,10.0,99.0,243.61,187.22
2017,12,5,16,15,349.5,27.0,0.9,9.5,62.0,166.67,114.63
2017,12,5,16,30,212.0,17.0,0.9,9.0,25.0,90.11,0.0
2017,12,5,16,45,106.0,8.5,0.9,8.5,12.5,35.19,0.0
2017,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,6,7,15,106.0,9.0,1.4,0.5,14.0,8.85,0.0
2017,12,6,7,30,212.0,18.0,1.5,1.0,28.0,14.24,0.0
2017,12,6,7,45,336.0,29.0,1.65,2.0,64.5,39.46,18.12
2017,12,6,8,0,460.0,40.0,1.8,3.0,101.0,80.23,44.31
2017,12,6,8,15,533.5,47.5,2.0,3.5,142.0,122.58,76.87
2017,12,6,8,30,607.0,55.0,2.2,4.0,183.0,171.64,118.33
2017,12,6,8,45,656.5,59.5,2.4,5.0,223.5,218.25,160.22
2017,12,6,9,0,706.0,64.0,2.6,6.0,264.0,268.38,205.59
2017,12,6,9,15,737.5,68.0,2.6,6.5,300.5,315.37,248.75
2017,12,6,9,30,769.0,72.0,2.6,7.0,337.0,363.2,291.85
2017,12,6,9,45,818.0,68.5,2.6,7.5,373.0,411.27,334.08
2017,12,6,10,0,867.0,65.0,2.6,8.0,409.0,460.89,376.68
2017,12,6,10,15,880.5,66.5,2.55,8.5,435.0,498.62,408.81
2017,12,6,10,30,894.0,68.0,2.5,9.0,461.0,535.7,439.48
2017,12,6,10,45,904.5,68.5,2.5,10.0,480.0,568.26,465.13
2017,12,6,11,0,915.0,69.0,2.5,11.0,499.0,598.63,488.33
2017,12,6,11,15,920.5,69.5,2.5,11.0,510.5,623.65,508.66
2017,12,6,11,30,926.0,70.0,2.5,11.0,522.0,645.9,526.55
2017,12,6,11,45,928.0,70.0,2.5,11.5,525.5,662.51,538.92
2017,12,6,12,0,930.0,70.0,2.5,12.0,529.0,676.01,548.75
2017,12,6,12,15,928.5,70.0,2.5,12.0,525.0,684.06,555.33
2017,12,6,12,30,927.0,70.0,2.5,12.0,521.0,688.86,559.4
2017,12,6,12,45,924.5,68.5,2.55,12.5,510.0,688.0,558.46
2017,12,6,13,0,922.0,67.0,2.6,13.0,499.0,683.86,555.01
2017,12,6,13,15,913.5,66.0,2.55,13.0,479.5,673.18,547.01
2017,12,6,13,30,905.0,65.0,2.5,13.0,460.0,659.42,536.6
2017,12,6,13,45,890.0,64.0,2.5,13.0,434.0,638.64,520.89
2017,12,6,14,0,875.0,63.0,2.5,13.0,408.0,615.25,502.94
2017,12,6,14,15,855.5,60.5,2.3,12.5,375.5,588.76,482.15
2017,12,6,14,30,836.0,58.0,2.1,12.0,343.0,556.41,456.4
2017,12,6,14,45,802.5,56.0,1.95,12.0,305.5,515.23,422.45
2017,12,6,15,0,769.0,54.0,1.8,12.0,268.0,473.31,387.11
2017,12,6,15,15,724.5,50.0,1.6,11.0,227.0,423.37,345.55
2017,12,6,15,30,680.0,46.0,1.4,10.0,186.0,374.19,303.11
2017,12,6,15,45,600.0,40.5,1.2,9.0,143.0,309.77,247.17
2017,12,6,16,0,520.0,35.0,1.0,8.0,100.0,249.58,193.08
2017,12,6,16,15,393.0,25.5,1.0,7.5,63.5,175.13,121.01
2017,12,6,16,30,266.0,16.0,1.0,7.0,27.0,102.72,0.0
2017,12,6,16,45,133.0,8.0,1.05,7.0,13.5,41.55,0.0
2017,12,6,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,7,7,15,168.0,8.5,2.15,2.0,15.5,8.36,0.0
2017,12,7,7,30,336.0,17.0,2.2,3.0,31.0,14.61,0.0
2017,12,7,7,45,453.0,26.0,2.25,4.0,69.5,41.26,16.76
2017,12,7,8,0,570.0,35.0,2.3,5.0,108.0,84.91,43.56
2017,12,7,8,15,639.5,40.5,2.4,5.5,151.0,129.85,77.72
2017,12,7,8,30,709.0,46.0,2.5,6.0,194.0,181.0,121.02
2017,12,7,8,45,743.5,51.5,2.7,7.0,234.5,229.6,165.37
2017,12,7,9,0,778.0,57.0,2.9,8.0,275.0,280.19,211.77
2017,12,7,9,15,807.5,60.0,2.8,8.5,312.5,328.24,255.96
2017,12,7,9,30,837.0,63.0,2.7,9.0,350.0,377.12,299.92
2017,12,7,9,45,850.0,67.0,2.6,10.0,381.0,420.8,338.08
2017,12,7,10,0,863.0,71.0,2.5,11.0,412.0,463.4,374.0
2017,12,7,10,15,877.0,73.0,2.4,11.5,438.0,503.06,407.06
2017,12,7,10,30,891.0,75.0,2.3,12.0,464.0,541.19,437.88
2017,12,7,10,45,891.0,78.5,2.25,12.5,481.5,571.62,462.01
2017,12,7,11,0,891.0,82.0,2.2,13.0,499.0,599.36,483.4
2017,12,7,11,15,896.0,83.0,2.05,13.5,510.5,624.53,501.83
2017,12,7,11,30,901.0,84.0,1.9,14.0,522.0,646.99,517.65
2017,12,7,11,45,895.0,86.0,1.8,14.5,524.0,660.83,526.87
2017,12,7,12,0,889.0,88.0,1.7,15.0,526.0,671.43,533.48
2017,12,7,12,15,887.0,88.0,1.65,15.0,522.0,679.2,539.28
2017,12,7,12,30,885.0,88.0,1.6,15.0,518.0,683.79,542.67
2017,12,7,12,45,849.5,95.5,1.55,15.0,500.5,671.54,533.25
2017,12,7,13,0,814.0,103.0,1.5,15.0,483.0,658.89,523.51
2017,12,7,13,15,803.0,101.0,1.5,15.0,463.5,646.45,514.77
2017,12,7,13,30,792.0,99.0,1.5,15.0,444.0,631.28,503.86
2017,12,7,13,45,774.0,96.5,1.5,15.0,418.0,608.54,487.14
2017,12,7,14,0,756.0,94.0,1.5,15.0,392.0,583.57,468.49
2017,12,7,14,15,731.5,90.5,1.3,14.5,359.5,551.59,443.77
2017,12,7,14,30,707.0,87.0,1.1,14.0,327.0,518.11,417.41
2017,12,7,14,45,672.0,82.0,0.95,13.5,290.0,476.01,384.12
2017,12,7,15,0,637.0,77.0,0.8,13.0,253.0,433.57,349.74
2017,12,7,15,15,586.0,70.0,0.85,12.0,213.0,381.22,308.22
2017,12,7,15,30,535.0,63.0,0.9,11.0,173.0,330.36,266.19
2017,12,7,15,45,458.0,53.0,0.95,10.5,132.5,267.6,212.74
2017,12,7,16,0,381.0,43.0,1.0,10.0,92.0,209.46,161.57
2017,12,7,16,15,260.5,29.5,1.05,9.5,57.0,139.03,95.54
2017,12,7,16,30,140.0,16.0,1.1,9.0,22.0,67.9,0.0
2017,12,7,16,45,70.0,8.0,1.15,8.5,11.0,25.61,0.0
2017,12,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,7,15,111.0,8.5,1.4,2.5,13.0,8.36,0.0
2017,12,8,7,30,222.0,17.0,1.3,3.0,26.0,13.52,0.0
2017,12,8,7,45,360.0,27.0,1.25,4.0,63.0,36.67,15.43
2017,12,8,8,0,498.0,37.0,1.2,5.0,100.0,78.28,40.99
2017,12,8,8,15,572.0,44.0,1.55,5.5,142.0,121.73,73.67
2017,12,8,8,30,646.0,51.0,1.9,6.0,184.0,171.9,115.57
2017,12,8,8,45,632.5,58.5,2.25,7.0,211.0,208.37,150.99
2017,12,8,9,0,619.0,66.0,2.6,8.0,238.0,242.58,184.49
2017,12,8,9,15,661.5,65.5,2.7,8.5,271.0,284.42,222.68
2017,12,8,9,30,704.0,65.0,2.8,9.0,304.0,328.53,262.35
2017,12,8,9,45,740.5,76.0,2.95,9.5,348.5,383.71,310.34
2017,12,8,10,0,777.0,87.0,3.1,10.0,393.0,440.38,358.46
2017,12,8,10,15,793.0,89.5,3.1,10.5,418.5,478.85,391.05
2017,12,8,10,30,809.0,92.0,3.1,11.0,444.0,515.36,421.33
2017,12,8,10,45,734.0,102.0,3.1,11.5,431.5,511.18,418.67
2017,12,8,11,0,659.0,112.0,3.1,12.0,419.0,499.87,409.95
2017,12,8,11,15,614.5,128.0,3.1,12.0,419.5,507.03,416.0
2017,12,8,11,30,570.0,144.0,3.1,12.0,420.0,507.68,416.57
2017,12,8,11,45,614.5,132.5,3.15,12.5,432.0,536.57,439.69
2017,12,8,12,0,659.0,121.0,3.2,13.0,444.0,561.76,459.63
2017,12,8,12,15,672.0,116.0,3.15,13.0,443.5,572.06,468.05
2017,12,8,12,30,685.0,111.0,3.1,13.0,443.0,580.05,474.71
2017,12,8,12,45,587.5,134.0,3.1,13.0,414.0,543.99,445.54
2017,12,8,13,0,490.0,157.0,3.1,13.0,385.0,503.26,412.67
2017,12,8,13,15,452.5,157.5,3.05,13.0,362.0,478.42,393.07
2017,12,8,13,30,415.0,158.0,3.0,13.0,339.0,452.44,372.3
2017,12,8,13,45,529.0,125.0,2.95,13.0,342.0,482.89,398.55
2017,12,8,14,0,643.0,92.0,2.9,13.0,345.0,511.65,422.55
2017,12,8,14,15,610.5,92.5,2.65,12.5,317.5,481.65,398.23
2017,12,8,14,30,578.0,93.0,2.4,12.0,290.0,450.71,373.06
2017,12,8,14,45,656.5,76.5,2.15,12.0,277.0,461.05,380.29
2017,12,8,15,0,735.0,60.0,1.9,12.0,264.0,461.77,378.53
2017,12,8,15,15,688.5,55.0,1.7,11.0,223.0,410.88,335.93
2017,12,8,15,30,642.0,50.0,1.5,10.0,182.0,360.9,292.9
2017,12,8,15,45,574.0,43.0,1.3,9.0,141.0,305.11,243.82
2017,12,8,16,0,506.0,36.0,1.1,8.0,100.0,249.64,193.41
2017,12,8,16,15,376.0,26.0,1.15,7.5,63.0,174.54,120.89
2017,12,8,16,30,246.0,16.0,1.2,7.0,26.0,99.24,0.0
2017,12,8,16,45,123.0,8.0,1.25,6.5,13.0,39.09,0.0
2017,12,8,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.5,1.95,1.0,11.5,11.3,0.0
2017,12,9,7,30,0.0,23.0,2.2,2.0,23.0,20.77,0.0
2017,12,9,7,45,190.5,31.0,2.45,3.0,55.0,33.34,16.48
2017,12,9,8,0,381.0,39.0,2.7,4.0,87.0,69.16,38.21
2017,12,9,8,15,451.0,46.5,2.9,4.5,123.5,106.51,66.35
2017,12,9,8,30,521.0,54.0,3.1,5.0,160.0,150.33,102.88
2017,12,9,8,45,563.0,59.0,3.3,5.5,195.5,191.26,139.89
2017,12,9,9,0,605.0,64.0,3.5,6.0,231.0,235.19,180.18
2017,12,9,9,15,632.0,68.5,3.55,6.5,263.0,276.45,218.54
2017,12,9,9,30,659.0,73.0,3.6,7.0,295.0,318.74,257.21
2017,12,9,9,45,662.0,80.0,3.65,8.0,321.0,354.68,289.6
2017,12,9,10,0,665.0,87.0,3.7,9.0,347.0,389.3,319.87
2017,12,9,10,15,672.0,92.0,3.65,9.5,369.0,422.25,348.35
2017,12,9,10,30,679.0,97.0,3.6,10.0,391.0,453.86,374.97
2017,12,9,10,45,733.0,88.0,3.55,11.0,418.0,494.14,407.51
2017,12,9,11,0,787.0,79.0,3.5,12.0,445.0,534.13,439.13
2017,12,9,11,15,781.5,83.0,3.45,12.0,453.5,554.15,455.6
2017,12,9,11,30,776.0,87.0,3.4,12.0,462.0,571.41,469.68
2017,12,9,11,45,858.5,79.0,3.35,12.5,497.0,627.37,513.3
2017,12,9,12,0,941.0,71.0,3.3,13.0,532.0,679.45,553.04
2017,12,9,12,15,751.5,108.5,3.25,13.0,475.0,613.9,500.64
2017,12,9,12,30,562.0,146.0,3.2,13.0,418.0,534.16,437.1
2017,12,9,12,45,682.5,111.0,3.15,13.5,433.5,580.15,474.62
2017,12,9,13,0,803.0,76.0,3.1,14.0,449.0,617.13,504.13
2017,12,9,13,15,730.5,89.0,3.0,14.0,418.5,584.15,477.49
2017,12,9,13,30,658.0,102.0,2.9,14.0,388.0,547.71,448.41
2017,12,9,13,45,692.5,88.0,2.85,14.0,373.5,546.46,448.22
2017,12,9,14,0,727.0,74.0,2.8,14.0,359.0,539.31,443.06
2017,12,9,14,15,778.0,68.5,2.55,13.5,351.5,550.36,451.62
2017,12,9,14,30,829.0,63.0,2.3,13.0,344.0,556.73,455.79
2017,12,9,14,45,801.0,59.5,2.1,12.5,307.0,517.28,423.64
2017,12,9,15,0,773.0,56.0,1.9,12.0,270.0,476.77,390.01
2017,12,9,15,15,728.0,51.5,1.7,11.0,228.5,426.16,347.92
2017,12,9,15,30,683.0,47.0,1.5,10.0,187.0,376.29,304.93
2017,12,9,15,45,613.0,41.0,1.35,9.0,145.0,315.59,251.99
2017,12,9,16,0,543.0,35.0,1.2,8.0,103.0,258.35,200.05
2017,12,9,16,15,271.5,31.5,1.2,7.5,65.5,144.59,100.29
2017,12,9,16,30,0.0,28.0,1.2,7.0,28.0,33.79,0.0
2017,12,9,16,45,0.0,14.0,1.3,6.5,14.0,13.76,0.0
2017,12,9,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,13.0,2.65,0.5,13.0,12.78,0.0
2017,12,10,7,30,0.0,26.0,3.0,1.0,26.0,25.56,0.0
2017,12,10,7,45,283.0,28.5,3.4,2.0,63.5,33.93,15.07
2017,12,10,8,0,566.0,31.0,3.8,3.0,101.0,76.44,37.35
2017,12,10,8,15,637.0,36.5,3.8,3.5,143.0,120.88,70.59
2017,12,10,8,30,708.0,42.0,3.8,4.0,185.0,171.67,113.52
2017,12,10,8,45,750.5,46.0,3.85,5.0,226.0,220.28,157.91
2017,12,10,9,0,793.0,50.0,3.9,6.0,267.0,271.63,205.31
2017,12,10,9,15,822.0,53.0,3.85,6.5,304.5,319.98,250.59
2017,12,10,9,30,851.0,56.0,3.8,7.0,342.0,369.11,295.76
2017,12,10,9,45,869.0,58.5,3.8,8.0,374.0,413.13,335.29
2017,12,10,10,0,887.0,61.0,3.8,9.0,406.0,456.74,373.24
2017,12,10,10,15,900.5,62.5,3.65,9.5,432.5,496.13,407.12
2017,12,10,10,30,914.0,64.0,3.5,10.0,459.0,533.92,438.67
2017,12,10,10,45,919.5,66.0,3.4,11.0,477.5,566.16,464.18
2017,12,10,11,0,925.0,68.0,3.3,12.0,496.0,595.92,486.91
2017,12,10,11,15,930.5,68.5,3.25,12.5,508.0,621.42,506.79
2017,12,10,11,30,936.0,69.0,3.2,13.0,520.0,644.13,524.07
2017,12,10,11,45,934.5,70.5,3.15,13.5,523.5,660.72,536.28
2017,12,10,12,0,933.0,72.0,3.1,14.0,527.0,674.11,545.84
2017,12,10,12,15,931.5,71.5,3.05,14.0,523.0,682.02,552.17
2017,12,10,12,30,930.0,71.0,3.0,14.0,519.0,686.66,555.95
2017,12,10,12,45,925.0,70.5,3.0,14.0,507.5,685.74,555.68
2017,12,10,13,0,920.0,70.0,3.0,14.0,496.0,681.56,552.91
2017,12,10,13,15,911.0,69.0,2.95,14.0,477.5,671.03,545.04
2017,12,10,13,30,902.0,68.0,2.9,14.0,459.0,657.44,534.74
2017,12,10,13,45,887.5,66.5,2.85,14.0,433.0,636.9,518.98
2017,12,10,14,0,873.0,65.0,2.8,14.0,407.0,617.48,503.72
2017,12,10,14,15,853.5,63.0,2.55,13.5,375.0,588.24,480.78
2017,12,10,14,30,834.0,61.0,2.3,13.0,343.0,556.94,455.73
2017,12,10,14,45,804.5,58.0,2.05,13.0,306.0,517.23,422.66
2017,12,10,15,0,775.0,55.0,1.8,13.0,269.0,476.54,388.04
2017,12,10,15,15,731.0,50.5,1.65,11.5,228.0,426.46,347.36
2017,12,10,15,30,687.0,46.0,1.5,10.0,187.0,377.06,305.54
2017,12,10,15,45,617.0,40.0,1.4,9.0,145.0,316.33,252.68
2017,12,10,16,0,547.0,34.0,1.3,8.0,103.0,259.12,200.81
2017,12,10,16,15,273.5,31.0,1.3,7.5,65.5,145.05,100.81
2017,12,10,16,30,0.0,28.0,1.3,7.0,28.0,33.75,0.0
2017,12,10,16,45,0.0,14.0,1.35,6.5,14.0,13.76,0.0
2017,12,10,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,2.6,1.5,8.5,8.36,0.0
2017,12,11,7,30,0.0,17.0,2.9,2.0,17.0,16.71,0.0
2017,12,11,7,45,140.0,29.5,3.2,2.5,46.5,29.37,14.08
2017,12,11,8,0,280.0,42.0,3.5,3.0,76.0,61.48,35.94
2017,12,11,8,15,331.0,55.5,3.55,3.5,110.5,96.72,63.48
2017,12,11,8,30,382.0,69.0,3.6,4.0,145.0,136.76,97.24
2017,12,11,8,45,416.0,80.0,3.65,4.5,179.0,175.01,131.51
2017,12,11,9,0,450.0,91.0,3.7,5.0,213.0,215.84,168.5
2017,12,11,9,15,506.5,89.5,3.65,5.5,244.5,254.93,203.49
2017,12,11,9,30,563.0,88.0,3.6,6.0,276.0,296.63,240.7
2017,12,11,9,45,673.5,75.0,3.55,7.0,321.0,351.17,287.3
2017,12,11,10,0,784.0,62.0,3.5,8.0,366.0,411.9,338.56
2017,12,11,10,15,815.5,61.5,3.5,8.5,395.5,454.36,375.15
2017,12,11,10,30,847.0,61.0,3.5,9.0,425.0,495.19,409.7
2017,12,11,10,45,826.5,68.0,3.5,10.0,435.5,518.87,428.79
2017,12,11,11,0,806.0,75.0,3.5,11.0,446.0,537.52,443.27
2017,12,11,11,15,790.0,81.0,3.45,11.0,452.5,554.19,457.24
2017,12,11,11,30,774.0,87.0,3.4,11.0,459.0,567.63,468.33
2017,12,11,11,45,758.5,92.0,3.35,11.5,459.0,577.14,475.27
2017,12,11,12,0,743.0,97.0,3.3,12.0,459.0,585.36,480.95
2017,12,11,12,15,739.0,98.0,3.25,12.0,455.5,592.14,486.5
2017,12,11,12,30,735.0,99.0,3.2,12.0,452.0,596.26,489.89
2017,12,11,12,45,671.5,112.0,3.15,12.5,429.5,572.52,469.93
2017,12,11,13,0,608.0,125.0,3.1,13.0,407.0,545.92,447.79
2017,12,11,13,15,681.0,102.0,3.0,13.0,406.0,565.8,464.65
2017,12,11,13,30,754.0,79.0,2.9,13.0,405.0,579.16,476.05
2017,12,11,13,45,733.0,80.0,2.8,13.0,382.5,559.18,459.97
2017,12,11,14,0,712.0,81.0,2.7,13.0,360.0,539.73,444.22
2017,12,11,14,15,692.5,78.0,2.3,12.5,331.5,512.51,422.12
2017,12,11,14,30,673.0,75.0,1.9,12.0,303.0,483.74,398.31
2017,12,11,14,45,649.0,70.0,1.55,11.5,270.5,448.89,369.28
2017,12,11,15,0,625.0,65.0,1.2,11.0,238.0,413.26,338.84
2017,12,11,15,15,583.5,59.5,1.2,10.0,201.5,368.05,301.72
