Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,15,30,542.0,54.0,1.2,9.0,165.0,323.81,263.96
2017,12,11,15,45,474.5,47.0,1.2,8.5,128.0,268.41,215.46
2017,12,11,16,0,407.0,40.0,1.2,8.0,91.0,216.78,168.69
2017,12,11,16,15,203.5,32.5,1.2,7.5,58.0,124.35,86.58
2017,12,11,16,30,0.0,25.0,1.2,7.0,25.0,28.77,0.0
2017,12,11,16,45,0.0,12.5,1.25,7.0,12.5,12.29,0.0
2017,12,11,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,11.0,1.65,-0.5,11.0,10.81,0.0
2017,12,12,7,30,0.0,22.0,1.9,0.0,22.0,21.63,0.0
2017,12,12,7,45,266.0,27.5,2.15,1.0,59.0,31.06,13.13
2017,12,12,8,0,532.0,33.0,2.4,2.0,96.0,73.23,36.45
2017,12,12,8,15,607.5,39.5,2.45,2.5,138.5,117.18,68.86
2017,12,12,8,30,683.0,46.0,2.5,3.0,181.0,168.01,111.28
2017,12,12,8,45,728.0,51.0,2.65,4.0,222.0,216.88,155.5
2017,12,12,9,0,773.0,56.0,2.8,5.0,263.0,268.78,203.06
2017,12,12,9,15,804.0,59.0,2.8,5.5,301.5,316.87,247.91
2017,12,12,9,30,835.0,62.0,2.8,6.0,340.0,365.97,292.85
2017,12,12,9,45,850.0,66.0,2.8,7.0,371.5,410.41,332.55
2017,12,12,10,0,865.0,70.0,2.8,8.0,403.0,453.96,370.23
2017,12,12,10,15,880.5,72.0,2.85,8.5,430.0,494.5,405.14
2017,12,12,10,30,896.0,74.0,2.9,9.0,457.0,533.64,438.02
2017,12,12,10,45,905.0,75.5,2.95,10.0,477.0,567.16,464.84
2017,12,12,11,0,914.0,77.0,3.0,11.0,497.0,598.44,489.15
2017,12,12,11,15,920.0,78.0,2.95,11.0,509.0,625.01,510.72
2017,12,12,11,30,926.0,79.0,2.9,11.0,521.0,648.86,529.79
2017,12,12,11,45,928.5,79.0,2.9,11.5,526.0,666.58,543.13
2017,12,12,12,0,931.0,79.0,2.9,12.0,531.0,678.16,551.69
2017,12,12,12,15,929.5,79.0,2.85,12.0,527.5,686.86,558.62
2017,12,12,12,30,928.0,79.0,2.8,12.0,524.0,695.73,565.45
2017,12,12,12,45,912.0,81.0,2.75,12.5,510.5,690.9,560.78
2017,12,12,13,0,896.0,83.0,2.7,13.0,497.0,682.8,553.67
2017,12,12,13,15,886.5,82.0,2.65,13.0,478.5,672.4,545.91
2017,12,12,13,30,877.0,81.0,2.6,13.0,460.0,658.96,535.73
2017,12,12,13,45,862.5,79.0,2.55,13.0,434.0,638.36,519.97
2017,12,12,14,0,848.0,77.0,2.5,13.0,408.0,615.13,501.96
2017,12,12,14,15,826.5,74.0,2.15,12.5,376.0,584.2,477.24
2017,12,12,14,30,805.0,71.0,1.8,12.0,344.0,551.32,450.45
2017,12,12,14,45,775.0,67.0,1.5,11.5,306.5,511.03,417.45
2017,12,12,15,0,745.0,63.0,1.2,11.0,269.0,469.8,382.8
2017,12,12,15,15,698.5,58.0,1.2,10.0,228.0,418.85,341.53
2017,12,12,15,30,652.0,53.0,1.2,9.0,187.0,372.63,302.28
2017,12,12,15,45,580.5,45.5,1.2,8.5,145.0,311.13,248.82
2017,12,12,16,0,509.0,38.0,1.2,8.0,103.0,253.55,196.81
2017,12,12,16,15,382.5,27.5,1.2,7.5,65.0,179.08,125.08
2017,12,12,16,30,256.0,17.0,1.2,7.0,27.0,103.99,0.0
2017,12,12,16,45,128.0,8.5,1.2,7.0,13.5,41.1,0.0
2017,12,12,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,9.5,1.7,-0.5,9.5,0.0,0.0
2017,12,13,7,30,0.0,19.0,1.8,0.0,19.0,18.68,0.0
2017,12,13,7,45,238.0,27.0,1.95,0.5,54.5,29.24,12.1
2017,12,13,8,0,476.0,35.0,2.1,1.0,90.0,68.82,35.15
2017,12,13,8,15,553.5,42.5,2.1,1.5,131.5,111.24,66.38
2017,12,13,8,30,631.0,50.0,2.1,2.0,173.0,160.78,107.47
2017,12,13,8,45,684.0,55.0,2.15,3.0,214.5,209.5,150.99
2017,12,13,9,0,737.0,60.0,2.2,4.0,256.0,261.48,198.07
2017,12,13,9,15,769.0,63.5,2.1,4.5,294.0,308.81,241.91
2017,12,13,9,30,801.0,67.0,2.0,5.0,332.0,357.32,285.92
2017,12,13,9,45,811.5,72.5,1.9,6.0,362.5,400.23,323.91
2017,12,13,10,0,822.0,78.0,1.8,7.0,393.0,442.0,359.55
2017,12,13,10,15,837.0,80.0,1.9,7.5,419.0,480.91,393.02
2017,12,13,10,30,852.0,82.0,2.0,8.0,445.0,518.52,424.62
2017,12,13,10,45,865.5,82.0,2.1,9.0,465.0,551.66,451.23
2017,12,13,11,0,879.0,82.0,2.2,10.0,485.0,582.91,475.69
2017,12,13,11,15,883.5,83.0,2.25,10.5,496.5,607.92,495.4
2017,12,13,11,30,888.0,84.0,2.3,11.0,508.0,630.26,512.7
2017,12,13,11,45,892.5,83.0,2.4,11.5,512.5,647.61,526.24
2017,12,13,12,0,897.0,82.0,2.5,12.0,517.0,662.04,537.37
2017,12,13,12,15,894.0,82.0,2.55,12.0,513.0,669.77,543.98
2017,12,13,12,30,891.0,82.0,2.6,12.0,509.0,674.31,548.13
2017,12,13,12,45,873.5,84.0,2.65,12.0,495.0,668.53,544.26
2017,12,13,13,0,856.0,86.0,2.7,12.0,481.0,659.58,537.96
2017,12,13,13,15,845.5,84.5,2.6,12.0,462.5,648.27,529.23
2017,12,13,13,30,835.0,83.0,2.5,12.0,444.0,634.06,518.17
2017,12,13,13,45,824.0,79.5,2.4,12.5,419.0,614.56,502.05
2017,12,13,14,0,813.0,76.0,2.3,13.0,394.0,592.44,483.76
2017,12,13,14,15,791.0,73.5,1.95,12.5,362.5,562.51,459.7
2017,12,13,14,30,769.0,71.0,1.6,12.0,331.0,530.75,433.67
2017,12,13,14,45,743.5,66.0,1.3,11.5,295.5,492.8,402.43
2017,12,13,15,0,718.0,61.0,1.0,11.0,260.0,453.78,369.48
2017,12,13,15,15,671.0,56.0,0.95,10.5,220.0,403.54,328.01
2017,12,13,15,30,624.0,51.0,0.9,10.0,180.0,357.84,288.71
2017,12,13,15,45,558.0,43.5,0.85,9.5,139.5,299.7,238.27
2017,12,13,16,0,492.0,36.0,0.8,9.0,99.0,245.2,189.17
2017,12,13,16,15,368.0,26.0,0.75,8.5,63.0,172.79,120.23
2017,12,13,16,30,244.0,16.0,0.7,8.0,27.0,99.68,0.0
2017,12,13,16,45,122.0,8.0,0.65,8.0,13.5,39.16,0.0
2017,12,13,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,14,7,15,124.5,6.0,1.4,0.5,9.5,0.0,0.0
2017,12,14,7,30,249.0,12.0,1.5,1.0,19.0,11.8,0.0
2017,12,14,7,45,389.0,21.0,1.6,1.5,54.5,27.21,8.36
2017,12,14,8,0,529.0,30.0,1.7,2.0,90.0,67.63,32.18
2017,12,14,8,15,604.0,36.0,1.8,2.5,131.5,110.56,63.27
2017,12,14,8,30,679.0,42.0,1.9,3.0,173.0,160.32,104.42
2017,12,14,8,45,727.0,46.0,2.05,4.0,214.0,208.47,147.69
2017,12,14,9,0,775.0,50.0,2.2,5.0,255.0,259.93,194.67
2017,12,14,9,15,805.5,53.0,2.15,5.5,292.5,307.83,239.25
2017,12,14,9,30,836.0,56.0,2.1,6.0,330.0,356.71,283.84
2017,12,14,9,45,854.0,58.5,2.05,7.0,362.0,400.79,323.01
2017,12,14,10,0,872.0,61.0,2.0,8.0,394.0,443.34,359.64
2017,12,14,10,15,886.5,62.5,1.95,8.5,420.5,482.81,393.28
2017,12,14,10,30,901.0,64.0,1.9,9.0,447.0,520.81,424.72
2017,12,14,10,45,911.5,65.0,1.9,9.5,466.5,554.46,452.09
2017,12,14,11,0,922.0,66.0,1.9,10.0,486.0,585.96,477.08
2017,12,14,11,15,927.5,66.5,1.95,10.5,498.5,611.66,497.33
2017,12,14,11,30,933.0,67.0,2.0,11.0,511.0,634.61,515.11
2017,12,14,11,45,935.5,67.0,2.05,11.5,515.5,652.29,528.59
2017,12,14,12,0,938.0,67.0,2.1,12.0,520.0,666.87,539.55
2017,12,14,12,15,937.0,67.0,2.15,12.0,517.0,676.08,547.29
2017,12,14,12,30,936.0,67.0,2.2,12.0,514.0,682.01,552.53
2017,12,14,12,45,922.0,69.0,2.3,12.5,502.0,678.57,549.81
2017,12,14,13,0,908.0,71.0,2.4,13.0,490.0,671.9,544.62
2017,12,14,13,15,899.5,70.0,2.35,13.0,471.5,662.19,537.37
2017,12,14,13,30,891.0,69.0,2.3,13.0,453.0,649.45,527.72
2017,12,14,13,45,877.5,67.5,2.3,13.0,428.0,633.88,515.88
2017,12,14,14,0,864.0,66.0,2.3,13.0,403.0,611.84,498.99
2017,12,14,14,15,844.0,63.5,2.05,12.5,371.5,582.3,475.73
2017,12,14,14,30,824.0,61.0,1.8,12.0,340.0,550.74,450.38
2017,12,14,14,45,794.0,58.0,1.6,12.0,303.5,511.38,417.75
2017,12,14,15,0,764.0,55.0,1.4,12.0,267.0,471.07,383.62
2017,12,14,15,15,719.5,51.0,1.3,11.0,226.5,421.95,343.31
2017,12,14,15,30,675.0,47.0,1.2,10.0,186.0,373.49,302.02
2017,12,14,15,45,603.0,41.0,1.15,9.0,144.5,312.49,249.42
2017,12,14,16,0,531.0,35.0,1.1,8.0,103.0,255.08,197.91
2017,12,14,16,15,402.5,26.0,1.15,7.5,66.0,180.23,126.49
2017,12,14,16,30,274.0,17.0,1.2,7.0,29.0,110.02,0.0
2017,12,14,16,45,137.0,8.5,1.3,6.5,14.5,43.61,0.0
2017,12,14,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.0,1.25,0.5,7.0,0.0,0.0
2017,12,15,7,30,0.0,14.0,1.2,1.0,14.0,13.76,0.0
2017,12,15,7,45,161.0,25.5,1.2,2.0,43.0,24.56,9.24
2017,12,15,8,0,322.0,37.0,1.2,3.0,72.0,57.75,31.51
2017,12,15,8,15,377.5,48.5,1.3,3.5,107.5,93.37,58.35
2017,12,15,8,30,433.0,60.0,1.4,4.0,143.0,134.16,92.11
2017,12,15,8,45,473.0,68.5,1.5,5.0,177.5,173.48,126.7
2017,12,15,9,0,513.0,77.0,1.6,6.0,212.0,215.86,164.48
2017,12,15,9,15,537.0,85.0,1.5,6.5,244.0,255.56,200.49
2017,12,15,9,30,561.0,93.0,1.4,7.0,276.0,296.3,236.73
2017,12,15,9,45,591.5,93.5,1.3,7.5,303.0,332.79,268.64
2017,12,15,10,0,622.0,94.0,1.2,8.0,330.0,370.15,300.49
2017,12,15,10,15,518.0,124.0,1.2,8.5,329.5,374.08,305.24
2017,12,15,10,30,414.0,154.0,1.2,9.0,329.0,371.79,303.94
2017,12,15,10,45,383.0,167.5,1.25,9.5,335.0,378.84,309.93
2017,12,15,11,0,352.0,181.0,1.3,10.0,341.0,387.44,316.61
2017,12,15,11,15,342.5,188.0,1.3,10.0,347.0,398.98,326.0
2017,12,15,11,30,333.0,195.0,1.3,10.0,353.0,409.11,334.1
2017,12,15,11,45,323.0,201.5,1.3,10.0,356.0,417.04,340.36
2017,12,15,12,0,313.0,208.0,1.3,10.0,359.0,423.69,345.54
2017,12,15,12,15,373.0,195.5,1.15,10.0,374.5,452.58,368.68
2017,12,15,12,30,433.0,183.0,1.0,10.0,390.0,487.89,396.02
2017,12,15,12,45,442.5,173.5,0.85,10.0,381.0,486.47,394.24
2017,12,15,13,0,452.0,164.0,0.7,10.0,372.0,483.3,391.36
2017,12,15,13,15,445.0,158.5,0.6,9.5,357.0,472.16,383.09
2017,12,15,13,30,438.0,153.0,0.5,9.0,342.0,459.44,373.57
2017,12,15,13,45,367.5,154.5,0.4,9.0,307.0,405.83,330.98
2017,12,15,14,0,297.0,156.0,0.3,9.0,272.0,361.01,295.0
2017,12,15,14,15,279.5,147.5,0.35,9.0,250.0,337.14,276.77
2017,12,15,14,30,262.0,139.0,0.4,9.0,228.0,313.1,257.8
2017,12,15,14,45,252.0,124.5,0.5,9.0,202.5,285.88,236.2
2017,12,15,15,0,242.0,110.0,0.6,9.0,177.0,258.37,213.7
2017,12,15,15,15,222.5,95.0,0.7,8.5,149.5,225.43,186.3
2017,12,15,15,30,203.0,80.0,0.8,8.0,122.0,193.07,158.52
2017,12,15,15,45,175.0,63.5,0.9,7.5,94.0,155.93,125.94
2017,12,15,16,0,147.0,47.0,1.0,7.0,66.0,120.21,93.84
2017,12,15,16,15,73.5,32.5,1.0,7.0,42.0,73.62,50.97
2017,12,15,16,30,0.0,18.0,1.0,7.0,18.0,18.34,0.0
2017,12,15,16,45,0.0,9.0,1.05,7.0,9.0,8.85,0.0
2017,12,15,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,16,7,15,120.5,5.5,5.3,4.5,8.5,0.0,0.0
2017,12,16,7,30,241.0,11.0,5.6,5.0,17.0,10.81,0.0
2017,12,16,7,45,384.0,19.5,5.9,5.5,51.5,23.89,5.9
2017,12,16,8,0,527.0,28.0,6.2,6.0,86.0,63.23,28.42
2017,12,16,8,15,602.5,33.5,6.5,6.5,127.0,105.33,58.06
2017,12,16,8,30,678.0,39.0,6.8,7.0,168.0,154.31,98.05
2017,12,16,8,45,726.0,42.5,7.1,7.5,208.0,201.73,140.85
2017,12,16,9,0,774.0,46.0,7.4,8.0,248.0,252.48,187.88
2017,12,16,9,15,804.0,48.5,7.5,8.5,285.0,299.51,232.55
2017,12,16,9,30,834.0,51.0,7.6,9.0,322.0,347.33,277.44
2017,12,16,9,45,850.5,54.0,7.7,9.5,354.0,391.0,318.28
2017,12,16,10,0,867.0,57.0,7.8,10.0,386.0,433.9,357.53
2017,12,16,10,15,881.5,58.5,7.9,10.0,412.0,473.25,393.67
2017,12,16,10,30,896.0,60.0,8.0,10.0,438.0,511.16,427.91
2017,12,16,10,45,905.5,60.5,8.1,10.5,457.5,543.68,456.3
2017,12,16,11,0,915.0,61.0,8.2,11.0,477.0,574.01,482.27
2017,12,16,11,15,921.0,62.0,8.25,11.0,489.5,600.52,505.45
2017,12,16,11,30,927.0,63.0,8.3,11.0,502.0,624.33,526.09
2017,12,16,11,45,725.0,111.0,8.35,11.5,456.5,574.19,482.79
2017,12,16,12,0,523.0,159.0,8.4,12.0,411.0,507.78,425.7
2017,12,16,12,15,727.0,110.5,8.3,12.0,458.5,594.51,499.87
2017,12,16,12,30,931.0,62.0,8.2,12.0,506.0,671.61,565.41
2017,12,16,12,45,795.5,86.5,8.15,12.5,460.5,619.12,520.51
2017,12,16,13,0,660.0,111.0,8.1,13.0,415.0,561.96,471.84
2017,12,16,13,15,651.5,109.0,7.95,13.0,399.5,552.68,464.47
2017,12,16,13,30,643.0,107.0,7.8,13.0,384.0,541.11,455.04
2017,12,16,13,45,752.0,84.0,7.7,13.0,391.0,576.62,485.3
2017,12,16,14,0,861.0,61.0,7.6,13.0,398.0,600.2,505.47
2017,12,16,14,15,841.0,59.0,7.35,12.5,366.5,575.29,485.04
2017,12,16,14,30,821.0,57.0,7.1,12.0,335.0,544.58,459.58
2017,12,16,14,45,791.5,54.0,6.9,12.0,299.0,505.76,426.09
2017,12,16,15,0,762.0,51.0,6.7,12.0,263.0,465.97,391.04
2017,12,16,15,15,718.5,47.5,6.45,11.5,223.5,418.17,349.05
2017,12,16,15,30,675.0,44.0,6.2,11.0,184.0,370.99,306.38
2017,12,16,15,45,608.5,38.5,6.0,10.5,143.5,313.01,253.72
2017,12,16,16,0,542.0,33.0,5.8,10.0,103.0,258.29,202.45
2017,12,16,16,15,421.5,24.5,5.65,9.5,66.5,186.27,132.26
2017,12,16,16,30,301.0,16.0,5.5,9.0,30.0,115.7,0.0
2017,12,16,16,45,150.5,8.0,5.4,8.5,15.0,46.85,0.0
2017,12,16,17,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,17,7,15,128.5,5.0,2.7,0.5,8.0,0.0,0.0
2017,12,17,7,30,257.0,10.0,3.0,1.0,16.0,9.83,0.0
2017,12,17,7,45,396.0,18.0,3.3,2.0,50.0,21.79,4.56
2017,12,17,8,0,535.0,26.0,3.6,3.0,84.0,60.7,26.58
2017,12,17,8,15,609.0,31.0,3.55,3.5,124.5,102.39,55.88
2017,12,17,8,30,683.0,36.0,3.5,4.0,165.0,150.8,95.49
2017,12,17,8,45,728.0,39.5,3.5,5.0,204.5,198.03,138.01
2017,12,17,9,0,773.0,43.0,3.5,6.0,244.0,247.83,183.79
2017,12,17,9,15,802.5,45.5,3.65,6.5,280.5,294.47,227.83
2017,12,17,9,30,832.0,48.0,3.8,7.0,317.0,342.01,272.07
2017,12,17,9,45,841.0,53.0,3.95,8.0,348.0,384.82,311.26
2017,12,17,10,0,850.0,58.0,4.1,9.0,379.0,426.34,348.25
2017,12,17,10,15,864.0,59.5,4.05,9.5,405.0,464.91,382.03
2017,12,17,10,30,878.0,61.0,4.0,10.0,431.0,502.06,413.7
2017,12,17,10,45,887.0,62.0,3.95,10.5,450.0,534.41,440.8
2017,12,17,11,0,896.0,63.0,3.9,11.0,469.0,564.62,465.48
2017,12,17,11,15,901.0,63.5,3.75,11.0,481.0,589.64,486.15
2017,12,17,11,30,906.0,64.0,3.6,11.0,493.0,612.0,504.29
2017,12,17,11,45,906.0,65.0,3.45,11.5,497.5,629.07,516.99
2017,12,17,12,0,906.0,66.0,3.3,12.0,502.0,643.11,527.03
2017,12,17,12,15,904.5,65.5,3.1,12.0,499.0,651.4,533.25
2017,12,17,12,30,903.0,65.0,2.9,12.0,496.0,656.53,536.88
2017,12,17,12,45,900.0,64.0,2.75,12.5,486.0,656.94,536.01
2017,12,17,13,0,897.0,63.0,2.6,13.0,476.0,654.19,532.64
2017,12,17,13,15,889.0,62.0,2.5,13.0,458.5,645.1,525.57
2017,12,17,13,30,881.0,61.0,2.4,13.0,441.0,633.0,516.13
2017,12,17,13,45,865.5,60.5,2.35,13.0,416.5,613.95,501.4
2017,12,17,14,0,850.0,60.0,2.3,13.0,392.0,592.37,484.52
2017,12,17,14,15,831.5,58.0,2.05,12.5,362.0,568.65,465.55
2017,12,17,14,30,813.0,56.0,1.8,12.0,332.0,539.08,441.66
2017,12,17,14,45,782.5,54.0,1.55,12.0,296.5,501.16,409.86
2017,12,17,15,0,752.0,52.0,1.3,12.0,261.0,462.35,376.65
2017,12,17,15,15,709.5,48.0,1.15,11.5,222.0,414.79,336.8
2017,12,17,15,30,667.0,44.0,1.0,11.0,183.0,367.84,296.17
2017,12,17,15,45,595.5,39.0,0.9,10.5,142.5,308.59,244.79
2017,12,17,16,0,524.0,34.0,0.8,10.0,102.0,252.89,194.82
2017,12,17,16,15,404.0,25.5,0.7,10.0,66.0,181.59,127.59
2017,12,17,16,30,284.0,17.0,0.6,10.0,30.0,111.87,0.0
2017,12,17,16,45,142.0,8.5,0.55,10.0,15.0,45.28,0.0
2017,12,17,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,18,7,15,67.5,5.0,1.2,1.5,6.5,0.0,0.0
2017,12,18,7,30,135.0,10.0,1.2,2.0,13.0,9.83,0.0
2017,12,18,7,45,276.0,20.5,1.2,2.5,44.0,20.67,4.76
2017,12,18,8,0,417.0,31.0,1.2,3.0,75.0,56.01,26.99
2017,12,18,8,15,498.5,38.5,1.35,3.5,114.5,95.16,54.53
2017,12,18,8,30,580.0,46.0,1.5,4.0,154.0,141.92,92.03
2017,12,18,8,45,630.0,51.0,1.7,5.0,193.0,186.65,131.43
2017,12,18,9,0,680.0,56.0,1.9,6.0,232.0,235.44,175.32
2017,12,18,9,15,714.5,59.5,1.9,6.5,268.5,280.85,217.09
2017,12,18,9,30,749.0,63.0,1.9,7.0,305.0,327.81,259.6
2017,12,18,9,45,773.5,65.5,1.9,7.5,337.0,371.06,298.39
2017,12,18,10,0,798.0,68.0,1.9,8.0,369.0,414.37,336.23
2017,12,18,10,15,814.5,70.0,1.9,8.5,395.0,453.22,369.55
2017,12,18,10,30,831.0,72.0,1.9,9.0,421.0,490.98,401.08
2017,12,18,10,45,844.5,72.5,1.95,9.5,441.5,524.2,428.48
2017,12,18,11,0,858.0,73.0,2.0,10.0,462.0,555.64,453.86
2017,12,18,11,15,865.0,73.5,1.95,10.5,474.5,581.36,473.8
2017,12,18,11,30,872.0,74.0,1.9,11.0,487.0,604.6,491.38
2017,12,18,11,45,875.5,74.0,1.9,11.5,492.0,622.53,504.84
2017,12,18,12,0,879.0,74.0,1.9,12.0,497.0,634.6,513.76
2017,12,18,12,15,878.0,74.0,1.85,12.0,494.5,643.67,520.82
2017,12,18,12,30,877.0,74.0,1.8,12.0,492.0,653.05,527.88
2017,12,18,12,45,873.5,73.0,1.75,12.5,482.5,653.39,527.21
2017,12,18,13,0,870.0,72.0,1.7,13.0,473.0,650.61,524.22
2017,12,18,13,15,861.5,71.0,1.65,13.0,455.5,641.57,517.41
2017,12,18,13,30,853.0,70.0,1.6,13.0,438.0,629.57,508.33
2017,12,18,13,45,837.5,69.0,1.6,13.0,413.5,610.38,494.01
2017,12,18,14,0,822.0,68.0,1.6,13.0,389.0,588.67,477.55
2017,12,18,14,15,802.0,65.5,1.4,12.5,359.0,560.26,455.29
2017,12,18,14,30,782.0,63.0,1.2,12.0,329.0,529.92,431.07
2017,12,18,14,45,751.0,60.0,1.05,12.0,293.5,491.33,399.41
2017,12,18,15,0,720.0,57.0,0.9,12.0,258.0,451.92,366.42
2017,12,18,15,15,675.5,52.5,0.9,11.0,219.0,403.75,327.71
2017,12,18,15,30,631.0,48.0,0.9,10.0,180.0,356.33,288.02
2017,12,18,15,45,561.5,42.0,0.9,9.5,140.5,301.38,240.34
2017,12,18,16,0,492.0,36.0,0.9,9.0,101.0,247.17,191.77
2017,12,18,16,15,373.0,26.5,0.9,9.0,65.0,176.61,125.63
2017,12,18,16,30,254.0,17.0,0.9,9.0,29.0,105.86,0.0
2017,12,18,16,45,127.0,8.5,0.9,9.0,14.5,41.52,0.0
2017,12,18,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,19,7,15,67.5,5.0,0.8,3.0,6.0,0.0,0.0
2017,12,19,7,30,135.0,10.0,0.8,3.0,12.0,9.83,0.0
2017,12,19,7,45,278.0,20.5,0.8,3.5,43.5,20.13,4.15
2017,12,19,8,0,421.0,31.0,0.8,4.0,75.0,55.44,26.43
2017,12,19,8,15,504.0,38.0,1.0,4.5,114.5,94.34,53.38
2017,12,19,8,30,587.0,45.0,1.2,5.0,154.0,140.98,90.42
2017,12,19,8,45,546.5,59.0,1.4,5.5,179.0,175.87,125.01
2017,12,19,9,0,506.0,73.0,1.6,6.0,204.0,206.18,155.9
2017,12,19,9,15,530.0,81.5,1.6,6.5,236.0,245.98,192.19
2017,12,19,9,30,554.0,90.0,1.6,7.0,268.0,286.87,228.86
2017,12,19,9,45,581.0,92.5,1.65,8.0,296.0,323.69,261.11
2017,12,19,10,0,608.0,95.0,1.7,9.0,324.0,361.2,293.19
2017,12,19,10,15,592.0,106.5,1.7,9.5,342.0,388.7,316.94
2017,12,19,10,30,576.0,118.0,1.7,10.0,360.0,413.55,337.78
2017,12,19,10,45,432.0,153.5,1.75,10.5,340.0,392.17,320.75
2017,12,19,11,0,288.0,189.0,1.8,11.0,320.0,359.13,293.55
2017,12,19,11,15,328.0,188.0,1.8,11.0,340.5,389.07,318.4
2017,12,19,11,30,368.0,187.0,1.8,11.0,361.0,419.69,343.3
2017,12,19,11,45,397.0,183.5,1.85,11.5,373.0,441.16,360.28
2017,12,19,12,0,426.0,180.0,1.9,12.0,385.0,468.6,381.69
2017,12,19,12,15,419.0,182.0,1.95,12.0,383.0,472.3,384.78
2017,12,19,12,30,412.0,184.0,2.0,12.0,381.0,474.38,386.72
2017,12,19,12,45,411.0,180.0,2.15,12.0,373.0,472.28,385.92
2017,12,19,13,0,410.0,176.0,2.3,12.0,365.0,468.62,383.85
2017,12,19,13,15,407.5,169.5,2.4,12.0,351.5,459.73,377.51
2017,12,19,13,30,405.0,163.0,2.5,12.0,338.0,449.31,369.9
2017,12,19,13,45,399.5,154.5,2.65,12.0,319.0,433.34,357.86
2017,12,19,14,0,394.0,146.0,2.8,12.0,300.0,416.02,344.53
2017,12,19,14,15,385.5,135.5,2.6,11.5,277.0,393.41,326.72
2017,12,19,14,30,377.0,125.0,2.4,11.0,254.0,369.74,307.73
2017,12,19,14,45,361.0,113.5,2.2,10.5,226.0,339.92,283.25
2017,12,19,15,0,345.0,102.0,2.0,10.0,198.0,309.71,257.92
2017,12,19,15,15,319.5,89.0,1.9,9.5,168.0,272.92,226.62
2017,12,19,15,30,294.0,76.0,1.8,9.0,138.0,236.79,195.08
2017,12,19,15,45,262.5,61.0,1.7,8.5,107.5,196.64,159.43
2017,12,19,16,0,231.0,46.0,1.6,8.0,77.0,158.08,124.3
2017,12,19,16,15,115.5,34.5,1.65,7.5,50.0,90.87,64.81
2017,12,19,16,30,0.0,23.0,1.7,7.0,23.0,24.99,0.0
2017,12,19,16,45,0.0,11.5,1.75,6.5,11.5,11.3,0.0
2017,12,19,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,20,7,45,239.0,15.0,2.2,2.5,39.5,14.05,0.75
2017,12,20,8,0,478.0,30.0,2.4,3.0,79.0,58.18,27.02
2017,12,20,8,15,560.0,36.0,2.55,3.5,119.0,98.47,54.73
2017,12,20,8,30,642.0,42.0,2.7,4.0,159.0,146.43,93.12
2017,12,20,8,45,690.0,46.0,2.85,4.5,199.0,192.42,134.23
2017,12,20,9,0,738.0,50.0,3.0,5.0,239.0,241.86,179.65
2017,12,20,9,15,769.5,53.0,3.05,5.5,276.0,288.35,223.28
2017,12,20,9,30,801.0,56.0,3.1,6.0,313.0,336.03,267.4
2017,12,20,9,45,822.5,58.5,3.15,6.5,345.0,380.2,307.92
2017,12,20,10,0,844.0,61.0,3.2,7.0,377.0,424.09,347.2
2017,12,20,10,15,859.5,62.5,3.1,7.0,403.5,462.52,381.54
2017,12,20,10,30,875.0,64.0,3.0,7.0,430.0,500.47,414.58
2017,12,20,10,45,885.5,64.5,2.95,7.5,450.0,533.21,442.01
2017,12,20,11,0,896.0,65.0,2.9,8.0,470.0,563.9,467.09
2017,12,20,11,15,902.5,66.0,2.85,8.0,483.0,590.61,489.28
2017,12,20,11,30,909.0,67.0,2.8,8.0,496.0,614.73,509.01
2017,12,20,11,45,910.0,67.5,2.75,8.5,501.0,632.22,522.31
2017,12,20,12,0,911.0,68.0,2.7,9.0,506.0,646.69,533.02
2017,12,20,12,15,910.5,68.0,2.7,9.0,504.0,656.56,541.21
2017,12,20,12,30,910.0,68.0,2.7,9.0,502.0,663.28,546.87
2017,12,20,12,45,902.5,68.5,2.7,9.5,491.5,662.9,545.97
2017,12,20,13,0,895.0,69.0,2.7,10.0,481.0,659.34,542.6
2017,12,20,13,15,886.5,68.0,2.7,10.0,464.0,650.3,535.98
2017,12,20,13,30,878.0,67.0,2.7,10.0,447.0,638.27,526.95
2017,12,20,13,45,863.0,66.0,2.75,10.0,422.5,623.1,515.38
2017,12,20,14,0,848.0,65.0,2.8,10.0,398.0,601.53,498.69
2017,12,20,14,15,828.5,63.0,2.65,9.5,367.5,573.72,476.9
2017,12,20,14,30,809.0,61.0,2.5,9.0,337.0,543.87,453.01
2017,12,20,14,45,777.5,58.5,2.45,9.0,301.5,505.1,420.89
2017,12,20,15,0,746.0,56.0,2.4,9.0,266.0,465.43,387.22
2017,12,20,15,15,702.5,52.0,2.05,8.0,226.5,417.63,346.55
2017,12,20,15,30,659.0,48.0,1.7,7.0,187.0,370.41,305.02
2017,12,20,15,45,590.0,42.0,1.4,6.5,146.5,311.26,252.25
2017,12,20,16,0,521.0,36.0,1.1,6.0,106.0,255.45,201.01
2017,12,20,16,15,400.5,27.0,1.15,5.5,69.0,187.54,136.78
2017,12,20,16,30,280.0,18.0,1.2,5.0,32.0,116.04,12.48
2017,12,20,16,45,140.0,9.0,1.25,4.5,16.0,45.76,0.0
2017,12,20,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,21,7,45,259.5,14.0,3.0,0.5,40.5,13.59,0.25
2017,12,21,8,0,519.0,28.0,3.2,1.0,81.0,57.75,25.69
2017,12,21,8,15,600.0,34.5,3.2,1.5,122.5,100.4,55.1
2017,12,21,8,30,681.0,41.0,3.2,2.0,164.0,150.56,95.58
2017,12,21,8,45,731.5,45.0,3.2,2.5,206.0,198.9,139.01
2017,12,21,9,0,782.0,49.0,3.2,3.0,248.0,250.85,187.01
2017,12,21,9,15,814.0,52.0,3.3,4.0,286.0,299.44,232.61
2017,12,21,9,30,846.0,55.0,3.4,5.0,324.0,349.19,278.49
2017,12,21,9,45,867.0,57.0,3.55,6.0,357.5,393.97,319.46
2017,12,21,10,0,888.0,59.0,3.7,7.0,391.0,438.57,359.14
2017,12,21,10,15,902.5,60.5,3.75,7.5,418.5,478.94,394.85
2017,12,21,10,30,917.0,62.0,3.8,8.0,446.0,517.86,428.41
2017,12,21,10,45,926.5,63.5,3.85,8.5,466.0,552.49,457.7
2017,12,21,11,0,936.0,65.0,3.9,9.0,486.0,584.9,484.5
2017,12,21,11,15,941.5,65.5,3.95,9.0,499.5,611.54,507.1
2017,12,21,11,30,947.0,66.0,4.0,9.0,513.0,635.41,527.17
2017,12,21,11,45,948.5,66.5,4.05,9.5,518.0,653.96,541.77
2017,12,21,12,0,950.0,67.0,4.1,10.0,523.0,669.38,553.75
2017,12,21,12,15,949.0,67.0,4.0,10.0,521.0,679.45,561.84
2017,12,21,12,30,948.0,67.0,3.9,10.0,519.0,686.22,567.3
2017,12,21,12,45,931.0,70.0,3.85,10.0,507.0,682.84,564.79
2017,12,21,13,0,914.0,73.0,3.8,10.0,495.0,676.17,559.7
2017,12,21,13,15,905.5,72.0,3.65,10.0,477.0,667.21,552.58
2017,12,21,13,30,897.0,71.0,3.5,10.0,459.0,658.92,545.74
2017,12,21,13,45,884.5,69.5,3.35,10.0,434.5,640.86,531.26
2017,12,21,14,0,872.0,68.0,3.2,10.0,410.0,620.03,514.43
2017,12,21,14,15,852.5,65.5,2.85,9.5,379.0,591.31,491.3
2017,12,21,14,30,833.0,63.0,2.5,9.0,348.0,560.46,465.99
2017,12,21,14,45,804.0,60.0,2.15,9.0,312.0,521.96,433.15
2017,12,21,15,0,775.0,57.0,1.8,9.0,276.0,482.36,398.7
2017,12,21,15,15,731.0,53.0,1.6,8.0,235.5,433.47,357.82
2017,12,21,15,30,687.0,49.0,1.4,7.0,195.0,385.08,315.93
2017,12,21,15,45,616.5,43.0,1.2,6.5,153.0,324.25,262.19
2017,12,21,16,0,546.0,37.0,1.0,6.0,111.0,266.74,209.81
2017,12,21,16,15,421.0,28.5,1.0,5.5,73.0,196.84,144.19
2017,12,21,16,30,296.0,20.0,1.0,5.0,35.0,123.64,21.27
2017,12,21,16,45,148.0,10.0,1.05,5.0,17.5,49.04,0.0
2017,12,21,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
