Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,22,7,45,220.5,15.0,1.25,0.5,37.0,13.0,0.87
2017,12,22,8,0,441.0,30.0,1.4,1.0,74.0,53.33,24.75
2017,12,22,8,15,526.5,37.0,1.7,1.5,114.0,93.91,52.75
2017,12,22,8,30,612.0,44.0,2.0,2.0,154.0,141.54,90.66
2017,12,22,8,45,663.5,49.0,2.3,2.5,194.5,187.74,131.78
2017,12,22,9,0,715.0,54.0,2.6,3.0,235.0,237.8,177.69
2017,12,22,9,15,749.0,57.0,2.55,3.5,272.0,284.06,221.05
2017,12,22,9,30,783.0,60.0,2.5,4.0,309.0,331.78,265.12
2017,12,22,9,45,621.5,91.0,2.5,5.0,301.5,335.1,273.52
2017,12,22,10,0,460.0,122.0,2.5,6.0,294.0,322.58,266.43
2017,12,22,10,15,470.0,130.0,2.35,6.5,316.0,353.26,292.91
2017,12,22,10,30,480.0,138.0,2.2,7.0,338.0,383.44,318.09
2017,12,22,10,45,533.5,132.5,2.1,7.5,365.0,421.33,349.28
2017,12,22,11,0,587.0,127.0,2.0,8.0,392.0,462.97,382.83
2017,12,22,11,15,570.5,136.0,1.75,8.0,399.0,476.2,392.95
2017,12,22,11,30,554.0,145.0,1.5,8.0,406.0,489.4,402.65
2017,12,22,11,45,503.5,159.0,1.25,8.5,398.5,484.92,396.99
2017,12,22,12,0,453.0,173.0,1.0,9.0,391.0,477.19,388.58
2017,12,22,12,15,671.0,124.0,1.05,9.0,445.0,571.43,464.59
2017,12,22,12,30,889.0,75.0,1.1,9.0,499.0,660.83,534.46
2017,12,22,12,45,720.0,108.5,1.15,9.0,447.5,595.85,483.59
2017,12,22,13,0,551.0,142.0,1.2,9.0,396.0,521.85,426.35
2017,12,22,13,15,595.0,124.5,1.2,9.0,390.0,533.14,436.8
2017,12,22,13,30,639.0,107.0,1.2,9.0,384.0,538.83,442.11
2017,12,22,13,45,430.5,136.5,1.25,9.0,319.0,432.89,357.35
2017,12,22,14,0,222.0,166.0,1.3,9.0,254.0,327.32,271.01
2017,12,22,14,15,216.5,154.5,1.2,8.5,234.5,308.56,256.8
2017,12,22,14,30,211.0,143.0,1.1,8.0,215.0,289.27,241.37
2017,12,22,14,45,473.0,100.5,1.05,8.0,241.0,387.14,323.01
2017,12,22,15,0,735.0,58.0,1.0,8.0,267.0,463.35,382.59
2017,12,22,15,15,691.5,54.0,1.0,7.0,227.5,415.9,342.9
2017,12,22,15,30,648.0,50.0,1.0,6.0,188.0,369.0,303.15
2017,12,22,15,45,573.5,44.0,1.0,5.5,147.0,311.36,252.73
2017,12,22,16,0,499.0,38.0,1.0,5.0,106.0,254.53,201.55
2017,12,22,16,15,382.5,28.5,1.05,4.5,69.5,183.99,136.09
2017,12,22,16,30,266.0,19.0,1.1,4.0,33.0,114.22,26.23
2017,12,22,16,45,133.0,9.5,1.15,4.0,16.5,44.76,0.0
2017,12,22,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,23,7,45,121.5,16.5,1.35,1.5,28.5,13.67,0.65
2017,12,23,8,0,243.0,33.0,1.5,2.0,57.0,43.79,23.16
2017,12,23,8,15,290.0,46.5,1.65,2.0,89.0,75.52,47.19
2017,12,23,8,30,337.0,60.0,1.8,2.0,121.0,111.78,77.16
2017,12,23,8,45,373.0,71.0,1.95,2.5,153.0,147.61,108.74
2017,12,23,9,0,409.0,82.0,2.1,3.0,185.0,186.36,143.64
2017,12,23,9,15,427.5,93.0,2.05,3.5,215.0,222.59,176.96
2017,12,23,9,30,446.0,104.0,2.0,4.0,245.0,259.69,210.58
2017,12,23,9,45,465.0,110.5,2.0,5.0,271.5,293.09,240.14
2017,12,23,10,0,484.0,117.0,2.0,6.0,298.0,326.93,269.36
2017,12,23,10,15,526.0,118.0,1.95,6.5,327.5,365.73,302.32
2017,12,23,10,30,568.0,119.0,1.9,7.0,357.0,408.07,337.49
2017,12,23,10,45,510.0,139.0,1.85,7.5,360.0,415.53,343.62
2017,12,23,11,0,452.0,159.0,1.8,8.0,363.0,420.36,347.13
2017,12,23,11,15,394.0,175.5,1.75,8.0,357.0,417.24,344.51
2017,12,23,11,30,336.0,192.0,1.7,8.0,351.0,405.16,334.53
2017,12,23,11,45,195.0,198.0,1.65,8.5,290.5,327.52,270.22
2017,12,23,12,0,54.0,204.0,1.6,9.0,230.0,244.39,200.19
2017,12,23,12,15,244.5,190.0,1.5,9.0,307.0,363.55,300.52
2017,12,23,12,30,435.0,176.0,1.4,9.0,384.0,480.02,394.36
2017,12,23,12,45,306.0,191.0,1.35,9.5,336.0,409.75,335.95
2017,12,23,13,0,177.0,206.0,1.3,10.0,288.0,338.19,276.95
2017,12,23,13,15,116.0,194.0,1.25,10.0,247.0,286.31,234.84
2017,12,23,13,30,55.0,182.0,1.2,10.0,206.0,227.45,186.27
2017,12,23,13,45,53.0,172.5,1.2,10.0,195.0,216.24,177.55
2017,12,23,14,0,51.0,163.0,1.2,10.0,184.0,204.97,168.51
2017,12,23,14,15,49.0,151.5,1.15,9.5,170.0,191.31,157.68
2017,12,23,14,30,47.0,140.0,1.1,9.0,156.0,177.65,146.71
2017,12,23,14,45,44.0,126.0,1.05,9.0,140.0,160.42,132.32
2017,12,23,15,0,41.0,112.0,1.0,9.0,124.0,143.25,117.8
2017,12,23,15,15,35.5,96.5,0.95,8.0,105.5,123.03,100.82
2017,12,23,15,30,30.0,81.0,0.9,7.0,87.0,103.03,83.67
2017,12,23,15,45,21.0,64.5,0.9,6.5,68.5,80.42,63.79
2017,12,23,16,0,12.0,48.0,0.9,6.0,50.0,54.9,41.25
2017,12,23,16,15,6.0,32.0,0.95,5.5,33.0,35.28,23.21
2017,12,23,16,30,0.0,16.0,1.0,5.0,16.0,15.45,0.0
2017,12,23,16,45,0.0,8.0,1.05,4.5,8.0,7.86,0.0
2017,12,23,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,24,7,45,114.5,16.0,1.0,2.0,27.5,12.98,0.0
2017,12,24,8,0,229.0,32.0,1.1,2.0,55.0,41.66,21.9
2017,12,24,8,15,273.5,46.0,1.35,2.5,86.0,72.82,45.51
2017,12,24,8,30,318.0,60.0,1.6,3.0,117.0,108.29,74.66
2017,12,24,8,45,351.5,71.5,1.85,3.5,148.5,143.16,105.29
2017,12,24,9,0,385.0,83.0,2.1,4.0,180.0,180.76,139.05
2017,12,24,9,15,401.0,95.0,1.85,4.5,209.5,216.18,171.39
2017,12,24,9,30,417.0,107.0,1.6,5.0,239.0,252.33,203.77
2017,12,24,9,45,431.5,115.5,1.35,6.0,264.5,284.92,232.0
2017,12,24,10,0,446.0,124.0,1.1,7.0,290.0,317.72,259.37
2017,12,24,10,15,281.5,153.0,0.9,7.5,260.5,287.01,235.34
2017,12,24,10,30,117.0,182.0,0.7,8.0,231.0,244.2,200.03
2017,12,24,10,45,59.5,166.5,0.5,8.5,191.5,198.55,162.11
2017,12,24,11,0,2.0,151.0,0.3,9.0,152.0,149.67,120.88
2017,12,24,11,15,12.5,166.5,0.45,9.0,172.5,171.68,139.53
2017,12,24,11,30,23.0,182.0,0.6,9.0,193.0,194.38,158.31
2017,12,24,11,45,30.5,189.5,0.75,9.0,204.0,212.75,173.49
2017,12,24,12,0,38.0,197.0,0.9,9.0,215.0,226.7,185.11
2017,12,24,12,15,30.0,190.5,0.8,8.5,205.0,215.65,176.1
2017,12,24,12,30,22.0,184.0,0.7,8.0,195.0,198.39,162.11
2017,12,24,12,45,31.5,187.0,0.65,8.0,202.0,214.79,175.85
2017,12,24,13,0,41.0,190.0,0.6,8.0,209.0,225.37,184.65
2017,12,24,13,15,27.0,175.0,0.65,8.0,187.0,193.9,158.81
2017,12,24,13,30,13.0,160.0,0.7,8.0,165.0,169.38,138.62
2017,12,24,13,45,20.0,157.0,0.75,8.0,165.0,171.29,140.72
2017,12,24,14,0,27.0,154.0,0.8,8.0,165.0,179.65,148.03
2017,12,24,14,15,24.5,143.0,0.85,7.5,152.5,160.32,132.31
2017,12,24,14,30,22.0,132.0,0.9,7.0,140.0,147.57,122.0
2017,12,24,14,45,18.0,119.0,0.95,7.0,125.0,131.81,108.73
2017,12,24,15,0,14.0,106.0,1.0,7.0,110.0,116.26,95.46
2017,12,24,15,15,8.5,91.5,0.95,6.5,94.0,98.44,80.18
2017,12,24,15,30,3.0,77.0,0.9,6.0,78.0,80.93,64.95
2017,12,24,15,45,1.5,60.5,0.85,6.0,61.0,63.01,49.06
2017,12,24,16,0,0.0,44.0,0.8,6.0,44.0,44.96,32.94
2017,12,24,16,15,0.0,29.0,0.8,5.5,29.0,29.05,18.31
2017,12,24,16,30,0.0,14.0,0.8,5.0,14.0,13.51,0.0
2017,12,24,16,45,0.0,7.0,0.85,5.0,7.0,6.88,0.0
2017,12,24,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,25,7,45,65.0,17.0,1.15,3.5,23.0,14.72,0.0
2017,12,25,8,0,130.0,34.0,1.2,4.0,46.0,38.3,22.0
2017,12,25,8,15,155.0,50.5,1.3,4.5,72.0,64.27,42.97
2017,12,25,8,30,180.0,67.0,1.4,5.0,98.0,92.86,66.95
2017,12,25,8,45,197.0,82.0,1.55,5.5,124.5,120.78,91.48
2017,12,25,9,0,214.0,97.0,1.7,6.0,151.0,150.18,117.56
2017,12,25,9,15,222.0,112.0,1.6,6.5,175.5,178.26,142.65
2017,12,25,9,30,230.0,127.0,1.5,7.0,200.0,206.78,167.7
2017,12,25,9,45,233.5,140.5,1.45,7.5,221.5,232.42,189.95
2017,12,25,10,0,237.0,154.0,1.4,8.0,243.0,257.93,211.61
2017,12,25,10,15,240.5,165.0,1.45,8.0,260.5,280.68,231.09
2017,12,25,10,30,244.0,176.0,1.5,8.0,278.0,303.15,250.08
2017,12,25,10,45,382.5,160.0,1.6,8.5,328.5,370.85,305.83
2017,12,25,11,0,521.0,144.0,1.7,9.0,379.0,441.48,363.19
2017,12,25,11,15,480.0,158.5,1.7,9.0,379.5,447.74,368.01
2017,12,25,11,30,439.0,173.0,1.7,9.0,380.0,450.68,370.32
2017,12,25,11,45,490.5,163.0,1.75,9.0,397.0,480.76,395.32
2017,12,25,12,0,542.0,153.0,1.8,9.0,414.0,510.58,419.81
2017,12,25,12,15,377.0,183.0,1.8,9.0,364.5,439.45,361.91
2017,12,25,12,30,212.0,213.0,1.8,9.0,315.0,364.8,300.39
2017,12,25,12,45,212.5,209.0,1.85,9.5,309.5,362.86,299.11
2017,12,25,13,0,213.0,205.0,1.9,10.0,304.0,360.23,296.85
2017,12,25,13,15,106.5,171.0,1.8,10.0,220.5,253.82,209.24
2017,12,25,13,30,0.0,137.0,1.7,10.0,137.0,136.38,110.27
2017,12,25,13,45,0.0,129.5,1.65,10.0,129.5,128.97,104.46
2017,12,25,14,0,0.0,122.0,1.6,10.0,122.0,121.59,98.42
2017,12,25,14,15,0.0,113.0,1.35,9.5,113.0,112.65,91.16
2017,12,25,14,30,0.0,104.0,1.1,9.0,104.0,103.73,83.87
2017,12,25,14,45,0.0,93.5,0.85,9.0,93.5,93.23,74.99
2017,12,25,15,0,0.0,83.0,0.6,9.0,83.0,82.74,66.06
2017,12,25,15,15,0.0,71.0,0.6,8.5,71.0,70.61,55.73
2017,12,25,15,30,0.0,59.0,0.6,8.0,59.0,58.47,45.22
2017,12,25,15,45,0.0,46.5,0.6,8.0,46.5,45.73,33.94
2017,12,25,16,0,0.0,34.0,0.6,8.0,34.0,32.89,22.48
2017,12,25,16,15,0.0,23.0,0.6,8.0,23.0,22.2,12.61
2017,12,25,16,30,0.0,12.0,0.6,8.0,12.0,11.57,0.0
2017,12,25,16,45,0.0,6.0,0.6,8.0,6.0,5.9,0.0
2017,12,25,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,230.0,13.5,0.3,4.5,35.5,10.91,0.0
2017,12,26,8,0,460.0,27.0,0.2,5.0,71.0,49.53,21.35
2017,12,26,8,15,544.5,33.0,0.2,5.5,111.0,88.55,46.77
2017,12,26,8,30,629.0,39.0,0.2,6.0,151.0,135.55,82.77
2017,12,26,8,45,679.0,43.5,0.25,6.5,191.0,181.6,122.38
2017,12,26,9,0,729.0,48.0,0.3,7.0,231.0,231.38,166.43
2017,12,26,9,15,762.5,51.5,0.4,7.5,268.5,278.62,209.23
2017,12,26,9,30,796.0,55.0,0.5,8.0,306.0,327.3,252.73
2017,12,26,9,45,812.0,59.0,0.65,8.5,338.0,371.01,291.94
2017,12,26,10,0,828.0,63.0,0.8,9.0,370.0,414.1,329.72
2017,12,26,10,15,844.0,64.5,0.85,9.5,397.0,453.67,363.28
2017,12,26,10,30,860.0,66.0,0.9,10.0,424.0,492.07,395.01
2017,12,26,10,45,871.5,67.0,0.95,11.0,445.0,524.6,420.72
2017,12,26,11,0,883.0,68.0,1.0,12.0,466.0,556.53,445.21
2017,12,26,11,15,889.5,69.0,1.0,12.5,479.5,583.51,465.75
2017,12,26,11,30,896.0,70.0,1.0,13.0,493.0,607.96,483.96
2017,12,26,11,45,775.5,95.5,1.05,13.5,465.0,582.21,463.89
2017,12,26,12,0,655.0,121.0,1.1,14.0,437.0,549.31,438.45
2017,12,26,12,15,659.0,119.0,1.1,14.0,436.0,558.34,446.12
2017,12,26,12,30,663.0,117.0,1.1,14.0,435.0,565.07,451.59
2017,12,26,12,45,660.5,115.5,1.15,14.0,427.5,565.8,452.86
2017,12,26,13,0,658.0,114.0,1.2,14.0,420.0,564.11,452.3
2017,12,26,13,15,771.0,90.0,1.15,14.0,436.0,606.6,485.45
2017,12,26,13,30,884.0,66.0,1.1,14.0,452.0,643.41,513.41
2017,12,26,13,45,870.5,65.0,1.1,14.0,428.5,625.87,500.12
2017,12,26,14,0,857.0,64.0,1.1,14.0,405.0,609.45,487.89
2017,12,26,14,15,838.0,62.0,0.95,13.5,375.5,582.25,466.99
2017,12,26,14,30,819.0,60.0,0.8,13.0,346.0,552.93,444.11
2017,12,26,14,45,785.5,58.5,0.7,13.0,310.0,514.3,413.22
2017,12,26,15,0,752.0,57.0,0.6,13.0,274.0,474.78,380.99
2017,12,26,15,15,710.0,53.0,0.65,12.0,235.0,427.67,344.39
2017,12,26,15,30,668.0,49.0,0.7,11.0,196.0,380.97,306.42
2017,12,26,15,45,606.5,43.0,0.75,10.5,155.5,324.54,258.55
2017,12,26,16,0,545.0,37.0,0.8,10.0,115.0,270.82,211.15
2017,12,26,16,15,434.0,28.5,0.8,9.5,77.5,200.54,148.03
2017,12,26,16,30,323.0,20.0,0.8,9.0,40.0,133.34,56.53
2017,12,26,16,45,161.5,10.0,0.85,8.5,20.0,53.85,0.0
2017,12,26,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,27,7,45,212.5,14.0,0.75,3.0,34.0,10.28,0.0
2017,12,27,8,0,425.0,28.0,0.8,3.0,68.0,48.15,21.52
2017,12,27,8,15,510.5,35.0,0.7,3.0,107.5,86.39,46.91
2017,12,27,8,30,596.0,42.0,0.6,3.0,147.0,132.78,82.96
2017,12,27,8,45,639.0,47.5,0.5,3.5,185.5,176.85,121.54
2017,12,27,9,0,682.0,53.0,0.4,4.0,224.0,224.06,163.85
2017,12,27,9,15,716.0,57.0,0.4,4.5,260.5,269.9,205.49
2017,12,27,9,30,750.0,61.0,0.4,5.0,297.0,317.35,247.84
2017,12,27,9,45,762.0,66.0,0.45,5.5,327.5,358.81,284.99
2017,12,27,10,0,774.0,71.0,0.5,6.0,358.0,399.46,320.47
2017,12,27,10,15,673.0,94.5,0.6,6.5,357.0,407.94,330.31
2017,12,27,10,30,572.0,118.0,0.7,7.0,356.0,407.25,331.83
2017,12,27,10,45,591.0,119.5,0.85,8.0,376.0,437.72,356.97
2017,12,27,11,0,610.0,121.0,1.0,9.0,396.0,467.51,380.77
2017,12,27,11,15,546.5,142.0,1.15,9.5,393.5,467.62,381.07
2017,12,27,11,30,483.0,163.0,1.3,10.0,391.0,465.77,379.53
2017,12,27,11,45,678.5,117.0,1.5,10.5,442.0,548.31,446.57
2017,12,27,12,0,874.0,71.0,1.7,11.0,493.0,625.99,508.47
2017,12,27,12,15,717.0,109.0,1.8,11.5,454.5,584.26,474.3
2017,12,27,12,30,560.0,147.0,1.9,12.0,416.0,528.69,430.01
2017,12,27,12,45,540.5,149.0,2.0,12.5,405.0,522.07,425.07
2017,12,27,13,0,521.0,151.0,2.1,13.0,394.0,513.41,418.1
2017,12,27,13,15,550.5,138.0,2.1,13.0,386.5,517.71,422.39
2017,12,27,13,30,580.0,125.0,2.1,13.0,379.0,522.75,427.01
2017,12,27,13,45,705.5,94.0,2.15,13.0,387.0,562.55,459.83
2017,12,27,14,0,831.0,63.0,2.2,13.0,395.0,593.19,484.94
2017,12,27,14,15,813.0,61.0,2.05,12.5,366.5,567.08,464.44
2017,12,27,14,30,795.0,59.0,1.9,12.0,338.0,538.9,442.28
2017,12,27,14,45,769.0,56.5,1.75,12.0,304.0,503.87,413.4
2017,12,27,15,0,743.0,54.0,1.6,12.0,270.0,467.66,382.93
2017,12,27,15,15,703.5,50.5,1.45,11.0,232.0,422.68,345.98
2017,12,27,15,30,664.0,47.0,1.3,10.0,194.0,378.0,307.95
2017,12,27,15,45,603.5,41.5,1.15,9.5,154.5,322.69,259.62
2017,12,27,16,0,543.0,36.0,1.0,9.0,115.0,270.07,212.16
2017,12,27,16,15,435.5,28.0,1.0,8.5,77.5,201.5,150.22
2017,12,27,16,30,328.0,20.0,1.0,8.0,40.0,136.02,63.49
2017,12,27,16,45,164.0,10.0,1.05,8.0,20.0,54.82,0.0
2017,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,28,7,45,201.0,15.0,1.0,3.5,34.0,11.19,0.0
2017,12,28,8,0,402.0,30.0,1.1,4.0,68.0,47.35,21.56
2017,12,28,8,15,492.5,37.5,1.1,4.0,107.5,85.57,46.85
2017,12,28,8,30,583.0,45.0,1.1,4.0,147.0,132.42,83.01
2017,12,28,8,45,650.5,48.0,1.1,4.5,188.5,178.92,122.72
2017,12,28,9,0,718.0,51.0,1.1,5.0,230.0,230.17,168.04
2017,12,28,9,15,753.0,54.5,1.2,5.5,268.0,277.43,211.58
2017,12,28,9,30,788.0,58.0,1.3,6.0,306.0,326.3,256.04
2017,12,28,9,45,808.5,61.0,1.4,6.5,338.5,370.47,296.11
2017,12,28,10,0,829.0,64.0,1.5,7.0,371.0,414.39,334.98
2017,12,28,10,15,845.5,66.0,1.55,7.5,399.0,454.9,370.01
2017,12,28,10,30,862.0,68.0,1.6,8.0,427.0,494.31,403.2
2017,12,28,10,45,871.0,69.5,1.7,9.0,447.5,527.96,430.52
2017,12,28,11,0,880.0,71.0,1.8,10.0,468.0,559.55,455.5
2017,12,28,11,15,887.0,72.0,1.85,10.5,482.0,585.08,475.87
2017,12,28,11,30,894.0,73.0,1.9,11.0,496.0,609.99,495.3
2017,12,28,11,45,898.0,73.0,1.95,11.5,502.5,629.34,510.17
2017,12,28,12,0,902.0,73.0,2.0,12.0,509.0,645.82,522.65
2017,12,28,12,15,902.0,73.0,2.0,12.0,508.0,656.79,531.46
2017,12,28,12,30,902.0,73.0,2.0,12.0,507.0,664.65,537.85
2017,12,28,12,45,879.0,78.0,2.05,12.5,494.5,663.69,536.48
2017,12,28,13,0,856.0,83.0,2.1,13.0,482.0,656.13,530.25
2017,12,28,13,15,847.5,82.0,2.1,13.0,466.0,648.16,524.63
2017,12,28,13,30,839.0,81.0,2.1,13.0,450.0,637.23,516.67
2017,12,28,13,45,747.0,87.0,2.1,13.0,403.0,581.29,473.59
2017,12,28,14,0,655.0,93.0,2.1,13.0,356.0,522.71,428.1
2017,12,28,14,15,617.5,96.5,1.95,12.5,330.0,494.14,405.88
2017,12,28,14,30,580.0,100.0,1.8,12.0,304.0,464.49,382.2
2017,12,28,14,45,557.0,93.0,1.65,12.0,273.0,431.02,354.72
2017,12,28,15,0,534.0,86.0,1.5,12.0,242.0,396.78,326.07
2017,12,28,15,15,499.5,78.0,1.35,11.0,207.5,355.22,291.94
2017,12,28,15,30,465.0,70.0,1.2,10.0,173.0,314.14,257.14
2017,12,28,15,45,409.5,60.0,1.1,9.0,137.5,262.74,213.01
2017,12,28,16,0,354.0,50.0,1.0,8.0,102.0,214.39,170.27
2017,12,28,16,15,267.5,37.0,1.0,7.5,69.0,155.48,117.39
2017,12,28,16,30,181.0,24.0,1.0,7.0,36.0,97.44,48.68
2017,12,28,16,45,90.5,12.0,1.05,7.0,18.0,36.79,0.0
2017,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,7,45,118.5,16.5,1.6,2.5,27.5,12.78,0.0
2017,12,29,8,0,237.0,33.0,1.6,3.0,55.0,41.16,21.38
2017,12,29,8,15,295.5,46.5,1.6,3.5,88.5,73.48,45.03
2017,12,29,8,30,354.0,60.0,1.6,4.0,122.0,111.48,75.35
2017,12,29,8,45,398.0,70.0,1.6,4.5,156.0,148.62,107.33
2017,12,29,9,0,442.0,80.0,1.6,5.0,190.0,189.42,143.41
2017,12,29,9,15,466.0,89.5,1.65,5.5,221.5,227.29,177.9
2017,12,29,9,30,490.0,99.0,1.7,6.0,253.0,266.45,213.15
2017,12,29,9,45,525.0,102.5,1.8,6.5,283.5,304.69,247.03
2017,12,29,10,0,560.0,106.0,1.9,7.0,314.0,346.25,283.13
2017,12,29,10,15,575.5,110.0,1.95,7.5,337.0,379.25,311.69
2017,12,29,10,30,591.0,114.0,2.0,8.0,360.0,411.82,339.27
2017,12,29,10,45,558.5,129.0,2.05,9.0,370.5,428.22,352.49
2017,12,29,11,0,526.0,144.0,2.1,10.0,381.0,443.42,364.14
2017,12,29,11,15,554.5,141.0,2.1,10.0,397.5,470.92,386.95
2017,12,29,11,30,583.0,138.0,2.1,10.0,414.0,500.39,410.91
2017,12,29,11,45,522.0,156.0,2.15,10.5,405.5,492.32,403.65
2017,12,29,12,0,461.0,174.0,2.2,11.0,397.0,483.0,395.34
2017,12,29,12,15,570.5,143.5,2.15,11.0,419.0,526.15,431.13
2017,12,29,12,30,680.0,113.0,2.1,11.0,441.0,572.45,468.52
2017,12,29,12,45,667.0,114.5,2.1,11.5,431.0,569.99,465.68
2017,12,29,13,0,654.0,116.0,2.1,12.0,421.0,565.04,461.24
2017,12,29,13,15,603.5,124.5,2.05,12.0,399.0,541.09,442.25
2017,12,29,13,30,553.0,133.0,2.0,12.0,377.0,512.43,419.63
2017,12,29,13,45,602.5,113.5,1.95,12.5,367.0,520.93,426.47
2017,12,29,14,0,652.0,94.0,1.9,13.0,357.0,522.79,427.77
2017,12,29,14,15,627.5,93.5,1.75,12.5,331.5,497.62,407.98
2017,12,29,14,30,603.0,93.0,1.6,12.0,306.0,471.08,386.94
2017,12,29,14,45,585.5,85.5,1.45,12.0,275.5,439.63,361.12
2017,12,29,15,0,568.0,78.0,1.3,12.0,245.0,407.1,333.88
2017,12,29,15,15,625.5,64.5,1.2,11.0,225.0,404.7,331.25
2017,12,29,15,30,683.0,51.0,1.1,10.0,205.0,393.67,320.12
2017,12,29,15,45,620.5,45.0,1.05,9.5,164.0,336.07,270.31
2017,12,29,16,0,558.0,39.0,1.0,9.0,123.0,281.15,221.46
2017,12,29,16,15,448.5,31.0,1.0,8.5,84.0,215.01,161.87
2017,12,29,16,30,339.0,23.0,1.0,8.0,45.0,148.1,79.78
2017,12,29,16,45,169.5,11.5,1.05,7.5,22.5,58.44,0.0
2017,12,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,7,45,113.0,16.5,1.2,3.5,27.0,12.79,0.0
2017,12,30,8,0,226.0,33.0,1.4,4.0,54.0,40.32,20.97
2017,12,30,8,15,274.5,47.0,1.4,4.0,85.5,71.53,44.19
2017,12,30,8,30,323.0,61.0,1.4,4.0,117.0,107.45,73.24
2017,12,30,8,45,363.0,71.5,1.4,4.5,150.0,142.79,103.69
2017,12,30,9,0,403.0,82.0,1.4,5.0,183.0,181.48,137.87
2017,12,30,9,15,422.5,93.0,1.4,5.0,213.0,217.81,171.17
2017,12,30,9,30,442.0,104.0,1.4,5.0,243.0,255.15,205.06
2017,12,30,9,45,467.5,110.0,1.45,5.5,271.0,290.48,236.39
2017,12,30,10,0,493.0,116.0,1.5,6.0,299.0,326.79,268.0
2017,12,30,10,15,548.0,113.5,1.5,6.5,331.0,370.19,304.59
2017,12,30,10,30,603.0,111.0,1.5,7.0,363.0,414.35,341.21
2017,12,30,10,45,678.0,98.0,1.55,8.0,394.0,459.47,377.71
2017,12,30,11,0,753.0,85.0,1.6,9.0,425.0,505.6,414.4
2017,12,30,11,15,657.0,115.0,1.65,9.5,418.0,504.24,412.68
2017,12,30,11,30,561.0,145.0,1.7,10.0,411.0,492.51,402.74
2017,12,30,11,45,594.5,137.0,1.75,10.5,422.5,518.74,423.7
2017,12,30,12,0,628.0,129.0,1.8,11.0,434.0,541.64,441.65
2017,12,30,12,15,767.5,101.5,1.8,11.0,473.0,608.86,495.1
2017,12,30,12,30,907.0,74.0,1.8,11.0,512.0,670.09,542.99
2017,12,30,12,45,793.5,91.5,1.85,11.5,470.0,624.66,506.84
2017,12,30,13,0,680.0,109.0,1.9,12.0,428.0,574.73,467.71
2017,12,30,13,15,668.5,109.0,1.85,12.0,414.0,566.75,461.95
2017,12,30,13,30,657.0,109.0,1.8,12.0,400.0,556.42,453.98
2017,12,30,13,45,646.0,104.0,1.8,12.0,378.0,538.65,440.59
2017,12,30,14,0,635.0,99.0,1.8,12.0,356.0,518.77,425.41
2017,12,30,14,15,612.0,97.5,1.65,11.5,330.5,493.65,405.81
2017,12,30,14,30,589.0,96.0,1.5,11.0,305.0,467.14,384.77
2017,12,30,14,45,570.5,88.5,1.35,11.0,275.0,435.5,358.74
2017,12,30,15,0,552.0,81.0,1.2,11.0,245.0,402.84,331.36
2017,12,30,15,15,522.0,73.0,1.1,10.5,211.0,363.05,298.32
2017,12,30,15,30,492.0,65.0,1.0,10.0,177.0,323.48,264.47
2017,12,30,15,45,437.5,56.5,0.95,9.5,141.5,273.14,221.04
2017,12,30,16,0,383.0,48.0,0.9,9.0,106.0,225.46,178.74
2017,12,30,16,15,309.5,36.0,0.9,8.5,73.0,170.73,129.4
2017,12,30,16,30,236.0,24.0,0.9,8.0,40.0,117.22,66.18
2017,12,30,16,45,118.0,12.0,0.95,7.5,20.0,44.84,0.0
2017,12,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,31,7,45,0.0,15.0,0.65,4.5,15.0,14.48,0.0
2017,12,31,8,0,0.0,30.0,0.8,5.0,30.0,28.64,17.67
2017,12,31,8,15,10.5,46.5,0.9,5.0,48.5,45.46,32.98
2017,12,31,8,30,21.0,63.0,1.0,5.0,67.0,63.69,48.88
2017,12,31,8,45,29.5,79.5,1.1,5.5,86.5,82.79,65.49
2017,12,31,9,0,38.0,96.0,1.2,6.0,106.0,102.84,82.83
2017,12,31,9,15,42.5,111.5,1.35,6.0,124.0,121.64,99.26
2017,12,31,9,30,47.0,127.0,1.5,6.0,142.0,140.91,115.95
2017,12,31,9,45,52.0,140.0,1.65,6.5,158.0,158.26,130.65
2017,12,31,10,0,57.0,153.0,1.8,7.0,174.0,176.02,145.53
2017,12,31,10,15,240.5,151.0,1.85,7.5,250.0,265.1,219.56
2017,12,31,10,30,424.0,149.0,1.9,8.0,326.0,364.96,301.47
2017,12,31,10,45,237.0,169.0,1.95,8.5,269.0,300.12,248.04
2017,12,31,11,0,50.0,189.0,2.0,9.0,212.0,218.88,179.69
2017,12,31,11,15,73.5,200.5,1.9,9.0,235.0,246.29,202.72
2017,12,31,11,30,97.0,212.0,1.8,9.0,258.0,274.8,226.15
2017,12,31,11,45,365.0,170.0,1.7,9.5,347.0,405.86,335.31
2017,12,31,12,0,633.0,128.0,1.6,10.0,436.0,544.0,445.11
2017,12,31,12,15,525.5,156.0,1.35,10.0,411.5,511.82,416.75
2017,12,31,12,30,418.0,184.0,1.1,10.0,387.0,478.76,388.7
2017,12,31,12,45,537.5,150.0,0.9,10.5,406.0,522.64,423.0
2017,12,31,13,0,657.0,116.0,0.7,11.0,425.0,568.18,456.52
2017,12,31,13,15,364.5,153.5,0.7,11.0,324.5,416.62,337.42
2017,12,31,13,30,72.0,191.0,0.7,11.0,224.0,248.4,201.08
2017,12,31,13,45,70.0,182.0,0.75,11.0,212.5,237.68,193.79
2017,12,31,14,0,68.0,173.0,0.8,11.0,201.0,226.86,185.39
2017,12,31,14,15,66.5,161.0,0.85,11.0,186.5,212.71,174.19
2017,12,31,14,30,65.0,149.0,0.9,11.0,172.0,198.47,162.79
2017,12,31,14,45,62.5,135.0,1.0,11.0,155.0,181.17,148.73
2017,12,31,15,0,60.0,121.0,1.1,11.0,138.0,163.86,134.4
2017,12,31,15,15,54.0,105.0,1.1,11.0,119.0,142.25,116.12
2017,12,31,15,30,48.0,89.0,1.1,11.0,100.0,120.85,97.71
2017,12,31,15,45,275.0,66.0,0.9,8.5,110.5,212.24,173.75
2017,12,31,16,0,502.0,43.0,0.7,6.0,121.0,269.15,215.48
2017,12,31,16,15,398.5,34.0,0.8,5.5,83.5,201.88,154.88
2017,12,31,16,30,295.0,25.0,0.9,5.0,46.0,138.47,83.15
2017,12,31,16,45,147.5,12.5,1.0,4.5,23.0,53.91,0.0
2017,12,31,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
